Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110192,Conduit Pl,2024-02-01T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
110192,Conduit Pl,2024-02-01T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
110192,Conduit Pl,2024-02-01T22:30:00.000+00:00,transformer,,Temperature,C,25.0
110192,Conduit Pl,2024-02-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110192,Conduit Pl,2024-02-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
110192,Conduit Pl,2024-02-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110192,Conduit Pl,2024-02-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
110192,Conduit Pl,2024-02-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110192,Conduit Pl,2024-02-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
110192,Conduit Pl,2024-02-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.29
110192,Conduit Pl,2024-02-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
110192,Conduit Pl,2024-02-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.72
110192,Conduit Pl,2024-02-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.35
110192,Conduit Pl,2024-02-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,37.38
110192,Conduit Pl,2024-02-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.73
110192,Conduit Pl,2024-02-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,121.3
110192,Conduit Pl,2024-02-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
110192,Conduit Pl,2024-02-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
110192,Conduit Pl,2024-02-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
110192,Conduit Pl,2024-02-01T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,23.07
110192,Conduit Pl,2024-02-01T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.95
110192,Conduit Pl,2024-02-01T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-11.61
110192,Conduit Pl,2024-02-01T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,-11.3
110192,Conduit Pl,2024-02-01T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.76
110192,Conduit Pl,2024-02-01T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,-9.93
110192,Conduit Pl,2024-02-01T22:20:00.000+00:00,feeder,5,N Current (RMS),A,44.1
110192,Conduit Pl,2024-02-01T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,105.9
110192,Conduit Pl,2024-02-01T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.3
110192,Conduit Pl,2024-02-01T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.8
110192,Conduit Pl,2024-02-01T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.51
110192,Conduit Pl,2024-02-01T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.72
110192,Conduit Pl,2024-02-01T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.13
110192,Conduit Pl,2024-02-01T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.81
110192,Conduit Pl,2024-02-01T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.92
110192,Conduit Pl,2024-02-01T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.59
110192,Conduit Pl,2024-02-01T22:20:00.000+00:00,feeder,4,N Current (RMS),A,19.4
110192,Conduit Pl,2024-02-01T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
110192,Conduit Pl,2024-02-01T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
110192,Conduit Pl,2024-02-01T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.9
110192,Conduit Pl,2024-02-01T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.13
110192,Conduit Pl,2024-02-01T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
110192,Conduit Pl,2024-02-01T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
110192,Conduit Pl,2024-02-01T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.98
110192,Conduit Pl,2024-02-01T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.61
110192,Conduit Pl,2024-02-01T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.06
110192,Conduit Pl,2024-02-01T22:20:00.000+00:00,feeder,3,N Current (RMS),A,41.6
110192,Conduit Pl,2024-02-01T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,107.1
110192,Conduit Pl,2024-02-01T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,83.0
110192,Conduit Pl,2024-02-01T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,119.5
110192,Conduit Pl,2024-02-01T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.48
110192,Conduit Pl,2024-02-01T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
110192,Conduit Pl,2024-02-01T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
110192,Conduit Pl,2024-02-01T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.79
110192,Conduit Pl,2024-02-01T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.27
110192,Conduit Pl,2024-02-01T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.19
110192,Conduit Pl,2024-02-01T22:20:00.000+00:00,feeder,2,N Current (RMS),A,11.8
110192,Conduit Pl,2024-02-01T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
110192,Conduit Pl,2024-02-01T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
110192,Conduit Pl,2024-02-01T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
110192,Conduit Pl,2024-02-01T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.34
110192,Conduit Pl,2024-02-01T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
110192,Conduit Pl,2024-02-01T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
110192,Conduit Pl,2024-02-01T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
110192,Conduit Pl,2024-02-01T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.66
110192,Conduit Pl,2024-02-01T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.68
110192,Conduit Pl,2024-02-01T22:20:00.000+00:00,feeder,1,N Current (RMS),A,13.8
110192,Conduit Pl,2024-02-01T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
110192,Conduit Pl,2024-02-01T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
110192,Conduit Pl,2024-02-01T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
110192,Conduit Pl,2024-02-01T22:20:00.000+00:00,transformer,,Temperature,C,25.0
110192,Conduit Pl,2024-02-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110192,Conduit Pl,2024-02-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
110192,Conduit Pl,2024-02-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110192,Conduit Pl,2024-02-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
110192,Conduit Pl,2024-02-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110192,Conduit Pl,2024-02-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
110192,Conduit Pl,2024-02-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.25
110192,Conduit Pl,2024-02-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
110192,Conduit Pl,2024-02-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.47
110192,Conduit Pl,2024-02-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.34
110192,Conduit Pl,2024-02-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,39.68
110192,Conduit Pl,2024-02-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.22
110192,Conduit Pl,2024-02-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,110.6
110192,Conduit Pl,2024-02-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
110192,Conduit Pl,2024-02-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
110192,Conduit Pl,2024-02-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
110192,Conduit Pl,2024-02-01T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,20.86
110192,Conduit Pl,2024-02-01T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
110192,Conduit Pl,2024-02-01T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-16.39
110192,Conduit Pl,2024-02-01T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,-10.72
110192,Conduit Pl,2024-02-01T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.26
110192,Conduit Pl,2024-02-01T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,-11.86
110192,Conduit Pl,2024-02-01T22:10:00.000+00:00,feeder,5,N Current (RMS),A,29.2
110192,Conduit Pl,2024-02-01T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,100.5
110192,Conduit Pl,2024-02-01T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,78.1
110192,Conduit Pl,2024-02-01T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,90.2
110192,Conduit Pl,2024-02-01T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.62
110192,Conduit Pl,2024-02-01T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.91
110192,Conduit Pl,2024-02-01T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.37
110192,Conduit Pl,2024-02-01T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.18
110192,Conduit Pl,2024-02-01T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.3
110192,Conduit Pl,2024-02-01T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.26
110192,Conduit Pl,2024-02-01T22:10:00.000+00:00,feeder,4,N Current (RMS),A,19.7
110192,Conduit Pl,2024-02-01T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.6
110192,Conduit Pl,2024-02-01T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
110192,Conduit Pl,2024-02-01T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.3
110192,Conduit Pl,2024-02-01T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
110192,Conduit Pl,2024-02-01T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
110192,Conduit Pl,2024-02-01T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
110192,Conduit Pl,2024-02-01T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.59
110192,Conduit Pl,2024-02-01T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.41
110192,Conduit Pl,2024-02-01T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.49
110192,Conduit Pl,2024-02-01T22:10:00.000+00:00,feeder,3,N Current (RMS),A,48.1
110192,Conduit Pl,2024-02-01T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,117.7
110192,Conduit Pl,2024-02-01T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.7
110192,Conduit Pl,2024-02-01T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,97.8
110192,Conduit Pl,2024-02-01T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.42
110192,Conduit Pl,2024-02-01T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
110192,Conduit Pl,2024-02-01T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
110192,Conduit Pl,2024-02-01T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.51
110192,Conduit Pl,2024-02-01T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.16
110192,Conduit Pl,2024-02-01T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.14
110192,Conduit Pl,2024-02-01T22:10:00.000+00:00,feeder,2,N Current (RMS),A,13.9
110192,Conduit Pl,2024-02-01T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
110192,Conduit Pl,2024-02-01T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
110192,Conduit Pl,2024-02-01T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
110192,Conduit Pl,2024-02-01T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.07
110192,Conduit Pl,2024-02-01T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
110192,Conduit Pl,2024-02-01T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
110192,Conduit Pl,2024-02-01T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.64
110192,Conduit Pl,2024-02-01T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
110192,Conduit Pl,2024-02-01T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.94
110192,Conduit Pl,2024-02-01T22:10:00.000+00:00,feeder,1,N Current (RMS),A,11.9
110192,Conduit Pl,2024-02-01T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
110192,Conduit Pl,2024-02-01T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
110192,Conduit Pl,2024-02-01T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
110192,Conduit Pl,2024-02-01T22:10:00.000+00:00,transformer,,Temperature,C,25.0
110192,Conduit Pl,2024-02-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110192,Conduit Pl,2024-02-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
110192,Conduit Pl,2024-02-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110192,Conduit Pl,2024-02-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
110192,Conduit Pl,2024-02-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
110192,Conduit Pl,2024-02-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
110192,Conduit Pl,2024-02-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.96
110192,Conduit Pl,2024-02-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
110192,Conduit Pl,2024-02-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.97
110192,Conduit Pl,2024-02-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.18
110192,Conduit Pl,2024-02-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,45.81
110192,Conduit Pl,2024-02-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.68
110192,Conduit Pl,2024-02-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,102.0
110192,Conduit Pl,2024-02-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
110192,Conduit Pl,2024-02-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
110192,Conduit Pl,2024-02-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
110192,Conduit Pl,2024-02-01T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,22.87
110192,Conduit Pl,2024-02-01T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
110192,Conduit Pl,2024-02-01T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-17.93
110192,Conduit Pl,2024-02-01T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,-12.15
110192,Conduit Pl,2024-02-01T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.87
110192,Conduit Pl,2024-02-01T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,-12.65
110192,Conduit Pl,2024-02-01T22:00:00.000+00:00,feeder,5,N Current (RMS),A,35.6
110192,Conduit Pl,2024-02-01T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,112.0
110192,Conduit Pl,2024-02-01T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,70.6
110192,Conduit Pl,2024-02-01T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,96.2
110192,Conduit Pl,2024-02-01T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.72
110192,Conduit Pl,2024-02-01T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.99
110192,Conduit Pl,2024-02-01T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.41
110192,Conduit Pl,2024-02-01T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.77
110192,Conduit Pl,2024-02-01T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.46
110192,Conduit Pl,2024-02-01T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.39
110192,Conduit Pl,2024-02-01T22:00:00.000+00:00,feeder,4,N Current (RMS),A,21.5
110192,Conduit Pl,2024-02-01T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.6
110192,Conduit Pl,2024-02-01T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
110192,Conduit Pl,2024-02-01T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.3
110192,Conduit Pl,2024-02-01T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
110192,Conduit Pl,2024-02-01T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
110192,Conduit Pl,2024-02-01T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
110192,Conduit Pl,2024-02-01T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.99
110192,Conduit Pl,2024-02-01T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.5
110192,Conduit Pl,2024-02-01T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.93
110192,Conduit Pl,2024-02-01T22:00:00.000+00:00,feeder,3,N Current (RMS),A,60.0
110192,Conduit Pl,2024-02-01T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,131.8
110192,Conduit Pl,2024-02-01T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.1
110192,Conduit Pl,2024-02-01T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,87.2
110192,Conduit Pl,2024-02-01T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.16
110192,Conduit Pl,2024-02-01T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
110192,Conduit Pl,2024-02-01T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
110192,Conduit Pl,2024-02-01T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.97
110192,Conduit Pl,2024-02-01T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.95
110192,Conduit Pl,2024-02-01T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.24
110192,Conduit Pl,2024-02-01T22:00:00.000+00:00,feeder,2,N Current (RMS),A,16.8
110192,Conduit Pl,2024-02-01T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
110192,Conduit Pl,2024-02-01T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
110192,Conduit Pl,2024-02-01T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
110192,Conduit Pl,2024-02-01T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
110192,Conduit Pl,2024-02-01T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
110192,Conduit Pl,2024-02-01T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
110192,Conduit Pl,2024-02-01T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.59
110192,Conduit Pl,2024-02-01T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.05
110192,Conduit Pl,2024-02-01T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.16
110192,Conduit Pl,2024-02-01T22:00:00.000+00:00,feeder,1,N Current (RMS),A,14.9
110192,Conduit Pl,2024-02-01T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
110192,Conduit Pl,2024-02-01T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
110192,Conduit Pl,2024-02-01T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
110192,Conduit Pl,2024-02-01T22:00:00.000+00:00,transformer,,Temperature,C,25.0
110192,Conduit Pl,2024-02-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110192,Conduit Pl,2024-02-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
110192,Conduit Pl,2024-02-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110192,Conduit Pl,2024-02-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
110192,Conduit Pl,2024-02-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
110192,Conduit Pl,2024-02-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
110192,Conduit Pl,2024-02-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.16
110192,Conduit Pl,2024-02-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
110192,Conduit Pl,2024-02-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-26.54
110192,Conduit Pl,2024-02-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.23
110192,Conduit Pl,2024-02-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.94
110192,Conduit Pl,2024-02-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.59
110192,Conduit Pl,2024-02-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,120.5
110192,Conduit Pl,2024-02-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
110192,Conduit Pl,2024-02-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
110192,Conduit Pl,2024-02-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
110192,Conduit Pl,2024-02-01T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,21.51
110192,Conduit Pl,2024-02-01T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
110192,Conduit Pl,2024-02-01T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-16.92
110192,Conduit Pl,2024-02-01T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,-10.91
110192,Conduit Pl,2024-02-01T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.86
110192,Conduit Pl,2024-02-01T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,-12.17
110192,Conduit Pl,2024-02-01T21:50:00.000+00:00,feeder,5,N Current (RMS),A,35.5
110192,Conduit Pl,2024-02-01T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,103.5
110192,Conduit Pl,2024-02-01T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,67.3
110192,Conduit Pl,2024-02-01T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,90.6
110192,Conduit Pl,2024-02-01T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.6
110192,Conduit Pl,2024-02-01T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.68
110192,Conduit Pl,2024-02-01T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.24
110192,Conduit Pl,2024-02-01T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.17
110192,Conduit Pl,2024-02-01T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.24
110192,Conduit Pl,2024-02-01T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.53
110192,Conduit Pl,2024-02-01T21:50:00.000+00:00,feeder,4,N Current (RMS),A,28.4
110192,Conduit Pl,2024-02-01T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.8
110192,Conduit Pl,2024-02-01T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.6
110192,Conduit Pl,2024-02-01T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.3
110192,Conduit Pl,2024-02-01T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
110192,Conduit Pl,2024-02-01T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
110192,Conduit Pl,2024-02-01T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
110192,Conduit Pl,2024-02-01T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,32.95
110192,Conduit Pl,2024-02-01T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.49
110192,Conduit Pl,2024-02-01T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.25
110192,Conduit Pl,2024-02-01T21:50:00.000+00:00,feeder,3,N Current (RMS),A,61.2
110192,Conduit Pl,2024-02-01T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,136.8
110192,Conduit Pl,2024-02-01T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.2
110192,Conduit Pl,2024-02-01T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,96.5
110192,Conduit Pl,2024-02-01T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.11
110192,Conduit Pl,2024-02-01T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
110192,Conduit Pl,2024-02-01T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
110192,Conduit Pl,2024-02-01T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.96
110192,Conduit Pl,2024-02-01T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.49
110192,Conduit Pl,2024-02-01T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.3
110192,Conduit Pl,2024-02-01T21:50:00.000+00:00,feeder,2,N Current (RMS),A,15.6
110192,Conduit Pl,2024-02-01T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
110192,Conduit Pl,2024-02-01T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
110192,Conduit Pl,2024-02-01T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
110192,Conduit Pl,2024-02-01T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
110192,Conduit Pl,2024-02-01T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
110192,Conduit Pl,2024-02-01T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
110192,Conduit Pl,2024-02-01T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.3
110192,Conduit Pl,2024-02-01T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
110192,Conduit Pl,2024-02-01T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.4
110192,Conduit Pl,2024-02-01T21:50:00.000+00:00,feeder,1,N Current (RMS),A,29.9
110192,Conduit Pl,2024-02-01T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
110192,Conduit Pl,2024-02-01T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
110192,Conduit Pl,2024-02-01T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
110192,Conduit Pl,2024-02-01T21:50:00.000+00:00,transformer,,Temperature,C,25.0
110192,Conduit Pl,2024-02-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110192,Conduit Pl,2024-02-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
110192,Conduit Pl,2024-02-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110192,Conduit Pl,2024-02-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
110192,Conduit Pl,2024-02-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
110192,Conduit Pl,2024-02-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
110192,Conduit Pl,2024-02-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.36
110192,Conduit Pl,2024-02-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
110192,Conduit Pl,2024-02-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.88
110192,Conduit Pl,2024-02-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,37.55
110192,Conduit Pl,2024-02-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,41.83
110192,Conduit Pl,2024-02-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.7
110192,Conduit Pl,2024-02-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,128.8
110192,Conduit Pl,2024-02-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
110192,Conduit Pl,2024-02-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
110192,Conduit Pl,2024-02-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
110192,Conduit Pl,2024-02-01T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,22.26
110192,Conduit Pl,2024-02-01T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.64
110192,Conduit Pl,2024-02-01T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-17.29
110192,Conduit Pl,2024-02-01T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,-11.4
110192,Conduit Pl,2024-02-01T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.34
110192,Conduit Pl,2024-02-01T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,-12.37
110192,Conduit Pl,2024-02-01T21:40:00.000+00:00,feeder,5,N Current (RMS),A,34.8
110192,Conduit Pl,2024-02-01T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,108.3
110192,Conduit Pl,2024-02-01T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,72.7
110192,Conduit Pl,2024-02-01T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,92.4
110192,Conduit Pl,2024-02-01T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.54
110192,Conduit Pl,2024-02-01T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.58
110192,Conduit Pl,2024-02-01T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.32
110192,Conduit Pl,2024-02-01T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.92
110192,Conduit Pl,2024-02-01T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.94
110192,Conduit Pl,2024-02-01T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.58
110192,Conduit Pl,2024-02-01T21:40:00.000+00:00,feeder,4,N Current (RMS),A,34.0
110192,Conduit Pl,2024-02-01T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.1
110192,Conduit Pl,2024-02-01T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
110192,Conduit Pl,2024-02-01T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,80.9
110192,Conduit Pl,2024-02-01T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.92
110192,Conduit Pl,2024-02-01T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
110192,Conduit Pl,2024-02-01T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
110192,Conduit Pl,2024-02-01T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.39
110192,Conduit Pl,2024-02-01T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.5
110192,Conduit Pl,2024-02-01T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.86
110192,Conduit Pl,2024-02-01T21:40:00.000+00:00,feeder,3,N Current (RMS),A,55.4
110192,Conduit Pl,2024-02-01T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,126.3
110192,Conduit Pl,2024-02-01T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.3
110192,Conduit Pl,2024-02-01T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,95.1
110192,Conduit Pl,2024-02-01T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.72
110192,Conduit Pl,2024-02-01T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
110192,Conduit Pl,2024-02-01T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
110192,Conduit Pl,2024-02-01T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.47
110192,Conduit Pl,2024-02-01T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.78
110192,Conduit Pl,2024-02-01T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.33
110192,Conduit Pl,2024-02-01T21:40:00.000+00:00,feeder,2,N Current (RMS),A,15.4
110192,Conduit Pl,2024-02-01T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
110192,Conduit Pl,2024-02-01T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
110192,Conduit Pl,2024-02-01T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
110192,Conduit Pl,2024-02-01T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
110192,Conduit Pl,2024-02-01T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
110192,Conduit Pl,2024-02-01T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
110192,Conduit Pl,2024-02-01T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.56
110192,Conduit Pl,2024-02-01T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.93
110192,Conduit Pl,2024-02-01T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.47
110192,Conduit Pl,2024-02-01T21:40:00.000+00:00,feeder,1,N Current (RMS),A,26.6
110192,Conduit Pl,2024-02-01T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
110192,Conduit Pl,2024-02-01T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
110192,Conduit Pl,2024-02-01T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
110192,Conduit Pl,2024-02-01T21:40:00.000+00:00,transformer,,Temperature,C,25.0
110192,Conduit Pl,2024-02-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110192,Conduit Pl,2024-02-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
110192,Conduit Pl,2024-02-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110192,Conduit Pl,2024-02-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
110192,Conduit Pl,2024-02-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
110192,Conduit Pl,2024-02-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
110192,Conduit Pl,2024-02-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.45
110192,Conduit Pl,2024-02-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
110192,Conduit Pl,2024-02-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.42
110192,Conduit Pl,2024-02-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
110192,Conduit Pl,2024-02-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,42.93
110192,Conduit Pl,2024-02-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.21
110192,Conduit Pl,2024-02-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,132.4
110192,Conduit Pl,2024-02-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
110192,Conduit Pl,2024-02-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
110192,Conduit Pl,2024-02-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
110192,Conduit Pl,2024-02-01T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,20.75
110192,Conduit Pl,2024-02-01T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
110192,Conduit Pl,2024-02-01T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-18.61
110192,Conduit Pl,2024-02-01T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,-10.37
110192,Conduit Pl,2024-02-01T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.52
110192,Conduit Pl,2024-02-01T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,-13.0
110192,Conduit Pl,2024-02-01T21:30:00.000+00:00,feeder,5,N Current (RMS),A,32.8
110192,Conduit Pl,2024-02-01T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,101.6
110192,Conduit Pl,2024-02-01T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,70.5
110192,Conduit Pl,2024-02-01T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,98.7
110192,Conduit Pl,2024-02-01T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.24
110192,Conduit Pl,2024-02-01T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.67
110192,Conduit Pl,2024-02-01T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.35
110192,Conduit Pl,2024-02-01T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.99
110192,Conduit Pl,2024-02-01T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.09
110192,Conduit Pl,2024-02-01T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.36
110192,Conduit Pl,2024-02-01T21:30:00.000+00:00,feeder,4,N Current (RMS),A,22.9
110192,Conduit Pl,2024-02-01T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
110192,Conduit Pl,2024-02-01T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.8
110192,Conduit Pl,2024-02-01T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.6
110192,Conduit Pl,2024-02-01T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
110192,Conduit Pl,2024-02-01T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
110192,Conduit Pl,2024-02-01T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
110192,Conduit Pl,2024-02-01T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.68
110192,Conduit Pl,2024-02-01T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.16
110192,Conduit Pl,2024-02-01T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.98
110192,Conduit Pl,2024-02-01T21:30:00.000+00:00,feeder,3,N Current (RMS),A,56.6
110192,Conduit Pl,2024-02-01T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,126.7
110192,Conduit Pl,2024-02-01T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.1
110192,Conduit Pl,2024-02-01T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.3
110192,Conduit Pl,2024-02-01T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.82
110192,Conduit Pl,2024-02-01T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
110192,Conduit Pl,2024-02-01T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
110192,Conduit Pl,2024-02-01T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.29
110192,Conduit Pl,2024-02-01T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.1
110192,Conduit Pl,2024-02-01T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.88
110192,Conduit Pl,2024-02-01T21:30:00.000+00:00,feeder,2,N Current (RMS),A,13.5
110192,Conduit Pl,2024-02-01T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
110192,Conduit Pl,2024-02-01T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
110192,Conduit Pl,2024-02-01T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
110192,Conduit Pl,2024-02-01T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.08
110192,Conduit Pl,2024-02-01T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
110192,Conduit Pl,2024-02-01T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
110192,Conduit Pl,2024-02-01T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.59
110192,Conduit Pl,2024-02-01T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
110192,Conduit Pl,2024-02-01T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.23
110192,Conduit Pl,2024-02-01T21:30:00.000+00:00,feeder,1,N Current (RMS),A,24.7
110192,Conduit Pl,2024-02-01T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
110192,Conduit Pl,2024-02-01T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
110192,Conduit Pl,2024-02-01T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
110192,Conduit Pl,2024-02-01T21:30:00.000+00:00,transformer,,Temperature,C,25.0
110192,Conduit Pl,2024-02-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110192,Conduit Pl,2024-02-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
110192,Conduit Pl,2024-02-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110192,Conduit Pl,2024-02-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
110192,Conduit Pl,2024-02-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
110192,Conduit Pl,2024-02-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
110192,Conduit Pl,2024-02-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.28
110192,Conduit Pl,2024-02-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
110192,Conduit Pl,2024-02-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-27.29
110192,Conduit Pl,2024-02-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.59
110192,Conduit Pl,2024-02-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,42.26
110192,Conduit Pl,2024-02-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.69
110192,Conduit Pl,2024-02-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,124.8
110192,Conduit Pl,2024-02-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
110192,Conduit Pl,2024-02-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
110192,Conduit Pl,2024-02-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
110192,Conduit Pl,2024-02-01T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,24.27
110192,Conduit Pl,2024-02-01T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.06
110192,Conduit Pl,2024-02-01T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-20.37
110192,Conduit Pl,2024-02-01T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,-12.45
110192,Conduit Pl,2024-02-01T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.41
110192,Conduit Pl,2024-02-01T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,-13.98
110192,Conduit Pl,2024-02-01T21:20:00.000+00:00,feeder,5,N Current (RMS),A,38.5
110192,Conduit Pl,2024-02-01T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,115.2
110192,Conduit Pl,2024-02-01T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,72.6
110192,Conduit Pl,2024-02-01T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,106.3
110192,Conduit Pl,2024-02-01T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.97
110192,Conduit Pl,2024-02-01T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.87
110192,Conduit Pl,2024-02-01T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.46
110192,Conduit Pl,2024-02-01T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.61
110192,Conduit Pl,2024-02-01T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.27
110192,Conduit Pl,2024-02-01T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.07
110192,Conduit Pl,2024-02-01T21:20:00.000+00:00,feeder,4,N Current (RMS),A,22.6
110192,Conduit Pl,2024-02-01T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.9
110192,Conduit Pl,2024-02-01T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.2
110192,Conduit Pl,2024-02-01T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
110192,Conduit Pl,2024-02-01T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
110192,Conduit Pl,2024-02-01T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.33
110192,Conduit Pl,2024-02-01T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
110192,Conduit Pl,2024-02-01T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,32.35
110192,Conduit Pl,2024-02-01T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.15
110192,Conduit Pl,2024-02-01T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.42
110192,Conduit Pl,2024-02-01T21:20:00.000+00:00,feeder,3,N Current (RMS),A,61.1
110192,Conduit Pl,2024-02-01T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,132.6
110192,Conduit Pl,2024-02-01T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.4
110192,Conduit Pl,2024-02-01T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,96.8
110192,Conduit Pl,2024-02-01T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.82
110192,Conduit Pl,2024-02-01T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
110192,Conduit Pl,2024-02-01T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.54
110192,Conduit Pl,2024-02-01T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.86
110192,Conduit Pl,2024-02-01T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.18
110192,Conduit Pl,2024-02-01T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,-3.25
110192,Conduit Pl,2024-02-01T21:20:00.000+00:00,feeder,2,N Current (RMS),A,21.0
110192,Conduit Pl,2024-02-01T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
110192,Conduit Pl,2024-02-01T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
110192,Conduit Pl,2024-02-01T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
110192,Conduit Pl,2024-02-01T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.99
110192,Conduit Pl,2024-02-01T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
110192,Conduit Pl,2024-02-01T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
110192,Conduit Pl,2024-02-01T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.51
110192,Conduit Pl,2024-02-01T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.28
110192,Conduit Pl,2024-02-01T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.22
110192,Conduit Pl,2024-02-01T21:20:00.000+00:00,feeder,1,N Current (RMS),A,28.0
110192,Conduit Pl,2024-02-01T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
110192,Conduit Pl,2024-02-01T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
110192,Conduit Pl,2024-02-01T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
110192,Conduit Pl,2024-02-01T21:20:00.000+00:00,transformer,,Temperature,C,25.0
110192,Conduit Pl,2024-02-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110192,Conduit Pl,2024-02-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
110192,Conduit Pl,2024-02-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110192,Conduit Pl,2024-02-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
110192,Conduit Pl,2024-02-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
110192,Conduit Pl,2024-02-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
110192,Conduit Pl,2024-02-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.52
110192,Conduit Pl,2024-02-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
110192,Conduit Pl,2024-02-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-31.95
110192,Conduit Pl,2024-02-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.16
110192,Conduit Pl,2024-02-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,45.93
110192,Conduit Pl,2024-02-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.48
110192,Conduit Pl,2024-02-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,137.3
110192,Conduit Pl,2024-02-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
110192,Conduit Pl,2024-02-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
110192,Conduit Pl,2024-02-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
110192,Conduit Pl,2024-02-01T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,23.0
110192,Conduit Pl,2024-02-01T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.97
110192,Conduit Pl,2024-02-01T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-22.06
110192,Conduit Pl,2024-02-01T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,-11.37
110192,Conduit Pl,2024-02-01T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.51
110192,Conduit Pl,2024-02-01T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,-14.69
110192,Conduit Pl,2024-02-01T21:10:00.000+00:00,feeder,5,N Current (RMS),A,39.8
110192,Conduit Pl,2024-02-01T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,110.5
110192,Conduit Pl,2024-02-01T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,69.9
110192,Conduit Pl,2024-02-01T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,113.7
110192,Conduit Pl,2024-02-01T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.83
110192,Conduit Pl,2024-02-01T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.11
110192,Conduit Pl,2024-02-01T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.64
110192,Conduit Pl,2024-02-01T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.36
110192,Conduit Pl,2024-02-01T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.19
110192,Conduit Pl,2024-02-01T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.55
110192,Conduit Pl,2024-02-01T21:10:00.000+00:00,feeder,4,N Current (RMS),A,28.6
110192,Conduit Pl,2024-02-01T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,72.4
110192,Conduit Pl,2024-02-01T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.3
110192,Conduit Pl,2024-02-01T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.1
110192,Conduit Pl,2024-02-01T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.01
110192,Conduit Pl,2024-02-01T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
110192,Conduit Pl,2024-02-01T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
110192,Conduit Pl,2024-02-01T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.92
110192,Conduit Pl,2024-02-01T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.83
110192,Conduit Pl,2024-02-01T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.72
110192,Conduit Pl,2024-02-01T21:10:00.000+00:00,feeder,3,N Current (RMS),A,61.8
110192,Conduit Pl,2024-02-01T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,135.0
110192,Conduit Pl,2024-02-01T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.9
110192,Conduit Pl,2024-02-01T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.2
110192,Conduit Pl,2024-02-01T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.41
110192,Conduit Pl,2024-02-01T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
110192,Conduit Pl,2024-02-01T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
110192,Conduit Pl,2024-02-01T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.56
110192,Conduit Pl,2024-02-01T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.88
110192,Conduit Pl,2024-02-01T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.18
110192,Conduit Pl,2024-02-01T21:10:00.000+00:00,feeder,2,N Current (RMS),A,13.0
110192,Conduit Pl,2024-02-01T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
110192,Conduit Pl,2024-02-01T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
110192,Conduit Pl,2024-02-01T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
110192,Conduit Pl,2024-02-01T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
110192,Conduit Pl,2024-02-01T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
110192,Conduit Pl,2024-02-01T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
110192,Conduit Pl,2024-02-01T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
110192,Conduit Pl,2024-02-01T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.59
110192,Conduit Pl,2024-02-01T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.33
110192,Conduit Pl,2024-02-01T21:10:00.000+00:00,feeder,1,N Current (RMS),A,16.2
110192,Conduit Pl,2024-02-01T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
110192,Conduit Pl,2024-02-01T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
110192,Conduit Pl,2024-02-01T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
110192,Conduit Pl,2024-02-01T21:10:00.000+00:00,transformer,,Temperature,C,25.0
110192,Conduit Pl,2024-02-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110192,Conduit Pl,2024-02-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
110192,Conduit Pl,2024-02-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110192,Conduit Pl,2024-02-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
110192,Conduit Pl,2024-02-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
110192,Conduit Pl,2024-02-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
110192,Conduit Pl,2024-02-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.3
110192,Conduit Pl,2024-02-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
110192,Conduit Pl,2024-02-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-32.19
110192,Conduit Pl,2024-02-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.43
110192,Conduit Pl,2024-02-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,44.23
110192,Conduit Pl,2024-02-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.74
110192,Conduit Pl,2024-02-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,140.7
110192,Conduit Pl,2024-02-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
110192,Conduit Pl,2024-02-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
110192,Conduit Pl,2024-02-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
110192,Conduit Pl,2024-02-01T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,24.43
110192,Conduit Pl,2024-02-01T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
110192,Conduit Pl,2024-02-01T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-22.5
110192,Conduit Pl,2024-02-01T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,-12.53
110192,Conduit Pl,2024-02-01T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.9
110192,Conduit Pl,2024-02-01T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,-14.94
110192,Conduit Pl,2024-02-01T21:00:00.000+00:00,feeder,5,N Current (RMS),A,40.6
110192,Conduit Pl,2024-02-01T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,117.0
110192,Conduit Pl,2024-02-01T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,75.0
110192,Conduit Pl,2024-02-01T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,115.3
110192,Conduit Pl,2024-02-01T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.5
110192,Conduit Pl,2024-02-01T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.61
110192,Conduit Pl,2024-02-01T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.32
110192,Conduit Pl,2024-02-01T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.18
110192,Conduit Pl,2024-02-01T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.58
110192,Conduit Pl,2024-02-01T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.53
110192,Conduit Pl,2024-02-01T21:00:00.000+00:00,feeder,4,N Current (RMS),A,25.1
110192,Conduit Pl,2024-02-01T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.6
110192,Conduit Pl,2024-02-01T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.4
110192,Conduit Pl,2024-02-01T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.6
110192,Conduit Pl,2024-02-01T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
110192,Conduit Pl,2024-02-01T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
110192,Conduit Pl,2024-02-01T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
110192,Conduit Pl,2024-02-01T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,34.66
110192,Conduit Pl,2024-02-01T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.59
110192,Conduit Pl,2024-02-01T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.62
110192,Conduit Pl,2024-02-01T21:00:00.000+00:00,feeder,3,N Current (RMS),A,69.2
110192,Conduit Pl,2024-02-01T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,142.4
