Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110192,Conduit Pl,2024-02-01T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.2
110192,Conduit Pl,2024-02-01T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,85.5
110192,Conduit Pl,2024-02-01T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.41
110192,Conduit Pl,2024-02-01T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
110192,Conduit Pl,2024-02-01T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.08
110192,Conduit Pl,2024-02-01T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.34
110192,Conduit Pl,2024-02-01T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.63
110192,Conduit Pl,2024-02-01T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.49
110192,Conduit Pl,2024-02-01T21:00:00.000+00:00,feeder,2,N Current (RMS),A,14.5
110192,Conduit Pl,2024-02-01T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
110192,Conduit Pl,2024-02-01T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
110192,Conduit Pl,2024-02-01T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
110192,Conduit Pl,2024-02-01T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.98
110192,Conduit Pl,2024-02-01T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
110192,Conduit Pl,2024-02-01T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
110192,Conduit Pl,2024-02-01T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.59
110192,Conduit Pl,2024-02-01T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
110192,Conduit Pl,2024-02-01T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.56
110192,Conduit Pl,2024-02-01T21:00:00.000+00:00,feeder,1,N Current (RMS),A,19.3
110192,Conduit Pl,2024-02-01T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
110192,Conduit Pl,2024-02-01T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
110192,Conduit Pl,2024-02-01T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
110192,Conduit Pl,2024-02-01T21:00:00.000+00:00,transformer,,Temperature,C,25.0
110192,Conduit Pl,2024-02-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110192,Conduit Pl,2024-02-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
110192,Conduit Pl,2024-02-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110192,Conduit Pl,2024-02-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
110192,Conduit Pl,2024-02-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
110192,Conduit Pl,2024-02-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
110192,Conduit Pl,2024-02-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.0
110192,Conduit Pl,2024-02-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
110192,Conduit Pl,2024-02-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-32.25
110192,Conduit Pl,2024-02-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.56
110192,Conduit Pl,2024-02-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,49.85
110192,Conduit Pl,2024-02-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.28
110192,Conduit Pl,2024-02-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,138.2
110192,Conduit Pl,2024-02-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
110192,Conduit Pl,2024-02-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
110192,Conduit Pl,2024-02-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
110192,Conduit Pl,2024-02-01T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,24.82
110192,Conduit Pl,2024-02-01T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
110192,Conduit Pl,2024-02-01T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-22.36
110192,Conduit Pl,2024-02-01T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,-12.76
110192,Conduit Pl,2024-02-01T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.97
110192,Conduit Pl,2024-02-01T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,-14.95
110192,Conduit Pl,2024-02-01T20:50:00.000+00:00,feeder,5,N Current (RMS),A,42.2
110192,Conduit Pl,2024-02-01T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,118.6
110192,Conduit Pl,2024-02-01T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,72.2
110192,Conduit Pl,2024-02-01T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,116.0
110192,Conduit Pl,2024-02-01T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.94
110192,Conduit Pl,2024-02-01T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.44
110192,Conduit Pl,2024-02-01T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.45
110192,Conduit Pl,2024-02-01T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.96
110192,Conduit Pl,2024-02-01T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.3
110192,Conduit Pl,2024-02-01T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.73
110192,Conduit Pl,2024-02-01T20:50:00.000+00:00,feeder,4,N Current (RMS),A,29.4
110192,Conduit Pl,2024-02-01T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.7
110192,Conduit Pl,2024-02-01T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.7
110192,Conduit Pl,2024-02-01T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,81.0
110192,Conduit Pl,2024-02-01T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
110192,Conduit Pl,2024-02-01T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
110192,Conduit Pl,2024-02-01T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
110192,Conduit Pl,2024-02-01T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.45
110192,Conduit Pl,2024-02-01T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.4
110192,Conduit Pl,2024-02-01T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.29
110192,Conduit Pl,2024-02-01T20:50:00.000+00:00,feeder,3,N Current (RMS),A,50.6
110192,Conduit Pl,2024-02-01T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,120.6
110192,Conduit Pl,2024-02-01T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,76.6
110192,Conduit Pl,2024-02-01T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,96.8
110192,Conduit Pl,2024-02-01T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.6
110192,Conduit Pl,2024-02-01T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
110192,Conduit Pl,2024-02-01T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
110192,Conduit Pl,2024-02-01T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.69
110192,Conduit Pl,2024-02-01T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.64
110192,Conduit Pl,2024-02-01T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.19
110192,Conduit Pl,2024-02-01T20:50:00.000+00:00,feeder,2,N Current (RMS),A,11.9
110192,Conduit Pl,2024-02-01T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
110192,Conduit Pl,2024-02-01T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
110192,Conduit Pl,2024-02-01T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
110192,Conduit Pl,2024-02-01T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.11
110192,Conduit Pl,2024-02-01T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
110192,Conduit Pl,2024-02-01T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
110192,Conduit Pl,2024-02-01T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.52
110192,Conduit Pl,2024-02-01T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.72
110192,Conduit Pl,2024-02-01T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.3
110192,Conduit Pl,2024-02-01T20:50:00.000+00:00,feeder,1,N Current (RMS),A,21.5
110192,Conduit Pl,2024-02-01T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
110192,Conduit Pl,2024-02-01T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
110192,Conduit Pl,2024-02-01T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
110192,Conduit Pl,2024-02-01T20:50:00.000+00:00,transformer,,Temperature,C,24.9
110192,Conduit Pl,2024-02-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110192,Conduit Pl,2024-02-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
110192,Conduit Pl,2024-02-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
110192,Conduit Pl,2024-02-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
110192,Conduit Pl,2024-02-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
110192,Conduit Pl,2024-02-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
110192,Conduit Pl,2024-02-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.38
110192,Conduit Pl,2024-02-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
110192,Conduit Pl,2024-02-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-31.75
110192,Conduit Pl,2024-02-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.49
110192,Conduit Pl,2024-02-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,49.75
110192,Conduit Pl,2024-02-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.19
110192,Conduit Pl,2024-02-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,133.4
110192,Conduit Pl,2024-02-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
110192,Conduit Pl,2024-02-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
110192,Conduit Pl,2024-02-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
110192,Conduit Pl,2024-02-01T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,22.82
110192,Conduit Pl,2024-02-01T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.27
110192,Conduit Pl,2024-02-01T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-22.53
110192,Conduit Pl,2024-02-01T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,-11.59
110192,Conduit Pl,2024-02-01T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.62
110192,Conduit Pl,2024-02-01T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,-14.78
110192,Conduit Pl,2024-02-01T20:40:00.000+00:00,feeder,5,N Current (RMS),A,39.8
110192,Conduit Pl,2024-02-01T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,110.7
110192,Conduit Pl,2024-02-01T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,70.5
110192,Conduit Pl,2024-02-01T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,114.3
110192,Conduit Pl,2024-02-01T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.66
110192,Conduit Pl,2024-02-01T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.04
110192,Conduit Pl,2024-02-01T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.39
110192,Conduit Pl,2024-02-01T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.66
110192,Conduit Pl,2024-02-01T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.68
110192,Conduit Pl,2024-02-01T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.31
110192,Conduit Pl,2024-02-01T20:40:00.000+00:00,feeder,4,N Current (RMS),A,41.6
110192,Conduit Pl,2024-02-01T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,84.7
110192,Conduit Pl,2024-02-01T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.1
110192,Conduit Pl,2024-02-01T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,99.3
110192,Conduit Pl,2024-02-01T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
110192,Conduit Pl,2024-02-01T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
110192,Conduit Pl,2024-02-01T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
110192,Conduit Pl,2024-02-01T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.77
110192,Conduit Pl,2024-02-01T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.11
110192,Conduit Pl,2024-02-01T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.46
110192,Conduit Pl,2024-02-01T20:40:00.000+00:00,feeder,3,N Current (RMS),A,56.5
110192,Conduit Pl,2024-02-01T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,134.3
110192,Conduit Pl,2024-02-01T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,79.7
110192,Conduit Pl,2024-02-01T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,101.2
110192,Conduit Pl,2024-02-01T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.69
110192,Conduit Pl,2024-02-01T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
110192,Conduit Pl,2024-02-01T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.53
110192,Conduit Pl,2024-02-01T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.0
110192,Conduit Pl,2024-02-01T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.65
110192,Conduit Pl,2024-02-01T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.68
110192,Conduit Pl,2024-02-01T20:40:00.000+00:00,feeder,2,N Current (RMS),A,13.6
110192,Conduit Pl,2024-02-01T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
110192,Conduit Pl,2024-02-01T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
110192,Conduit Pl,2024-02-01T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
110192,Conduit Pl,2024-02-01T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.26
110192,Conduit Pl,2024-02-01T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
110192,Conduit Pl,2024-02-01T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
110192,Conduit Pl,2024-02-01T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.99
110192,Conduit Pl,2024-02-01T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.35
110192,Conduit Pl,2024-02-01T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.34
110192,Conduit Pl,2024-02-01T20:40:00.000+00:00,feeder,1,N Current (RMS),A,16.7
110192,Conduit Pl,2024-02-01T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
110192,Conduit Pl,2024-02-01T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
110192,Conduit Pl,2024-02-01T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
110192,Conduit Pl,2024-02-01T20:40:00.000+00:00,transformer,,Temperature,C,24.9
110192,Conduit Pl,2024-02-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110192,Conduit Pl,2024-02-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
110192,Conduit Pl,2024-02-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110192,Conduit Pl,2024-02-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
110192,Conduit Pl,2024-02-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
110192,Conduit Pl,2024-02-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
110192,Conduit Pl,2024-02-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.27
110192,Conduit Pl,2024-02-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
110192,Conduit Pl,2024-02-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-32.24
110192,Conduit Pl,2024-02-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,44.83
110192,Conduit Pl,2024-02-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,53.11
110192,Conduit Pl,2024-02-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.66
110192,Conduit Pl,2024-02-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,142.6
110192,Conduit Pl,2024-02-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
110192,Conduit Pl,2024-02-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
110192,Conduit Pl,2024-02-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
110192,Conduit Pl,2024-02-01T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,18.89
110192,Conduit Pl,2024-02-01T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.1
110192,Conduit Pl,2024-02-01T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-22.43
110192,Conduit Pl,2024-02-01T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,-9.38
110192,Conduit Pl,2024-02-01T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.16
110192,Conduit Pl,2024-02-01T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,-14.79
110192,Conduit Pl,2024-02-01T20:30:00.000+00:00,feeder,5,N Current (RMS),A,31.1
110192,Conduit Pl,2024-02-01T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,93.2
110192,Conduit Pl,2024-02-01T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,75.8
110192,Conduit Pl,2024-02-01T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,114.2
110192,Conduit Pl,2024-02-01T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.91
110192,Conduit Pl,2024-02-01T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.17
110192,Conduit Pl,2024-02-01T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.49
110192,Conduit Pl,2024-02-01T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.31
110192,Conduit Pl,2024-02-01T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.32
110192,Conduit Pl,2024-02-01T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.44
110192,Conduit Pl,2024-02-01T20:30:00.000+00:00,feeder,4,N Current (RMS),A,31.2
110192,Conduit Pl,2024-02-01T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,79.4
110192,Conduit Pl,2024-02-01T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.9
110192,Conduit Pl,2024-02-01T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,74.7
110192,Conduit Pl,2024-02-01T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.73
110192,Conduit Pl,2024-02-01T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.48
110192,Conduit Pl,2024-02-01T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
110192,Conduit Pl,2024-02-01T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.22
110192,Conduit Pl,2024-02-01T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.88
110192,Conduit Pl,2024-02-01T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.51
110192,Conduit Pl,2024-02-01T20:30:00.000+00:00,feeder,3,N Current (RMS),A,46.9
110192,Conduit Pl,2024-02-01T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,124.9
110192,Conduit Pl,2024-02-01T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.2
110192,Conduit Pl,2024-02-01T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,102.1
110192,Conduit Pl,2024-02-01T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.69
110192,Conduit Pl,2024-02-01T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
110192,Conduit Pl,2024-02-01T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.4
110192,Conduit Pl,2024-02-01T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.16
110192,Conduit Pl,2024-02-01T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,-2.7
110192,Conduit Pl,2024-02-01T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,-3.16
110192,Conduit Pl,2024-02-01T20:30:00.000+00:00,feeder,2,N Current (RMS),A,13.0
110192,Conduit Pl,2024-02-01T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
110192,Conduit Pl,2024-02-01T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
110192,Conduit Pl,2024-02-01T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
110192,Conduit Pl,2024-02-01T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
110192,Conduit Pl,2024-02-01T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
110192,Conduit Pl,2024-02-01T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
110192,Conduit Pl,2024-02-01T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
110192,Conduit Pl,2024-02-01T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.28
110192,Conduit Pl,2024-02-01T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.82
110192,Conduit Pl,2024-02-01T20:30:00.000+00:00,feeder,1,N Current (RMS),A,18.0
110192,Conduit Pl,2024-02-01T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
110192,Conduit Pl,2024-02-01T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
110192,Conduit Pl,2024-02-01T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
110192,Conduit Pl,2024-02-01T20:30:00.000+00:00,transformer,,Temperature,C,24.9
110192,Conduit Pl,2024-02-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110192,Conduit Pl,2024-02-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
110192,Conduit Pl,2024-02-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
110192,Conduit Pl,2024-02-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
110192,Conduit Pl,2024-02-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110192,Conduit Pl,2024-02-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
110192,Conduit Pl,2024-02-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.82
110192,Conduit Pl,2024-02-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
110192,Conduit Pl,2024-02-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-33.57
110192,Conduit Pl,2024-02-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.78
110192,Conduit Pl,2024-02-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,54.93
110192,Conduit Pl,2024-02-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.82
110192,Conduit Pl,2024-02-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,116.9
110192,Conduit Pl,2024-02-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
110192,Conduit Pl,2024-02-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.6
110192,Conduit Pl,2024-02-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
110192,Conduit Pl,2024-02-01T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,17.75
110192,Conduit Pl,2024-02-01T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.27
110192,Conduit Pl,2024-02-01T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-24.58
110192,Conduit Pl,2024-02-01T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,-8.25
110192,Conduit Pl,2024-02-01T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.23
110192,Conduit Pl,2024-02-01T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,-15.76
110192,Conduit Pl,2024-02-01T20:20:00.000+00:00,feeder,5,N Current (RMS),A,39.0
110192,Conduit Pl,2024-02-01T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,86.3
110192,Conduit Pl,2024-02-01T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,67.7
110192,Conduit Pl,2024-02-01T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,124.4
110192,Conduit Pl,2024-02-01T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.3
110192,Conduit Pl,2024-02-01T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.35
110192,Conduit Pl,2024-02-01T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.18
110192,Conduit Pl,2024-02-01T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.76
110192,Conduit Pl,2024-02-01T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.62
110192,Conduit Pl,2024-02-01T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.15
110192,Conduit Pl,2024-02-01T20:20:00.000+00:00,feeder,4,N Current (RMS),A,24.0
110192,Conduit Pl,2024-02-01T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.8
110192,Conduit Pl,2024-02-01T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.7
110192,Conduit Pl,2024-02-01T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
110192,Conduit Pl,2024-02-01T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
110192,Conduit Pl,2024-02-01T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.53
110192,Conduit Pl,2024-02-01T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
110192,Conduit Pl,2024-02-01T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,36.42
110192,Conduit Pl,2024-02-01T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.58
110192,Conduit Pl,2024-02-01T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.32
110192,Conduit Pl,2024-02-01T20:20:00.000+00:00,feeder,3,N Current (RMS),A,66.2
110192,Conduit Pl,2024-02-01T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,150.1
110192,Conduit Pl,2024-02-01T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,86.2
110192,Conduit Pl,2024-02-01T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,97.4
110192,Conduit Pl,2024-02-01T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.06
110192,Conduit Pl,2024-02-01T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
110192,Conduit Pl,2024-02-01T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.09
110192,Conduit Pl,2024-02-01T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.31
110192,Conduit Pl,2024-02-01T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.24
110192,Conduit Pl,2024-02-01T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.48
110192,Conduit Pl,2024-02-01T20:20:00.000+00:00,feeder,2,N Current (RMS),A,13.1
110192,Conduit Pl,2024-02-01T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
110192,Conduit Pl,2024-02-01T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
110192,Conduit Pl,2024-02-01T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
110192,Conduit Pl,2024-02-01T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
110192,Conduit Pl,2024-02-01T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
110192,Conduit Pl,2024-02-01T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
110192,Conduit Pl,2024-02-01T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.46
110192,Conduit Pl,2024-02-01T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.44
110192,Conduit Pl,2024-02-01T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.52
110192,Conduit Pl,2024-02-01T20:20:00.000+00:00,feeder,1,N Current (RMS),A,16.1
110192,Conduit Pl,2024-02-01T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
110192,Conduit Pl,2024-02-01T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
110192,Conduit Pl,2024-02-01T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
110192,Conduit Pl,2024-02-01T20:20:00.000+00:00,transformer,,Temperature,C,24.9
110192,Conduit Pl,2024-02-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110192,Conduit Pl,2024-02-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
110192,Conduit Pl,2024-02-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110192,Conduit Pl,2024-02-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
110192,Conduit Pl,2024-02-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110192,Conduit Pl,2024-02-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
110192,Conduit Pl,2024-02-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.84
110192,Conduit Pl,2024-02-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
110192,Conduit Pl,2024-02-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-34.3
110192,Conduit Pl,2024-02-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,45.08
110192,Conduit Pl,2024-02-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,50.63
110192,Conduit Pl,2024-02-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.75
110192,Conduit Pl,2024-02-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,139.0
110192,Conduit Pl,2024-02-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
110192,Conduit Pl,2024-02-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
110192,Conduit Pl,2024-02-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
110192,Conduit Pl,2024-02-01T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,17.56
110192,Conduit Pl,2024-02-01T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
110192,Conduit Pl,2024-02-01T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-32.26
110192,Conduit Pl,2024-02-01T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,-8.36
110192,Conduit Pl,2024-02-01T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.11
110192,Conduit Pl,2024-02-01T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,-20.35
110192,Conduit Pl,2024-02-01T20:10:00.000+00:00,feeder,5,N Current (RMS),A,54.8
110192,Conduit Pl,2024-02-01T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,85.8
110192,Conduit Pl,2024-02-01T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,75.6
110192,Conduit Pl,2024-02-01T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,160.5
110192,Conduit Pl,2024-02-01T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.67
110192,Conduit Pl,2024-02-01T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.82
110192,Conduit Pl,2024-02-01T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.24
110192,Conduit Pl,2024-02-01T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.43
110192,Conduit Pl,2024-02-01T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.22
110192,Conduit Pl,2024-02-01T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.38
110192,Conduit Pl,2024-02-01T20:10:00.000+00:00,feeder,4,N Current (RMS),A,24.4
110192,Conduit Pl,2024-02-01T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.1
110192,Conduit Pl,2024-02-01T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.8
110192,Conduit Pl,2024-02-01T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.8
110192,Conduit Pl,2024-02-01T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.33
110192,Conduit Pl,2024-02-01T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
110192,Conduit Pl,2024-02-01T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
110192,Conduit Pl,2024-02-01T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,34.06
110192,Conduit Pl,2024-02-01T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.25
110192,Conduit Pl,2024-02-01T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.45
110192,Conduit Pl,2024-02-01T20:10:00.000+00:00,feeder,3,N Current (RMS),A,62.8
110192,Conduit Pl,2024-02-01T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,140.6
110192,Conduit Pl,2024-02-01T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.6
110192,Conduit Pl,2024-02-01T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,97.8
110192,Conduit Pl,2024-02-01T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.63
110192,Conduit Pl,2024-02-01T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
110192,Conduit Pl,2024-02-01T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
110192,Conduit Pl,2024-02-01T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.89
110192,Conduit Pl,2024-02-01T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,-2.27
110192,Conduit Pl,2024-02-01T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.23
110192,Conduit Pl,2024-02-01T20:10:00.000+00:00,feeder,2,N Current (RMS),A,12.2
110192,Conduit Pl,2024-02-01T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
110192,Conduit Pl,2024-02-01T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
110192,Conduit Pl,2024-02-01T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
110192,Conduit Pl,2024-02-01T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
110192,Conduit Pl,2024-02-01T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
110192,Conduit Pl,2024-02-01T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
110192,Conduit Pl,2024-02-01T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.52
110192,Conduit Pl,2024-02-01T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.2
110192,Conduit Pl,2024-02-01T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.09
110192,Conduit Pl,2024-02-01T20:10:00.000+00:00,feeder,1,N Current (RMS),A,20.2
110192,Conduit Pl,2024-02-01T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
110192,Conduit Pl,2024-02-01T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
110192,Conduit Pl,2024-02-01T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
110192,Conduit Pl,2024-02-01T20:10:00.000+00:00,transformer,,Temperature,C,24.9
110192,Conduit Pl,2024-02-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110192,Conduit Pl,2024-02-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
110192,Conduit Pl,2024-02-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110192,Conduit Pl,2024-02-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
110192,Conduit Pl,2024-02-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
110192,Conduit Pl,2024-02-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
110192,Conduit Pl,2024-02-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.13
110192,Conduit Pl,2024-02-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
110192,Conduit Pl,2024-02-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.28
110192,Conduit Pl,2024-02-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,44.75
110192,Conduit Pl,2024-02-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,52.5
110192,Conduit Pl,2024-02-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.33
110192,Conduit Pl,2024-02-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,144.6
110192,Conduit Pl,2024-02-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
110192,Conduit Pl,2024-02-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
110192,Conduit Pl,2024-02-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
110192,Conduit Pl,2024-02-01T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,16.92
110192,Conduit Pl,2024-02-01T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
110192,Conduit Pl,2024-02-01T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-23.78
110192,Conduit Pl,2024-02-01T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,-8.11
110192,Conduit Pl,2024-02-01T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.71
110192,Conduit Pl,2024-02-01T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,-15.9
110192,Conduit Pl,2024-02-01T20:00:00.000+00:00,feeder,5,N Current (RMS),A,31.0
110192,Conduit Pl,2024-02-01T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,82.1
110192,Conduit Pl,2024-02-01T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,84.3
110192,Conduit Pl,2024-02-01T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,120.1
110192,Conduit Pl,2024-02-01T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.4
110192,Conduit Pl,2024-02-01T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.76
110192,Conduit Pl,2024-02-01T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.68
110192,Conduit Pl,2024-02-01T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.68
110192,Conduit Pl,2024-02-01T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.17
110192,Conduit Pl,2024-02-01T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.51
110192,Conduit Pl,2024-02-01T20:00:00.000+00:00,feeder,4,N Current (RMS),A,29.1
110192,Conduit Pl,2024-02-01T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.6
110192,Conduit Pl,2024-02-01T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.6
110192,Conduit Pl,2024-02-01T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,81.5
110192,Conduit Pl,2024-02-01T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
110192,Conduit Pl,2024-02-01T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.57
110192,Conduit Pl,2024-02-01T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
110192,Conduit Pl,2024-02-01T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,38.35
110192,Conduit Pl,2024-02-01T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.31
110192,Conduit Pl,2024-02-01T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.43
110192,Conduit Pl,2024-02-01T20:00:00.000+00:00,feeder,3,N Current (RMS),A,78.3
110192,Conduit Pl,2024-02-01T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,157.7
110192,Conduit Pl,2024-02-01T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.9
110192,Conduit Pl,2024-02-01T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,102.3
110192,Conduit Pl,2024-02-01T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.4
110192,Conduit Pl,2024-02-01T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
110192,Conduit Pl,2024-02-01T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.14
110192,Conduit Pl,2024-02-01T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.28
110192,Conduit Pl,2024-02-01T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.63
110192,Conduit Pl,2024-02-01T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,-3.08
110192,Conduit Pl,2024-02-01T20:00:00.000+00:00,feeder,2,N Current (RMS),A,14.9
110192,Conduit Pl,2024-02-01T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
110192,Conduit Pl,2024-02-01T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
110192,Conduit Pl,2024-02-01T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
110192,Conduit Pl,2024-02-01T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.16
110192,Conduit Pl,2024-02-01T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
110192,Conduit Pl,2024-02-01T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
110192,Conduit Pl,2024-02-01T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.13
110192,Conduit Pl,2024-02-01T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.96
110192,Conduit Pl,2024-02-01T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.54
110192,Conduit Pl,2024-02-01T20:00:00.000+00:00,feeder,1,N Current (RMS),A,15.9
110192,Conduit Pl,2024-02-01T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
110192,Conduit Pl,2024-02-01T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
110192,Conduit Pl,2024-02-01T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
110192,Conduit Pl,2024-02-01T20:00:00.000+00:00,transformer,,Temperature,C,24.8
110192,Conduit Pl,2024-02-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110192,Conduit Pl,2024-02-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
110192,Conduit Pl,2024-02-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110192,Conduit Pl,2024-02-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
110192,Conduit Pl,2024-02-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110192,Conduit Pl,2024-02-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
110192,Conduit Pl,2024-02-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.54
110192,Conduit Pl,2024-02-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
110192,Conduit Pl,2024-02-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-34.07
110192,Conduit Pl,2024-02-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.79
110192,Conduit Pl,2024-02-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,53.52
110192,Conduit Pl,2024-02-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.51
110192,Conduit Pl,2024-02-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,143.3
110192,Conduit Pl,2024-02-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
110192,Conduit Pl,2024-02-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.8
110192,Conduit Pl,2024-02-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
110192,Conduit Pl,2024-02-01T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,19.64
110192,Conduit Pl,2024-02-01T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.11
110192,Conduit Pl,2024-02-01T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-20.95
110192,Conduit Pl,2024-02-01T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,-10.03
110192,Conduit Pl,2024-02-01T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.79
110192,Conduit Pl,2024-02-01T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,-14.63
110192,Conduit Pl,2024-02-01T19:50:00.000+00:00,feeder,5,N Current (RMS),A,31.7
110192,Conduit Pl,2024-02-01T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,95.6
110192,Conduit Pl,2024-02-01T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,70.3
110192,Conduit Pl,2024-02-01T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,109.8
110192,Conduit Pl,2024-02-01T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.15
110192,Conduit Pl,2024-02-01T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.01
110192,Conduit Pl,2024-02-01T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.22
110192,Conduit Pl,2024-02-01T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.92
110192,Conduit Pl,2024-02-01T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.23
110192,Conduit Pl,2024-02-01T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.5
110192,Conduit Pl,2024-02-01T19:50:00.000+00:00,feeder,4,N Current (RMS),A,24.5
110192,Conduit Pl,2024-02-01T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.8
110192,Conduit Pl,2024-02-01T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.4
110192,Conduit Pl,2024-02-01T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.9
110192,Conduit Pl,2024-02-01T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
110192,Conduit Pl,2024-02-01T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
110192,Conduit Pl,2024-02-01T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
110192,Conduit Pl,2024-02-01T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,32.84
110192,Conduit Pl,2024-02-01T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.02
110192,Conduit Pl,2024-02-01T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.81
110192,Conduit Pl,2024-02-01T19:50:00.000+00:00,feeder,3,N Current (RMS),A,58.0
110192,Conduit Pl,2024-02-01T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,135.0
110192,Conduit Pl,2024-02-01T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,79.8
110192,Conduit Pl,2024-02-01T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,103.6
110192,Conduit Pl,2024-02-01T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.66
110192,Conduit Pl,2024-02-01T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
110192,Conduit Pl,2024-02-01T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.89
110192,Conduit Pl,2024-02-01T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.78
110192,Conduit Pl,2024-02-01T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.65
110192,Conduit Pl,2024-02-01T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.9
110192,Conduit Pl,2024-02-01T19:50:00.000+00:00,feeder,2,N Current (RMS),A,15.0
110192,Conduit Pl,2024-02-01T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
110192,Conduit Pl,2024-02-01T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
110192,Conduit Pl,2024-02-01T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
110192,Conduit Pl,2024-02-01T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.11
110192,Conduit Pl,2024-02-01T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
110192,Conduit Pl,2024-02-01T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
110192,Conduit Pl,2024-02-01T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.88
110192,Conduit Pl,2024-02-01T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.7
110192,Conduit Pl,2024-02-01T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.51
110192,Conduit Pl,2024-02-01T19:50:00.000+00:00,feeder,1,N Current (RMS),A,15.2
110192,Conduit Pl,2024-02-01T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
110192,Conduit Pl,2024-02-01T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
110192,Conduit Pl,2024-02-01T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
110192,Conduit Pl,2024-02-01T19:50:00.000+00:00,transformer,,Temperature,C,24.8
110192,Conduit Pl,2024-02-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110192,Conduit Pl,2024-02-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
110192,Conduit Pl,2024-02-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
110192,Conduit Pl,2024-02-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
110192,Conduit Pl,2024-02-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
110192,Conduit Pl,2024-02-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
110192,Conduit Pl,2024-02-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.86
110192,Conduit Pl,2024-02-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
110192,Conduit Pl,2024-02-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-31.95
110192,Conduit Pl,2024-02-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,41.83
110192,Conduit Pl,2024-02-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,52.1
110192,Conduit Pl,2024-02-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.28
110192,Conduit Pl,2024-02-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,129.1
110192,Conduit Pl,2024-02-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
110192,Conduit Pl,2024-02-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
110192,Conduit Pl,2024-02-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
110192,Conduit Pl,2024-02-01T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,17.47
110192,Conduit Pl,2024-02-01T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
110192,Conduit Pl,2024-02-01T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-23.96
110192,Conduit Pl,2024-02-01T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,-8.78
110192,Conduit Pl,2024-02-01T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.16
110192,Conduit Pl,2024-02-01T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,-16.56
110192,Conduit Pl,2024-02-01T19:40:00.000+00:00,feeder,5,N Current (RMS),A,32.1
110192,Conduit Pl,2024-02-01T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,86.4
110192,Conduit Pl,2024-02-01T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,82.1
110192,Conduit Pl,2024-02-01T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,124.4
110192,Conduit Pl,2024-02-01T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.73
110192,Conduit Pl,2024-02-01T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.19
110192,Conduit Pl,2024-02-01T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.19
110192,Conduit Pl,2024-02-01T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.45
110192,Conduit Pl,2024-02-01T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.34
110192,Conduit Pl,2024-02-01T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.7
110192,Conduit Pl,2024-02-01T19:40:00.000+00:00,feeder,4,N Current (RMS),A,23.2
110192,Conduit Pl,2024-02-01T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.4
110192,Conduit Pl,2024-02-01T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
110192,Conduit Pl,2024-02-01T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.3
110192,Conduit Pl,2024-02-01T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
110192,Conduit Pl,2024-02-01T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.43
110192,Conduit Pl,2024-02-01T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
110192,Conduit Pl,2024-02-01T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,34.76
110192,Conduit Pl,2024-02-01T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.65
110192,Conduit Pl,2024-02-01T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.06
110192,Conduit Pl,2024-02-01T19:40:00.000+00:00,feeder,3,N Current (RMS),A,68.7
110192,Conduit Pl,2024-02-01T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,143.9
110192,Conduit Pl,2024-02-01T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.6
110192,Conduit Pl,2024-02-01T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,122.3
110192,Conduit Pl,2024-02-01T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.64
110192,Conduit Pl,2024-02-01T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
110192,Conduit Pl,2024-02-01T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.32
110192,Conduit Pl,2024-02-01T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.75
110192,Conduit Pl,2024-02-01T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.43
110192,Conduit Pl,2024-02-01T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.49
110192,Conduit Pl,2024-02-01T19:40:00.000+00:00,feeder,2,N Current (RMS),A,24.7
110192,Conduit Pl,2024-02-01T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
110192,Conduit Pl,2024-02-01T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
110192,Conduit Pl,2024-02-01T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
110192,Conduit Pl,2024-02-01T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
110192,Conduit Pl,2024-02-01T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
110192,Conduit Pl,2024-02-01T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
110192,Conduit Pl,2024-02-01T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.83
110192,Conduit Pl,2024-02-01T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
110192,Conduit Pl,2024-02-01T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.42
110192,Conduit Pl,2024-02-01T19:40:00.000+00:00,feeder,1,N Current (RMS),A,20.9
110192,Conduit Pl,2024-02-01T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
110192,Conduit Pl,2024-02-01T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
110192,Conduit Pl,2024-02-01T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
110192,Conduit Pl,2024-02-01T19:40:00.000+00:00,transformer,,Temperature,C,24.8
110192,Conduit Pl,2024-02-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110192,Conduit Pl,2024-02-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
110192,Conduit Pl,2024-02-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
110192,Conduit Pl,2024-02-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
110192,Conduit Pl,2024-02-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
110192,Conduit Pl,2024-02-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
110192,Conduit Pl,2024-02-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.08
110192,Conduit Pl,2024-02-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
110192,Conduit Pl,2024-02-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-34.23
110192,Conduit Pl,2024-02-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.51
110192,Conduit Pl,2024-02-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,56.19
110192,Conduit Pl,2024-02-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.12
110192,Conduit Pl,2024-02-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,137.7
110192,Conduit Pl,2024-02-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
110192,Conduit Pl,2024-02-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.7
110192,Conduit Pl,2024-02-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
110192,Conduit Pl,2024-02-01T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,17.84
110192,Conduit Pl,2024-02-01T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
110192,Conduit Pl,2024-02-01T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-19.28
110192,Conduit Pl,2024-02-01T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,-8.92
110192,Conduit Pl,2024-02-01T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.64
110192,Conduit Pl,2024-02-01T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,-14.32
110192,Conduit Pl,2024-02-01T19:30:00.000+00:00,feeder,5,N Current (RMS),A,24.2
110192,Conduit Pl,2024-02-01T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,89.4
