Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110192,Conduit Pl,2024-02-01T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,94.0
110192,Conduit Pl,2024-02-01T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,105.3
110192,Conduit Pl,2024-02-01T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.71
110192,Conduit Pl,2024-02-01T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.47
110192,Conduit Pl,2024-02-01T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.61
110192,Conduit Pl,2024-02-01T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.5
110192,Conduit Pl,2024-02-01T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.86
110192,Conduit Pl,2024-02-01T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.46
110192,Conduit Pl,2024-02-01T19:30:00.000+00:00,feeder,4,N Current (RMS),A,26.9
110192,Conduit Pl,2024-02-01T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.8
110192,Conduit Pl,2024-02-01T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.6
110192,Conduit Pl,2024-02-01T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.5
110192,Conduit Pl,2024-02-01T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.78
110192,Conduit Pl,2024-02-01T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
110192,Conduit Pl,2024-02-01T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
110192,Conduit Pl,2024-02-01T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,33.82
110192,Conduit Pl,2024-02-01T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.5
110192,Conduit Pl,2024-02-01T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.92
110192,Conduit Pl,2024-02-01T19:30:00.000+00:00,feeder,3,N Current (RMS),A,63.8
110192,Conduit Pl,2024-02-01T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,139.4
110192,Conduit Pl,2024-02-01T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.6
110192,Conduit Pl,2024-02-01T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,141.9
110192,Conduit Pl,2024-02-01T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.94
110192,Conduit Pl,2024-02-01T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
110192,Conduit Pl,2024-02-01T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
110192,Conduit Pl,2024-02-01T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.95
110192,Conduit Pl,2024-02-01T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.33
110192,Conduit Pl,2024-02-01T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.15
110192,Conduit Pl,2024-02-01T19:30:00.000+00:00,feeder,2,N Current (RMS),A,31.4
110192,Conduit Pl,2024-02-01T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
110192,Conduit Pl,2024-02-01T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
110192,Conduit Pl,2024-02-01T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
110192,Conduit Pl,2024-02-01T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.12
110192,Conduit Pl,2024-02-01T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
110192,Conduit Pl,2024-02-01T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
110192,Conduit Pl,2024-02-01T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.41
110192,Conduit Pl,2024-02-01T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.97
110192,Conduit Pl,2024-02-01T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.37
110192,Conduit Pl,2024-02-01T19:30:00.000+00:00,feeder,1,N Current (RMS),A,19.8
110192,Conduit Pl,2024-02-01T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
110192,Conduit Pl,2024-02-01T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
110192,Conduit Pl,2024-02-01T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
110192,Conduit Pl,2024-02-01T19:30:00.000+00:00,transformer,,Temperature,C,24.7
110192,Conduit Pl,2024-02-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110192,Conduit Pl,2024-02-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
110192,Conduit Pl,2024-02-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
110192,Conduit Pl,2024-02-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
110192,Conduit Pl,2024-02-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
110192,Conduit Pl,2024-02-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
110192,Conduit Pl,2024-02-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.42
110192,Conduit Pl,2024-02-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
110192,Conduit Pl,2024-02-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-29.25
110192,Conduit Pl,2024-02-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.86
110192,Conduit Pl,2024-02-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,59.63
110192,Conduit Pl,2024-02-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.28
110192,Conduit Pl,2024-02-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,134.6
110192,Conduit Pl,2024-02-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
110192,Conduit Pl,2024-02-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.6
110192,Conduit Pl,2024-02-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
110192,Conduit Pl,2024-02-01T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,20.28
110192,Conduit Pl,2024-02-01T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
110192,Conduit Pl,2024-02-01T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-22.48
110192,Conduit Pl,2024-02-01T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,-10.46
110192,Conduit Pl,2024-02-01T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.27
110192,Conduit Pl,2024-02-01T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,-15.32
110192,Conduit Pl,2024-02-01T19:20:00.000+00:00,feeder,5,N Current (RMS),A,40.3
110192,Conduit Pl,2024-02-01T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,99.3
110192,Conduit Pl,2024-02-01T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,65.6
110192,Conduit Pl,2024-02-01T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,116.0
110192,Conduit Pl,2024-02-01T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.71
110192,Conduit Pl,2024-02-01T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.48
110192,Conduit Pl,2024-02-01T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.54
110192,Conduit Pl,2024-02-01T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.15
110192,Conduit Pl,2024-02-01T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.32
110192,Conduit Pl,2024-02-01T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.68
110192,Conduit Pl,2024-02-01T19:20:00.000+00:00,feeder,4,N Current (RMS),A,39.8
110192,Conduit Pl,2024-02-01T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.5
110192,Conduit Pl,2024-02-01T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.7
110192,Conduit Pl,2024-02-01T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,96.5
110192,Conduit Pl,2024-02-01T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
110192,Conduit Pl,2024-02-01T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.78
110192,Conduit Pl,2024-02-01T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
110192,Conduit Pl,2024-02-01T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,32.32
110192,Conduit Pl,2024-02-01T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.35
110192,Conduit Pl,2024-02-01T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.1
110192,Conduit Pl,2024-02-01T19:20:00.000+00:00,feeder,3,N Current (RMS),A,60.2
110192,Conduit Pl,2024-02-01T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,131.6
110192,Conduit Pl,2024-02-01T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,81.3
110192,Conduit Pl,2024-02-01T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,132.4
110192,Conduit Pl,2024-02-01T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.13
110192,Conduit Pl,2024-02-01T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
110192,Conduit Pl,2024-02-01T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
110192,Conduit Pl,2024-02-01T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.01
110192,Conduit Pl,2024-02-01T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.49
110192,Conduit Pl,2024-02-01T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.9
110192,Conduit Pl,2024-02-01T19:20:00.000+00:00,feeder,2,N Current (RMS),A,12.6
110192,Conduit Pl,2024-02-01T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
110192,Conduit Pl,2024-02-01T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
110192,Conduit Pl,2024-02-01T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
110192,Conduit Pl,2024-02-01T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.16
110192,Conduit Pl,2024-02-01T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
110192,Conduit Pl,2024-02-01T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
110192,Conduit Pl,2024-02-01T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.76
110192,Conduit Pl,2024-02-01T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.48
110192,Conduit Pl,2024-02-01T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.73
110192,Conduit Pl,2024-02-01T19:20:00.000+00:00,feeder,1,N Current (RMS),A,19.8
110192,Conduit Pl,2024-02-01T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
110192,Conduit Pl,2024-02-01T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
110192,Conduit Pl,2024-02-01T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
110192,Conduit Pl,2024-02-01T19:20:00.000+00:00,transformer,,Temperature,C,24.6
110192,Conduit Pl,2024-02-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110192,Conduit Pl,2024-02-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
110192,Conduit Pl,2024-02-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
110192,Conduit Pl,2024-02-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
110192,Conduit Pl,2024-02-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
110192,Conduit Pl,2024-02-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
110192,Conduit Pl,2024-02-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.76
110192,Conduit Pl,2024-02-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
110192,Conduit Pl,2024-02-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-31.88
110192,Conduit Pl,2024-02-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.76
110192,Conduit Pl,2024-02-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,48.93
110192,Conduit Pl,2024-02-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,46.29
110192,Conduit Pl,2024-02-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,155.4
110192,Conduit Pl,2024-02-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
110192,Conduit Pl,2024-02-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
110192,Conduit Pl,2024-02-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
110192,Conduit Pl,2024-02-01T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,17.57
110192,Conduit Pl,2024-02-01T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
110192,Conduit Pl,2024-02-01T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-18.99
110192,Conduit Pl,2024-02-01T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,-7.87
110192,Conduit Pl,2024-02-01T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.08
110192,Conduit Pl,2024-02-01T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,-13.79
110192,Conduit Pl,2024-02-01T19:10:00.000+00:00,feeder,5,N Current (RMS),A,34.5
110192,Conduit Pl,2024-02-01T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,79.5
110192,Conduit Pl,2024-02-01T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,51.6
110192,Conduit Pl,2024-02-01T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,96.4
110192,Conduit Pl,2024-02-01T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.52
110192,Conduit Pl,2024-02-01T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.36
110192,Conduit Pl,2024-02-01T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.94
110192,Conduit Pl,2024-02-01T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.38
110192,Conduit Pl,2024-02-01T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.35
110192,Conduit Pl,2024-02-01T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.79
110192,Conduit Pl,2024-02-01T19:10:00.000+00:00,feeder,4,N Current (RMS),A,35.0
110192,Conduit Pl,2024-02-01T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,84.0
110192,Conduit Pl,2024-02-01T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.7
110192,Conduit Pl,2024-02-01T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,97.8
110192,Conduit Pl,2024-02-01T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
110192,Conduit Pl,2024-02-01T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.81
110192,Conduit Pl,2024-02-01T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
110192,Conduit Pl,2024-02-01T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,34.11
110192,Conduit Pl,2024-02-01T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.2
110192,Conduit Pl,2024-02-01T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.91
110192,Conduit Pl,2024-02-01T19:10:00.000+00:00,feeder,3,N Current (RMS),A,60.6
110192,Conduit Pl,2024-02-01T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,139.9
110192,Conduit Pl,2024-02-01T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,101.1
110192,Conduit Pl,2024-02-01T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,157.0
110192,Conduit Pl,2024-02-01T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.72
110192,Conduit Pl,2024-02-01T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
110192,Conduit Pl,2024-02-01T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.44
110192,Conduit Pl,2024-02-01T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.86
110192,Conduit Pl,2024-02-01T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.64
110192,Conduit Pl,2024-02-01T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.38
110192,Conduit Pl,2024-02-01T19:10:00.000+00:00,feeder,2,N Current (RMS),A,28.0
110192,Conduit Pl,2024-02-01T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
110192,Conduit Pl,2024-02-01T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
110192,Conduit Pl,2024-02-01T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
110192,Conduit Pl,2024-02-01T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.23
110192,Conduit Pl,2024-02-01T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
110192,Conduit Pl,2024-02-01T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
110192,Conduit Pl,2024-02-01T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
110192,Conduit Pl,2024-02-01T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.9
110192,Conduit Pl,2024-02-01T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.38
110192,Conduit Pl,2024-02-01T19:10:00.000+00:00,feeder,1,N Current (RMS),A,24.5
110192,Conduit Pl,2024-02-01T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
110192,Conduit Pl,2024-02-01T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
110192,Conduit Pl,2024-02-01T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
110192,Conduit Pl,2024-02-01T19:10:00.000+00:00,transformer,,Temperature,C,24.6
110192,Conduit Pl,2024-02-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110192,Conduit Pl,2024-02-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
110192,Conduit Pl,2024-02-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110192,Conduit Pl,2024-02-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
110192,Conduit Pl,2024-02-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110192,Conduit Pl,2024-02-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
110192,Conduit Pl,2024-02-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.32
110192,Conduit Pl,2024-02-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
110192,Conduit Pl,2024-02-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-28.58
110192,Conduit Pl,2024-02-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,46.57
110192,Conduit Pl,2024-02-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,53.89
110192,Conduit Pl,2024-02-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,54.9
110192,Conduit Pl,2024-02-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,164.9
110192,Conduit Pl,2024-02-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
110192,Conduit Pl,2024-02-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
110192,Conduit Pl,2024-02-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.7
110192,Conduit Pl,2024-02-01T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,19.3
110192,Conduit Pl,2024-02-01T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
110192,Conduit Pl,2024-02-01T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-26.79
110192,Conduit Pl,2024-02-01T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,-9.7
110192,Conduit Pl,2024-02-01T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.73
110192,Conduit Pl,2024-02-01T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,-17.46
110192,Conduit Pl,2024-02-01T19:00:00.000+00:00,feeder,5,N Current (RMS),A,41.9
110192,Conduit Pl,2024-02-01T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,93.3
110192,Conduit Pl,2024-02-01T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,73.8
110192,Conduit Pl,2024-02-01T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,133.3
110192,Conduit Pl,2024-02-01T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.25
110192,Conduit Pl,2024-02-01T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.02
110192,Conduit Pl,2024-02-01T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.57
110192,Conduit Pl,2024-02-01T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.41
110192,Conduit Pl,2024-02-01T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.49
110192,Conduit Pl,2024-02-01T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.77
110192,Conduit Pl,2024-02-01T19:00:00.000+00:00,feeder,4,N Current (RMS),A,39.2
110192,Conduit Pl,2024-02-01T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,80.0
110192,Conduit Pl,2024-02-01T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.4
110192,Conduit Pl,2024-02-01T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,101.8
110192,Conduit Pl,2024-02-01T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
110192,Conduit Pl,2024-02-01T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.66
110192,Conduit Pl,2024-02-01T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
110192,Conduit Pl,2024-02-01T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.26
110192,Conduit Pl,2024-02-01T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.1
110192,Conduit Pl,2024-02-01T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.55
110192,Conduit Pl,2024-02-01T19:00:00.000+00:00,feeder,3,N Current (RMS),A,59.2
110192,Conduit Pl,2024-02-01T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,113.8
110192,Conduit Pl,2024-02-01T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,93.6
110192,Conduit Pl,2024-02-01T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,147.0
110192,Conduit Pl,2024-02-01T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.27
110192,Conduit Pl,2024-02-01T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
110192,Conduit Pl,2024-02-01T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.31
110192,Conduit Pl,2024-02-01T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.31
110192,Conduit Pl,2024-02-01T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.8
110192,Conduit Pl,2024-02-01T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,-3.4
110192,Conduit Pl,2024-02-01T19:00:00.000+00:00,feeder,2,N Current (RMS),A,24.9
110192,Conduit Pl,2024-02-01T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
110192,Conduit Pl,2024-02-01T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
110192,Conduit Pl,2024-02-01T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
110192,Conduit Pl,2024-02-01T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.23
110192,Conduit Pl,2024-02-01T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
110192,Conduit Pl,2024-02-01T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
110192,Conduit Pl,2024-02-01T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
110192,Conduit Pl,2024-02-01T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.06
110192,Conduit Pl,2024-02-01T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.54
110192,Conduit Pl,2024-02-01T19:00:00.000+00:00,feeder,1,N Current (RMS),A,18.5
110192,Conduit Pl,2024-02-01T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
110192,Conduit Pl,2024-02-01T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
110192,Conduit Pl,2024-02-01T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
110192,Conduit Pl,2024-02-01T19:00:00.000+00:00,transformer,,Temperature,C,24.5
110192,Conduit Pl,2024-02-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110192,Conduit Pl,2024-02-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
110192,Conduit Pl,2024-02-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
110192,Conduit Pl,2024-02-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
110192,Conduit Pl,2024-02-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
110192,Conduit Pl,2024-02-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
110192,Conduit Pl,2024-02-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.64
110192,Conduit Pl,2024-02-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
110192,Conduit Pl,2024-02-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-38.19
110192,Conduit Pl,2024-02-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.43
110192,Conduit Pl,2024-02-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,55.58
110192,Conduit Pl,2024-02-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
110192,Conduit Pl,2024-02-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,153.7
110192,Conduit Pl,2024-02-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
110192,Conduit Pl,2024-02-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
110192,Conduit Pl,2024-02-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.2
110192,Conduit Pl,2024-02-01T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,20.99
110192,Conduit Pl,2024-02-01T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
110192,Conduit Pl,2024-02-01T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-19.16
110192,Conduit Pl,2024-02-01T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,-10.24
110192,Conduit Pl,2024-02-01T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.35
110192,Conduit Pl,2024-02-01T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,-13.45
110192,Conduit Pl,2024-02-01T18:50:00.000+00:00,feeder,5,N Current (RMS),A,31.1
110192,Conduit Pl,2024-02-01T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,99.1
110192,Conduit Pl,2024-02-01T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,73.9
110192,Conduit Pl,2024-02-01T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,100.6
110192,Conduit Pl,2024-02-01T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.76
110192,Conduit Pl,2024-02-01T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.91
110192,Conduit Pl,2024-02-01T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.39
110192,Conduit Pl,2024-02-01T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.96
110192,Conduit Pl,2024-02-01T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.18
110192,Conduit Pl,2024-02-01T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.23
110192,Conduit Pl,2024-02-01T18:50:00.000+00:00,feeder,4,N Current (RMS),A,39.7
110192,Conduit Pl,2024-02-01T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,94.1
110192,Conduit Pl,2024-02-01T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.3
110192,Conduit Pl,2024-02-01T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,95.4
110192,Conduit Pl,2024-02-01T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
110192,Conduit Pl,2024-02-01T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.42
110192,Conduit Pl,2024-02-01T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
110192,Conduit Pl,2024-02-01T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.1
110192,Conduit Pl,2024-02-01T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.51
110192,Conduit Pl,2024-02-01T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,36.45
110192,Conduit Pl,2024-02-01T18:50:00.000+00:00,feeder,3,N Current (RMS),A,63.2
110192,Conduit Pl,2024-02-01T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,99.7
110192,Conduit Pl,2024-02-01T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,98.5
110192,Conduit Pl,2024-02-01T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,151.6
110192,Conduit Pl,2024-02-01T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.3
110192,Conduit Pl,2024-02-01T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
110192,Conduit Pl,2024-02-01T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.61
110192,Conduit Pl,2024-02-01T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.72
110192,Conduit Pl,2024-02-01T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.81
110192,Conduit Pl,2024-02-01T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,-3.24
110192,Conduit Pl,2024-02-01T18:50:00.000+00:00,feeder,2,N Current (RMS),A,13.8
110192,Conduit Pl,2024-02-01T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
110192,Conduit Pl,2024-02-01T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
110192,Conduit Pl,2024-02-01T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
110192,Conduit Pl,2024-02-01T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.29
110192,Conduit Pl,2024-02-01T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
110192,Conduit Pl,2024-02-01T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
110192,Conduit Pl,2024-02-01T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.29
110192,Conduit Pl,2024-02-01T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.85
110192,Conduit Pl,2024-02-01T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.52
110192,Conduit Pl,2024-02-01T18:50:00.000+00:00,feeder,1,N Current (RMS),A,15.9
110192,Conduit Pl,2024-02-01T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
110192,Conduit Pl,2024-02-01T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
110192,Conduit Pl,2024-02-01T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
110192,Conduit Pl,2024-02-01T18:50:00.000+00:00,transformer,,Temperature,C,24.5
110192,Conduit Pl,2024-02-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110192,Conduit Pl,2024-02-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
110192,Conduit Pl,2024-02-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
110192,Conduit Pl,2024-02-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
110192,Conduit Pl,2024-02-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
110192,Conduit Pl,2024-02-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
110192,Conduit Pl,2024-02-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.0
110192,Conduit Pl,2024-02-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
110192,Conduit Pl,2024-02-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-30.1
110192,Conduit Pl,2024-02-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.4
110192,Conduit Pl,2024-02-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,58.08
110192,Conduit Pl,2024-02-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,50.51
110192,Conduit Pl,2024-02-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,149.0
110192,Conduit Pl,2024-02-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
110192,Conduit Pl,2024-02-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.8
110192,Conduit Pl,2024-02-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
110192,Conduit Pl,2024-02-01T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,21.55
110192,Conduit Pl,2024-02-01T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
110192,Conduit Pl,2024-02-01T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-19.75
110192,Conduit Pl,2024-02-01T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,-10.65
110192,Conduit Pl,2024-02-01T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.98
110192,Conduit Pl,2024-02-01T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,-13.64
110192,Conduit Pl,2024-02-01T18:40:00.000+00:00,feeder,5,N Current (RMS),A,32.1
110192,Conduit Pl,2024-02-01T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,104.3
110192,Conduit Pl,2024-02-01T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,77.9
110192,Conduit Pl,2024-02-01T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,103.5
110192,Conduit Pl,2024-02-01T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.91
110192,Conduit Pl,2024-02-01T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.59
110192,Conduit Pl,2024-02-01T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.32
110192,Conduit Pl,2024-02-01T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,31.05
110192,Conduit Pl,2024-02-01T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.46
110192,Conduit Pl,2024-02-01T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.97
110192,Conduit Pl,2024-02-01T18:40:00.000+00:00,feeder,4,N Current (RMS),A,43.0
110192,Conduit Pl,2024-02-01T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,130.7
110192,Conduit Pl,2024-02-01T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.8
110192,Conduit Pl,2024-02-01T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,97.9
110192,Conduit Pl,2024-02-01T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
110192,Conduit Pl,2024-02-01T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
110192,Conduit Pl,2024-02-01T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
110192,Conduit Pl,2024-02-01T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.32
110192,Conduit Pl,2024-02-01T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.66
110192,Conduit Pl,2024-02-01T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.46
110192,Conduit Pl,2024-02-01T18:40:00.000+00:00,feeder,3,N Current (RMS),A,60.9
110192,Conduit Pl,2024-02-01T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,93.6
110192,Conduit Pl,2024-02-01T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,103.1
110192,Conduit Pl,2024-02-01T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,152.9
110192,Conduit Pl,2024-02-01T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.27
110192,Conduit Pl,2024-02-01T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
110192,Conduit Pl,2024-02-01T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.32
110192,Conduit Pl,2024-02-01T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.04
110192,Conduit Pl,2024-02-01T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,-2.09
110192,Conduit Pl,2024-02-01T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,-3.63
110192,Conduit Pl,2024-02-01T18:40:00.000+00:00,feeder,2,N Current (RMS),A,16.8
110192,Conduit Pl,2024-02-01T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
110192,Conduit Pl,2024-02-01T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
110192,Conduit Pl,2024-02-01T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
110192,Conduit Pl,2024-02-01T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.22
110192,Conduit Pl,2024-02-01T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
110192,Conduit Pl,2024-02-01T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
110192,Conduit Pl,2024-02-01T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.24
110192,Conduit Pl,2024-02-01T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
110192,Conduit Pl,2024-02-01T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.02
110192,Conduit Pl,2024-02-01T18:40:00.000+00:00,feeder,1,N Current (RMS),A,18.4
110192,Conduit Pl,2024-02-01T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
110192,Conduit Pl,2024-02-01T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
110192,Conduit Pl,2024-02-01T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
110192,Conduit Pl,2024-02-01T18:40:00.000+00:00,transformer,,Temperature,C,24.4
110192,Conduit Pl,2024-02-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110192,Conduit Pl,2024-02-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
110192,Conduit Pl,2024-02-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
110192,Conduit Pl,2024-02-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
110192,Conduit Pl,2024-02-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
110192,Conduit Pl,2024-02-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
110192,Conduit Pl,2024-02-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.78
110192,Conduit Pl,2024-02-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
110192,Conduit Pl,2024-02-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-30.11
110192,Conduit Pl,2024-02-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.92
110192,Conduit Pl,2024-02-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,59.82
110192,Conduit Pl,2024-02-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,51.19
110192,Conduit Pl,2024-02-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,147.0
110192,Conduit Pl,2024-02-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
110192,Conduit Pl,2024-02-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.6
110192,Conduit Pl,2024-02-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.9
110192,Conduit Pl,2024-02-01T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,22.01
110192,Conduit Pl,2024-02-01T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
110192,Conduit Pl,2024-02-01T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-22.79
110192,Conduit Pl,2024-02-01T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,-10.51
110192,Conduit Pl,2024-02-01T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.93
110192,Conduit Pl,2024-02-01T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,-15.74
110192,Conduit Pl,2024-02-01T18:30:00.000+00:00,feeder,5,N Current (RMS),A,33.6
110192,Conduit Pl,2024-02-01T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,105.0
110192,Conduit Pl,2024-02-01T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,87.8
110192,Conduit Pl,2024-02-01T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,119.7
110192,Conduit Pl,2024-02-01T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.23
110192,Conduit Pl,2024-02-01T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.1
110192,Conduit Pl,2024-02-01T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.28
110192,Conduit Pl,2024-02-01T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,33.83
110192,Conduit Pl,2024-02-01T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.54
110192,Conduit Pl,2024-02-01T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.91
110192,Conduit Pl,2024-02-01T18:30:00.000+00:00,feeder,4,N Current (RMS),A,53.4
110192,Conduit Pl,2024-02-01T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,141.0
110192,Conduit Pl,2024-02-01T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.8
110192,Conduit Pl,2024-02-01T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,97.5
110192,Conduit Pl,2024-02-01T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
110192,Conduit Pl,2024-02-01T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.2
110192,Conduit Pl,2024-02-01T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
110192,Conduit Pl,2024-02-01T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.53
110192,Conduit Pl,2024-02-01T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.72
110192,Conduit Pl,2024-02-01T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,39.7
110192,Conduit Pl,2024-02-01T18:30:00.000+00:00,feeder,3,N Current (RMS),A,68.9
110192,Conduit Pl,2024-02-01T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.9
110192,Conduit Pl,2024-02-01T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,107.9
110192,Conduit Pl,2024-02-01T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,164.5
110192,Conduit Pl,2024-02-01T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.44
110192,Conduit Pl,2024-02-01T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
110192,Conduit Pl,2024-02-01T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.13
110192,Conduit Pl,2024-02-01T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.29
110192,Conduit Pl,2024-02-01T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.03
110192,Conduit Pl,2024-02-01T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,-4.14
110192,Conduit Pl,2024-02-01T18:30:00.000+00:00,feeder,2,N Current (RMS),A,17.5
110192,Conduit Pl,2024-02-01T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
110192,Conduit Pl,2024-02-01T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
110192,Conduit Pl,2024-02-01T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
110192,Conduit Pl,2024-02-01T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.52
110192,Conduit Pl,2024-02-01T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
110192,Conduit Pl,2024-02-01T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
110192,Conduit Pl,2024-02-01T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
110192,Conduit Pl,2024-02-01T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.22
110192,Conduit Pl,2024-02-01T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.57
110192,Conduit Pl,2024-02-01T18:30:00.000+00:00,feeder,1,N Current (RMS),A,15.2
110192,Conduit Pl,2024-02-01T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
110192,Conduit Pl,2024-02-01T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
110192,Conduit Pl,2024-02-01T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
110192,Conduit Pl,2024-02-01T18:30:00.000+00:00,transformer,,Temperature,C,24.3
110192,Conduit Pl,2024-02-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
110192,Conduit Pl,2024-02-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
110192,Conduit Pl,2024-02-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
110192,Conduit Pl,2024-02-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
110192,Conduit Pl,2024-02-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
110192,Conduit Pl,2024-02-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
110192,Conduit Pl,2024-02-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.53
110192,Conduit Pl,2024-02-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
110192,Conduit Pl,2024-02-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-34.16
110192,Conduit Pl,2024-02-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,44.05
110192,Conduit Pl,2024-02-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,61.39
110192,Conduit Pl,2024-02-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.31
110192,Conduit Pl,2024-02-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,142.3
110192,Conduit Pl,2024-02-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
110192,Conduit Pl,2024-02-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.5
110192,Conduit Pl,2024-02-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.9
110192,Conduit Pl,2024-02-01T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,26.88
110192,Conduit Pl,2024-02-01T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.77
110192,Conduit Pl,2024-02-01T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-22.07
110192,Conduit Pl,2024-02-01T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,-13.17
110192,Conduit Pl,2024-02-01T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.54
110192,Conduit Pl,2024-02-01T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,-15.06
110192,Conduit Pl,2024-02-01T18:20:00.000+00:00,feeder,5,N Current (RMS),A,42.8
110192,Conduit Pl,2024-02-01T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,126.9
110192,Conduit Pl,2024-02-01T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,79.3
110192,Conduit Pl,2024-02-01T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,114.7
110192,Conduit Pl,2024-02-01T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.94
110192,Conduit Pl,2024-02-01T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.91
110192,Conduit Pl,2024-02-01T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.74
110192,Conduit Pl,2024-02-01T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,34.74
110192,Conduit Pl,2024-02-01T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.59
110192,Conduit Pl,2024-02-01T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.68
110192,Conduit Pl,2024-02-01T18:20:00.000+00:00,feeder,4,N Current (RMS),A,52.8
110192,Conduit Pl,2024-02-01T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,144.2
110192,Conduit Pl,2024-02-01T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.6
110192,Conduit Pl,2024-02-01T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,85.5
110192,Conduit Pl,2024-02-01T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
110192,Conduit Pl,2024-02-01T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.34
110192,Conduit Pl,2024-02-01T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
110192,Conduit Pl,2024-02-01T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.58
110192,Conduit Pl,2024-02-01T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.59
110192,Conduit Pl,2024-02-01T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,38.36
110192,Conduit Pl,2024-02-01T18:20:00.000+00:00,feeder,3,N Current (RMS),A,64.9
110192,Conduit Pl,2024-02-01T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.4
110192,Conduit Pl,2024-02-01T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,106.6
110192,Conduit Pl,2024-02-01T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,158.4
110192,Conduit Pl,2024-02-01T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.63
110192,Conduit Pl,2024-02-01T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
110192,Conduit Pl,2024-02-01T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.44
110192,Conduit Pl,2024-02-01T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.09
110192,Conduit Pl,2024-02-01T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,-2.64
110192,Conduit Pl,2024-02-01T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,-3.71
110192,Conduit Pl,2024-02-01T18:20:00.000+00:00,feeder,2,N Current (RMS),A,15.2
110192,Conduit Pl,2024-02-01T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
110192,Conduit Pl,2024-02-01T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
110192,Conduit Pl,2024-02-01T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
110192,Conduit Pl,2024-02-01T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.17
110192,Conduit Pl,2024-02-01T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
110192,Conduit Pl,2024-02-01T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
110192,Conduit Pl,2024-02-01T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.14
110192,Conduit Pl,2024-02-01T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.43
110192,Conduit Pl,2024-02-01T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.55
110192,Conduit Pl,2024-02-01T18:20:00.000+00:00,feeder,1,N Current (RMS),A,14.8
110192,Conduit Pl,2024-02-01T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
110192,Conduit Pl,2024-02-01T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
110192,Conduit Pl,2024-02-01T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
110192,Conduit Pl,2024-02-01T18:20:00.000+00:00,transformer,,Temperature,C,24.2
110192,Conduit Pl,2024-02-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110192,Conduit Pl,2024-02-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
110192,Conduit Pl,2024-02-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
110192,Conduit Pl,2024-02-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
110192,Conduit Pl,2024-02-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
110192,Conduit Pl,2024-02-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
110192,Conduit Pl,2024-02-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.35
110192,Conduit Pl,2024-02-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
110192,Conduit Pl,2024-02-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-34.52
110192,Conduit Pl,2024-02-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.21
110192,Conduit Pl,2024-02-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,62.51
110192,Conduit Pl,2024-02-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.82
110192,Conduit Pl,2024-02-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,149.5
110192,Conduit Pl,2024-02-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
110192,Conduit Pl,2024-02-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.8
110192,Conduit Pl,2024-02-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
110192,Conduit Pl,2024-02-01T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,19.62
110192,Conduit Pl,2024-02-01T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
110192,Conduit Pl,2024-02-01T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-20.77
110192,Conduit Pl,2024-02-01T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,-9.56
110192,Conduit Pl,2024-02-01T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.1
110192,Conduit Pl,2024-02-01T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,-14.41
110192,Conduit Pl,2024-02-01T18:10:00.000+00:00,feeder,5,N Current (RMS),A,25.8
110192,Conduit Pl,2024-02-01T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,95.4
110192,Conduit Pl,2024-02-01T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,82.6
110192,Conduit Pl,2024-02-01T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,107.5
110192,Conduit Pl,2024-02-01T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.89
110192,Conduit Pl,2024-02-01T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.62
110192,Conduit Pl,2024-02-01T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.41
110192,Conduit Pl,2024-02-01T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,31.34
110192,Conduit Pl,2024-02-01T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.46
110192,Conduit Pl,2024-02-01T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.83
110192,Conduit Pl,2024-02-01T18:10:00.000+00:00,feeder,4,N Current (RMS),A,42.7
110192,Conduit Pl,2024-02-01T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,132.0
110192,Conduit Pl,2024-02-01T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.8
110192,Conduit Pl,2024-02-01T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,86.1
110192,Conduit Pl,2024-02-01T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
110192,Conduit Pl,2024-02-01T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
110192,Conduit Pl,2024-02-01T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
110192,Conduit Pl,2024-02-01T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.25
110192,Conduit Pl,2024-02-01T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.76
110192,Conduit Pl,2024-02-01T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.98
110192,Conduit Pl,2024-02-01T18:10:00.000+00:00,feeder,3,N Current (RMS),A,59.4
110192,Conduit Pl,2024-02-01T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,102.4
110192,Conduit Pl,2024-02-01T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,111.8
110192,Conduit Pl,2024-02-01T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,153.7
110192,Conduit Pl,2024-02-01T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.35
110192,Conduit Pl,2024-02-01T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
110192,Conduit Pl,2024-02-01T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.47
110192,Conduit Pl,2024-02-01T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.87
110192,Conduit Pl,2024-02-01T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.66
110192,Conduit Pl,2024-02-01T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,-3.7
110192,Conduit Pl,2024-02-01T18:10:00.000+00:00,feeder,2,N Current (RMS),A,16.4
110192,Conduit Pl,2024-02-01T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
110192,Conduit Pl,2024-02-01T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
110192,Conduit Pl,2024-02-01T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
110192,Conduit Pl,2024-02-01T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.49
110192,Conduit Pl,2024-02-01T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
110192,Conduit Pl,2024-02-01T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
110192,Conduit Pl,2024-02-01T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.51
110192,Conduit Pl,2024-02-01T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.05
110192,Conduit Pl,2024-02-01T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.17
110192,Conduit Pl,2024-02-01T18:10:00.000+00:00,feeder,1,N Current (RMS),A,14.0
110192,Conduit Pl,2024-02-01T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
110192,Conduit Pl,2024-02-01T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
110192,Conduit Pl,2024-02-01T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
110192,Conduit Pl,2024-02-01T18:10:00.000+00:00,transformer,,Temperature,C,24.1
110192,Conduit Pl,2024-02-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110192,Conduit Pl,2024-02-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
110192,Conduit Pl,2024-02-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
110192,Conduit Pl,2024-02-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
