Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110192,Conduit Pl,2024-02-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
110192,Conduit Pl,2024-02-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
110192,Conduit Pl,2024-02-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.01
110192,Conduit Pl,2024-02-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
110192,Conduit Pl,2024-02-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-32.61
110192,Conduit Pl,2024-02-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.66
110192,Conduit Pl,2024-02-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,66.72
110192,Conduit Pl,2024-02-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.87
110192,Conduit Pl,2024-02-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,127.4
110192,Conduit Pl,2024-02-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
110192,Conduit Pl,2024-02-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.4
110192,Conduit Pl,2024-02-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
110192,Conduit Pl,2024-02-01T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,16.42
110192,Conduit Pl,2024-02-01T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
110192,Conduit Pl,2024-02-01T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-20.94
110192,Conduit Pl,2024-02-01T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,-7.44
110192,Conduit Pl,2024-02-01T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.86
110192,Conduit Pl,2024-02-01T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,-14.28
110192,Conduit Pl,2024-02-01T18:00:00.000+00:00,feeder,5,N Current (RMS),A,27.5
110192,Conduit Pl,2024-02-01T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,80.5
110192,Conduit Pl,2024-02-01T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,77.9
110192,Conduit Pl,2024-02-01T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,111.2
110192,Conduit Pl,2024-02-01T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.12
110192,Conduit Pl,2024-02-01T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.43
110192,Conduit Pl,2024-02-01T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.79
110192,Conduit Pl,2024-02-01T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,28.01
110192,Conduit Pl,2024-02-01T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
110192,Conduit Pl,2024-02-01T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.03
110192,Conduit Pl,2024-02-01T18:00:00.000+00:00,feeder,4,N Current (RMS),A,37.0
110192,Conduit Pl,2024-02-01T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,119.1
110192,Conduit Pl,2024-02-01T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,81.7
110192,Conduit Pl,2024-02-01T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,111.0
110192,Conduit Pl,2024-02-01T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
110192,Conduit Pl,2024-02-01T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
110192,Conduit Pl,2024-02-01T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
110192,Conduit Pl,2024-02-01T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,33.31
110192,Conduit Pl,2024-02-01T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.51
110192,Conduit Pl,2024-02-01T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.98
110192,Conduit Pl,2024-02-01T18:00:00.000+00:00,feeder,3,N Current (RMS),A,51.1
110192,Conduit Pl,2024-02-01T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,137.3
110192,Conduit Pl,2024-02-01T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,107.0
110192,Conduit Pl,2024-02-01T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,129.1
110192,Conduit Pl,2024-02-01T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.43
110192,Conduit Pl,2024-02-01T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
110192,Conduit Pl,2024-02-01T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.06
110192,Conduit Pl,2024-02-01T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.06
110192,Conduit Pl,2024-02-01T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,-2.72
110192,Conduit Pl,2024-02-01T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.86
110192,Conduit Pl,2024-02-01T18:00:00.000+00:00,feeder,2,N Current (RMS),A,13.1
110192,Conduit Pl,2024-02-01T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
110192,Conduit Pl,2024-02-01T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
110192,Conduit Pl,2024-02-01T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
110192,Conduit Pl,2024-02-01T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.03
110192,Conduit Pl,2024-02-01T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
110192,Conduit Pl,2024-02-01T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
110192,Conduit Pl,2024-02-01T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.35
110192,Conduit Pl,2024-02-01T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
110192,Conduit Pl,2024-02-01T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
110192,Conduit Pl,2024-02-01T18:00:00.000+00:00,feeder,1,N Current (RMS),A,16.6
110192,Conduit Pl,2024-02-01T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
110192,Conduit Pl,2024-02-01T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
110192,Conduit Pl,2024-02-01T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
110192,Conduit Pl,2024-02-01T18:00:00.000+00:00,transformer,,Temperature,C,24.1
110192,Conduit Pl,2024-02-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110192,Conduit Pl,2024-02-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
110192,Conduit Pl,2024-02-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
110192,Conduit Pl,2024-02-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
110192,Conduit Pl,2024-02-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
110192,Conduit Pl,2024-02-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
110192,Conduit Pl,2024-02-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.57
110192,Conduit Pl,2024-02-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
110192,Conduit Pl,2024-02-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-32.2
110192,Conduit Pl,2024-02-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,57.18
110192,Conduit Pl,2024-02-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,62.6
110192,Conduit Pl,2024-02-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.56
110192,Conduit Pl,2024-02-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,133.3
110192,Conduit Pl,2024-02-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.4
110192,Conduit Pl,2024-02-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.1
110192,Conduit Pl,2024-02-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
110192,Conduit Pl,2024-02-01T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,16.82
110192,Conduit Pl,2024-02-01T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
110192,Conduit Pl,2024-02-01T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-21.04
110192,Conduit Pl,2024-02-01T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,-7.29
110192,Conduit Pl,2024-02-01T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.48
110192,Conduit Pl,2024-02-01T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,-14.25
110192,Conduit Pl,2024-02-01T17:50:00.000+00:00,feeder,5,N Current (RMS),A,27.9
110192,Conduit Pl,2024-02-01T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,82.2
110192,Conduit Pl,2024-02-01T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,76.5
110192,Conduit Pl,2024-02-01T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,110.1
110192,Conduit Pl,2024-02-01T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.55
110192,Conduit Pl,2024-02-01T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.02
110192,Conduit Pl,2024-02-01T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.03
110192,Conduit Pl,2024-02-01T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.22
110192,Conduit Pl,2024-02-01T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.15
110192,Conduit Pl,2024-02-01T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.41
110192,Conduit Pl,2024-02-01T17:50:00.000+00:00,feeder,4,N Current (RMS),A,30.2
110192,Conduit Pl,2024-02-01T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,99.9
110192,Conduit Pl,2024-02-01T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.5
110192,Conduit Pl,2024-02-01T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,87.8
110192,Conduit Pl,2024-02-01T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
110192,Conduit Pl,2024-02-01T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
110192,Conduit Pl,2024-02-01T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
110192,Conduit Pl,2024-02-01T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.65
110192,Conduit Pl,2024-02-01T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.51
110192,Conduit Pl,2024-02-01T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,34.87
110192,Conduit Pl,2024-02-01T17:50:00.000+00:00,feeder,3,N Current (RMS),A,48.9
110192,Conduit Pl,2024-02-01T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,114.5
110192,Conduit Pl,2024-02-01T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,106.7
110192,Conduit Pl,2024-02-01T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,145.6
110192,Conduit Pl,2024-02-01T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.34
110192,Conduit Pl,2024-02-01T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
110192,Conduit Pl,2024-02-01T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.53
110192,Conduit Pl,2024-02-01T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.65
110192,Conduit Pl,2024-02-01T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.84
110192,Conduit Pl,2024-02-01T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,-3.14
110192,Conduit Pl,2024-02-01T17:50:00.000+00:00,feeder,2,N Current (RMS),A,14.3
110192,Conduit Pl,2024-02-01T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
110192,Conduit Pl,2024-02-01T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
110192,Conduit Pl,2024-02-01T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
110192,Conduit Pl,2024-02-01T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
110192,Conduit Pl,2024-02-01T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
110192,Conduit Pl,2024-02-01T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
110192,Conduit Pl,2024-02-01T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.15
110192,Conduit Pl,2024-02-01T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
110192,Conduit Pl,2024-02-01T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.6
110192,Conduit Pl,2024-02-01T17:50:00.000+00:00,feeder,1,N Current (RMS),A,15.1
110192,Conduit Pl,2024-02-01T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
110192,Conduit Pl,2024-02-01T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
110192,Conduit Pl,2024-02-01T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
110192,Conduit Pl,2024-02-01T17:50:00.000+00:00,transformer,,Temperature,C,24.0
110192,Conduit Pl,2024-02-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110192,Conduit Pl,2024-02-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
110192,Conduit Pl,2024-02-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
110192,Conduit Pl,2024-02-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
110192,Conduit Pl,2024-02-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
110192,Conduit Pl,2024-02-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
110192,Conduit Pl,2024-02-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.92
110192,Conduit Pl,2024-02-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
110192,Conduit Pl,2024-02-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-31.55
110192,Conduit Pl,2024-02-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.09
110192,Conduit Pl,2024-02-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,60.81
110192,Conduit Pl,2024-02-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.49
110192,Conduit Pl,2024-02-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,114.5
110192,Conduit Pl,2024-02-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
110192,Conduit Pl,2024-02-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.3
110192,Conduit Pl,2024-02-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
110192,Conduit Pl,2024-02-01T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,17.57
110192,Conduit Pl,2024-02-01T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
110192,Conduit Pl,2024-02-01T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-22.53
110192,Conduit Pl,2024-02-01T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,-7.95
110192,Conduit Pl,2024-02-01T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.7
110192,Conduit Pl,2024-02-01T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,-15.08
110192,Conduit Pl,2024-02-01T17:40:00.000+00:00,feeder,5,N Current (RMS),A,35.6
110192,Conduit Pl,2024-02-01T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,85.5
110192,Conduit Pl,2024-02-01T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,68.6
110192,Conduit Pl,2024-02-01T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,115.5
110192,Conduit Pl,2024-02-01T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.81
110192,Conduit Pl,2024-02-01T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.53
110192,Conduit Pl,2024-02-01T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.52
110192,Conduit Pl,2024-02-01T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.4
110192,Conduit Pl,2024-02-01T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.39
110192,Conduit Pl,2024-02-01T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.42
110192,Conduit Pl,2024-02-01T17:40:00.000+00:00,feeder,4,N Current (RMS),A,37.6
110192,Conduit Pl,2024-02-01T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,93.0
110192,Conduit Pl,2024-02-01T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,73.5
110192,Conduit Pl,2024-02-01T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,107.9
110192,Conduit Pl,2024-02-01T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
110192,Conduit Pl,2024-02-01T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
110192,Conduit Pl,2024-02-01T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
110192,Conduit Pl,2024-02-01T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.08
110192,Conduit Pl,2024-02-01T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.15
110192,Conduit Pl,2024-02-01T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.48
110192,Conduit Pl,2024-02-01T17:40:00.000+00:00,feeder,3,N Current (RMS),A,56.5
110192,Conduit Pl,2024-02-01T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,113.0
110192,Conduit Pl,2024-02-01T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,101.4
110192,Conduit Pl,2024-02-01T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,148.9
110192,Conduit Pl,2024-02-01T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.34
110192,Conduit Pl,2024-02-01T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
110192,Conduit Pl,2024-02-01T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.66
110192,Conduit Pl,2024-02-01T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.21
110192,Conduit Pl,2024-02-01T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,-3.25
110192,Conduit Pl,2024-02-01T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.7
110192,Conduit Pl,2024-02-01T17:40:00.000+00:00,feeder,2,N Current (RMS),A,12.5
110192,Conduit Pl,2024-02-01T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
110192,Conduit Pl,2024-02-01T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
110192,Conduit Pl,2024-02-01T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
110192,Conduit Pl,2024-02-01T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
110192,Conduit Pl,2024-02-01T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
110192,Conduit Pl,2024-02-01T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
110192,Conduit Pl,2024-02-01T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
110192,Conduit Pl,2024-02-01T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.72
110192,Conduit Pl,2024-02-01T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.65
110192,Conduit Pl,2024-02-01T17:40:00.000+00:00,feeder,1,N Current (RMS),A,16.7
110192,Conduit Pl,2024-02-01T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
110192,Conduit Pl,2024-02-01T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
110192,Conduit Pl,2024-02-01T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
110192,Conduit Pl,2024-02-01T17:40:00.000+00:00,transformer,,Temperature,C,23.9
110192,Conduit Pl,2024-02-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110192,Conduit Pl,2024-02-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
110192,Conduit Pl,2024-02-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110192,Conduit Pl,2024-02-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
110192,Conduit Pl,2024-02-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
110192,Conduit Pl,2024-02-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
110192,Conduit Pl,2024-02-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.82
110192,Conduit Pl,2024-02-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
110192,Conduit Pl,2024-02-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-31.69
110192,Conduit Pl,2024-02-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.57
110192,Conduit Pl,2024-02-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,57.7
110192,Conduit Pl,2024-02-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.77
110192,Conduit Pl,2024-02-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,124.2
110192,Conduit Pl,2024-02-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
110192,Conduit Pl,2024-02-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.4
110192,Conduit Pl,2024-02-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
110192,Conduit Pl,2024-02-01T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,17.88
110192,Conduit Pl,2024-02-01T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
110192,Conduit Pl,2024-02-01T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-25.91
110192,Conduit Pl,2024-02-01T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,-8.09
110192,Conduit Pl,2024-02-01T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.02
110192,Conduit Pl,2024-02-01T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,-16.57
110192,Conduit Pl,2024-02-01T17:30:00.000+00:00,feeder,5,N Current (RMS),A,47.2
110192,Conduit Pl,2024-02-01T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,86.1
110192,Conduit Pl,2024-02-01T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,57.0
110192,Conduit Pl,2024-02-01T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,129.1
110192,Conduit Pl,2024-02-01T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.37
110192,Conduit Pl,2024-02-01T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.86
110192,Conduit Pl,2024-02-01T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.97
110192,Conduit Pl,2024-02-01T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.51
110192,Conduit Pl,2024-02-01T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.57
110192,Conduit Pl,2024-02-01T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.56
110192,Conduit Pl,2024-02-01T17:30:00.000+00:00,feeder,4,N Current (RMS),A,38.8
110192,Conduit Pl,2024-02-01T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,79.6
110192,Conduit Pl,2024-02-01T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.1
110192,Conduit Pl,2024-02-01T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,93.6
110192,Conduit Pl,2024-02-01T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
110192,Conduit Pl,2024-02-01T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
110192,Conduit Pl,2024-02-01T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
110192,Conduit Pl,2024-02-01T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.09
110192,Conduit Pl,2024-02-01T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.66
110192,Conduit Pl,2024-02-01T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.33
110192,Conduit Pl,2024-02-01T17:30:00.000+00:00,feeder,3,N Current (RMS),A,43.1
110192,Conduit Pl,2024-02-01T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,96.4
110192,Conduit Pl,2024-02-01T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,115.9
110192,Conduit Pl,2024-02-01T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,131.3
110192,Conduit Pl,2024-02-01T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.97
110192,Conduit Pl,2024-02-01T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
110192,Conduit Pl,2024-02-01T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.37
110192,Conduit Pl,2024-02-01T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.66
110192,Conduit Pl,2024-02-01T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.56
110192,Conduit Pl,2024-02-01T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.47
110192,Conduit Pl,2024-02-01T17:30:00.000+00:00,feeder,2,N Current (RMS),A,26.2
110192,Conduit Pl,2024-02-01T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
110192,Conduit Pl,2024-02-01T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
110192,Conduit Pl,2024-02-01T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
110192,Conduit Pl,2024-02-01T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
110192,Conduit Pl,2024-02-01T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
110192,Conduit Pl,2024-02-01T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
110192,Conduit Pl,2024-02-01T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.46
110192,Conduit Pl,2024-02-01T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.9
110192,Conduit Pl,2024-02-01T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.22
110192,Conduit Pl,2024-02-01T17:30:00.000+00:00,feeder,1,N Current (RMS),A,25.4
110192,Conduit Pl,2024-02-01T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
110192,Conduit Pl,2024-02-01T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.3
110192,Conduit Pl,2024-02-01T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
110192,Conduit Pl,2024-02-01T17:30:00.000+00:00,transformer,,Temperature,C,23.9
110192,Conduit Pl,2024-02-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110192,Conduit Pl,2024-02-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
110192,Conduit Pl,2024-02-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110192,Conduit Pl,2024-02-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
110192,Conduit Pl,2024-02-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110192,Conduit Pl,2024-02-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
110192,Conduit Pl,2024-02-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.44
110192,Conduit Pl,2024-02-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
110192,Conduit Pl,2024-02-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-36.59
110192,Conduit Pl,2024-02-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.31
110192,Conduit Pl,2024-02-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,56.59
110192,Conduit Pl,2024-02-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.07
110192,Conduit Pl,2024-02-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,119.9
110192,Conduit Pl,2024-02-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
110192,Conduit Pl,2024-02-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.2
110192,Conduit Pl,2024-02-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
110192,Conduit Pl,2024-02-01T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,16.25
110192,Conduit Pl,2024-02-01T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.86
110192,Conduit Pl,2024-02-01T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-21.37
110192,Conduit Pl,2024-02-01T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,-7.36
110192,Conduit Pl,2024-02-01T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.87
110192,Conduit Pl,2024-02-01T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,-14.04
110192,Conduit Pl,2024-02-01T17:20:00.000+00:00,feeder,5,N Current (RMS),A,35.4
110192,Conduit Pl,2024-02-01T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,79.9
110192,Conduit Pl,2024-02-01T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,61.9
110192,Conduit Pl,2024-02-01T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,112.3
110192,Conduit Pl,2024-02-01T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.02
110192,Conduit Pl,2024-02-01T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.26
110192,Conduit Pl,2024-02-01T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.58
110192,Conduit Pl,2024-02-01T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.69
110192,Conduit Pl,2024-02-01T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.79
110192,Conduit Pl,2024-02-01T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.42
110192,Conduit Pl,2024-02-01T17:20:00.000+00:00,feeder,4,N Current (RMS),A,36.7
110192,Conduit Pl,2024-02-01T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,84.1
110192,Conduit Pl,2024-02-01T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.8
110192,Conduit Pl,2024-02-01T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,81.7
110192,Conduit Pl,2024-02-01T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
110192,Conduit Pl,2024-02-01T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
110192,Conduit Pl,2024-02-01T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
110192,Conduit Pl,2024-02-01T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.84
110192,Conduit Pl,2024-02-01T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.65
110192,Conduit Pl,2024-02-01T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.13
110192,Conduit Pl,2024-02-01T17:20:00.000+00:00,feeder,3,N Current (RMS),A,42.4
110192,Conduit Pl,2024-02-01T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,103.8
110192,Conduit Pl,2024-02-01T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,124.1
110192,Conduit Pl,2024-02-01T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,142.9
110192,Conduit Pl,2024-02-01T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.85
110192,Conduit Pl,2024-02-01T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
110192,Conduit Pl,2024-02-01T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.98
110192,Conduit Pl,2024-02-01T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.18
110192,Conduit Pl,2024-02-01T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.18
110192,Conduit Pl,2024-02-01T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.85
110192,Conduit Pl,2024-02-01T17:20:00.000+00:00,feeder,2,N Current (RMS),A,12.5
110192,Conduit Pl,2024-02-01T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
110192,Conduit Pl,2024-02-01T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
110192,Conduit Pl,2024-02-01T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
110192,Conduit Pl,2024-02-01T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.99
110192,Conduit Pl,2024-02-01T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
110192,Conduit Pl,2024-02-01T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
110192,Conduit Pl,2024-02-01T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.31
110192,Conduit Pl,2024-02-01T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.7
110192,Conduit Pl,2024-02-01T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.76
110192,Conduit Pl,2024-02-01T17:20:00.000+00:00,feeder,1,N Current (RMS),A,21.2
110192,Conduit Pl,2024-02-01T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
110192,Conduit Pl,2024-02-01T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
110192,Conduit Pl,2024-02-01T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
110192,Conduit Pl,2024-02-01T17:20:00.000+00:00,transformer,,Temperature,C,23.9
110192,Conduit Pl,2024-02-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110192,Conduit Pl,2024-02-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
110192,Conduit Pl,2024-02-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110192,Conduit Pl,2024-02-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
110192,Conduit Pl,2024-02-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110192,Conduit Pl,2024-02-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
110192,Conduit Pl,2024-02-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.95
110192,Conduit Pl,2024-02-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
110192,Conduit Pl,2024-02-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-33.64
110192,Conduit Pl,2024-02-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.31
110192,Conduit Pl,2024-02-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,55.84
110192,Conduit Pl,2024-02-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.42
110192,Conduit Pl,2024-02-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,114.9
110192,Conduit Pl,2024-02-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
110192,Conduit Pl,2024-02-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.1
110192,Conduit Pl,2024-02-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
110192,Conduit Pl,2024-02-01T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,16.37
110192,Conduit Pl,2024-02-01T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.82
110192,Conduit Pl,2024-02-01T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-19.18
110192,Conduit Pl,2024-02-01T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,-7.31
110192,Conduit Pl,2024-02-01T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.52
110192,Conduit Pl,2024-02-01T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,-13.66
110192,Conduit Pl,2024-02-01T17:10:00.000+00:00,feeder,5,N Current (RMS),A,30.2
110192,Conduit Pl,2024-02-01T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,82.1
110192,Conduit Pl,2024-02-01T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,62.2
110192,Conduit Pl,2024-02-01T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,102.8
110192,Conduit Pl,2024-02-01T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.7
110192,Conduit Pl,2024-02-01T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.06
110192,Conduit Pl,2024-02-01T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.39
110192,Conduit Pl,2024-02-01T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.42
110192,Conduit Pl,2024-02-01T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.82
110192,Conduit Pl,2024-02-01T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.21
110192,Conduit Pl,2024-02-01T17:10:00.000+00:00,feeder,4,N Current (RMS),A,35.3
110192,Conduit Pl,2024-02-01T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.4
110192,Conduit Pl,2024-02-01T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
110192,Conduit Pl,2024-02-01T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,77.0
110192,Conduit Pl,2024-02-01T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
110192,Conduit Pl,2024-02-01T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
110192,Conduit Pl,2024-02-01T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
110192,Conduit Pl,2024-02-01T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.72
110192,Conduit Pl,2024-02-01T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.2
110192,Conduit Pl,2024-02-01T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.79
110192,Conduit Pl,2024-02-01T17:10:00.000+00:00,feeder,3,N Current (RMS),A,41.2
110192,Conduit Pl,2024-02-01T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.6
110192,Conduit Pl,2024-02-01T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,114.8
110192,Conduit Pl,2024-02-01T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,130.1
110192,Conduit Pl,2024-02-01T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.92
110192,Conduit Pl,2024-02-01T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
110192,Conduit Pl,2024-02-01T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.42
110192,Conduit Pl,2024-02-01T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.99
110192,Conduit Pl,2024-02-01T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.46
110192,Conduit Pl,2024-02-01T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.56
110192,Conduit Pl,2024-02-01T17:10:00.000+00:00,feeder,2,N Current (RMS),A,12.6
110192,Conduit Pl,2024-02-01T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
110192,Conduit Pl,2024-02-01T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
110192,Conduit Pl,2024-02-01T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
110192,Conduit Pl,2024-02-01T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
110192,Conduit Pl,2024-02-01T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
110192,Conduit Pl,2024-02-01T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
110192,Conduit Pl,2024-02-01T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.29
110192,Conduit Pl,2024-02-01T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.36
110192,Conduit Pl,2024-02-01T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.81
110192,Conduit Pl,2024-02-01T17:10:00.000+00:00,feeder,1,N Current (RMS),A,22.3
110192,Conduit Pl,2024-02-01T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
110192,Conduit Pl,2024-02-01T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
110192,Conduit Pl,2024-02-01T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
110192,Conduit Pl,2024-02-01T17:10:00.000+00:00,transformer,,Temperature,C,23.8
110192,Conduit Pl,2024-02-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110192,Conduit Pl,2024-02-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
110192,Conduit Pl,2024-02-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110192,Conduit Pl,2024-02-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
110192,Conduit Pl,2024-02-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110192,Conduit Pl,2024-02-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
110192,Conduit Pl,2024-02-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.06
110192,Conduit Pl,2024-02-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
110192,Conduit Pl,2024-02-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-31.0
110192,Conduit Pl,2024-02-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.12
110192,Conduit Pl,2024-02-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,54.44
110192,Conduit Pl,2024-02-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.59
110192,Conduit Pl,2024-02-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,95.8
110192,Conduit Pl,2024-02-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
110192,Conduit Pl,2024-02-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
110192,Conduit Pl,2024-02-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
110192,Conduit Pl,2024-02-01T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,19.45
110192,Conduit Pl,2024-02-01T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
110192,Conduit Pl,2024-02-01T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-17.77
110192,Conduit Pl,2024-02-01T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,-8.82
110192,Conduit Pl,2024-02-01T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.41
110192,Conduit Pl,2024-02-01T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,-13.6
110192,Conduit Pl,2024-02-01T17:00:00.000+00:00,feeder,5,N Current (RMS),A,32.0
110192,Conduit Pl,2024-02-01T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,93.7
110192,Conduit Pl,2024-02-01T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,60.3
110192,Conduit Pl,2024-02-01T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,98.7
110192,Conduit Pl,2024-02-01T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.57
110192,Conduit Pl,2024-02-01T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.91
110192,Conduit Pl,2024-02-01T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.57
110192,Conduit Pl,2024-02-01T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.33
110192,Conduit Pl,2024-02-01T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.84
110192,Conduit Pl,2024-02-01T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.29
110192,Conduit Pl,2024-02-01T17:00:00.000+00:00,feeder,4,N Current (RMS),A,44.5
110192,Conduit Pl,2024-02-01T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.4
110192,Conduit Pl,2024-02-01T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
110192,Conduit Pl,2024-02-01T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,88.6
110192,Conduit Pl,2024-02-01T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
110192,Conduit Pl,2024-02-01T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
110192,Conduit Pl,2024-02-01T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
110192,Conduit Pl,2024-02-01T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.96
110192,Conduit Pl,2024-02-01T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.44
110192,Conduit Pl,2024-02-01T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.6
110192,Conduit Pl,2024-02-01T17:00:00.000+00:00,feeder,3,N Current (RMS),A,47.6
110192,Conduit Pl,2024-02-01T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.2
110192,Conduit Pl,2024-02-01T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,107.6
110192,Conduit Pl,2024-02-01T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,124.6
110192,Conduit Pl,2024-02-01T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.38
110192,Conduit Pl,2024-02-01T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
110192,Conduit Pl,2024-02-01T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
110192,Conduit Pl,2024-02-01T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.76
110192,Conduit Pl,2024-02-01T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.85
110192,Conduit Pl,2024-02-01T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.79
110192,Conduit Pl,2024-02-01T17:00:00.000+00:00,feeder,2,N Current (RMS),A,10.7
110192,Conduit Pl,2024-02-01T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
110192,Conduit Pl,2024-02-01T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
110192,Conduit Pl,2024-02-01T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
110192,Conduit Pl,2024-02-01T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
110192,Conduit Pl,2024-02-01T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
110192,Conduit Pl,2024-02-01T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
110192,Conduit Pl,2024-02-01T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.45
110192,Conduit Pl,2024-02-01T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.72
110192,Conduit Pl,2024-02-01T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.45
110192,Conduit Pl,2024-02-01T17:00:00.000+00:00,feeder,1,N Current (RMS),A,16.8
110192,Conduit Pl,2024-02-01T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
110192,Conduit Pl,2024-02-01T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
110192,Conduit Pl,2024-02-01T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
110192,Conduit Pl,2024-02-01T17:00:00.000+00:00,transformer,,Temperature,C,23.8
110192,Conduit Pl,2024-02-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110192,Conduit Pl,2024-02-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
110192,Conduit Pl,2024-02-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110192,Conduit Pl,2024-02-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
110192,Conduit Pl,2024-02-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110192,Conduit Pl,2024-02-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
110192,Conduit Pl,2024-02-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.71
110192,Conduit Pl,2024-02-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
110192,Conduit Pl,2024-02-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-27.4
110192,Conduit Pl,2024-02-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.15
110192,Conduit Pl,2024-02-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,49.56
110192,Conduit Pl,2024-02-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.97
110192,Conduit Pl,2024-02-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,121.4
110192,Conduit Pl,2024-02-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
110192,Conduit Pl,2024-02-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
110192,Conduit Pl,2024-02-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
110192,Conduit Pl,2024-02-01T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,16.77
110192,Conduit Pl,2024-02-01T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
110192,Conduit Pl,2024-02-01T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-15.51
110192,Conduit Pl,2024-02-01T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,-7.14
110192,Conduit Pl,2024-02-01T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.52
110192,Conduit Pl,2024-02-01T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,-11.94
110192,Conduit Pl,2024-02-01T16:50:00.000+00:00,feeder,5,N Current (RMS),A,24.1
110192,Conduit Pl,2024-02-01T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,84.2
110192,Conduit Pl,2024-02-01T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,64.8
110192,Conduit Pl,2024-02-01T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,88.1
110192,Conduit Pl,2024-02-01T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.34
110192,Conduit Pl,2024-02-01T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.43
110192,Conduit Pl,2024-02-01T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.25
110192,Conduit Pl,2024-02-01T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.5
110192,Conduit Pl,2024-02-01T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.26
110192,Conduit Pl,2024-02-01T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.02
110192,Conduit Pl,2024-02-01T16:50:00.000+00:00,feeder,4,N Current (RMS),A,31.9
110192,Conduit Pl,2024-02-01T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.6
110192,Conduit Pl,2024-02-01T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
110192,Conduit Pl,2024-02-01T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.6
110192,Conduit Pl,2024-02-01T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.67
110192,Conduit Pl,2024-02-01T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.48
110192,Conduit Pl,2024-02-01T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
110192,Conduit Pl,2024-02-01T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.9
110192,Conduit Pl,2024-02-01T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.29
110192,Conduit Pl,2024-02-01T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.03
110192,Conduit Pl,2024-02-01T16:50:00.000+00:00,feeder,3,N Current (RMS),A,50.2
110192,Conduit Pl,2024-02-01T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.2
110192,Conduit Pl,2024-02-01T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,86.3
110192,Conduit Pl,2024-02-01T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,122.6
110192,Conduit Pl,2024-02-01T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.23
110192,Conduit Pl,2024-02-01T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
110192,Conduit Pl,2024-02-01T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
110192,Conduit Pl,2024-02-01T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.51
110192,Conduit Pl,2024-02-01T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.23
110192,Conduit Pl,2024-02-01T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.56
110192,Conduit Pl,2024-02-01T16:50:00.000+00:00,feeder,2,N Current (RMS),A,10.0
110192,Conduit Pl,2024-02-01T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
110192,Conduit Pl,2024-02-01T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
110192,Conduit Pl,2024-02-01T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
110192,Conduit Pl,2024-02-01T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
110192,Conduit Pl,2024-02-01T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
110192,Conduit Pl,2024-02-01T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
110192,Conduit Pl,2024-02-01T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.42
110192,Conduit Pl,2024-02-01T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.28
110192,Conduit Pl,2024-02-01T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.94
110192,Conduit Pl,2024-02-01T16:50:00.000+00:00,feeder,1,N Current (RMS),A,17.9
110192,Conduit Pl,2024-02-01T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
110192,Conduit Pl,2024-02-01T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
110192,Conduit Pl,2024-02-01T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
110192,Conduit Pl,2024-02-01T16:50:00.000+00:00,transformer,,Temperature,C,23.8
110192,Conduit Pl,2024-02-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110192,Conduit Pl,2024-02-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
110192,Conduit Pl,2024-02-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110192,Conduit Pl,2024-02-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
110192,Conduit Pl,2024-02-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110192,Conduit Pl,2024-02-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
110192,Conduit Pl,2024-02-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.49
110192,Conduit Pl,2024-02-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
110192,Conduit Pl,2024-02-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.04
110192,Conduit Pl,2024-02-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.18
110192,Conduit Pl,2024-02-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,46.13
110192,Conduit Pl,2024-02-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.48
110192,Conduit Pl,2024-02-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,104.8
110192,Conduit Pl,2024-02-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
110192,Conduit Pl,2024-02-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
110192,Conduit Pl,2024-02-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
110192,Conduit Pl,2024-02-01T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,14.56
110192,Conduit Pl,2024-02-01T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
110192,Conduit Pl,2024-02-01T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-15.24
110192,Conduit Pl,2024-02-01T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,-6.26
110192,Conduit Pl,2024-02-01T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.72
110192,Conduit Pl,2024-02-01T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,-11.56
110192,Conduit Pl,2024-02-01T16:40:00.000+00:00,feeder,5,N Current (RMS),A,20.4
110192,Conduit Pl,2024-02-01T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,73.4
110192,Conduit Pl,2024-02-01T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,65.9
110192,Conduit Pl,2024-02-01T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,86.6
110192,Conduit Pl,2024-02-01T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.25
110192,Conduit Pl,2024-02-01T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.7
110192,Conduit Pl,2024-02-01T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.64
110192,Conduit Pl,2024-02-01T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.9
110192,Conduit Pl,2024-02-01T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.38
110192,Conduit Pl,2024-02-01T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.93
110192,Conduit Pl,2024-02-01T16:40:00.000+00:00,feeder,4,N Current (RMS),A,28.8
110192,Conduit Pl,2024-02-01T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,76.7
110192,Conduit Pl,2024-02-01T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.3
110192,Conduit Pl,2024-02-01T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.6
110192,Conduit Pl,2024-02-01T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
110192,Conduit Pl,2024-02-01T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
110192,Conduit Pl,2024-02-01T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
110192,Conduit Pl,2024-02-01T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.73
110192,Conduit Pl,2024-02-01T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.77
110192,Conduit Pl,2024-02-01T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.51
110192,Conduit Pl,2024-02-01T16:40:00.000+00:00,feeder,3,N Current (RMS),A,58.2
110192,Conduit Pl,2024-02-01T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.2
110192,Conduit Pl,2024-02-01T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.3
110192,Conduit Pl,2024-02-01T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,128.8
110192,Conduit Pl,2024-02-01T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.46
110192,Conduit Pl,2024-02-01T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
110192,Conduit Pl,2024-02-01T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
110192,Conduit Pl,2024-02-01T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.81
110192,Conduit Pl,2024-02-01T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,-2.4
