Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110192,Conduit Pl,2024-02-01T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.48
110192,Conduit Pl,2024-02-01T16:40:00.000+00:00,feeder,2,N Current (RMS),A,10.0
110192,Conduit Pl,2024-02-01T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
110192,Conduit Pl,2024-02-01T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
110192,Conduit Pl,2024-02-01T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
110192,Conduit Pl,2024-02-01T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
110192,Conduit Pl,2024-02-01T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
110192,Conduit Pl,2024-02-01T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
110192,Conduit Pl,2024-02-01T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.71
110192,Conduit Pl,2024-02-01T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.54
110192,Conduit Pl,2024-02-01T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.73
110192,Conduit Pl,2024-02-01T16:40:00.000+00:00,feeder,1,N Current (RMS),A,18.6
110192,Conduit Pl,2024-02-01T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
110192,Conduit Pl,2024-02-01T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
110192,Conduit Pl,2024-02-01T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
110192,Conduit Pl,2024-02-01T16:40:00.000+00:00,transformer,,Temperature,C,23.8
110192,Conduit Pl,2024-02-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110192,Conduit Pl,2024-02-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
110192,Conduit Pl,2024-02-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110192,Conduit Pl,2024-02-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
110192,Conduit Pl,2024-02-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110192,Conduit Pl,2024-02-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
110192,Conduit Pl,2024-02-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.99
110192,Conduit Pl,2024-02-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
110192,Conduit Pl,2024-02-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.66
110192,Conduit Pl,2024-02-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.27
110192,Conduit Pl,2024-02-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,48.02
110192,Conduit Pl,2024-02-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.13
110192,Conduit Pl,2024-02-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,98.3
110192,Conduit Pl,2024-02-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
110192,Conduit Pl,2024-02-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
110192,Conduit Pl,2024-02-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
110192,Conduit Pl,2024-02-01T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,14.81
110192,Conduit Pl,2024-02-01T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
110192,Conduit Pl,2024-02-01T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-17.7
110192,Conduit Pl,2024-02-01T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,-6.49
110192,Conduit Pl,2024-02-01T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.89
110192,Conduit Pl,2024-02-01T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,-12.88
110192,Conduit Pl,2024-02-01T16:30:00.000+00:00,feeder,5,N Current (RMS),A,28.0
110192,Conduit Pl,2024-02-01T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,74.7
110192,Conduit Pl,2024-02-01T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,57.0
110192,Conduit Pl,2024-02-01T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,96.7
110192,Conduit Pl,2024-02-01T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.74
110192,Conduit Pl,2024-02-01T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.6
110192,Conduit Pl,2024-02-01T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.98
110192,Conduit Pl,2024-02-01T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.24
110192,Conduit Pl,2024-02-01T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.84
110192,Conduit Pl,2024-02-01T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.53
110192,Conduit Pl,2024-02-01T16:30:00.000+00:00,feeder,4,N Current (RMS),A,22.3
110192,Conduit Pl,2024-02-01T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.1
110192,Conduit Pl,2024-02-01T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.9
110192,Conduit Pl,2024-02-01T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.8
110192,Conduit Pl,2024-02-01T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
110192,Conduit Pl,2024-02-01T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
110192,Conduit Pl,2024-02-01T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
110192,Conduit Pl,2024-02-01T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.12
110192,Conduit Pl,2024-02-01T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.13
110192,Conduit Pl,2024-02-01T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.11
110192,Conduit Pl,2024-02-01T16:30:00.000+00:00,feeder,3,N Current (RMS),A,58.7
110192,Conduit Pl,2024-02-01T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
110192,Conduit Pl,2024-02-01T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.2
110192,Conduit Pl,2024-02-01T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,130.9
110192,Conduit Pl,2024-02-01T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.62
110192,Conduit Pl,2024-02-01T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
110192,Conduit Pl,2024-02-01T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
110192,Conduit Pl,2024-02-01T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.88
110192,Conduit Pl,2024-02-01T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.57
110192,Conduit Pl,2024-02-01T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.35
110192,Conduit Pl,2024-02-01T16:30:00.000+00:00,feeder,2,N Current (RMS),A,9.3
110192,Conduit Pl,2024-02-01T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
110192,Conduit Pl,2024-02-01T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
110192,Conduit Pl,2024-02-01T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
110192,Conduit Pl,2024-02-01T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
110192,Conduit Pl,2024-02-01T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
110192,Conduit Pl,2024-02-01T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
110192,Conduit Pl,2024-02-01T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.25
110192,Conduit Pl,2024-02-01T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.55
110192,Conduit Pl,2024-02-01T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.89
110192,Conduit Pl,2024-02-01T16:30:00.000+00:00,feeder,1,N Current (RMS),A,13.7
110192,Conduit Pl,2024-02-01T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
110192,Conduit Pl,2024-02-01T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
110192,Conduit Pl,2024-02-01T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
110192,Conduit Pl,2024-02-01T16:30:00.000+00:00,transformer,,Temperature,C,23.8
110192,Conduit Pl,2024-02-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110192,Conduit Pl,2024-02-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
110192,Conduit Pl,2024-02-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110192,Conduit Pl,2024-02-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
110192,Conduit Pl,2024-02-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110192,Conduit Pl,2024-02-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
110192,Conduit Pl,2024-02-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.92
110192,Conduit Pl,2024-02-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
110192,Conduit Pl,2024-02-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.33
110192,Conduit Pl,2024-02-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.24
110192,Conduit Pl,2024-02-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,43.84
110192,Conduit Pl,2024-02-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.29
110192,Conduit Pl,2024-02-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,96.7
110192,Conduit Pl,2024-02-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
110192,Conduit Pl,2024-02-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
110192,Conduit Pl,2024-02-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
110192,Conduit Pl,2024-02-01T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,15.68
110192,Conduit Pl,2024-02-01T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
110192,Conduit Pl,2024-02-01T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-19.95
110192,Conduit Pl,2024-02-01T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,-6.89
110192,Conduit Pl,2024-02-01T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.32
110192,Conduit Pl,2024-02-01T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,-14.49
110192,Conduit Pl,2024-02-01T16:20:00.000+00:00,feeder,5,N Current (RMS),A,30.2
110192,Conduit Pl,2024-02-01T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,77.9
110192,Conduit Pl,2024-02-01T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,67.7
110192,Conduit Pl,2024-02-01T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,106.9
110192,Conduit Pl,2024-02-01T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.12
110192,Conduit Pl,2024-02-01T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.75
110192,Conduit Pl,2024-02-01T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.13
110192,Conduit Pl,2024-02-01T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.6
110192,Conduit Pl,2024-02-01T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.09
110192,Conduit Pl,2024-02-01T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.3
110192,Conduit Pl,2024-02-01T16:20:00.000+00:00,feeder,4,N Current (RMS),A,23.8
110192,Conduit Pl,2024-02-01T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.7
110192,Conduit Pl,2024-02-01T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.7
110192,Conduit Pl,2024-02-01T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.9
110192,Conduit Pl,2024-02-01T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
110192,Conduit Pl,2024-02-01T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
110192,Conduit Pl,2024-02-01T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
110192,Conduit Pl,2024-02-01T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.18
110192,Conduit Pl,2024-02-01T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.35
110192,Conduit Pl,2024-02-01T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,42.56
110192,Conduit Pl,2024-02-01T16:20:00.000+00:00,feeder,3,N Current (RMS),A,91.5
110192,Conduit Pl,2024-02-01T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.4
110192,Conduit Pl,2024-02-01T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.5
110192,Conduit Pl,2024-02-01T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,178.4
110192,Conduit Pl,2024-02-01T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.2
110192,Conduit Pl,2024-02-01T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
110192,Conduit Pl,2024-02-01T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
110192,Conduit Pl,2024-02-01T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.69
110192,Conduit Pl,2024-02-01T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,-2.34
110192,Conduit Pl,2024-02-01T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.46
110192,Conduit Pl,2024-02-01T16:20:00.000+00:00,feeder,2,N Current (RMS),A,9.8
110192,Conduit Pl,2024-02-01T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
110192,Conduit Pl,2024-02-01T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
110192,Conduit Pl,2024-02-01T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
110192,Conduit Pl,2024-02-01T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
110192,Conduit Pl,2024-02-01T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
110192,Conduit Pl,2024-02-01T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
110192,Conduit Pl,2024-02-01T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.68
110192,Conduit Pl,2024-02-01T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.4
110192,Conduit Pl,2024-02-01T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
110192,Conduit Pl,2024-02-01T16:20:00.000+00:00,feeder,1,N Current (RMS),A,14.7
110192,Conduit Pl,2024-02-01T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
110192,Conduit Pl,2024-02-01T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
110192,Conduit Pl,2024-02-01T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
110192,Conduit Pl,2024-02-01T16:20:00.000+00:00,transformer,,Temperature,C,23.7
110192,Conduit Pl,2024-02-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110192,Conduit Pl,2024-02-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
110192,Conduit Pl,2024-02-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110192,Conduit Pl,2024-02-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
110192,Conduit Pl,2024-02-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110192,Conduit Pl,2024-02-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
110192,Conduit Pl,2024-02-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.17
110192,Conduit Pl,2024-02-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
110192,Conduit Pl,2024-02-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-27.22
110192,Conduit Pl,2024-02-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.89
110192,Conduit Pl,2024-02-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.82
110192,Conduit Pl,2024-02-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.5
110192,Conduit Pl,2024-02-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,123.1
110192,Conduit Pl,2024-02-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
110192,Conduit Pl,2024-02-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
110192,Conduit Pl,2024-02-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
110192,Conduit Pl,2024-02-01T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,16.89
110192,Conduit Pl,2024-02-01T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
110192,Conduit Pl,2024-02-01T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-19.16
110192,Conduit Pl,2024-02-01T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,-8.28
110192,Conduit Pl,2024-02-01T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.88
110192,Conduit Pl,2024-02-01T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,-14.17
110192,Conduit Pl,2024-02-01T16:10:00.000+00:00,feeder,5,N Current (RMS),A,31.9
110192,Conduit Pl,2024-02-01T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,83.3
110192,Conduit Pl,2024-02-01T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,64.5
110192,Conduit Pl,2024-02-01T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,102.5
110192,Conduit Pl,2024-02-01T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.33
110192,Conduit Pl,2024-02-01T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.81
110192,Conduit Pl,2024-02-01T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.73
110192,Conduit Pl,2024-02-01T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.96
110192,Conduit Pl,2024-02-01T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.65
110192,Conduit Pl,2024-02-01T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
110192,Conduit Pl,2024-02-01T16:10:00.000+00:00,feeder,4,N Current (RMS),A,26.4
110192,Conduit Pl,2024-02-01T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
110192,Conduit Pl,2024-02-01T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
110192,Conduit Pl,2024-02-01T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
110192,Conduit Pl,2024-02-01T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
110192,Conduit Pl,2024-02-01T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
110192,Conduit Pl,2024-02-01T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
110192,Conduit Pl,2024-02-01T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.13
110192,Conduit Pl,2024-02-01T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.2
110192,Conduit Pl,2024-02-01T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,38.24
110192,Conduit Pl,2024-02-01T16:10:00.000+00:00,feeder,3,N Current (RMS),A,74.6
110192,Conduit Pl,2024-02-01T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.1
110192,Conduit Pl,2024-02-01T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.4
110192,Conduit Pl,2024-02-01T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,160.2
110192,Conduit Pl,2024-02-01T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.1
110192,Conduit Pl,2024-02-01T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
110192,Conduit Pl,2024-02-01T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
110192,Conduit Pl,2024-02-01T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.51
110192,Conduit Pl,2024-02-01T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,-2.65
110192,Conduit Pl,2024-02-01T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.41
110192,Conduit Pl,2024-02-01T16:10:00.000+00:00,feeder,2,N Current (RMS),A,9.0
110192,Conduit Pl,2024-02-01T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
110192,Conduit Pl,2024-02-01T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
110192,Conduit Pl,2024-02-01T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
110192,Conduit Pl,2024-02-01T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
110192,Conduit Pl,2024-02-01T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
110192,Conduit Pl,2024-02-01T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
110192,Conduit Pl,2024-02-01T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.8
110192,Conduit Pl,2024-02-01T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.49
110192,Conduit Pl,2024-02-01T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.46
110192,Conduit Pl,2024-02-01T16:10:00.000+00:00,feeder,1,N Current (RMS),A,11.9
110192,Conduit Pl,2024-02-01T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
110192,Conduit Pl,2024-02-01T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
110192,Conduit Pl,2024-02-01T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
110192,Conduit Pl,2024-02-01T16:10:00.000+00:00,transformer,,Temperature,C,23.7
110192,Conduit Pl,2024-02-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110192,Conduit Pl,2024-02-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
110192,Conduit Pl,2024-02-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110192,Conduit Pl,2024-02-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
110192,Conduit Pl,2024-02-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110192,Conduit Pl,2024-02-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
110192,Conduit Pl,2024-02-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.21
110192,Conduit Pl,2024-02-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
110192,Conduit Pl,2024-02-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-26.32
110192,Conduit Pl,2024-02-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.09
110192,Conduit Pl,2024-02-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.57
110192,Conduit Pl,2024-02-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.12
110192,Conduit Pl,2024-02-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,120.7
110192,Conduit Pl,2024-02-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
110192,Conduit Pl,2024-02-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
110192,Conduit Pl,2024-02-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
110192,Conduit Pl,2024-02-01T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,20.23
110192,Conduit Pl,2024-02-01T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
110192,Conduit Pl,2024-02-01T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-16.82
110192,Conduit Pl,2024-02-01T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,-11.02
110192,Conduit Pl,2024-02-01T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.4
110192,Conduit Pl,2024-02-01T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,-12.87
110192,Conduit Pl,2024-02-01T16:00:00.000+00:00,feeder,5,N Current (RMS),A,33.4
110192,Conduit Pl,2024-02-01T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,101.4
110192,Conduit Pl,2024-02-01T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,60.3
110192,Conduit Pl,2024-02-01T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,94.8
110192,Conduit Pl,2024-02-01T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.98
110192,Conduit Pl,2024-02-01T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.67
110192,Conduit Pl,2024-02-01T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.29
110192,Conduit Pl,2024-02-01T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.15
110192,Conduit Pl,2024-02-01T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.25
110192,Conduit Pl,2024-02-01T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.53
110192,Conduit Pl,2024-02-01T16:00:00.000+00:00,feeder,4,N Current (RMS),A,26.8
110192,Conduit Pl,2024-02-01T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.2
110192,Conduit Pl,2024-02-01T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
110192,Conduit Pl,2024-02-01T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.4
110192,Conduit Pl,2024-02-01T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
110192,Conduit Pl,2024-02-01T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
110192,Conduit Pl,2024-02-01T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
110192,Conduit Pl,2024-02-01T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.28
110192,Conduit Pl,2024-02-01T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.7
110192,Conduit Pl,2024-02-01T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.3
110192,Conduit Pl,2024-02-01T16:00:00.000+00:00,feeder,3,N Current (RMS),A,47.8
110192,Conduit Pl,2024-02-01T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.8
110192,Conduit Pl,2024-02-01T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.4
110192,Conduit Pl,2024-02-01T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,118.5
110192,Conduit Pl,2024-02-01T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.1
110192,Conduit Pl,2024-02-01T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
110192,Conduit Pl,2024-02-01T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
110192,Conduit Pl,2024-02-01T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.46
110192,Conduit Pl,2024-02-01T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.86
110192,Conduit Pl,2024-02-01T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.38
110192,Conduit Pl,2024-02-01T16:00:00.000+00:00,feeder,2,N Current (RMS),A,9.0
110192,Conduit Pl,2024-02-01T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
110192,Conduit Pl,2024-02-01T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
110192,Conduit Pl,2024-02-01T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
110192,Conduit Pl,2024-02-01T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
110192,Conduit Pl,2024-02-01T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
110192,Conduit Pl,2024-02-01T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
110192,Conduit Pl,2024-02-01T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.57
110192,Conduit Pl,2024-02-01T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
110192,Conduit Pl,2024-02-01T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
110192,Conduit Pl,2024-02-01T16:00:00.000+00:00,feeder,1,N Current (RMS),A,12.5
110192,Conduit Pl,2024-02-01T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
110192,Conduit Pl,2024-02-01T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
110192,Conduit Pl,2024-02-01T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
110192,Conduit Pl,2024-02-01T16:00:00.000+00:00,transformer,,Temperature,C,23.6
110192,Conduit Pl,2024-02-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110192,Conduit Pl,2024-02-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
110192,Conduit Pl,2024-02-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110192,Conduit Pl,2024-02-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
110192,Conduit Pl,2024-02-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110192,Conduit Pl,2024-02-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
110192,Conduit Pl,2024-02-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.73
110192,Conduit Pl,2024-02-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
110192,Conduit Pl,2024-02-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.84
110192,Conduit Pl,2024-02-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.53
110192,Conduit Pl,2024-02-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.43
110192,Conduit Pl,2024-02-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.76
110192,Conduit Pl,2024-02-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,115.9
110192,Conduit Pl,2024-02-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
110192,Conduit Pl,2024-02-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
110192,Conduit Pl,2024-02-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
110192,Conduit Pl,2024-02-01T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,22.54
110192,Conduit Pl,2024-02-01T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
110192,Conduit Pl,2024-02-01T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-14.44
110192,Conduit Pl,2024-02-01T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,-12.25
110192,Conduit Pl,2024-02-01T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.94
110192,Conduit Pl,2024-02-01T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,-11.63
110192,Conduit Pl,2024-02-01T15:50:00.000+00:00,feeder,5,N Current (RMS),A,42.5
110192,Conduit Pl,2024-02-01T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,108.1
110192,Conduit Pl,2024-02-01T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,51.8
110192,Conduit Pl,2024-02-01T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,81.3
110192,Conduit Pl,2024-02-01T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.16
110192,Conduit Pl,2024-02-01T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.51
110192,Conduit Pl,2024-02-01T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.84
110192,Conduit Pl,2024-02-01T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.5
110192,Conduit Pl,2024-02-01T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.82
110192,Conduit Pl,2024-02-01T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.78
110192,Conduit Pl,2024-02-01T15:50:00.000+00:00,feeder,4,N Current (RMS),A,23.6
110192,Conduit Pl,2024-02-01T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.8
110192,Conduit Pl,2024-02-01T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
110192,Conduit Pl,2024-02-01T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.1
110192,Conduit Pl,2024-02-01T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
110192,Conduit Pl,2024-02-01T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
110192,Conduit Pl,2024-02-01T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
110192,Conduit Pl,2024-02-01T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.66
110192,Conduit Pl,2024-02-01T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.75
110192,Conduit Pl,2024-02-01T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.94
110192,Conduit Pl,2024-02-01T15:50:00.000+00:00,feeder,3,N Current (RMS),A,52.1
110192,Conduit Pl,2024-02-01T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.1
110192,Conduit Pl,2024-02-01T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.4
110192,Conduit Pl,2024-02-01T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,125.7
110192,Conduit Pl,2024-02-01T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.19
110192,Conduit Pl,2024-02-01T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
110192,Conduit Pl,2024-02-01T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
110192,Conduit Pl,2024-02-01T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.4
110192,Conduit Pl,2024-02-01T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.99
110192,Conduit Pl,2024-02-01T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.04
110192,Conduit Pl,2024-02-01T15:50:00.000+00:00,feeder,2,N Current (RMS),A,9.9
110192,Conduit Pl,2024-02-01T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
110192,Conduit Pl,2024-02-01T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
110192,Conduit Pl,2024-02-01T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
110192,Conduit Pl,2024-02-01T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
110192,Conduit Pl,2024-02-01T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
110192,Conduit Pl,2024-02-01T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
110192,Conduit Pl,2024-02-01T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.9
110192,Conduit Pl,2024-02-01T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.16
110192,Conduit Pl,2024-02-01T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.56
110192,Conduit Pl,2024-02-01T15:50:00.000+00:00,feeder,1,N Current (RMS),A,17.2
110192,Conduit Pl,2024-02-01T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
110192,Conduit Pl,2024-02-01T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
110192,Conduit Pl,2024-02-01T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
110192,Conduit Pl,2024-02-01T15:50:00.000+00:00,transformer,,Temperature,C,23.6
110192,Conduit Pl,2024-02-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110192,Conduit Pl,2024-02-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
110192,Conduit Pl,2024-02-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110192,Conduit Pl,2024-02-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
110192,Conduit Pl,2024-02-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110192,Conduit Pl,2024-02-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
110192,Conduit Pl,2024-02-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.77
110192,Conduit Pl,2024-02-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
110192,Conduit Pl,2024-02-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.19
110192,Conduit Pl,2024-02-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.42
110192,Conduit Pl,2024-02-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.68
110192,Conduit Pl,2024-02-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.61
110192,Conduit Pl,2024-02-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,124.1
110192,Conduit Pl,2024-02-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
110192,Conduit Pl,2024-02-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
110192,Conduit Pl,2024-02-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
110192,Conduit Pl,2024-02-01T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,19.04
110192,Conduit Pl,2024-02-01T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
110192,Conduit Pl,2024-02-01T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-14.97
110192,Conduit Pl,2024-02-01T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,-9.92
110192,Conduit Pl,2024-02-01T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
110192,Conduit Pl,2024-02-01T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,-11.85
110192,Conduit Pl,2024-02-01T15:40:00.000+00:00,feeder,5,N Current (RMS),A,30.9
110192,Conduit Pl,2024-02-01T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,93.3
110192,Conduit Pl,2024-02-01T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,55.4
110192,Conduit Pl,2024-02-01T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,85.1
110192,Conduit Pl,2024-02-01T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.71
110192,Conduit Pl,2024-02-01T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.38
110192,Conduit Pl,2024-02-01T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.46
110192,Conduit Pl,2024-02-01T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.48
110192,Conduit Pl,2024-02-01T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.49
110192,Conduit Pl,2024-02-01T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.76
110192,Conduit Pl,2024-02-01T15:40:00.000+00:00,feeder,4,N Current (RMS),A,24.6
110192,Conduit Pl,2024-02-01T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.2
110192,Conduit Pl,2024-02-01T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
110192,Conduit Pl,2024-02-01T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.6
110192,Conduit Pl,2024-02-01T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
110192,Conduit Pl,2024-02-01T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
110192,Conduit Pl,2024-02-01T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
110192,Conduit Pl,2024-02-01T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.45
110192,Conduit Pl,2024-02-01T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.66
110192,Conduit Pl,2024-02-01T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.34
110192,Conduit Pl,2024-02-01T15:40:00.000+00:00,feeder,3,N Current (RMS),A,59.5
110192,Conduit Pl,2024-02-01T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.1
110192,Conduit Pl,2024-02-01T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.6
110192,Conduit Pl,2024-02-01T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,132.0
110192,Conduit Pl,2024-02-01T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.34
110192,Conduit Pl,2024-02-01T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
110192,Conduit Pl,2024-02-01T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.51
110192,Conduit Pl,2024-02-01T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.42
110192,Conduit Pl,2024-02-01T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.91
110192,Conduit Pl,2024-02-01T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,-3.2
110192,Conduit Pl,2024-02-01T15:40:00.000+00:00,feeder,2,N Current (RMS),A,17.2
110192,Conduit Pl,2024-02-01T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
110192,Conduit Pl,2024-02-01T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
110192,Conduit Pl,2024-02-01T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
110192,Conduit Pl,2024-02-01T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
110192,Conduit Pl,2024-02-01T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
110192,Conduit Pl,2024-02-01T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
110192,Conduit Pl,2024-02-01T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.96
110192,Conduit Pl,2024-02-01T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.08
110192,Conduit Pl,2024-02-01T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.35
110192,Conduit Pl,2024-02-01T15:40:00.000+00:00,feeder,1,N Current (RMS),A,15.9
110192,Conduit Pl,2024-02-01T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
110192,Conduit Pl,2024-02-01T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
110192,Conduit Pl,2024-02-01T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
110192,Conduit Pl,2024-02-01T15:40:00.000+00:00,transformer,,Temperature,C,23.6
110192,Conduit Pl,2024-02-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110192,Conduit Pl,2024-02-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
110192,Conduit Pl,2024-02-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110192,Conduit Pl,2024-02-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
110192,Conduit Pl,2024-02-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110192,Conduit Pl,2024-02-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
110192,Conduit Pl,2024-02-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.03
110192,Conduit Pl,2024-02-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
110192,Conduit Pl,2024-02-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.39
110192,Conduit Pl,2024-02-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.56
110192,Conduit Pl,2024-02-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,37.33
110192,Conduit Pl,2024-02-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.41
110192,Conduit Pl,2024-02-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,119.4
110192,Conduit Pl,2024-02-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
110192,Conduit Pl,2024-02-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
110192,Conduit Pl,2024-02-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
110192,Conduit Pl,2024-02-01T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,26.66
110192,Conduit Pl,2024-02-01T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
110192,Conduit Pl,2024-02-01T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-24.33
110192,Conduit Pl,2024-02-01T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,-15.66
110192,Conduit Pl,2024-02-01T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.56
110192,Conduit Pl,2024-02-01T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,-15.64
110192,Conduit Pl,2024-02-01T15:30:00.000+00:00,feeder,5,N Current (RMS),A,34.1
110192,Conduit Pl,2024-02-01T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,133.4
110192,Conduit Pl,2024-02-01T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,95.8
110192,Conduit Pl,2024-02-01T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,127.7
110192,Conduit Pl,2024-02-01T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.4
110192,Conduit Pl,2024-02-01T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.58
110192,Conduit Pl,2024-02-01T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.43
110192,Conduit Pl,2024-02-01T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.16
110192,Conduit Pl,2024-02-01T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.78
110192,Conduit Pl,2024-02-01T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.86
110192,Conduit Pl,2024-02-01T15:30:00.000+00:00,feeder,4,N Current (RMS),A,24.1
110192,Conduit Pl,2024-02-01T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.8
110192,Conduit Pl,2024-02-01T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
110192,Conduit Pl,2024-02-01T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
110192,Conduit Pl,2024-02-01T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
110192,Conduit Pl,2024-02-01T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
110192,Conduit Pl,2024-02-01T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
110192,Conduit Pl,2024-02-01T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.15
110192,Conduit Pl,2024-02-01T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.27
110192,Conduit Pl,2024-02-01T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.06
110192,Conduit Pl,2024-02-01T15:30:00.000+00:00,feeder,3,N Current (RMS),A,76.2
110192,Conduit Pl,2024-02-01T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.6
110192,Conduit Pl,2024-02-01T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
110192,Conduit Pl,2024-02-01T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,147.7
110192,Conduit Pl,2024-02-01T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.15
110192,Conduit Pl,2024-02-01T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
110192,Conduit Pl,2024-02-01T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
110192,Conduit Pl,2024-02-01T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.28
110192,Conduit Pl,2024-02-01T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.72
110192,Conduit Pl,2024-02-01T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.59
110192,Conduit Pl,2024-02-01T15:30:00.000+00:00,feeder,2,N Current (RMS),A,9.4
110192,Conduit Pl,2024-02-01T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
110192,Conduit Pl,2024-02-01T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
110192,Conduit Pl,2024-02-01T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
110192,Conduit Pl,2024-02-01T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
110192,Conduit Pl,2024-02-01T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
110192,Conduit Pl,2024-02-01T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
110192,Conduit Pl,2024-02-01T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
110192,Conduit Pl,2024-02-01T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.23
110192,Conduit Pl,2024-02-01T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.77
110192,Conduit Pl,2024-02-01T15:30:00.000+00:00,feeder,1,N Current (RMS),A,15.7
110192,Conduit Pl,2024-02-01T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
110192,Conduit Pl,2024-02-01T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
110192,Conduit Pl,2024-02-01T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
110192,Conduit Pl,2024-02-01T15:30:00.000+00:00,transformer,,Temperature,C,23.6
110192,Conduit Pl,2024-02-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110192,Conduit Pl,2024-02-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
110192,Conduit Pl,2024-02-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110192,Conduit Pl,2024-02-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
110192,Conduit Pl,2024-02-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110192,Conduit Pl,2024-02-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
110192,Conduit Pl,2024-02-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.93
110192,Conduit Pl,2024-02-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
110192,Conduit Pl,2024-02-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-32.67
110192,Conduit Pl,2024-02-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.38
110192,Conduit Pl,2024-02-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,44.12
110192,Conduit Pl,2024-02-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.47
110192,Conduit Pl,2024-02-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,134.1
110192,Conduit Pl,2024-02-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
110192,Conduit Pl,2024-02-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
110192,Conduit Pl,2024-02-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
110192,Conduit Pl,2024-02-01T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,14.46
110192,Conduit Pl,2024-02-01T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.22
110192,Conduit Pl,2024-02-01T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-11.71
110192,Conduit Pl,2024-02-01T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,-6.26
110192,Conduit Pl,2024-02-01T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.81
110192,Conduit Pl,2024-02-01T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,-10.06
110192,Conduit Pl,2024-02-01T15:20:00.000+00:00,feeder,5,N Current (RMS),A,30.3
110192,Conduit Pl,2024-02-01T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,66.4
110192,Conduit Pl,2024-02-01T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.4
110192,Conduit Pl,2024-02-01T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,65.0
110192,Conduit Pl,2024-02-01T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.58
110192,Conduit Pl,2024-02-01T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.81
110192,Conduit Pl,2024-02-01T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.38
110192,Conduit Pl,2024-02-01T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.96
110192,Conduit Pl,2024-02-01T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.56
110192,Conduit Pl,2024-02-01T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.04
110192,Conduit Pl,2024-02-01T15:20:00.000+00:00,feeder,4,N Current (RMS),A,21.7
110192,Conduit Pl,2024-02-01T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.2
110192,Conduit Pl,2024-02-01T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
110192,Conduit Pl,2024-02-01T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
110192,Conduit Pl,2024-02-01T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
110192,Conduit Pl,2024-02-01T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
110192,Conduit Pl,2024-02-01T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
110192,Conduit Pl,2024-02-01T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.1
110192,Conduit Pl,2024-02-01T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.45
110192,Conduit Pl,2024-02-01T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.95
110192,Conduit Pl,2024-02-01T15:20:00.000+00:00,feeder,3,N Current (RMS),A,66.5
110192,Conduit Pl,2024-02-01T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
110192,Conduit Pl,2024-02-01T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.6
110192,Conduit Pl,2024-02-01T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,134.1
110192,Conduit Pl,2024-02-01T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.09
110192,Conduit Pl,2024-02-01T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
110192,Conduit Pl,2024-02-01T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
110192,Conduit Pl,2024-02-01T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.23
110192,Conduit Pl,2024-02-01T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.69
110192,Conduit Pl,2024-02-01T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.63
110192,Conduit Pl,2024-02-01T15:20:00.000+00:00,feeder,2,N Current (RMS),A,8.3
110192,Conduit Pl,2024-02-01T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
110192,Conduit Pl,2024-02-01T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
110192,Conduit Pl,2024-02-01T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
110192,Conduit Pl,2024-02-01T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
110192,Conduit Pl,2024-02-01T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
110192,Conduit Pl,2024-02-01T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
110192,Conduit Pl,2024-02-01T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.95
110192,Conduit Pl,2024-02-01T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.42
110192,Conduit Pl,2024-02-01T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
110192,Conduit Pl,2024-02-01T15:20:00.000+00:00,feeder,1,N Current (RMS),A,12.5
110192,Conduit Pl,2024-02-01T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
110192,Conduit Pl,2024-02-01T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
110192,Conduit Pl,2024-02-01T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
110192,Conduit Pl,2024-02-01T15:20:00.000+00:00,transformer,,Temperature,C,23.6
110192,Conduit Pl,2024-02-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110192,Conduit Pl,2024-02-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
110192,Conduit Pl,2024-02-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110192,Conduit Pl,2024-02-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
110192,Conduit Pl,2024-02-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110192,Conduit Pl,2024-02-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
110192,Conduit Pl,2024-02-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.73
110192,Conduit Pl,2024-02-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
110192,Conduit Pl,2024-02-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.85
110192,Conduit Pl,2024-02-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.51
110192,Conduit Pl,2024-02-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.55
110192,Conduit Pl,2024-02-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.83
110192,Conduit Pl,2024-02-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,110.9
110192,Conduit Pl,2024-02-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
110192,Conduit Pl,2024-02-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
110192,Conduit Pl,2024-02-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
110192,Conduit Pl,2024-02-01T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,14.91
110192,Conduit Pl,2024-02-01T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.91
110192,Conduit Pl,2024-02-01T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-9.11
110192,Conduit Pl,2024-02-01T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,-6.49
110192,Conduit Pl,2024-02-01T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.56
110192,Conduit Pl,2024-02-01T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,-8.67
110192,Conduit Pl,2024-02-01T15:10:00.000+00:00,feeder,5,N Current (RMS),A,28.8
110192,Conduit Pl,2024-02-01T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,68.6
110192,Conduit Pl,2024-02-01T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.2
110192,Conduit Pl,2024-02-01T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,53.0
110192,Conduit Pl,2024-02-01T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.72
110192,Conduit Pl,2024-02-01T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.18
110192,Conduit Pl,2024-02-01T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.22
110192,Conduit Pl,2024-02-01T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.86
110192,Conduit Pl,2024-02-01T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.52
110192,Conduit Pl,2024-02-01T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.42
