Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110192,Conduit Pl,2024-02-01T15:10:00.000+00:00,feeder,4,N Current (RMS),A,21.4
110192,Conduit Pl,2024-02-01T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.4
110192,Conduit Pl,2024-02-01T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.7
110192,Conduit Pl,2024-02-01T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
110192,Conduit Pl,2024-02-01T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
110192,Conduit Pl,2024-02-01T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
110192,Conduit Pl,2024-02-01T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
110192,Conduit Pl,2024-02-01T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.47
110192,Conduit Pl,2024-02-01T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.52
110192,Conduit Pl,2024-02-01T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.16
110192,Conduit Pl,2024-02-01T15:10:00.000+00:00,feeder,3,N Current (RMS),A,56.1
110192,Conduit Pl,2024-02-01T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.4
110192,Conduit Pl,2024-02-01T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.8
110192,Conduit Pl,2024-02-01T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,118.9
110192,Conduit Pl,2024-02-01T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.15
110192,Conduit Pl,2024-02-01T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
110192,Conduit Pl,2024-02-01T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
110192,Conduit Pl,2024-02-01T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.42
110192,Conduit Pl,2024-02-01T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.93
110192,Conduit Pl,2024-02-01T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.73
110192,Conduit Pl,2024-02-01T15:10:00.000+00:00,feeder,2,N Current (RMS),A,8.2
110192,Conduit Pl,2024-02-01T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
110192,Conduit Pl,2024-02-01T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
110192,Conduit Pl,2024-02-01T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
110192,Conduit Pl,2024-02-01T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
110192,Conduit Pl,2024-02-01T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
110192,Conduit Pl,2024-02-01T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
110192,Conduit Pl,2024-02-01T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.93
110192,Conduit Pl,2024-02-01T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.89
110192,Conduit Pl,2024-02-01T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.79
110192,Conduit Pl,2024-02-01T15:10:00.000+00:00,feeder,1,N Current (RMS),A,8.6
110192,Conduit Pl,2024-02-01T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
110192,Conduit Pl,2024-02-01T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
110192,Conduit Pl,2024-02-01T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
110192,Conduit Pl,2024-02-01T15:10:00.000+00:00,transformer,,Temperature,C,23.6
110192,Conduit Pl,2024-02-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
110192,Conduit Pl,2024-02-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
110192,Conduit Pl,2024-02-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
110192,Conduit Pl,2024-02-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
110192,Conduit Pl,2024-02-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110192,Conduit Pl,2024-02-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
110192,Conduit Pl,2024-02-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.71
110192,Conduit Pl,2024-02-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.47
110192,Conduit Pl,2024-02-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.3
110192,Conduit Pl,2024-02-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.36
110192,Conduit Pl,2024-02-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.56
110192,Conduit Pl,2024-02-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.97
110192,Conduit Pl,2024-02-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,103.0
110192,Conduit Pl,2024-02-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
110192,Conduit Pl,2024-02-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
110192,Conduit Pl,2024-02-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
110192,Conduit Pl,2024-02-01T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,15.65
110192,Conduit Pl,2024-02-01T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.95
110192,Conduit Pl,2024-02-01T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-10.42
110192,Conduit Pl,2024-02-01T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,-7.26
110192,Conduit Pl,2024-02-01T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.66
110192,Conduit Pl,2024-02-01T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,-9.2
110192,Conduit Pl,2024-02-01T15:00:00.000+00:00,feeder,5,N Current (RMS),A,28.2
110192,Conduit Pl,2024-02-01T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,72.3
110192,Conduit Pl,2024-02-01T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.8
110192,Conduit Pl,2024-02-01T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,58.8
110192,Conduit Pl,2024-02-01T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.13
110192,Conduit Pl,2024-02-01T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.13
110192,Conduit Pl,2024-02-01T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.31
110192,Conduit Pl,2024-02-01T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.66
110192,Conduit Pl,2024-02-01T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.99
110192,Conduit Pl,2024-02-01T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.92
110192,Conduit Pl,2024-02-01T15:00:00.000+00:00,feeder,4,N Current (RMS),A,23.2
110192,Conduit Pl,2024-02-01T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.1
110192,Conduit Pl,2024-02-01T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
110192,Conduit Pl,2024-02-01T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
110192,Conduit Pl,2024-02-01T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
110192,Conduit Pl,2024-02-01T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
110192,Conduit Pl,2024-02-01T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
110192,Conduit Pl,2024-02-01T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.85
110192,Conduit Pl,2024-02-01T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.74
110192,Conduit Pl,2024-02-01T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.31
110192,Conduit Pl,2024-02-01T15:00:00.000+00:00,feeder,3,N Current (RMS),A,44.0
110192,Conduit Pl,2024-02-01T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.4
110192,Conduit Pl,2024-02-01T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.6
110192,Conduit Pl,2024-02-01T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,106.4
110192,Conduit Pl,2024-02-01T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.09
110192,Conduit Pl,2024-02-01T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
110192,Conduit Pl,2024-02-01T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
110192,Conduit Pl,2024-02-01T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.39
110192,Conduit Pl,2024-02-01T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.9
110192,Conduit Pl,2024-02-01T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.59
110192,Conduit Pl,2024-02-01T15:00:00.000+00:00,feeder,2,N Current (RMS),A,8.3
110192,Conduit Pl,2024-02-01T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
110192,Conduit Pl,2024-02-01T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
110192,Conduit Pl,2024-02-01T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
110192,Conduit Pl,2024-02-01T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
110192,Conduit Pl,2024-02-01T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
110192,Conduit Pl,2024-02-01T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
110192,Conduit Pl,2024-02-01T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.03
110192,Conduit Pl,2024-02-01T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
110192,Conduit Pl,2024-02-01T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.33
110192,Conduit Pl,2024-02-01T15:00:00.000+00:00,feeder,1,N Current (RMS),A,10.7
110192,Conduit Pl,2024-02-01T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
110192,Conduit Pl,2024-02-01T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
110192,Conduit Pl,2024-02-01T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
110192,Conduit Pl,2024-02-01T15:00:00.000+00:00,transformer,,Temperature,C,23.6
110192,Conduit Pl,2024-02-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110192,Conduit Pl,2024-02-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
110192,Conduit Pl,2024-02-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110192,Conduit Pl,2024-02-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
110192,Conduit Pl,2024-02-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110192,Conduit Pl,2024-02-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
110192,Conduit Pl,2024-02-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.48
110192,Conduit Pl,2024-02-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.65
110192,Conduit Pl,2024-02-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.79
110192,Conduit Pl,2024-02-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.89
110192,Conduit Pl,2024-02-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,36.28
110192,Conduit Pl,2024-02-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.77
110192,Conduit Pl,2024-02-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
110192,Conduit Pl,2024-02-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
110192,Conduit Pl,2024-02-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
110192,Conduit Pl,2024-02-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
110192,Conduit Pl,2024-02-01T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,15.93
110192,Conduit Pl,2024-02-01T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.57
110192,Conduit Pl,2024-02-01T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-11.57
110192,Conduit Pl,2024-02-01T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,-6.84
110192,Conduit Pl,2024-02-01T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.42
110192,Conduit Pl,2024-02-01T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,-10.19
110192,Conduit Pl,2024-02-01T14:50:00.000+00:00,feeder,5,N Current (RMS),A,34.9
110192,Conduit Pl,2024-02-01T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,73.3
110192,Conduit Pl,2024-02-01T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.6
110192,Conduit Pl,2024-02-01T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,64.9
110192,Conduit Pl,2024-02-01T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.96
110192,Conduit Pl,2024-02-01T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.79
110192,Conduit Pl,2024-02-01T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.71
110192,Conduit Pl,2024-02-01T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.4
110192,Conduit Pl,2024-02-01T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.71
110192,Conduit Pl,2024-02-01T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.55
110192,Conduit Pl,2024-02-01T14:50:00.000+00:00,feeder,4,N Current (RMS),A,19.5
110192,Conduit Pl,2024-02-01T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
110192,Conduit Pl,2024-02-01T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.1
110192,Conduit Pl,2024-02-01T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.3
110192,Conduit Pl,2024-02-01T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
110192,Conduit Pl,2024-02-01T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
110192,Conduit Pl,2024-02-01T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
110192,Conduit Pl,2024-02-01T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.89
110192,Conduit Pl,2024-02-01T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.82
110192,Conduit Pl,2024-02-01T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.85
110192,Conduit Pl,2024-02-01T14:50:00.000+00:00,feeder,3,N Current (RMS),A,51.1
110192,Conduit Pl,2024-02-01T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.0
110192,Conduit Pl,2024-02-01T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.9
110192,Conduit Pl,2024-02-01T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,116.5
110192,Conduit Pl,2024-02-01T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.13
110192,Conduit Pl,2024-02-01T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
110192,Conduit Pl,2024-02-01T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
110192,Conduit Pl,2024-02-01T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.38
110192,Conduit Pl,2024-02-01T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.25
110192,Conduit Pl,2024-02-01T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.1
110192,Conduit Pl,2024-02-01T14:50:00.000+00:00,feeder,2,N Current (RMS),A,11.2
110192,Conduit Pl,2024-02-01T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
110192,Conduit Pl,2024-02-01T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
110192,Conduit Pl,2024-02-01T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
110192,Conduit Pl,2024-02-01T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
110192,Conduit Pl,2024-02-01T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
110192,Conduit Pl,2024-02-01T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
110192,Conduit Pl,2024-02-01T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.56
110192,Conduit Pl,2024-02-01T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.68
110192,Conduit Pl,2024-02-01T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
110192,Conduit Pl,2024-02-01T14:50:00.000+00:00,feeder,1,N Current (RMS),A,10.8
110192,Conduit Pl,2024-02-01T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
110192,Conduit Pl,2024-02-01T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
110192,Conduit Pl,2024-02-01T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
110192,Conduit Pl,2024-02-01T14:50:00.000+00:00,transformer,,Temperature,C,23.6
110192,Conduit Pl,2024-02-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110192,Conduit Pl,2024-02-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
110192,Conduit Pl,2024-02-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110192,Conduit Pl,2024-02-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
110192,Conduit Pl,2024-02-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110192,Conduit Pl,2024-02-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
110192,Conduit Pl,2024-02-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.63
110192,Conduit Pl,2024-02-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
110192,Conduit Pl,2024-02-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.74
110192,Conduit Pl,2024-02-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.62
110192,Conduit Pl,2024-02-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.4
110192,Conduit Pl,2024-02-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.11
110192,Conduit Pl,2024-02-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,108.5
110192,Conduit Pl,2024-02-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
110192,Conduit Pl,2024-02-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
110192,Conduit Pl,2024-02-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
110192,Conduit Pl,2024-02-01T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,19.37
110192,Conduit Pl,2024-02-01T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.45
110192,Conduit Pl,2024-02-01T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-9.38
110192,Conduit Pl,2024-02-01T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,-9.5
110192,Conduit Pl,2024-02-01T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.36
110192,Conduit Pl,2024-02-01T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,-8.97
110192,Conduit Pl,2024-02-01T14:40:00.000+00:00,feeder,5,N Current (RMS),A,42.6
110192,Conduit Pl,2024-02-01T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,90.1
110192,Conduit Pl,2024-02-01T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.1
110192,Conduit Pl,2024-02-01T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,56.3
110192,Conduit Pl,2024-02-01T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.22
110192,Conduit Pl,2024-02-01T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.67
110192,Conduit Pl,2024-02-01T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.09
110192,Conduit Pl,2024-02-01T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.31
110192,Conduit Pl,2024-02-01T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.38
110192,Conduit Pl,2024-02-01T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.69
110192,Conduit Pl,2024-02-01T14:40:00.000+00:00,feeder,4,N Current (RMS),A,20.3
110192,Conduit Pl,2024-02-01T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
110192,Conduit Pl,2024-02-01T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
110192,Conduit Pl,2024-02-01T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
110192,Conduit Pl,2024-02-01T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
110192,Conduit Pl,2024-02-01T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
110192,Conduit Pl,2024-02-01T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
110192,Conduit Pl,2024-02-01T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.93
110192,Conduit Pl,2024-02-01T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.15
110192,Conduit Pl,2024-02-01T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.32
110192,Conduit Pl,2024-02-01T14:40:00.000+00:00,feeder,3,N Current (RMS),A,65.5
110192,Conduit Pl,2024-02-01T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.4
110192,Conduit Pl,2024-02-01T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.7
110192,Conduit Pl,2024-02-01T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,138.6
110192,Conduit Pl,2024-02-01T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.13
110192,Conduit Pl,2024-02-01T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
110192,Conduit Pl,2024-02-01T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
110192,Conduit Pl,2024-02-01T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.38
110192,Conduit Pl,2024-02-01T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.8
110192,Conduit Pl,2024-02-01T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.58
110192,Conduit Pl,2024-02-01T14:40:00.000+00:00,feeder,2,N Current (RMS),A,8.5
110192,Conduit Pl,2024-02-01T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
110192,Conduit Pl,2024-02-01T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
110192,Conduit Pl,2024-02-01T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
110192,Conduit Pl,2024-02-01T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
110192,Conduit Pl,2024-02-01T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
110192,Conduit Pl,2024-02-01T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
110192,Conduit Pl,2024-02-01T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.55
110192,Conduit Pl,2024-02-01T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.65
110192,Conduit Pl,2024-02-01T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.56
110192,Conduit Pl,2024-02-01T14:40:00.000+00:00,feeder,1,N Current (RMS),A,11.7
110192,Conduit Pl,2024-02-01T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
110192,Conduit Pl,2024-02-01T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
110192,Conduit Pl,2024-02-01T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
110192,Conduit Pl,2024-02-01T14:40:00.000+00:00,transformer,,Temperature,C,23.6
110192,Conduit Pl,2024-02-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110192,Conduit Pl,2024-02-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
110192,Conduit Pl,2024-02-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110192,Conduit Pl,2024-02-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
110192,Conduit Pl,2024-02-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110192,Conduit Pl,2024-02-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
110192,Conduit Pl,2024-02-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.0
110192,Conduit Pl,2024-02-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
110192,Conduit Pl,2024-02-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.05
110192,Conduit Pl,2024-02-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.9
110192,Conduit Pl,2024-02-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.74
110192,Conduit Pl,2024-02-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.03
110192,Conduit Pl,2024-02-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,133.5
110192,Conduit Pl,2024-02-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
110192,Conduit Pl,2024-02-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
110192,Conduit Pl,2024-02-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
110192,Conduit Pl,2024-02-01T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,18.0
110192,Conduit Pl,2024-02-01T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
110192,Conduit Pl,2024-02-01T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-13.9
110192,Conduit Pl,2024-02-01T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,-9.18
110192,Conduit Pl,2024-02-01T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.72
110192,Conduit Pl,2024-02-01T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,-10.77
110192,Conduit Pl,2024-02-01T14:30:00.000+00:00,feeder,5,N Current (RMS),A,29.2
110192,Conduit Pl,2024-02-01T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,90.0
110192,Conduit Pl,2024-02-01T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,60.2
110192,Conduit Pl,2024-02-01T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,80.8
110192,Conduit Pl,2024-02-01T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.33
110192,Conduit Pl,2024-02-01T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.85
110192,Conduit Pl,2024-02-01T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.86
110192,Conduit Pl,2024-02-01T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.12
110192,Conduit Pl,2024-02-01T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.63
110192,Conduit Pl,2024-02-01T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.45
110192,Conduit Pl,2024-02-01T14:30:00.000+00:00,feeder,4,N Current (RMS),A,18.8
110192,Conduit Pl,2024-02-01T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
110192,Conduit Pl,2024-02-01T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
110192,Conduit Pl,2024-02-01T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
110192,Conduit Pl,2024-02-01T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
110192,Conduit Pl,2024-02-01T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
110192,Conduit Pl,2024-02-01T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
110192,Conduit Pl,2024-02-01T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.27
110192,Conduit Pl,2024-02-01T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.69
110192,Conduit Pl,2024-02-01T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.85
110192,Conduit Pl,2024-02-01T14:30:00.000+00:00,feeder,3,N Current (RMS),A,64.1
110192,Conduit Pl,2024-02-01T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.9
110192,Conduit Pl,2024-02-01T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.5
110192,Conduit Pl,2024-02-01T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,137.1
110192,Conduit Pl,2024-02-01T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.41
110192,Conduit Pl,2024-02-01T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
110192,Conduit Pl,2024-02-01T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
110192,Conduit Pl,2024-02-01T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.72
110192,Conduit Pl,2024-02-01T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.49
110192,Conduit Pl,2024-02-01T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.66
110192,Conduit Pl,2024-02-01T14:30:00.000+00:00,feeder,2,N Current (RMS),A,9.0
110192,Conduit Pl,2024-02-01T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
110192,Conduit Pl,2024-02-01T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
110192,Conduit Pl,2024-02-01T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
110192,Conduit Pl,2024-02-01T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
110192,Conduit Pl,2024-02-01T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
110192,Conduit Pl,2024-02-01T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
110192,Conduit Pl,2024-02-01T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
110192,Conduit Pl,2024-02-01T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.52
110192,Conduit Pl,2024-02-01T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.58
110192,Conduit Pl,2024-02-01T14:30:00.000+00:00,feeder,1,N Current (RMS),A,17.4
110192,Conduit Pl,2024-02-01T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
110192,Conduit Pl,2024-02-01T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
110192,Conduit Pl,2024-02-01T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
110192,Conduit Pl,2024-02-01T14:30:00.000+00:00,transformer,,Temperature,C,23.5
110192,Conduit Pl,2024-02-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110192,Conduit Pl,2024-02-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
110192,Conduit Pl,2024-02-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110192,Conduit Pl,2024-02-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
110192,Conduit Pl,2024-02-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110192,Conduit Pl,2024-02-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
110192,Conduit Pl,2024-02-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.43
110192,Conduit Pl,2024-02-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
110192,Conduit Pl,2024-02-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.68
110192,Conduit Pl,2024-02-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.49
110192,Conduit Pl,2024-02-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,35.07
110192,Conduit Pl,2024-02-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.45
110192,Conduit Pl,2024-02-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,116.4
110192,Conduit Pl,2024-02-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
110192,Conduit Pl,2024-02-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
110192,Conduit Pl,2024-02-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
110192,Conduit Pl,2024-02-01T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,15.67
110192,Conduit Pl,2024-02-01T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
110192,Conduit Pl,2024-02-01T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-12.45
110192,Conduit Pl,2024-02-01T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,-7.03
110192,Conduit Pl,2024-02-01T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.72
110192,Conduit Pl,2024-02-01T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,-10.19
110192,Conduit Pl,2024-02-01T14:20:00.000+00:00,feeder,5,N Current (RMS),A,27.8
110192,Conduit Pl,2024-02-01T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,74.8
110192,Conduit Pl,2024-02-01T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.1
110192,Conduit Pl,2024-02-01T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,71.8
110192,Conduit Pl,2024-02-01T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.86
110192,Conduit Pl,2024-02-01T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.95
110192,Conduit Pl,2024-02-01T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.95
110192,Conduit Pl,2024-02-01T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.45
110192,Conduit Pl,2024-02-01T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.06
110192,Conduit Pl,2024-02-01T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.08
110192,Conduit Pl,2024-02-01T14:20:00.000+00:00,feeder,4,N Current (RMS),A,19.4
110192,Conduit Pl,2024-02-01T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.1
110192,Conduit Pl,2024-02-01T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
110192,Conduit Pl,2024-02-01T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.7
110192,Conduit Pl,2024-02-01T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
110192,Conduit Pl,2024-02-01T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
110192,Conduit Pl,2024-02-01T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
110192,Conduit Pl,2024-02-01T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.63
110192,Conduit Pl,2024-02-01T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.57
110192,Conduit Pl,2024-02-01T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.62
110192,Conduit Pl,2024-02-01T14:20:00.000+00:00,feeder,3,N Current (RMS),A,51.0
110192,Conduit Pl,2024-02-01T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.7
110192,Conduit Pl,2024-02-01T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.5
110192,Conduit Pl,2024-02-01T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,119.7
110192,Conduit Pl,2024-02-01T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.06
110192,Conduit Pl,2024-02-01T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
110192,Conduit Pl,2024-02-01T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
110192,Conduit Pl,2024-02-01T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.6
110192,Conduit Pl,2024-02-01T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.12
110192,Conduit Pl,2024-02-01T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.65
110192,Conduit Pl,2024-02-01T14:20:00.000+00:00,feeder,2,N Current (RMS),A,8.5
110192,Conduit Pl,2024-02-01T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
110192,Conduit Pl,2024-02-01T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
110192,Conduit Pl,2024-02-01T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
110192,Conduit Pl,2024-02-01T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
110192,Conduit Pl,2024-02-01T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
110192,Conduit Pl,2024-02-01T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
110192,Conduit Pl,2024-02-01T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.77
110192,Conduit Pl,2024-02-01T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.94
110192,Conduit Pl,2024-02-01T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.73
110192,Conduit Pl,2024-02-01T14:20:00.000+00:00,feeder,1,N Current (RMS),A,16.0
110192,Conduit Pl,2024-02-01T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
110192,Conduit Pl,2024-02-01T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
110192,Conduit Pl,2024-02-01T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
110192,Conduit Pl,2024-02-01T14:20:00.000+00:00,transformer,,Temperature,C,23.5
110192,Conduit Pl,2024-02-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110192,Conduit Pl,2024-02-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
110192,Conduit Pl,2024-02-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110192,Conduit Pl,2024-02-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
110192,Conduit Pl,2024-02-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110192,Conduit Pl,2024-02-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
110192,Conduit Pl,2024-02-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.05
110192,Conduit Pl,2024-02-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
110192,Conduit Pl,2024-02-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.82
110192,Conduit Pl,2024-02-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.22
110192,Conduit Pl,2024-02-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.17
110192,Conduit Pl,2024-02-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.58
110192,Conduit Pl,2024-02-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,104.9
110192,Conduit Pl,2024-02-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
110192,Conduit Pl,2024-02-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
110192,Conduit Pl,2024-02-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
110192,Conduit Pl,2024-02-01T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,17.82
110192,Conduit Pl,2024-02-01T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.21
110192,Conduit Pl,2024-02-01T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-14.18
110192,Conduit Pl,2024-02-01T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,-8.66
110192,Conduit Pl,2024-02-01T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.16
110192,Conduit Pl,2024-02-01T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,-11.02
110192,Conduit Pl,2024-02-01T14:10:00.000+00:00,feeder,5,N Current (RMS),A,27.8
110192,Conduit Pl,2024-02-01T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,86.9
110192,Conduit Pl,2024-02-01T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,57.6
110192,Conduit Pl,2024-02-01T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,81.4
110192,Conduit Pl,2024-02-01T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.75
110192,Conduit Pl,2024-02-01T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.5
110192,Conduit Pl,2024-02-01T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.2
110192,Conduit Pl,2024-02-01T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.67
110192,Conduit Pl,2024-02-01T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.49
110192,Conduit Pl,2024-02-01T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.86
110192,Conduit Pl,2024-02-01T14:10:00.000+00:00,feeder,4,N Current (RMS),A,19.4
110192,Conduit Pl,2024-02-01T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.8
110192,Conduit Pl,2024-02-01T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
110192,Conduit Pl,2024-02-01T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.9
110192,Conduit Pl,2024-02-01T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.14
110192,Conduit Pl,2024-02-01T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
110192,Conduit Pl,2024-02-01T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
110192,Conduit Pl,2024-02-01T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.37
110192,Conduit Pl,2024-02-01T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.58
110192,Conduit Pl,2024-02-01T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.19
110192,Conduit Pl,2024-02-01T14:10:00.000+00:00,feeder,3,N Current (RMS),A,32.2
110192,Conduit Pl,2024-02-01T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,87.1
110192,Conduit Pl,2024-02-01T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,81.7
110192,Conduit Pl,2024-02-01T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,105.8
110192,Conduit Pl,2024-02-01T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.88
110192,Conduit Pl,2024-02-01T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
110192,Conduit Pl,2024-02-01T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
110192,Conduit Pl,2024-02-01T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.1
110192,Conduit Pl,2024-02-01T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.74
110192,Conduit Pl,2024-02-01T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.55
110192,Conduit Pl,2024-02-01T14:10:00.000+00:00,feeder,2,N Current (RMS),A,9.2
110192,Conduit Pl,2024-02-01T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
110192,Conduit Pl,2024-02-01T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
110192,Conduit Pl,2024-02-01T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
110192,Conduit Pl,2024-02-01T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
110192,Conduit Pl,2024-02-01T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
110192,Conduit Pl,2024-02-01T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
110192,Conduit Pl,2024-02-01T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.23
110192,Conduit Pl,2024-02-01T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.2
110192,Conduit Pl,2024-02-01T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.01
110192,Conduit Pl,2024-02-01T14:10:00.000+00:00,feeder,1,N Current (RMS),A,17.4
110192,Conduit Pl,2024-02-01T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
110192,Conduit Pl,2024-02-01T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
110192,Conduit Pl,2024-02-01T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
110192,Conduit Pl,2024-02-01T14:10:00.000+00:00,transformer,,Temperature,C,23.5
110192,Conduit Pl,2024-02-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110192,Conduit Pl,2024-02-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
110192,Conduit Pl,2024-02-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110192,Conduit Pl,2024-02-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
110192,Conduit Pl,2024-02-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110192,Conduit Pl,2024-02-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
110192,Conduit Pl,2024-02-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.07
110192,Conduit Pl,2024-02-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
110192,Conduit Pl,2024-02-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.62
110192,Conduit Pl,2024-02-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.5
110192,Conduit Pl,2024-02-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,35.7
110192,Conduit Pl,2024-02-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.49
110192,Conduit Pl,2024-02-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
110192,Conduit Pl,2024-02-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
110192,Conduit Pl,2024-02-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
110192,Conduit Pl,2024-02-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
110192,Conduit Pl,2024-02-01T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,16.93
110192,Conduit Pl,2024-02-01T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.47
110192,Conduit Pl,2024-02-01T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-15.47
110192,Conduit Pl,2024-02-01T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,-7.97
110192,Conduit Pl,2024-02-01T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.37
110192,Conduit Pl,2024-02-01T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,-12.03
110192,Conduit Pl,2024-02-01T14:00:00.000+00:00,feeder,5,N Current (RMS),A,30.4
110192,Conduit Pl,2024-02-01T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,81.3
110192,Conduit Pl,2024-02-01T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,52.2
110192,Conduit Pl,2024-02-01T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,88.6
110192,Conduit Pl,2024-02-01T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.76
110192,Conduit Pl,2024-02-01T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.79
110192,Conduit Pl,2024-02-01T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.84
110192,Conduit Pl,2024-02-01T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.04
110192,Conduit Pl,2024-02-01T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.51
110192,Conduit Pl,2024-02-01T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.99
110192,Conduit Pl,2024-02-01T14:00:00.000+00:00,feeder,4,N Current (RMS),A,19.7
110192,Conduit Pl,2024-02-01T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
110192,Conduit Pl,2024-02-01T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
110192,Conduit Pl,2024-02-01T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.3
110192,Conduit Pl,2024-02-01T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
110192,Conduit Pl,2024-02-01T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
110192,Conduit Pl,2024-02-01T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
110192,Conduit Pl,2024-02-01T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.31
110192,Conduit Pl,2024-02-01T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.53
110192,Conduit Pl,2024-02-01T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.22
110192,Conduit Pl,2024-02-01T14:00:00.000+00:00,feeder,3,N Current (RMS),A,44.4
110192,Conduit Pl,2024-02-01T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,80.9
110192,Conduit Pl,2024-02-01T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.6
110192,Conduit Pl,2024-02-01T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,117.6
110192,Conduit Pl,2024-02-01T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.93
110192,Conduit Pl,2024-02-01T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
110192,Conduit Pl,2024-02-01T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
110192,Conduit Pl,2024-02-01T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.08
110192,Conduit Pl,2024-02-01T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.64
110192,Conduit Pl,2024-02-01T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.83
110192,Conduit Pl,2024-02-01T14:00:00.000+00:00,feeder,2,N Current (RMS),A,9.1
110192,Conduit Pl,2024-02-01T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
110192,Conduit Pl,2024-02-01T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
110192,Conduit Pl,2024-02-01T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
110192,Conduit Pl,2024-02-01T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
110192,Conduit Pl,2024-02-01T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
110192,Conduit Pl,2024-02-01T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
110192,Conduit Pl,2024-02-01T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.14
110192,Conduit Pl,2024-02-01T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.64
110192,Conduit Pl,2024-02-01T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.05
110192,Conduit Pl,2024-02-01T14:00:00.000+00:00,feeder,1,N Current (RMS),A,9.6
110192,Conduit Pl,2024-02-01T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
110192,Conduit Pl,2024-02-01T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
110192,Conduit Pl,2024-02-01T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
110192,Conduit Pl,2024-02-01T14:00:00.000+00:00,transformer,,Temperature,C,23.5
110192,Conduit Pl,2024-02-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110192,Conduit Pl,2024-02-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
110192,Conduit Pl,2024-02-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110192,Conduit Pl,2024-02-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
110192,Conduit Pl,2024-02-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110192,Conduit Pl,2024-02-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
110192,Conduit Pl,2024-02-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.95
110192,Conduit Pl,2024-02-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
110192,Conduit Pl,2024-02-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.19
110192,Conduit Pl,2024-02-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.43
110192,Conduit Pl,2024-02-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.42
110192,Conduit Pl,2024-02-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.41
110192,Conduit Pl,2024-02-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
110192,Conduit Pl,2024-02-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
110192,Conduit Pl,2024-02-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
110192,Conduit Pl,2024-02-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
110192,Conduit Pl,2024-02-01T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,15.13
110192,Conduit Pl,2024-02-01T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
110192,Conduit Pl,2024-02-01T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-16.48
110192,Conduit Pl,2024-02-01T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,-7.28
110192,Conduit Pl,2024-02-01T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.33
110192,Conduit Pl,2024-02-01T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,-12.38
110192,Conduit Pl,2024-02-01T13:50:00.000+00:00,feeder,5,N Current (RMS),A,26.2
110192,Conduit Pl,2024-02-01T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,74.4
110192,Conduit Pl,2024-02-01T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,56.2
110192,Conduit Pl,2024-02-01T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,91.7
110192,Conduit Pl,2024-02-01T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.24
110192,Conduit Pl,2024-02-01T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.81
110192,Conduit Pl,2024-02-01T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.09
110192,Conduit Pl,2024-02-01T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.52
110192,Conduit Pl,2024-02-01T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.44
110192,Conduit Pl,2024-02-01T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.72
110192,Conduit Pl,2024-02-01T13:50:00.000+00:00,feeder,4,N Current (RMS),A,22.6
110192,Conduit Pl,2024-02-01T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
110192,Conduit Pl,2024-02-01T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
110192,Conduit Pl,2024-02-01T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
110192,Conduit Pl,2024-02-01T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
110192,Conduit Pl,2024-02-01T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
110192,Conduit Pl,2024-02-01T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
110192,Conduit Pl,2024-02-01T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.47
110192,Conduit Pl,2024-02-01T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.26
110192,Conduit Pl,2024-02-01T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,34.7
110192,Conduit Pl,2024-02-01T13:50:00.000+00:00,feeder,3,N Current (RMS),A,65.4
110192,Conduit Pl,2024-02-01T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.8
110192,Conduit Pl,2024-02-01T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.0
110192,Conduit Pl,2024-02-01T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,144.9
110192,Conduit Pl,2024-02-01T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.91
110192,Conduit Pl,2024-02-01T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
110192,Conduit Pl,2024-02-01T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
110192,Conduit Pl,2024-02-01T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.52
110192,Conduit Pl,2024-02-01T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.2
110192,Conduit Pl,2024-02-01T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.99
110192,Conduit Pl,2024-02-01T13:50:00.000+00:00,feeder,2,N Current (RMS),A,10.2
110192,Conduit Pl,2024-02-01T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
110192,Conduit Pl,2024-02-01T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
110192,Conduit Pl,2024-02-01T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
110192,Conduit Pl,2024-02-01T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
110192,Conduit Pl,2024-02-01T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
110192,Conduit Pl,2024-02-01T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
110192,Conduit Pl,2024-02-01T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.88
110192,Conduit Pl,2024-02-01T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.86
110192,Conduit Pl,2024-02-01T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
110192,Conduit Pl,2024-02-01T13:50:00.000+00:00,feeder,1,N Current (RMS),A,10.0
110192,Conduit Pl,2024-02-01T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
110192,Conduit Pl,2024-02-01T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
110192,Conduit Pl,2024-02-01T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
110192,Conduit Pl,2024-02-01T13:50:00.000+00:00,transformer,,Temperature,C,23.5
110192,Conduit Pl,2024-02-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110192,Conduit Pl,2024-02-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
110192,Conduit Pl,2024-02-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110192,Conduit Pl,2024-02-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
110192,Conduit Pl,2024-02-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110192,Conduit Pl,2024-02-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
110192,Conduit Pl,2024-02-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.54
110192,Conduit Pl,2024-02-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
110192,Conduit Pl,2024-02-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-26.57
110192,Conduit Pl,2024-02-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.07
110192,Conduit Pl,2024-02-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.68
110192,Conduit Pl,2024-02-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.53
110192,Conduit Pl,2024-02-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,108.3
