Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110192,Conduit Pl,2024-02-01T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
110192,Conduit Pl,2024-02-01T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
110192,Conduit Pl,2024-02-01T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.85
110192,Conduit Pl,2024-02-01T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.86
110192,Conduit Pl,2024-02-01T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.67
110192,Conduit Pl,2024-02-01T12:00:00.000+00:00,feeder,1,N Current (RMS),A,11.3
110192,Conduit Pl,2024-02-01T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
110192,Conduit Pl,2024-02-01T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
110192,Conduit Pl,2024-02-01T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
110192,Conduit Pl,2024-02-01T12:00:00.000+00:00,transformer,,Temperature,C,23.3
110192,Conduit Pl,2024-02-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110192,Conduit Pl,2024-02-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
110192,Conduit Pl,2024-02-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110192,Conduit Pl,2024-02-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
110192,Conduit Pl,2024-02-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110192,Conduit Pl,2024-02-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
110192,Conduit Pl,2024-02-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.06
110192,Conduit Pl,2024-02-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
110192,Conduit Pl,2024-02-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-30.46
110192,Conduit Pl,2024-02-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.46
110192,Conduit Pl,2024-02-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.37
110192,Conduit Pl,2024-02-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.42
110192,Conduit Pl,2024-02-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,125.8
110192,Conduit Pl,2024-02-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
110192,Conduit Pl,2024-02-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
110192,Conduit Pl,2024-02-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
110192,Conduit Pl,2024-02-01T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
110192,Conduit Pl,2024-02-01T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
110192,Conduit Pl,2024-02-01T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
110192,Conduit Pl,2024-02-01T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.83
110192,Conduit Pl,2024-02-01T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.02
110192,Conduit Pl,2024-02-01T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.96
110192,Conduit Pl,2024-02-01T11:50:00.000+00:00,feeder,5,N Current (RMS),A,24.1
110192,Conduit Pl,2024-02-01T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,79.3
110192,Conduit Pl,2024-02-01T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,71.2
110192,Conduit Pl,2024-02-01T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,98.3
110192,Conduit Pl,2024-02-01T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.18
110192,Conduit Pl,2024-02-01T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.1
110192,Conduit Pl,2024-02-01T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.42
110192,Conduit Pl,2024-02-01T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-10.69
110192,Conduit Pl,2024-02-01T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.5
110192,Conduit Pl,2024-02-01T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.41
110192,Conduit Pl,2024-02-01T11:50:00.000+00:00,feeder,4,N Current (RMS),A,27.2
110192,Conduit Pl,2024-02-01T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.4
110192,Conduit Pl,2024-02-01T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
110192,Conduit Pl,2024-02-01T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
110192,Conduit Pl,2024-02-01T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-10.24
110192,Conduit Pl,2024-02-01T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
110192,Conduit Pl,2024-02-01T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,22.63
110192,Conduit Pl,2024-02-01T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,-8.33
110192,Conduit Pl,2024-02-01T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.53
110192,Conduit Pl,2024-02-01T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-10.1
110192,Conduit Pl,2024-02-01T11:50:00.000+00:00,feeder,3,N Current (RMS),A,35.4
110192,Conduit Pl,2024-02-01T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
110192,Conduit Pl,2024-02-01T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,83.0
110192,Conduit Pl,2024-02-01T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,104.5
110192,Conduit Pl,2024-02-01T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
110192,Conduit Pl,2024-02-01T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
110192,Conduit Pl,2024-02-01T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
110192,Conduit Pl,2024-02-01T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
110192,Conduit Pl,2024-02-01T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.9
110192,Conduit Pl,2024-02-01T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
110192,Conduit Pl,2024-02-01T11:50:00.000+00:00,feeder,2,N Current (RMS),A,8.2
110192,Conduit Pl,2024-02-01T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
110192,Conduit Pl,2024-02-01T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
110192,Conduit Pl,2024-02-01T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
110192,Conduit Pl,2024-02-01T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.16
110192,Conduit Pl,2024-02-01T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
110192,Conduit Pl,2024-02-01T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.38
110192,Conduit Pl,2024-02-01T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.89
110192,Conduit Pl,2024-02-01T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
110192,Conduit Pl,2024-02-01T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,-2.72
110192,Conduit Pl,2024-02-01T11:50:00.000+00:00,feeder,1,N Current (RMS),A,8.2
110192,Conduit Pl,2024-02-01T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
110192,Conduit Pl,2024-02-01T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
110192,Conduit Pl,2024-02-01T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
110192,Conduit Pl,2024-02-01T11:50:00.000+00:00,transformer,,Temperature,C,23.3
110192,Conduit Pl,2024-02-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110192,Conduit Pl,2024-02-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
110192,Conduit Pl,2024-02-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
110192,Conduit Pl,2024-02-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
110192,Conduit Pl,2024-02-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110192,Conduit Pl,2024-02-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
110192,Conduit Pl,2024-02-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.05
110192,Conduit Pl,2024-02-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
110192,Conduit Pl,2024-02-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.23
110192,Conduit Pl,2024-02-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.87
110192,Conduit Pl,2024-02-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.72
110192,Conduit Pl,2024-02-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.52
110192,Conduit Pl,2024-02-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
110192,Conduit Pl,2024-02-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
110192,Conduit Pl,2024-02-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
110192,Conduit Pl,2024-02-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
110192,Conduit Pl,2024-02-01T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.86
110192,Conduit Pl,2024-02-01T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.14
110192,Conduit Pl,2024-02-01T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.88
110192,Conduit Pl,2024-02-01T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.38
110192,Conduit Pl,2024-02-01T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.94
110192,Conduit Pl,2024-02-01T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.39
110192,Conduit Pl,2024-02-01T11:20:00.000+00:00,feeder,5,N Current (RMS),A,30.3
110192,Conduit Pl,2024-02-01T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,56.9
110192,Conduit Pl,2024-02-01T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,41.4
110192,Conduit Pl,2024-02-01T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,68.9
110192,Conduit Pl,2024-02-01T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.04
110192,Conduit Pl,2024-02-01T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.88
110192,Conduit Pl,2024-02-01T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.31
110192,Conduit Pl,2024-02-01T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-11.61
110192,Conduit Pl,2024-02-01T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
110192,Conduit Pl,2024-02-01T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
110192,Conduit Pl,2024-02-01T11:20:00.000+00:00,feeder,4,N Current (RMS),A,28.5
110192,Conduit Pl,2024-02-01T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.9
110192,Conduit Pl,2024-02-01T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
110192,Conduit Pl,2024-02-01T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
110192,Conduit Pl,2024-02-01T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-16.29
110192,Conduit Pl,2024-02-01T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
110192,Conduit Pl,2024-02-01T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,21.14
110192,Conduit Pl,2024-02-01T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,-10.63
110192,Conduit Pl,2024-02-01T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.76
110192,Conduit Pl,2024-02-01T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-10.06
110192,Conduit Pl,2024-02-01T11:20:00.000+00:00,feeder,3,N Current (RMS),A,46.0
110192,Conduit Pl,2024-02-01T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.4
110192,Conduit Pl,2024-02-01T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.4
110192,Conduit Pl,2024-02-01T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,99.4
110192,Conduit Pl,2024-02-01T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
110192,Conduit Pl,2024-02-01T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
110192,Conduit Pl,2024-02-01T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
110192,Conduit Pl,2024-02-01T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
110192,Conduit Pl,2024-02-01T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.76
110192,Conduit Pl,2024-02-01T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
110192,Conduit Pl,2024-02-01T11:20:00.000+00:00,feeder,2,N Current (RMS),A,10.0
110192,Conduit Pl,2024-02-01T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
110192,Conduit Pl,2024-02-01T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
110192,Conduit Pl,2024-02-01T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
110192,Conduit Pl,2024-02-01T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
110192,Conduit Pl,2024-02-01T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
110192,Conduit Pl,2024-02-01T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.6
110192,Conduit Pl,2024-02-01T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.26
110192,Conduit Pl,2024-02-01T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.13
110192,Conduit Pl,2024-02-01T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.54
110192,Conduit Pl,2024-02-01T11:20:00.000+00:00,feeder,1,N Current (RMS),A,11.0
110192,Conduit Pl,2024-02-01T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
110192,Conduit Pl,2024-02-01T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
110192,Conduit Pl,2024-02-01T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
110192,Conduit Pl,2024-02-01T11:20:00.000+00:00,transformer,,Temperature,C,20.6
110192,Conduit Pl,2024-02-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110192,Conduit Pl,2024-02-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
110192,Conduit Pl,2024-02-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110192,Conduit Pl,2024-02-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
110192,Conduit Pl,2024-02-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110192,Conduit Pl,2024-02-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
110192,Conduit Pl,2024-02-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.93
110192,Conduit Pl,2024-02-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
110192,Conduit Pl,2024-02-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.19
110192,Conduit Pl,2024-02-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.03
110192,Conduit Pl,2024-02-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.08
110192,Conduit Pl,2024-02-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,3.31
110192,Conduit Pl,2024-02-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,108.0
110192,Conduit Pl,2024-02-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
110192,Conduit Pl,2024-02-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
110192,Conduit Pl,2024-02-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
110192,Conduit Pl,2024-02-01T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.19
110192,Conduit Pl,2024-02-01T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.61
110192,Conduit Pl,2024-02-01T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.57
110192,Conduit Pl,2024-02-01T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-10.79
110192,Conduit Pl,2024-02-01T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.81
110192,Conduit Pl,2024-02-01T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.21
110192,Conduit Pl,2024-02-01T11:10:00.000+00:00,feeder,4,N Current (RMS),A,19.1
110192,Conduit Pl,2024-02-01T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.3
110192,Conduit Pl,2024-02-01T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
110192,Conduit Pl,2024-02-01T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.1
110192,Conduit Pl,2024-02-01T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-17.6
110192,Conduit Pl,2024-02-01T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
110192,Conduit Pl,2024-02-01T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,25.54
110192,Conduit Pl,2024-02-01T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,-12.08
110192,Conduit Pl,2024-02-01T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.76
110192,Conduit Pl,2024-02-01T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,-12.68
110192,Conduit Pl,2024-02-01T11:10:00.000+00:00,feeder,3,N Current (RMS),A,56.3
110192,Conduit Pl,2024-02-01T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,87.9
110192,Conduit Pl,2024-02-01T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.6
110192,Conduit Pl,2024-02-01T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,119.3
110192,Conduit Pl,2024-02-01T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
110192,Conduit Pl,2024-02-01T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
110192,Conduit Pl,2024-02-01T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
110192,Conduit Pl,2024-02-01T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.69
110192,Conduit Pl,2024-02-01T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.03
110192,Conduit Pl,2024-02-01T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
110192,Conduit Pl,2024-02-01T11:10:00.000+00:00,feeder,2,N Current (RMS),A,11.8
110192,Conduit Pl,2024-02-01T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
110192,Conduit Pl,2024-02-01T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
110192,Conduit Pl,2024-02-01T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
110192,Conduit Pl,2024-02-01T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
110192,Conduit Pl,2024-02-01T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
110192,Conduit Pl,2024-02-01T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.99
110192,Conduit Pl,2024-02-01T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.6
110192,Conduit Pl,2024-02-01T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
110192,Conduit Pl,2024-02-01T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.59
110192,Conduit Pl,2024-02-01T11:10:00.000+00:00,feeder,1,N Current (RMS),A,12.1
110192,Conduit Pl,2024-02-01T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
110192,Conduit Pl,2024-02-01T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
110192,Conduit Pl,2024-02-01T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
110192,Conduit Pl,2024-02-01T11:10:00.000+00:00,transformer,,Temperature,C,11.9
110192,Conduit Pl,2024-02-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110192,Conduit Pl,2024-02-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
110192,Conduit Pl,2024-02-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110192,Conduit Pl,2024-02-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
110192,Conduit Pl,2024-02-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110192,Conduit Pl,2024-02-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
110192,Conduit Pl,2024-02-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
110192,Conduit Pl,2024-02-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
110192,Conduit Pl,2024-02-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.13
110192,Conduit Pl,2024-02-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.63
110192,Conduit Pl,2024-02-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.05
110192,Conduit Pl,2024-02-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.35
110192,Conduit Pl,2024-02-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
110192,Conduit Pl,2024-02-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
110192,Conduit Pl,2024-02-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
110192,Conduit Pl,2024-02-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
110192,Conduit Pl,2024-02-01T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
110192,Conduit Pl,2024-02-01T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
110192,Conduit Pl,2024-02-01T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
110192,Conduit Pl,2024-02-01T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
110192,Conduit Pl,2024-02-01T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,-2.96
110192,Conduit Pl,2024-02-01T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.43
110192,Conduit Pl,2024-02-01T11:00:00.000+00:00,feeder,2,N Current (RMS),A,7.4
110192,Conduit Pl,2024-02-01T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
110192,Conduit Pl,2024-02-01T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
110192,Conduit Pl,2024-02-01T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
110192,Conduit Pl,2024-02-01T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.01
110192,Conduit Pl,2024-02-01T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
110192,Conduit Pl,2024-02-01T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.91
110192,Conduit Pl,2024-02-01T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.93
110192,Conduit Pl,2024-02-01T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.71
110192,Conduit Pl,2024-02-01T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.38
110192,Conduit Pl,2024-02-01T11:00:00.000+00:00,feeder,1,N Current (RMS),A,15.1
110192,Conduit Pl,2024-02-01T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
110192,Conduit Pl,2024-02-01T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
110192,Conduit Pl,2024-02-01T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
110192,Conduit Pl,2024-02-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110192,Conduit Pl,2024-02-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
110192,Conduit Pl,2024-02-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110192,Conduit Pl,2024-02-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
110192,Conduit Pl,2024-02-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110192,Conduit Pl,2024-02-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
110192,Conduit Pl,2024-02-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
110192,Conduit Pl,2024-02-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
110192,Conduit Pl,2024-02-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
110192,Conduit Pl,2024-02-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.91
110192,Conduit Pl,2024-02-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,0.52
110192,Conduit Pl,2024-02-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.23
110192,Conduit Pl,2024-02-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,15.0
110192,Conduit Pl,2024-02-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
110192,Conduit Pl,2024-02-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
110192,Conduit Pl,2024-02-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
110192,Conduit Pl,2024-02-03T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,18.84
110192,Conduit Pl,2024-02-03T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
110192,Conduit Pl,2024-02-03T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-15.21
110192,Conduit Pl,2024-02-03T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,-8.51
110192,Conduit Pl,2024-02-03T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.68
110192,Conduit Pl,2024-02-03T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,-10.9
110192,Conduit Pl,2024-02-03T23:50:00.000+00:00,feeder,5,N Current (RMS),A,34.0
110192,Conduit Pl,2024-02-03T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,89.4
110192,Conduit Pl,2024-02-03T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,54.7
110192,Conduit Pl,2024-02-03T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,82.8
110192,Conduit Pl,2024-02-03T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.83
110192,Conduit Pl,2024-02-03T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.16
110192,Conduit Pl,2024-02-03T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.93
110192,Conduit Pl,2024-02-03T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.52
110192,Conduit Pl,2024-02-03T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.4
110192,Conduit Pl,2024-02-03T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.69
110192,Conduit Pl,2024-02-03T23:50:00.000+00:00,feeder,4,N Current (RMS),A,17.1
110192,Conduit Pl,2024-02-03T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.4
110192,Conduit Pl,2024-02-03T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
110192,Conduit Pl,2024-02-03T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.7
110192,Conduit Pl,2024-02-03T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
110192,Conduit Pl,2024-02-03T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.43
110192,Conduit Pl,2024-02-03T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
110192,Conduit Pl,2024-02-03T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.28
110192,Conduit Pl,2024-02-03T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.08
110192,Conduit Pl,2024-02-03T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.2
110192,Conduit Pl,2024-02-03T23:50:00.000+00:00,feeder,3,N Current (RMS),A,55.2
110192,Conduit Pl,2024-02-03T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,125.6
110192,Conduit Pl,2024-02-03T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.2
110192,Conduit Pl,2024-02-03T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.9
110192,Conduit Pl,2024-02-03T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.59
110192,Conduit Pl,2024-02-03T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
110192,Conduit Pl,2024-02-03T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
110192,Conduit Pl,2024-02-03T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.51
110192,Conduit Pl,2024-02-03T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.05
110192,Conduit Pl,2024-02-03T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.78
110192,Conduit Pl,2024-02-03T23:50:00.000+00:00,feeder,2,N Current (RMS),A,9.1
110192,Conduit Pl,2024-02-03T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
110192,Conduit Pl,2024-02-03T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
110192,Conduit Pl,2024-02-03T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
110192,Conduit Pl,2024-02-03T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
110192,Conduit Pl,2024-02-03T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
110192,Conduit Pl,2024-02-03T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
110192,Conduit Pl,2024-02-03T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.2
110192,Conduit Pl,2024-02-03T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.06
110192,Conduit Pl,2024-02-03T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.45
110192,Conduit Pl,2024-02-03T23:50:00.000+00:00,feeder,1,N Current (RMS),A,9.7
110192,Conduit Pl,2024-02-03T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
110192,Conduit Pl,2024-02-03T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
110192,Conduit Pl,2024-02-03T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
110192,Conduit Pl,2024-02-03T23:50:00.000+00:00,transformer,,Temperature,C,26.9
110192,Conduit Pl,2024-02-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110192,Conduit Pl,2024-02-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
110192,Conduit Pl,2024-02-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110192,Conduit Pl,2024-02-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
110192,Conduit Pl,2024-02-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
110192,Conduit Pl,2024-02-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
110192,Conduit Pl,2024-02-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.25
110192,Conduit Pl,2024-02-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
110192,Conduit Pl,2024-02-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.79
110192,Conduit Pl,2024-02-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,31.98
110192,Conduit Pl,2024-02-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,36.17
110192,Conduit Pl,2024-02-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.65
110192,Conduit Pl,2024-02-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,108.0
110192,Conduit Pl,2024-02-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
110192,Conduit Pl,2024-02-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
110192,Conduit Pl,2024-02-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
110192,Conduit Pl,2024-02-03T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,17.69
110192,Conduit Pl,2024-02-03T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
110192,Conduit Pl,2024-02-03T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-18.22
110192,Conduit Pl,2024-02-03T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,-8.01
110192,Conduit Pl,2024-02-03T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.5
110192,Conduit Pl,2024-02-03T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,-12.55
110192,Conduit Pl,2024-02-03T23:40:00.000+00:00,feeder,5,N Current (RMS),A,34.3
110192,Conduit Pl,2024-02-03T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,86.0
110192,Conduit Pl,2024-02-03T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,59.0
110192,Conduit Pl,2024-02-03T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,98.4
110192,Conduit Pl,2024-02-03T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.95
110192,Conduit Pl,2024-02-03T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.1
110192,Conduit Pl,2024-02-03T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.94
110192,Conduit Pl,2024-02-03T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.69
110192,Conduit Pl,2024-02-03T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.28
110192,Conduit Pl,2024-02-03T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.19
110192,Conduit Pl,2024-02-03T23:40:00.000+00:00,feeder,4,N Current (RMS),A,17.9
110192,Conduit Pl,2024-02-03T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
110192,Conduit Pl,2024-02-03T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.6
110192,Conduit Pl,2024-02-03T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.8
110192,Conduit Pl,2024-02-03T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
110192,Conduit Pl,2024-02-03T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.46
110192,Conduit Pl,2024-02-03T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
110192,Conduit Pl,2024-02-03T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,34.15
110192,Conduit Pl,2024-02-03T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.64
110192,Conduit Pl,2024-02-03T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.4
110192,Conduit Pl,2024-02-03T23:40:00.000+00:00,feeder,3,N Current (RMS),A,65.0
110192,Conduit Pl,2024-02-03T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,141.5
110192,Conduit Pl,2024-02-03T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.3
110192,Conduit Pl,2024-02-03T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,106.5
110192,Conduit Pl,2024-02-03T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.61
110192,Conduit Pl,2024-02-03T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
110192,Conduit Pl,2024-02-03T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
110192,Conduit Pl,2024-02-03T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.65
110192,Conduit Pl,2024-02-03T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.17
110192,Conduit Pl,2024-02-03T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.9
110192,Conduit Pl,2024-02-03T23:40:00.000+00:00,feeder,2,N Current (RMS),A,9.3
110192,Conduit Pl,2024-02-03T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
110192,Conduit Pl,2024-02-03T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
110192,Conduit Pl,2024-02-03T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
110192,Conduit Pl,2024-02-03T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
110192,Conduit Pl,2024-02-03T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
110192,Conduit Pl,2024-02-03T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
110192,Conduit Pl,2024-02-03T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.33
110192,Conduit Pl,2024-02-03T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.9
110192,Conduit Pl,2024-02-03T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.05
110192,Conduit Pl,2024-02-03T23:40:00.000+00:00,feeder,1,N Current (RMS),A,10.3
110192,Conduit Pl,2024-02-03T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
110192,Conduit Pl,2024-02-03T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
110192,Conduit Pl,2024-02-03T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
110192,Conduit Pl,2024-02-03T23:40:00.000+00:00,transformer,,Temperature,C,26.9
110192,Conduit Pl,2024-02-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110192,Conduit Pl,2024-02-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
110192,Conduit Pl,2024-02-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110192,Conduit Pl,2024-02-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
110192,Conduit Pl,2024-02-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
110192,Conduit Pl,2024-02-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
110192,Conduit Pl,2024-02-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.6
110192,Conduit Pl,2024-02-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
110192,Conduit Pl,2024-02-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-26.97
110192,Conduit Pl,2024-02-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,36.52
110192,Conduit Pl,2024-02-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,39.15
110192,Conduit Pl,2024-02-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.2
110192,Conduit Pl,2024-02-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,118.4
110192,Conduit Pl,2024-02-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
110192,Conduit Pl,2024-02-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
110192,Conduit Pl,2024-02-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
110192,Conduit Pl,2024-02-03T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,14.54
110192,Conduit Pl,2024-02-03T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.91
110192,Conduit Pl,2024-02-03T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-12.55
110192,Conduit Pl,2024-02-03T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,-5.38
110192,Conduit Pl,2024-02-03T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.93
110192,Conduit Pl,2024-02-03T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,-10.33
110192,Conduit Pl,2024-02-03T23:30:00.000+00:00,feeder,5,N Current (RMS),A,29.2
110192,Conduit Pl,2024-02-03T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,64.9
110192,Conduit Pl,2024-02-03T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.4
110192,Conduit Pl,2024-02-03T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,68.4
110192,Conduit Pl,2024-02-03T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.94
110192,Conduit Pl,2024-02-03T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.42
110192,Conduit Pl,2024-02-03T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.01
110192,Conduit Pl,2024-02-03T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.38
110192,Conduit Pl,2024-02-03T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.06
110192,Conduit Pl,2024-02-03T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.49
110192,Conduit Pl,2024-02-03T23:30:00.000+00:00,feeder,4,N Current (RMS),A,19.7
110192,Conduit Pl,2024-02-03T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.2
110192,Conduit Pl,2024-02-03T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.1
110192,Conduit Pl,2024-02-03T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.1
110192,Conduit Pl,2024-02-03T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
110192,Conduit Pl,2024-02-03T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
110192,Conduit Pl,2024-02-03T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
110192,Conduit Pl,2024-02-03T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,34.84
110192,Conduit Pl,2024-02-03T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.25
110192,Conduit Pl,2024-02-03T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.01
110192,Conduit Pl,2024-02-03T23:30:00.000+00:00,feeder,3,N Current (RMS),A,65.1
110192,Conduit Pl,2024-02-03T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,144.7
110192,Conduit Pl,2024-02-03T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.5
110192,Conduit Pl,2024-02-03T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,116.2
110192,Conduit Pl,2024-02-03T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.73
110192,Conduit Pl,2024-02-03T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
110192,Conduit Pl,2024-02-03T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
110192,Conduit Pl,2024-02-03T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.65
110192,Conduit Pl,2024-02-03T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.27
110192,Conduit Pl,2024-02-03T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.88
110192,Conduit Pl,2024-02-03T23:30:00.000+00:00,feeder,2,N Current (RMS),A,9.5
110192,Conduit Pl,2024-02-03T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
110192,Conduit Pl,2024-02-03T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
110192,Conduit Pl,2024-02-03T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
110192,Conduit Pl,2024-02-03T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
110192,Conduit Pl,2024-02-03T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
110192,Conduit Pl,2024-02-03T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
110192,Conduit Pl,2024-02-03T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.56
110192,Conduit Pl,2024-02-03T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.23
110192,Conduit Pl,2024-02-03T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.3
110192,Conduit Pl,2024-02-03T23:30:00.000+00:00,feeder,1,N Current (RMS),A,12.7
110192,Conduit Pl,2024-02-03T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
110192,Conduit Pl,2024-02-03T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
110192,Conduit Pl,2024-02-03T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
110192,Conduit Pl,2024-02-03T23:30:00.000+00:00,transformer,,Temperature,C,26.9
110192,Conduit Pl,2024-02-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110192,Conduit Pl,2024-02-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
110192,Conduit Pl,2024-02-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110192,Conduit Pl,2024-02-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
110192,Conduit Pl,2024-02-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110192,Conduit Pl,2024-02-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
110192,Conduit Pl,2024-02-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.9
110192,Conduit Pl,2024-02-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
110192,Conduit Pl,2024-02-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.05
110192,Conduit Pl,2024-02-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,42.74
110192,Conduit Pl,2024-02-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,34.2
110192,Conduit Pl,2024-02-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.6
110192,Conduit Pl,2024-02-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,126.0
110192,Conduit Pl,2024-02-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
110192,Conduit Pl,2024-02-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
110192,Conduit Pl,2024-02-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
110192,Conduit Pl,2024-02-03T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,18.74
110192,Conduit Pl,2024-02-03T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.74
110192,Conduit Pl,2024-02-03T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-15.96
110192,Conduit Pl,2024-02-03T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,-9.09
110192,Conduit Pl,2024-02-03T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.05
110192,Conduit Pl,2024-02-03T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,-11.83
110192,Conduit Pl,2024-02-03T23:20:00.000+00:00,feeder,5,N Current (RMS),A,29.3
110192,Conduit Pl,2024-02-03T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,92.8
110192,Conduit Pl,2024-02-03T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,63.3
110192,Conduit Pl,2024-02-03T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,87.8
110192,Conduit Pl,2024-02-03T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.78
110192,Conduit Pl,2024-02-03T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.5
110192,Conduit Pl,2024-02-03T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.04
110192,Conduit Pl,2024-02-03T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.53
110192,Conduit Pl,2024-02-03T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
110192,Conduit Pl,2024-02-03T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.04
110192,Conduit Pl,2024-02-03T23:20:00.000+00:00,feeder,4,N Current (RMS),A,24.6
110192,Conduit Pl,2024-02-03T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
110192,Conduit Pl,2024-02-03T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
110192,Conduit Pl,2024-02-03T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.8
110192,Conduit Pl,2024-02-03T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.86
110192,Conduit Pl,2024-02-03T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.42
110192,Conduit Pl,2024-02-03T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
110192,Conduit Pl,2024-02-03T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,34.95
110192,Conduit Pl,2024-02-03T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.36
110192,Conduit Pl,2024-02-03T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.1
110192,Conduit Pl,2024-02-03T23:20:00.000+00:00,feeder,3,N Current (RMS),A,66.4
110192,Conduit Pl,2024-02-03T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,143.6
110192,Conduit Pl,2024-02-03T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.7
110192,Conduit Pl,2024-02-03T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,116.0
110192,Conduit Pl,2024-02-03T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.86
110192,Conduit Pl,2024-02-03T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
110192,Conduit Pl,2024-02-03T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
110192,Conduit Pl,2024-02-03T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.61
110192,Conduit Pl,2024-02-03T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,-2.22
110192,Conduit Pl,2024-02-03T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.78
110192,Conduit Pl,2024-02-03T23:20:00.000+00:00,feeder,2,N Current (RMS),A,10.5
110192,Conduit Pl,2024-02-03T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
110192,Conduit Pl,2024-02-03T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
110192,Conduit Pl,2024-02-03T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
110192,Conduit Pl,2024-02-03T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
110192,Conduit Pl,2024-02-03T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
110192,Conduit Pl,2024-02-03T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
110192,Conduit Pl,2024-02-03T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.88
110192,Conduit Pl,2024-02-03T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.32
110192,Conduit Pl,2024-02-03T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.33
110192,Conduit Pl,2024-02-03T23:20:00.000+00:00,feeder,1,N Current (RMS),A,11.3
110192,Conduit Pl,2024-02-03T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
110192,Conduit Pl,2024-02-03T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
110192,Conduit Pl,2024-02-03T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
110192,Conduit Pl,2024-02-03T23:20:00.000+00:00,transformer,,Temperature,C,26.9
110192,Conduit Pl,2024-02-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110192,Conduit Pl,2024-02-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
110192,Conduit Pl,2024-02-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110192,Conduit Pl,2024-02-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
110192,Conduit Pl,2024-02-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
110192,Conduit Pl,2024-02-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
110192,Conduit Pl,2024-02-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.93
110192,Conduit Pl,2024-02-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
110192,Conduit Pl,2024-02-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.06
110192,Conduit Pl,2024-02-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,39.65
110192,Conduit Pl,2024-02-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,37.5
110192,Conduit Pl,2024-02-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,31.85
110192,Conduit Pl,2024-02-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,126.5
110192,Conduit Pl,2024-02-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
110192,Conduit Pl,2024-02-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
110192,Conduit Pl,2024-02-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
110192,Conduit Pl,2024-02-03T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,16.97
110192,Conduit Pl,2024-02-03T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.1
110192,Conduit Pl,2024-02-03T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-16.29
110192,Conduit Pl,2024-02-03T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,-7.37
110192,Conduit Pl,2024-02-03T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.53
110192,Conduit Pl,2024-02-03T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,-12.47
110192,Conduit Pl,2024-02-03T23:10:00.000+00:00,feeder,5,N Current (RMS),A,29.2
110192,Conduit Pl,2024-02-03T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,81.3
110192,Conduit Pl,2024-02-03T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,57.2
110192,Conduit Pl,2024-02-03T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,89.5
110192,Conduit Pl,2024-02-03T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.54
110192,Conduit Pl,2024-02-03T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.69
110192,Conduit Pl,2024-02-03T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.26
110192,Conduit Pl,2024-02-03T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.72
110192,Conduit Pl,2024-02-03T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.65
110192,Conduit Pl,2024-02-03T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.69
110192,Conduit Pl,2024-02-03T23:10:00.000+00:00,feeder,4,N Current (RMS),A,24.5
110192,Conduit Pl,2024-02-03T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.9
110192,Conduit Pl,2024-02-03T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
110192,Conduit Pl,2024-02-03T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.1
110192,Conduit Pl,2024-02-03T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.81
110192,Conduit Pl,2024-02-03T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.53
110192,Conduit Pl,2024-02-03T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
110192,Conduit Pl,2024-02-03T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,34.45
110192,Conduit Pl,2024-02-03T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.47
110192,Conduit Pl,2024-02-03T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.12
110192,Conduit Pl,2024-02-03T23:10:00.000+00:00,feeder,3,N Current (RMS),A,65.8
110192,Conduit Pl,2024-02-03T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,140.8
110192,Conduit Pl,2024-02-03T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.5
110192,Conduit Pl,2024-02-03T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,115.2
110192,Conduit Pl,2024-02-03T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.81
110192,Conduit Pl,2024-02-03T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
110192,Conduit Pl,2024-02-03T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
110192,Conduit Pl,2024-02-03T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.72
110192,Conduit Pl,2024-02-03T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.58
110192,Conduit Pl,2024-02-03T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.89
110192,Conduit Pl,2024-02-03T23:10:00.000+00:00,feeder,2,N Current (RMS),A,10.1
110192,Conduit Pl,2024-02-03T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
110192,Conduit Pl,2024-02-03T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
110192,Conduit Pl,2024-02-03T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
110192,Conduit Pl,2024-02-03T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
110192,Conduit Pl,2024-02-03T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
110192,Conduit Pl,2024-02-03T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
110192,Conduit Pl,2024-02-03T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.51
110192,Conduit Pl,2024-02-03T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.54
110192,Conduit Pl,2024-02-03T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
110192,Conduit Pl,2024-02-03T23:10:00.000+00:00,feeder,1,N Current (RMS),A,10.6
110192,Conduit Pl,2024-02-03T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
110192,Conduit Pl,2024-02-03T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
110192,Conduit Pl,2024-02-03T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
110192,Conduit Pl,2024-02-03T23:10:00.000+00:00,transformer,,Temperature,C,26.9
110192,Conduit Pl,2024-02-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110192,Conduit Pl,2024-02-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
110192,Conduit Pl,2024-02-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110192,Conduit Pl,2024-02-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
110192,Conduit Pl,2024-02-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
110192,Conduit Pl,2024-02-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
110192,Conduit Pl,2024-02-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.29
110192,Conduit Pl,2024-02-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
110192,Conduit Pl,2024-02-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.87
110192,Conduit Pl,2024-02-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,41.59
110192,Conduit Pl,2024-02-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,38.6
110192,Conduit Pl,2024-02-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,31.56
