Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110192,Conduit Pl,2024-02-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,127.9
110192,Conduit Pl,2024-02-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
110192,Conduit Pl,2024-02-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
110192,Conduit Pl,2024-02-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
110192,Conduit Pl,2024-02-03T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,18.4
110192,Conduit Pl,2024-02-03T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.22
110192,Conduit Pl,2024-02-03T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-16.06
110192,Conduit Pl,2024-02-03T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,-8.13
110192,Conduit Pl,2024-02-03T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.55
110192,Conduit Pl,2024-02-03T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,-12.03
110192,Conduit Pl,2024-02-03T23:00:00.000+00:00,feeder,5,N Current (RMS),A,32.3
110192,Conduit Pl,2024-02-03T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,89.0
110192,Conduit Pl,2024-02-03T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,57.7
110192,Conduit Pl,2024-02-03T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,88.5
110192,Conduit Pl,2024-02-03T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.61
110192,Conduit Pl,2024-02-03T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.69
110192,Conduit Pl,2024-02-03T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.38
110192,Conduit Pl,2024-02-03T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.22
110192,Conduit Pl,2024-02-03T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.98
110192,Conduit Pl,2024-02-03T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.25
110192,Conduit Pl,2024-02-03T23:00:00.000+00:00,feeder,4,N Current (RMS),A,22.5
110192,Conduit Pl,2024-02-03T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.4
110192,Conduit Pl,2024-02-03T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.3
110192,Conduit Pl,2024-02-03T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
110192,Conduit Pl,2024-02-03T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
110192,Conduit Pl,2024-02-03T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.42
110192,Conduit Pl,2024-02-03T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
110192,Conduit Pl,2024-02-03T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.68
110192,Conduit Pl,2024-02-03T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.85
110192,Conduit Pl,2024-02-03T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.33
110192,Conduit Pl,2024-02-03T23:00:00.000+00:00,feeder,3,N Current (RMS),A,62.0
110192,Conduit Pl,2024-02-03T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,133.8
110192,Conduit Pl,2024-02-03T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.7
110192,Conduit Pl,2024-02-03T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,100.7
110192,Conduit Pl,2024-02-03T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.13
110192,Conduit Pl,2024-02-03T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
110192,Conduit Pl,2024-02-03T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.22
110192,Conduit Pl,2024-02-03T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.1
110192,Conduit Pl,2024-02-03T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.62
110192,Conduit Pl,2024-02-03T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.48
110192,Conduit Pl,2024-02-03T23:00:00.000+00:00,feeder,2,N Current (RMS),A,12.1
110192,Conduit Pl,2024-02-03T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
110192,Conduit Pl,2024-02-03T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
110192,Conduit Pl,2024-02-03T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
110192,Conduit Pl,2024-02-03T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.89
110192,Conduit Pl,2024-02-03T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
110192,Conduit Pl,2024-02-03T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
110192,Conduit Pl,2024-02-03T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.61
110192,Conduit Pl,2024-02-03T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.89
110192,Conduit Pl,2024-02-03T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.16
110192,Conduit Pl,2024-02-03T23:00:00.000+00:00,feeder,1,N Current (RMS),A,13.6
110192,Conduit Pl,2024-02-03T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
110192,Conduit Pl,2024-02-03T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
110192,Conduit Pl,2024-02-03T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
110192,Conduit Pl,2024-02-03T23:00:00.000+00:00,transformer,,Temperature,C,26.9
110192,Conduit Pl,2024-02-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110192,Conduit Pl,2024-02-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
110192,Conduit Pl,2024-02-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110192,Conduit Pl,2024-02-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
110192,Conduit Pl,2024-02-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
110192,Conduit Pl,2024-02-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
110192,Conduit Pl,2024-02-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.48
110192,Conduit Pl,2024-02-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
110192,Conduit Pl,2024-02-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-26.61
110192,Conduit Pl,2024-02-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,37.29
110192,Conduit Pl,2024-02-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,35.65
110192,Conduit Pl,2024-02-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.23
110192,Conduit Pl,2024-02-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,130.6
110192,Conduit Pl,2024-02-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
110192,Conduit Pl,2024-02-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
110192,Conduit Pl,2024-02-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
110192,Conduit Pl,2024-02-03T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,18.18
110192,Conduit Pl,2024-02-03T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.16
110192,Conduit Pl,2024-02-03T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-14.46
110192,Conduit Pl,2024-02-03T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,-8.0
110192,Conduit Pl,2024-02-03T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.9
110192,Conduit Pl,2024-02-03T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,-11.31
110192,Conduit Pl,2024-02-03T22:50:00.000+00:00,feeder,5,N Current (RMS),A,29.4
110192,Conduit Pl,2024-02-03T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,87.8
110192,Conduit Pl,2024-02-03T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,59.5
110192,Conduit Pl,2024-02-03T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,81.6
110192,Conduit Pl,2024-02-03T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.42
110192,Conduit Pl,2024-02-03T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.67
110192,Conduit Pl,2024-02-03T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.26
110192,Conduit Pl,2024-02-03T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.74
110192,Conduit Pl,2024-02-03T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.11
110192,Conduit Pl,2024-02-03T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.12
110192,Conduit Pl,2024-02-03T22:50:00.000+00:00,feeder,4,N Current (RMS),A,20.3
110192,Conduit Pl,2024-02-03T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
110192,Conduit Pl,2024-02-03T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
110192,Conduit Pl,2024-02-03T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
110192,Conduit Pl,2024-02-03T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
110192,Conduit Pl,2024-02-03T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.26
110192,Conduit Pl,2024-02-03T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
110192,Conduit Pl,2024-02-03T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,33.55
110192,Conduit Pl,2024-02-03T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.28
110192,Conduit Pl,2024-02-03T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.36
110192,Conduit Pl,2024-02-03T22:50:00.000+00:00,feeder,3,N Current (RMS),A,62.0
110192,Conduit Pl,2024-02-03T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,137.8
110192,Conduit Pl,2024-02-03T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.6
110192,Conduit Pl,2024-02-03T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,96.9
110192,Conduit Pl,2024-02-03T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.26
110192,Conduit Pl,2024-02-03T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
110192,Conduit Pl,2024-02-03T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
110192,Conduit Pl,2024-02-03T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.21
110192,Conduit Pl,2024-02-03T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.41
110192,Conduit Pl,2024-02-03T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.06
110192,Conduit Pl,2024-02-03T22:50:00.000+00:00,feeder,2,N Current (RMS),A,9.9
110192,Conduit Pl,2024-02-03T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
110192,Conduit Pl,2024-02-03T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
110192,Conduit Pl,2024-02-03T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
110192,Conduit Pl,2024-02-03T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.89
110192,Conduit Pl,2024-02-03T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
110192,Conduit Pl,2024-02-03T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
110192,Conduit Pl,2024-02-03T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.83
110192,Conduit Pl,2024-02-03T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.11
110192,Conduit Pl,2024-02-03T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.71
110192,Conduit Pl,2024-02-03T22:50:00.000+00:00,feeder,1,N Current (RMS),A,18.0
110192,Conduit Pl,2024-02-03T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
110192,Conduit Pl,2024-02-03T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
110192,Conduit Pl,2024-02-03T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
110192,Conduit Pl,2024-02-03T22:50:00.000+00:00,transformer,,Temperature,C,26.9
110192,Conduit Pl,2024-02-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110192,Conduit Pl,2024-02-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
110192,Conduit Pl,2024-02-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110192,Conduit Pl,2024-02-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
110192,Conduit Pl,2024-02-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
110192,Conduit Pl,2024-02-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
110192,Conduit Pl,2024-02-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.35
110192,Conduit Pl,2024-02-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
110192,Conduit Pl,2024-02-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.35
110192,Conduit Pl,2024-02-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,35.91
110192,Conduit Pl,2024-02-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,35.99
110192,Conduit Pl,2024-02-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.81
110192,Conduit Pl,2024-02-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,120.7
110192,Conduit Pl,2024-02-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
110192,Conduit Pl,2024-02-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
110192,Conduit Pl,2024-02-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
110192,Conduit Pl,2024-02-03T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,18.0
110192,Conduit Pl,2024-02-03T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.77
110192,Conduit Pl,2024-02-03T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-17.72
110192,Conduit Pl,2024-02-03T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,-7.83
110192,Conduit Pl,2024-02-03T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.49
110192,Conduit Pl,2024-02-03T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,-12.79
110192,Conduit Pl,2024-02-03T22:40:00.000+00:00,feeder,5,N Current (RMS),A,31.2
110192,Conduit Pl,2024-02-03T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,86.6
110192,Conduit Pl,2024-02-03T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,61.5
110192,Conduit Pl,2024-02-03T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,95.8
110192,Conduit Pl,2024-02-03T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.07
110192,Conduit Pl,2024-02-03T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.63
110192,Conduit Pl,2024-02-03T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.96
110192,Conduit Pl,2024-02-03T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.11
110192,Conduit Pl,2024-02-03T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.89
110192,Conduit Pl,2024-02-03T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.64
110192,Conduit Pl,2024-02-03T22:40:00.000+00:00,feeder,4,N Current (RMS),A,20.0
110192,Conduit Pl,2024-02-03T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.4
110192,Conduit Pl,2024-02-03T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
110192,Conduit Pl,2024-02-03T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.6
110192,Conduit Pl,2024-02-03T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
110192,Conduit Pl,2024-02-03T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
110192,Conduit Pl,2024-02-03T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
110192,Conduit Pl,2024-02-03T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.83
110192,Conduit Pl,2024-02-03T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.64
110192,Conduit Pl,2024-02-03T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.57
110192,Conduit Pl,2024-02-03T22:40:00.000+00:00,feeder,3,N Current (RMS),A,60.4
110192,Conduit Pl,2024-02-03T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,135.3
110192,Conduit Pl,2024-02-03T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.1
110192,Conduit Pl,2024-02-03T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,98.2
110192,Conduit Pl,2024-02-03T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.22
110192,Conduit Pl,2024-02-03T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
110192,Conduit Pl,2024-02-03T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
110192,Conduit Pl,2024-02-03T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.16
110192,Conduit Pl,2024-02-03T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.68
110192,Conduit Pl,2024-02-03T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.91
110192,Conduit Pl,2024-02-03T22:40:00.000+00:00,feeder,2,N Current (RMS),A,10.2
110192,Conduit Pl,2024-02-03T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
110192,Conduit Pl,2024-02-03T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
110192,Conduit Pl,2024-02-03T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
110192,Conduit Pl,2024-02-03T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.98
110192,Conduit Pl,2024-02-03T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
110192,Conduit Pl,2024-02-03T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
110192,Conduit Pl,2024-02-03T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.3
110192,Conduit Pl,2024-02-03T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.92
110192,Conduit Pl,2024-02-03T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
110192,Conduit Pl,2024-02-03T22:40:00.000+00:00,feeder,1,N Current (RMS),A,12.9
110192,Conduit Pl,2024-02-03T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
110192,Conduit Pl,2024-02-03T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
110192,Conduit Pl,2024-02-03T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
110192,Conduit Pl,2024-02-03T22:40:00.000+00:00,transformer,,Temperature,C,27.0
110192,Conduit Pl,2024-02-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110192,Conduit Pl,2024-02-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
110192,Conduit Pl,2024-02-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110192,Conduit Pl,2024-02-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
110192,Conduit Pl,2024-02-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
110192,Conduit Pl,2024-02-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
110192,Conduit Pl,2024-02-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.27
110192,Conduit Pl,2024-02-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
110192,Conduit Pl,2024-02-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-27.14
110192,Conduit Pl,2024-02-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,36.25
110192,Conduit Pl,2024-02-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,38.26
110192,Conduit Pl,2024-02-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.59
110192,Conduit Pl,2024-02-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,121.3
110192,Conduit Pl,2024-02-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
110192,Conduit Pl,2024-02-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
110192,Conduit Pl,2024-02-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
110192,Conduit Pl,2024-02-03T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,16.1
110192,Conduit Pl,2024-02-03T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.97
110192,Conduit Pl,2024-02-03T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-18.11
110192,Conduit Pl,2024-02-03T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,-6.66
110192,Conduit Pl,2024-02-03T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.84
110192,Conduit Pl,2024-02-03T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,-12.65
110192,Conduit Pl,2024-02-03T22:30:00.000+00:00,feeder,5,N Current (RMS),A,29.4
110192,Conduit Pl,2024-02-03T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,80.0
110192,Conduit Pl,2024-02-03T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,64.4
110192,Conduit Pl,2024-02-03T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,97.6
110192,Conduit Pl,2024-02-03T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.07
110192,Conduit Pl,2024-02-03T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.54
110192,Conduit Pl,2024-02-03T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.9
110192,Conduit Pl,2024-02-03T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.13
110192,Conduit Pl,2024-02-03T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.17
110192,Conduit Pl,2024-02-03T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.64
110192,Conduit Pl,2024-02-03T22:30:00.000+00:00,feeder,4,N Current (RMS),A,20.6
110192,Conduit Pl,2024-02-03T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
110192,Conduit Pl,2024-02-03T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
110192,Conduit Pl,2024-02-03T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.1
110192,Conduit Pl,2024-02-03T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.82
110192,Conduit Pl,2024-02-03T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
110192,Conduit Pl,2024-02-03T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
110192,Conduit Pl,2024-02-03T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,35.32
110192,Conduit Pl,2024-02-03T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.76
110192,Conduit Pl,2024-02-03T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.79
110192,Conduit Pl,2024-02-03T22:30:00.000+00:00,feeder,3,N Current (RMS),A,64.0
110192,Conduit Pl,2024-02-03T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,146.0
110192,Conduit Pl,2024-02-03T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.8
110192,Conduit Pl,2024-02-03T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,111.7
110192,Conduit Pl,2024-02-03T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.34
110192,Conduit Pl,2024-02-03T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
110192,Conduit Pl,2024-02-03T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
110192,Conduit Pl,2024-02-03T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.27
110192,Conduit Pl,2024-02-03T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.65
110192,Conduit Pl,2024-02-03T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.95
110192,Conduit Pl,2024-02-03T22:30:00.000+00:00,feeder,2,N Current (RMS),A,11.3
110192,Conduit Pl,2024-02-03T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
110192,Conduit Pl,2024-02-03T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
110192,Conduit Pl,2024-02-03T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
110192,Conduit Pl,2024-02-03T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.01
110192,Conduit Pl,2024-02-03T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
110192,Conduit Pl,2024-02-03T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
110192,Conduit Pl,2024-02-03T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.52
110192,Conduit Pl,2024-02-03T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.34
110192,Conduit Pl,2024-02-03T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.13
110192,Conduit Pl,2024-02-03T22:30:00.000+00:00,feeder,1,N Current (RMS),A,18.2
110192,Conduit Pl,2024-02-03T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
110192,Conduit Pl,2024-02-03T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
110192,Conduit Pl,2024-02-03T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
110192,Conduit Pl,2024-02-03T22:30:00.000+00:00,transformer,,Temperature,C,27.0
110192,Conduit Pl,2024-02-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110192,Conduit Pl,2024-02-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
110192,Conduit Pl,2024-02-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110192,Conduit Pl,2024-02-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
110192,Conduit Pl,2024-02-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
110192,Conduit Pl,2024-02-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
110192,Conduit Pl,2024-02-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.58
110192,Conduit Pl,2024-02-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
110192,Conduit Pl,2024-02-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-27.56
110192,Conduit Pl,2024-02-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,42.05
110192,Conduit Pl,2024-02-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,41.46
110192,Conduit Pl,2024-02-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.96
110192,Conduit Pl,2024-02-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,127.4
110192,Conduit Pl,2024-02-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
110192,Conduit Pl,2024-02-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
110192,Conduit Pl,2024-02-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
110192,Conduit Pl,2024-02-03T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,14.06
110192,Conduit Pl,2024-02-03T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
110192,Conduit Pl,2024-02-03T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-13.38
110192,Conduit Pl,2024-02-03T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,-5.0
110192,Conduit Pl,2024-02-03T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.85
110192,Conduit Pl,2024-02-03T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,-10.77
110192,Conduit Pl,2024-02-03T22:20:00.000+00:00,feeder,5,N Current (RMS),A,24.7
110192,Conduit Pl,2024-02-03T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,65.8
110192,Conduit Pl,2024-02-03T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,50.8
110192,Conduit Pl,2024-02-03T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,73.8
110192,Conduit Pl,2024-02-03T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.06
110192,Conduit Pl,2024-02-03T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.5
110192,Conduit Pl,2024-02-03T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.85
110192,Conduit Pl,2024-02-03T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.79
110192,Conduit Pl,2024-02-03T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.79
110192,Conduit Pl,2024-02-03T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.14
110192,Conduit Pl,2024-02-03T22:20:00.000+00:00,feeder,4,N Current (RMS),A,22.1
110192,Conduit Pl,2024-02-03T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.7
110192,Conduit Pl,2024-02-03T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.3
110192,Conduit Pl,2024-02-03T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.2
110192,Conduit Pl,2024-02-03T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
110192,Conduit Pl,2024-02-03T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
110192,Conduit Pl,2024-02-03T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
110192,Conduit Pl,2024-02-03T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,34.61
110192,Conduit Pl,2024-02-03T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.75
110192,Conduit Pl,2024-02-03T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.69
110192,Conduit Pl,2024-02-03T22:20:00.000+00:00,feeder,3,N Current (RMS),A,67.0
110192,Conduit Pl,2024-02-03T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,143.3
110192,Conduit Pl,2024-02-03T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.7
110192,Conduit Pl,2024-02-03T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,107.8
110192,Conduit Pl,2024-02-03T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.34
110192,Conduit Pl,2024-02-03T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
110192,Conduit Pl,2024-02-03T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.95
110192,Conduit Pl,2024-02-03T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.01
110192,Conduit Pl,2024-02-03T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.67
110192,Conduit Pl,2024-02-03T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.15
110192,Conduit Pl,2024-02-03T22:20:00.000+00:00,feeder,2,N Current (RMS),A,11.8
110192,Conduit Pl,2024-02-03T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
110192,Conduit Pl,2024-02-03T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
110192,Conduit Pl,2024-02-03T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
110192,Conduit Pl,2024-02-03T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
110192,Conduit Pl,2024-02-03T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
110192,Conduit Pl,2024-02-03T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
110192,Conduit Pl,2024-02-03T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.49
110192,Conduit Pl,2024-02-03T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.85
110192,Conduit Pl,2024-02-03T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.39
110192,Conduit Pl,2024-02-03T22:20:00.000+00:00,feeder,1,N Current (RMS),A,14.1
110192,Conduit Pl,2024-02-03T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
110192,Conduit Pl,2024-02-03T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
110192,Conduit Pl,2024-02-03T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
110192,Conduit Pl,2024-02-03T22:20:00.000+00:00,transformer,,Temperature,C,27.0
110192,Conduit Pl,2024-02-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110192,Conduit Pl,2024-02-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
110192,Conduit Pl,2024-02-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110192,Conduit Pl,2024-02-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
110192,Conduit Pl,2024-02-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110192,Conduit Pl,2024-02-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
110192,Conduit Pl,2024-02-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.68
110192,Conduit Pl,2024-02-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
110192,Conduit Pl,2024-02-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.67
110192,Conduit Pl,2024-02-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,43.89
110192,Conduit Pl,2024-02-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,38.57
110192,Conduit Pl,2024-02-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.3
110192,Conduit Pl,2024-02-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,125.6
110192,Conduit Pl,2024-02-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
110192,Conduit Pl,2024-02-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
110192,Conduit Pl,2024-02-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
110192,Conduit Pl,2024-02-03T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,16.13
110192,Conduit Pl,2024-02-03T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
110192,Conduit Pl,2024-02-03T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-17.44
110192,Conduit Pl,2024-02-03T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,-7.05
110192,Conduit Pl,2024-02-03T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.92
110192,Conduit Pl,2024-02-03T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,-12.65
110192,Conduit Pl,2024-02-03T22:10:00.000+00:00,feeder,5,N Current (RMS),A,25.6
110192,Conduit Pl,2024-02-03T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,80.1
110192,Conduit Pl,2024-02-03T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,67.5
110192,Conduit Pl,2024-02-03T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,93.8
110192,Conduit Pl,2024-02-03T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.79
110192,Conduit Pl,2024-02-03T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.51
110192,Conduit Pl,2024-02-03T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.07
110192,Conduit Pl,2024-02-03T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.87
110192,Conduit Pl,2024-02-03T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.08
110192,Conduit Pl,2024-02-03T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.93
110192,Conduit Pl,2024-02-03T22:10:00.000+00:00,feeder,4,N Current (RMS),A,23.8
110192,Conduit Pl,2024-02-03T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.3
110192,Conduit Pl,2024-02-03T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.3
110192,Conduit Pl,2024-02-03T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.4
110192,Conduit Pl,2024-02-03T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
110192,Conduit Pl,2024-02-03T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
110192,Conduit Pl,2024-02-03T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
110192,Conduit Pl,2024-02-03T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.74
110192,Conduit Pl,2024-02-03T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.96
110192,Conduit Pl,2024-02-03T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.25
110192,Conduit Pl,2024-02-03T22:10:00.000+00:00,feeder,3,N Current (RMS),A,62.8
110192,Conduit Pl,2024-02-03T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,135.9
110192,Conduit Pl,2024-02-03T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.9
110192,Conduit Pl,2024-02-03T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.9
110192,Conduit Pl,2024-02-03T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.4
110192,Conduit Pl,2024-02-03T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
110192,Conduit Pl,2024-02-03T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
110192,Conduit Pl,2024-02-03T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.96
110192,Conduit Pl,2024-02-03T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.67
110192,Conduit Pl,2024-02-03T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.12
110192,Conduit Pl,2024-02-03T22:10:00.000+00:00,feeder,2,N Current (RMS),A,10.8
110192,Conduit Pl,2024-02-03T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
110192,Conduit Pl,2024-02-03T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
110192,Conduit Pl,2024-02-03T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
110192,Conduit Pl,2024-02-03T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
110192,Conduit Pl,2024-02-03T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
110192,Conduit Pl,2024-02-03T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
110192,Conduit Pl,2024-02-03T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.73
110192,Conduit Pl,2024-02-03T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.07
110192,Conduit Pl,2024-02-03T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.54
110192,Conduit Pl,2024-02-03T22:10:00.000+00:00,feeder,1,N Current (RMS),A,15.5
110192,Conduit Pl,2024-02-03T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
110192,Conduit Pl,2024-02-03T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
110192,Conduit Pl,2024-02-03T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
110192,Conduit Pl,2024-02-03T22:10:00.000+00:00,transformer,,Temperature,C,27.0
110192,Conduit Pl,2024-02-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110192,Conduit Pl,2024-02-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
110192,Conduit Pl,2024-02-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110192,Conduit Pl,2024-02-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
110192,Conduit Pl,2024-02-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
110192,Conduit Pl,2024-02-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
110192,Conduit Pl,2024-02-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.77
110192,Conduit Pl,2024-02-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
110192,Conduit Pl,2024-02-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-26.74
110192,Conduit Pl,2024-02-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,39.32
110192,Conduit Pl,2024-02-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,41.36
110192,Conduit Pl,2024-02-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.95
110192,Conduit Pl,2024-02-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,122.2
110192,Conduit Pl,2024-02-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
110192,Conduit Pl,2024-02-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
110192,Conduit Pl,2024-02-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
110192,Conduit Pl,2024-02-03T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,15.4
110192,Conduit Pl,2024-02-03T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
110192,Conduit Pl,2024-02-03T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-14.53
110192,Conduit Pl,2024-02-03T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,-6.38
110192,Conduit Pl,2024-02-03T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.27
110192,Conduit Pl,2024-02-03T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,-11.36
110192,Conduit Pl,2024-02-03T22:00:00.000+00:00,feeder,5,N Current (RMS),A,24.2
110192,Conduit Pl,2024-02-03T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,73.4
110192,Conduit Pl,2024-02-03T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,57.9
110192,Conduit Pl,2024-02-03T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,80.9
110192,Conduit Pl,2024-02-03T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.72
110192,Conduit Pl,2024-02-03T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.69
110192,Conduit Pl,2024-02-03T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.87
110192,Conduit Pl,2024-02-03T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.18
110192,Conduit Pl,2024-02-03T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.81
110192,Conduit Pl,2024-02-03T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.4
110192,Conduit Pl,2024-02-03T22:00:00.000+00:00,feeder,4,N Current (RMS),A,23.8
110192,Conduit Pl,2024-02-03T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.1
110192,Conduit Pl,2024-02-03T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
110192,Conduit Pl,2024-02-03T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.6
110192,Conduit Pl,2024-02-03T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
110192,Conduit Pl,2024-02-03T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
110192,Conduit Pl,2024-02-03T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
110192,Conduit Pl,2024-02-03T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,37.29
110192,Conduit Pl,2024-02-03T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.15
110192,Conduit Pl,2024-02-03T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.09
110192,Conduit Pl,2024-02-03T22:00:00.000+00:00,feeder,3,N Current (RMS),A,75.4
110192,Conduit Pl,2024-02-03T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,155.0
110192,Conduit Pl,2024-02-03T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.4
110192,Conduit Pl,2024-02-03T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,84.8
110192,Conduit Pl,2024-02-03T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.28
110192,Conduit Pl,2024-02-03T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
110192,Conduit Pl,2024-02-03T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
110192,Conduit Pl,2024-02-03T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.92
110192,Conduit Pl,2024-02-03T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,-2.43
110192,Conduit Pl,2024-02-03T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.27
110192,Conduit Pl,2024-02-03T22:00:00.000+00:00,feeder,2,N Current (RMS),A,10.8
110192,Conduit Pl,2024-02-03T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
110192,Conduit Pl,2024-02-03T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
110192,Conduit Pl,2024-02-03T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
110192,Conduit Pl,2024-02-03T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.95
110192,Conduit Pl,2024-02-03T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
110192,Conduit Pl,2024-02-03T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
110192,Conduit Pl,2024-02-03T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.96
110192,Conduit Pl,2024-02-03T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.97
110192,Conduit Pl,2024-02-03T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.98
110192,Conduit Pl,2024-02-03T22:00:00.000+00:00,feeder,1,N Current (RMS),A,14.2
110192,Conduit Pl,2024-02-03T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
110192,Conduit Pl,2024-02-03T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
110192,Conduit Pl,2024-02-03T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
110192,Conduit Pl,2024-02-03T22:00:00.000+00:00,transformer,,Temperature,C,27.0
110192,Conduit Pl,2024-02-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110192,Conduit Pl,2024-02-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
110192,Conduit Pl,2024-02-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110192,Conduit Pl,2024-02-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
110192,Conduit Pl,2024-02-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110192,Conduit Pl,2024-02-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
110192,Conduit Pl,2024-02-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.71
110192,Conduit Pl,2024-02-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
110192,Conduit Pl,2024-02-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.86
110192,Conduit Pl,2024-02-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,48.12
110192,Conduit Pl,2024-02-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.79
110192,Conduit Pl,2024-02-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.83
110192,Conduit Pl,2024-02-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,133.5
110192,Conduit Pl,2024-02-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
110192,Conduit Pl,2024-02-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
110192,Conduit Pl,2024-02-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
110192,Conduit Pl,2024-02-03T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,17.57
110192,Conduit Pl,2024-02-03T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
110192,Conduit Pl,2024-02-03T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-15.68
110192,Conduit Pl,2024-02-03T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,-7.82
110192,Conduit Pl,2024-02-03T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.67
110192,Conduit Pl,2024-02-03T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,-12.08
110192,Conduit Pl,2024-02-03T21:50:00.000+00:00,feeder,5,N Current (RMS),A,26.2
110192,Conduit Pl,2024-02-03T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,86.1
110192,Conduit Pl,2024-02-03T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,69.8
110192,Conduit Pl,2024-02-03T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,89.6
110192,Conduit Pl,2024-02-03T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.66
110192,Conduit Pl,2024-02-03T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.68
110192,Conduit Pl,2024-02-03T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.58
110192,Conduit Pl,2024-02-03T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.76
110192,Conduit Pl,2024-02-03T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.28
110192,Conduit Pl,2024-02-03T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.67
110192,Conduit Pl,2024-02-03T21:50:00.000+00:00,feeder,4,N Current (RMS),A,23.8
110192,Conduit Pl,2024-02-03T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.6
110192,Conduit Pl,2024-02-03T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
110192,Conduit Pl,2024-02-03T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.2
110192,Conduit Pl,2024-02-03T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
110192,Conduit Pl,2024-02-03T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.42
110192,Conduit Pl,2024-02-03T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
110192,Conduit Pl,2024-02-03T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,33.22
110192,Conduit Pl,2024-02-03T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.51
110192,Conduit Pl,2024-02-03T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.11
110192,Conduit Pl,2024-02-03T21:50:00.000+00:00,feeder,3,N Current (RMS),A,67.0
110192,Conduit Pl,2024-02-03T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,138.4
110192,Conduit Pl,2024-02-03T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.4
110192,Conduit Pl,2024-02-03T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,97.5
110192,Conduit Pl,2024-02-03T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.3
110192,Conduit Pl,2024-02-03T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
110192,Conduit Pl,2024-02-03T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
110192,Conduit Pl,2024-02-03T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.88
110192,Conduit Pl,2024-02-03T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.71
110192,Conduit Pl,2024-02-03T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.25
110192,Conduit Pl,2024-02-03T21:50:00.000+00:00,feeder,2,N Current (RMS),A,11.2
110192,Conduit Pl,2024-02-03T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
110192,Conduit Pl,2024-02-03T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
110192,Conduit Pl,2024-02-03T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
110192,Conduit Pl,2024-02-03T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
110192,Conduit Pl,2024-02-03T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
110192,Conduit Pl,2024-02-03T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
110192,Conduit Pl,2024-02-03T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.05
110192,Conduit Pl,2024-02-03T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.93
110192,Conduit Pl,2024-02-03T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.48
110192,Conduit Pl,2024-02-03T21:50:00.000+00:00,feeder,1,N Current (RMS),A,15.8
110192,Conduit Pl,2024-02-03T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
110192,Conduit Pl,2024-02-03T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
110192,Conduit Pl,2024-02-03T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
110192,Conduit Pl,2024-02-03T21:50:00.000+00:00,transformer,,Temperature,C,27.0
110192,Conduit Pl,2024-02-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110192,Conduit Pl,2024-02-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
110192,Conduit Pl,2024-02-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110192,Conduit Pl,2024-02-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
110192,Conduit Pl,2024-02-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
110192,Conduit Pl,2024-02-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
110192,Conduit Pl,2024-02-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.24
110192,Conduit Pl,2024-02-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
110192,Conduit Pl,2024-02-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.36
110192,Conduit Pl,2024-02-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,44.32
110192,Conduit Pl,2024-02-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,39.68
110192,Conduit Pl,2024-02-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.93
110192,Conduit Pl,2024-02-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,133.6
110192,Conduit Pl,2024-02-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
110192,Conduit Pl,2024-02-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
110192,Conduit Pl,2024-02-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
110192,Conduit Pl,2024-02-03T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,16.69
110192,Conduit Pl,2024-02-03T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
110192,Conduit Pl,2024-02-03T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-14.85
110192,Conduit Pl,2024-02-03T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,-7.41
110192,Conduit Pl,2024-02-03T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.54
110192,Conduit Pl,2024-02-03T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,-11.23
110192,Conduit Pl,2024-02-03T21:40:00.000+00:00,feeder,5,N Current (RMS),A,21.5
110192,Conduit Pl,2024-02-03T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,82.5
110192,Conduit Pl,2024-02-03T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,73.0
110192,Conduit Pl,2024-02-03T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,84.0
110192,Conduit Pl,2024-02-03T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.73
110192,Conduit Pl,2024-02-03T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.97
110192,Conduit Pl,2024-02-03T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.41
110192,Conduit Pl,2024-02-03T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.26
110192,Conduit Pl,2024-02-03T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.12
110192,Conduit Pl,2024-02-03T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.81
110192,Conduit Pl,2024-02-03T21:40:00.000+00:00,feeder,4,N Current (RMS),A,27.3
110192,Conduit Pl,2024-02-03T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,74.5
110192,Conduit Pl,2024-02-03T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.3
110192,Conduit Pl,2024-02-03T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.5
110192,Conduit Pl,2024-02-03T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.43
110192,Conduit Pl,2024-02-03T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
110192,Conduit Pl,2024-02-03T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
110192,Conduit Pl,2024-02-03T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,35.26
110192,Conduit Pl,2024-02-03T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.49
110192,Conduit Pl,2024-02-03T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.67
110192,Conduit Pl,2024-02-03T21:40:00.000+00:00,feeder,3,N Current (RMS),A,70.7
110192,Conduit Pl,2024-02-03T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,146.7
110192,Conduit Pl,2024-02-03T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.7
110192,Conduit Pl,2024-02-03T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,87.6
110192,Conduit Pl,2024-02-03T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.98
110192,Conduit Pl,2024-02-03T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
110192,Conduit Pl,2024-02-03T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
110192,Conduit Pl,2024-02-03T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.43
110192,Conduit Pl,2024-02-03T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,-2.34
110192,Conduit Pl,2024-02-03T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.25
110192,Conduit Pl,2024-02-03T21:40:00.000+00:00,feeder,2,N Current (RMS),A,11.6
110192,Conduit Pl,2024-02-03T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
110192,Conduit Pl,2024-02-03T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
110192,Conduit Pl,2024-02-03T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
110192,Conduit Pl,2024-02-03T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
110192,Conduit Pl,2024-02-03T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
110192,Conduit Pl,2024-02-03T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
