Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110192,Conduit Pl,2024-02-03T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.88
110192,Conduit Pl,2024-02-03T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
110192,Conduit Pl,2024-02-03T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.41
110192,Conduit Pl,2024-02-03T21:40:00.000+00:00,feeder,1,N Current (RMS),A,16.0
110192,Conduit Pl,2024-02-03T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
110192,Conduit Pl,2024-02-03T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
110192,Conduit Pl,2024-02-03T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
110192,Conduit Pl,2024-02-03T21:40:00.000+00:00,transformer,,Temperature,C,27.0
110192,Conduit Pl,2024-02-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110192,Conduit Pl,2024-02-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
110192,Conduit Pl,2024-02-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110192,Conduit Pl,2024-02-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
110192,Conduit Pl,2024-02-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
110192,Conduit Pl,2024-02-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
110192,Conduit Pl,2024-02-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.48
110192,Conduit Pl,2024-02-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
110192,Conduit Pl,2024-02-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.38
110192,Conduit Pl,2024-02-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,46.56
110192,Conduit Pl,2024-02-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,41.4
110192,Conduit Pl,2024-02-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.41
110192,Conduit Pl,2024-02-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,127.6
110192,Conduit Pl,2024-02-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
110192,Conduit Pl,2024-02-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
110192,Conduit Pl,2024-02-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
110192,Conduit Pl,2024-02-03T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,20.14
110192,Conduit Pl,2024-02-03T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
110192,Conduit Pl,2024-02-03T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-15.73
110192,Conduit Pl,2024-02-03T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,-9.48
110192,Conduit Pl,2024-02-03T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.55
110192,Conduit Pl,2024-02-03T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,-11.72
110192,Conduit Pl,2024-02-03T21:30:00.000+00:00,feeder,5,N Current (RMS),A,27.6
110192,Conduit Pl,2024-02-03T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,97.9
110192,Conduit Pl,2024-02-03T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,73.2
110192,Conduit Pl,2024-02-03T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,87.9
110192,Conduit Pl,2024-02-03T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.59
110192,Conduit Pl,2024-02-03T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.7
110192,Conduit Pl,2024-02-03T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.95
110192,Conduit Pl,2024-02-03T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.58
110192,Conduit Pl,2024-02-03T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.34
110192,Conduit Pl,2024-02-03T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.59
110192,Conduit Pl,2024-02-03T21:30:00.000+00:00,feeder,4,N Current (RMS),A,24.2
110192,Conduit Pl,2024-02-03T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.5
110192,Conduit Pl,2024-02-03T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.8
110192,Conduit Pl,2024-02-03T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.6
110192,Conduit Pl,2024-02-03T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
110192,Conduit Pl,2024-02-03T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
110192,Conduit Pl,2024-02-03T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
110192,Conduit Pl,2024-02-03T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.7
110192,Conduit Pl,2024-02-03T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.52
110192,Conduit Pl,2024-02-03T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.56
110192,Conduit Pl,2024-02-03T21:30:00.000+00:00,feeder,3,N Current (RMS),A,65.6
110192,Conduit Pl,2024-02-03T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,136.2
110192,Conduit Pl,2024-02-03T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.3
110192,Conduit Pl,2024-02-03T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,90.8
110192,Conduit Pl,2024-02-03T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.34
110192,Conduit Pl,2024-02-03T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
110192,Conduit Pl,2024-02-03T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
110192,Conduit Pl,2024-02-03T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.04
110192,Conduit Pl,2024-02-03T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,-2.24
110192,Conduit Pl,2024-02-03T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.45
110192,Conduit Pl,2024-02-03T21:30:00.000+00:00,feeder,2,N Current (RMS),A,10.3
110192,Conduit Pl,2024-02-03T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
110192,Conduit Pl,2024-02-03T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
110192,Conduit Pl,2024-02-03T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
110192,Conduit Pl,2024-02-03T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
110192,Conduit Pl,2024-02-03T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
110192,Conduit Pl,2024-02-03T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
110192,Conduit Pl,2024-02-03T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
110192,Conduit Pl,2024-02-03T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.44
110192,Conduit Pl,2024-02-03T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.27
110192,Conduit Pl,2024-02-03T21:30:00.000+00:00,feeder,1,N Current (RMS),A,15.9
110192,Conduit Pl,2024-02-03T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
110192,Conduit Pl,2024-02-03T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
110192,Conduit Pl,2024-02-03T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
110192,Conduit Pl,2024-02-03T21:30:00.000+00:00,transformer,,Temperature,C,27.0
110192,Conduit Pl,2024-02-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110192,Conduit Pl,2024-02-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
110192,Conduit Pl,2024-02-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110192,Conduit Pl,2024-02-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
110192,Conduit Pl,2024-02-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
110192,Conduit Pl,2024-02-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
110192,Conduit Pl,2024-02-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.72
110192,Conduit Pl,2024-02-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
110192,Conduit Pl,2024-02-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.27
110192,Conduit Pl,2024-02-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.54
110192,Conduit Pl,2024-02-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,42.6
110192,Conduit Pl,2024-02-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.25
110192,Conduit Pl,2024-02-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,123.1
110192,Conduit Pl,2024-02-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
110192,Conduit Pl,2024-02-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
110192,Conduit Pl,2024-02-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
110192,Conduit Pl,2024-02-03T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,19.14
110192,Conduit Pl,2024-02-03T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
110192,Conduit Pl,2024-02-03T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-18.29
110192,Conduit Pl,2024-02-03T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,-8.66
110192,Conduit Pl,2024-02-03T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.88
110192,Conduit Pl,2024-02-03T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,-13.29
110192,Conduit Pl,2024-02-03T21:20:00.000+00:00,feeder,5,N Current (RMS),A,32.3
110192,Conduit Pl,2024-02-03T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,93.0
110192,Conduit Pl,2024-02-03T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,63.9
110192,Conduit Pl,2024-02-03T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,99.1
110192,Conduit Pl,2024-02-03T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.61
110192,Conduit Pl,2024-02-03T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.64
110192,Conduit Pl,2024-02-03T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.59
110192,Conduit Pl,2024-02-03T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.66
110192,Conduit Pl,2024-02-03T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.98
110192,Conduit Pl,2024-02-03T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.08
110192,Conduit Pl,2024-02-03T21:20:00.000+00:00,feeder,4,N Current (RMS),A,23.5
110192,Conduit Pl,2024-02-03T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.1
110192,Conduit Pl,2024-02-03T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
110192,Conduit Pl,2024-02-03T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.7
110192,Conduit Pl,2024-02-03T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
110192,Conduit Pl,2024-02-03T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.23
110192,Conduit Pl,2024-02-03T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
110192,Conduit Pl,2024-02-03T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,35.37
110192,Conduit Pl,2024-02-03T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.68
110192,Conduit Pl,2024-02-03T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.71
110192,Conduit Pl,2024-02-03T21:20:00.000+00:00,feeder,3,N Current (RMS),A,75.4
110192,Conduit Pl,2024-02-03T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,146.9
110192,Conduit Pl,2024-02-03T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.1
110192,Conduit Pl,2024-02-03T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,95.7
110192,Conduit Pl,2024-02-03T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.35
110192,Conduit Pl,2024-02-03T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
110192,Conduit Pl,2024-02-03T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
110192,Conduit Pl,2024-02-03T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.94
110192,Conduit Pl,2024-02-03T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,-2.0
110192,Conduit Pl,2024-02-03T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.43
110192,Conduit Pl,2024-02-03T21:20:00.000+00:00,feeder,2,N Current (RMS),A,10.7
110192,Conduit Pl,2024-02-03T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
110192,Conduit Pl,2024-02-03T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
110192,Conduit Pl,2024-02-03T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
110192,Conduit Pl,2024-02-03T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
110192,Conduit Pl,2024-02-03T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
110192,Conduit Pl,2024-02-03T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
110192,Conduit Pl,2024-02-03T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
110192,Conduit Pl,2024-02-03T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.16
110192,Conduit Pl,2024-02-03T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.34
110192,Conduit Pl,2024-02-03T21:20:00.000+00:00,feeder,1,N Current (RMS),A,20.1
110192,Conduit Pl,2024-02-03T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
110192,Conduit Pl,2024-02-03T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
110192,Conduit Pl,2024-02-03T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
110192,Conduit Pl,2024-02-03T21:20:00.000+00:00,transformer,,Temperature,C,27.0
110192,Conduit Pl,2024-02-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110192,Conduit Pl,2024-02-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
110192,Conduit Pl,2024-02-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110192,Conduit Pl,2024-02-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
110192,Conduit Pl,2024-02-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110192,Conduit Pl,2024-02-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
110192,Conduit Pl,2024-02-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.91
110192,Conduit Pl,2024-02-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
110192,Conduit Pl,2024-02-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-27.02
110192,Conduit Pl,2024-02-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,44.43
110192,Conduit Pl,2024-02-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.7
110192,Conduit Pl,2024-02-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.4
110192,Conduit Pl,2024-02-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,144.6
110192,Conduit Pl,2024-02-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
110192,Conduit Pl,2024-02-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
110192,Conduit Pl,2024-02-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
110192,Conduit Pl,2024-02-03T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,13.74
110192,Conduit Pl,2024-02-03T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.06
110192,Conduit Pl,2024-02-03T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-14.0
110192,Conduit Pl,2024-02-03T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,-4.84
110192,Conduit Pl,2024-02-03T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.84
110192,Conduit Pl,2024-02-03T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,-11.51
110192,Conduit Pl,2024-02-03T21:10:00.000+00:00,feeder,5,N Current (RMS),A,29.0
110192,Conduit Pl,2024-02-03T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,61.2
110192,Conduit Pl,2024-02-03T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,38.4
110192,Conduit Pl,2024-02-03T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,75.8
110192,Conduit Pl,2024-02-03T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.86
110192,Conduit Pl,2024-02-03T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.77
110192,Conduit Pl,2024-02-03T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.87
110192,Conduit Pl,2024-02-03T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.37
110192,Conduit Pl,2024-02-03T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.11
110192,Conduit Pl,2024-02-03T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.7
110192,Conduit Pl,2024-02-03T21:10:00.000+00:00,feeder,4,N Current (RMS),A,24.6
110192,Conduit Pl,2024-02-03T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.6
110192,Conduit Pl,2024-02-03T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.2
110192,Conduit Pl,2024-02-03T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.9
110192,Conduit Pl,2024-02-03T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
110192,Conduit Pl,2024-02-03T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
110192,Conduit Pl,2024-02-03T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
110192,Conduit Pl,2024-02-03T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,33.87
110192,Conduit Pl,2024-02-03T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.64
110192,Conduit Pl,2024-02-03T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.98
110192,Conduit Pl,2024-02-03T21:10:00.000+00:00,feeder,3,N Current (RMS),A,74.1
110192,Conduit Pl,2024-02-03T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,140.5
110192,Conduit Pl,2024-02-03T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.6
110192,Conduit Pl,2024-02-03T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,92.4
110192,Conduit Pl,2024-02-03T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.32
110192,Conduit Pl,2024-02-03T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
110192,Conduit Pl,2024-02-03T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
110192,Conduit Pl,2024-02-03T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.84
110192,Conduit Pl,2024-02-03T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.86
110192,Conduit Pl,2024-02-03T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.34
110192,Conduit Pl,2024-02-03T21:10:00.000+00:00,feeder,2,N Current (RMS),A,9.9
110192,Conduit Pl,2024-02-03T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
110192,Conduit Pl,2024-02-03T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
110192,Conduit Pl,2024-02-03T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
110192,Conduit Pl,2024-02-03T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.95
110192,Conduit Pl,2024-02-03T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
110192,Conduit Pl,2024-02-03T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
110192,Conduit Pl,2024-02-03T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.07
110192,Conduit Pl,2024-02-03T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.73
110192,Conduit Pl,2024-02-03T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.69
110192,Conduit Pl,2024-02-03T21:10:00.000+00:00,feeder,1,N Current (RMS),A,21.0
110192,Conduit Pl,2024-02-03T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
110192,Conduit Pl,2024-02-03T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
110192,Conduit Pl,2024-02-03T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
110192,Conduit Pl,2024-02-03T21:10:00.000+00:00,transformer,,Temperature,C,27.0
110192,Conduit Pl,2024-02-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110192,Conduit Pl,2024-02-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
110192,Conduit Pl,2024-02-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110192,Conduit Pl,2024-02-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
110192,Conduit Pl,2024-02-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110192,Conduit Pl,2024-02-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
110192,Conduit Pl,2024-02-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.71
110192,Conduit Pl,2024-02-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
110192,Conduit Pl,2024-02-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.72
110192,Conduit Pl,2024-02-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.64
110192,Conduit Pl,2024-02-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.45
110192,Conduit Pl,2024-02-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.52
110192,Conduit Pl,2024-02-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,140.2
110192,Conduit Pl,2024-02-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
110192,Conduit Pl,2024-02-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
110192,Conduit Pl,2024-02-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
110192,Conduit Pl,2024-02-03T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,18.6
110192,Conduit Pl,2024-02-03T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
110192,Conduit Pl,2024-02-03T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-16.08
110192,Conduit Pl,2024-02-03T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,-8.15
110192,Conduit Pl,2024-02-03T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.12
110192,Conduit Pl,2024-02-03T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,-12.0
110192,Conduit Pl,2024-02-03T21:00:00.000+00:00,feeder,5,N Current (RMS),A,30.1
110192,Conduit Pl,2024-02-03T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,88.8
110192,Conduit Pl,2024-02-03T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,62.0
110192,Conduit Pl,2024-02-03T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,87.2
110192,Conduit Pl,2024-02-03T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.12
110192,Conduit Pl,2024-02-03T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.7
110192,Conduit Pl,2024-02-03T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.52
110192,Conduit Pl,2024-02-03T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.59
110192,Conduit Pl,2024-02-03T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.51
110192,Conduit Pl,2024-02-03T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.75
110192,Conduit Pl,2024-02-03T21:00:00.000+00:00,feeder,4,N Current (RMS),A,22.9
110192,Conduit Pl,2024-02-03T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.7
110192,Conduit Pl,2024-02-03T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
110192,Conduit Pl,2024-02-03T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.4
110192,Conduit Pl,2024-02-03T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
110192,Conduit Pl,2024-02-03T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
110192,Conduit Pl,2024-02-03T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
110192,Conduit Pl,2024-02-03T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,35.47
110192,Conduit Pl,2024-02-03T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.59
110192,Conduit Pl,2024-02-03T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.31
110192,Conduit Pl,2024-02-03T21:00:00.000+00:00,feeder,3,N Current (RMS),A,69.3
110192,Conduit Pl,2024-02-03T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,145.8
110192,Conduit Pl,2024-02-03T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.8
110192,Conduit Pl,2024-02-03T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,105.0
110192,Conduit Pl,2024-02-03T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.4
110192,Conduit Pl,2024-02-03T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
110192,Conduit Pl,2024-02-03T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
110192,Conduit Pl,2024-02-03T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.16
110192,Conduit Pl,2024-02-03T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.93
110192,Conduit Pl,2024-02-03T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.65
110192,Conduit Pl,2024-02-03T21:00:00.000+00:00,feeder,2,N Current (RMS),A,11.0
110192,Conduit Pl,2024-02-03T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
110192,Conduit Pl,2024-02-03T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
110192,Conduit Pl,2024-02-03T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
110192,Conduit Pl,2024-02-03T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.09
110192,Conduit Pl,2024-02-03T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
110192,Conduit Pl,2024-02-03T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
110192,Conduit Pl,2024-02-03T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.5
110192,Conduit Pl,2024-02-03T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.38
110192,Conduit Pl,2024-02-03T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.46
110192,Conduit Pl,2024-02-03T21:00:00.000+00:00,feeder,1,N Current (RMS),A,19.7
110192,Conduit Pl,2024-02-03T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
110192,Conduit Pl,2024-02-03T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
110192,Conduit Pl,2024-02-03T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
110192,Conduit Pl,2024-02-03T21:00:00.000+00:00,transformer,,Temperature,C,27.0
110192,Conduit Pl,2024-02-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110192,Conduit Pl,2024-02-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
110192,Conduit Pl,2024-02-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110192,Conduit Pl,2024-02-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
110192,Conduit Pl,2024-02-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110192,Conduit Pl,2024-02-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
110192,Conduit Pl,2024-02-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.27
110192,Conduit Pl,2024-02-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
110192,Conduit Pl,2024-02-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.47
110192,Conduit Pl,2024-02-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,46.26
110192,Conduit Pl,2024-02-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.67
110192,Conduit Pl,2024-02-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.87
110192,Conduit Pl,2024-02-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,139.5
110192,Conduit Pl,2024-02-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
110192,Conduit Pl,2024-02-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
110192,Conduit Pl,2024-02-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
110192,Conduit Pl,2024-02-03T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,17.76
110192,Conduit Pl,2024-02-03T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
110192,Conduit Pl,2024-02-03T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-17.14
110192,Conduit Pl,2024-02-03T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,-7.85
110192,Conduit Pl,2024-02-03T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.38
110192,Conduit Pl,2024-02-03T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,-12.85
110192,Conduit Pl,2024-02-03T20:50:00.000+00:00,feeder,5,N Current (RMS),A,27.0
110192,Conduit Pl,2024-02-03T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,85.4
110192,Conduit Pl,2024-02-03T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,66.8
110192,Conduit Pl,2024-02-03T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,91.9
110192,Conduit Pl,2024-02-03T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.24
110192,Conduit Pl,2024-02-03T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.12
110192,Conduit Pl,2024-02-03T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.7
110192,Conduit Pl,2024-02-03T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.22
110192,Conduit Pl,2024-02-03T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.52
110192,Conduit Pl,2024-02-03T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.28
110192,Conduit Pl,2024-02-03T20:50:00.000+00:00,feeder,4,N Current (RMS),A,27.5
110192,Conduit Pl,2024-02-03T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,74.6
110192,Conduit Pl,2024-02-03T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
110192,Conduit Pl,2024-02-03T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.6
110192,Conduit Pl,2024-02-03T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
110192,Conduit Pl,2024-02-03T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
110192,Conduit Pl,2024-02-03T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
110192,Conduit Pl,2024-02-03T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,33.61
110192,Conduit Pl,2024-02-03T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.27
110192,Conduit Pl,2024-02-03T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.42
110192,Conduit Pl,2024-02-03T20:50:00.000+00:00,feeder,3,N Current (RMS),A,64.6
110192,Conduit Pl,2024-02-03T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,138.2
110192,Conduit Pl,2024-02-03T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.3
110192,Conduit Pl,2024-02-03T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,97.8
110192,Conduit Pl,2024-02-03T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.2
110192,Conduit Pl,2024-02-03T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
110192,Conduit Pl,2024-02-03T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
110192,Conduit Pl,2024-02-03T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.87
110192,Conduit Pl,2024-02-03T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.53
110192,Conduit Pl,2024-02-03T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.97
110192,Conduit Pl,2024-02-03T20:50:00.000+00:00,feeder,2,N Current (RMS),A,11.7
110192,Conduit Pl,2024-02-03T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
110192,Conduit Pl,2024-02-03T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
110192,Conduit Pl,2024-02-03T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
110192,Conduit Pl,2024-02-03T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
110192,Conduit Pl,2024-02-03T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
110192,Conduit Pl,2024-02-03T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
110192,Conduit Pl,2024-02-03T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.59
110192,Conduit Pl,2024-02-03T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.17
110192,Conduit Pl,2024-02-03T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.28
110192,Conduit Pl,2024-02-03T20:50:00.000+00:00,feeder,1,N Current (RMS),A,19.0
110192,Conduit Pl,2024-02-03T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
110192,Conduit Pl,2024-02-03T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
110192,Conduit Pl,2024-02-03T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
110192,Conduit Pl,2024-02-03T20:50:00.000+00:00,transformer,,Temperature,C,27.0
110192,Conduit Pl,2024-02-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110192,Conduit Pl,2024-02-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
110192,Conduit Pl,2024-02-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110192,Conduit Pl,2024-02-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
110192,Conduit Pl,2024-02-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
110192,Conduit Pl,2024-02-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
110192,Conduit Pl,2024-02-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.67
110192,Conduit Pl,2024-02-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
110192,Conduit Pl,2024-02-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-26.55
110192,Conduit Pl,2024-02-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,44.7
110192,Conduit Pl,2024-02-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.82
110192,Conduit Pl,2024-02-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.16
110192,Conduit Pl,2024-02-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,133.4
110192,Conduit Pl,2024-02-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
110192,Conduit Pl,2024-02-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
110192,Conduit Pl,2024-02-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
110192,Conduit Pl,2024-02-03T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,18.8
110192,Conduit Pl,2024-02-03T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
110192,Conduit Pl,2024-02-03T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-20.94
110192,Conduit Pl,2024-02-03T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,-8.66
110192,Conduit Pl,2024-02-03T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.04
110192,Conduit Pl,2024-02-03T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,-14.49
110192,Conduit Pl,2024-02-03T20:40:00.000+00:00,feeder,5,N Current (RMS),A,34.5
110192,Conduit Pl,2024-02-03T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,91.3
110192,Conduit Pl,2024-02-03T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,68.8
110192,Conduit Pl,2024-02-03T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,106.3
110192,Conduit Pl,2024-02-03T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.14
110192,Conduit Pl,2024-02-03T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.88
110192,Conduit Pl,2024-02-03T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.97
110192,Conduit Pl,2024-02-03T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.51
110192,Conduit Pl,2024-02-03T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.4
110192,Conduit Pl,2024-02-03T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.04
110192,Conduit Pl,2024-02-03T20:40:00.000+00:00,feeder,4,N Current (RMS),A,25.0
110192,Conduit Pl,2024-02-03T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.0
110192,Conduit Pl,2024-02-03T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.7
110192,Conduit Pl,2024-02-03T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.7
110192,Conduit Pl,2024-02-03T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.6
110192,Conduit Pl,2024-02-03T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.42
110192,Conduit Pl,2024-02-03T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
110192,Conduit Pl,2024-02-03T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,34.21
110192,Conduit Pl,2024-02-03T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.14
110192,Conduit Pl,2024-02-03T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.52
110192,Conduit Pl,2024-02-03T20:40:00.000+00:00,feeder,3,N Current (RMS),A,68.0
110192,Conduit Pl,2024-02-03T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,139.8
110192,Conduit Pl,2024-02-03T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.8
110192,Conduit Pl,2024-02-03T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,97.0
110192,Conduit Pl,2024-02-03T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.23
110192,Conduit Pl,2024-02-03T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
110192,Conduit Pl,2024-02-03T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
110192,Conduit Pl,2024-02-03T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.88
110192,Conduit Pl,2024-02-03T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,-2.14
110192,Conduit Pl,2024-02-03T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.69
110192,Conduit Pl,2024-02-03T20:40:00.000+00:00,feeder,2,N Current (RMS),A,10.9
110192,Conduit Pl,2024-02-03T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
110192,Conduit Pl,2024-02-03T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
110192,Conduit Pl,2024-02-03T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
110192,Conduit Pl,2024-02-03T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.17
110192,Conduit Pl,2024-02-03T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
110192,Conduit Pl,2024-02-03T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
110192,Conduit Pl,2024-02-03T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
110192,Conduit Pl,2024-02-03T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.28
110192,Conduit Pl,2024-02-03T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.59
110192,Conduit Pl,2024-02-03T20:40:00.000+00:00,feeder,1,N Current (RMS),A,19.1
110192,Conduit Pl,2024-02-03T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
110192,Conduit Pl,2024-02-03T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
110192,Conduit Pl,2024-02-03T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
110192,Conduit Pl,2024-02-03T20:40:00.000+00:00,transformer,,Temperature,C,26.9
110192,Conduit Pl,2024-02-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110192,Conduit Pl,2024-02-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
110192,Conduit Pl,2024-02-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110192,Conduit Pl,2024-02-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
110192,Conduit Pl,2024-02-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
110192,Conduit Pl,2024-02-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
110192,Conduit Pl,2024-02-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.47
110192,Conduit Pl,2024-02-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
110192,Conduit Pl,2024-02-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-30.43
110192,Conduit Pl,2024-02-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.97
110192,Conduit Pl,2024-02-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.71
110192,Conduit Pl,2024-02-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.97
110192,Conduit Pl,2024-02-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,138.5
110192,Conduit Pl,2024-02-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
110192,Conduit Pl,2024-02-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
110192,Conduit Pl,2024-02-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
110192,Conduit Pl,2024-02-03T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,19.38
110192,Conduit Pl,2024-02-03T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.16
110192,Conduit Pl,2024-02-03T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-18.81
110192,Conduit Pl,2024-02-03T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,-9.04
110192,Conduit Pl,2024-02-03T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.85
110192,Conduit Pl,2024-02-03T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,-13.14
110192,Conduit Pl,2024-02-03T20:30:00.000+00:00,feeder,5,N Current (RMS),A,29.7
110192,Conduit Pl,2024-02-03T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,91.9
110192,Conduit Pl,2024-02-03T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,72.2
110192,Conduit Pl,2024-02-03T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,98.4
110192,Conduit Pl,2024-02-03T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.06
110192,Conduit Pl,2024-02-03T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.77
110192,Conduit Pl,2024-02-03T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.97
110192,Conduit Pl,2024-02-03T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.62
110192,Conduit Pl,2024-02-03T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.5
110192,Conduit Pl,2024-02-03T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.92
110192,Conduit Pl,2024-02-03T20:30:00.000+00:00,feeder,4,N Current (RMS),A,25.1
110192,Conduit Pl,2024-02-03T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.5
110192,Conduit Pl,2024-02-03T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.6
110192,Conduit Pl,2024-02-03T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.4
110192,Conduit Pl,2024-02-03T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.79
110192,Conduit Pl,2024-02-03T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.52
110192,Conduit Pl,2024-02-03T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
110192,Conduit Pl,2024-02-03T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.06
110192,Conduit Pl,2024-02-03T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.37
110192,Conduit Pl,2024-02-03T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.17
110192,Conduit Pl,2024-02-03T20:30:00.000+00:00,feeder,3,N Current (RMS),A,60.7
110192,Conduit Pl,2024-02-03T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,131.0
110192,Conduit Pl,2024-02-03T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.7
110192,Conduit Pl,2024-02-03T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,103.6
110192,Conduit Pl,2024-02-03T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.79
110192,Conduit Pl,2024-02-03T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
110192,Conduit Pl,2024-02-03T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
110192,Conduit Pl,2024-02-03T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.65
110192,Conduit Pl,2024-02-03T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,-2.11
110192,Conduit Pl,2024-02-03T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.79
110192,Conduit Pl,2024-02-03T20:30:00.000+00:00,feeder,2,N Current (RMS),A,10.8
110192,Conduit Pl,2024-02-03T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
110192,Conduit Pl,2024-02-03T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
110192,Conduit Pl,2024-02-03T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
110192,Conduit Pl,2024-02-03T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.04
110192,Conduit Pl,2024-02-03T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
110192,Conduit Pl,2024-02-03T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
110192,Conduit Pl,2024-02-03T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.77
110192,Conduit Pl,2024-02-03T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.63
110192,Conduit Pl,2024-02-03T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.81
110192,Conduit Pl,2024-02-03T20:30:00.000+00:00,feeder,1,N Current (RMS),A,19.4
110192,Conduit Pl,2024-02-03T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
110192,Conduit Pl,2024-02-03T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
110192,Conduit Pl,2024-02-03T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
110192,Conduit Pl,2024-02-03T20:30:00.000+00:00,transformer,,Temperature,C,26.9
110192,Conduit Pl,2024-02-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110192,Conduit Pl,2024-02-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
110192,Conduit Pl,2024-02-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110192,Conduit Pl,2024-02-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
110192,Conduit Pl,2024-02-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110192,Conduit Pl,2024-02-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
110192,Conduit Pl,2024-02-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.35
110192,Conduit Pl,2024-02-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
110192,Conduit Pl,2024-02-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-28.42
110192,Conduit Pl,2024-02-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.76
110192,Conduit Pl,2024-02-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,43.24
110192,Conduit Pl,2024-02-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.97
110192,Conduit Pl,2024-02-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,131.2
110192,Conduit Pl,2024-02-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
110192,Conduit Pl,2024-02-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
110192,Conduit Pl,2024-02-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
110192,Conduit Pl,2024-02-03T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,24.02
110192,Conduit Pl,2024-02-03T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.92
110192,Conduit Pl,2024-02-03T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-19.68
110192,Conduit Pl,2024-02-03T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,-12.01
110192,Conduit Pl,2024-02-03T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.58
110192,Conduit Pl,2024-02-03T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,-13.7
110192,Conduit Pl,2024-02-03T20:20:00.000+00:00,feeder,5,N Current (RMS),A,38.1
110192,Conduit Pl,2024-02-03T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,115.7
110192,Conduit Pl,2024-02-03T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,80.9
110192,Conduit Pl,2024-02-03T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,102.5
110192,Conduit Pl,2024-02-03T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.83
110192,Conduit Pl,2024-02-03T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.43
110192,Conduit Pl,2024-02-03T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.94
110192,Conduit Pl,2024-02-03T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.52
110192,Conduit Pl,2024-02-03T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.22
110192,Conduit Pl,2024-02-03T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.1
110192,Conduit Pl,2024-02-03T20:20:00.000+00:00,feeder,4,N Current (RMS),A,24.4
110192,Conduit Pl,2024-02-03T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.1
110192,Conduit Pl,2024-02-03T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.8
110192,Conduit Pl,2024-02-03T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.0
110192,Conduit Pl,2024-02-03T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
110192,Conduit Pl,2024-02-03T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
110192,Conduit Pl,2024-02-03T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
110192,Conduit Pl,2024-02-03T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,35.87
110192,Conduit Pl,2024-02-03T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.09
110192,Conduit Pl,2024-02-03T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.24
110192,Conduit Pl,2024-02-03T20:20:00.000+00:00,feeder,3,N Current (RMS),A,70.0
110192,Conduit Pl,2024-02-03T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,147.1
110192,Conduit Pl,2024-02-03T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.7
110192,Conduit Pl,2024-02-03T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,116.5
110192,Conduit Pl,2024-02-03T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.93
110192,Conduit Pl,2024-02-03T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
110192,Conduit Pl,2024-02-03T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
110192,Conduit Pl,2024-02-03T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.36
110192,Conduit Pl,2024-02-03T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,-2.27
110192,Conduit Pl,2024-02-03T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.83
110192,Conduit Pl,2024-02-03T20:20:00.000+00:00,feeder,2,N Current (RMS),A,12.1
110192,Conduit Pl,2024-02-03T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
110192,Conduit Pl,2024-02-03T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
110192,Conduit Pl,2024-02-03T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
110192,Conduit Pl,2024-02-03T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
110192,Conduit Pl,2024-02-03T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
110192,Conduit Pl,2024-02-03T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
110192,Conduit Pl,2024-02-03T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.4
110192,Conduit Pl,2024-02-03T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.06
110192,Conduit Pl,2024-02-03T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
110192,Conduit Pl,2024-02-03T20:20:00.000+00:00,feeder,1,N Current (RMS),A,15.7
110192,Conduit Pl,2024-02-03T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
110192,Conduit Pl,2024-02-03T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
110192,Conduit Pl,2024-02-03T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
110192,Conduit Pl,2024-02-03T20:20:00.000+00:00,transformer,,Temperature,C,26.9
110192,Conduit Pl,2024-02-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110192,Conduit Pl,2024-02-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
110192,Conduit Pl,2024-02-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110192,Conduit Pl,2024-02-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
110192,Conduit Pl,2024-02-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
110192,Conduit Pl,2024-02-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
110192,Conduit Pl,2024-02-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.87
110192,Conduit Pl,2024-02-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
110192,Conduit Pl,2024-02-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-29.0
110192,Conduit Pl,2024-02-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.42
110192,Conduit Pl,2024-02-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,46.68
110192,Conduit Pl,2024-02-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.94
110192,Conduit Pl,2024-02-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,139.2
110192,Conduit Pl,2024-02-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
110192,Conduit Pl,2024-02-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
110192,Conduit Pl,2024-02-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
110192,Conduit Pl,2024-02-03T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,19.12
110192,Conduit Pl,2024-02-03T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
110192,Conduit Pl,2024-02-03T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-19.24
110192,Conduit Pl,2024-02-03T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,-8.59
110192,Conduit Pl,2024-02-03T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.44
110192,Conduit Pl,2024-02-03T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,-14.0
110192,Conduit Pl,2024-02-03T20:10:00.000+00:00,feeder,5,N Current (RMS),A,26.5
110192,Conduit Pl,2024-02-03T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,91.8
110192,Conduit Pl,2024-02-03T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,75.7
110192,Conduit Pl,2024-02-03T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,103.4
110192,Conduit Pl,2024-02-03T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.95
110192,Conduit Pl,2024-02-03T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.63
110192,Conduit Pl,2024-02-03T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.7
110192,Conduit Pl,2024-02-03T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.99
110192,Conduit Pl,2024-02-03T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.25
110192,Conduit Pl,2024-02-03T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.39
110192,Conduit Pl,2024-02-03T20:10:00.000+00:00,feeder,4,N Current (RMS),A,22.0
110192,Conduit Pl,2024-02-03T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.8
110192,Conduit Pl,2024-02-03T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.4
110192,Conduit Pl,2024-02-03T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.7
110192,Conduit Pl,2024-02-03T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.22
110192,Conduit Pl,2024-02-03T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.23
110192,Conduit Pl,2024-02-03T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
