Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110192,Conduit Pl,2024-02-03T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.06
110192,Conduit Pl,2024-02-03T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.98
110192,Conduit Pl,2024-02-03T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.15
110192,Conduit Pl,2024-02-03T20:10:00.000+00:00,feeder,3,N Current (RMS),A,63.9
110192,Conduit Pl,2024-02-03T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,133.6
110192,Conduit Pl,2024-02-03T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.9
110192,Conduit Pl,2024-02-03T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,121.1
110192,Conduit Pl,2024-02-03T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.22
110192,Conduit Pl,2024-02-03T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
110192,Conduit Pl,2024-02-03T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
110192,Conduit Pl,2024-02-03T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.97
110192,Conduit Pl,2024-02-03T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,-2.28
110192,Conduit Pl,2024-02-03T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.67
110192,Conduit Pl,2024-02-03T20:10:00.000+00:00,feeder,2,N Current (RMS),A,11.0
110192,Conduit Pl,2024-02-03T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
110192,Conduit Pl,2024-02-03T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
110192,Conduit Pl,2024-02-03T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
110192,Conduit Pl,2024-02-03T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
110192,Conduit Pl,2024-02-03T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
110192,Conduit Pl,2024-02-03T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
110192,Conduit Pl,2024-02-03T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
110192,Conduit Pl,2024-02-03T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.99
110192,Conduit Pl,2024-02-03T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.58
110192,Conduit Pl,2024-02-03T20:10:00.000+00:00,feeder,1,N Current (RMS),A,13.2
110192,Conduit Pl,2024-02-03T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
110192,Conduit Pl,2024-02-03T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
110192,Conduit Pl,2024-02-03T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
110192,Conduit Pl,2024-02-03T20:10:00.000+00:00,transformer,,Temperature,C,26.9
110192,Conduit Pl,2024-02-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110192,Conduit Pl,2024-02-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
110192,Conduit Pl,2024-02-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
110192,Conduit Pl,2024-02-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
110192,Conduit Pl,2024-02-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
110192,Conduit Pl,2024-02-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
110192,Conduit Pl,2024-02-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.88
110192,Conduit Pl,2024-02-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
110192,Conduit Pl,2024-02-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-27.83
110192,Conduit Pl,2024-02-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.14
110192,Conduit Pl,2024-02-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,45.38
110192,Conduit Pl,2024-02-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.45
110192,Conduit Pl,2024-02-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,120.7
110192,Conduit Pl,2024-02-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
110192,Conduit Pl,2024-02-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
110192,Conduit Pl,2024-02-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
110192,Conduit Pl,2024-02-03T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,20.82
110192,Conduit Pl,2024-02-03T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
110192,Conduit Pl,2024-02-03T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-22.82
110192,Conduit Pl,2024-02-03T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,-9.65
110192,Conduit Pl,2024-02-03T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.74
110192,Conduit Pl,2024-02-03T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,-16.05
110192,Conduit Pl,2024-02-03T20:00:00.000+00:00,feeder,5,N Current (RMS),A,35.6
110192,Conduit Pl,2024-02-03T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,99.4
110192,Conduit Pl,2024-02-03T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,75.0
110192,Conduit Pl,2024-02-03T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,119.2
110192,Conduit Pl,2024-02-03T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.01
110192,Conduit Pl,2024-02-03T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.85
110192,Conduit Pl,2024-02-03T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.92
110192,Conduit Pl,2024-02-03T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.85
110192,Conduit Pl,2024-02-03T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.03
110192,Conduit Pl,2024-02-03T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.45
110192,Conduit Pl,2024-02-03T20:00:00.000+00:00,feeder,4,N Current (RMS),A,23.6
110192,Conduit Pl,2024-02-03T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.2
110192,Conduit Pl,2024-02-03T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.3
110192,Conduit Pl,2024-02-03T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.9
110192,Conduit Pl,2024-02-03T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
110192,Conduit Pl,2024-02-03T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
110192,Conduit Pl,2024-02-03T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
110192,Conduit Pl,2024-02-03T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.7
110192,Conduit Pl,2024-02-03T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.88
110192,Conduit Pl,2024-02-03T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.13
110192,Conduit Pl,2024-02-03T20:00:00.000+00:00,feeder,3,N Current (RMS),A,70.5
110192,Conduit Pl,2024-02-03T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,135.4
110192,Conduit Pl,2024-02-03T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.6
110192,Conduit Pl,2024-02-03T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,137.6
110192,Conduit Pl,2024-02-03T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.51
110192,Conduit Pl,2024-02-03T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
110192,Conduit Pl,2024-02-03T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
110192,Conduit Pl,2024-02-03T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.78
110192,Conduit Pl,2024-02-03T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.09
110192,Conduit Pl,2024-02-03T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.65
110192,Conduit Pl,2024-02-03T20:00:00.000+00:00,feeder,2,N Current (RMS),A,12.3
110192,Conduit Pl,2024-02-03T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
110192,Conduit Pl,2024-02-03T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
110192,Conduit Pl,2024-02-03T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
110192,Conduit Pl,2024-02-03T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
110192,Conduit Pl,2024-02-03T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
110192,Conduit Pl,2024-02-03T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
110192,Conduit Pl,2024-02-03T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
110192,Conduit Pl,2024-02-03T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.35
110192,Conduit Pl,2024-02-03T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.41
110192,Conduit Pl,2024-02-03T20:00:00.000+00:00,feeder,1,N Current (RMS),A,13.3
110192,Conduit Pl,2024-02-03T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
110192,Conduit Pl,2024-02-03T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
110192,Conduit Pl,2024-02-03T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
110192,Conduit Pl,2024-02-03T20:00:00.000+00:00,transformer,,Temperature,C,26.9
110192,Conduit Pl,2024-02-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110192,Conduit Pl,2024-02-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
110192,Conduit Pl,2024-02-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110192,Conduit Pl,2024-02-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
110192,Conduit Pl,2024-02-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
110192,Conduit Pl,2024-02-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
110192,Conduit Pl,2024-02-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.46
110192,Conduit Pl,2024-02-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
110192,Conduit Pl,2024-02-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-30.8
110192,Conduit Pl,2024-02-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.09
110192,Conduit Pl,2024-02-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.92
110192,Conduit Pl,2024-02-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.3
110192,Conduit Pl,2024-02-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,135.8
110192,Conduit Pl,2024-02-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
110192,Conduit Pl,2024-02-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
110192,Conduit Pl,2024-02-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
110192,Conduit Pl,2024-02-03T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,20.8
110192,Conduit Pl,2024-02-03T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
110192,Conduit Pl,2024-02-03T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-22.97
110192,Conduit Pl,2024-02-03T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,-9.64
110192,Conduit Pl,2024-02-03T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.71
110192,Conduit Pl,2024-02-03T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,-15.75
110192,Conduit Pl,2024-02-03T19:50:00.000+00:00,feeder,5,N Current (RMS),A,37.1
110192,Conduit Pl,2024-02-03T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,98.8
110192,Conduit Pl,2024-02-03T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,75.9
110192,Conduit Pl,2024-02-03T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,119.7
110192,Conduit Pl,2024-02-03T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.13
110192,Conduit Pl,2024-02-03T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.62
110192,Conduit Pl,2024-02-03T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.49
110192,Conduit Pl,2024-02-03T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.7
110192,Conduit Pl,2024-02-03T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.22
110192,Conduit Pl,2024-02-03T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.9
110192,Conduit Pl,2024-02-03T19:50:00.000+00:00,feeder,4,N Current (RMS),A,25.5
110192,Conduit Pl,2024-02-03T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,87.6
110192,Conduit Pl,2024-02-03T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.3
110192,Conduit Pl,2024-02-03T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.0
110192,Conduit Pl,2024-02-03T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
110192,Conduit Pl,2024-02-03T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
110192,Conduit Pl,2024-02-03T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
110192,Conduit Pl,2024-02-03T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,36.59
110192,Conduit Pl,2024-02-03T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.27
110192,Conduit Pl,2024-02-03T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
110192,Conduit Pl,2024-02-03T19:50:00.000+00:00,feeder,3,N Current (RMS),A,74.4
110192,Conduit Pl,2024-02-03T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,151.5
110192,Conduit Pl,2024-02-03T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.2
110192,Conduit Pl,2024-02-03T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,120.6
110192,Conduit Pl,2024-02-03T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.68
110192,Conduit Pl,2024-02-03T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
110192,Conduit Pl,2024-02-03T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.78
110192,Conduit Pl,2024-02-03T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.71
110192,Conduit Pl,2024-02-03T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.97
110192,Conduit Pl,2024-02-03T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,-3.37
110192,Conduit Pl,2024-02-03T19:50:00.000+00:00,feeder,2,N Current (RMS),A,17.5
110192,Conduit Pl,2024-02-03T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
110192,Conduit Pl,2024-02-03T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
110192,Conduit Pl,2024-02-03T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
110192,Conduit Pl,2024-02-03T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.85
110192,Conduit Pl,2024-02-03T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
110192,Conduit Pl,2024-02-03T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
110192,Conduit Pl,2024-02-03T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.77
110192,Conduit Pl,2024-02-03T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.03
110192,Conduit Pl,2024-02-03T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.64
110192,Conduit Pl,2024-02-03T19:50:00.000+00:00,feeder,1,N Current (RMS),A,16.2
110192,Conduit Pl,2024-02-03T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
110192,Conduit Pl,2024-02-03T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
110192,Conduit Pl,2024-02-03T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
110192,Conduit Pl,2024-02-03T19:50:00.000+00:00,transformer,,Temperature,C,26.8
110192,Conduit Pl,2024-02-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110192,Conduit Pl,2024-02-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
110192,Conduit Pl,2024-02-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110192,Conduit Pl,2024-02-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
110192,Conduit Pl,2024-02-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
110192,Conduit Pl,2024-02-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
110192,Conduit Pl,2024-02-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.53
110192,Conduit Pl,2024-02-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
110192,Conduit Pl,2024-02-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-33.55
110192,Conduit Pl,2024-02-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.71
110192,Conduit Pl,2024-02-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,47.26
110192,Conduit Pl,2024-02-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.42
110192,Conduit Pl,2024-02-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,159.8
110192,Conduit Pl,2024-02-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
110192,Conduit Pl,2024-02-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
110192,Conduit Pl,2024-02-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
110192,Conduit Pl,2024-02-03T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,20.6
110192,Conduit Pl,2024-02-03T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
110192,Conduit Pl,2024-02-03T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-20.81
110192,Conduit Pl,2024-02-03T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,-9.64
110192,Conduit Pl,2024-02-03T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.73
110192,Conduit Pl,2024-02-03T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,-14.81
110192,Conduit Pl,2024-02-03T19:40:00.000+00:00,feeder,5,N Current (RMS),A,34.5
110192,Conduit Pl,2024-02-03T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,99.3
110192,Conduit Pl,2024-02-03T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,71.8
110192,Conduit Pl,2024-02-03T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,111.3
110192,Conduit Pl,2024-02-03T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.25
110192,Conduit Pl,2024-02-03T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.72
110192,Conduit Pl,2024-02-03T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.57
110192,Conduit Pl,2024-02-03T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.19
110192,Conduit Pl,2024-02-03T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.02
110192,Conduit Pl,2024-02-03T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.44
110192,Conduit Pl,2024-02-03T19:40:00.000+00:00,feeder,4,N Current (RMS),A,26.5
110192,Conduit Pl,2024-02-03T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,89.9
110192,Conduit Pl,2024-02-03T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.7
110192,Conduit Pl,2024-02-03T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.1
110192,Conduit Pl,2024-02-03T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
110192,Conduit Pl,2024-02-03T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.3
110192,Conduit Pl,2024-02-03T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
110192,Conduit Pl,2024-02-03T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.01
110192,Conduit Pl,2024-02-03T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.68
110192,Conduit Pl,2024-02-03T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.15
110192,Conduit Pl,2024-02-03T19:40:00.000+00:00,feeder,3,N Current (RMS),A,60.2
110192,Conduit Pl,2024-02-03T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,137.4
110192,Conduit Pl,2024-02-03T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.5
110192,Conduit Pl,2024-02-03T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,101.9
110192,Conduit Pl,2024-02-03T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.38
110192,Conduit Pl,2024-02-03T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
110192,Conduit Pl,2024-02-03T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.41
110192,Conduit Pl,2024-02-03T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.22
110192,Conduit Pl,2024-02-03T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,-3.09
110192,Conduit Pl,2024-02-03T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.56
110192,Conduit Pl,2024-02-03T19:40:00.000+00:00,feeder,2,N Current (RMS),A,12.8
110192,Conduit Pl,2024-02-03T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
110192,Conduit Pl,2024-02-03T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
110192,Conduit Pl,2024-02-03T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
110192,Conduit Pl,2024-02-03T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
110192,Conduit Pl,2024-02-03T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
110192,Conduit Pl,2024-02-03T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
110192,Conduit Pl,2024-02-03T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.33
110192,Conduit Pl,2024-02-03T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.01
110192,Conduit Pl,2024-02-03T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.02
110192,Conduit Pl,2024-02-03T19:40:00.000+00:00,feeder,1,N Current (RMS),A,14.2
110192,Conduit Pl,2024-02-03T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
110192,Conduit Pl,2024-02-03T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
110192,Conduit Pl,2024-02-03T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
110192,Conduit Pl,2024-02-03T19:40:00.000+00:00,transformer,,Temperature,C,26.8
110192,Conduit Pl,2024-02-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110192,Conduit Pl,2024-02-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
110192,Conduit Pl,2024-02-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110192,Conduit Pl,2024-02-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
110192,Conduit Pl,2024-02-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
110192,Conduit Pl,2024-02-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
110192,Conduit Pl,2024-02-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.87
110192,Conduit Pl,2024-02-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
110192,Conduit Pl,2024-02-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-30.79
110192,Conduit Pl,2024-02-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,46.67
110192,Conduit Pl,2024-02-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,47.35
110192,Conduit Pl,2024-02-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.24
110192,Conduit Pl,2024-02-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,134.2
110192,Conduit Pl,2024-02-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
110192,Conduit Pl,2024-02-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
110192,Conduit Pl,2024-02-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
110192,Conduit Pl,2024-02-03T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,20.82
110192,Conduit Pl,2024-02-03T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.77
110192,Conduit Pl,2024-02-03T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-24.22
110192,Conduit Pl,2024-02-03T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,-9.81
110192,Conduit Pl,2024-02-03T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.29
110192,Conduit Pl,2024-02-03T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,-16.74
110192,Conduit Pl,2024-02-03T19:30:00.000+00:00,feeder,5,N Current (RMS),A,46.8
110192,Conduit Pl,2024-02-03T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,102.1
110192,Conduit Pl,2024-02-03T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,62.7
110192,Conduit Pl,2024-02-03T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,124.9
110192,Conduit Pl,2024-02-03T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.67
110192,Conduit Pl,2024-02-03T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.53
110192,Conduit Pl,2024-02-03T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.31
110192,Conduit Pl,2024-02-03T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.34
110192,Conduit Pl,2024-02-03T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.76
110192,Conduit Pl,2024-02-03T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.24
110192,Conduit Pl,2024-02-03T19:30:00.000+00:00,feeder,4,N Current (RMS),A,24.8
110192,Conduit Pl,2024-02-03T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,79.3
110192,Conduit Pl,2024-02-03T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.1
110192,Conduit Pl,2024-02-03T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.8
110192,Conduit Pl,2024-02-03T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
110192,Conduit Pl,2024-02-03T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
110192,Conduit Pl,2024-02-03T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
110192,Conduit Pl,2024-02-03T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,35.3
110192,Conduit Pl,2024-02-03T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.92
110192,Conduit Pl,2024-02-03T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.67
110192,Conduit Pl,2024-02-03T19:30:00.000+00:00,feeder,3,N Current (RMS),A,70.6
110192,Conduit Pl,2024-02-03T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,147.3
110192,Conduit Pl,2024-02-03T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.3
110192,Conduit Pl,2024-02-03T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,112.5
110192,Conduit Pl,2024-02-03T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.54
110192,Conduit Pl,2024-02-03T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
110192,Conduit Pl,2024-02-03T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.47
110192,Conduit Pl,2024-02-03T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.39
110192,Conduit Pl,2024-02-03T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.99
110192,Conduit Pl,2024-02-03T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.73
110192,Conduit Pl,2024-02-03T19:30:00.000+00:00,feeder,2,N Current (RMS),A,12.0
110192,Conduit Pl,2024-02-03T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
110192,Conduit Pl,2024-02-03T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
110192,Conduit Pl,2024-02-03T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
110192,Conduit Pl,2024-02-03T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
110192,Conduit Pl,2024-02-03T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
110192,Conduit Pl,2024-02-03T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
110192,Conduit Pl,2024-02-03T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
110192,Conduit Pl,2024-02-03T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
110192,Conduit Pl,2024-02-03T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.9
110192,Conduit Pl,2024-02-03T19:30:00.000+00:00,feeder,1,N Current (RMS),A,15.5
110192,Conduit Pl,2024-02-03T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
110192,Conduit Pl,2024-02-03T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
110192,Conduit Pl,2024-02-03T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
110192,Conduit Pl,2024-02-03T19:30:00.000+00:00,transformer,,Temperature,C,26.8
110192,Conduit Pl,2024-02-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110192,Conduit Pl,2024-02-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
110192,Conduit Pl,2024-02-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110192,Conduit Pl,2024-02-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
110192,Conduit Pl,2024-02-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
110192,Conduit Pl,2024-02-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
110192,Conduit Pl,2024-02-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.98
110192,Conduit Pl,2024-02-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
110192,Conduit Pl,2024-02-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-33.79
110192,Conduit Pl,2024-02-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,45.84
110192,Conduit Pl,2024-02-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,41.73
110192,Conduit Pl,2024-02-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.34
110192,Conduit Pl,2024-02-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,153.0
110192,Conduit Pl,2024-02-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
110192,Conduit Pl,2024-02-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
110192,Conduit Pl,2024-02-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
110192,Conduit Pl,2024-02-03T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,20.59
110192,Conduit Pl,2024-02-03T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
110192,Conduit Pl,2024-02-03T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-26.6
110192,Conduit Pl,2024-02-03T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,-9.55
110192,Conduit Pl,2024-02-03T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.22
110192,Conduit Pl,2024-02-03T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,-18.14
110192,Conduit Pl,2024-02-03T19:20:00.000+00:00,feeder,5,N Current (RMS),A,47.2
110192,Conduit Pl,2024-02-03T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,100.1
110192,Conduit Pl,2024-02-03T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,68.1
110192,Conduit Pl,2024-02-03T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,137.3
110192,Conduit Pl,2024-02-03T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.94
110192,Conduit Pl,2024-02-03T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.81
110192,Conduit Pl,2024-02-03T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.35
110192,Conduit Pl,2024-02-03T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.35
110192,Conduit Pl,2024-02-03T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.28
110192,Conduit Pl,2024-02-03T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.3
110192,Conduit Pl,2024-02-03T19:20:00.000+00:00,feeder,4,N Current (RMS),A,39.2
110192,Conduit Pl,2024-02-03T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,102.6
110192,Conduit Pl,2024-02-03T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
110192,Conduit Pl,2024-02-03T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.3
110192,Conduit Pl,2024-02-03T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
110192,Conduit Pl,2024-02-03T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
110192,Conduit Pl,2024-02-03T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
110192,Conduit Pl,2024-02-03T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,33.12
110192,Conduit Pl,2024-02-03T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.75
110192,Conduit Pl,2024-02-03T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.98
110192,Conduit Pl,2024-02-03T19:20:00.000+00:00,feeder,3,N Current (RMS),A,72.3
110192,Conduit Pl,2024-02-03T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,137.8
110192,Conduit Pl,2024-02-03T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
110192,Conduit Pl,2024-02-03T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,108.9
110192,Conduit Pl,2024-02-03T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.36
110192,Conduit Pl,2024-02-03T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
110192,Conduit Pl,2024-02-03T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.19
110192,Conduit Pl,2024-02-03T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.28
110192,Conduit Pl,2024-02-03T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,-2.35
110192,Conduit Pl,2024-02-03T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,-3.09
110192,Conduit Pl,2024-02-03T19:20:00.000+00:00,feeder,2,N Current (RMS),A,15.4
110192,Conduit Pl,2024-02-03T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
110192,Conduit Pl,2024-02-03T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
110192,Conduit Pl,2024-02-03T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
110192,Conduit Pl,2024-02-03T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
110192,Conduit Pl,2024-02-03T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
110192,Conduit Pl,2024-02-03T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
110192,Conduit Pl,2024-02-03T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.46
110192,Conduit Pl,2024-02-03T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.21
110192,Conduit Pl,2024-02-03T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
110192,Conduit Pl,2024-02-03T19:20:00.000+00:00,feeder,1,N Current (RMS),A,17.1
110192,Conduit Pl,2024-02-03T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
110192,Conduit Pl,2024-02-03T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
110192,Conduit Pl,2024-02-03T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
110192,Conduit Pl,2024-02-03T19:20:00.000+00:00,transformer,,Temperature,C,26.7
110192,Conduit Pl,2024-02-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110192,Conduit Pl,2024-02-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
110192,Conduit Pl,2024-02-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110192,Conduit Pl,2024-02-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
110192,Conduit Pl,2024-02-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
110192,Conduit Pl,2024-02-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
110192,Conduit Pl,2024-02-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.72
110192,Conduit Pl,2024-02-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
110192,Conduit Pl,2024-02-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-36.86
110192,Conduit Pl,2024-02-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,51.1
110192,Conduit Pl,2024-02-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.11
110192,Conduit Pl,2024-02-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.04
110192,Conduit Pl,2024-02-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,182.1
110192,Conduit Pl,2024-02-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
110192,Conduit Pl,2024-02-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
110192,Conduit Pl,2024-02-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
110192,Conduit Pl,2024-02-03T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,20.24
110192,Conduit Pl,2024-02-03T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
110192,Conduit Pl,2024-02-03T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-27.91
110192,Conduit Pl,2024-02-03T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,-9.59
110192,Conduit Pl,2024-02-03T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.96
110192,Conduit Pl,2024-02-03T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,-19.02
110192,Conduit Pl,2024-02-03T19:10:00.000+00:00,feeder,5,N Current (RMS),A,48.8
110192,Conduit Pl,2024-02-03T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,96.4
110192,Conduit Pl,2024-02-03T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,69.3
110192,Conduit Pl,2024-02-03T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,143.1
110192,Conduit Pl,2024-02-03T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.76
110192,Conduit Pl,2024-02-03T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.89
110192,Conduit Pl,2024-02-03T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.35
110192,Conduit Pl,2024-02-03T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.1
110192,Conduit Pl,2024-02-03T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.61
110192,Conduit Pl,2024-02-03T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.15
110192,Conduit Pl,2024-02-03T19:10:00.000+00:00,feeder,4,N Current (RMS),A,31.2
110192,Conduit Pl,2024-02-03T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,88.6
110192,Conduit Pl,2024-02-03T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.2
110192,Conduit Pl,2024-02-03T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.2
110192,Conduit Pl,2024-02-03T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
110192,Conduit Pl,2024-02-03T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
110192,Conduit Pl,2024-02-03T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
110192,Conduit Pl,2024-02-03T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.02
110192,Conduit Pl,2024-02-03T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.61
110192,Conduit Pl,2024-02-03T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.69
110192,Conduit Pl,2024-02-03T19:10:00.000+00:00,feeder,3,N Current (RMS),A,56.6
110192,Conduit Pl,2024-02-03T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,119.1
110192,Conduit Pl,2024-02-03T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.5
110192,Conduit Pl,2024-02-03T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,102.5
110192,Conduit Pl,2024-02-03T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.24
110192,Conduit Pl,2024-02-03T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
110192,Conduit Pl,2024-02-03T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.8
110192,Conduit Pl,2024-02-03T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.28
110192,Conduit Pl,2024-02-03T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,-2.13
110192,Conduit Pl,2024-02-03T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.83
110192,Conduit Pl,2024-02-03T19:10:00.000+00:00,feeder,2,N Current (RMS),A,13.7
110192,Conduit Pl,2024-02-03T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
110192,Conduit Pl,2024-02-03T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
110192,Conduit Pl,2024-02-03T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
110192,Conduit Pl,2024-02-03T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
110192,Conduit Pl,2024-02-03T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
110192,Conduit Pl,2024-02-03T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
110192,Conduit Pl,2024-02-03T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.71
110192,Conduit Pl,2024-02-03T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
110192,Conduit Pl,2024-02-03T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.35
110192,Conduit Pl,2024-02-03T19:10:00.000+00:00,feeder,1,N Current (RMS),A,17.6
110192,Conduit Pl,2024-02-03T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
110192,Conduit Pl,2024-02-03T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
110192,Conduit Pl,2024-02-03T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
110192,Conduit Pl,2024-02-03T19:10:00.000+00:00,transformer,,Temperature,C,26.6
110192,Conduit Pl,2024-02-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110192,Conduit Pl,2024-02-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
110192,Conduit Pl,2024-02-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110192,Conduit Pl,2024-02-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
110192,Conduit Pl,2024-02-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
110192,Conduit Pl,2024-02-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
110192,Conduit Pl,2024-02-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.28
110192,Conduit Pl,2024-02-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
110192,Conduit Pl,2024-02-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-38.56
110192,Conduit Pl,2024-02-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.95
110192,Conduit Pl,2024-02-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,45.3
110192,Conduit Pl,2024-02-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.34
110192,Conduit Pl,2024-02-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,156.1
110192,Conduit Pl,2024-02-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
110192,Conduit Pl,2024-02-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
110192,Conduit Pl,2024-02-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
110192,Conduit Pl,2024-02-03T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,22.5
110192,Conduit Pl,2024-02-03T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
110192,Conduit Pl,2024-02-03T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-24.28
110192,Conduit Pl,2024-02-03T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,-11.29
110192,Conduit Pl,2024-02-03T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.36
110192,Conduit Pl,2024-02-03T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,-16.56
110192,Conduit Pl,2024-02-03T19:00:00.000+00:00,feeder,5,N Current (RMS),A,45.8
110192,Conduit Pl,2024-02-03T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,106.1
110192,Conduit Pl,2024-02-03T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,62.5
110192,Conduit Pl,2024-02-03T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,124.2
110192,Conduit Pl,2024-02-03T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.16
110192,Conduit Pl,2024-02-03T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.81
110192,Conduit Pl,2024-02-03T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.26
110192,Conduit Pl,2024-02-03T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.44
110192,Conduit Pl,2024-02-03T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.5
110192,Conduit Pl,2024-02-03T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.99
110192,Conduit Pl,2024-02-03T19:00:00.000+00:00,feeder,4,N Current (RMS),A,38.1
110192,Conduit Pl,2024-02-03T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,108.3
110192,Conduit Pl,2024-02-03T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.9
110192,Conduit Pl,2024-02-03T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.7
110192,Conduit Pl,2024-02-03T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
110192,Conduit Pl,2024-02-03T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
110192,Conduit Pl,2024-02-03T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
110192,Conduit Pl,2024-02-03T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.05
110192,Conduit Pl,2024-02-03T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.69
110192,Conduit Pl,2024-02-03T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.89
110192,Conduit Pl,2024-02-03T19:00:00.000+00:00,feeder,3,N Current (RMS),A,49.6
110192,Conduit Pl,2024-02-03T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,109.1
110192,Conduit Pl,2024-02-03T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,82.6
110192,Conduit Pl,2024-02-03T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,107.0
110192,Conduit Pl,2024-02-03T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
110192,Conduit Pl,2024-02-03T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
110192,Conduit Pl,2024-02-03T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.03
110192,Conduit Pl,2024-02-03T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.01
110192,Conduit Pl,2024-02-03T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.83
110192,Conduit Pl,2024-02-03T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.89
110192,Conduit Pl,2024-02-03T19:00:00.000+00:00,feeder,2,N Current (RMS),A,14.6
110192,Conduit Pl,2024-02-03T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
110192,Conduit Pl,2024-02-03T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
110192,Conduit Pl,2024-02-03T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
110192,Conduit Pl,2024-02-03T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.98
110192,Conduit Pl,2024-02-03T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
110192,Conduit Pl,2024-02-03T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
110192,Conduit Pl,2024-02-03T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.41
110192,Conduit Pl,2024-02-03T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.22
110192,Conduit Pl,2024-02-03T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.56
110192,Conduit Pl,2024-02-03T19:00:00.000+00:00,feeder,1,N Current (RMS),A,17.0
110192,Conduit Pl,2024-02-03T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
110192,Conduit Pl,2024-02-03T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
110192,Conduit Pl,2024-02-03T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
110192,Conduit Pl,2024-02-03T19:00:00.000+00:00,transformer,,Temperature,C,26.6
110192,Conduit Pl,2024-02-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110192,Conduit Pl,2024-02-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
110192,Conduit Pl,2024-02-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
110192,Conduit Pl,2024-02-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
110192,Conduit Pl,2024-02-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
110192,Conduit Pl,2024-02-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
110192,Conduit Pl,2024-02-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.49
110192,Conduit Pl,2024-02-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
110192,Conduit Pl,2024-02-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-35.01
110192,Conduit Pl,2024-02-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,44.59
110192,Conduit Pl,2024-02-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,47.95
110192,Conduit Pl,2024-02-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.99
110192,Conduit Pl,2024-02-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,148.4
110192,Conduit Pl,2024-02-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
110192,Conduit Pl,2024-02-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
110192,Conduit Pl,2024-02-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
110192,Conduit Pl,2024-02-03T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,24.69
110192,Conduit Pl,2024-02-03T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
110192,Conduit Pl,2024-02-03T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-27.59
110192,Conduit Pl,2024-02-03T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,-12.46
110192,Conduit Pl,2024-02-03T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.07
110192,Conduit Pl,2024-02-03T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,-18.11
110192,Conduit Pl,2024-02-03T18:50:00.000+00:00,feeder,5,N Current (RMS),A,52.7
110192,Conduit Pl,2024-02-03T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,117.1
110192,Conduit Pl,2024-02-03T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,63.8
110192,Conduit Pl,2024-02-03T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,137.3
110192,Conduit Pl,2024-02-03T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.45
110192,Conduit Pl,2024-02-03T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.25
110192,Conduit Pl,2024-02-03T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.35
110192,Conduit Pl,2024-02-03T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.5
110192,Conduit Pl,2024-02-03T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.22
110192,Conduit Pl,2024-02-03T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.17
110192,Conduit Pl,2024-02-03T18:50:00.000+00:00,feeder,4,N Current (RMS),A,30.2
110192,Conduit Pl,2024-02-03T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,95.3
110192,Conduit Pl,2024-02-03T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.5
110192,Conduit Pl,2024-02-03T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.7
110192,Conduit Pl,2024-02-03T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
110192,Conduit Pl,2024-02-03T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
110192,Conduit Pl,2024-02-03T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
110192,Conduit Pl,2024-02-03T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.56
110192,Conduit Pl,2024-02-03T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.68
110192,Conduit Pl,2024-02-03T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.39
110192,Conduit Pl,2024-02-03T18:50:00.000+00:00,feeder,3,N Current (RMS),A,38.7
110192,Conduit Pl,2024-02-03T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,85.2
110192,Conduit Pl,2024-02-03T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.3
110192,Conduit Pl,2024-02-03T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,105.6
110192,Conduit Pl,2024-02-03T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.63
110192,Conduit Pl,2024-02-03T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
110192,Conduit Pl,2024-02-03T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.27
110192,Conduit Pl,2024-02-03T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.69
110192,Conduit Pl,2024-02-03T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.26
110192,Conduit Pl,2024-02-03T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.93
110192,Conduit Pl,2024-02-03T18:50:00.000+00:00,feeder,2,N Current (RMS),A,14.7
110192,Conduit Pl,2024-02-03T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
110192,Conduit Pl,2024-02-03T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
110192,Conduit Pl,2024-02-03T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
110192,Conduit Pl,2024-02-03T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
110192,Conduit Pl,2024-02-03T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
110192,Conduit Pl,2024-02-03T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
110192,Conduit Pl,2024-02-03T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.37
110192,Conduit Pl,2024-02-03T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.97
110192,Conduit Pl,2024-02-03T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.93
110192,Conduit Pl,2024-02-03T18:50:00.000+00:00,feeder,1,N Current (RMS),A,14.4
110192,Conduit Pl,2024-02-03T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
110192,Conduit Pl,2024-02-03T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
110192,Conduit Pl,2024-02-03T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
110192,Conduit Pl,2024-02-03T18:50:00.000+00:00,transformer,,Temperature,C,26.6
110192,Conduit Pl,2024-02-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110192,Conduit Pl,2024-02-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
110192,Conduit Pl,2024-02-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
110192,Conduit Pl,2024-02-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
110192,Conduit Pl,2024-02-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
110192,Conduit Pl,2024-02-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
110192,Conduit Pl,2024-02-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.71
110192,Conduit Pl,2024-02-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
110192,Conduit Pl,2024-02-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-38.93
110192,Conduit Pl,2024-02-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.27
110192,Conduit Pl,2024-02-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.68
110192,Conduit Pl,2024-02-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.45
110192,Conduit Pl,2024-02-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,132.2
110192,Conduit Pl,2024-02-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
110192,Conduit Pl,2024-02-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
110192,Conduit Pl,2024-02-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
110192,Conduit Pl,2024-02-03T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,22.43
110192,Conduit Pl,2024-02-03T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.88
110192,Conduit Pl,2024-02-03T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-27.57
