Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110192,Conduit Pl,2024-02-03T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,-11.35
110192,Conduit Pl,2024-02-03T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.09
110192,Conduit Pl,2024-02-03T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,-18.54
110192,Conduit Pl,2024-02-03T18:40:00.000+00:00,feeder,5,N Current (RMS),A,48.7
110192,Conduit Pl,2024-02-03T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,108.4
110192,Conduit Pl,2024-02-03T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,68.2
110192,Conduit Pl,2024-02-03T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,140.9
110192,Conduit Pl,2024-02-03T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.91
110192,Conduit Pl,2024-02-03T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.48
110192,Conduit Pl,2024-02-03T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.17
110192,Conduit Pl,2024-02-03T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.08
110192,Conduit Pl,2024-02-03T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.65
110192,Conduit Pl,2024-02-03T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.52
110192,Conduit Pl,2024-02-03T18:40:00.000+00:00,feeder,4,N Current (RMS),A,29.2
110192,Conduit Pl,2024-02-03T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,82.8
110192,Conduit Pl,2024-02-03T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.5
110192,Conduit Pl,2024-02-03T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,92.8
110192,Conduit Pl,2024-02-03T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
110192,Conduit Pl,2024-02-03T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
110192,Conduit Pl,2024-02-03T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
110192,Conduit Pl,2024-02-03T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.23
110192,Conduit Pl,2024-02-03T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.95
110192,Conduit Pl,2024-02-03T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.69
110192,Conduit Pl,2024-02-03T18:40:00.000+00:00,feeder,3,N Current (RMS),A,56.0
110192,Conduit Pl,2024-02-03T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,108.7
110192,Conduit Pl,2024-02-03T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.4
110192,Conduit Pl,2024-02-03T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,115.9
110192,Conduit Pl,2024-02-03T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.68
110192,Conduit Pl,2024-02-03T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
110192,Conduit Pl,2024-02-03T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.21
110192,Conduit Pl,2024-02-03T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.75
110192,Conduit Pl,2024-02-03T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.16
110192,Conduit Pl,2024-02-03T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,-3.01
110192,Conduit Pl,2024-02-03T18:40:00.000+00:00,feeder,2,N Current (RMS),A,15.9
110192,Conduit Pl,2024-02-03T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
110192,Conduit Pl,2024-02-03T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
110192,Conduit Pl,2024-02-03T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
110192,Conduit Pl,2024-02-03T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
110192,Conduit Pl,2024-02-03T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
110192,Conduit Pl,2024-02-03T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
110192,Conduit Pl,2024-02-03T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.84
110192,Conduit Pl,2024-02-03T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.88
110192,Conduit Pl,2024-02-03T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.91
110192,Conduit Pl,2024-02-03T18:40:00.000+00:00,feeder,1,N Current (RMS),A,14.5
110192,Conduit Pl,2024-02-03T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
110192,Conduit Pl,2024-02-03T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
110192,Conduit Pl,2024-02-03T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
110192,Conduit Pl,2024-02-03T18:40:00.000+00:00,transformer,,Temperature,C,26.5
110192,Conduit Pl,2024-02-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110192,Conduit Pl,2024-02-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
110192,Conduit Pl,2024-02-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
110192,Conduit Pl,2024-02-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
110192,Conduit Pl,2024-02-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
110192,Conduit Pl,2024-02-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
110192,Conduit Pl,2024-02-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.72
110192,Conduit Pl,2024-02-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
110192,Conduit Pl,2024-02-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-39.05
110192,Conduit Pl,2024-02-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.05
110192,Conduit Pl,2024-02-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,49.4
110192,Conduit Pl,2024-02-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.58
110192,Conduit Pl,2024-02-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,136.1
110192,Conduit Pl,2024-02-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
110192,Conduit Pl,2024-02-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
110192,Conduit Pl,2024-02-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
110192,Conduit Pl,2024-02-03T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,21.73
110192,Conduit Pl,2024-02-03T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
110192,Conduit Pl,2024-02-03T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-22.31
110192,Conduit Pl,2024-02-03T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,-11.0
110192,Conduit Pl,2024-02-03T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.78
110192,Conduit Pl,2024-02-03T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,-15.6
110192,Conduit Pl,2024-02-03T18:30:00.000+00:00,feeder,5,N Current (RMS),A,36.1
110192,Conduit Pl,2024-02-03T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,104.9
110192,Conduit Pl,2024-02-03T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,72.8
110192,Conduit Pl,2024-02-03T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,116.4
110192,Conduit Pl,2024-02-03T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.03
110192,Conduit Pl,2024-02-03T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.61
110192,Conduit Pl,2024-02-03T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.35
110192,Conduit Pl,2024-02-03T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.65
110192,Conduit Pl,2024-02-03T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.32
110192,Conduit Pl,2024-02-03T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.22
110192,Conduit Pl,2024-02-03T18:30:00.000+00:00,feeder,4,N Current (RMS),A,22.9
110192,Conduit Pl,2024-02-03T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,79.5
110192,Conduit Pl,2024-02-03T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,75.5
110192,Conduit Pl,2024-02-03T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,75.6
110192,Conduit Pl,2024-02-03T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.59
110192,Conduit Pl,2024-02-03T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
110192,Conduit Pl,2024-02-03T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
110192,Conduit Pl,2024-02-03T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.24
110192,Conduit Pl,2024-02-03T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.64
110192,Conduit Pl,2024-02-03T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.32
110192,Conduit Pl,2024-02-03T18:30:00.000+00:00,feeder,3,N Current (RMS),A,57.0
110192,Conduit Pl,2024-02-03T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,105.0
110192,Conduit Pl,2024-02-03T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.4
110192,Conduit Pl,2024-02-03T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,121.2
110192,Conduit Pl,2024-02-03T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.49
110192,Conduit Pl,2024-02-03T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
110192,Conduit Pl,2024-02-03T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.85
110192,Conduit Pl,2024-02-03T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.08
110192,Conduit Pl,2024-02-03T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.71
110192,Conduit Pl,2024-02-03T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.75
110192,Conduit Pl,2024-02-03T18:30:00.000+00:00,feeder,2,N Current (RMS),A,12.0
110192,Conduit Pl,2024-02-03T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
110192,Conduit Pl,2024-02-03T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
110192,Conduit Pl,2024-02-03T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
110192,Conduit Pl,2024-02-03T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
110192,Conduit Pl,2024-02-03T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
110192,Conduit Pl,2024-02-03T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
110192,Conduit Pl,2024-02-03T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.29
110192,Conduit Pl,2024-02-03T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.51
110192,Conduit Pl,2024-02-03T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.11
110192,Conduit Pl,2024-02-03T18:30:00.000+00:00,feeder,1,N Current (RMS),A,12.9
110192,Conduit Pl,2024-02-03T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
110192,Conduit Pl,2024-02-03T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
110192,Conduit Pl,2024-02-03T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
110192,Conduit Pl,2024-02-03T18:30:00.000+00:00,transformer,,Temperature,C,26.5
110192,Conduit Pl,2024-02-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110192,Conduit Pl,2024-02-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
110192,Conduit Pl,2024-02-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110192,Conduit Pl,2024-02-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
110192,Conduit Pl,2024-02-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
110192,Conduit Pl,2024-02-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
110192,Conduit Pl,2024-02-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.49
110192,Conduit Pl,2024-02-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
110192,Conduit Pl,2024-02-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-32.84
110192,Conduit Pl,2024-02-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.11
110192,Conduit Pl,2024-02-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,51.54
110192,Conduit Pl,2024-02-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.3
110192,Conduit Pl,2024-02-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,115.7
110192,Conduit Pl,2024-02-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
110192,Conduit Pl,2024-02-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
110192,Conduit Pl,2024-02-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
110192,Conduit Pl,2024-02-03T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,21.68
110192,Conduit Pl,2024-02-03T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.64
110192,Conduit Pl,2024-02-03T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-20.5
110192,Conduit Pl,2024-02-03T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,-10.63
110192,Conduit Pl,2024-02-03T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.69
110192,Conduit Pl,2024-02-03T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,-13.98
110192,Conduit Pl,2024-02-03T18:20:00.000+00:00,feeder,5,N Current (RMS),A,32.8
110192,Conduit Pl,2024-02-03T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,105.3
110192,Conduit Pl,2024-02-03T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,76.2
110192,Conduit Pl,2024-02-03T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,107.0
110192,Conduit Pl,2024-02-03T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.49
110192,Conduit Pl,2024-02-03T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.43
110192,Conduit Pl,2024-02-03T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.29
110192,Conduit Pl,2024-02-03T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.32
110192,Conduit Pl,2024-02-03T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.7
110192,Conduit Pl,2024-02-03T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.46
110192,Conduit Pl,2024-02-03T18:20:00.000+00:00,feeder,4,N Current (RMS),A,25.3
110192,Conduit Pl,2024-02-03T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,77.3
110192,Conduit Pl,2024-02-03T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,77.8
110192,Conduit Pl,2024-02-03T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.4
110192,Conduit Pl,2024-02-03T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
110192,Conduit Pl,2024-02-03T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
110192,Conduit Pl,2024-02-03T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
110192,Conduit Pl,2024-02-03T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.57
110192,Conduit Pl,2024-02-03T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.42
110192,Conduit Pl,2024-02-03T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.67
110192,Conduit Pl,2024-02-03T18:20:00.000+00:00,feeder,3,N Current (RMS),A,52.7
110192,Conduit Pl,2024-02-03T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.1
110192,Conduit Pl,2024-02-03T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.5
110192,Conduit Pl,2024-02-03T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,123.9
110192,Conduit Pl,2024-02-03T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.18
110192,Conduit Pl,2024-02-03T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
110192,Conduit Pl,2024-02-03T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.98
110192,Conduit Pl,2024-02-03T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.44
110192,Conduit Pl,2024-02-03T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,-5.75
110192,Conduit Pl,2024-02-03T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.92
110192,Conduit Pl,2024-02-03T18:20:00.000+00:00,feeder,2,N Current (RMS),A,11.4
110192,Conduit Pl,2024-02-03T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
110192,Conduit Pl,2024-02-03T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
110192,Conduit Pl,2024-02-03T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
110192,Conduit Pl,2024-02-03T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
110192,Conduit Pl,2024-02-03T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
110192,Conduit Pl,2024-02-03T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
110192,Conduit Pl,2024-02-03T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.76
110192,Conduit Pl,2024-02-03T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.76
110192,Conduit Pl,2024-02-03T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.29
110192,Conduit Pl,2024-02-03T18:20:00.000+00:00,feeder,1,N Current (RMS),A,14.0
110192,Conduit Pl,2024-02-03T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
110192,Conduit Pl,2024-02-03T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
110192,Conduit Pl,2024-02-03T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
110192,Conduit Pl,2024-02-03T18:20:00.000+00:00,transformer,,Temperature,C,26.5
110192,Conduit Pl,2024-02-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110192,Conduit Pl,2024-02-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
110192,Conduit Pl,2024-02-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110192,Conduit Pl,2024-02-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
110192,Conduit Pl,2024-02-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
110192,Conduit Pl,2024-02-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
110192,Conduit Pl,2024-02-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.02
110192,Conduit Pl,2024-02-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
110192,Conduit Pl,2024-02-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-30.4
110192,Conduit Pl,2024-02-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.58
110192,Conduit Pl,2024-02-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,51.82
110192,Conduit Pl,2024-02-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.52
110192,Conduit Pl,2024-02-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,100.7
110192,Conduit Pl,2024-02-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
110192,Conduit Pl,2024-02-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
110192,Conduit Pl,2024-02-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
110192,Conduit Pl,2024-02-03T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,21.19
110192,Conduit Pl,2024-02-03T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
110192,Conduit Pl,2024-02-03T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-18.78
110192,Conduit Pl,2024-02-03T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,-9.93
110192,Conduit Pl,2024-02-03T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.89
110192,Conduit Pl,2024-02-03T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,-12.99
110192,Conduit Pl,2024-02-03T18:10:00.000+00:00,feeder,5,N Current (RMS),A,33.3
110192,Conduit Pl,2024-02-03T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,102.4
110192,Conduit Pl,2024-02-03T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,70.5
110192,Conduit Pl,2024-02-03T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,101.6
110192,Conduit Pl,2024-02-03T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.49
110192,Conduit Pl,2024-02-03T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.34
110192,Conduit Pl,2024-02-03T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.46
110192,Conduit Pl,2024-02-03T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.76
110192,Conduit Pl,2024-02-03T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.15
110192,Conduit Pl,2024-02-03T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.89
110192,Conduit Pl,2024-02-03T18:10:00.000+00:00,feeder,4,N Current (RMS),A,26.2
110192,Conduit Pl,2024-02-03T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,83.2
110192,Conduit Pl,2024-02-03T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,87.6
110192,Conduit Pl,2024-02-03T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.3
110192,Conduit Pl,2024-02-03T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
110192,Conduit Pl,2024-02-03T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
110192,Conduit Pl,2024-02-03T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
110192,Conduit Pl,2024-02-03T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.85
110192,Conduit Pl,2024-02-03T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.98
110192,Conduit Pl,2024-02-03T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.2
110192,Conduit Pl,2024-02-03T18:10:00.000+00:00,feeder,3,N Current (RMS),A,79.1
110192,Conduit Pl,2024-02-03T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.5
110192,Conduit Pl,2024-02-03T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.1
110192,Conduit Pl,2024-02-03T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,156.0
110192,Conduit Pl,2024-02-03T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.94
110192,Conduit Pl,2024-02-03T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
110192,Conduit Pl,2024-02-03T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.98
110192,Conduit Pl,2024-02-03T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.55
110192,Conduit Pl,2024-02-03T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.74
110192,Conduit Pl,2024-02-03T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.95
110192,Conduit Pl,2024-02-03T18:10:00.000+00:00,feeder,2,N Current (RMS),A,14.2
110192,Conduit Pl,2024-02-03T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
110192,Conduit Pl,2024-02-03T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
110192,Conduit Pl,2024-02-03T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
110192,Conduit Pl,2024-02-03T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
110192,Conduit Pl,2024-02-03T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
110192,Conduit Pl,2024-02-03T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
110192,Conduit Pl,2024-02-03T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
110192,Conduit Pl,2024-02-03T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
110192,Conduit Pl,2024-02-03T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.91
110192,Conduit Pl,2024-02-03T18:10:00.000+00:00,feeder,1,N Current (RMS),A,16.2
110192,Conduit Pl,2024-02-03T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
110192,Conduit Pl,2024-02-03T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
110192,Conduit Pl,2024-02-03T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
110192,Conduit Pl,2024-02-03T18:10:00.000+00:00,transformer,,Temperature,C,26.4
110192,Conduit Pl,2024-02-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110192,Conduit Pl,2024-02-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
110192,Conduit Pl,2024-02-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110192,Conduit Pl,2024-02-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
110192,Conduit Pl,2024-02-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
110192,Conduit Pl,2024-02-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
110192,Conduit Pl,2024-02-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.51
110192,Conduit Pl,2024-02-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
110192,Conduit Pl,2024-02-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-28.54
110192,Conduit Pl,2024-02-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.35
110192,Conduit Pl,2024-02-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,51.9
110192,Conduit Pl,2024-02-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.07
110192,Conduit Pl,2024-02-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,123.0
110192,Conduit Pl,2024-02-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
110192,Conduit Pl,2024-02-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
110192,Conduit Pl,2024-02-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
110192,Conduit Pl,2024-02-03T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,20.67
110192,Conduit Pl,2024-02-03T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
110192,Conduit Pl,2024-02-03T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-18.52
110192,Conduit Pl,2024-02-03T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,-9.64
110192,Conduit Pl,2024-02-03T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.54
110192,Conduit Pl,2024-02-03T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,-13.4
110192,Conduit Pl,2024-02-03T18:00:00.000+00:00,feeder,5,N Current (RMS),A,29.0
110192,Conduit Pl,2024-02-03T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,99.4
110192,Conduit Pl,2024-02-03T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,73.0
110192,Conduit Pl,2024-02-03T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,100.5
110192,Conduit Pl,2024-02-03T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.91
110192,Conduit Pl,2024-02-03T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.5
110192,Conduit Pl,2024-02-03T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.64
110192,Conduit Pl,2024-02-03T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.4
110192,Conduit Pl,2024-02-03T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.13
110192,Conduit Pl,2024-02-03T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.54
110192,Conduit Pl,2024-02-03T18:00:00.000+00:00,feeder,4,N Current (RMS),A,24.4
110192,Conduit Pl,2024-02-03T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,86.3
110192,Conduit Pl,2024-02-03T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.5
110192,Conduit Pl,2024-02-03T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,81.4
110192,Conduit Pl,2024-02-03T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
110192,Conduit Pl,2024-02-03T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
110192,Conduit Pl,2024-02-03T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
110192,Conduit Pl,2024-02-03T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.23
110192,Conduit Pl,2024-02-03T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.29
110192,Conduit Pl,2024-02-03T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.98
110192,Conduit Pl,2024-02-03T18:00:00.000+00:00,feeder,3,N Current (RMS),A,74.1
110192,Conduit Pl,2024-02-03T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.1
110192,Conduit Pl,2024-02-03T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,97.3
110192,Conduit Pl,2024-02-03T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,156.6
110192,Conduit Pl,2024-02-03T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.71
110192,Conduit Pl,2024-02-03T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
110192,Conduit Pl,2024-02-03T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.11
110192,Conduit Pl,2024-02-03T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.35
110192,Conduit Pl,2024-02-03T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.3
110192,Conduit Pl,2024-02-03T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,-3.03
110192,Conduit Pl,2024-02-03T18:00:00.000+00:00,feeder,2,N Current (RMS),A,13.4
110192,Conduit Pl,2024-02-03T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
110192,Conduit Pl,2024-02-03T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
110192,Conduit Pl,2024-02-03T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
110192,Conduit Pl,2024-02-03T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
110192,Conduit Pl,2024-02-03T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
110192,Conduit Pl,2024-02-03T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
110192,Conduit Pl,2024-02-03T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.26
110192,Conduit Pl,2024-02-03T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.29
110192,Conduit Pl,2024-02-03T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.93
110192,Conduit Pl,2024-02-03T18:00:00.000+00:00,feeder,1,N Current (RMS),A,13.6
110192,Conduit Pl,2024-02-03T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
110192,Conduit Pl,2024-02-03T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
110192,Conduit Pl,2024-02-03T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
110192,Conduit Pl,2024-02-03T18:00:00.000+00:00,transformer,,Temperature,C,26.4
110192,Conduit Pl,2024-02-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110192,Conduit Pl,2024-02-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
110192,Conduit Pl,2024-02-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
110192,Conduit Pl,2024-02-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
110192,Conduit Pl,2024-02-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
110192,Conduit Pl,2024-02-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
110192,Conduit Pl,2024-02-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.88
110192,Conduit Pl,2024-02-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
110192,Conduit Pl,2024-02-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-29.61
110192,Conduit Pl,2024-02-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.89
110192,Conduit Pl,2024-02-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,55.97
110192,Conduit Pl,2024-02-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.04
110192,Conduit Pl,2024-02-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,123.1
110192,Conduit Pl,2024-02-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
110192,Conduit Pl,2024-02-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
110192,Conduit Pl,2024-02-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
110192,Conduit Pl,2024-02-03T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,21.79
110192,Conduit Pl,2024-02-03T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
110192,Conduit Pl,2024-02-03T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-19.18
110192,Conduit Pl,2024-02-03T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,-10.4
110192,Conduit Pl,2024-02-03T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.57
110192,Conduit Pl,2024-02-03T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,-13.4
110192,Conduit Pl,2024-02-03T17:50:00.000+00:00,feeder,5,N Current (RMS),A,39.2
110192,Conduit Pl,2024-02-03T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,105.2
110192,Conduit Pl,2024-02-03T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,63.9
110192,Conduit Pl,2024-02-03T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,102.8
110192,Conduit Pl,2024-02-03T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.66
110192,Conduit Pl,2024-02-03T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.15
110192,Conduit Pl,2024-02-03T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.96
110192,Conduit Pl,2024-02-03T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.92
110192,Conduit Pl,2024-02-03T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.22
110192,Conduit Pl,2024-02-03T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.27
110192,Conduit Pl,2024-02-03T17:50:00.000+00:00,feeder,4,N Current (RMS),A,22.3
110192,Conduit Pl,2024-02-03T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,77.0
110192,Conduit Pl,2024-02-03T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.3
110192,Conduit Pl,2024-02-03T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.0
110192,Conduit Pl,2024-02-03T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
110192,Conduit Pl,2024-02-03T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
110192,Conduit Pl,2024-02-03T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
110192,Conduit Pl,2024-02-03T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.85
110192,Conduit Pl,2024-02-03T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.76
110192,Conduit Pl,2024-02-03T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.67
110192,Conduit Pl,2024-02-03T17:50:00.000+00:00,feeder,3,N Current (RMS),A,50.2
110192,Conduit Pl,2024-02-03T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.7
110192,Conduit Pl,2024-02-03T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,87.6
110192,Conduit Pl,2024-02-03T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,127.8
110192,Conduit Pl,2024-02-03T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.05
110192,Conduit Pl,2024-02-03T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
110192,Conduit Pl,2024-02-03T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.3
110192,Conduit Pl,2024-02-03T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.49
110192,Conduit Pl,2024-02-03T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.93
110192,Conduit Pl,2024-02-03T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.33
110192,Conduit Pl,2024-02-03T17:50:00.000+00:00,feeder,2,N Current (RMS),A,15.3
110192,Conduit Pl,2024-02-03T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
110192,Conduit Pl,2024-02-03T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
110192,Conduit Pl,2024-02-03T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
110192,Conduit Pl,2024-02-03T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.95
110192,Conduit Pl,2024-02-03T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
110192,Conduit Pl,2024-02-03T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
110192,Conduit Pl,2024-02-03T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.88
110192,Conduit Pl,2024-02-03T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.86
110192,Conduit Pl,2024-02-03T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.06
110192,Conduit Pl,2024-02-03T17:50:00.000+00:00,feeder,1,N Current (RMS),A,13.9
110192,Conduit Pl,2024-02-03T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
110192,Conduit Pl,2024-02-03T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
110192,Conduit Pl,2024-02-03T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
110192,Conduit Pl,2024-02-03T17:50:00.000+00:00,transformer,,Temperature,C,26.4
110192,Conduit Pl,2024-02-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110192,Conduit Pl,2024-02-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
110192,Conduit Pl,2024-02-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
110192,Conduit Pl,2024-02-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
110192,Conduit Pl,2024-02-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
110192,Conduit Pl,2024-02-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
110192,Conduit Pl,2024-02-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.09
110192,Conduit Pl,2024-02-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
110192,Conduit Pl,2024-02-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-29.2
110192,Conduit Pl,2024-02-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.76
110192,Conduit Pl,2024-02-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,51.48
110192,Conduit Pl,2024-02-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.27
110192,Conduit Pl,2024-02-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,120.1
110192,Conduit Pl,2024-02-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
110192,Conduit Pl,2024-02-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
110192,Conduit Pl,2024-02-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
110192,Conduit Pl,2024-02-03T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,22.49
110192,Conduit Pl,2024-02-03T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
110192,Conduit Pl,2024-02-03T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-18.66
110192,Conduit Pl,2024-02-03T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,-11.18
110192,Conduit Pl,2024-02-03T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.91
110192,Conduit Pl,2024-02-03T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,-13.03
110192,Conduit Pl,2024-02-03T17:40:00.000+00:00,feeder,5,N Current (RMS),A,37.6
110192,Conduit Pl,2024-02-03T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,108.6
110192,Conduit Pl,2024-02-03T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,67.3
110192,Conduit Pl,2024-02-03T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,101.1
110192,Conduit Pl,2024-02-03T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.13
110192,Conduit Pl,2024-02-03T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.98
110192,Conduit Pl,2024-02-03T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.47
110192,Conduit Pl,2024-02-03T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.07
110192,Conduit Pl,2024-02-03T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.37
110192,Conduit Pl,2024-02-03T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.62
110192,Conduit Pl,2024-02-03T17:40:00.000+00:00,feeder,4,N Current (RMS),A,24.4
110192,Conduit Pl,2024-02-03T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,84.6
110192,Conduit Pl,2024-02-03T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,79.7
110192,Conduit Pl,2024-02-03T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,85.9
110192,Conduit Pl,2024-02-03T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
110192,Conduit Pl,2024-02-03T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
110192,Conduit Pl,2024-02-03T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
110192,Conduit Pl,2024-02-03T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.68
110192,Conduit Pl,2024-02-03T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.47
110192,Conduit Pl,2024-02-03T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.82
110192,Conduit Pl,2024-02-03T17:40:00.000+00:00,feeder,3,N Current (RMS),A,47.9
110192,Conduit Pl,2024-02-03T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,90.3
110192,Conduit Pl,2024-02-03T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,77.7
110192,Conduit Pl,2024-02-03T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,124.4
110192,Conduit Pl,2024-02-03T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.37
110192,Conduit Pl,2024-02-03T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
110192,Conduit Pl,2024-02-03T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
110192,Conduit Pl,2024-02-03T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.78
110192,Conduit Pl,2024-02-03T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,-6.0
110192,Conduit Pl,2024-02-03T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.58
110192,Conduit Pl,2024-02-03T17:40:00.000+00:00,feeder,2,N Current (RMS),A,13.4
110192,Conduit Pl,2024-02-03T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
110192,Conduit Pl,2024-02-03T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
110192,Conduit Pl,2024-02-03T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
110192,Conduit Pl,2024-02-03T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
110192,Conduit Pl,2024-02-03T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
110192,Conduit Pl,2024-02-03T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
110192,Conduit Pl,2024-02-03T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.07
110192,Conduit Pl,2024-02-03T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.97
110192,Conduit Pl,2024-02-03T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.19
110192,Conduit Pl,2024-02-03T17:40:00.000+00:00,feeder,1,N Current (RMS),A,19.8
110192,Conduit Pl,2024-02-03T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
110192,Conduit Pl,2024-02-03T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
110192,Conduit Pl,2024-02-03T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
110192,Conduit Pl,2024-02-03T17:40:00.000+00:00,transformer,,Temperature,C,26.3
110192,Conduit Pl,2024-02-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110192,Conduit Pl,2024-02-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
110192,Conduit Pl,2024-02-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
110192,Conduit Pl,2024-02-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
110192,Conduit Pl,2024-02-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
110192,Conduit Pl,2024-02-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
110192,Conduit Pl,2024-02-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.34
110192,Conduit Pl,2024-02-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
110192,Conduit Pl,2024-02-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-26.25
110192,Conduit Pl,2024-02-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.85
110192,Conduit Pl,2024-02-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.72
110192,Conduit Pl,2024-02-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.02
110192,Conduit Pl,2024-02-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,118.3
110192,Conduit Pl,2024-02-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
110192,Conduit Pl,2024-02-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
110192,Conduit Pl,2024-02-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
110192,Conduit Pl,2024-02-03T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,19.8
110192,Conduit Pl,2024-02-03T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
110192,Conduit Pl,2024-02-03T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-17.13
110192,Conduit Pl,2024-02-03T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,-9.32
110192,Conduit Pl,2024-02-03T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.27
110192,Conduit Pl,2024-02-03T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,-12.52
110192,Conduit Pl,2024-02-03T17:30:00.000+00:00,feeder,5,N Current (RMS),A,29.0
110192,Conduit Pl,2024-02-03T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,96.5
110192,Conduit Pl,2024-02-03T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,71.1
110192,Conduit Pl,2024-02-03T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,92.5
110192,Conduit Pl,2024-02-03T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.64
110192,Conduit Pl,2024-02-03T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.84
110192,Conduit Pl,2024-02-03T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.56
110192,Conduit Pl,2024-02-03T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
110192,Conduit Pl,2024-02-03T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.57
110192,Conduit Pl,2024-02-03T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.1
110192,Conduit Pl,2024-02-03T17:30:00.000+00:00,feeder,4,N Current (RMS),A,32.6
110192,Conduit Pl,2024-02-03T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,89.7
110192,Conduit Pl,2024-02-03T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.8
110192,Conduit Pl,2024-02-03T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,99.8
110192,Conduit Pl,2024-02-03T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
110192,Conduit Pl,2024-02-03T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
110192,Conduit Pl,2024-02-03T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
110192,Conduit Pl,2024-02-03T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.56
110192,Conduit Pl,2024-02-03T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.12
110192,Conduit Pl,2024-02-03T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.72
110192,Conduit Pl,2024-02-03T17:30:00.000+00:00,feeder,3,N Current (RMS),A,33.2
110192,Conduit Pl,2024-02-03T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.0
110192,Conduit Pl,2024-02-03T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,97.6
110192,Conduit Pl,2024-02-03T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,108.3
110192,Conduit Pl,2024-02-03T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.87
110192,Conduit Pl,2024-02-03T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
110192,Conduit Pl,2024-02-03T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
110192,Conduit Pl,2024-02-03T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.85
110192,Conduit Pl,2024-02-03T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,-6.0
110192,Conduit Pl,2024-02-03T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.76
110192,Conduit Pl,2024-02-03T17:30:00.000+00:00,feeder,2,N Current (RMS),A,15.3
110192,Conduit Pl,2024-02-03T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
110192,Conduit Pl,2024-02-03T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
110192,Conduit Pl,2024-02-03T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
110192,Conduit Pl,2024-02-03T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
110192,Conduit Pl,2024-02-03T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
110192,Conduit Pl,2024-02-03T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
110192,Conduit Pl,2024-02-03T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.56
110192,Conduit Pl,2024-02-03T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.22
110192,Conduit Pl,2024-02-03T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.37
110192,Conduit Pl,2024-02-03T17:30:00.000+00:00,feeder,1,N Current (RMS),A,14.1
110192,Conduit Pl,2024-02-03T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
110192,Conduit Pl,2024-02-03T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
110192,Conduit Pl,2024-02-03T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
110192,Conduit Pl,2024-02-03T17:30:00.000+00:00,transformer,,Temperature,C,26.3
110192,Conduit Pl,2024-02-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110192,Conduit Pl,2024-02-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
110192,Conduit Pl,2024-02-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
110192,Conduit Pl,2024-02-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
110192,Conduit Pl,2024-02-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
110192,Conduit Pl,2024-02-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
110192,Conduit Pl,2024-02-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.18
110192,Conduit Pl,2024-02-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
110192,Conduit Pl,2024-02-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.87
110192,Conduit Pl,2024-02-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.96
110192,Conduit Pl,2024-02-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,54.18
110192,Conduit Pl,2024-02-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.9
110192,Conduit Pl,2024-02-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,97.2
110192,Conduit Pl,2024-02-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
110192,Conduit Pl,2024-02-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
110192,Conduit Pl,2024-02-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
110192,Conduit Pl,2024-02-03T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,20.4
110192,Conduit Pl,2024-02-03T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
110192,Conduit Pl,2024-02-03T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-17.24
110192,Conduit Pl,2024-02-03T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,-9.69
110192,Conduit Pl,2024-02-03T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.44
110192,Conduit Pl,2024-02-03T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,-12.11
110192,Conduit Pl,2024-02-03T17:20:00.000+00:00,feeder,5,N Current (RMS),A,36.5
110192,Conduit Pl,2024-02-03T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,99.6
110192,Conduit Pl,2024-02-03T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,66.2
110192,Conduit Pl,2024-02-03T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,95.0
110192,Conduit Pl,2024-02-03T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.17
110192,Conduit Pl,2024-02-03T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.77
110192,Conduit Pl,2024-02-03T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.91
110192,Conduit Pl,2024-02-03T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.33
110192,Conduit Pl,2024-02-03T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.84
110192,Conduit Pl,2024-02-03T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.47
110192,Conduit Pl,2024-02-03T17:20:00.000+00:00,feeder,4,N Current (RMS),A,31.9
110192,Conduit Pl,2024-02-03T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,83.4
110192,Conduit Pl,2024-02-03T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.7
110192,Conduit Pl,2024-02-03T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,105.9
110192,Conduit Pl,2024-02-03T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
110192,Conduit Pl,2024-02-03T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
110192,Conduit Pl,2024-02-03T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
110192,Conduit Pl,2024-02-03T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.09
110192,Conduit Pl,2024-02-03T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.83
110192,Conduit Pl,2024-02-03T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.47
110192,Conduit Pl,2024-02-03T17:20:00.000+00:00,feeder,3,N Current (RMS),A,34.0
110192,Conduit Pl,2024-02-03T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.7
110192,Conduit Pl,2024-02-03T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,87.6
110192,Conduit Pl,2024-02-03T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,99.5
110192,Conduit Pl,2024-02-03T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.53
110192,Conduit Pl,2024-02-03T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
110192,Conduit Pl,2024-02-03T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.05
110192,Conduit Pl,2024-02-03T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.68
110192,Conduit Pl,2024-02-03T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,-2.24
110192,Conduit Pl,2024-02-03T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.11
110192,Conduit Pl,2024-02-03T17:20:00.000+00:00,feeder,2,N Current (RMS),A,12.2
110192,Conduit Pl,2024-02-03T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
110192,Conduit Pl,2024-02-03T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
110192,Conduit Pl,2024-02-03T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
110192,Conduit Pl,2024-02-03T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
110192,Conduit Pl,2024-02-03T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
110192,Conduit Pl,2024-02-03T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
110192,Conduit Pl,2024-02-03T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.74
110192,Conduit Pl,2024-02-03T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
110192,Conduit Pl,2024-02-03T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.9
110192,Conduit Pl,2024-02-03T17:20:00.000+00:00,feeder,1,N Current (RMS),A,16.9
110192,Conduit Pl,2024-02-03T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
110192,Conduit Pl,2024-02-03T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
110192,Conduit Pl,2024-02-03T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
