Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110192,Conduit Pl,2024-02-03T17:20:00.000+00:00,transformer,,Temperature,C,26.3
110192,Conduit Pl,2024-02-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110192,Conduit Pl,2024-02-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
110192,Conduit Pl,2024-02-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
110192,Conduit Pl,2024-02-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
110192,Conduit Pl,2024-02-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
110192,Conduit Pl,2024-02-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
110192,Conduit Pl,2024-02-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.03
110192,Conduit Pl,2024-02-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
110192,Conduit Pl,2024-02-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-26.54
110192,Conduit Pl,2024-02-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.79
110192,Conduit Pl,2024-02-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,55.77
110192,Conduit Pl,2024-02-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.62
110192,Conduit Pl,2024-02-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,107.8
110192,Conduit Pl,2024-02-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
110192,Conduit Pl,2024-02-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.7
110192,Conduit Pl,2024-02-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
110192,Conduit Pl,2024-02-03T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,18.63
110192,Conduit Pl,2024-02-03T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
110192,Conduit Pl,2024-02-03T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-19.74
110192,Conduit Pl,2024-02-03T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,-8.53
110192,Conduit Pl,2024-02-03T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.48
110192,Conduit Pl,2024-02-03T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,-13.47
110192,Conduit Pl,2024-02-03T17:10:00.000+00:00,feeder,5,N Current (RMS),A,27.4
110192,Conduit Pl,2024-02-03T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,91.1
110192,Conduit Pl,2024-02-03T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,81.9
110192,Conduit Pl,2024-02-03T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,104.0
110192,Conduit Pl,2024-02-03T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.49
110192,Conduit Pl,2024-02-03T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.6
110192,Conduit Pl,2024-02-03T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.81
110192,Conduit Pl,2024-02-03T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.97
110192,Conduit Pl,2024-02-03T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.9
110192,Conduit Pl,2024-02-03T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.61
110192,Conduit Pl,2024-02-03T17:10:00.000+00:00,feeder,4,N Current (RMS),A,35.3
110192,Conduit Pl,2024-02-03T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,75.1
110192,Conduit Pl,2024-02-03T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,98.4
110192,Conduit Pl,2024-02-03T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,110.5
110192,Conduit Pl,2024-02-03T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
110192,Conduit Pl,2024-02-03T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
110192,Conduit Pl,2024-02-03T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
110192,Conduit Pl,2024-02-03T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.96
110192,Conduit Pl,2024-02-03T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.18
110192,Conduit Pl,2024-02-03T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.19
110192,Conduit Pl,2024-02-03T17:10:00.000+00:00,feeder,3,N Current (RMS),A,55.1
110192,Conduit Pl,2024-02-03T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.1
110192,Conduit Pl,2024-02-03T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,89.1
110192,Conduit Pl,2024-02-03T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,130.6
110192,Conduit Pl,2024-02-03T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.95
110192,Conduit Pl,2024-02-03T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
110192,Conduit Pl,2024-02-03T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.91
110192,Conduit Pl,2024-02-03T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.66
110192,Conduit Pl,2024-02-03T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.68
110192,Conduit Pl,2024-02-03T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.68
110192,Conduit Pl,2024-02-03T17:10:00.000+00:00,feeder,2,N Current (RMS),A,12.6
110192,Conduit Pl,2024-02-03T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
110192,Conduit Pl,2024-02-03T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
110192,Conduit Pl,2024-02-03T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
110192,Conduit Pl,2024-02-03T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
110192,Conduit Pl,2024-02-03T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
110192,Conduit Pl,2024-02-03T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
110192,Conduit Pl,2024-02-03T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.51
110192,Conduit Pl,2024-02-03T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.32
110192,Conduit Pl,2024-02-03T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.06
110192,Conduit Pl,2024-02-03T17:10:00.000+00:00,feeder,1,N Current (RMS),A,14.6
110192,Conduit Pl,2024-02-03T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
110192,Conduit Pl,2024-02-03T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
110192,Conduit Pl,2024-02-03T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
110192,Conduit Pl,2024-02-03T17:10:00.000+00:00,transformer,,Temperature,C,26.2
110192,Conduit Pl,2024-02-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110192,Conduit Pl,2024-02-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
110192,Conduit Pl,2024-02-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110192,Conduit Pl,2024-02-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
110192,Conduit Pl,2024-02-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
110192,Conduit Pl,2024-02-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
110192,Conduit Pl,2024-02-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.56
110192,Conduit Pl,2024-02-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
110192,Conduit Pl,2024-02-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-29.87
110192,Conduit Pl,2024-02-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.25
110192,Conduit Pl,2024-02-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,68.2
110192,Conduit Pl,2024-02-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,47.71
110192,Conduit Pl,2024-02-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,111.3
110192,Conduit Pl,2024-02-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
110192,Conduit Pl,2024-02-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.8
110192,Conduit Pl,2024-02-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
110192,Conduit Pl,2024-02-03T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,20.9
110192,Conduit Pl,2024-02-03T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.89
110192,Conduit Pl,2024-02-03T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-23.01
110192,Conduit Pl,2024-02-03T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,-10.32
110192,Conduit Pl,2024-02-03T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.59
110192,Conduit Pl,2024-02-03T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,-15.52
110192,Conduit Pl,2024-02-03T17:00:00.000+00:00,feeder,5,N Current (RMS),A,44.3
110192,Conduit Pl,2024-02-03T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,101.8
110192,Conduit Pl,2024-02-03T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,61.6
110192,Conduit Pl,2024-02-03T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,119.2
110192,Conduit Pl,2024-02-03T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.86
110192,Conduit Pl,2024-02-03T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.9
110192,Conduit Pl,2024-02-03T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.94
110192,Conduit Pl,2024-02-03T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.91
110192,Conduit Pl,2024-02-03T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.75
110192,Conduit Pl,2024-02-03T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.18
110192,Conduit Pl,2024-02-03T17:00:00.000+00:00,feeder,4,N Current (RMS),A,33.4
110192,Conduit Pl,2024-02-03T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.8
110192,Conduit Pl,2024-02-03T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,110.1
110192,Conduit Pl,2024-02-03T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,79.6
110192,Conduit Pl,2024-02-03T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.8
110192,Conduit Pl,2024-02-03T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
110192,Conduit Pl,2024-02-03T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
110192,Conduit Pl,2024-02-03T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
110192,Conduit Pl,2024-02-03T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.67
110192,Conduit Pl,2024-02-03T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.91
110192,Conduit Pl,2024-02-03T17:00:00.000+00:00,feeder,3,N Current (RMS),A,63.7
110192,Conduit Pl,2024-02-03T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.3
110192,Conduit Pl,2024-02-03T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,99.4
110192,Conduit Pl,2024-02-03T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,154.4
110192,Conduit Pl,2024-02-03T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.74
110192,Conduit Pl,2024-02-03T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
110192,Conduit Pl,2024-02-03T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.54
110192,Conduit Pl,2024-02-03T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.75
110192,Conduit Pl,2024-02-03T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.61
110192,Conduit Pl,2024-02-03T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,-3.33
110192,Conduit Pl,2024-02-03T17:00:00.000+00:00,feeder,2,N Current (RMS),A,26.4
110192,Conduit Pl,2024-02-03T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
110192,Conduit Pl,2024-02-03T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
110192,Conduit Pl,2024-02-03T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
110192,Conduit Pl,2024-02-03T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
110192,Conduit Pl,2024-02-03T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
110192,Conduit Pl,2024-02-03T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
110192,Conduit Pl,2024-02-03T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.52
110192,Conduit Pl,2024-02-03T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.92
110192,Conduit Pl,2024-02-03T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.68
110192,Conduit Pl,2024-02-03T17:00:00.000+00:00,feeder,1,N Current (RMS),A,17.1
110192,Conduit Pl,2024-02-03T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
110192,Conduit Pl,2024-02-03T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
110192,Conduit Pl,2024-02-03T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
110192,Conduit Pl,2024-02-03T17:00:00.000+00:00,transformer,,Temperature,C,26.1
110192,Conduit Pl,2024-02-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110192,Conduit Pl,2024-02-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
110192,Conduit Pl,2024-02-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110192,Conduit Pl,2024-02-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
110192,Conduit Pl,2024-02-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
110192,Conduit Pl,2024-02-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
110192,Conduit Pl,2024-02-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.57
110192,Conduit Pl,2024-02-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
110192,Conduit Pl,2024-02-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-33.51
110192,Conduit Pl,2024-02-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.36
110192,Conduit Pl,2024-02-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,63.33
110192,Conduit Pl,2024-02-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.91
110192,Conduit Pl,2024-02-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,127.0
110192,Conduit Pl,2024-02-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
110192,Conduit Pl,2024-02-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.2
110192,Conduit Pl,2024-02-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
110192,Conduit Pl,2024-02-03T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,20.27
110192,Conduit Pl,2024-02-03T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.21
110192,Conduit Pl,2024-02-03T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-21.73
110192,Conduit Pl,2024-02-03T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,-9.81
110192,Conduit Pl,2024-02-03T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.98
110192,Conduit Pl,2024-02-03T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,-14.51
110192,Conduit Pl,2024-02-03T16:50:00.000+00:00,feeder,5,N Current (RMS),A,43.3
110192,Conduit Pl,2024-02-03T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,97.8
110192,Conduit Pl,2024-02-03T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,56.4
110192,Conduit Pl,2024-02-03T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,112.8
110192,Conduit Pl,2024-02-03T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.93
110192,Conduit Pl,2024-02-03T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.15
110192,Conduit Pl,2024-02-03T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.24
110192,Conduit Pl,2024-02-03T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.36
110192,Conduit Pl,2024-02-03T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.82
110192,Conduit Pl,2024-02-03T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.97
110192,Conduit Pl,2024-02-03T16:50:00.000+00:00,feeder,4,N Current (RMS),A,32.7
110192,Conduit Pl,2024-02-03T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,82.6
110192,Conduit Pl,2024-02-03T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,106.1
110192,Conduit Pl,2024-02-03T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.0
110192,Conduit Pl,2024-02-03T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
110192,Conduit Pl,2024-02-03T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
110192,Conduit Pl,2024-02-03T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
110192,Conduit Pl,2024-02-03T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.34
110192,Conduit Pl,2024-02-03T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.96
110192,Conduit Pl,2024-02-03T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,34.55
110192,Conduit Pl,2024-02-03T16:50:00.000+00:00,feeder,3,N Current (RMS),A,72.2
110192,Conduit Pl,2024-02-03T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.2
110192,Conduit Pl,2024-02-03T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,100.8
110192,Conduit Pl,2024-02-03T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,143.8
110192,Conduit Pl,2024-02-03T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.76
110192,Conduit Pl,2024-02-03T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
110192,Conduit Pl,2024-02-03T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
110192,Conduit Pl,2024-02-03T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.87
110192,Conduit Pl,2024-02-03T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.09
110192,Conduit Pl,2024-02-03T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.09
110192,Conduit Pl,2024-02-03T16:50:00.000+00:00,feeder,2,N Current (RMS),A,23.8
110192,Conduit Pl,2024-02-03T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
110192,Conduit Pl,2024-02-03T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
110192,Conduit Pl,2024-02-03T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
110192,Conduit Pl,2024-02-03T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
110192,Conduit Pl,2024-02-03T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
110192,Conduit Pl,2024-02-03T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
110192,Conduit Pl,2024-02-03T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
110192,Conduit Pl,2024-02-03T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
110192,Conduit Pl,2024-02-03T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.96
110192,Conduit Pl,2024-02-03T16:50:00.000+00:00,feeder,1,N Current (RMS),A,11.3
110192,Conduit Pl,2024-02-03T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
110192,Conduit Pl,2024-02-03T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
110192,Conduit Pl,2024-02-03T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
110192,Conduit Pl,2024-02-03T16:50:00.000+00:00,transformer,,Temperature,C,26.1
110192,Conduit Pl,2024-02-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110192,Conduit Pl,2024-02-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
110192,Conduit Pl,2024-02-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110192,Conduit Pl,2024-02-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
110192,Conduit Pl,2024-02-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
110192,Conduit Pl,2024-02-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
110192,Conduit Pl,2024-02-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.55
110192,Conduit Pl,2024-02-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
110192,Conduit Pl,2024-02-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-29.86
110192,Conduit Pl,2024-02-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.52
110192,Conduit Pl,2024-02-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,62.62
110192,Conduit Pl,2024-02-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.87
110192,Conduit Pl,2024-02-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,112.6
110192,Conduit Pl,2024-02-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
110192,Conduit Pl,2024-02-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.3
110192,Conduit Pl,2024-02-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
110192,Conduit Pl,2024-02-03T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,18.85
110192,Conduit Pl,2024-02-03T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.27
110192,Conduit Pl,2024-02-03T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-21.67
110192,Conduit Pl,2024-02-03T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,-8.56
110192,Conduit Pl,2024-02-03T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.07
110192,Conduit Pl,2024-02-03T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,-15.04
110192,Conduit Pl,2024-02-03T16:40:00.000+00:00,feeder,5,N Current (RMS),A,42.9
110192,Conduit Pl,2024-02-03T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,89.2
110192,Conduit Pl,2024-02-03T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,50.6
110192,Conduit Pl,2024-02-03T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,112.2
110192,Conduit Pl,2024-02-03T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.37
110192,Conduit Pl,2024-02-03T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.96
110192,Conduit Pl,2024-02-03T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.1
110192,Conduit Pl,2024-02-03T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.27
110192,Conduit Pl,2024-02-03T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.91
110192,Conduit Pl,2024-02-03T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.68
110192,Conduit Pl,2024-02-03T16:40:00.000+00:00,feeder,4,N Current (RMS),A,23.2
110192,Conduit Pl,2024-02-03T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,93.3
110192,Conduit Pl,2024-02-03T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,77.0
110192,Conduit Pl,2024-02-03T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.6
110192,Conduit Pl,2024-02-03T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
110192,Conduit Pl,2024-02-03T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
110192,Conduit Pl,2024-02-03T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
110192,Conduit Pl,2024-02-03T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.53
110192,Conduit Pl,2024-02-03T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.31
110192,Conduit Pl,2024-02-03T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.09
110192,Conduit Pl,2024-02-03T16:40:00.000+00:00,feeder,3,N Current (RMS),A,70.3
110192,Conduit Pl,2024-02-03T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
110192,Conduit Pl,2024-02-03T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,93.3
110192,Conduit Pl,2024-02-03T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,136.0
110192,Conduit Pl,2024-02-03T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.24
110192,Conduit Pl,2024-02-03T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
110192,Conduit Pl,2024-02-03T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.12
110192,Conduit Pl,2024-02-03T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.6
110192,Conduit Pl,2024-02-03T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,-2.32
110192,Conduit Pl,2024-02-03T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.57
110192,Conduit Pl,2024-02-03T16:40:00.000+00:00,feeder,2,N Current (RMS),A,12.5
110192,Conduit Pl,2024-02-03T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
110192,Conduit Pl,2024-02-03T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
110192,Conduit Pl,2024-02-03T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
110192,Conduit Pl,2024-02-03T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
110192,Conduit Pl,2024-02-03T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
110192,Conduit Pl,2024-02-03T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
110192,Conduit Pl,2024-02-03T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.27
110192,Conduit Pl,2024-02-03T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.27
110192,Conduit Pl,2024-02-03T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.95
110192,Conduit Pl,2024-02-03T16:40:00.000+00:00,feeder,1,N Current (RMS),A,10.7
110192,Conduit Pl,2024-02-03T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
110192,Conduit Pl,2024-02-03T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
110192,Conduit Pl,2024-02-03T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
110192,Conduit Pl,2024-02-03T16:40:00.000+00:00,transformer,,Temperature,C,26.0
110192,Conduit Pl,2024-02-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110192,Conduit Pl,2024-02-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
110192,Conduit Pl,2024-02-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110192,Conduit Pl,2024-02-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
110192,Conduit Pl,2024-02-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
110192,Conduit Pl,2024-02-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
110192,Conduit Pl,2024-02-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.19
110192,Conduit Pl,2024-02-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
110192,Conduit Pl,2024-02-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-30.64
110192,Conduit Pl,2024-02-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.91
110192,Conduit Pl,2024-02-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,52.24
110192,Conduit Pl,2024-02-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.12
110192,Conduit Pl,2024-02-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,108.4
110192,Conduit Pl,2024-02-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
110192,Conduit Pl,2024-02-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
110192,Conduit Pl,2024-02-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
110192,Conduit Pl,2024-02-03T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,23.64
110192,Conduit Pl,2024-02-03T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
110192,Conduit Pl,2024-02-03T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-32.86
110192,Conduit Pl,2024-02-03T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,-13.16
110192,Conduit Pl,2024-02-03T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.69
110192,Conduit Pl,2024-02-03T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,-19.29
110192,Conduit Pl,2024-02-03T16:30:00.000+00:00,feeder,5,N Current (RMS),A,44.3
110192,Conduit Pl,2024-02-03T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,118.0
110192,Conduit Pl,2024-02-03T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,91.9
110192,Conduit Pl,2024-02-03T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,160.3
110192,Conduit Pl,2024-02-03T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.96
110192,Conduit Pl,2024-02-03T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.55
110192,Conduit Pl,2024-02-03T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.69
110192,Conduit Pl,2024-02-03T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.36
110192,Conduit Pl,2024-02-03T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.2
110192,Conduit Pl,2024-02-03T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.65
110192,Conduit Pl,2024-02-03T16:30:00.000+00:00,feeder,4,N Current (RMS),A,36.4
110192,Conduit Pl,2024-02-03T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,107.9
110192,Conduit Pl,2024-02-03T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.3
110192,Conduit Pl,2024-02-03T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,75.4
110192,Conduit Pl,2024-02-03T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
110192,Conduit Pl,2024-02-03T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
110192,Conduit Pl,2024-02-03T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
110192,Conduit Pl,2024-02-03T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.49
110192,Conduit Pl,2024-02-03T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.02
110192,Conduit Pl,2024-02-03T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.72
110192,Conduit Pl,2024-02-03T16:30:00.000+00:00,feeder,3,N Current (RMS),A,50.1
110192,Conduit Pl,2024-02-03T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.2
110192,Conduit Pl,2024-02-03T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,95.7
110192,Conduit Pl,2024-02-03T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,110.4
110192,Conduit Pl,2024-02-03T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.38
110192,Conduit Pl,2024-02-03T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
110192,Conduit Pl,2024-02-03T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
110192,Conduit Pl,2024-02-03T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.07
110192,Conduit Pl,2024-02-03T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.81
110192,Conduit Pl,2024-02-03T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.5
110192,Conduit Pl,2024-02-03T16:30:00.000+00:00,feeder,2,N Current (RMS),A,13.8
110192,Conduit Pl,2024-02-03T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
110192,Conduit Pl,2024-02-03T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
110192,Conduit Pl,2024-02-03T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
110192,Conduit Pl,2024-02-03T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.29
110192,Conduit Pl,2024-02-03T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
110192,Conduit Pl,2024-02-03T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
110192,Conduit Pl,2024-02-03T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.76
110192,Conduit Pl,2024-02-03T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.8
110192,Conduit Pl,2024-02-03T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.12
110192,Conduit Pl,2024-02-03T16:30:00.000+00:00,feeder,1,N Current (RMS),A,15.0
110192,Conduit Pl,2024-02-03T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
110192,Conduit Pl,2024-02-03T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
110192,Conduit Pl,2024-02-03T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
110192,Conduit Pl,2024-02-03T16:30:00.000+00:00,transformer,,Temperature,C,26.0
110192,Conduit Pl,2024-02-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
110192,Conduit Pl,2024-02-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
110192,Conduit Pl,2024-02-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
110192,Conduit Pl,2024-02-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
110192,Conduit Pl,2024-02-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
110192,Conduit Pl,2024-02-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
110192,Conduit Pl,2024-02-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.46
110192,Conduit Pl,2024-02-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
110192,Conduit Pl,2024-02-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-39.35
110192,Conduit Pl,2024-02-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.39
110192,Conduit Pl,2024-02-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,55.9
110192,Conduit Pl,2024-02-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.7
110192,Conduit Pl,2024-02-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,101.1
110192,Conduit Pl,2024-02-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
110192,Conduit Pl,2024-02-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
110192,Conduit Pl,2024-02-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
110192,Conduit Pl,2024-02-03T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,15.78
110192,Conduit Pl,2024-02-03T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
110192,Conduit Pl,2024-02-03T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-26.93
110192,Conduit Pl,2024-02-03T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,-6.97
110192,Conduit Pl,2024-02-03T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.25
110192,Conduit Pl,2024-02-03T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,-17.72
110192,Conduit Pl,2024-02-03T16:20:00.000+00:00,feeder,5,N Current (RMS),A,47.1
110192,Conduit Pl,2024-02-03T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,77.6
110192,Conduit Pl,2024-02-03T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,73.1
110192,Conduit Pl,2024-02-03T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,134.0
110192,Conduit Pl,2024-02-03T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.35
110192,Conduit Pl,2024-02-03T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.55
110192,Conduit Pl,2024-02-03T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
110192,Conduit Pl,2024-02-03T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.25
110192,Conduit Pl,2024-02-03T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.1
110192,Conduit Pl,2024-02-03T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.69
110192,Conduit Pl,2024-02-03T16:20:00.000+00:00,feeder,4,N Current (RMS),A,34.2
110192,Conduit Pl,2024-02-03T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,95.6
110192,Conduit Pl,2024-02-03T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
110192,Conduit Pl,2024-02-03T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.7
110192,Conduit Pl,2024-02-03T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
110192,Conduit Pl,2024-02-03T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.36
110192,Conduit Pl,2024-02-03T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
110192,Conduit Pl,2024-02-03T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.66
110192,Conduit Pl,2024-02-03T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.75
110192,Conduit Pl,2024-02-03T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.77
110192,Conduit Pl,2024-02-03T16:20:00.000+00:00,feeder,3,N Current (RMS),A,54.4
110192,Conduit Pl,2024-02-03T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.1
110192,Conduit Pl,2024-02-03T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,94.1
110192,Conduit Pl,2024-02-03T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,126.3
110192,Conduit Pl,2024-02-03T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.65
110192,Conduit Pl,2024-02-03T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
110192,Conduit Pl,2024-02-03T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
110192,Conduit Pl,2024-02-03T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.98
110192,Conduit Pl,2024-02-03T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.48
110192,Conduit Pl,2024-02-03T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.64
110192,Conduit Pl,2024-02-03T16:20:00.000+00:00,feeder,2,N Current (RMS),A,18.1
110192,Conduit Pl,2024-02-03T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
110192,Conduit Pl,2024-02-03T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
110192,Conduit Pl,2024-02-03T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
110192,Conduit Pl,2024-02-03T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.07
110192,Conduit Pl,2024-02-03T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
110192,Conduit Pl,2024-02-03T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
110192,Conduit Pl,2024-02-03T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.42
110192,Conduit Pl,2024-02-03T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.01
110192,Conduit Pl,2024-02-03T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.56
110192,Conduit Pl,2024-02-03T16:20:00.000+00:00,feeder,1,N Current (RMS),A,13.2
110192,Conduit Pl,2024-02-03T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
110192,Conduit Pl,2024-02-03T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
110192,Conduit Pl,2024-02-03T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
110192,Conduit Pl,2024-02-03T16:20:00.000+00:00,transformer,,Temperature,C,26.0
110192,Conduit Pl,2024-02-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110192,Conduit Pl,2024-02-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
110192,Conduit Pl,2024-02-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
110192,Conduit Pl,2024-02-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
110192,Conduit Pl,2024-02-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
110192,Conduit Pl,2024-02-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
110192,Conduit Pl,2024-02-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.42
110192,Conduit Pl,2024-02-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
110192,Conduit Pl,2024-02-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-33.96
110192,Conduit Pl,2024-02-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.38
110192,Conduit Pl,2024-02-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,51.62
110192,Conduit Pl,2024-02-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.66
110192,Conduit Pl,2024-02-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,105.7
110192,Conduit Pl,2024-02-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
110192,Conduit Pl,2024-02-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
110192,Conduit Pl,2024-02-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
110192,Conduit Pl,2024-02-03T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,12.64
110192,Conduit Pl,2024-02-03T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
110192,Conduit Pl,2024-02-03T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-22.07
110192,Conduit Pl,2024-02-03T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,-4.44
110192,Conduit Pl,2024-02-03T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.44
110192,Conduit Pl,2024-02-03T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,-15.66
110192,Conduit Pl,2024-02-03T16:10:00.000+00:00,feeder,5,N Current (RMS),A,50.0
110192,Conduit Pl,2024-02-03T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,56.3
110192,Conduit Pl,2024-02-03T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.6
110192,Conduit Pl,2024-02-03T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,110.6
110192,Conduit Pl,2024-02-03T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.98
110192,Conduit Pl,2024-02-03T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.01
110192,Conduit Pl,2024-02-03T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.48
110192,Conduit Pl,2024-02-03T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.87
110192,Conduit Pl,2024-02-03T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.18
110192,Conduit Pl,2024-02-03T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.89
110192,Conduit Pl,2024-02-03T16:10:00.000+00:00,feeder,4,N Current (RMS),A,28.9
110192,Conduit Pl,2024-02-03T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,82.9
110192,Conduit Pl,2024-02-03T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.2
110192,Conduit Pl,2024-02-03T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.7
110192,Conduit Pl,2024-02-03T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
110192,Conduit Pl,2024-02-03T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.39
110192,Conduit Pl,2024-02-03T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
110192,Conduit Pl,2024-02-03T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.31
110192,Conduit Pl,2024-02-03T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.27
110192,Conduit Pl,2024-02-03T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.02
110192,Conduit Pl,2024-02-03T16:10:00.000+00:00,feeder,3,N Current (RMS),A,61.8
110192,Conduit Pl,2024-02-03T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.9
110192,Conduit Pl,2024-02-03T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,88.4
110192,Conduit Pl,2024-02-03T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,127.6
110192,Conduit Pl,2024-02-03T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.28
110192,Conduit Pl,2024-02-03T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
110192,Conduit Pl,2024-02-03T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
110192,Conduit Pl,2024-02-03T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.81
110192,Conduit Pl,2024-02-03T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.55
110192,Conduit Pl,2024-02-03T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.26
110192,Conduit Pl,2024-02-03T16:10:00.000+00:00,feeder,2,N Current (RMS),A,21.7
110192,Conduit Pl,2024-02-03T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
110192,Conduit Pl,2024-02-03T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
110192,Conduit Pl,2024-02-03T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
110192,Conduit Pl,2024-02-03T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
110192,Conduit Pl,2024-02-03T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
110192,Conduit Pl,2024-02-03T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
110192,Conduit Pl,2024-02-03T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.66
110192,Conduit Pl,2024-02-03T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.2
110192,Conduit Pl,2024-02-03T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.07
110192,Conduit Pl,2024-02-03T16:10:00.000+00:00,feeder,1,N Current (RMS),A,17.0
110192,Conduit Pl,2024-02-03T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
110192,Conduit Pl,2024-02-03T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
110192,Conduit Pl,2024-02-03T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
110192,Conduit Pl,2024-02-03T16:10:00.000+00:00,transformer,,Temperature,C,26.0
110192,Conduit Pl,2024-02-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110192,Conduit Pl,2024-02-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
110192,Conduit Pl,2024-02-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110192,Conduit Pl,2024-02-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
110192,Conduit Pl,2024-02-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110192,Conduit Pl,2024-02-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
110192,Conduit Pl,2024-02-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.96
110192,Conduit Pl,2024-02-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
110192,Conduit Pl,2024-02-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-30.34
110192,Conduit Pl,2024-02-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.6
110192,Conduit Pl,2024-02-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,42.55
110192,Conduit Pl,2024-02-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.05
110192,Conduit Pl,2024-02-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,110.9
110192,Conduit Pl,2024-02-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
110192,Conduit Pl,2024-02-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
110192,Conduit Pl,2024-02-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
110192,Conduit Pl,2024-02-03T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,13.84
110192,Conduit Pl,2024-02-03T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.11
110192,Conduit Pl,2024-02-03T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-19.42
110192,Conduit Pl,2024-02-03T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,-5.12
110192,Conduit Pl,2024-02-03T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.09
110192,Conduit Pl,2024-02-03T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,-14.44
110192,Conduit Pl,2024-02-03T16:00:00.000+00:00,feeder,5,N Current (RMS),A,44.9
110192,Conduit Pl,2024-02-03T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,61.6
110192,Conduit Pl,2024-02-03T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.9
110192,Conduit Pl,2024-02-03T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,98.6
110192,Conduit Pl,2024-02-03T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.29
110192,Conduit Pl,2024-02-03T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.84
110192,Conduit Pl,2024-02-03T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.54
110192,Conduit Pl,2024-02-03T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.44
110192,Conduit Pl,2024-02-03T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.65
110192,Conduit Pl,2024-02-03T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.41
110192,Conduit Pl,2024-02-03T16:00:00.000+00:00,feeder,4,N Current (RMS),A,25.9
110192,Conduit Pl,2024-02-03T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.5
110192,Conduit Pl,2024-02-03T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
110192,Conduit Pl,2024-02-03T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.4
110192,Conduit Pl,2024-02-03T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
110192,Conduit Pl,2024-02-03T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.45
110192,Conduit Pl,2024-02-03T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
110192,Conduit Pl,2024-02-03T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.51
110192,Conduit Pl,2024-02-03T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.64
110192,Conduit Pl,2024-02-03T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.31
110192,Conduit Pl,2024-02-03T16:00:00.000+00:00,feeder,3,N Current (RMS),A,57.0
110192,Conduit Pl,2024-02-03T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.6
110192,Conduit Pl,2024-02-03T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,94.3
110192,Conduit Pl,2024-02-03T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,117.3
110192,Conduit Pl,2024-02-03T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.78
110192,Conduit Pl,2024-02-03T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
110192,Conduit Pl,2024-02-03T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
110192,Conduit Pl,2024-02-03T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.94
110192,Conduit Pl,2024-02-03T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.67
110192,Conduit Pl,2024-02-03T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.51
110192,Conduit Pl,2024-02-03T16:00:00.000+00:00,feeder,2,N Current (RMS),A,14.5
110192,Conduit Pl,2024-02-03T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
110192,Conduit Pl,2024-02-03T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
110192,Conduit Pl,2024-02-03T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
110192,Conduit Pl,2024-02-03T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
110192,Conduit Pl,2024-02-03T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
110192,Conduit Pl,2024-02-03T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
110192,Conduit Pl,2024-02-03T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
110192,Conduit Pl,2024-02-03T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
110192,Conduit Pl,2024-02-03T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.93
110192,Conduit Pl,2024-02-03T16:00:00.000+00:00,feeder,1,N Current (RMS),A,11.5
110192,Conduit Pl,2024-02-03T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
110192,Conduit Pl,2024-02-03T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
110192,Conduit Pl,2024-02-03T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
110192,Conduit Pl,2024-02-03T16:00:00.000+00:00,transformer,,Temperature,C,26.0
110192,Conduit Pl,2024-02-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110192,Conduit Pl,2024-02-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
110192,Conduit Pl,2024-02-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110192,Conduit Pl,2024-02-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
110192,Conduit Pl,2024-02-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110192,Conduit Pl,2024-02-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
110192,Conduit Pl,2024-02-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.45
110192,Conduit Pl,2024-02-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.99
110192,Conduit Pl,2024-02-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-28.15
110192,Conduit Pl,2024-02-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.59
110192,Conduit Pl,2024-02-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.84
110192,Conduit Pl,2024-02-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.7
110192,Conduit Pl,2024-02-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,104.6
110192,Conduit Pl,2024-02-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
110192,Conduit Pl,2024-02-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
110192,Conduit Pl,2024-02-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
110192,Conduit Pl,2024-02-03T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,12.89
110192,Conduit Pl,2024-02-03T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
110192,Conduit Pl,2024-02-03T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-19.11
110192,Conduit Pl,2024-02-03T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,-4.65
110192,Conduit Pl,2024-02-03T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.85
110192,Conduit Pl,2024-02-03T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,-14.1
110192,Conduit Pl,2024-02-03T15:50:00.000+00:00,feeder,5,N Current (RMS),A,44.5
110192,Conduit Pl,2024-02-03T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,57.0
110192,Conduit Pl,2024-02-03T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.3
110192,Conduit Pl,2024-02-03T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,96.9
110192,Conduit Pl,2024-02-03T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.51
110192,Conduit Pl,2024-02-03T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.12
110192,Conduit Pl,2024-02-03T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.88
110192,Conduit Pl,2024-02-03T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.02
110192,Conduit Pl,2024-02-03T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.74
110192,Conduit Pl,2024-02-03T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.09
110192,Conduit Pl,2024-02-03T15:50:00.000+00:00,feeder,4,N Current (RMS),A,22.6
110192,Conduit Pl,2024-02-03T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.8
110192,Conduit Pl,2024-02-03T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.7
110192,Conduit Pl,2024-02-03T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
110192,Conduit Pl,2024-02-03T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
110192,Conduit Pl,2024-02-03T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
110192,Conduit Pl,2024-02-03T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
110192,Conduit Pl,2024-02-03T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.01
110192,Conduit Pl,2024-02-03T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.36
110192,Conduit Pl,2024-02-03T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.53
110192,Conduit Pl,2024-02-03T15:50:00.000+00:00,feeder,3,N Current (RMS),A,40.2
110192,Conduit Pl,2024-02-03T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.8
110192,Conduit Pl,2024-02-03T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,81.1
110192,Conduit Pl,2024-02-03T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,109.3
