Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110192,Conduit Pl,2024-02-03T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.57
110192,Conduit Pl,2024-02-03T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
110192,Conduit Pl,2024-02-03T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
110192,Conduit Pl,2024-02-03T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.04
110192,Conduit Pl,2024-02-03T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.86
110192,Conduit Pl,2024-02-03T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.21
110192,Conduit Pl,2024-02-03T15:50:00.000+00:00,feeder,2,N Current (RMS),A,12.1
110192,Conduit Pl,2024-02-03T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
110192,Conduit Pl,2024-02-03T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
110192,Conduit Pl,2024-02-03T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
110192,Conduit Pl,2024-02-03T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
110192,Conduit Pl,2024-02-03T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
110192,Conduit Pl,2024-02-03T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
110192,Conduit Pl,2024-02-03T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.45
110192,Conduit Pl,2024-02-03T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.75
110192,Conduit Pl,2024-02-03T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.18
110192,Conduit Pl,2024-02-03T15:50:00.000+00:00,feeder,1,N Current (RMS),A,14.5
110192,Conduit Pl,2024-02-03T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
110192,Conduit Pl,2024-02-03T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
110192,Conduit Pl,2024-02-03T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
110192,Conduit Pl,2024-02-03T15:50:00.000+00:00,transformer,,Temperature,C,25.9
110192,Conduit Pl,2024-02-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110192,Conduit Pl,2024-02-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
110192,Conduit Pl,2024-02-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110192,Conduit Pl,2024-02-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
110192,Conduit Pl,2024-02-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110192,Conduit Pl,2024-02-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
110192,Conduit Pl,2024-02-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.61
110192,Conduit Pl,2024-02-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.47
110192,Conduit Pl,2024-02-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-27.99
110192,Conduit Pl,2024-02-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.79
110192,Conduit Pl,2024-02-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.85
110192,Conduit Pl,2024-02-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.5
110192,Conduit Pl,2024-02-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
110192,Conduit Pl,2024-02-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
110192,Conduit Pl,2024-02-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
110192,Conduit Pl,2024-02-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
110192,Conduit Pl,2024-02-03T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,12.73
110192,Conduit Pl,2024-02-03T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.48
110192,Conduit Pl,2024-02-03T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-19.69
110192,Conduit Pl,2024-02-03T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,-4.91
110192,Conduit Pl,2024-02-03T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.63
110192,Conduit Pl,2024-02-03T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,-14.44
110192,Conduit Pl,2024-02-03T15:40:00.000+00:00,feeder,5,N Current (RMS),A,45.6
110192,Conduit Pl,2024-02-03T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,56.8
110192,Conduit Pl,2024-02-03T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.7
110192,Conduit Pl,2024-02-03T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,99.8
110192,Conduit Pl,2024-02-03T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.63
110192,Conduit Pl,2024-02-03T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.88
110192,Conduit Pl,2024-02-03T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
110192,Conduit Pl,2024-02-03T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.61
110192,Conduit Pl,2024-02-03T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.27
110192,Conduit Pl,2024-02-03T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.32
110192,Conduit Pl,2024-02-03T15:40:00.000+00:00,feeder,4,N Current (RMS),A,32.9
110192,Conduit Pl,2024-02-03T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,77.9
110192,Conduit Pl,2024-02-03T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
110192,Conduit Pl,2024-02-03T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.3
110192,Conduit Pl,2024-02-03T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
110192,Conduit Pl,2024-02-03T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.65
110192,Conduit Pl,2024-02-03T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
110192,Conduit Pl,2024-02-03T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.4
110192,Conduit Pl,2024-02-03T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.87
110192,Conduit Pl,2024-02-03T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
110192,Conduit Pl,2024-02-03T15:40:00.000+00:00,feeder,3,N Current (RMS),A,49.5
110192,Conduit Pl,2024-02-03T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.6
110192,Conduit Pl,2024-02-03T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.6
110192,Conduit Pl,2024-02-03T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,108.3
110192,Conduit Pl,2024-02-03T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.72
110192,Conduit Pl,2024-02-03T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
110192,Conduit Pl,2024-02-03T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.2
110192,Conduit Pl,2024-02-03T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.8
110192,Conduit Pl,2024-02-03T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.11
110192,Conduit Pl,2024-02-03T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.46
110192,Conduit Pl,2024-02-03T15:40:00.000+00:00,feeder,2,N Current (RMS),A,12.8
110192,Conduit Pl,2024-02-03T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
110192,Conduit Pl,2024-02-03T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
110192,Conduit Pl,2024-02-03T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
110192,Conduit Pl,2024-02-03T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
110192,Conduit Pl,2024-02-03T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
110192,Conduit Pl,2024-02-03T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
110192,Conduit Pl,2024-02-03T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.83
110192,Conduit Pl,2024-02-03T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.3
110192,Conduit Pl,2024-02-03T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.14
110192,Conduit Pl,2024-02-03T15:40:00.000+00:00,feeder,1,N Current (RMS),A,12.9
110192,Conduit Pl,2024-02-03T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
110192,Conduit Pl,2024-02-03T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
110192,Conduit Pl,2024-02-03T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
110192,Conduit Pl,2024-02-03T15:40:00.000+00:00,transformer,,Temperature,C,25.9
110192,Conduit Pl,2024-02-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110192,Conduit Pl,2024-02-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
110192,Conduit Pl,2024-02-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110192,Conduit Pl,2024-02-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
110192,Conduit Pl,2024-02-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110192,Conduit Pl,2024-02-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
110192,Conduit Pl,2024-02-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.03
110192,Conduit Pl,2024-02-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.62
110192,Conduit Pl,2024-02-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-29.21
110192,Conduit Pl,2024-02-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.12
110192,Conduit Pl,2024-02-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.96
110192,Conduit Pl,2024-02-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.57
110192,Conduit Pl,2024-02-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,113.8
110192,Conduit Pl,2024-02-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
110192,Conduit Pl,2024-02-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
110192,Conduit Pl,2024-02-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
110192,Conduit Pl,2024-02-03T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,16.63
110192,Conduit Pl,2024-02-03T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.05
110192,Conduit Pl,2024-02-03T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-18.84
110192,Conduit Pl,2024-02-03T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,-7.45
110192,Conduit Pl,2024-02-03T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.11
110192,Conduit Pl,2024-02-03T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,-13.86
110192,Conduit Pl,2024-02-03T15:30:00.000+00:00,feeder,5,N Current (RMS),A,39.4
110192,Conduit Pl,2024-02-03T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,78.6
110192,Conduit Pl,2024-02-03T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.7
110192,Conduit Pl,2024-02-03T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,99.6
110192,Conduit Pl,2024-02-03T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.61
110192,Conduit Pl,2024-02-03T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.83
110192,Conduit Pl,2024-02-03T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.57
110192,Conduit Pl,2024-02-03T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.31
110192,Conduit Pl,2024-02-03T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.8
110192,Conduit Pl,2024-02-03T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.73
110192,Conduit Pl,2024-02-03T15:30:00.000+00:00,feeder,4,N Current (RMS),A,36.2
110192,Conduit Pl,2024-02-03T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,84.3
110192,Conduit Pl,2024-02-03T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.3
110192,Conduit Pl,2024-02-03T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.4
110192,Conduit Pl,2024-02-03T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
110192,Conduit Pl,2024-02-03T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.92
110192,Conduit Pl,2024-02-03T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
110192,Conduit Pl,2024-02-03T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.63
110192,Conduit Pl,2024-02-03T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.82
110192,Conduit Pl,2024-02-03T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.54
110192,Conduit Pl,2024-02-03T15:30:00.000+00:00,feeder,3,N Current (RMS),A,63.2
110192,Conduit Pl,2024-02-03T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.2
110192,Conduit Pl,2024-02-03T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.9
110192,Conduit Pl,2024-02-03T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,122.3
110192,Conduit Pl,2024-02-03T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.11
110192,Conduit Pl,2024-02-03T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
110192,Conduit Pl,2024-02-03T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.1
110192,Conduit Pl,2024-02-03T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.38
110192,Conduit Pl,2024-02-03T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.13
110192,Conduit Pl,2024-02-03T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.45
110192,Conduit Pl,2024-02-03T15:30:00.000+00:00,feeder,2,N Current (RMS),A,12.3
110192,Conduit Pl,2024-02-03T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
110192,Conduit Pl,2024-02-03T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
110192,Conduit Pl,2024-02-03T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
110192,Conduit Pl,2024-02-03T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
110192,Conduit Pl,2024-02-03T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
110192,Conduit Pl,2024-02-03T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
110192,Conduit Pl,2024-02-03T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.91
110192,Conduit Pl,2024-02-03T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.03
110192,Conduit Pl,2024-02-03T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.78
110192,Conduit Pl,2024-02-03T15:30:00.000+00:00,feeder,1,N Current (RMS),A,16.6
110192,Conduit Pl,2024-02-03T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
110192,Conduit Pl,2024-02-03T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
110192,Conduit Pl,2024-02-03T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
110192,Conduit Pl,2024-02-03T15:30:00.000+00:00,transformer,,Temperature,C,25.9
110192,Conduit Pl,2024-02-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110192,Conduit Pl,2024-02-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
110192,Conduit Pl,2024-02-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110192,Conduit Pl,2024-02-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
110192,Conduit Pl,2024-02-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
110192,Conduit Pl,2024-02-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
110192,Conduit Pl,2024-02-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
110192,Conduit Pl,2024-02-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.06
110192,Conduit Pl,2024-02-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-28.24
110192,Conduit Pl,2024-02-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.01
110192,Conduit Pl,2024-02-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.64
110192,Conduit Pl,2024-02-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.74
110192,Conduit Pl,2024-02-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,134.8
110192,Conduit Pl,2024-02-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
110192,Conduit Pl,2024-02-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
110192,Conduit Pl,2024-02-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
110192,Conduit Pl,2024-02-03T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,22.37
110192,Conduit Pl,2024-02-03T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
110192,Conduit Pl,2024-02-03T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-27.62
110192,Conduit Pl,2024-02-03T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,-12.37
110192,Conduit Pl,2024-02-03T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.24
110192,Conduit Pl,2024-02-03T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,-17.61
110192,Conduit Pl,2024-02-03T15:20:00.000+00:00,feeder,5,N Current (RMS),A,37.9
110192,Conduit Pl,2024-02-03T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,112.6
110192,Conduit Pl,2024-02-03T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,83.2
110192,Conduit Pl,2024-02-03T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,139.0
110192,Conduit Pl,2024-02-03T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.62
110192,Conduit Pl,2024-02-03T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.84
110192,Conduit Pl,2024-02-03T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.68
110192,Conduit Pl,2024-02-03T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.07
110192,Conduit Pl,2024-02-03T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.29
110192,Conduit Pl,2024-02-03T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.56
110192,Conduit Pl,2024-02-03T15:20:00.000+00:00,feeder,4,N Current (RMS),A,31.3
110192,Conduit Pl,2024-02-03T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.0
110192,Conduit Pl,2024-02-03T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
110192,Conduit Pl,2024-02-03T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.1
110192,Conduit Pl,2024-02-03T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
110192,Conduit Pl,2024-02-03T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.76
110192,Conduit Pl,2024-02-03T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
110192,Conduit Pl,2024-02-03T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.69
110192,Conduit Pl,2024-02-03T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.64
110192,Conduit Pl,2024-02-03T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.81
110192,Conduit Pl,2024-02-03T15:20:00.000+00:00,feeder,3,N Current (RMS),A,53.5
110192,Conduit Pl,2024-02-03T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.7
110192,Conduit Pl,2024-02-03T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.4
110192,Conduit Pl,2024-02-03T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,119.1
110192,Conduit Pl,2024-02-03T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.25
110192,Conduit Pl,2024-02-03T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
110192,Conduit Pl,2024-02-03T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.56
110192,Conduit Pl,2024-02-03T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.59
110192,Conduit Pl,2024-02-03T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.12
110192,Conduit Pl,2024-02-03T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.61
110192,Conduit Pl,2024-02-03T15:20:00.000+00:00,feeder,2,N Current (RMS),A,13.3
110192,Conduit Pl,2024-02-03T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
110192,Conduit Pl,2024-02-03T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
110192,Conduit Pl,2024-02-03T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
110192,Conduit Pl,2024-02-03T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
110192,Conduit Pl,2024-02-03T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
110192,Conduit Pl,2024-02-03T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
110192,Conduit Pl,2024-02-03T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.6
110192,Conduit Pl,2024-02-03T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
110192,Conduit Pl,2024-02-03T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.76
110192,Conduit Pl,2024-02-03T15:20:00.000+00:00,feeder,1,N Current (RMS),A,21.0
110192,Conduit Pl,2024-02-03T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
110192,Conduit Pl,2024-02-03T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
110192,Conduit Pl,2024-02-03T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
110192,Conduit Pl,2024-02-03T15:20:00.000+00:00,transformer,,Temperature,C,25.9
110192,Conduit Pl,2024-02-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
110192,Conduit Pl,2024-02-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
110192,Conduit Pl,2024-02-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
110192,Conduit Pl,2024-02-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
110192,Conduit Pl,2024-02-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
110192,Conduit Pl,2024-02-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
110192,Conduit Pl,2024-02-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.94
110192,Conduit Pl,2024-02-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
110192,Conduit Pl,2024-02-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-36.91
110192,Conduit Pl,2024-02-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.4
110192,Conduit Pl,2024-02-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,42.36
110192,Conduit Pl,2024-02-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.91
110192,Conduit Pl,2024-02-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,126.5
110192,Conduit Pl,2024-02-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
110192,Conduit Pl,2024-02-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
110192,Conduit Pl,2024-02-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
110192,Conduit Pl,2024-02-03T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,14.16
110192,Conduit Pl,2024-02-03T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
110192,Conduit Pl,2024-02-03T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-15.7
110192,Conduit Pl,2024-02-03T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,-6.21
110192,Conduit Pl,2024-02-03T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.9
110192,Conduit Pl,2024-02-03T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,-12.49
110192,Conduit Pl,2024-02-03T15:10:00.000+00:00,feeder,5,N Current (RMS),A,31.2
110192,Conduit Pl,2024-02-03T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,65.6
110192,Conduit Pl,2024-02-03T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.8
110192,Conduit Pl,2024-02-03T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,82.9
110192,Conduit Pl,2024-02-03T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.26
110192,Conduit Pl,2024-02-03T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.76
110192,Conduit Pl,2024-02-03T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.8
110192,Conduit Pl,2024-02-03T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.64
110192,Conduit Pl,2024-02-03T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.79
110192,Conduit Pl,2024-02-03T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.3
110192,Conduit Pl,2024-02-03T15:10:00.000+00:00,feeder,4,N Current (RMS),A,26.9
110192,Conduit Pl,2024-02-03T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.5
110192,Conduit Pl,2024-02-03T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
110192,Conduit Pl,2024-02-03T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
110192,Conduit Pl,2024-02-03T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
110192,Conduit Pl,2024-02-03T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.88
110192,Conduit Pl,2024-02-03T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
110192,Conduit Pl,2024-02-03T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.97
110192,Conduit Pl,2024-02-03T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.67
110192,Conduit Pl,2024-02-03T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.94
110192,Conduit Pl,2024-02-03T15:10:00.000+00:00,feeder,3,N Current (RMS),A,46.0
110192,Conduit Pl,2024-02-03T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.3
110192,Conduit Pl,2024-02-03T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.4
110192,Conduit Pl,2024-02-03T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,107.9
110192,Conduit Pl,2024-02-03T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.35
110192,Conduit Pl,2024-02-03T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
110192,Conduit Pl,2024-02-03T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.24
110192,Conduit Pl,2024-02-03T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.72
110192,Conduit Pl,2024-02-03T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.6
110192,Conduit Pl,2024-02-03T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.5
110192,Conduit Pl,2024-02-03T15:10:00.000+00:00,feeder,2,N Current (RMS),A,11.5
110192,Conduit Pl,2024-02-03T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
110192,Conduit Pl,2024-02-03T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
110192,Conduit Pl,2024-02-03T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
110192,Conduit Pl,2024-02-03T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
110192,Conduit Pl,2024-02-03T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
110192,Conduit Pl,2024-02-03T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
110192,Conduit Pl,2024-02-03T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.01
110192,Conduit Pl,2024-02-03T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.44
110192,Conduit Pl,2024-02-03T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.99
110192,Conduit Pl,2024-02-03T15:10:00.000+00:00,feeder,1,N Current (RMS),A,15.7
110192,Conduit Pl,2024-02-03T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
110192,Conduit Pl,2024-02-03T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
110192,Conduit Pl,2024-02-03T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
110192,Conduit Pl,2024-02-03T15:10:00.000+00:00,transformer,,Temperature,C,25.8
110192,Conduit Pl,2024-02-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110192,Conduit Pl,2024-02-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
110192,Conduit Pl,2024-02-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110192,Conduit Pl,2024-02-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
110192,Conduit Pl,2024-02-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110192,Conduit Pl,2024-02-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
110192,Conduit Pl,2024-02-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.68
110192,Conduit Pl,2024-02-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
110192,Conduit Pl,2024-02-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.75
110192,Conduit Pl,2024-02-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.7
110192,Conduit Pl,2024-02-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.21
110192,Conduit Pl,2024-02-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.24
110192,Conduit Pl,2024-02-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,108.4
110192,Conduit Pl,2024-02-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
110192,Conduit Pl,2024-02-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
110192,Conduit Pl,2024-02-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
110192,Conduit Pl,2024-02-03T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,13.81
110192,Conduit Pl,2024-02-03T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
110192,Conduit Pl,2024-02-03T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-16.51
110192,Conduit Pl,2024-02-03T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,-5.24
110192,Conduit Pl,2024-02-03T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.59
110192,Conduit Pl,2024-02-03T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,-12.93
110192,Conduit Pl,2024-02-03T15:00:00.000+00:00,feeder,5,N Current (RMS),A,34.7
110192,Conduit Pl,2024-02-03T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,61.1
110192,Conduit Pl,2024-02-03T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.0
110192,Conduit Pl,2024-02-03T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,86.8
110192,Conduit Pl,2024-02-03T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.33
110192,Conduit Pl,2024-02-03T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.79
110192,Conduit Pl,2024-02-03T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.73
110192,Conduit Pl,2024-02-03T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.69
110192,Conduit Pl,2024-02-03T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.34
110192,Conduit Pl,2024-02-03T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.15
110192,Conduit Pl,2024-02-03T15:00:00.000+00:00,feeder,4,N Current (RMS),A,24.6
110192,Conduit Pl,2024-02-03T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.1
110192,Conduit Pl,2024-02-03T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
110192,Conduit Pl,2024-02-03T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
110192,Conduit Pl,2024-02-03T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
110192,Conduit Pl,2024-02-03T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.16
110192,Conduit Pl,2024-02-03T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
110192,Conduit Pl,2024-02-03T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.97
110192,Conduit Pl,2024-02-03T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.75
110192,Conduit Pl,2024-02-03T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.95
110192,Conduit Pl,2024-02-03T15:00:00.000+00:00,feeder,3,N Current (RMS),A,72.8
110192,Conduit Pl,2024-02-03T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
110192,Conduit Pl,2024-02-03T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
110192,Conduit Pl,2024-02-03T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,136.3
110192,Conduit Pl,2024-02-03T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.81
110192,Conduit Pl,2024-02-03T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
110192,Conduit Pl,2024-02-03T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.02
110192,Conduit Pl,2024-02-03T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.96
110192,Conduit Pl,2024-02-03T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.53
110192,Conduit Pl,2024-02-03T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.29
110192,Conduit Pl,2024-02-03T15:00:00.000+00:00,feeder,2,N Current (RMS),A,11.0
110192,Conduit Pl,2024-02-03T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
110192,Conduit Pl,2024-02-03T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
110192,Conduit Pl,2024-02-03T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
110192,Conduit Pl,2024-02-03T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
110192,Conduit Pl,2024-02-03T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
110192,Conduit Pl,2024-02-03T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
110192,Conduit Pl,2024-02-03T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.52
110192,Conduit Pl,2024-02-03T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
110192,Conduit Pl,2024-02-03T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.15
110192,Conduit Pl,2024-02-03T15:00:00.000+00:00,feeder,1,N Current (RMS),A,12.4
110192,Conduit Pl,2024-02-03T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
110192,Conduit Pl,2024-02-03T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
110192,Conduit Pl,2024-02-03T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
110192,Conduit Pl,2024-02-03T15:00:00.000+00:00,transformer,,Temperature,C,25.8
110192,Conduit Pl,2024-02-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110192,Conduit Pl,2024-02-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
110192,Conduit Pl,2024-02-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110192,Conduit Pl,2024-02-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
110192,Conduit Pl,2024-02-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110192,Conduit Pl,2024-02-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
110192,Conduit Pl,2024-02-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.01
110192,Conduit Pl,2024-02-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.88
110192,Conduit Pl,2024-02-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.39
110192,Conduit Pl,2024-02-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.98
110192,Conduit Pl,2024-02-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.38
110192,Conduit Pl,2024-02-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.03
110192,Conduit Pl,2024-02-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,126.2
110192,Conduit Pl,2024-02-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
110192,Conduit Pl,2024-02-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
110192,Conduit Pl,2024-02-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
110192,Conduit Pl,2024-02-03T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,13.01
110192,Conduit Pl,2024-02-03T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.74
110192,Conduit Pl,2024-02-03T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-15.31
110192,Conduit Pl,2024-02-03T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,-4.59
110192,Conduit Pl,2024-02-03T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.61
110192,Conduit Pl,2024-02-03T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,-12.46
110192,Conduit Pl,2024-02-03T14:50:00.000+00:00,feeder,5,N Current (RMS),A,31.6
110192,Conduit Pl,2024-02-03T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,57.5
110192,Conduit Pl,2024-02-03T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.8
110192,Conduit Pl,2024-02-03T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,80.7
110192,Conduit Pl,2024-02-03T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.28
110192,Conduit Pl,2024-02-03T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.01
110192,Conduit Pl,2024-02-03T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.72
110192,Conduit Pl,2024-02-03T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.16
110192,Conduit Pl,2024-02-03T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.68
110192,Conduit Pl,2024-02-03T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.8
110192,Conduit Pl,2024-02-03T14:50:00.000+00:00,feeder,4,N Current (RMS),A,27.0
110192,Conduit Pl,2024-02-03T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.2
110192,Conduit Pl,2024-02-03T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
110192,Conduit Pl,2024-02-03T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
110192,Conduit Pl,2024-02-03T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.45
110192,Conduit Pl,2024-02-03T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.17
110192,Conduit Pl,2024-02-03T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
110192,Conduit Pl,2024-02-03T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.76
110192,Conduit Pl,2024-02-03T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.79
110192,Conduit Pl,2024-02-03T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.47
110192,Conduit Pl,2024-02-03T14:50:00.000+00:00,feeder,3,N Current (RMS),A,77.6
110192,Conduit Pl,2024-02-03T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.0
110192,Conduit Pl,2024-02-03T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.6
110192,Conduit Pl,2024-02-03T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,137.4
110192,Conduit Pl,2024-02-03T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.84
110192,Conduit Pl,2024-02-03T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
110192,Conduit Pl,2024-02-03T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
110192,Conduit Pl,2024-02-03T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.62
110192,Conduit Pl,2024-02-03T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.55
110192,Conduit Pl,2024-02-03T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.38
110192,Conduit Pl,2024-02-03T14:50:00.000+00:00,feeder,2,N Current (RMS),A,11.7
110192,Conduit Pl,2024-02-03T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
110192,Conduit Pl,2024-02-03T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
110192,Conduit Pl,2024-02-03T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
110192,Conduit Pl,2024-02-03T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
110192,Conduit Pl,2024-02-03T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
110192,Conduit Pl,2024-02-03T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
110192,Conduit Pl,2024-02-03T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.4
110192,Conduit Pl,2024-02-03T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.73
110192,Conduit Pl,2024-02-03T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
110192,Conduit Pl,2024-02-03T14:50:00.000+00:00,feeder,1,N Current (RMS),A,18.2
110192,Conduit Pl,2024-02-03T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
110192,Conduit Pl,2024-02-03T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
110192,Conduit Pl,2024-02-03T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
110192,Conduit Pl,2024-02-03T14:50:00.000+00:00,transformer,,Temperature,C,25.8
110192,Conduit Pl,2024-02-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110192,Conduit Pl,2024-02-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
110192,Conduit Pl,2024-02-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110192,Conduit Pl,2024-02-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
110192,Conduit Pl,2024-02-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110192,Conduit Pl,2024-02-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
110192,Conduit Pl,2024-02-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.45
110192,Conduit Pl,2024-02-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.99
110192,Conduit Pl,2024-02-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.99
110192,Conduit Pl,2024-02-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.11
110192,Conduit Pl,2024-02-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,33.26
110192,Conduit Pl,2024-02-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.43
110192,Conduit Pl,2024-02-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,131.2
110192,Conduit Pl,2024-02-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
110192,Conduit Pl,2024-02-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
110192,Conduit Pl,2024-02-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
110192,Conduit Pl,2024-02-03T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,13.16
110192,Conduit Pl,2024-02-03T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.15
110192,Conduit Pl,2024-02-03T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-15.22
110192,Conduit Pl,2024-02-03T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,-4.73
110192,Conduit Pl,2024-02-03T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.26
110192,Conduit Pl,2024-02-03T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,-12.46
110192,Conduit Pl,2024-02-03T14:40:00.000+00:00,feeder,5,N Current (RMS),A,30.7
110192,Conduit Pl,2024-02-03T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,58.6
110192,Conduit Pl,2024-02-03T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.1
110192,Conduit Pl,2024-02-03T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,80.6
110192,Conduit Pl,2024-02-03T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.72
110192,Conduit Pl,2024-02-03T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.05
110192,Conduit Pl,2024-02-03T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.86
110192,Conduit Pl,2024-02-03T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.67
110192,Conduit Pl,2024-02-03T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.71
110192,Conduit Pl,2024-02-03T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.75
110192,Conduit Pl,2024-02-03T14:40:00.000+00:00,feeder,4,N Current (RMS),A,33.6
110192,Conduit Pl,2024-02-03T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,74.7
110192,Conduit Pl,2024-02-03T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
110192,Conduit Pl,2024-02-03T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.6
110192,Conduit Pl,2024-02-03T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
110192,Conduit Pl,2024-02-03T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.36
110192,Conduit Pl,2024-02-03T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
110192,Conduit Pl,2024-02-03T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.52
110192,Conduit Pl,2024-02-03T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.88
110192,Conduit Pl,2024-02-03T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.5
110192,Conduit Pl,2024-02-03T14:40:00.000+00:00,feeder,3,N Current (RMS),A,71.2
110192,Conduit Pl,2024-02-03T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
110192,Conduit Pl,2024-02-03T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.2
110192,Conduit Pl,2024-02-03T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,129.2
110192,Conduit Pl,2024-02-03T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.87
110192,Conduit Pl,2024-02-03T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
110192,Conduit Pl,2024-02-03T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
110192,Conduit Pl,2024-02-03T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.95
110192,Conduit Pl,2024-02-03T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-2.02
110192,Conduit Pl,2024-02-03T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.31
110192,Conduit Pl,2024-02-03T14:40:00.000+00:00,feeder,2,N Current (RMS),A,8.3
110192,Conduit Pl,2024-02-03T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
110192,Conduit Pl,2024-02-03T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
110192,Conduit Pl,2024-02-03T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
110192,Conduit Pl,2024-02-03T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
110192,Conduit Pl,2024-02-03T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
110192,Conduit Pl,2024-02-03T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
110192,Conduit Pl,2024-02-03T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.53
110192,Conduit Pl,2024-02-03T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.3
110192,Conduit Pl,2024-02-03T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.24
110192,Conduit Pl,2024-02-03T14:40:00.000+00:00,feeder,1,N Current (RMS),A,23.4
110192,Conduit Pl,2024-02-03T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
110192,Conduit Pl,2024-02-03T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
110192,Conduit Pl,2024-02-03T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
110192,Conduit Pl,2024-02-03T14:40:00.000+00:00,transformer,,Temperature,C,25.8
110192,Conduit Pl,2024-02-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110192,Conduit Pl,2024-02-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
110192,Conduit Pl,2024-02-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110192,Conduit Pl,2024-02-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
110192,Conduit Pl,2024-02-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110192,Conduit Pl,2024-02-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
110192,Conduit Pl,2024-02-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.67
110192,Conduit Pl,2024-02-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.05
110192,Conduit Pl,2024-02-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.08
110192,Conduit Pl,2024-02-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.03
110192,Conduit Pl,2024-02-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.13
110192,Conduit Pl,2024-02-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,40.73
110192,Conduit Pl,2024-02-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,134.4
110192,Conduit Pl,2024-02-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
110192,Conduit Pl,2024-02-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
110192,Conduit Pl,2024-02-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
110192,Conduit Pl,2024-02-03T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,13.68
110192,Conduit Pl,2024-02-03T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.97
110192,Conduit Pl,2024-02-03T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-16.61
110192,Conduit Pl,2024-02-03T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,-5.44
110192,Conduit Pl,2024-02-03T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.1
110192,Conduit Pl,2024-02-03T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,-13.23
110192,Conduit Pl,2024-02-03T14:30:00.000+00:00,feeder,5,N Current (RMS),A,30.8
110192,Conduit Pl,2024-02-03T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,61.0
110192,Conduit Pl,2024-02-03T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.5
110192,Conduit Pl,2024-02-03T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,87.0
110192,Conduit Pl,2024-02-03T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.6
110192,Conduit Pl,2024-02-03T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.05
110192,Conduit Pl,2024-02-03T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.91
110192,Conduit Pl,2024-02-03T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.7
110192,Conduit Pl,2024-02-03T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.72
110192,Conduit Pl,2024-02-03T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.03
110192,Conduit Pl,2024-02-03T14:30:00.000+00:00,feeder,4,N Current (RMS),A,31.1
110192,Conduit Pl,2024-02-03T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.3
110192,Conduit Pl,2024-02-03T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
110192,Conduit Pl,2024-02-03T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.8
110192,Conduit Pl,2024-02-03T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
110192,Conduit Pl,2024-02-03T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.1
110192,Conduit Pl,2024-02-03T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
110192,Conduit Pl,2024-02-03T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.35
110192,Conduit Pl,2024-02-03T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.81
110192,Conduit Pl,2024-02-03T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.89
110192,Conduit Pl,2024-02-03T14:30:00.000+00:00,feeder,3,N Current (RMS),A,84.8
110192,Conduit Pl,2024-02-03T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.3
110192,Conduit Pl,2024-02-03T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
110192,Conduit Pl,2024-02-03T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,139.4
110192,Conduit Pl,2024-02-03T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.79
110192,Conduit Pl,2024-02-03T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
110192,Conduit Pl,2024-02-03T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
110192,Conduit Pl,2024-02-03T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.97
110192,Conduit Pl,2024-02-03T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.98
110192,Conduit Pl,2024-02-03T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.41
110192,Conduit Pl,2024-02-03T14:30:00.000+00:00,feeder,2,N Current (RMS),A,9.2
110192,Conduit Pl,2024-02-03T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
110192,Conduit Pl,2024-02-03T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
110192,Conduit Pl,2024-02-03T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
110192,Conduit Pl,2024-02-03T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
110192,Conduit Pl,2024-02-03T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
110192,Conduit Pl,2024-02-03T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
110192,Conduit Pl,2024-02-03T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.49
110192,Conduit Pl,2024-02-03T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.93
110192,Conduit Pl,2024-02-03T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.05
110192,Conduit Pl,2024-02-03T14:30:00.000+00:00,feeder,1,N Current (RMS),A,26.0
110192,Conduit Pl,2024-02-03T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
110192,Conduit Pl,2024-02-03T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
110192,Conduit Pl,2024-02-03T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
110192,Conduit Pl,2024-02-03T14:30:00.000+00:00,transformer,,Temperature,C,25.8
110192,Conduit Pl,2024-02-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110192,Conduit Pl,2024-02-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
110192,Conduit Pl,2024-02-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110192,Conduit Pl,2024-02-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
110192,Conduit Pl,2024-02-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110192,Conduit Pl,2024-02-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
110192,Conduit Pl,2024-02-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.33
110192,Conduit Pl,2024-02-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.4
110192,Conduit Pl,2024-02-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.57
110192,Conduit Pl,2024-02-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.12
110192,Conduit Pl,2024-02-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.58
110192,Conduit Pl,2024-02-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,42.32
110192,Conduit Pl,2024-02-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,158.1
110192,Conduit Pl,2024-02-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
110192,Conduit Pl,2024-02-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
110192,Conduit Pl,2024-02-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
110192,Conduit Pl,2024-02-03T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,16.11
110192,Conduit Pl,2024-02-03T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
110192,Conduit Pl,2024-02-03T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-16.06
110192,Conduit Pl,2024-02-03T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,-7.07
110192,Conduit Pl,2024-02-03T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.36
110192,Conduit Pl,2024-02-03T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,-12.74
110192,Conduit Pl,2024-02-03T14:20:00.000+00:00,feeder,5,N Current (RMS),A,31.4
110192,Conduit Pl,2024-02-03T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,73.5
110192,Conduit Pl,2024-02-03T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,40.4
110192,Conduit Pl,2024-02-03T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,83.8
110192,Conduit Pl,2024-02-03T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.46
