Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110192,Conduit Pl,2024-02-03T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.04
110192,Conduit Pl,2024-02-03T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.58
110192,Conduit Pl,2024-02-03T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.8
110192,Conduit Pl,2024-02-03T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.67
110192,Conduit Pl,2024-02-03T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.15
110192,Conduit Pl,2024-02-03T14:20:00.000+00:00,feeder,4,N Current (RMS),A,26.6
110192,Conduit Pl,2024-02-03T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.2
110192,Conduit Pl,2024-02-03T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.7
110192,Conduit Pl,2024-02-03T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.1
110192,Conduit Pl,2024-02-03T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
110192,Conduit Pl,2024-02-03T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.91
110192,Conduit Pl,2024-02-03T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
110192,Conduit Pl,2024-02-03T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.81
110192,Conduit Pl,2024-02-03T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.08
110192,Conduit Pl,2024-02-03T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.66
110192,Conduit Pl,2024-02-03T14:20:00.000+00:00,feeder,3,N Current (RMS),A,66.4
110192,Conduit Pl,2024-02-03T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
110192,Conduit Pl,2024-02-03T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.8
110192,Conduit Pl,2024-02-03T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,118.1
110192,Conduit Pl,2024-02-03T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.6
110192,Conduit Pl,2024-02-03T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
110192,Conduit Pl,2024-02-03T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
110192,Conduit Pl,2024-02-03T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.86
110192,Conduit Pl,2024-02-03T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-2.93
110192,Conduit Pl,2024-02-03T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.6
110192,Conduit Pl,2024-02-03T14:20:00.000+00:00,feeder,2,N Current (RMS),A,8.8
110192,Conduit Pl,2024-02-03T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
110192,Conduit Pl,2024-02-03T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
110192,Conduit Pl,2024-02-03T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
110192,Conduit Pl,2024-02-03T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
110192,Conduit Pl,2024-02-03T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
110192,Conduit Pl,2024-02-03T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
110192,Conduit Pl,2024-02-03T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.75
110192,Conduit Pl,2024-02-03T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.25
110192,Conduit Pl,2024-02-03T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.12
110192,Conduit Pl,2024-02-03T14:20:00.000+00:00,feeder,1,N Current (RMS),A,30.6
110192,Conduit Pl,2024-02-03T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
110192,Conduit Pl,2024-02-03T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
110192,Conduit Pl,2024-02-03T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
110192,Conduit Pl,2024-02-03T14:20:00.000+00:00,transformer,,Temperature,C,25.7
110192,Conduit Pl,2024-02-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110192,Conduit Pl,2024-02-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
110192,Conduit Pl,2024-02-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110192,Conduit Pl,2024-02-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
110192,Conduit Pl,2024-02-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110192,Conduit Pl,2024-02-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
110192,Conduit Pl,2024-02-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.45
110192,Conduit Pl,2024-02-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.07
110192,Conduit Pl,2024-02-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.41
110192,Conduit Pl,2024-02-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.43
110192,Conduit Pl,2024-02-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.43
110192,Conduit Pl,2024-02-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.6
110192,Conduit Pl,2024-02-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,125.6
110192,Conduit Pl,2024-02-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
110192,Conduit Pl,2024-02-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
110192,Conduit Pl,2024-02-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
110192,Conduit Pl,2024-02-03T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,18.92
110192,Conduit Pl,2024-02-03T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
110192,Conduit Pl,2024-02-03T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-21.87
110192,Conduit Pl,2024-02-03T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,-9.68
110192,Conduit Pl,2024-02-03T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.34
110192,Conduit Pl,2024-02-03T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,-15.88
110192,Conduit Pl,2024-02-03T14:10:00.000+00:00,feeder,5,N Current (RMS),A,29.3
110192,Conduit Pl,2024-02-03T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,92.0
110192,Conduit Pl,2024-02-03T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,72.8
110192,Conduit Pl,2024-02-03T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,114.3
110192,Conduit Pl,2024-02-03T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.88
110192,Conduit Pl,2024-02-03T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.07
110192,Conduit Pl,2024-02-03T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.96
110192,Conduit Pl,2024-02-03T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.47
110192,Conduit Pl,2024-02-03T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.15
110192,Conduit Pl,2024-02-03T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.83
110192,Conduit Pl,2024-02-03T14:10:00.000+00:00,feeder,4,N Current (RMS),A,24.3
110192,Conduit Pl,2024-02-03T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.8
110192,Conduit Pl,2024-02-03T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.6
110192,Conduit Pl,2024-02-03T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.2
110192,Conduit Pl,2024-02-03T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
110192,Conduit Pl,2024-02-03T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.06
110192,Conduit Pl,2024-02-03T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
110192,Conduit Pl,2024-02-03T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.88
110192,Conduit Pl,2024-02-03T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.25
110192,Conduit Pl,2024-02-03T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.85
110192,Conduit Pl,2024-02-03T14:10:00.000+00:00,feeder,3,N Current (RMS),A,60.0
110192,Conduit Pl,2024-02-03T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
110192,Conduit Pl,2024-02-03T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.7
110192,Conduit Pl,2024-02-03T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,115.6
110192,Conduit Pl,2024-02-03T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.03
110192,Conduit Pl,2024-02-03T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
110192,Conduit Pl,2024-02-03T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
110192,Conduit Pl,2024-02-03T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.5
110192,Conduit Pl,2024-02-03T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.63
110192,Conduit Pl,2024-02-03T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.98
110192,Conduit Pl,2024-02-03T14:10:00.000+00:00,feeder,2,N Current (RMS),A,9.7
110192,Conduit Pl,2024-02-03T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
110192,Conduit Pl,2024-02-03T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
110192,Conduit Pl,2024-02-03T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
110192,Conduit Pl,2024-02-03T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
110192,Conduit Pl,2024-02-03T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
110192,Conduit Pl,2024-02-03T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
110192,Conduit Pl,2024-02-03T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.15
110192,Conduit Pl,2024-02-03T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.01
110192,Conduit Pl,2024-02-03T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.68
110192,Conduit Pl,2024-02-03T14:10:00.000+00:00,feeder,1,N Current (RMS),A,19.2
110192,Conduit Pl,2024-02-03T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
110192,Conduit Pl,2024-02-03T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
110192,Conduit Pl,2024-02-03T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
110192,Conduit Pl,2024-02-03T14:10:00.000+00:00,transformer,,Temperature,C,25.7
110192,Conduit Pl,2024-02-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110192,Conduit Pl,2024-02-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
110192,Conduit Pl,2024-02-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
110192,Conduit Pl,2024-02-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
110192,Conduit Pl,2024-02-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
110192,Conduit Pl,2024-02-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
110192,Conduit Pl,2024-02-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.82
110192,Conduit Pl,2024-02-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.7
110192,Conduit Pl,2024-02-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-31.35
110192,Conduit Pl,2024-02-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.33
110192,Conduit Pl,2024-02-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,44.11
110192,Conduit Pl,2024-02-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.5
110192,Conduit Pl,2024-02-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,103.7
110192,Conduit Pl,2024-02-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
110192,Conduit Pl,2024-02-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
110192,Conduit Pl,2024-02-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
110192,Conduit Pl,2024-02-03T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,21.58
110192,Conduit Pl,2024-02-03T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
110192,Conduit Pl,2024-02-03T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-21.06
110192,Conduit Pl,2024-02-03T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,-11.69
110192,Conduit Pl,2024-02-03T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.57
110192,Conduit Pl,2024-02-03T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,-15.29
110192,Conduit Pl,2024-02-03T14:00:00.000+00:00,feeder,5,N Current (RMS),A,29.6
110192,Conduit Pl,2024-02-03T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,106.2
110192,Conduit Pl,2024-02-03T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,75.4
110192,Conduit Pl,2024-02-03T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,110.1
110192,Conduit Pl,2024-02-03T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.69
110192,Conduit Pl,2024-02-03T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.79
110192,Conduit Pl,2024-02-03T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.96
110192,Conduit Pl,2024-02-03T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.46
110192,Conduit Pl,2024-02-03T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.94
110192,Conduit Pl,2024-02-03T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.24
110192,Conduit Pl,2024-02-03T14:00:00.000+00:00,feeder,4,N Current (RMS),A,24.5
110192,Conduit Pl,2024-02-03T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
110192,Conduit Pl,2024-02-03T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.1
110192,Conduit Pl,2024-02-03T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.5
110192,Conduit Pl,2024-02-03T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
110192,Conduit Pl,2024-02-03T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.27
110192,Conduit Pl,2024-02-03T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
110192,Conduit Pl,2024-02-03T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.16
110192,Conduit Pl,2024-02-03T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.22
110192,Conduit Pl,2024-02-03T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.21
110192,Conduit Pl,2024-02-03T14:00:00.000+00:00,feeder,3,N Current (RMS),A,60.3
110192,Conduit Pl,2024-02-03T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.1
110192,Conduit Pl,2024-02-03T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.3
110192,Conduit Pl,2024-02-03T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,109.4
110192,Conduit Pl,2024-02-03T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.11
110192,Conduit Pl,2024-02-03T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
110192,Conduit Pl,2024-02-03T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
110192,Conduit Pl,2024-02-03T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.6
110192,Conduit Pl,2024-02-03T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.92
110192,Conduit Pl,2024-02-03T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.41
110192,Conduit Pl,2024-02-03T14:00:00.000+00:00,feeder,2,N Current (RMS),A,8.4
110192,Conduit Pl,2024-02-03T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
110192,Conduit Pl,2024-02-03T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
110192,Conduit Pl,2024-02-03T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
110192,Conduit Pl,2024-02-03T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
110192,Conduit Pl,2024-02-03T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
110192,Conduit Pl,2024-02-03T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
110192,Conduit Pl,2024-02-03T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.8
110192,Conduit Pl,2024-02-03T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.36
110192,Conduit Pl,2024-02-03T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.98
110192,Conduit Pl,2024-02-03T14:00:00.000+00:00,feeder,1,N Current (RMS),A,15.8
110192,Conduit Pl,2024-02-03T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
110192,Conduit Pl,2024-02-03T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
110192,Conduit Pl,2024-02-03T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
110192,Conduit Pl,2024-02-03T14:00:00.000+00:00,transformer,,Temperature,C,25.6
110192,Conduit Pl,2024-02-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110192,Conduit Pl,2024-02-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
110192,Conduit Pl,2024-02-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
110192,Conduit Pl,2024-02-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
110192,Conduit Pl,2024-02-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
110192,Conduit Pl,2024-02-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
110192,Conduit Pl,2024-02-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.94
110192,Conduit Pl,2024-02-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
110192,Conduit Pl,2024-02-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-30.01
110192,Conduit Pl,2024-02-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.14
110192,Conduit Pl,2024-02-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,46.16
110192,Conduit Pl,2024-02-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.74
110192,Conduit Pl,2024-02-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,117.0
110192,Conduit Pl,2024-02-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
110192,Conduit Pl,2024-02-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
110192,Conduit Pl,2024-02-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
110192,Conduit Pl,2024-02-03T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,18.44
110192,Conduit Pl,2024-02-03T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
110192,Conduit Pl,2024-02-03T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-17.31
110192,Conduit Pl,2024-02-03T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,-8.92
110192,Conduit Pl,2024-02-03T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.28
110192,Conduit Pl,2024-02-03T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,-13.94
110192,Conduit Pl,2024-02-03T13:50:00.000+00:00,feeder,5,N Current (RMS),A,30.5
110192,Conduit Pl,2024-02-03T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,85.4
110192,Conduit Pl,2024-02-03T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,48.0
110192,Conduit Pl,2024-02-03T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,91.0
110192,Conduit Pl,2024-02-03T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.43
110192,Conduit Pl,2024-02-03T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.58
110192,Conduit Pl,2024-02-03T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.88
110192,Conduit Pl,2024-02-03T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.13
110192,Conduit Pl,2024-02-03T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.6
110192,Conduit Pl,2024-02-03T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.81
110192,Conduit Pl,2024-02-03T13:50:00.000+00:00,feeder,4,N Current (RMS),A,24.1
110192,Conduit Pl,2024-02-03T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.1
110192,Conduit Pl,2024-02-03T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
110192,Conduit Pl,2024-02-03T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.5
110192,Conduit Pl,2024-02-03T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
110192,Conduit Pl,2024-02-03T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.01
110192,Conduit Pl,2024-02-03T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
110192,Conduit Pl,2024-02-03T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.54
110192,Conduit Pl,2024-02-03T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.15
110192,Conduit Pl,2024-02-03T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.38
110192,Conduit Pl,2024-02-03T13:50:00.000+00:00,feeder,3,N Current (RMS),A,68.7
110192,Conduit Pl,2024-02-03T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
110192,Conduit Pl,2024-02-03T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
110192,Conduit Pl,2024-02-03T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,113.9
110192,Conduit Pl,2024-02-03T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.09
110192,Conduit Pl,2024-02-03T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
110192,Conduit Pl,2024-02-03T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
110192,Conduit Pl,2024-02-03T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.58
110192,Conduit Pl,2024-02-03T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.89
110192,Conduit Pl,2024-02-03T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.44
110192,Conduit Pl,2024-02-03T13:50:00.000+00:00,feeder,2,N Current (RMS),A,8.2
110192,Conduit Pl,2024-02-03T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
110192,Conduit Pl,2024-02-03T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
110192,Conduit Pl,2024-02-03T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
110192,Conduit Pl,2024-02-03T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
110192,Conduit Pl,2024-02-03T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
110192,Conduit Pl,2024-02-03T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
110192,Conduit Pl,2024-02-03T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.14
110192,Conduit Pl,2024-02-03T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.27
110192,Conduit Pl,2024-02-03T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.38
110192,Conduit Pl,2024-02-03T13:50:00.000+00:00,feeder,1,N Current (RMS),A,16.4
110192,Conduit Pl,2024-02-03T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
110192,Conduit Pl,2024-02-03T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
110192,Conduit Pl,2024-02-03T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
110192,Conduit Pl,2024-02-03T13:50:00.000+00:00,transformer,,Temperature,C,25.6
110192,Conduit Pl,2024-02-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110192,Conduit Pl,2024-02-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
110192,Conduit Pl,2024-02-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110192,Conduit Pl,2024-02-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
110192,Conduit Pl,2024-02-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
110192,Conduit Pl,2024-02-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
110192,Conduit Pl,2024-02-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.46
110192,Conduit Pl,2024-02-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
110192,Conduit Pl,2024-02-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.59
110192,Conduit Pl,2024-02-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.31
110192,Conduit Pl,2024-02-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,36.41
110192,Conduit Pl,2024-02-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.18
110192,Conduit Pl,2024-02-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,121.5
110192,Conduit Pl,2024-02-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
110192,Conduit Pl,2024-02-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
110192,Conduit Pl,2024-02-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
110192,Conduit Pl,2024-02-03T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,24.16
110192,Conduit Pl,2024-02-03T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
110192,Conduit Pl,2024-02-03T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-25.74
110192,Conduit Pl,2024-02-03T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,-14.19
110192,Conduit Pl,2024-02-03T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.83
110192,Conduit Pl,2024-02-03T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,-16.58
110192,Conduit Pl,2024-02-03T13:40:00.000+00:00,feeder,5,N Current (RMS),A,28.2
110192,Conduit Pl,2024-02-03T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,123.4
110192,Conduit Pl,2024-02-03T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,95.8
110192,Conduit Pl,2024-02-03T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,132.3
110192,Conduit Pl,2024-02-03T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.15
110192,Conduit Pl,2024-02-03T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.03
110192,Conduit Pl,2024-02-03T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.66
110192,Conduit Pl,2024-02-03T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.25
110192,Conduit Pl,2024-02-03T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.67
110192,Conduit Pl,2024-02-03T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.41
110192,Conduit Pl,2024-02-03T13:40:00.000+00:00,feeder,4,N Current (RMS),A,28.4
110192,Conduit Pl,2024-02-03T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.7
110192,Conduit Pl,2024-02-03T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
110192,Conduit Pl,2024-02-03T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
110192,Conduit Pl,2024-02-03T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
110192,Conduit Pl,2024-02-03T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.26
110192,Conduit Pl,2024-02-03T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
110192,Conduit Pl,2024-02-03T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.34
110192,Conduit Pl,2024-02-03T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
110192,Conduit Pl,2024-02-03T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.2
110192,Conduit Pl,2024-02-03T13:40:00.000+00:00,feeder,3,N Current (RMS),A,68.5
110192,Conduit Pl,2024-02-03T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.9
110192,Conduit Pl,2024-02-03T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
110192,Conduit Pl,2024-02-03T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,120.9
110192,Conduit Pl,2024-02-03T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.04
110192,Conduit Pl,2024-02-03T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
110192,Conduit Pl,2024-02-03T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
110192,Conduit Pl,2024-02-03T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.73
110192,Conduit Pl,2024-02-03T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.97
110192,Conduit Pl,2024-02-03T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.0
110192,Conduit Pl,2024-02-03T13:40:00.000+00:00,feeder,2,N Current (RMS),A,10.8
110192,Conduit Pl,2024-02-03T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
110192,Conduit Pl,2024-02-03T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
110192,Conduit Pl,2024-02-03T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
110192,Conduit Pl,2024-02-03T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
110192,Conduit Pl,2024-02-03T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
110192,Conduit Pl,2024-02-03T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
110192,Conduit Pl,2024-02-03T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
110192,Conduit Pl,2024-02-03T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.59
110192,Conduit Pl,2024-02-03T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.8
110192,Conduit Pl,2024-02-03T13:40:00.000+00:00,feeder,1,N Current (RMS),A,16.6
110192,Conduit Pl,2024-02-03T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
110192,Conduit Pl,2024-02-03T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
110192,Conduit Pl,2024-02-03T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
110192,Conduit Pl,2024-02-03T13:40:00.000+00:00,transformer,,Temperature,C,25.6
110192,Conduit Pl,2024-02-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
110192,Conduit Pl,2024-02-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
110192,Conduit Pl,2024-02-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
110192,Conduit Pl,2024-02-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
110192,Conduit Pl,2024-02-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
110192,Conduit Pl,2024-02-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
110192,Conduit Pl,2024-02-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.51
110192,Conduit Pl,2024-02-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.35
110192,Conduit Pl,2024-02-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-35.21
110192,Conduit Pl,2024-02-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.46
110192,Conduit Pl,2024-02-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,46.13
110192,Conduit Pl,2024-02-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.84
110192,Conduit Pl,2024-02-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,129.5
110192,Conduit Pl,2024-02-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
110192,Conduit Pl,2024-02-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
110192,Conduit Pl,2024-02-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
110192,Conduit Pl,2024-02-03T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,18.31
110192,Conduit Pl,2024-02-03T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
110192,Conduit Pl,2024-02-03T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-20.17
110192,Conduit Pl,2024-02-03T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,-9.05
110192,Conduit Pl,2024-02-03T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.94
110192,Conduit Pl,2024-02-03T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,-13.76
110192,Conduit Pl,2024-02-03T13:30:00.000+00:00,feeder,5,N Current (RMS),A,34.1
110192,Conduit Pl,2024-02-03T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,91.9
110192,Conduit Pl,2024-02-03T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,60.0
110192,Conduit Pl,2024-02-03T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,105.0
110192,Conduit Pl,2024-02-03T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.66
110192,Conduit Pl,2024-02-03T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.76
110192,Conduit Pl,2024-02-03T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.51
110192,Conduit Pl,2024-02-03T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.04
110192,Conduit Pl,2024-02-03T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.33
110192,Conduit Pl,2024-02-03T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.39
110192,Conduit Pl,2024-02-03T13:30:00.000+00:00,feeder,4,N Current (RMS),A,31.0
110192,Conduit Pl,2024-02-03T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.2
110192,Conduit Pl,2024-02-03T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.6
110192,Conduit Pl,2024-02-03T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.3
110192,Conduit Pl,2024-02-03T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
110192,Conduit Pl,2024-02-03T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.29
110192,Conduit Pl,2024-02-03T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
110192,Conduit Pl,2024-02-03T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.69
110192,Conduit Pl,2024-02-03T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.5
110192,Conduit Pl,2024-02-03T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.11
110192,Conduit Pl,2024-02-03T13:30:00.000+00:00,feeder,3,N Current (RMS),A,68.4
110192,Conduit Pl,2024-02-03T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.4
110192,Conduit Pl,2024-02-03T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.7
110192,Conduit Pl,2024-02-03T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,128.6
110192,Conduit Pl,2024-02-03T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.12
110192,Conduit Pl,2024-02-03T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
110192,Conduit Pl,2024-02-03T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.76
110192,Conduit Pl,2024-02-03T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.15
110192,Conduit Pl,2024-02-03T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-2.84
110192,Conduit Pl,2024-02-03T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.95
110192,Conduit Pl,2024-02-03T13:30:00.000+00:00,feeder,2,N Current (RMS),A,11.4
110192,Conduit Pl,2024-02-03T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
110192,Conduit Pl,2024-02-03T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
110192,Conduit Pl,2024-02-03T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
110192,Conduit Pl,2024-02-03T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
110192,Conduit Pl,2024-02-03T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
110192,Conduit Pl,2024-02-03T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
110192,Conduit Pl,2024-02-03T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.87
110192,Conduit Pl,2024-02-03T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.14
110192,Conduit Pl,2024-02-03T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.36
110192,Conduit Pl,2024-02-03T13:30:00.000+00:00,feeder,1,N Current (RMS),A,14.0
110192,Conduit Pl,2024-02-03T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
110192,Conduit Pl,2024-02-03T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
110192,Conduit Pl,2024-02-03T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
110192,Conduit Pl,2024-02-03T13:30:00.000+00:00,transformer,,Temperature,C,25.5
110192,Conduit Pl,2024-02-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110192,Conduit Pl,2024-02-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
110192,Conduit Pl,2024-02-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
110192,Conduit Pl,2024-02-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
110192,Conduit Pl,2024-02-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
110192,Conduit Pl,2024-02-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
110192,Conduit Pl,2024-02-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.01
110192,Conduit Pl,2024-02-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.32
110192,Conduit Pl,2024-02-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-30.91
110192,Conduit Pl,2024-02-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.4
110192,Conduit Pl,2024-02-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,39.08
110192,Conduit Pl,2024-02-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,36.15
110192,Conduit Pl,2024-02-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,126.1
110192,Conduit Pl,2024-02-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
110192,Conduit Pl,2024-02-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
110192,Conduit Pl,2024-02-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
110192,Conduit Pl,2024-02-03T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,15.69
110192,Conduit Pl,2024-02-03T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.75
110192,Conduit Pl,2024-02-03T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-18.45
110192,Conduit Pl,2024-02-03T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,-6.25
110192,Conduit Pl,2024-02-03T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.38
110192,Conduit Pl,2024-02-03T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,-13.65
110192,Conduit Pl,2024-02-03T13:20:00.000+00:00,feeder,5,N Current (RMS),A,24.3
110192,Conduit Pl,2024-02-03T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,70.4
110192,Conduit Pl,2024-02-03T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,71.9
110192,Conduit Pl,2024-02-03T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,94.7
110192,Conduit Pl,2024-02-03T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.57
110192,Conduit Pl,2024-02-03T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.54
110192,Conduit Pl,2024-02-03T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.41
110192,Conduit Pl,2024-02-03T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.06
110192,Conduit Pl,2024-02-03T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.77
110192,Conduit Pl,2024-02-03T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.66
110192,Conduit Pl,2024-02-03T13:20:00.000+00:00,feeder,4,N Current (RMS),A,27.6
110192,Conduit Pl,2024-02-03T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.6
110192,Conduit Pl,2024-02-03T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
110192,Conduit Pl,2024-02-03T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,72.6
110192,Conduit Pl,2024-02-03T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
110192,Conduit Pl,2024-02-03T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.01
110192,Conduit Pl,2024-02-03T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
110192,Conduit Pl,2024-02-03T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.81
110192,Conduit Pl,2024-02-03T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
110192,Conduit Pl,2024-02-03T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.85
110192,Conduit Pl,2024-02-03T13:20:00.000+00:00,feeder,3,N Current (RMS),A,60.1
110192,Conduit Pl,2024-02-03T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.6
110192,Conduit Pl,2024-02-03T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.7
110192,Conduit Pl,2024-02-03T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,113.2
110192,Conduit Pl,2024-02-03T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.1
110192,Conduit Pl,2024-02-03T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
110192,Conduit Pl,2024-02-03T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.12
110192,Conduit Pl,2024-02-03T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.0
110192,Conduit Pl,2024-02-03T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.37
110192,Conduit Pl,2024-02-03T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-3.19
110192,Conduit Pl,2024-02-03T13:20:00.000+00:00,feeder,2,N Current (RMS),A,12.6
110192,Conduit Pl,2024-02-03T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
110192,Conduit Pl,2024-02-03T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
110192,Conduit Pl,2024-02-03T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
110192,Conduit Pl,2024-02-03T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
110192,Conduit Pl,2024-02-03T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
110192,Conduit Pl,2024-02-03T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
110192,Conduit Pl,2024-02-03T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.8
110192,Conduit Pl,2024-02-03T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.11
110192,Conduit Pl,2024-02-03T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.6
110192,Conduit Pl,2024-02-03T13:20:00.000+00:00,feeder,1,N Current (RMS),A,19.8
110192,Conduit Pl,2024-02-03T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
110192,Conduit Pl,2024-02-03T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
110192,Conduit Pl,2024-02-03T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
110192,Conduit Pl,2024-02-03T13:20:00.000+00:00,transformer,,Temperature,C,25.5
110192,Conduit Pl,2024-02-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110192,Conduit Pl,2024-02-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
110192,Conduit Pl,2024-02-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110192,Conduit Pl,2024-02-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
110192,Conduit Pl,2024-02-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110192,Conduit Pl,2024-02-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
110192,Conduit Pl,2024-02-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.08
110192,Conduit Pl,2024-02-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.84
110192,Conduit Pl,2024-02-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-29.64
110192,Conduit Pl,2024-02-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.41
110192,Conduit Pl,2024-02-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,46.89
110192,Conduit Pl,2024-02-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.27
110192,Conduit Pl,2024-02-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,104.3
110192,Conduit Pl,2024-02-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
110192,Conduit Pl,2024-02-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
110192,Conduit Pl,2024-02-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
110192,Conduit Pl,2024-02-03T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,16.13
110192,Conduit Pl,2024-02-03T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.43
110192,Conduit Pl,2024-02-03T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-17.2
110192,Conduit Pl,2024-02-03T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,-6.7
110192,Conduit Pl,2024-02-03T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.81
110192,Conduit Pl,2024-02-03T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,-13.55
110192,Conduit Pl,2024-02-03T13:10:00.000+00:00,feeder,5,N Current (RMS),A,20.9
110192,Conduit Pl,2024-02-03T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,72.7
110192,Conduit Pl,2024-02-03T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,96.7
110192,Conduit Pl,2024-02-03T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,91.1
110192,Conduit Pl,2024-02-03T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.62
110192,Conduit Pl,2024-02-03T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.55
110192,Conduit Pl,2024-02-03T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.06
110192,Conduit Pl,2024-02-03T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.92
110192,Conduit Pl,2024-02-03T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
110192,Conduit Pl,2024-02-03T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.33
110192,Conduit Pl,2024-02-03T13:10:00.000+00:00,feeder,4,N Current (RMS),A,18.1
110192,Conduit Pl,2024-02-03T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.5
110192,Conduit Pl,2024-02-03T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.7
110192,Conduit Pl,2024-02-03T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.4
110192,Conduit Pl,2024-02-03T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
110192,Conduit Pl,2024-02-03T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.32
110192,Conduit Pl,2024-02-03T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
110192,Conduit Pl,2024-02-03T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.85
110192,Conduit Pl,2024-02-03T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.21
110192,Conduit Pl,2024-02-03T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.58
110192,Conduit Pl,2024-02-03T13:10:00.000+00:00,feeder,3,N Current (RMS),A,68.8
110192,Conduit Pl,2024-02-03T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
110192,Conduit Pl,2024-02-03T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.3
110192,Conduit Pl,2024-02-03T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,122.4
110192,Conduit Pl,2024-02-03T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.05
110192,Conduit Pl,2024-02-03T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
110192,Conduit Pl,2024-02-03T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
110192,Conduit Pl,2024-02-03T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.99
110192,Conduit Pl,2024-02-03T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.16
110192,Conduit Pl,2024-02-03T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.75
110192,Conduit Pl,2024-02-03T13:10:00.000+00:00,feeder,2,N Current (RMS),A,14.7
110192,Conduit Pl,2024-02-03T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
110192,Conduit Pl,2024-02-03T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
110192,Conduit Pl,2024-02-03T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
110192,Conduit Pl,2024-02-03T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
110192,Conduit Pl,2024-02-03T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
110192,Conduit Pl,2024-02-03T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
110192,Conduit Pl,2024-02-03T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.16
110192,Conduit Pl,2024-02-03T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.99
110192,Conduit Pl,2024-02-03T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.77
110192,Conduit Pl,2024-02-03T13:10:00.000+00:00,feeder,1,N Current (RMS),A,16.4
110192,Conduit Pl,2024-02-03T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
110192,Conduit Pl,2024-02-03T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
110192,Conduit Pl,2024-02-03T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
110192,Conduit Pl,2024-02-03T13:10:00.000+00:00,transformer,,Temperature,C,25.5
110192,Conduit Pl,2024-02-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110192,Conduit Pl,2024-02-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
110192,Conduit Pl,2024-02-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110192,Conduit Pl,2024-02-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
110192,Conduit Pl,2024-02-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110192,Conduit Pl,2024-02-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
110192,Conduit Pl,2024-02-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.68
110192,Conduit Pl,2024-02-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.5
110192,Conduit Pl,2024-02-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.92
110192,Conduit Pl,2024-02-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.25
110192,Conduit Pl,2024-02-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,48.85
110192,Conduit Pl,2024-02-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.38
110192,Conduit Pl,2024-02-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,89.3
110192,Conduit Pl,2024-02-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
110192,Conduit Pl,2024-02-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
110192,Conduit Pl,2024-02-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
110192,Conduit Pl,2024-02-03T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,18.44
110192,Conduit Pl,2024-02-03T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.54
110192,Conduit Pl,2024-02-03T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-18.23
110192,Conduit Pl,2024-02-03T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,-8.56
110192,Conduit Pl,2024-02-03T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.4
110192,Conduit Pl,2024-02-03T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,-14.65
110192,Conduit Pl,2024-02-03T13:00:00.000+00:00,feeder,5,N Current (RMS),A,19.6
110192,Conduit Pl,2024-02-03T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,84.0
110192,Conduit Pl,2024-02-03T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,72.5
110192,Conduit Pl,2024-02-03T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,96.7
110192,Conduit Pl,2024-02-03T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.16
110192,Conduit Pl,2024-02-03T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.32
110192,Conduit Pl,2024-02-03T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.38
110192,Conduit Pl,2024-02-03T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.61
110192,Conduit Pl,2024-02-03T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.46
110192,Conduit Pl,2024-02-03T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.46
110192,Conduit Pl,2024-02-03T13:00:00.000+00:00,feeder,4,N Current (RMS),A,21.2
110192,Conduit Pl,2024-02-03T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.1
110192,Conduit Pl,2024-02-03T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
110192,Conduit Pl,2024-02-03T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.8
110192,Conduit Pl,2024-02-03T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
110192,Conduit Pl,2024-02-03T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.44
110192,Conduit Pl,2024-02-03T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
110192,Conduit Pl,2024-02-03T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.48
110192,Conduit Pl,2024-02-03T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.34
110192,Conduit Pl,2024-02-03T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.18
110192,Conduit Pl,2024-02-03T13:00:00.000+00:00,feeder,3,N Current (RMS),A,60.8
110192,Conduit Pl,2024-02-03T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.6
110192,Conduit Pl,2024-02-03T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
110192,Conduit Pl,2024-02-03T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,108.5
110192,Conduit Pl,2024-02-03T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.98
110192,Conduit Pl,2024-02-03T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
110192,Conduit Pl,2024-02-03T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.76
110192,Conduit Pl,2024-02-03T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.22
110192,Conduit Pl,2024-02-03T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.81
110192,Conduit Pl,2024-02-03T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.93
110192,Conduit Pl,2024-02-03T13:00:00.000+00:00,feeder,2,N Current (RMS),A,13.6
110192,Conduit Pl,2024-02-03T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
110192,Conduit Pl,2024-02-03T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
110192,Conduit Pl,2024-02-03T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
110192,Conduit Pl,2024-02-03T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
110192,Conduit Pl,2024-02-03T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
110192,Conduit Pl,2024-02-03T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
110192,Conduit Pl,2024-02-03T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.8
110192,Conduit Pl,2024-02-03T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.67
110192,Conduit Pl,2024-02-03T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.25
110192,Conduit Pl,2024-02-03T13:00:00.000+00:00,feeder,1,N Current (RMS),A,12.6
110192,Conduit Pl,2024-02-03T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
110192,Conduit Pl,2024-02-03T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
110192,Conduit Pl,2024-02-03T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
110192,Conduit Pl,2024-02-03T13:00:00.000+00:00,transformer,,Temperature,C,25.5
110192,Conduit Pl,2024-02-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110192,Conduit Pl,2024-02-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
110192,Conduit Pl,2024-02-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110192,Conduit Pl,2024-02-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
110192,Conduit Pl,2024-02-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110192,Conduit Pl,2024-02-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
110192,Conduit Pl,2024-02-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.84
110192,Conduit Pl,2024-02-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.36
