Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110192,Conduit Pl,2024-02-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-28.43
110192,Conduit Pl,2024-02-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.11
110192,Conduit Pl,2024-02-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,43.06
110192,Conduit Pl,2024-02-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.32
110192,Conduit Pl,2024-02-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,97.6
110192,Conduit Pl,2024-02-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
110192,Conduit Pl,2024-02-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
110192,Conduit Pl,2024-02-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
110192,Conduit Pl,2024-02-03T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,15.99
110192,Conduit Pl,2024-02-03T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.16
110192,Conduit Pl,2024-02-03T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-19.66
110192,Conduit Pl,2024-02-03T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,-6.38
110192,Conduit Pl,2024-02-03T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.95
110192,Conduit Pl,2024-02-03T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,-15.39
110192,Conduit Pl,2024-02-03T12:50:00.000+00:00,feeder,5,N Current (RMS),A,34.2
110192,Conduit Pl,2024-02-03T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,71.7
110192,Conduit Pl,2024-02-03T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,48.4
110192,Conduit Pl,2024-02-03T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,103.0
110192,Conduit Pl,2024-02-03T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.06
110192,Conduit Pl,2024-02-03T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.57
110192,Conduit Pl,2024-02-03T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.89
110192,Conduit Pl,2024-02-03T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.64
110192,Conduit Pl,2024-02-03T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.96
110192,Conduit Pl,2024-02-03T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.02
110192,Conduit Pl,2024-02-03T12:50:00.000+00:00,feeder,4,N Current (RMS),A,20.6
110192,Conduit Pl,2024-02-03T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.4
110192,Conduit Pl,2024-02-03T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.2
110192,Conduit Pl,2024-02-03T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.6
110192,Conduit Pl,2024-02-03T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
110192,Conduit Pl,2024-02-03T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.24
110192,Conduit Pl,2024-02-03T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
110192,Conduit Pl,2024-02-03T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.34
110192,Conduit Pl,2024-02-03T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.67
110192,Conduit Pl,2024-02-03T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.3
110192,Conduit Pl,2024-02-03T12:50:00.000+00:00,feeder,3,N Current (RMS),A,46.4
110192,Conduit Pl,2024-02-03T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.1
110192,Conduit Pl,2024-02-03T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.7
110192,Conduit Pl,2024-02-03T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,101.5
110192,Conduit Pl,2024-02-03T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.11
110192,Conduit Pl,2024-02-03T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
110192,Conduit Pl,2024-02-03T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.5
110192,Conduit Pl,2024-02-03T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.0
110192,Conduit Pl,2024-02-03T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.52
110192,Conduit Pl,2024-02-03T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-3.96
110192,Conduit Pl,2024-02-03T12:50:00.000+00:00,feeder,2,N Current (RMS),A,13.7
110192,Conduit Pl,2024-02-03T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
110192,Conduit Pl,2024-02-03T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
110192,Conduit Pl,2024-02-03T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
110192,Conduit Pl,2024-02-03T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
110192,Conduit Pl,2024-02-03T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
110192,Conduit Pl,2024-02-03T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
110192,Conduit Pl,2024-02-03T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.93
110192,Conduit Pl,2024-02-03T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.77
110192,Conduit Pl,2024-02-03T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.08
110192,Conduit Pl,2024-02-03T12:50:00.000+00:00,feeder,1,N Current (RMS),A,15.2
110192,Conduit Pl,2024-02-03T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
110192,Conduit Pl,2024-02-03T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
110192,Conduit Pl,2024-02-03T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
110192,Conduit Pl,2024-02-03T12:50:00.000+00:00,transformer,,Temperature,C,25.5
110192,Conduit Pl,2024-02-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110192,Conduit Pl,2024-02-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
110192,Conduit Pl,2024-02-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110192,Conduit Pl,2024-02-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
110192,Conduit Pl,2024-02-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110192,Conduit Pl,2024-02-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
110192,Conduit Pl,2024-02-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.36
110192,Conduit Pl,2024-02-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.02
110192,Conduit Pl,2024-02-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-33.03
110192,Conduit Pl,2024-02-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.55
110192,Conduit Pl,2024-02-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,42.82
110192,Conduit Pl,2024-02-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.06
110192,Conduit Pl,2024-02-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
110192,Conduit Pl,2024-02-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
110192,Conduit Pl,2024-02-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
110192,Conduit Pl,2024-02-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
110192,Conduit Pl,2024-02-03T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,21.91
110192,Conduit Pl,2024-02-03T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.9
110192,Conduit Pl,2024-02-03T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-18.45
110192,Conduit Pl,2024-02-03T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,-9.73
110192,Conduit Pl,2024-02-03T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.04
110192,Conduit Pl,2024-02-03T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,-14.03
110192,Conduit Pl,2024-02-03T12:40:00.000+00:00,feeder,5,N Current (RMS),A,41.2
110192,Conduit Pl,2024-02-03T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,101.6
110192,Conduit Pl,2024-02-03T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,50.0
110192,Conduit Pl,2024-02-03T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,97.6
110192,Conduit Pl,2024-02-03T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.88
110192,Conduit Pl,2024-02-03T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.26
110192,Conduit Pl,2024-02-03T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.88
110192,Conduit Pl,2024-02-03T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.4
110192,Conduit Pl,2024-02-03T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.31
110192,Conduit Pl,2024-02-03T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.83
110192,Conduit Pl,2024-02-03T12:40:00.000+00:00,feeder,4,N Current (RMS),A,21.2
110192,Conduit Pl,2024-02-03T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.5
110192,Conduit Pl,2024-02-03T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.2
110192,Conduit Pl,2024-02-03T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.8
110192,Conduit Pl,2024-02-03T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
110192,Conduit Pl,2024-02-03T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.36
110192,Conduit Pl,2024-02-03T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
110192,Conduit Pl,2024-02-03T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.7
110192,Conduit Pl,2024-02-03T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.22
110192,Conduit Pl,2024-02-03T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.75
110192,Conduit Pl,2024-02-03T12:40:00.000+00:00,feeder,3,N Current (RMS),A,54.0
110192,Conduit Pl,2024-02-03T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
110192,Conduit Pl,2024-02-03T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.3
110192,Conduit Pl,2024-02-03T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,107.7
110192,Conduit Pl,2024-02-03T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.68
110192,Conduit Pl,2024-02-03T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
110192,Conduit Pl,2024-02-03T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.09
110192,Conduit Pl,2024-02-03T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.26
110192,Conduit Pl,2024-02-03T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-2.02
110192,Conduit Pl,2024-02-03T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-3.16
110192,Conduit Pl,2024-02-03T12:40:00.000+00:00,feeder,2,N Current (RMS),A,11.2
110192,Conduit Pl,2024-02-03T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
110192,Conduit Pl,2024-02-03T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
110192,Conduit Pl,2024-02-03T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
110192,Conduit Pl,2024-02-03T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
110192,Conduit Pl,2024-02-03T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
110192,Conduit Pl,2024-02-03T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
110192,Conduit Pl,2024-02-03T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.77
110192,Conduit Pl,2024-02-03T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.76
110192,Conduit Pl,2024-02-03T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.33
110192,Conduit Pl,2024-02-03T12:40:00.000+00:00,feeder,1,N Current (RMS),A,13.6
110192,Conduit Pl,2024-02-03T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
110192,Conduit Pl,2024-02-03T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
110192,Conduit Pl,2024-02-03T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
110192,Conduit Pl,2024-02-03T12:40:00.000+00:00,transformer,,Temperature,C,25.4
110192,Conduit Pl,2024-02-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110192,Conduit Pl,2024-02-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
110192,Conduit Pl,2024-02-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110192,Conduit Pl,2024-02-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
110192,Conduit Pl,2024-02-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110192,Conduit Pl,2024-02-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
110192,Conduit Pl,2024-02-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.33
110192,Conduit Pl,2024-02-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.42
110192,Conduit Pl,2024-02-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-30.38
110192,Conduit Pl,2024-02-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.87
110192,Conduit Pl,2024-02-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,44.31
110192,Conduit Pl,2024-02-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.72
110192,Conduit Pl,2024-02-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,101.6
110192,Conduit Pl,2024-02-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
110192,Conduit Pl,2024-02-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
110192,Conduit Pl,2024-02-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
110192,Conduit Pl,2024-02-03T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,22.46
110192,Conduit Pl,2024-02-03T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
110192,Conduit Pl,2024-02-03T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-16.67
110192,Conduit Pl,2024-02-03T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,-10.78
110192,Conduit Pl,2024-02-03T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.76
110192,Conduit Pl,2024-02-03T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,-12.26
110192,Conduit Pl,2024-02-03T12:30:00.000+00:00,feeder,5,N Current (RMS),A,39.9
110192,Conduit Pl,2024-02-03T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,107.1
110192,Conduit Pl,2024-02-03T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,60.0
110192,Conduit Pl,2024-02-03T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,91.3
110192,Conduit Pl,2024-02-03T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.85
110192,Conduit Pl,2024-02-03T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.08
110192,Conduit Pl,2024-02-03T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.57
110192,Conduit Pl,2024-02-03T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.53
110192,Conduit Pl,2024-02-03T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.7
110192,Conduit Pl,2024-02-03T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.8
110192,Conduit Pl,2024-02-03T12:30:00.000+00:00,feeder,4,N Current (RMS),A,23.7
110192,Conduit Pl,2024-02-03T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
110192,Conduit Pl,2024-02-03T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.2
110192,Conduit Pl,2024-02-03T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.3
110192,Conduit Pl,2024-02-03T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
110192,Conduit Pl,2024-02-03T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.4
110192,Conduit Pl,2024-02-03T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
110192,Conduit Pl,2024-02-03T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.72
110192,Conduit Pl,2024-02-03T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.13
110192,Conduit Pl,2024-02-03T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.49
110192,Conduit Pl,2024-02-03T12:30:00.000+00:00,feeder,3,N Current (RMS),A,61.4
110192,Conduit Pl,2024-02-03T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
110192,Conduit Pl,2024-02-03T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.9
110192,Conduit Pl,2024-02-03T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,118.4
110192,Conduit Pl,2024-02-03T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.95
110192,Conduit Pl,2024-02-03T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
110192,Conduit Pl,2024-02-03T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.07
110192,Conduit Pl,2024-02-03T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.28
110192,Conduit Pl,2024-02-03T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.99
110192,Conduit Pl,2024-02-03T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.44
110192,Conduit Pl,2024-02-03T12:30:00.000+00:00,feeder,2,N Current (RMS),A,12.2
110192,Conduit Pl,2024-02-03T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
110192,Conduit Pl,2024-02-03T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
110192,Conduit Pl,2024-02-03T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
110192,Conduit Pl,2024-02-03T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
110192,Conduit Pl,2024-02-03T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
110192,Conduit Pl,2024-02-03T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
110192,Conduit Pl,2024-02-03T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.51
110192,Conduit Pl,2024-02-03T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.59
110192,Conduit Pl,2024-02-03T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.97
110192,Conduit Pl,2024-02-03T12:30:00.000+00:00,feeder,1,N Current (RMS),A,13.2
110192,Conduit Pl,2024-02-03T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
110192,Conduit Pl,2024-02-03T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
110192,Conduit Pl,2024-02-03T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
110192,Conduit Pl,2024-02-03T12:30:00.000+00:00,transformer,,Temperature,C,25.4
110192,Conduit Pl,2024-02-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110192,Conduit Pl,2024-02-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
110192,Conduit Pl,2024-02-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110192,Conduit Pl,2024-02-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
110192,Conduit Pl,2024-02-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
110192,Conduit Pl,2024-02-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
110192,Conduit Pl,2024-02-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.1
110192,Conduit Pl,2024-02-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
110192,Conduit Pl,2024-02-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-26.38
110192,Conduit Pl,2024-02-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.71
110192,Conduit Pl,2024-02-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,45.19
110192,Conduit Pl,2024-02-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.55
110192,Conduit Pl,2024-02-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,128.0
110192,Conduit Pl,2024-02-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
110192,Conduit Pl,2024-02-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
110192,Conduit Pl,2024-02-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
110192,Conduit Pl,2024-02-03T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,17.59
110192,Conduit Pl,2024-02-03T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.45
110192,Conduit Pl,2024-02-03T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-13.82
110192,Conduit Pl,2024-02-03T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,-7.17
110192,Conduit Pl,2024-02-03T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.19
110192,Conduit Pl,2024-02-03T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,-10.87
110192,Conduit Pl,2024-02-03T12:20:00.000+00:00,feeder,5,N Current (RMS),A,30.0
110192,Conduit Pl,2024-02-03T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,80.8
110192,Conduit Pl,2024-02-03T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.9
110192,Conduit Pl,2024-02-03T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,74.3
110192,Conduit Pl,2024-02-03T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.27
110192,Conduit Pl,2024-02-03T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
110192,Conduit Pl,2024-02-03T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.65
110192,Conduit Pl,2024-02-03T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.97
110192,Conduit Pl,2024-02-03T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.71
110192,Conduit Pl,2024-02-03T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.55
110192,Conduit Pl,2024-02-03T12:20:00.000+00:00,feeder,4,N Current (RMS),A,23.7
110192,Conduit Pl,2024-02-03T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
110192,Conduit Pl,2024-02-03T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.4
110192,Conduit Pl,2024-02-03T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.8
110192,Conduit Pl,2024-02-03T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
110192,Conduit Pl,2024-02-03T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.44
110192,Conduit Pl,2024-02-03T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
110192,Conduit Pl,2024-02-03T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.94
110192,Conduit Pl,2024-02-03T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.63
110192,Conduit Pl,2024-02-03T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.26
110192,Conduit Pl,2024-02-03T12:20:00.000+00:00,feeder,3,N Current (RMS),A,64.5
110192,Conduit Pl,2024-02-03T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.8
110192,Conduit Pl,2024-02-03T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
110192,Conduit Pl,2024-02-03T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,113.7
110192,Conduit Pl,2024-02-03T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.72
110192,Conduit Pl,2024-02-03T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
110192,Conduit Pl,2024-02-03T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
110192,Conduit Pl,2024-02-03T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.65
110192,Conduit Pl,2024-02-03T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.9
110192,Conduit Pl,2024-02-03T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.1
110192,Conduit Pl,2024-02-03T12:20:00.000+00:00,feeder,2,N Current (RMS),A,11.8
110192,Conduit Pl,2024-02-03T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
110192,Conduit Pl,2024-02-03T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
110192,Conduit Pl,2024-02-03T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
110192,Conduit Pl,2024-02-03T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
110192,Conduit Pl,2024-02-03T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
110192,Conduit Pl,2024-02-03T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
110192,Conduit Pl,2024-02-03T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.29
110192,Conduit Pl,2024-02-03T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.16
110192,Conduit Pl,2024-02-03T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.69
110192,Conduit Pl,2024-02-03T12:20:00.000+00:00,feeder,1,N Current (RMS),A,14.6
110192,Conduit Pl,2024-02-03T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
110192,Conduit Pl,2024-02-03T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
110192,Conduit Pl,2024-02-03T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
110192,Conduit Pl,2024-02-03T12:20:00.000+00:00,transformer,,Temperature,C,25.4
110192,Conduit Pl,2024-02-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110192,Conduit Pl,2024-02-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
110192,Conduit Pl,2024-02-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110192,Conduit Pl,2024-02-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
110192,Conduit Pl,2024-02-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
110192,Conduit Pl,2024-02-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
110192,Conduit Pl,2024-02-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.19
110192,Conduit Pl,2024-02-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.46
110192,Conduit Pl,2024-02-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.5
110192,Conduit Pl,2024-02-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.38
110192,Conduit Pl,2024-02-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,42.79
110192,Conduit Pl,2024-02-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.54
110192,Conduit Pl,2024-02-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,118.2
110192,Conduit Pl,2024-02-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
110192,Conduit Pl,2024-02-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
110192,Conduit Pl,2024-02-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
110192,Conduit Pl,2024-02-03T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,15.81
110192,Conduit Pl,2024-02-03T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.97
110192,Conduit Pl,2024-02-03T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-18.34
110192,Conduit Pl,2024-02-03T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,-7.34
110192,Conduit Pl,2024-02-03T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.44
110192,Conduit Pl,2024-02-03T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,-12.8
110192,Conduit Pl,2024-02-03T12:10:00.000+00:00,feeder,5,N Current (RMS),A,29.2
110192,Conduit Pl,2024-02-03T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,78.0
110192,Conduit Pl,2024-02-03T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,55.6
110192,Conduit Pl,2024-02-03T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,95.2
110192,Conduit Pl,2024-02-03T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.8
110192,Conduit Pl,2024-02-03T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.81
110192,Conduit Pl,2024-02-03T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.48
110192,Conduit Pl,2024-02-03T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.84
110192,Conduit Pl,2024-02-03T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.72
110192,Conduit Pl,2024-02-03T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.15
110192,Conduit Pl,2024-02-03T12:10:00.000+00:00,feeder,4,N Current (RMS),A,25.9
110192,Conduit Pl,2024-02-03T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.6
110192,Conduit Pl,2024-02-03T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.0
110192,Conduit Pl,2024-02-03T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.1
110192,Conduit Pl,2024-02-03T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
110192,Conduit Pl,2024-02-03T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.53
110192,Conduit Pl,2024-02-03T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
110192,Conduit Pl,2024-02-03T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.96
110192,Conduit Pl,2024-02-03T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.84
110192,Conduit Pl,2024-02-03T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.22
110192,Conduit Pl,2024-02-03T12:10:00.000+00:00,feeder,3,N Current (RMS),A,65.6
110192,Conduit Pl,2024-02-03T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.1
110192,Conduit Pl,2024-02-03T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
110192,Conduit Pl,2024-02-03T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,106.6
110192,Conduit Pl,2024-02-03T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.68
110192,Conduit Pl,2024-02-03T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
110192,Conduit Pl,2024-02-03T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.18
110192,Conduit Pl,2024-02-03T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.56
110192,Conduit Pl,2024-02-03T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,-2.96
110192,Conduit Pl,2024-02-03T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.49
110192,Conduit Pl,2024-02-03T12:10:00.000+00:00,feeder,2,N Current (RMS),A,10.1
110192,Conduit Pl,2024-02-03T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
110192,Conduit Pl,2024-02-03T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
110192,Conduit Pl,2024-02-03T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
110192,Conduit Pl,2024-02-03T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
110192,Conduit Pl,2024-02-03T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
110192,Conduit Pl,2024-02-03T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
110192,Conduit Pl,2024-02-03T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
110192,Conduit Pl,2024-02-03T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
110192,Conduit Pl,2024-02-03T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.73
110192,Conduit Pl,2024-02-03T12:10:00.000+00:00,feeder,1,N Current (RMS),A,19.1
110192,Conduit Pl,2024-02-03T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
110192,Conduit Pl,2024-02-03T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
110192,Conduit Pl,2024-02-03T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
110192,Conduit Pl,2024-02-03T12:10:00.000+00:00,transformer,,Temperature,C,25.4
110192,Conduit Pl,2024-02-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110192,Conduit Pl,2024-02-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
110192,Conduit Pl,2024-02-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
110192,Conduit Pl,2024-02-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
110192,Conduit Pl,2024-02-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110192,Conduit Pl,2024-02-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
110192,Conduit Pl,2024-02-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.06
110192,Conduit Pl,2024-02-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
110192,Conduit Pl,2024-02-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-28.81
110192,Conduit Pl,2024-02-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.7
110192,Conduit Pl,2024-02-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,38.61
110192,Conduit Pl,2024-02-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.81
110192,Conduit Pl,2024-02-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,118.3
110192,Conduit Pl,2024-02-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
110192,Conduit Pl,2024-02-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
110192,Conduit Pl,2024-02-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
110192,Conduit Pl,2024-02-03T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,16.58
110192,Conduit Pl,2024-02-03T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
110192,Conduit Pl,2024-02-03T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-19.5
110192,Conduit Pl,2024-02-03T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,-7.97
110192,Conduit Pl,2024-02-03T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.37
110192,Conduit Pl,2024-02-03T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,-13.68
110192,Conduit Pl,2024-02-03T12:00:00.000+00:00,feeder,5,N Current (RMS),A,28.9
110192,Conduit Pl,2024-02-03T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,80.9
110192,Conduit Pl,2024-02-03T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,60.7
110192,Conduit Pl,2024-02-03T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,104.2
110192,Conduit Pl,2024-02-03T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.64
110192,Conduit Pl,2024-02-03T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.15
110192,Conduit Pl,2024-02-03T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.39
110192,Conduit Pl,2024-02-03T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.04
110192,Conduit Pl,2024-02-03T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.25
110192,Conduit Pl,2024-02-03T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.89
110192,Conduit Pl,2024-02-03T12:00:00.000+00:00,feeder,4,N Current (RMS),A,28.0
110192,Conduit Pl,2024-02-03T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.9
110192,Conduit Pl,2024-02-03T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.2
110192,Conduit Pl,2024-02-03T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,74.5
110192,Conduit Pl,2024-02-03T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
110192,Conduit Pl,2024-02-03T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.54
110192,Conduit Pl,2024-02-03T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
110192,Conduit Pl,2024-02-03T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.54
110192,Conduit Pl,2024-02-03T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.12
110192,Conduit Pl,2024-02-03T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.35
110192,Conduit Pl,2024-02-03T12:00:00.000+00:00,feeder,3,N Current (RMS),A,38.6
110192,Conduit Pl,2024-02-03T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.6
110192,Conduit Pl,2024-02-03T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.1
110192,Conduit Pl,2024-02-03T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,85.5
110192,Conduit Pl,2024-02-03T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.97
110192,Conduit Pl,2024-02-03T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
110192,Conduit Pl,2024-02-03T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.64
110192,Conduit Pl,2024-02-03T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.98
110192,Conduit Pl,2024-02-03T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.88
110192,Conduit Pl,2024-02-03T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-3.43
110192,Conduit Pl,2024-02-03T12:00:00.000+00:00,feeder,2,N Current (RMS),A,12.9
110192,Conduit Pl,2024-02-03T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
110192,Conduit Pl,2024-02-03T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
110192,Conduit Pl,2024-02-03T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
110192,Conduit Pl,2024-02-03T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
110192,Conduit Pl,2024-02-03T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
110192,Conduit Pl,2024-02-03T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
110192,Conduit Pl,2024-02-03T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.91
110192,Conduit Pl,2024-02-03T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.81
110192,Conduit Pl,2024-02-03T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.33
110192,Conduit Pl,2024-02-03T12:00:00.000+00:00,feeder,1,N Current (RMS),A,17.2
110192,Conduit Pl,2024-02-03T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
110192,Conduit Pl,2024-02-03T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
110192,Conduit Pl,2024-02-03T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
110192,Conduit Pl,2024-02-03T12:00:00.000+00:00,transformer,,Temperature,C,25.3
110192,Conduit Pl,2024-02-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110192,Conduit Pl,2024-02-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
110192,Conduit Pl,2024-02-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
110192,Conduit Pl,2024-02-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
110192,Conduit Pl,2024-02-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
110192,Conduit Pl,2024-02-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
110192,Conduit Pl,2024-02-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.77
110192,Conduit Pl,2024-02-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.77
110192,Conduit Pl,2024-02-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-31.83
110192,Conduit Pl,2024-02-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.55
110192,Conduit Pl,2024-02-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,40.67
110192,Conduit Pl,2024-02-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.46
110192,Conduit Pl,2024-02-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,95.7
110192,Conduit Pl,2024-02-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
110192,Conduit Pl,2024-02-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
110192,Conduit Pl,2024-02-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
110192,Conduit Pl,2024-02-03T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,16.46
110192,Conduit Pl,2024-02-03T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
110192,Conduit Pl,2024-02-03T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-24.81
110192,Conduit Pl,2024-02-03T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,-7.44
110192,Conduit Pl,2024-02-03T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.31
110192,Conduit Pl,2024-02-03T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,-16.98
110192,Conduit Pl,2024-02-03T11:50:00.000+00:00,feeder,5,N Current (RMS),A,42.2
110192,Conduit Pl,2024-02-03T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,81.5
110192,Conduit Pl,2024-02-03T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,61.8
110192,Conduit Pl,2024-02-03T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,129.9
110192,Conduit Pl,2024-02-03T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.96
110192,Conduit Pl,2024-02-03T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.56
110192,Conduit Pl,2024-02-03T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.4
110192,Conduit Pl,2024-02-03T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.52
110192,Conduit Pl,2024-02-03T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.03
110192,Conduit Pl,2024-02-03T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.81
110192,Conduit Pl,2024-02-03T11:50:00.000+00:00,feeder,4,N Current (RMS),A,34.0
110192,Conduit Pl,2024-02-03T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.5
110192,Conduit Pl,2024-02-03T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
110192,Conduit Pl,2024-02-03T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,81.0
110192,Conduit Pl,2024-02-03T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
110192,Conduit Pl,2024-02-03T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.29
110192,Conduit Pl,2024-02-03T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
110192,Conduit Pl,2024-02-03T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.73
110192,Conduit Pl,2024-02-03T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.72
110192,Conduit Pl,2024-02-03T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.63
110192,Conduit Pl,2024-02-03T11:50:00.000+00:00,feeder,3,N Current (RMS),A,47.9
110192,Conduit Pl,2024-02-03T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.7
110192,Conduit Pl,2024-02-03T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.8
110192,Conduit Pl,2024-02-03T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,90.8
110192,Conduit Pl,2024-02-03T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.49
110192,Conduit Pl,2024-02-03T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
110192,Conduit Pl,2024-02-03T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.72
110192,Conduit Pl,2024-02-03T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.82
110192,Conduit Pl,2024-02-03T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.44
110192,Conduit Pl,2024-02-03T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-3.42
110192,Conduit Pl,2024-02-03T11:50:00.000+00:00,feeder,2,N Current (RMS),A,19.3
110192,Conduit Pl,2024-02-03T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
110192,Conduit Pl,2024-02-03T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
110192,Conduit Pl,2024-02-03T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
110192,Conduit Pl,2024-02-03T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
110192,Conduit Pl,2024-02-03T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
110192,Conduit Pl,2024-02-03T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
110192,Conduit Pl,2024-02-03T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.74
110192,Conduit Pl,2024-02-03T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
110192,Conduit Pl,2024-02-03T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.35
110192,Conduit Pl,2024-02-03T11:50:00.000+00:00,feeder,1,N Current (RMS),A,26.5
110192,Conduit Pl,2024-02-03T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
110192,Conduit Pl,2024-02-03T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
110192,Conduit Pl,2024-02-03T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
110192,Conduit Pl,2024-02-03T11:50:00.000+00:00,transformer,,Temperature,C,25.3
110192,Conduit Pl,2024-02-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110192,Conduit Pl,2024-02-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
110192,Conduit Pl,2024-02-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
110192,Conduit Pl,2024-02-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
110192,Conduit Pl,2024-02-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
110192,Conduit Pl,2024-02-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
110192,Conduit Pl,2024-02-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.17
110192,Conduit Pl,2024-02-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.85
110192,Conduit Pl,2024-02-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-36.53
110192,Conduit Pl,2024-02-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.71
110192,Conduit Pl,2024-02-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.84
110192,Conduit Pl,2024-02-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.39
110192,Conduit Pl,2024-02-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,124.9
110192,Conduit Pl,2024-02-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
110192,Conduit Pl,2024-02-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
110192,Conduit Pl,2024-02-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
110192,Conduit Pl,2024-02-03T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,15.26
110192,Conduit Pl,2024-02-03T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.89
110192,Conduit Pl,2024-02-03T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-14.51
110192,Conduit Pl,2024-02-03T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,-6.24
110192,Conduit Pl,2024-02-03T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.38
110192,Conduit Pl,2024-02-03T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,-12.01
110192,Conduit Pl,2024-02-03T11:40:00.000+00:00,feeder,5,N Current (RMS),A,28.5
110192,Conduit Pl,2024-02-03T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,68.7
110192,Conduit Pl,2024-02-03T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.4
110192,Conduit Pl,2024-02-03T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,78.5
110192,Conduit Pl,2024-02-03T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.24
110192,Conduit Pl,2024-02-03T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.75
110192,Conduit Pl,2024-02-03T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.5
110192,Conduit Pl,2024-02-03T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.89
110192,Conduit Pl,2024-02-03T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.36
110192,Conduit Pl,2024-02-03T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.11
110192,Conduit Pl,2024-02-03T11:40:00.000+00:00,feeder,4,N Current (RMS),A,24.9
110192,Conduit Pl,2024-02-03T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
110192,Conduit Pl,2024-02-03T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.4
110192,Conduit Pl,2024-02-03T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.2
110192,Conduit Pl,2024-02-03T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
110192,Conduit Pl,2024-02-03T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.28
110192,Conduit Pl,2024-02-03T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
110192,Conduit Pl,2024-02-03T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.92
110192,Conduit Pl,2024-02-03T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.56
110192,Conduit Pl,2024-02-03T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.87
110192,Conduit Pl,2024-02-03T11:40:00.000+00:00,feeder,3,N Current (RMS),A,58.7
110192,Conduit Pl,2024-02-03T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.8
110192,Conduit Pl,2024-02-03T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
110192,Conduit Pl,2024-02-03T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,106.0
110192,Conduit Pl,2024-02-03T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.31
110192,Conduit Pl,2024-02-03T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
110192,Conduit Pl,2024-02-03T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-9.27
110192,Conduit Pl,2024-02-03T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.61
110192,Conduit Pl,2024-02-03T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,-2.66
110192,Conduit Pl,2024-02-03T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-5.99
110192,Conduit Pl,2024-02-03T11:40:00.000+00:00,feeder,2,N Current (RMS),A,31.2
110192,Conduit Pl,2024-02-03T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
110192,Conduit Pl,2024-02-03T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
110192,Conduit Pl,2024-02-03T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
110192,Conduit Pl,2024-02-03T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
110192,Conduit Pl,2024-02-03T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
110192,Conduit Pl,2024-02-03T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
110192,Conduit Pl,2024-02-03T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.37
110192,Conduit Pl,2024-02-03T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
110192,Conduit Pl,2024-02-03T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.27
110192,Conduit Pl,2024-02-03T11:40:00.000+00:00,feeder,1,N Current (RMS),A,28.6
110192,Conduit Pl,2024-02-03T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
110192,Conduit Pl,2024-02-03T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
110192,Conduit Pl,2024-02-03T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
110192,Conduit Pl,2024-02-03T11:40:00.000+00:00,transformer,,Temperature,C,25.3
110192,Conduit Pl,2024-02-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110192,Conduit Pl,2024-02-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
110192,Conduit Pl,2024-02-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110192,Conduit Pl,2024-02-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
110192,Conduit Pl,2024-02-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110192,Conduit Pl,2024-02-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
110192,Conduit Pl,2024-02-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.53
110192,Conduit Pl,2024-02-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.95
110192,Conduit Pl,2024-02-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-30.86
110192,Conduit Pl,2024-02-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.33
110192,Conduit Pl,2024-02-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.45
110192,Conduit Pl,2024-02-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.24
110192,Conduit Pl,2024-02-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,129.7
110192,Conduit Pl,2024-02-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
110192,Conduit Pl,2024-02-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
110192,Conduit Pl,2024-02-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
110192,Conduit Pl,2024-02-03T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,18.4
110192,Conduit Pl,2024-02-03T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.8
110192,Conduit Pl,2024-02-03T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-23.08
110192,Conduit Pl,2024-02-03T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,-8.39
110192,Conduit Pl,2024-02-03T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.99
110192,Conduit Pl,2024-02-03T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,-16.05
110192,Conduit Pl,2024-02-03T11:30:00.000+00:00,feeder,5,N Current (RMS),A,39.4
110192,Conduit Pl,2024-02-03T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,90.2
110192,Conduit Pl,2024-02-03T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,63.2
110192,Conduit Pl,2024-02-03T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,125.2
110192,Conduit Pl,2024-02-03T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.25
110192,Conduit Pl,2024-02-03T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.9
110192,Conduit Pl,2024-02-03T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.64
110192,Conduit Pl,2024-02-03T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.49
110192,Conduit Pl,2024-02-03T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.06
110192,Conduit Pl,2024-02-03T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.43
110192,Conduit Pl,2024-02-03T11:30:00.000+00:00,feeder,4,N Current (RMS),A,22.0
110192,Conduit Pl,2024-02-03T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.2
110192,Conduit Pl,2024-02-03T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
110192,Conduit Pl,2024-02-03T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.9
110192,Conduit Pl,2024-02-03T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
110192,Conduit Pl,2024-02-03T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.5
110192,Conduit Pl,2024-02-03T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
110192,Conduit Pl,2024-02-03T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.8
110192,Conduit Pl,2024-02-03T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.81
110192,Conduit Pl,2024-02-03T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.76
110192,Conduit Pl,2024-02-03T11:30:00.000+00:00,feeder,3,N Current (RMS),A,62.6
110192,Conduit Pl,2024-02-03T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
110192,Conduit Pl,2024-02-03T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.1
110192,Conduit Pl,2024-02-03T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,112.5
110192,Conduit Pl,2024-02-03T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
110192,Conduit Pl,2024-02-03T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
110192,Conduit Pl,2024-02-03T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-10.86
110192,Conduit Pl,2024-02-03T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.29
110192,Conduit Pl,2024-02-03T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.36
110192,Conduit Pl,2024-02-03T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-6.72
110192,Conduit Pl,2024-02-03T11:30:00.000+00:00,feeder,2,N Current (RMS),A,38.5
110192,Conduit Pl,2024-02-03T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
110192,Conduit Pl,2024-02-03T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
