Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110192,Conduit Pl,2024-02-03T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.3
110192,Conduit Pl,2024-02-03T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
110192,Conduit Pl,2024-02-03T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
110192,Conduit Pl,2024-02-03T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
110192,Conduit Pl,2024-02-03T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.41
110192,Conduit Pl,2024-02-03T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.66
110192,Conduit Pl,2024-02-03T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.62
110192,Conduit Pl,2024-02-03T11:30:00.000+00:00,feeder,1,N Current (RMS),A,15.8
110192,Conduit Pl,2024-02-03T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
110192,Conduit Pl,2024-02-03T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
110192,Conduit Pl,2024-02-03T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
110192,Conduit Pl,2024-02-03T11:30:00.000+00:00,transformer,,Temperature,C,25.3
110192,Conduit Pl,2024-02-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110192,Conduit Pl,2024-02-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
110192,Conduit Pl,2024-02-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
110192,Conduit Pl,2024-02-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
110192,Conduit Pl,2024-02-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
110192,Conduit Pl,2024-02-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
110192,Conduit Pl,2024-02-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.62
110192,Conduit Pl,2024-02-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.96
110192,Conduit Pl,2024-02-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.42
110192,Conduit Pl,2024-02-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.02
110192,Conduit Pl,2024-02-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,39.17
110192,Conduit Pl,2024-02-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.05
110192,Conduit Pl,2024-02-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,126.7
110192,Conduit Pl,2024-02-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
110192,Conduit Pl,2024-02-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
110192,Conduit Pl,2024-02-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
110192,Conduit Pl,2024-02-03T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,14.75
110192,Conduit Pl,2024-02-03T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
110192,Conduit Pl,2024-02-03T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-13.58
110192,Conduit Pl,2024-02-03T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,-6.49
110192,Conduit Pl,2024-02-03T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.25
110192,Conduit Pl,2024-02-03T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,-11.31
110192,Conduit Pl,2024-02-03T11:20:00.000+00:00,feeder,5,N Current (RMS),A,18.8
110192,Conduit Pl,2024-02-03T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,73.2
110192,Conduit Pl,2024-02-03T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,60.2
110192,Conduit Pl,2024-02-03T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,79.3
110192,Conduit Pl,2024-02-03T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.87
110192,Conduit Pl,2024-02-03T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.01
110192,Conduit Pl,2024-02-03T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.74
110192,Conduit Pl,2024-02-03T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.08
110192,Conduit Pl,2024-02-03T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.91
110192,Conduit Pl,2024-02-03T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.74
110192,Conduit Pl,2024-02-03T11:20:00.000+00:00,feeder,4,N Current (RMS),A,23.3
110192,Conduit Pl,2024-02-03T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.9
110192,Conduit Pl,2024-02-03T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
110192,Conduit Pl,2024-02-03T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.3
110192,Conduit Pl,2024-02-03T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
110192,Conduit Pl,2024-02-03T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.16
110192,Conduit Pl,2024-02-03T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
110192,Conduit Pl,2024-02-03T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.58
110192,Conduit Pl,2024-02-03T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.6
110192,Conduit Pl,2024-02-03T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.06
110192,Conduit Pl,2024-02-03T11:20:00.000+00:00,feeder,3,N Current (RMS),A,42.3
110192,Conduit Pl,2024-02-03T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.2
110192,Conduit Pl,2024-02-03T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.5
110192,Conduit Pl,2024-02-03T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,96.0
110192,Conduit Pl,2024-02-03T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.11
110192,Conduit Pl,2024-02-03T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
110192,Conduit Pl,2024-02-03T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.92
110192,Conduit Pl,2024-02-03T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.39
110192,Conduit Pl,2024-02-03T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.95
110192,Conduit Pl,2024-02-03T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,-4.62
110192,Conduit Pl,2024-02-03T11:20:00.000+00:00,feeder,2,N Current (RMS),A,24.6
110192,Conduit Pl,2024-02-03T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
110192,Conduit Pl,2024-02-03T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
110192,Conduit Pl,2024-02-03T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
110192,Conduit Pl,2024-02-03T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
110192,Conduit Pl,2024-02-03T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
110192,Conduit Pl,2024-02-03T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
110192,Conduit Pl,2024-02-03T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.77
110192,Conduit Pl,2024-02-03T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.54
110192,Conduit Pl,2024-02-03T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.39
110192,Conduit Pl,2024-02-03T11:20:00.000+00:00,feeder,1,N Current (RMS),A,16.3
110192,Conduit Pl,2024-02-03T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
110192,Conduit Pl,2024-02-03T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
110192,Conduit Pl,2024-02-03T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
110192,Conduit Pl,2024-02-03T11:20:00.000+00:00,transformer,,Temperature,C,25.2
110192,Conduit Pl,2024-02-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110192,Conduit Pl,2024-02-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
110192,Conduit Pl,2024-02-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
110192,Conduit Pl,2024-02-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
110192,Conduit Pl,2024-02-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
110192,Conduit Pl,2024-02-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
110192,Conduit Pl,2024-02-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.16
110192,Conduit Pl,2024-02-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.63
110192,Conduit Pl,2024-02-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-28.12
110192,Conduit Pl,2024-02-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.54
110192,Conduit Pl,2024-02-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,42.36
110192,Conduit Pl,2024-02-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.26
110192,Conduit Pl,2024-02-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
110192,Conduit Pl,2024-02-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
110192,Conduit Pl,2024-02-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
110192,Conduit Pl,2024-02-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
110192,Conduit Pl,2024-02-03T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,15.01
110192,Conduit Pl,2024-02-03T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
110192,Conduit Pl,2024-02-03T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-14.65
110192,Conduit Pl,2024-02-03T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,-6.57
110192,Conduit Pl,2024-02-03T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.64
110192,Conduit Pl,2024-02-03T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,-11.82
110192,Conduit Pl,2024-02-03T11:10:00.000+00:00,feeder,5,N Current (RMS),A,17.8
110192,Conduit Pl,2024-02-03T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,74.5
110192,Conduit Pl,2024-02-03T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,72.4
110192,Conduit Pl,2024-02-03T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,83.8
110192,Conduit Pl,2024-02-03T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.22
110192,Conduit Pl,2024-02-03T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.93
110192,Conduit Pl,2024-02-03T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.83
110192,Conduit Pl,2024-02-03T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.4
110192,Conduit Pl,2024-02-03T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.6
110192,Conduit Pl,2024-02-03T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.83
110192,Conduit Pl,2024-02-03T11:10:00.000+00:00,feeder,4,N Current (RMS),A,25.6
110192,Conduit Pl,2024-02-03T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.9
110192,Conduit Pl,2024-02-03T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.7
110192,Conduit Pl,2024-02-03T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.4
110192,Conduit Pl,2024-02-03T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
110192,Conduit Pl,2024-02-03T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.94
110192,Conduit Pl,2024-02-03T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
110192,Conduit Pl,2024-02-03T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.7
110192,Conduit Pl,2024-02-03T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.6
110192,Conduit Pl,2024-02-03T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.2
110192,Conduit Pl,2024-02-03T11:10:00.000+00:00,feeder,3,N Current (RMS),A,53.0
110192,Conduit Pl,2024-02-03T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
110192,Conduit Pl,2024-02-03T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.4
110192,Conduit Pl,2024-02-03T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.6
110192,Conduit Pl,2024-02-03T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.21
110192,Conduit Pl,2024-02-03T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
110192,Conduit Pl,2024-02-03T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.69
110192,Conduit Pl,2024-02-03T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.65
110192,Conduit Pl,2024-02-03T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.85
110192,Conduit Pl,2024-02-03T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,-3.95
110192,Conduit Pl,2024-02-03T11:10:00.000+00:00,feeder,2,N Current (RMS),A,18.5
110192,Conduit Pl,2024-02-03T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
110192,Conduit Pl,2024-02-03T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
110192,Conduit Pl,2024-02-03T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
110192,Conduit Pl,2024-02-03T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
110192,Conduit Pl,2024-02-03T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
110192,Conduit Pl,2024-02-03T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
110192,Conduit Pl,2024-02-03T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.45
110192,Conduit Pl,2024-02-03T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.21
110192,Conduit Pl,2024-02-03T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.6
110192,Conduit Pl,2024-02-03T11:10:00.000+00:00,feeder,1,N Current (RMS),A,16.1
110192,Conduit Pl,2024-02-03T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
110192,Conduit Pl,2024-02-03T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
110192,Conduit Pl,2024-02-03T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
110192,Conduit Pl,2024-02-03T11:10:00.000+00:00,transformer,,Temperature,C,25.2
110192,Conduit Pl,2024-02-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110192,Conduit Pl,2024-02-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
110192,Conduit Pl,2024-02-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
110192,Conduit Pl,2024-02-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
110192,Conduit Pl,2024-02-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
110192,Conduit Pl,2024-02-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
110192,Conduit Pl,2024-02-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.35
110192,Conduit Pl,2024-02-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
110192,Conduit Pl,2024-02-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-27.59
110192,Conduit Pl,2024-02-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.34
110192,Conduit Pl,2024-02-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,43.21
110192,Conduit Pl,2024-02-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.85
110192,Conduit Pl,2024-02-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
110192,Conduit Pl,2024-02-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
110192,Conduit Pl,2024-02-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
110192,Conduit Pl,2024-02-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
110192,Conduit Pl,2024-02-03T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,13.98
110192,Conduit Pl,2024-02-03T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
110192,Conduit Pl,2024-02-03T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-10.59
110192,Conduit Pl,2024-02-03T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,-5.71
110192,Conduit Pl,2024-02-03T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.69
110192,Conduit Pl,2024-02-03T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,-9.93
110192,Conduit Pl,2024-02-03T11:00:00.000+00:00,feeder,5,N Current (RMS),A,19.7
110192,Conduit Pl,2024-02-03T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,63.0
110192,Conduit Pl,2024-02-03T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,71.3
110192,Conduit Pl,2024-02-03T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,60.2
110192,Conduit Pl,2024-02-03T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.73
110192,Conduit Pl,2024-02-03T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.93
110192,Conduit Pl,2024-02-03T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.32
110192,Conduit Pl,2024-02-03T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.12
110192,Conduit Pl,2024-02-03T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.01
110192,Conduit Pl,2024-02-03T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.74
110192,Conduit Pl,2024-02-03T11:00:00.000+00:00,feeder,4,N Current (RMS),A,26.5
110192,Conduit Pl,2024-02-03T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.8
110192,Conduit Pl,2024-02-03T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
110192,Conduit Pl,2024-02-03T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.8
110192,Conduit Pl,2024-02-03T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
110192,Conduit Pl,2024-02-03T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.23
110192,Conduit Pl,2024-02-03T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
110192,Conduit Pl,2024-02-03T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.82
110192,Conduit Pl,2024-02-03T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.72
110192,Conduit Pl,2024-02-03T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.08
110192,Conduit Pl,2024-02-03T11:00:00.000+00:00,feeder,3,N Current (RMS),A,63.4
110192,Conduit Pl,2024-02-03T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.3
110192,Conduit Pl,2024-02-03T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
110192,Conduit Pl,2024-02-03T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,109.1
110192,Conduit Pl,2024-02-03T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.39
110192,Conduit Pl,2024-02-03T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
110192,Conduit Pl,2024-02-03T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.76
110192,Conduit Pl,2024-02-03T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.74
110192,Conduit Pl,2024-02-03T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.86
110192,Conduit Pl,2024-02-03T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.83
110192,Conduit Pl,2024-02-03T11:00:00.000+00:00,feeder,2,N Current (RMS),A,13.1
110192,Conduit Pl,2024-02-03T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
110192,Conduit Pl,2024-02-03T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
110192,Conduit Pl,2024-02-03T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
110192,Conduit Pl,2024-02-03T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
110192,Conduit Pl,2024-02-03T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
110192,Conduit Pl,2024-02-03T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
110192,Conduit Pl,2024-02-03T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.37
110192,Conduit Pl,2024-02-03T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.42
110192,Conduit Pl,2024-02-03T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.23
110192,Conduit Pl,2024-02-03T11:00:00.000+00:00,feeder,1,N Current (RMS),A,16.0
110192,Conduit Pl,2024-02-03T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
110192,Conduit Pl,2024-02-03T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
110192,Conduit Pl,2024-02-03T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
110192,Conduit Pl,2024-02-03T11:00:00.000+00:00,transformer,,Temperature,C,25.1
110192,Conduit Pl,2024-02-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110192,Conduit Pl,2024-02-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
110192,Conduit Pl,2024-02-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110192,Conduit Pl,2024-02-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
110192,Conduit Pl,2024-02-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
110192,Conduit Pl,2024-02-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
110192,Conduit Pl,2024-02-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.84
110192,Conduit Pl,2024-02-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.2
110192,Conduit Pl,2024-02-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.08
110192,Conduit Pl,2024-02-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.86
110192,Conduit Pl,2024-02-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,38.97
110192,Conduit Pl,2024-02-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.29
110192,Conduit Pl,2024-02-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,99.5
110192,Conduit Pl,2024-02-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
110192,Conduit Pl,2024-02-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
110192,Conduit Pl,2024-02-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
110192,Conduit Pl,2024-02-03T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,17.73
110192,Conduit Pl,2024-02-03T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
110192,Conduit Pl,2024-02-03T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-15.12
110192,Conduit Pl,2024-02-03T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,-8.62
110192,Conduit Pl,2024-02-03T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.55
110192,Conduit Pl,2024-02-03T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,-11.75
110192,Conduit Pl,2024-02-03T10:50:00.000+00:00,feeder,5,N Current (RMS),A,25.4
110192,Conduit Pl,2024-02-03T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,87.1
110192,Conduit Pl,2024-02-03T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,77.1
110192,Conduit Pl,2024-02-03T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,84.8
110192,Conduit Pl,2024-02-03T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.75
110192,Conduit Pl,2024-02-03T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.1
110192,Conduit Pl,2024-02-03T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.52
110192,Conduit Pl,2024-02-03T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.02
110192,Conduit Pl,2024-02-03T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.43
110192,Conduit Pl,2024-02-03T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.68
110192,Conduit Pl,2024-02-03T10:50:00.000+00:00,feeder,4,N Current (RMS),A,24.1
110192,Conduit Pl,2024-02-03T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.5
110192,Conduit Pl,2024-02-03T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
110192,Conduit Pl,2024-02-03T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.3
110192,Conduit Pl,2024-02-03T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
110192,Conduit Pl,2024-02-03T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.32
110192,Conduit Pl,2024-02-03T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
110192,Conduit Pl,2024-02-03T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.76
110192,Conduit Pl,2024-02-03T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.66
110192,Conduit Pl,2024-02-03T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,36.29
110192,Conduit Pl,2024-02-03T10:50:00.000+00:00,feeder,3,N Current (RMS),A,96.4
110192,Conduit Pl,2024-02-03T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
110192,Conduit Pl,2024-02-03T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
110192,Conduit Pl,2024-02-03T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,151.7
110192,Conduit Pl,2024-02-03T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.58
110192,Conduit Pl,2024-02-03T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
110192,Conduit Pl,2024-02-03T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.12
110192,Conduit Pl,2024-02-03T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.65
110192,Conduit Pl,2024-02-03T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.94
110192,Conduit Pl,2024-02-03T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.72
110192,Conduit Pl,2024-02-03T10:50:00.000+00:00,feeder,2,N Current (RMS),A,14.2
110192,Conduit Pl,2024-02-03T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
110192,Conduit Pl,2024-02-03T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
110192,Conduit Pl,2024-02-03T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
110192,Conduit Pl,2024-02-03T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
110192,Conduit Pl,2024-02-03T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
110192,Conduit Pl,2024-02-03T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
110192,Conduit Pl,2024-02-03T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.1
110192,Conduit Pl,2024-02-03T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.11
110192,Conduit Pl,2024-02-03T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.01
110192,Conduit Pl,2024-02-03T10:50:00.000+00:00,feeder,1,N Current (RMS),A,22.2
110192,Conduit Pl,2024-02-03T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
110192,Conduit Pl,2024-02-03T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
110192,Conduit Pl,2024-02-03T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
110192,Conduit Pl,2024-02-03T10:50:00.000+00:00,transformer,,Temperature,C,25.1
110192,Conduit Pl,2024-02-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110192,Conduit Pl,2024-02-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
110192,Conduit Pl,2024-02-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
110192,Conduit Pl,2024-02-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
110192,Conduit Pl,2024-02-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
110192,Conduit Pl,2024-02-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
110192,Conduit Pl,2024-02-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.12
110192,Conduit Pl,2024-02-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.26
110192,Conduit Pl,2024-02-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-26.97
110192,Conduit Pl,2024-02-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.62
110192,Conduit Pl,2024-02-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.81
110192,Conduit Pl,2024-02-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,39.52
110192,Conduit Pl,2024-02-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,153.0
110192,Conduit Pl,2024-02-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
110192,Conduit Pl,2024-02-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
110192,Conduit Pl,2024-02-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
110192,Conduit Pl,2024-02-03T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,18.17
110192,Conduit Pl,2024-02-03T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.14
110192,Conduit Pl,2024-02-03T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-16.72
110192,Conduit Pl,2024-02-03T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,-9.16
110192,Conduit Pl,2024-02-03T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.58
110192,Conduit Pl,2024-02-03T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,-12.64
110192,Conduit Pl,2024-02-03T10:40:00.000+00:00,feeder,5,N Current (RMS),A,29.1
110192,Conduit Pl,2024-02-03T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,89.0
110192,Conduit Pl,2024-02-03T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,59.0
110192,Conduit Pl,2024-02-03T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,91.1
110192,Conduit Pl,2024-02-03T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.91
110192,Conduit Pl,2024-02-03T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.09
110192,Conduit Pl,2024-02-03T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.77
110192,Conduit Pl,2024-02-03T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.39
110192,Conduit Pl,2024-02-03T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.58
110192,Conduit Pl,2024-02-03T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.56
110192,Conduit Pl,2024-02-03T10:40:00.000+00:00,feeder,4,N Current (RMS),A,24.5
110192,Conduit Pl,2024-02-03T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.4
110192,Conduit Pl,2024-02-03T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
110192,Conduit Pl,2024-02-03T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.3
110192,Conduit Pl,2024-02-03T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
110192,Conduit Pl,2024-02-03T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.31
110192,Conduit Pl,2024-02-03T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
110192,Conduit Pl,2024-02-03T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.76
110192,Conduit Pl,2024-02-03T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.22
110192,Conduit Pl,2024-02-03T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,38.94
110192,Conduit Pl,2024-02-03T10:40:00.000+00:00,feeder,3,N Current (RMS),A,106.8
110192,Conduit Pl,2024-02-03T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.3
110192,Conduit Pl,2024-02-03T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
110192,Conduit Pl,2024-02-03T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,162.1
110192,Conduit Pl,2024-02-03T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.63
110192,Conduit Pl,2024-02-03T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
110192,Conduit Pl,2024-02-03T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
110192,Conduit Pl,2024-02-03T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.86
110192,Conduit Pl,2024-02-03T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.48
110192,Conduit Pl,2024-02-03T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.31
110192,Conduit Pl,2024-02-03T10:40:00.000+00:00,feeder,2,N Current (RMS),A,12.0
110192,Conduit Pl,2024-02-03T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
110192,Conduit Pl,2024-02-03T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
110192,Conduit Pl,2024-02-03T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
110192,Conduit Pl,2024-02-03T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
110192,Conduit Pl,2024-02-03T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
110192,Conduit Pl,2024-02-03T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
110192,Conduit Pl,2024-02-03T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.31
110192,Conduit Pl,2024-02-03T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.33
110192,Conduit Pl,2024-02-03T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.16
110192,Conduit Pl,2024-02-03T10:40:00.000+00:00,feeder,1,N Current (RMS),A,24.6
110192,Conduit Pl,2024-02-03T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
110192,Conduit Pl,2024-02-03T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
110192,Conduit Pl,2024-02-03T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
110192,Conduit Pl,2024-02-03T10:40:00.000+00:00,transformer,,Temperature,C,25.1
110192,Conduit Pl,2024-02-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110192,Conduit Pl,2024-02-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
110192,Conduit Pl,2024-02-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
110192,Conduit Pl,2024-02-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
110192,Conduit Pl,2024-02-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
110192,Conduit Pl,2024-02-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
110192,Conduit Pl,2024-02-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.99
110192,Conduit Pl,2024-02-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.62
110192,Conduit Pl,2024-02-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-27.77
110192,Conduit Pl,2024-02-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.43
110192,Conduit Pl,2024-02-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.24
110192,Conduit Pl,2024-02-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,43.71
110192,Conduit Pl,2024-02-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,175.7
110192,Conduit Pl,2024-02-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
110192,Conduit Pl,2024-02-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
110192,Conduit Pl,2024-02-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
110192,Conduit Pl,2024-02-03T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,20.16
110192,Conduit Pl,2024-02-03T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
110192,Conduit Pl,2024-02-03T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-9.63
110192,Conduit Pl,2024-02-03T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,-9.72
110192,Conduit Pl,2024-02-03T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.95
110192,Conduit Pl,2024-02-03T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,-9.54
110192,Conduit Pl,2024-02-03T10:30:00.000+00:00,feeder,5,N Current (RMS),A,39.0
110192,Conduit Pl,2024-02-03T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,93.3
110192,Conduit Pl,2024-02-03T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.0
110192,Conduit Pl,2024-02-03T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,56.2
110192,Conduit Pl,2024-02-03T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.63
110192,Conduit Pl,2024-02-03T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.24
110192,Conduit Pl,2024-02-03T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.41
110192,Conduit Pl,2024-02-03T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.56
110192,Conduit Pl,2024-02-03T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.84
110192,Conduit Pl,2024-02-03T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.4
110192,Conduit Pl,2024-02-03T10:30:00.000+00:00,feeder,4,N Current (RMS),A,28.6
110192,Conduit Pl,2024-02-03T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.3
110192,Conduit Pl,2024-02-03T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
110192,Conduit Pl,2024-02-03T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.8
110192,Conduit Pl,2024-02-03T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.69
110192,Conduit Pl,2024-02-03T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.12
110192,Conduit Pl,2024-02-03T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
110192,Conduit Pl,2024-02-03T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.52
110192,Conduit Pl,2024-02-03T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.42
110192,Conduit Pl,2024-02-03T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.44
110192,Conduit Pl,2024-02-03T10:30:00.000+00:00,feeder,3,N Current (RMS),A,53.2
110192,Conduit Pl,2024-02-03T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.6
110192,Conduit Pl,2024-02-03T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
110192,Conduit Pl,2024-02-03T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,102.1
110192,Conduit Pl,2024-02-03T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.37
110192,Conduit Pl,2024-02-03T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
110192,Conduit Pl,2024-02-03T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
110192,Conduit Pl,2024-02-03T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.76
110192,Conduit Pl,2024-02-03T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.56
110192,Conduit Pl,2024-02-03T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.8
110192,Conduit Pl,2024-02-03T10:30:00.000+00:00,feeder,2,N Current (RMS),A,9.9
110192,Conduit Pl,2024-02-03T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
110192,Conduit Pl,2024-02-03T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
110192,Conduit Pl,2024-02-03T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
110192,Conduit Pl,2024-02-03T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
110192,Conduit Pl,2024-02-03T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
110192,Conduit Pl,2024-02-03T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
110192,Conduit Pl,2024-02-03T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.1
110192,Conduit Pl,2024-02-03T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.96
110192,Conduit Pl,2024-02-03T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.45
110192,Conduit Pl,2024-02-03T10:30:00.000+00:00,feeder,1,N Current (RMS),A,22.7
110192,Conduit Pl,2024-02-03T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
110192,Conduit Pl,2024-02-03T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
110192,Conduit Pl,2024-02-03T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
110192,Conduit Pl,2024-02-03T10:30:00.000+00:00,transformer,,Temperature,C,25.1
110192,Conduit Pl,2024-02-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110192,Conduit Pl,2024-02-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
110192,Conduit Pl,2024-02-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110192,Conduit Pl,2024-02-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
110192,Conduit Pl,2024-02-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110192,Conduit Pl,2024-02-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
110192,Conduit Pl,2024-02-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.28
110192,Conduit Pl,2024-02-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.33
110192,Conduit Pl,2024-02-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.65
110192,Conduit Pl,2024-02-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.69
110192,Conduit Pl,2024-02-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.61
110192,Conduit Pl,2024-02-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.95
110192,Conduit Pl,2024-02-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,136.0
110192,Conduit Pl,2024-02-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
110192,Conduit Pl,2024-02-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
110192,Conduit Pl,2024-02-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
110192,Conduit Pl,2024-02-03T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,17.84
110192,Conduit Pl,2024-02-03T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
110192,Conduit Pl,2024-02-03T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-15.2
110192,Conduit Pl,2024-02-03T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,-8.59
110192,Conduit Pl,2024-02-03T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.02
110192,Conduit Pl,2024-02-03T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,-11.49
110192,Conduit Pl,2024-02-03T10:20:00.000+00:00,feeder,5,N Current (RMS),A,24.5
110192,Conduit Pl,2024-02-03T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,88.7
110192,Conduit Pl,2024-02-03T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,62.6
110192,Conduit Pl,2024-02-03T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,84.7
110192,Conduit Pl,2024-02-03T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.57
110192,Conduit Pl,2024-02-03T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.82
110192,Conduit Pl,2024-02-03T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.41
110192,Conduit Pl,2024-02-03T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.49
110192,Conduit Pl,2024-02-03T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.68
110192,Conduit Pl,2024-02-03T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.82
110192,Conduit Pl,2024-02-03T10:20:00.000+00:00,feeder,4,N Current (RMS),A,24.4
110192,Conduit Pl,2024-02-03T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.0
110192,Conduit Pl,2024-02-03T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.6
110192,Conduit Pl,2024-02-03T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.7
110192,Conduit Pl,2024-02-03T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
110192,Conduit Pl,2024-02-03T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.85
110192,Conduit Pl,2024-02-03T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
110192,Conduit Pl,2024-02-03T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.04
110192,Conduit Pl,2024-02-03T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.4
110192,Conduit Pl,2024-02-03T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.19
110192,Conduit Pl,2024-02-03T10:20:00.000+00:00,feeder,3,N Current (RMS),A,40.9
110192,Conduit Pl,2024-02-03T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.6
110192,Conduit Pl,2024-02-03T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.4
110192,Conduit Pl,2024-02-03T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,92.3
110192,Conduit Pl,2024-02-03T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.33
110192,Conduit Pl,2024-02-03T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
110192,Conduit Pl,2024-02-03T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.55
110192,Conduit Pl,2024-02-03T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.64
110192,Conduit Pl,2024-02-03T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.29
110192,Conduit Pl,2024-02-03T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,-3.31
110192,Conduit Pl,2024-02-03T10:20:00.000+00:00,feeder,2,N Current (RMS),A,15.8
110192,Conduit Pl,2024-02-03T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
110192,Conduit Pl,2024-02-03T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
110192,Conduit Pl,2024-02-03T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
110192,Conduit Pl,2024-02-03T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
110192,Conduit Pl,2024-02-03T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
110192,Conduit Pl,2024-02-03T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
110192,Conduit Pl,2024-02-03T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.21
110192,Conduit Pl,2024-02-03T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.06
110192,Conduit Pl,2024-02-03T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.8
110192,Conduit Pl,2024-02-03T10:20:00.000+00:00,feeder,1,N Current (RMS),A,18.2
110192,Conduit Pl,2024-02-03T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
110192,Conduit Pl,2024-02-03T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
110192,Conduit Pl,2024-02-03T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
110192,Conduit Pl,2024-02-03T10:20:00.000+00:00,transformer,,Temperature,C,25.1
110192,Conduit Pl,2024-02-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110192,Conduit Pl,2024-02-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
110192,Conduit Pl,2024-02-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
110192,Conduit Pl,2024-02-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
110192,Conduit Pl,2024-02-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
110192,Conduit Pl,2024-02-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
110192,Conduit Pl,2024-02-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.09
110192,Conduit Pl,2024-02-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
110192,Conduit Pl,2024-02-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-27.27
110192,Conduit Pl,2024-02-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.51
110192,Conduit Pl,2024-02-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,42.88
110192,Conduit Pl,2024-02-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.01
110192,Conduit Pl,2024-02-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,95.3
110192,Conduit Pl,2024-02-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
110192,Conduit Pl,2024-02-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
110192,Conduit Pl,2024-02-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
110192,Conduit Pl,2024-02-03T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,17.49
110192,Conduit Pl,2024-02-03T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
110192,Conduit Pl,2024-02-03T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-14.85
110192,Conduit Pl,2024-02-03T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,-8.42
110192,Conduit Pl,2024-02-03T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.36
110192,Conduit Pl,2024-02-03T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,-10.92
110192,Conduit Pl,2024-02-03T10:10:00.000+00:00,feeder,5,N Current (RMS),A,19.8
110192,Conduit Pl,2024-02-03T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,84.8
110192,Conduit Pl,2024-02-03T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,71.8
110192,Conduit Pl,2024-02-03T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,82.2
110192,Conduit Pl,2024-02-03T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.14
110192,Conduit Pl,2024-02-03T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.8
110192,Conduit Pl,2024-02-03T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.42
110192,Conduit Pl,2024-02-03T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.72
110192,Conduit Pl,2024-02-03T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.32
110192,Conduit Pl,2024-02-03T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.99
110192,Conduit Pl,2024-02-03T10:10:00.000+00:00,feeder,4,N Current (RMS),A,28.1
110192,Conduit Pl,2024-02-03T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
110192,Conduit Pl,2024-02-03T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.7
110192,Conduit Pl,2024-02-03T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.7
110192,Conduit Pl,2024-02-03T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
110192,Conduit Pl,2024-02-03T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.96
110192,Conduit Pl,2024-02-03T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
110192,Conduit Pl,2024-02-03T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.08
110192,Conduit Pl,2024-02-03T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.11
110192,Conduit Pl,2024-02-03T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.29
110192,Conduit Pl,2024-02-03T10:10:00.000+00:00,feeder,3,N Current (RMS),A,46.2
110192,Conduit Pl,2024-02-03T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.1
110192,Conduit Pl,2024-02-03T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
110192,Conduit Pl,2024-02-03T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.5
110192,Conduit Pl,2024-02-03T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.3
110192,Conduit Pl,2024-02-03T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
110192,Conduit Pl,2024-02-03T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
110192,Conduit Pl,2024-02-03T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.97
110192,Conduit Pl,2024-02-03T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.98
110192,Conduit Pl,2024-02-03T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.44
110192,Conduit Pl,2024-02-03T10:10:00.000+00:00,feeder,2,N Current (RMS),A,8.3
110192,Conduit Pl,2024-02-03T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
110192,Conduit Pl,2024-02-03T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
110192,Conduit Pl,2024-02-03T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
110192,Conduit Pl,2024-02-03T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
110192,Conduit Pl,2024-02-03T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
110192,Conduit Pl,2024-02-03T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
110192,Conduit Pl,2024-02-03T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.2
110192,Conduit Pl,2024-02-03T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.23
110192,Conduit Pl,2024-02-03T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.29
110192,Conduit Pl,2024-02-03T10:10:00.000+00:00,feeder,1,N Current (RMS),A,19.0
110192,Conduit Pl,2024-02-03T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
110192,Conduit Pl,2024-02-03T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
110192,Conduit Pl,2024-02-03T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
110192,Conduit Pl,2024-02-03T10:10:00.000+00:00,transformer,,Temperature,C,25.1
110192,Conduit Pl,2024-02-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110192,Conduit Pl,2024-02-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
110192,Conduit Pl,2024-02-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
110192,Conduit Pl,2024-02-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
110192,Conduit Pl,2024-02-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
110192,Conduit Pl,2024-02-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
110192,Conduit Pl,2024-02-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.17
110192,Conduit Pl,2024-02-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
110192,Conduit Pl,2024-02-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.12
110192,Conduit Pl,2024-02-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.61
110192,Conduit Pl,2024-02-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,38.05
110192,Conduit Pl,2024-02-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.21
110192,Conduit Pl,2024-02-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,106.9
110192,Conduit Pl,2024-02-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
110192,Conduit Pl,2024-02-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
110192,Conduit Pl,2024-02-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
110192,Conduit Pl,2024-02-03T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,17.7
110192,Conduit Pl,2024-02-03T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
110192,Conduit Pl,2024-02-03T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-15.19
110192,Conduit Pl,2024-02-03T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,-7.98
110192,Conduit Pl,2024-02-03T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.13
110192,Conduit Pl,2024-02-03T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,-11.57
110192,Conduit Pl,2024-02-03T10:00:00.000+00:00,feeder,5,N Current (RMS),A,32.9
110192,Conduit Pl,2024-02-03T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,82.1
110192,Conduit Pl,2024-02-03T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.9
110192,Conduit Pl,2024-02-03T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,79.5
110192,Conduit Pl,2024-02-03T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.69
110192,Conduit Pl,2024-02-03T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.74
110192,Conduit Pl,2024-02-03T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.7
110192,Conduit Pl,2024-02-03T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.32
110192,Conduit Pl,2024-02-03T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.12
110192,Conduit Pl,2024-02-03T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.15
110192,Conduit Pl,2024-02-03T10:00:00.000+00:00,feeder,4,N Current (RMS),A,24.8
110192,Conduit Pl,2024-02-03T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.2
110192,Conduit Pl,2024-02-03T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
110192,Conduit Pl,2024-02-03T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.2
