Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110192,Conduit Pl,2024-02-03T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.54
110192,Conduit Pl,2024-02-03T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.12
110192,Conduit Pl,2024-02-03T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
110192,Conduit Pl,2024-02-03T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.37
110192,Conduit Pl,2024-02-03T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.19
110192,Conduit Pl,2024-02-03T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.88
110192,Conduit Pl,2024-02-03T10:00:00.000+00:00,feeder,3,N Current (RMS),A,60.6
110192,Conduit Pl,2024-02-03T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,93.4
110192,Conduit Pl,2024-02-03T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.3
110192,Conduit Pl,2024-02-03T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,94.9
110192,Conduit Pl,2024-02-03T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.12
110192,Conduit Pl,2024-02-03T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
110192,Conduit Pl,2024-02-03T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
110192,Conduit Pl,2024-02-03T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.84
110192,Conduit Pl,2024-02-03T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,-2.25
110192,Conduit Pl,2024-02-03T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.26
110192,Conduit Pl,2024-02-03T10:00:00.000+00:00,feeder,2,N Current (RMS),A,10.2
110192,Conduit Pl,2024-02-03T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
110192,Conduit Pl,2024-02-03T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
110192,Conduit Pl,2024-02-03T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
110192,Conduit Pl,2024-02-03T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
110192,Conduit Pl,2024-02-03T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
110192,Conduit Pl,2024-02-03T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
110192,Conduit Pl,2024-02-03T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.37
110192,Conduit Pl,2024-02-03T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.14
110192,Conduit Pl,2024-02-03T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.84
110192,Conduit Pl,2024-02-03T10:00:00.000+00:00,feeder,1,N Current (RMS),A,14.4
110192,Conduit Pl,2024-02-03T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
110192,Conduit Pl,2024-02-03T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
110192,Conduit Pl,2024-02-03T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
110192,Conduit Pl,2024-02-03T10:00:00.000+00:00,transformer,,Temperature,C,25.0
110192,Conduit Pl,2024-02-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110192,Conduit Pl,2024-02-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
110192,Conduit Pl,2024-02-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110192,Conduit Pl,2024-02-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
110192,Conduit Pl,2024-02-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
110192,Conduit Pl,2024-02-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
110192,Conduit Pl,2024-02-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.2
110192,Conduit Pl,2024-02-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
110192,Conduit Pl,2024-02-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.69
110192,Conduit Pl,2024-02-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.24
110192,Conduit Pl,2024-02-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.34
110192,Conduit Pl,2024-02-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.04
110192,Conduit Pl,2024-02-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,115.4
110192,Conduit Pl,2024-02-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
110192,Conduit Pl,2024-02-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
110192,Conduit Pl,2024-02-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
110192,Conduit Pl,2024-02-03T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,18.58
110192,Conduit Pl,2024-02-03T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.18
110192,Conduit Pl,2024-02-03T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-17.13
110192,Conduit Pl,2024-02-03T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,-8.98
110192,Conduit Pl,2024-02-03T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.26
110192,Conduit Pl,2024-02-03T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,-12.26
110192,Conduit Pl,2024-02-03T09:50:00.000+00:00,feeder,5,N Current (RMS),A,31.0
110192,Conduit Pl,2024-02-03T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,88.8
110192,Conduit Pl,2024-02-03T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.8
110192,Conduit Pl,2024-02-03T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,89.1
110192,Conduit Pl,2024-02-03T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.49
110192,Conduit Pl,2024-02-03T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.0
110192,Conduit Pl,2024-02-03T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.37
110192,Conduit Pl,2024-02-03T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.89
110192,Conduit Pl,2024-02-03T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.82
110192,Conduit Pl,2024-02-03T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.08
110192,Conduit Pl,2024-02-03T09:50:00.000+00:00,feeder,4,N Current (RMS),A,24.9
110192,Conduit Pl,2024-02-03T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.8
110192,Conduit Pl,2024-02-03T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
110192,Conduit Pl,2024-02-03T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.8
110192,Conduit Pl,2024-02-03T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
110192,Conduit Pl,2024-02-03T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.91
110192,Conduit Pl,2024-02-03T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
110192,Conduit Pl,2024-02-03T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.17
110192,Conduit Pl,2024-02-03T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.13
110192,Conduit Pl,2024-02-03T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.78
110192,Conduit Pl,2024-02-03T09:50:00.000+00:00,feeder,3,N Current (RMS),A,55.5
110192,Conduit Pl,2024-02-03T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.8
110192,Conduit Pl,2024-02-03T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
110192,Conduit Pl,2024-02-03T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,96.9
110192,Conduit Pl,2024-02-03T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.37
110192,Conduit Pl,2024-02-03T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
110192,Conduit Pl,2024-02-03T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
110192,Conduit Pl,2024-02-03T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.49
110192,Conduit Pl,2024-02-03T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.55
110192,Conduit Pl,2024-02-03T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.3
110192,Conduit Pl,2024-02-03T09:50:00.000+00:00,feeder,2,N Current (RMS),A,10.0
110192,Conduit Pl,2024-02-03T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
110192,Conduit Pl,2024-02-03T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
110192,Conduit Pl,2024-02-03T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
110192,Conduit Pl,2024-02-03T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
110192,Conduit Pl,2024-02-03T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
110192,Conduit Pl,2024-02-03T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
110192,Conduit Pl,2024-02-03T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
110192,Conduit Pl,2024-02-03T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.55
110192,Conduit Pl,2024-02-03T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.16
110192,Conduit Pl,2024-02-03T09:50:00.000+00:00,feeder,1,N Current (RMS),A,18.8
110192,Conduit Pl,2024-02-03T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
110192,Conduit Pl,2024-02-03T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
110192,Conduit Pl,2024-02-03T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
110192,Conduit Pl,2024-02-03T09:50:00.000+00:00,transformer,,Temperature,C,25.0
110192,Conduit Pl,2024-02-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110192,Conduit Pl,2024-02-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
110192,Conduit Pl,2024-02-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110192,Conduit Pl,2024-02-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
110192,Conduit Pl,2024-02-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
110192,Conduit Pl,2024-02-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
110192,Conduit Pl,2024-02-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.96
110192,Conduit Pl,2024-02-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.31
110192,Conduit Pl,2024-02-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-27.29
110192,Conduit Pl,2024-02-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.56
110192,Conduit Pl,2024-02-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.2
110192,Conduit Pl,2024-02-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.47
110192,Conduit Pl,2024-02-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,126.3
110192,Conduit Pl,2024-02-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
110192,Conduit Pl,2024-02-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
110192,Conduit Pl,2024-02-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
110192,Conduit Pl,2024-02-03T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,18.15
110192,Conduit Pl,2024-02-03T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.2
110192,Conduit Pl,2024-02-03T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-18.38
110192,Conduit Pl,2024-02-03T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,-8.42
110192,Conduit Pl,2024-02-03T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.73
110192,Conduit Pl,2024-02-03T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,-13.21
110192,Conduit Pl,2024-02-03T09:40:00.000+00:00,feeder,5,N Current (RMS),A,29.2
110192,Conduit Pl,2024-02-03T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,87.0
110192,Conduit Pl,2024-02-03T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,63.7
110192,Conduit Pl,2024-02-03T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,96.2
110192,Conduit Pl,2024-02-03T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.82
110192,Conduit Pl,2024-02-03T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.1
110192,Conduit Pl,2024-02-03T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.84
110192,Conduit Pl,2024-02-03T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.74
110192,Conduit Pl,2024-02-03T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.68
110192,Conduit Pl,2024-02-03T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.14
110192,Conduit Pl,2024-02-03T09:40:00.000+00:00,feeder,4,N Current (RMS),A,30.0
110192,Conduit Pl,2024-02-03T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.8
110192,Conduit Pl,2024-02-03T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.9
110192,Conduit Pl,2024-02-03T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.4
110192,Conduit Pl,2024-02-03T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
110192,Conduit Pl,2024-02-03T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.73
110192,Conduit Pl,2024-02-03T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
110192,Conduit Pl,2024-02-03T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.5
110192,Conduit Pl,2024-02-03T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.4
110192,Conduit Pl,2024-02-03T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.72
110192,Conduit Pl,2024-02-03T09:40:00.000+00:00,feeder,3,N Current (RMS),A,41.5
110192,Conduit Pl,2024-02-03T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.1
110192,Conduit Pl,2024-02-03T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
110192,Conduit Pl,2024-02-03T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,90.1
110192,Conduit Pl,2024-02-03T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.84
110192,Conduit Pl,2024-02-03T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
110192,Conduit Pl,2024-02-03T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
110192,Conduit Pl,2024-02-03T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.42
110192,Conduit Pl,2024-02-03T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.93
110192,Conduit Pl,2024-02-03T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.31
110192,Conduit Pl,2024-02-03T09:40:00.000+00:00,feeder,2,N Current (RMS),A,20.2
110192,Conduit Pl,2024-02-03T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
110192,Conduit Pl,2024-02-03T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
110192,Conduit Pl,2024-02-03T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
110192,Conduit Pl,2024-02-03T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
110192,Conduit Pl,2024-02-03T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
110192,Conduit Pl,2024-02-03T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
110192,Conduit Pl,2024-02-03T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.98
110192,Conduit Pl,2024-02-03T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.18
110192,Conduit Pl,2024-02-03T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
110192,Conduit Pl,2024-02-03T09:40:00.000+00:00,feeder,1,N Current (RMS),A,14.8
110192,Conduit Pl,2024-02-03T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
110192,Conduit Pl,2024-02-03T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
110192,Conduit Pl,2024-02-03T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
110192,Conduit Pl,2024-02-03T09:40:00.000+00:00,transformer,,Temperature,C,25.0
110192,Conduit Pl,2024-02-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110192,Conduit Pl,2024-02-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
110192,Conduit Pl,2024-02-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
110192,Conduit Pl,2024-02-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
110192,Conduit Pl,2024-02-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
110192,Conduit Pl,2024-02-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
110192,Conduit Pl,2024-02-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.54
110192,Conduit Pl,2024-02-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
110192,Conduit Pl,2024-02-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-27.87
110192,Conduit Pl,2024-02-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.38
110192,Conduit Pl,2024-02-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.07
110192,Conduit Pl,2024-02-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.43
110192,Conduit Pl,2024-02-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,116.6
110192,Conduit Pl,2024-02-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
110192,Conduit Pl,2024-02-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
110192,Conduit Pl,2024-02-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
110192,Conduit Pl,2024-02-03T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,16.73
110192,Conduit Pl,2024-02-03T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.22
110192,Conduit Pl,2024-02-03T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-12.43
110192,Conduit Pl,2024-02-03T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,-6.62
110192,Conduit Pl,2024-02-03T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.55
110192,Conduit Pl,2024-02-03T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,-10.63
110192,Conduit Pl,2024-02-03T09:30:00.000+00:00,feeder,5,N Current (RMS),A,31.9
110192,Conduit Pl,2024-02-03T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,74.5
110192,Conduit Pl,2024-02-03T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.0
110192,Conduit Pl,2024-02-03T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,67.7
110192,Conduit Pl,2024-02-03T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.77
110192,Conduit Pl,2024-02-03T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.16
110192,Conduit Pl,2024-02-03T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.73
110192,Conduit Pl,2024-02-03T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.79
110192,Conduit Pl,2024-02-03T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.15
110192,Conduit Pl,2024-02-03T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.62
110192,Conduit Pl,2024-02-03T09:30:00.000+00:00,feeder,4,N Current (RMS),A,22.4
110192,Conduit Pl,2024-02-03T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
110192,Conduit Pl,2024-02-03T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
110192,Conduit Pl,2024-02-03T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.3
110192,Conduit Pl,2024-02-03T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
110192,Conduit Pl,2024-02-03T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.61
110192,Conduit Pl,2024-02-03T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
110192,Conduit Pl,2024-02-03T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.03
110192,Conduit Pl,2024-02-03T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.44
110192,Conduit Pl,2024-02-03T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.31
110192,Conduit Pl,2024-02-03T09:30:00.000+00:00,feeder,3,N Current (RMS),A,44.0
110192,Conduit Pl,2024-02-03T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.2
110192,Conduit Pl,2024-02-03T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.6
110192,Conduit Pl,2024-02-03T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.5
110192,Conduit Pl,2024-02-03T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.07
110192,Conduit Pl,2024-02-03T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
110192,Conduit Pl,2024-02-03T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
110192,Conduit Pl,2024-02-03T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.65
110192,Conduit Pl,2024-02-03T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.24
110192,Conduit Pl,2024-02-03T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.28
110192,Conduit Pl,2024-02-03T09:30:00.000+00:00,feeder,2,N Current (RMS),A,10.6
110192,Conduit Pl,2024-02-03T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
110192,Conduit Pl,2024-02-03T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
110192,Conduit Pl,2024-02-03T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
110192,Conduit Pl,2024-02-03T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
110192,Conduit Pl,2024-02-03T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
110192,Conduit Pl,2024-02-03T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
110192,Conduit Pl,2024-02-03T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.9
110192,Conduit Pl,2024-02-03T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.03
110192,Conduit Pl,2024-02-03T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
110192,Conduit Pl,2024-02-03T09:30:00.000+00:00,feeder,1,N Current (RMS),A,14.0
110192,Conduit Pl,2024-02-03T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
110192,Conduit Pl,2024-02-03T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
110192,Conduit Pl,2024-02-03T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
110192,Conduit Pl,2024-02-03T09:30:00.000+00:00,transformer,,Temperature,C,25.0
110192,Conduit Pl,2024-02-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110192,Conduit Pl,2024-02-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
110192,Conduit Pl,2024-02-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110192,Conduit Pl,2024-02-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
110192,Conduit Pl,2024-02-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110192,Conduit Pl,2024-02-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
110192,Conduit Pl,2024-02-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.26
110192,Conduit Pl,2024-02-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
110192,Conduit Pl,2024-02-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.74
110192,Conduit Pl,2024-02-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.44
110192,Conduit Pl,2024-02-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.93
110192,Conduit Pl,2024-02-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.3
110192,Conduit Pl,2024-02-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,112.7
110192,Conduit Pl,2024-02-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
110192,Conduit Pl,2024-02-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
110192,Conduit Pl,2024-02-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
110192,Conduit Pl,2024-02-03T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,20.49
110192,Conduit Pl,2024-02-03T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
110192,Conduit Pl,2024-02-03T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-14.73
110192,Conduit Pl,2024-02-03T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,-9.72
110192,Conduit Pl,2024-02-03T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.4
110192,Conduit Pl,2024-02-03T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,-11.97
110192,Conduit Pl,2024-02-03T09:20:00.000+00:00,feeder,5,N Current (RMS),A,32.1
110192,Conduit Pl,2024-02-03T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,97.5
110192,Conduit Pl,2024-02-03T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,63.5
110192,Conduit Pl,2024-02-03T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,81.4
110192,Conduit Pl,2024-02-03T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.12
110192,Conduit Pl,2024-02-03T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.07
110192,Conduit Pl,2024-02-03T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.83
110192,Conduit Pl,2024-02-03T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.97
110192,Conduit Pl,2024-02-03T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.26
110192,Conduit Pl,2024-02-03T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.82
110192,Conduit Pl,2024-02-03T09:20:00.000+00:00,feeder,4,N Current (RMS),A,28.0
110192,Conduit Pl,2024-02-03T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.7
110192,Conduit Pl,2024-02-03T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
110192,Conduit Pl,2024-02-03T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.9
110192,Conduit Pl,2024-02-03T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
110192,Conduit Pl,2024-02-03T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.82
110192,Conduit Pl,2024-02-03T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
110192,Conduit Pl,2024-02-03T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
110192,Conduit Pl,2024-02-03T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.14
110192,Conduit Pl,2024-02-03T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.18
110192,Conduit Pl,2024-02-03T09:20:00.000+00:00,feeder,3,N Current (RMS),A,33.6
110192,Conduit Pl,2024-02-03T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.5
110192,Conduit Pl,2024-02-03T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.9
110192,Conduit Pl,2024-02-03T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.0
110192,Conduit Pl,2024-02-03T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.1
110192,Conduit Pl,2024-02-03T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
110192,Conduit Pl,2024-02-03T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.71
110192,Conduit Pl,2024-02-03T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.57
110192,Conduit Pl,2024-02-03T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.88
110192,Conduit Pl,2024-02-03T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.78
110192,Conduit Pl,2024-02-03T09:20:00.000+00:00,feeder,2,N Current (RMS),A,12.9
110192,Conduit Pl,2024-02-03T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
110192,Conduit Pl,2024-02-03T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
110192,Conduit Pl,2024-02-03T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
110192,Conduit Pl,2024-02-03T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
110192,Conduit Pl,2024-02-03T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
110192,Conduit Pl,2024-02-03T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
110192,Conduit Pl,2024-02-03T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.96
110192,Conduit Pl,2024-02-03T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.86
110192,Conduit Pl,2024-02-03T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.15
110192,Conduit Pl,2024-02-03T09:20:00.000+00:00,feeder,1,N Current (RMS),A,15.5
110192,Conduit Pl,2024-02-03T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
110192,Conduit Pl,2024-02-03T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
110192,Conduit Pl,2024-02-03T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
110192,Conduit Pl,2024-02-03T09:20:00.000+00:00,transformer,,Temperature,C,25.0
110192,Conduit Pl,2024-02-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110192,Conduit Pl,2024-02-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
110192,Conduit Pl,2024-02-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110192,Conduit Pl,2024-02-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
110192,Conduit Pl,2024-02-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
110192,Conduit Pl,2024-02-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
110192,Conduit Pl,2024-02-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.81
110192,Conduit Pl,2024-02-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
110192,Conduit Pl,2024-02-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-26.46
110192,Conduit Pl,2024-02-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.64
110192,Conduit Pl,2024-02-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.77
110192,Conduit Pl,2024-02-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.4
110192,Conduit Pl,2024-02-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,108.5
110192,Conduit Pl,2024-02-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
110192,Conduit Pl,2024-02-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
110192,Conduit Pl,2024-02-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
110192,Conduit Pl,2024-02-03T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,27.19
110192,Conduit Pl,2024-02-03T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.92
110192,Conduit Pl,2024-02-03T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-15.01
110192,Conduit Pl,2024-02-03T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,-13.97
110192,Conduit Pl,2024-02-03T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.65
110192,Conduit Pl,2024-02-03T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,-12.14
110192,Conduit Pl,2024-02-03T09:10:00.000+00:00,feeder,5,N Current (RMS),A,50.0
110192,Conduit Pl,2024-02-03T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,128.4
110192,Conduit Pl,2024-02-03T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,60.9
110192,Conduit Pl,2024-02-03T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,84.8
110192,Conduit Pl,2024-02-03T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.69
110192,Conduit Pl,2024-02-03T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.04
110192,Conduit Pl,2024-02-03T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.85
110192,Conduit Pl,2024-02-03T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.18
110192,Conduit Pl,2024-02-03T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
110192,Conduit Pl,2024-02-03T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.22
110192,Conduit Pl,2024-02-03T09:10:00.000+00:00,feeder,4,N Current (RMS),A,31.6
110192,Conduit Pl,2024-02-03T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.9
110192,Conduit Pl,2024-02-03T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
110192,Conduit Pl,2024-02-03T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.8
110192,Conduit Pl,2024-02-03T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
110192,Conduit Pl,2024-02-03T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.91
110192,Conduit Pl,2024-02-03T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
110192,Conduit Pl,2024-02-03T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.08
110192,Conduit Pl,2024-02-03T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.3
110192,Conduit Pl,2024-02-03T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.64
110192,Conduit Pl,2024-02-03T09:10:00.000+00:00,feeder,3,N Current (RMS),A,37.5
110192,Conduit Pl,2024-02-03T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.4
110192,Conduit Pl,2024-02-03T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.6
110192,Conduit Pl,2024-02-03T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,99.4
110192,Conduit Pl,2024-02-03T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.22
110192,Conduit Pl,2024-02-03T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
110192,Conduit Pl,2024-02-03T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
110192,Conduit Pl,2024-02-03T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.54
110192,Conduit Pl,2024-02-03T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.19
110192,Conduit Pl,2024-02-03T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.15
110192,Conduit Pl,2024-02-03T09:10:00.000+00:00,feeder,2,N Current (RMS),A,9.8
110192,Conduit Pl,2024-02-03T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
110192,Conduit Pl,2024-02-03T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
110192,Conduit Pl,2024-02-03T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
110192,Conduit Pl,2024-02-03T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
110192,Conduit Pl,2024-02-03T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
110192,Conduit Pl,2024-02-03T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
110192,Conduit Pl,2024-02-03T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.71
110192,Conduit Pl,2024-02-03T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.34
110192,Conduit Pl,2024-02-03T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.25
110192,Conduit Pl,2024-02-03T09:10:00.000+00:00,feeder,1,N Current (RMS),A,14.8
110192,Conduit Pl,2024-02-03T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
110192,Conduit Pl,2024-02-03T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
110192,Conduit Pl,2024-02-03T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
110192,Conduit Pl,2024-02-03T09:10:00.000+00:00,transformer,,Temperature,C,25.0
110192,Conduit Pl,2024-02-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110192,Conduit Pl,2024-02-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
110192,Conduit Pl,2024-02-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110192,Conduit Pl,2024-02-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
110192,Conduit Pl,2024-02-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
110192,Conduit Pl,2024-02-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
110192,Conduit Pl,2024-02-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.67
110192,Conduit Pl,2024-02-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
110192,Conduit Pl,2024-02-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.46
110192,Conduit Pl,2024-02-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.46
110192,Conduit Pl,2024-02-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,36.1
110192,Conduit Pl,2024-02-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.83
110192,Conduit Pl,2024-02-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,125.4
110192,Conduit Pl,2024-02-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
110192,Conduit Pl,2024-02-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
110192,Conduit Pl,2024-02-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
110192,Conduit Pl,2024-02-03T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,23.85
110192,Conduit Pl,2024-02-03T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.25
110192,Conduit Pl,2024-02-03T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-16.61
110192,Conduit Pl,2024-02-03T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,-11.9
110192,Conduit Pl,2024-02-03T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.31
110192,Conduit Pl,2024-02-03T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,-12.56
110192,Conduit Pl,2024-02-03T09:00:00.000+00:00,feeder,5,N Current (RMS),A,49.7
110192,Conduit Pl,2024-02-03T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,117.6
110192,Conduit Pl,2024-02-03T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,58.7
110192,Conduit Pl,2024-02-03T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,91.8
110192,Conduit Pl,2024-02-03T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.26
110192,Conduit Pl,2024-02-03T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.86
110192,Conduit Pl,2024-02-03T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.99
110192,Conduit Pl,2024-02-03T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.82
110192,Conduit Pl,2024-02-03T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.28
110192,Conduit Pl,2024-02-03T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.89
110192,Conduit Pl,2024-02-03T09:00:00.000+00:00,feeder,4,N Current (RMS),A,27.1
110192,Conduit Pl,2024-02-03T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.1
110192,Conduit Pl,2024-02-03T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
110192,Conduit Pl,2024-02-03T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.2
110192,Conduit Pl,2024-02-03T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
110192,Conduit Pl,2024-02-03T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
110192,Conduit Pl,2024-02-03T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
110192,Conduit Pl,2024-02-03T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.89
110192,Conduit Pl,2024-02-03T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.7
110192,Conduit Pl,2024-02-03T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.7
110192,Conduit Pl,2024-02-03T09:00:00.000+00:00,feeder,3,N Current (RMS),A,35.6
110192,Conduit Pl,2024-02-03T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.4
110192,Conduit Pl,2024-02-03T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,96.6
110192,Conduit Pl,2024-02-03T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,96.0
110192,Conduit Pl,2024-02-03T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.03
110192,Conduit Pl,2024-02-03T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
110192,Conduit Pl,2024-02-03T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
110192,Conduit Pl,2024-02-03T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.32
110192,Conduit Pl,2024-02-03T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.94
110192,Conduit Pl,2024-02-03T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.4
110192,Conduit Pl,2024-02-03T09:00:00.000+00:00,feeder,2,N Current (RMS),A,8.0
110192,Conduit Pl,2024-02-03T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
110192,Conduit Pl,2024-02-03T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
110192,Conduit Pl,2024-02-03T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
110192,Conduit Pl,2024-02-03T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
110192,Conduit Pl,2024-02-03T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
110192,Conduit Pl,2024-02-03T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
110192,Conduit Pl,2024-02-03T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.19
110192,Conduit Pl,2024-02-03T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.97
110192,Conduit Pl,2024-02-03T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.2
110192,Conduit Pl,2024-02-03T09:00:00.000+00:00,feeder,1,N Current (RMS),A,11.9
110192,Conduit Pl,2024-02-03T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
110192,Conduit Pl,2024-02-03T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
110192,Conduit Pl,2024-02-03T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
110192,Conduit Pl,2024-02-03T09:00:00.000+00:00,transformer,,Temperature,C,25.0
110192,Conduit Pl,2024-02-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110192,Conduit Pl,2024-02-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
110192,Conduit Pl,2024-02-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110192,Conduit Pl,2024-02-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
110192,Conduit Pl,2024-02-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
110192,Conduit Pl,2024-02-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
110192,Conduit Pl,2024-02-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.7
110192,Conduit Pl,2024-02-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
110192,Conduit Pl,2024-02-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-26.16
110192,Conduit Pl,2024-02-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.69
110192,Conduit Pl,2024-02-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,39.32
110192,Conduit Pl,2024-02-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.84
110192,Conduit Pl,2024-02-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,102.5
110192,Conduit Pl,2024-02-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
110192,Conduit Pl,2024-02-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
110192,Conduit Pl,2024-02-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
110192,Conduit Pl,2024-02-03T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,18.63
110192,Conduit Pl,2024-02-03T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.97
110192,Conduit Pl,2024-02-03T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-22.5
110192,Conduit Pl,2024-02-03T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,-8.68
110192,Conduit Pl,2024-02-03T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.78
110192,Conduit Pl,2024-02-03T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,-15.96
110192,Conduit Pl,2024-02-03T08:50:00.000+00:00,feeder,5,N Current (RMS),A,42.0
110192,Conduit Pl,2024-02-03T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,91.1
110192,Conduit Pl,2024-02-03T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,51.9
110192,Conduit Pl,2024-02-03T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,116.4
110192,Conduit Pl,2024-02-03T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.25
110192,Conduit Pl,2024-02-03T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.56
110192,Conduit Pl,2024-02-03T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.93
110192,Conduit Pl,2024-02-03T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.19
110192,Conduit Pl,2024-02-03T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.62
110192,Conduit Pl,2024-02-03T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.82
110192,Conduit Pl,2024-02-03T08:50:00.000+00:00,feeder,4,N Current (RMS),A,26.8
110192,Conduit Pl,2024-02-03T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.6
110192,Conduit Pl,2024-02-03T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
110192,Conduit Pl,2024-02-03T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.4
110192,Conduit Pl,2024-02-03T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
110192,Conduit Pl,2024-02-03T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
110192,Conduit Pl,2024-02-03T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
110192,Conduit Pl,2024-02-03T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.57
110192,Conduit Pl,2024-02-03T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.05
110192,Conduit Pl,2024-02-03T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.73
110192,Conduit Pl,2024-02-03T08:50:00.000+00:00,feeder,3,N Current (RMS),A,37.2
110192,Conduit Pl,2024-02-03T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
110192,Conduit Pl,2024-02-03T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,76.9
110192,Conduit Pl,2024-02-03T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.5
110192,Conduit Pl,2024-02-03T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.95
110192,Conduit Pl,2024-02-03T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
110192,Conduit Pl,2024-02-03T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
110192,Conduit Pl,2024-02-03T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.4
110192,Conduit Pl,2024-02-03T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.15
110192,Conduit Pl,2024-02-03T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.86
110192,Conduit Pl,2024-02-03T08:50:00.000+00:00,feeder,2,N Current (RMS),A,9.9
110192,Conduit Pl,2024-02-03T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
110192,Conduit Pl,2024-02-03T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
110192,Conduit Pl,2024-02-03T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
110192,Conduit Pl,2024-02-03T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
110192,Conduit Pl,2024-02-03T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
110192,Conduit Pl,2024-02-03T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
110192,Conduit Pl,2024-02-03T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.43
110192,Conduit Pl,2024-02-03T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.01
110192,Conduit Pl,2024-02-03T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.63
110192,Conduit Pl,2024-02-03T08:50:00.000+00:00,feeder,1,N Current (RMS),A,13.5
110192,Conduit Pl,2024-02-03T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
110192,Conduit Pl,2024-02-03T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
110192,Conduit Pl,2024-02-03T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
110192,Conduit Pl,2024-02-03T08:50:00.000+00:00,transformer,,Temperature,C,25.0
110192,Conduit Pl,2024-02-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110192,Conduit Pl,2024-02-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
110192,Conduit Pl,2024-02-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110192,Conduit Pl,2024-02-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
110192,Conduit Pl,2024-02-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110192,Conduit Pl,2024-02-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
110192,Conduit Pl,2024-02-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.66
110192,Conduit Pl,2024-02-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
110192,Conduit Pl,2024-02-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-32.23
110192,Conduit Pl,2024-02-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.1
110192,Conduit Pl,2024-02-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.32
110192,Conduit Pl,2024-02-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.37
110192,Conduit Pl,2024-02-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
110192,Conduit Pl,2024-02-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
110192,Conduit Pl,2024-02-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
110192,Conduit Pl,2024-02-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
110192,Conduit Pl,2024-02-03T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,17.69
110192,Conduit Pl,2024-02-03T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.22
110192,Conduit Pl,2024-02-03T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-16.43
110192,Conduit Pl,2024-02-03T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,-8.24
110192,Conduit Pl,2024-02-03T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.25
110192,Conduit Pl,2024-02-03T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,-12.45
110192,Conduit Pl,2024-02-03T08:40:00.000+00:00,feeder,5,N Current (RMS),A,34.8
110192,Conduit Pl,2024-02-03T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,85.6
110192,Conduit Pl,2024-02-03T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,46.8
110192,Conduit Pl,2024-02-03T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,92.5
110192,Conduit Pl,2024-02-03T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.45
110192,Conduit Pl,2024-02-03T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.41
110192,Conduit Pl,2024-02-03T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.84
110192,Conduit Pl,2024-02-03T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.02
110192,Conduit Pl,2024-02-03T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.02
110192,Conduit Pl,2024-02-03T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.23
110192,Conduit Pl,2024-02-03T08:40:00.000+00:00,feeder,4,N Current (RMS),A,23.3
110192,Conduit Pl,2024-02-03T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.1
110192,Conduit Pl,2024-02-03T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
110192,Conduit Pl,2024-02-03T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
110192,Conduit Pl,2024-02-03T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
110192,Conduit Pl,2024-02-03T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
110192,Conduit Pl,2024-02-03T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
110192,Conduit Pl,2024-02-03T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.26
110192,Conduit Pl,2024-02-03T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.81
110192,Conduit Pl,2024-02-03T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.61
110192,Conduit Pl,2024-02-03T08:40:00.000+00:00,feeder,3,N Current (RMS),A,29.0
110192,Conduit Pl,2024-02-03T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
110192,Conduit Pl,2024-02-03T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.9
110192,Conduit Pl,2024-02-03T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.1
110192,Conduit Pl,2024-02-03T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.01
110192,Conduit Pl,2024-02-03T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
110192,Conduit Pl,2024-02-03T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
110192,Conduit Pl,2024-02-03T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.43
110192,Conduit Pl,2024-02-03T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.6
110192,Conduit Pl,2024-02-03T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.22
110192,Conduit Pl,2024-02-03T08:40:00.000+00:00,feeder,2,N Current (RMS),A,7.6
110192,Conduit Pl,2024-02-03T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
110192,Conduit Pl,2024-02-03T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
110192,Conduit Pl,2024-02-03T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
110192,Conduit Pl,2024-02-03T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.85
110192,Conduit Pl,2024-02-03T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
110192,Conduit Pl,2024-02-03T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
110192,Conduit Pl,2024-02-03T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.87
110192,Conduit Pl,2024-02-03T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.34
110192,Conduit Pl,2024-02-03T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.4
110192,Conduit Pl,2024-02-03T08:40:00.000+00:00,feeder,1,N Current (RMS),A,14.7
110192,Conduit Pl,2024-02-03T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
110192,Conduit Pl,2024-02-03T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
110192,Conduit Pl,2024-02-03T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
110192,Conduit Pl,2024-02-03T08:40:00.000+00:00,transformer,,Temperature,C,25.0
110192,Conduit Pl,2024-02-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110192,Conduit Pl,2024-02-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
110192,Conduit Pl,2024-02-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110192,Conduit Pl,2024-02-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
110192,Conduit Pl,2024-02-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
110192,Conduit Pl,2024-02-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
110192,Conduit Pl,2024-02-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.74
110192,Conduit Pl,2024-02-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
110192,Conduit Pl,2024-02-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.1
110192,Conduit Pl,2024-02-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.49
110192,Conduit Pl,2024-02-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.82
110192,Conduit Pl,2024-02-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.57
110192,Conduit Pl,2024-02-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
110192,Conduit Pl,2024-02-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
110192,Conduit Pl,2024-02-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
110192,Conduit Pl,2024-02-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
110192,Conduit Pl,2024-02-03T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,19.78
