Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110192,Conduit Pl,2024-02-03T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.15
110192,Conduit Pl,2024-02-03T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-16.91
110192,Conduit Pl,2024-02-03T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,-9.19
110192,Conduit Pl,2024-02-03T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.65
110192,Conduit Pl,2024-02-03T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,-12.77
110192,Conduit Pl,2024-02-03T08:30:00.000+00:00,feeder,5,N Current (RMS),A,43.6
110192,Conduit Pl,2024-02-03T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,94.6
110192,Conduit Pl,2024-02-03T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.2
110192,Conduit Pl,2024-02-03T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,94.1
110192,Conduit Pl,2024-02-03T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.48
110192,Conduit Pl,2024-02-03T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.23
110192,Conduit Pl,2024-02-03T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.01
110192,Conduit Pl,2024-02-03T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.04
110192,Conduit Pl,2024-02-03T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.61
110192,Conduit Pl,2024-02-03T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.21
110192,Conduit Pl,2024-02-03T08:30:00.000+00:00,feeder,4,N Current (RMS),A,18.9
110192,Conduit Pl,2024-02-03T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
110192,Conduit Pl,2024-02-03T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.9
110192,Conduit Pl,2024-02-03T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.8
110192,Conduit Pl,2024-02-03T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
110192,Conduit Pl,2024-02-03T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
110192,Conduit Pl,2024-02-03T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
110192,Conduit Pl,2024-02-03T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.79
110192,Conduit Pl,2024-02-03T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.95
110192,Conduit Pl,2024-02-03T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.42
110192,Conduit Pl,2024-02-03T08:30:00.000+00:00,feeder,3,N Current (RMS),A,25.6
110192,Conduit Pl,2024-02-03T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
110192,Conduit Pl,2024-02-03T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
110192,Conduit Pl,2024-02-03T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.4
110192,Conduit Pl,2024-02-03T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
110192,Conduit Pl,2024-02-03T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
110192,Conduit Pl,2024-02-03T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
110192,Conduit Pl,2024-02-03T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.31
110192,Conduit Pl,2024-02-03T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.9
110192,Conduit Pl,2024-02-03T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.72
110192,Conduit Pl,2024-02-03T08:30:00.000+00:00,feeder,2,N Current (RMS),A,8.1
110192,Conduit Pl,2024-02-03T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
110192,Conduit Pl,2024-02-03T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
110192,Conduit Pl,2024-02-03T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
110192,Conduit Pl,2024-02-03T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
110192,Conduit Pl,2024-02-03T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
110192,Conduit Pl,2024-02-03T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
110192,Conduit Pl,2024-02-03T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.16
110192,Conduit Pl,2024-02-03T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
110192,Conduit Pl,2024-02-03T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.65
110192,Conduit Pl,2024-02-03T08:30:00.000+00:00,feeder,1,N Current (RMS),A,11.1
110192,Conduit Pl,2024-02-03T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
110192,Conduit Pl,2024-02-03T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
110192,Conduit Pl,2024-02-03T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
110192,Conduit Pl,2024-02-03T08:30:00.000+00:00,transformer,,Temperature,C,25.0
110192,Conduit Pl,2024-02-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110192,Conduit Pl,2024-02-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
110192,Conduit Pl,2024-02-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
110192,Conduit Pl,2024-02-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
110192,Conduit Pl,2024-02-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
110192,Conduit Pl,2024-02-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
110192,Conduit Pl,2024-02-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.31
110192,Conduit Pl,2024-02-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
110192,Conduit Pl,2024-02-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-26.21
110192,Conduit Pl,2024-02-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.49
110192,Conduit Pl,2024-02-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.72
110192,Conduit Pl,2024-02-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.78
110192,Conduit Pl,2024-02-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
110192,Conduit Pl,2024-02-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
110192,Conduit Pl,2024-02-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
110192,Conduit Pl,2024-02-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
110192,Conduit Pl,2024-02-03T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,16.36
110192,Conduit Pl,2024-02-03T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.95
110192,Conduit Pl,2024-02-03T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-12.01
110192,Conduit Pl,2024-02-03T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,-6.95
110192,Conduit Pl,2024-02-03T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.09
110192,Conduit Pl,2024-02-03T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,-9.56
110192,Conduit Pl,2024-02-03T08:20:00.000+00:00,feeder,5,N Current (RMS),A,30.2
110192,Conduit Pl,2024-02-03T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,79.0
110192,Conduit Pl,2024-02-03T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.0
110192,Conduit Pl,2024-02-03T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,70.9
110192,Conduit Pl,2024-02-03T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.31
110192,Conduit Pl,2024-02-03T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.52
110192,Conduit Pl,2024-02-03T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.88
110192,Conduit Pl,2024-02-03T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.23
110192,Conduit Pl,2024-02-03T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.17
110192,Conduit Pl,2024-02-03T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.44
110192,Conduit Pl,2024-02-03T08:20:00.000+00:00,feeder,4,N Current (RMS),A,16.9
110192,Conduit Pl,2024-02-03T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.9
110192,Conduit Pl,2024-02-03T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
110192,Conduit Pl,2024-02-03T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
110192,Conduit Pl,2024-02-03T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
110192,Conduit Pl,2024-02-03T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
110192,Conduit Pl,2024-02-03T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
110192,Conduit Pl,2024-02-03T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
110192,Conduit Pl,2024-02-03T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.14
110192,Conduit Pl,2024-02-03T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.82
110192,Conduit Pl,2024-02-03T08:20:00.000+00:00,feeder,3,N Current (RMS),A,32.8
110192,Conduit Pl,2024-02-03T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
110192,Conduit Pl,2024-02-03T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.8
110192,Conduit Pl,2024-02-03T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.3
110192,Conduit Pl,2024-02-03T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.93
110192,Conduit Pl,2024-02-03T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
110192,Conduit Pl,2024-02-03T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.38
110192,Conduit Pl,2024-02-03T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.29
110192,Conduit Pl,2024-02-03T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.01
110192,Conduit Pl,2024-02-03T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,-4.46
110192,Conduit Pl,2024-02-03T08:20:00.000+00:00,feeder,2,N Current (RMS),A,21.2
110192,Conduit Pl,2024-02-03T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
110192,Conduit Pl,2024-02-03T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
110192,Conduit Pl,2024-02-03T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
110192,Conduit Pl,2024-02-03T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
110192,Conduit Pl,2024-02-03T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
110192,Conduit Pl,2024-02-03T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
110192,Conduit Pl,2024-02-03T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.55
110192,Conduit Pl,2024-02-03T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.44
110192,Conduit Pl,2024-02-03T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.5
110192,Conduit Pl,2024-02-03T08:20:00.000+00:00,feeder,1,N Current (RMS),A,13.0
110192,Conduit Pl,2024-02-03T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
110192,Conduit Pl,2024-02-03T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
110192,Conduit Pl,2024-02-03T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
110192,Conduit Pl,2024-02-03T08:20:00.000+00:00,transformer,,Temperature,C,25.0
110192,Conduit Pl,2024-02-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110192,Conduit Pl,2024-02-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
110192,Conduit Pl,2024-02-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110192,Conduit Pl,2024-02-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
110192,Conduit Pl,2024-02-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
110192,Conduit Pl,2024-02-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
110192,Conduit Pl,2024-02-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.4
110192,Conduit Pl,2024-02-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
110192,Conduit Pl,2024-02-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.67
110192,Conduit Pl,2024-02-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.54
110192,Conduit Pl,2024-02-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.83
110192,Conduit Pl,2024-02-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.76
110192,Conduit Pl,2024-02-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,82.7
110192,Conduit Pl,2024-02-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
110192,Conduit Pl,2024-02-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
110192,Conduit Pl,2024-02-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
110192,Conduit Pl,2024-02-03T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,18.99
110192,Conduit Pl,2024-02-03T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
110192,Conduit Pl,2024-02-03T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-10.91
110192,Conduit Pl,2024-02-03T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,-8.72
110192,Conduit Pl,2024-02-03T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.97
110192,Conduit Pl,2024-02-03T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,-9.0
110192,Conduit Pl,2024-02-03T08:10:00.000+00:00,feeder,5,N Current (RMS),A,35.4
110192,Conduit Pl,2024-02-03T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,92.9
110192,Conduit Pl,2024-02-03T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,49.6
110192,Conduit Pl,2024-02-03T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,66.5
110192,Conduit Pl,2024-02-03T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.05
110192,Conduit Pl,2024-02-03T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.34
110192,Conduit Pl,2024-02-03T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.88
110192,Conduit Pl,2024-02-03T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.01
110192,Conduit Pl,2024-02-03T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
110192,Conduit Pl,2024-02-03T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.61
110192,Conduit Pl,2024-02-03T08:10:00.000+00:00,feeder,4,N Current (RMS),A,21.6
110192,Conduit Pl,2024-02-03T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.7
110192,Conduit Pl,2024-02-03T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
110192,Conduit Pl,2024-02-03T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
110192,Conduit Pl,2024-02-03T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
110192,Conduit Pl,2024-02-03T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
110192,Conduit Pl,2024-02-03T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
110192,Conduit Pl,2024-02-03T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.25
110192,Conduit Pl,2024-02-03T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.8
110192,Conduit Pl,2024-02-03T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.26
110192,Conduit Pl,2024-02-03T08:10:00.000+00:00,feeder,3,N Current (RMS),A,27.8
110192,Conduit Pl,2024-02-03T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
110192,Conduit Pl,2024-02-03T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.4
110192,Conduit Pl,2024-02-03T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.1
110192,Conduit Pl,2024-02-03T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
110192,Conduit Pl,2024-02-03T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
110192,Conduit Pl,2024-02-03T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
110192,Conduit Pl,2024-02-03T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.46
110192,Conduit Pl,2024-02-03T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.87
110192,Conduit Pl,2024-02-03T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.0
110192,Conduit Pl,2024-02-03T08:10:00.000+00:00,feeder,2,N Current (RMS),A,8.9
110192,Conduit Pl,2024-02-03T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
110192,Conduit Pl,2024-02-03T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
110192,Conduit Pl,2024-02-03T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
110192,Conduit Pl,2024-02-03T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
110192,Conduit Pl,2024-02-03T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
110192,Conduit Pl,2024-02-03T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
110192,Conduit Pl,2024-02-03T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.58
110192,Conduit Pl,2024-02-03T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.27
110192,Conduit Pl,2024-02-03T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
110192,Conduit Pl,2024-02-03T08:10:00.000+00:00,feeder,1,N Current (RMS),A,8.1
110192,Conduit Pl,2024-02-03T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
110192,Conduit Pl,2024-02-03T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
110192,Conduit Pl,2024-02-03T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
110192,Conduit Pl,2024-02-03T08:10:00.000+00:00,transformer,,Temperature,C,25.0
110192,Conduit Pl,2024-02-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110192,Conduit Pl,2024-02-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
110192,Conduit Pl,2024-02-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110192,Conduit Pl,2024-02-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
110192,Conduit Pl,2024-02-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
110192,Conduit Pl,2024-02-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
110192,Conduit Pl,2024-02-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.85
110192,Conduit Pl,2024-02-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
110192,Conduit Pl,2024-02-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.92
110192,Conduit Pl,2024-02-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.66
110192,Conduit Pl,2024-02-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.16
110192,Conduit Pl,2024-02-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.01
110192,Conduit Pl,2024-02-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
110192,Conduit Pl,2024-02-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
110192,Conduit Pl,2024-02-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
110192,Conduit Pl,2024-02-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
110192,Conduit Pl,2024-02-03T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,18.48
110192,Conduit Pl,2024-02-03T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
110192,Conduit Pl,2024-02-03T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-12.26
110192,Conduit Pl,2024-02-03T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,-8.36
110192,Conduit Pl,2024-02-03T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.35
110192,Conduit Pl,2024-02-03T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,-9.53
110192,Conduit Pl,2024-02-03T08:00:00.000+00:00,feeder,5,N Current (RMS),A,34.3
110192,Conduit Pl,2024-02-03T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,89.2
110192,Conduit Pl,2024-02-03T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.2
110192,Conduit Pl,2024-02-03T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,73.3
110192,Conduit Pl,2024-02-03T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.91
110192,Conduit Pl,2024-02-03T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.42
110192,Conduit Pl,2024-02-03T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.94
110192,Conduit Pl,2024-02-03T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.59
110192,Conduit Pl,2024-02-03T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.68
110192,Conduit Pl,2024-02-03T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.07
110192,Conduit Pl,2024-02-03T08:00:00.000+00:00,feeder,4,N Current (RMS),A,24.1
110192,Conduit Pl,2024-02-03T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.7
110192,Conduit Pl,2024-02-03T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.7
110192,Conduit Pl,2024-02-03T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
110192,Conduit Pl,2024-02-03T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
110192,Conduit Pl,2024-02-03T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
110192,Conduit Pl,2024-02-03T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
110192,Conduit Pl,2024-02-03T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.82
110192,Conduit Pl,2024-02-03T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.64
110192,Conduit Pl,2024-02-03T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.87
110192,Conduit Pl,2024-02-03T08:00:00.000+00:00,feeder,3,N Current (RMS),A,34.8
110192,Conduit Pl,2024-02-03T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,81.0
110192,Conduit Pl,2024-02-03T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
110192,Conduit Pl,2024-02-03T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.4
110192,Conduit Pl,2024-02-03T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
110192,Conduit Pl,2024-02-03T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
110192,Conduit Pl,2024-02-03T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
110192,Conduit Pl,2024-02-03T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.24
110192,Conduit Pl,2024-02-03T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.88
110192,Conduit Pl,2024-02-03T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.42
110192,Conduit Pl,2024-02-03T08:00:00.000+00:00,feeder,2,N Current (RMS),A,7.3
110192,Conduit Pl,2024-02-03T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
110192,Conduit Pl,2024-02-03T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
110192,Conduit Pl,2024-02-03T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
110192,Conduit Pl,2024-02-03T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.89
110192,Conduit Pl,2024-02-03T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
110192,Conduit Pl,2024-02-03T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
110192,Conduit Pl,2024-02-03T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.85
110192,Conduit Pl,2024-02-03T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.19
110192,Conduit Pl,2024-02-03T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.26
110192,Conduit Pl,2024-02-03T08:00:00.000+00:00,feeder,1,N Current (RMS),A,10.1
110192,Conduit Pl,2024-02-03T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
110192,Conduit Pl,2024-02-03T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
110192,Conduit Pl,2024-02-03T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
110192,Conduit Pl,2024-02-03T08:00:00.000+00:00,transformer,,Temperature,C,25.0
110192,Conduit Pl,2024-02-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110192,Conduit Pl,2024-02-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
110192,Conduit Pl,2024-02-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110192,Conduit Pl,2024-02-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
110192,Conduit Pl,2024-02-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
110192,Conduit Pl,2024-02-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
110192,Conduit Pl,2024-02-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.89
110192,Conduit Pl,2024-02-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
110192,Conduit Pl,2024-02-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.56
110192,Conduit Pl,2024-02-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.66
110192,Conduit Pl,2024-02-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.98
110192,Conduit Pl,2024-02-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.25
110192,Conduit Pl,2024-02-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
110192,Conduit Pl,2024-02-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
110192,Conduit Pl,2024-02-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
110192,Conduit Pl,2024-02-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
110192,Conduit Pl,2024-02-03T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,18.76
110192,Conduit Pl,2024-02-03T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.88
110192,Conduit Pl,2024-02-03T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-10.99
110192,Conduit Pl,2024-02-03T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,-9.26
110192,Conduit Pl,2024-02-03T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.17
110192,Conduit Pl,2024-02-03T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,-8.51
110192,Conduit Pl,2024-02-03T07:50:00.000+00:00,feeder,5,N Current (RMS),A,37.5
110192,Conduit Pl,2024-02-03T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,92.5
110192,Conduit Pl,2024-02-03T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,48.2
110192,Conduit Pl,2024-02-03T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,66.1
110192,Conduit Pl,2024-02-03T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.99
110192,Conduit Pl,2024-02-03T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.52
110192,Conduit Pl,2024-02-03T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.97
110192,Conduit Pl,2024-02-03T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.38
110192,Conduit Pl,2024-02-03T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.18
110192,Conduit Pl,2024-02-03T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.25
110192,Conduit Pl,2024-02-03T07:50:00.000+00:00,feeder,4,N Current (RMS),A,19.1
110192,Conduit Pl,2024-02-03T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.3
110192,Conduit Pl,2024-02-03T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
110192,Conduit Pl,2024-02-03T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.8
110192,Conduit Pl,2024-02-03T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
110192,Conduit Pl,2024-02-03T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
110192,Conduit Pl,2024-02-03T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
110192,Conduit Pl,2024-02-03T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.5
110192,Conduit Pl,2024-02-03T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.09
110192,Conduit Pl,2024-02-03T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.8
110192,Conduit Pl,2024-02-03T07:50:00.000+00:00,feeder,3,N Current (RMS),A,33.3
110192,Conduit Pl,2024-02-03T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
110192,Conduit Pl,2024-02-03T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.6
110192,Conduit Pl,2024-02-03T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.8
110192,Conduit Pl,2024-02-03T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.15
110192,Conduit Pl,2024-02-03T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
110192,Conduit Pl,2024-02-03T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
110192,Conduit Pl,2024-02-03T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.53
110192,Conduit Pl,2024-02-03T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.82
110192,Conduit Pl,2024-02-03T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
110192,Conduit Pl,2024-02-03T07:50:00.000+00:00,feeder,2,N Current (RMS),A,7.5
110192,Conduit Pl,2024-02-03T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
110192,Conduit Pl,2024-02-03T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
110192,Conduit Pl,2024-02-03T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
110192,Conduit Pl,2024-02-03T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
110192,Conduit Pl,2024-02-03T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
110192,Conduit Pl,2024-02-03T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
110192,Conduit Pl,2024-02-03T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.24
110192,Conduit Pl,2024-02-03T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
110192,Conduit Pl,2024-02-03T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.46
110192,Conduit Pl,2024-02-03T07:50:00.000+00:00,feeder,1,N Current (RMS),A,12.5
110192,Conduit Pl,2024-02-03T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
110192,Conduit Pl,2024-02-03T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
110192,Conduit Pl,2024-02-03T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
110192,Conduit Pl,2024-02-03T07:50:00.000+00:00,transformer,,Temperature,C,25.0
110192,Conduit Pl,2024-02-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110192,Conduit Pl,2024-02-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
110192,Conduit Pl,2024-02-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110192,Conduit Pl,2024-02-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
110192,Conduit Pl,2024-02-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
110192,Conduit Pl,2024-02-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
110192,Conduit Pl,2024-02-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.95
110192,Conduit Pl,2024-02-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
110192,Conduit Pl,2024-02-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.47
110192,Conduit Pl,2024-02-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.34
110192,Conduit Pl,2024-02-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.26
110192,Conduit Pl,2024-02-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.01
110192,Conduit Pl,2024-02-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
110192,Conduit Pl,2024-02-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
110192,Conduit Pl,2024-02-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
110192,Conduit Pl,2024-02-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
110192,Conduit Pl,2024-02-03T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,19.54
110192,Conduit Pl,2024-02-03T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.16
110192,Conduit Pl,2024-02-03T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-10.99
110192,Conduit Pl,2024-02-03T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,-9.6
110192,Conduit Pl,2024-02-03T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.62
110192,Conduit Pl,2024-02-03T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,-8.46
110192,Conduit Pl,2024-02-03T07:40:00.000+00:00,feeder,5,N Current (RMS),A,41.8
110192,Conduit Pl,2024-02-03T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,95.5
110192,Conduit Pl,2024-02-03T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,46.3
110192,Conduit Pl,2024-02-03T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,69.3
110192,Conduit Pl,2024-02-03T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.03
110192,Conduit Pl,2024-02-03T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.53
110192,Conduit Pl,2024-02-03T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.84
110192,Conduit Pl,2024-02-03T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.88
110192,Conduit Pl,2024-02-03T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.61
110192,Conduit Pl,2024-02-03T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.77
110192,Conduit Pl,2024-02-03T07:40:00.000+00:00,feeder,4,N Current (RMS),A,17.6
110192,Conduit Pl,2024-02-03T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.2
110192,Conduit Pl,2024-02-03T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
110192,Conduit Pl,2024-02-03T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
110192,Conduit Pl,2024-02-03T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
110192,Conduit Pl,2024-02-03T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
110192,Conduit Pl,2024-02-03T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
110192,Conduit Pl,2024-02-03T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
110192,Conduit Pl,2024-02-03T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.38
110192,Conduit Pl,2024-02-03T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.9
110192,Conduit Pl,2024-02-03T07:40:00.000+00:00,feeder,3,N Current (RMS),A,25.2
110192,Conduit Pl,2024-02-03T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
110192,Conduit Pl,2024-02-03T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
110192,Conduit Pl,2024-02-03T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
110192,Conduit Pl,2024-02-03T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.28
110192,Conduit Pl,2024-02-03T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
110192,Conduit Pl,2024-02-03T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
110192,Conduit Pl,2024-02-03T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.5
110192,Conduit Pl,2024-02-03T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.68
110192,Conduit Pl,2024-02-03T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.6
110192,Conduit Pl,2024-02-03T07:40:00.000+00:00,feeder,2,N Current (RMS),A,23.0
110192,Conduit Pl,2024-02-03T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
110192,Conduit Pl,2024-02-03T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
110192,Conduit Pl,2024-02-03T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
110192,Conduit Pl,2024-02-03T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.07
110192,Conduit Pl,2024-02-03T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
110192,Conduit Pl,2024-02-03T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
110192,Conduit Pl,2024-02-03T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.29
110192,Conduit Pl,2024-02-03T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.03
110192,Conduit Pl,2024-02-03T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.33
110192,Conduit Pl,2024-02-03T07:40:00.000+00:00,feeder,1,N Current (RMS),A,13.1
110192,Conduit Pl,2024-02-03T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
110192,Conduit Pl,2024-02-03T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
110192,Conduit Pl,2024-02-03T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
110192,Conduit Pl,2024-02-03T07:40:00.000+00:00,transformer,,Temperature,C,25.1
110192,Conduit Pl,2024-02-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110192,Conduit Pl,2024-02-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
110192,Conduit Pl,2024-02-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110192,Conduit Pl,2024-02-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
110192,Conduit Pl,2024-02-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
110192,Conduit Pl,2024-02-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
110192,Conduit Pl,2024-02-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.04
110192,Conduit Pl,2024-02-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
110192,Conduit Pl,2024-02-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.56
110192,Conduit Pl,2024-02-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.07
110192,Conduit Pl,2024-02-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.96
110192,Conduit Pl,2024-02-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.94
110192,Conduit Pl,2024-02-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,105.9
110192,Conduit Pl,2024-02-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
110192,Conduit Pl,2024-02-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
110192,Conduit Pl,2024-02-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
110192,Conduit Pl,2024-02-03T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,19.08
110192,Conduit Pl,2024-02-03T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
110192,Conduit Pl,2024-02-03T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-11.25
110192,Conduit Pl,2024-02-03T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,-8.96
110192,Conduit Pl,2024-02-03T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.15
110192,Conduit Pl,2024-02-03T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,-7.98
110192,Conduit Pl,2024-02-03T07:30:00.000+00:00,feeder,5,N Current (RMS),A,40.1
110192,Conduit Pl,2024-02-03T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,93.7
110192,Conduit Pl,2024-02-03T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.2
110192,Conduit Pl,2024-02-03T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,65.4
110192,Conduit Pl,2024-02-03T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.9
110192,Conduit Pl,2024-02-03T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.34
110192,Conduit Pl,2024-02-03T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.88
110192,Conduit Pl,2024-02-03T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.15
110192,Conduit Pl,2024-02-03T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.04
110192,Conduit Pl,2024-02-03T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.23
110192,Conduit Pl,2024-02-03T07:30:00.000+00:00,feeder,4,N Current (RMS),A,17.9
110192,Conduit Pl,2024-02-03T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
110192,Conduit Pl,2024-02-03T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
110192,Conduit Pl,2024-02-03T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.1
110192,Conduit Pl,2024-02-03T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
110192,Conduit Pl,2024-02-03T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
110192,Conduit Pl,2024-02-03T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
110192,Conduit Pl,2024-02-03T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.88
110192,Conduit Pl,2024-02-03T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.31
110192,Conduit Pl,2024-02-03T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.56
110192,Conduit Pl,2024-02-03T07:30:00.000+00:00,feeder,3,N Current (RMS),A,22.4
110192,Conduit Pl,2024-02-03T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
110192,Conduit Pl,2024-02-03T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.6
110192,Conduit Pl,2024-02-03T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.8
110192,Conduit Pl,2024-02-03T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.27
110192,Conduit Pl,2024-02-03T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
110192,Conduit Pl,2024-02-03T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
110192,Conduit Pl,2024-02-03T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.6
110192,Conduit Pl,2024-02-03T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.85
110192,Conduit Pl,2024-02-03T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.26
110192,Conduit Pl,2024-02-03T07:30:00.000+00:00,feeder,2,N Current (RMS),A,9.9
110192,Conduit Pl,2024-02-03T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
110192,Conduit Pl,2024-02-03T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
110192,Conduit Pl,2024-02-03T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
110192,Conduit Pl,2024-02-03T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
110192,Conduit Pl,2024-02-03T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
110192,Conduit Pl,2024-02-03T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
110192,Conduit Pl,2024-02-03T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.08
110192,Conduit Pl,2024-02-03T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.49
110192,Conduit Pl,2024-02-03T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.39
110192,Conduit Pl,2024-02-03T07:30:00.000+00:00,feeder,1,N Current (RMS),A,11.3
110192,Conduit Pl,2024-02-03T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
110192,Conduit Pl,2024-02-03T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
110192,Conduit Pl,2024-02-03T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
110192,Conduit Pl,2024-02-03T07:30:00.000+00:00,transformer,,Temperature,C,25.1
110192,Conduit Pl,2024-02-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110192,Conduit Pl,2024-02-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
110192,Conduit Pl,2024-02-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110192,Conduit Pl,2024-02-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
110192,Conduit Pl,2024-02-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
110192,Conduit Pl,2024-02-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
110192,Conduit Pl,2024-02-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.98
110192,Conduit Pl,2024-02-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
110192,Conduit Pl,2024-02-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.45
110192,Conduit Pl,2024-02-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.55
110192,Conduit Pl,2024-02-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.14
110192,Conduit Pl,2024-02-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.94
110192,Conduit Pl,2024-02-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,86.7
110192,Conduit Pl,2024-02-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
110192,Conduit Pl,2024-02-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
110192,Conduit Pl,2024-02-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
110192,Conduit Pl,2024-02-03T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,18.68
110192,Conduit Pl,2024-02-03T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
110192,Conduit Pl,2024-02-03T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-10.69
110192,Conduit Pl,2024-02-03T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,-8.64
110192,Conduit Pl,2024-02-03T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.98
110192,Conduit Pl,2024-02-03T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,-8.07
110192,Conduit Pl,2024-02-03T07:20:00.000+00:00,feeder,5,N Current (RMS),A,37.8
110192,Conduit Pl,2024-02-03T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,89.6
110192,Conduit Pl,2024-02-03T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.7
110192,Conduit Pl,2024-02-03T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,66.7
110192,Conduit Pl,2024-02-03T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.95
110192,Conduit Pl,2024-02-03T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.36
110192,Conduit Pl,2024-02-03T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.97
110192,Conduit Pl,2024-02-03T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.91
110192,Conduit Pl,2024-02-03T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.05
110192,Conduit Pl,2024-02-03T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.3
110192,Conduit Pl,2024-02-03T07:20:00.000+00:00,feeder,4,N Current (RMS),A,17.5
110192,Conduit Pl,2024-02-03T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
110192,Conduit Pl,2024-02-03T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
110192,Conduit Pl,2024-02-03T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.6
110192,Conduit Pl,2024-02-03T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
110192,Conduit Pl,2024-02-03T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
110192,Conduit Pl,2024-02-03T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
110192,Conduit Pl,2024-02-03T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.18
110192,Conduit Pl,2024-02-03T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.54
110192,Conduit Pl,2024-02-03T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.69
110192,Conduit Pl,2024-02-03T07:20:00.000+00:00,feeder,3,N Current (RMS),A,34.2
110192,Conduit Pl,2024-02-03T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.8
110192,Conduit Pl,2024-02-03T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
110192,Conduit Pl,2024-02-03T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.4
110192,Conduit Pl,2024-02-03T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.19
110192,Conduit Pl,2024-02-03T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
110192,Conduit Pl,2024-02-03T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
110192,Conduit Pl,2024-02-03T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.52
110192,Conduit Pl,2024-02-03T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.01
110192,Conduit Pl,2024-02-03T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.03
110192,Conduit Pl,2024-02-03T07:20:00.000+00:00,feeder,2,N Current (RMS),A,8.1
110192,Conduit Pl,2024-02-03T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
110192,Conduit Pl,2024-02-03T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
110192,Conduit Pl,2024-02-03T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
110192,Conduit Pl,2024-02-03T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
110192,Conduit Pl,2024-02-03T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
110192,Conduit Pl,2024-02-03T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
110192,Conduit Pl,2024-02-03T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.2
110192,Conduit Pl,2024-02-03T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.68
110192,Conduit Pl,2024-02-03T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.21
110192,Conduit Pl,2024-02-03T07:20:00.000+00:00,feeder,1,N Current (RMS),A,9.3
110192,Conduit Pl,2024-02-03T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
110192,Conduit Pl,2024-02-03T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
110192,Conduit Pl,2024-02-03T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
110192,Conduit Pl,2024-02-03T07:20:00.000+00:00,transformer,,Temperature,C,25.1
110192,Conduit Pl,2024-02-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110192,Conduit Pl,2024-02-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
110192,Conduit Pl,2024-02-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110192,Conduit Pl,2024-02-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
110192,Conduit Pl,2024-02-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
110192,Conduit Pl,2024-02-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
110192,Conduit Pl,2024-02-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.29
110192,Conduit Pl,2024-02-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
110192,Conduit Pl,2024-02-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.71
110192,Conduit Pl,2024-02-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.14
110192,Conduit Pl,2024-02-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.25
110192,Conduit Pl,2024-02-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.1
110192,Conduit Pl,2024-02-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,97.4
110192,Conduit Pl,2024-02-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
110192,Conduit Pl,2024-02-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
110192,Conduit Pl,2024-02-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
110192,Conduit Pl,2024-02-03T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,17.93
110192,Conduit Pl,2024-02-03T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
110192,Conduit Pl,2024-02-03T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-8.72
110192,Conduit Pl,2024-02-03T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,-7.88
110192,Conduit Pl,2024-02-03T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.84
110192,Conduit Pl,2024-02-03T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,-7.45
110192,Conduit Pl,2024-02-03T07:10:00.000+00:00,feeder,5,N Current (RMS),A,35.2
110192,Conduit Pl,2024-02-03T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,85.5
110192,Conduit Pl,2024-02-03T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,45.6
110192,Conduit Pl,2024-02-03T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,56.7
110192,Conduit Pl,2024-02-03T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.93
110192,Conduit Pl,2024-02-03T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.37
110192,Conduit Pl,2024-02-03T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.02
110192,Conduit Pl,2024-02-03T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
110192,Conduit Pl,2024-02-03T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.63
110192,Conduit Pl,2024-02-03T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.38
110192,Conduit Pl,2024-02-03T07:10:00.000+00:00,feeder,4,N Current (RMS),A,16.1
110192,Conduit Pl,2024-02-03T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
110192,Conduit Pl,2024-02-03T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
110192,Conduit Pl,2024-02-03T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
110192,Conduit Pl,2024-02-03T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
110192,Conduit Pl,2024-02-03T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
110192,Conduit Pl,2024-02-03T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
110192,Conduit Pl,2024-02-03T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.75
110192,Conduit Pl,2024-02-03T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.72
110192,Conduit Pl,2024-02-03T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.48
110192,Conduit Pl,2024-02-03T07:10:00.000+00:00,feeder,3,N Current (RMS),A,26.5
110192,Conduit Pl,2024-02-03T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
110192,Conduit Pl,2024-02-03T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.3
110192,Conduit Pl,2024-02-03T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
110192,Conduit Pl,2024-02-03T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.27
110192,Conduit Pl,2024-02-03T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
110192,Conduit Pl,2024-02-03T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
110192,Conduit Pl,2024-02-03T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.5
110192,Conduit Pl,2024-02-03T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.96
110192,Conduit Pl,2024-02-03T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.05
110192,Conduit Pl,2024-02-03T07:10:00.000+00:00,feeder,2,N Current (RMS),A,8.2
110192,Conduit Pl,2024-02-03T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
110192,Conduit Pl,2024-02-03T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
110192,Conduit Pl,2024-02-03T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
110192,Conduit Pl,2024-02-03T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.19
110192,Conduit Pl,2024-02-03T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
110192,Conduit Pl,2024-02-03T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
110192,Conduit Pl,2024-02-03T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
110192,Conduit Pl,2024-02-03T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.91
110192,Conduit Pl,2024-02-03T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.29
110192,Conduit Pl,2024-02-03T07:10:00.000+00:00,feeder,1,N Current (RMS),A,17.1
110192,Conduit Pl,2024-02-03T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
110192,Conduit Pl,2024-02-03T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
