Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110192,Conduit Pl,2024-02-03T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
110192,Conduit Pl,2024-02-03T07:10:00.000+00:00,transformer,,Temperature,C,25.1
110192,Conduit Pl,2024-02-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110192,Conduit Pl,2024-02-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
110192,Conduit Pl,2024-02-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110192,Conduit Pl,2024-02-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
110192,Conduit Pl,2024-02-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
110192,Conduit Pl,2024-02-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
110192,Conduit Pl,2024-02-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.53
110192,Conduit Pl,2024-02-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
110192,Conduit Pl,2024-02-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.17
110192,Conduit Pl,2024-02-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.01
110192,Conduit Pl,2024-02-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.14
110192,Conduit Pl,2024-02-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.65
110192,Conduit Pl,2024-02-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
110192,Conduit Pl,2024-02-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
110192,Conduit Pl,2024-02-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
110192,Conduit Pl,2024-02-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
110192,Conduit Pl,2024-02-03T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,17.86
110192,Conduit Pl,2024-02-03T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.98
110192,Conduit Pl,2024-02-03T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-11.16
110192,Conduit Pl,2024-02-03T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,-8.01
110192,Conduit Pl,2024-02-03T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.74
110192,Conduit Pl,2024-02-03T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,-9.02
110192,Conduit Pl,2024-02-03T07:00:00.000+00:00,feeder,5,N Current (RMS),A,32.6
110192,Conduit Pl,2024-02-03T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,89.6
110192,Conduit Pl,2024-02-03T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.0
110192,Conduit Pl,2024-02-03T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,67.6
110192,Conduit Pl,2024-02-03T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.03
110192,Conduit Pl,2024-02-03T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.31
110192,Conduit Pl,2024-02-03T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.91
110192,Conduit Pl,2024-02-03T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.25
110192,Conduit Pl,2024-02-03T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.28
110192,Conduit Pl,2024-02-03T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.04
110192,Conduit Pl,2024-02-03T07:00:00.000+00:00,feeder,4,N Current (RMS),A,16.1
110192,Conduit Pl,2024-02-03T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.9
110192,Conduit Pl,2024-02-03T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
110192,Conduit Pl,2024-02-03T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
110192,Conduit Pl,2024-02-03T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
110192,Conduit Pl,2024-02-03T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
110192,Conduit Pl,2024-02-03T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
110192,Conduit Pl,2024-02-03T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.22
110192,Conduit Pl,2024-02-03T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.99
110192,Conduit Pl,2024-02-03T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.59
110192,Conduit Pl,2024-02-03T07:00:00.000+00:00,feeder,3,N Current (RMS),A,34.2
110192,Conduit Pl,2024-02-03T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,89.9
110192,Conduit Pl,2024-02-03T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.8
110192,Conduit Pl,2024-02-03T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.9
110192,Conduit Pl,2024-02-03T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.35
110192,Conduit Pl,2024-02-03T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
110192,Conduit Pl,2024-02-03T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
110192,Conduit Pl,2024-02-03T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.78
110192,Conduit Pl,2024-02-03T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.69
110192,Conduit Pl,2024-02-03T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.01
110192,Conduit Pl,2024-02-03T07:00:00.000+00:00,feeder,2,N Current (RMS),A,8.9
110192,Conduit Pl,2024-02-03T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
110192,Conduit Pl,2024-02-03T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
110192,Conduit Pl,2024-02-03T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
110192,Conduit Pl,2024-02-03T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.22
110192,Conduit Pl,2024-02-03T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
110192,Conduit Pl,2024-02-03T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
110192,Conduit Pl,2024-02-03T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
110192,Conduit Pl,2024-02-03T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.87
110192,Conduit Pl,2024-02-03T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.89
110192,Conduit Pl,2024-02-03T07:00:00.000+00:00,feeder,1,N Current (RMS),A,18.4
110192,Conduit Pl,2024-02-03T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
110192,Conduit Pl,2024-02-03T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
110192,Conduit Pl,2024-02-03T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
110192,Conduit Pl,2024-02-03T07:00:00.000+00:00,transformer,,Temperature,C,25.1
110192,Conduit Pl,2024-02-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110192,Conduit Pl,2024-02-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
110192,Conduit Pl,2024-02-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110192,Conduit Pl,2024-02-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
110192,Conduit Pl,2024-02-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
110192,Conduit Pl,2024-02-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
110192,Conduit Pl,2024-02-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.88
110192,Conduit Pl,2024-02-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
110192,Conduit Pl,2024-02-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.23
110192,Conduit Pl,2024-02-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.15
110192,Conduit Pl,2024-02-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.18
110192,Conduit Pl,2024-02-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.48
110192,Conduit Pl,2024-02-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
110192,Conduit Pl,2024-02-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
110192,Conduit Pl,2024-02-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
110192,Conduit Pl,2024-02-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
110192,Conduit Pl,2024-02-03T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,15.58
110192,Conduit Pl,2024-02-03T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.9
110192,Conduit Pl,2024-02-03T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-10.82
110192,Conduit Pl,2024-02-03T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,-6.61
110192,Conduit Pl,2024-02-03T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.65
110192,Conduit Pl,2024-02-03T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,-8.92
110192,Conduit Pl,2024-02-03T06:50:00.000+00:00,feeder,5,N Current (RMS),A,25.7
110192,Conduit Pl,2024-02-03T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,76.3
110192,Conduit Pl,2024-02-03T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,50.8
110192,Conduit Pl,2024-02-03T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,67.5
110192,Conduit Pl,2024-02-03T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.12
110192,Conduit Pl,2024-02-03T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.3
110192,Conduit Pl,2024-02-03T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.03
110192,Conduit Pl,2024-02-03T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.84
110192,Conduit Pl,2024-02-03T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.07
110192,Conduit Pl,2024-02-03T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
110192,Conduit Pl,2024-02-03T06:50:00.000+00:00,feeder,4,N Current (RMS),A,15.9
110192,Conduit Pl,2024-02-03T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
110192,Conduit Pl,2024-02-03T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
110192,Conduit Pl,2024-02-03T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
110192,Conduit Pl,2024-02-03T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
110192,Conduit Pl,2024-02-03T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
110192,Conduit Pl,2024-02-03T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
110192,Conduit Pl,2024-02-03T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.62
110192,Conduit Pl,2024-02-03T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.65
110192,Conduit Pl,2024-02-03T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.75
110192,Conduit Pl,2024-02-03T06:50:00.000+00:00,feeder,3,N Current (RMS),A,37.4
110192,Conduit Pl,2024-02-03T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,86.4
110192,Conduit Pl,2024-02-03T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.6
110192,Conduit Pl,2024-02-03T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.8
110192,Conduit Pl,2024-02-03T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.28
110192,Conduit Pl,2024-02-03T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
110192,Conduit Pl,2024-02-03T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
110192,Conduit Pl,2024-02-03T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.52
110192,Conduit Pl,2024-02-03T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.69
110192,Conduit Pl,2024-02-03T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.12
110192,Conduit Pl,2024-02-03T06:50:00.000+00:00,feeder,2,N Current (RMS),A,9.2
110192,Conduit Pl,2024-02-03T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
110192,Conduit Pl,2024-02-03T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
110192,Conduit Pl,2024-02-03T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
110192,Conduit Pl,2024-02-03T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
110192,Conduit Pl,2024-02-03T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
110192,Conduit Pl,2024-02-03T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
110192,Conduit Pl,2024-02-03T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.8
110192,Conduit Pl,2024-02-03T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.89
110192,Conduit Pl,2024-02-03T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.86
110192,Conduit Pl,2024-02-03T06:50:00.000+00:00,feeder,1,N Current (RMS),A,13.7
110192,Conduit Pl,2024-02-03T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
110192,Conduit Pl,2024-02-03T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
110192,Conduit Pl,2024-02-03T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
110192,Conduit Pl,2024-02-03T06:50:00.000+00:00,transformer,,Temperature,C,25.1
110192,Conduit Pl,2024-02-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110192,Conduit Pl,2024-02-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
110192,Conduit Pl,2024-02-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110192,Conduit Pl,2024-02-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
110192,Conduit Pl,2024-02-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
110192,Conduit Pl,2024-02-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
110192,Conduit Pl,2024-02-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.49
110192,Conduit Pl,2024-02-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
110192,Conduit Pl,2024-02-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.39
110192,Conduit Pl,2024-02-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.13
110192,Conduit Pl,2024-02-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.56
110192,Conduit Pl,2024-02-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.57
110192,Conduit Pl,2024-02-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,84.1
110192,Conduit Pl,2024-02-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
110192,Conduit Pl,2024-02-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
110192,Conduit Pl,2024-02-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
110192,Conduit Pl,2024-02-03T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,14.64
110192,Conduit Pl,2024-02-03T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.82
110192,Conduit Pl,2024-02-03T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-11.84
110192,Conduit Pl,2024-02-03T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,-5.74
110192,Conduit Pl,2024-02-03T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.74
110192,Conduit Pl,2024-02-03T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,-9.26
110192,Conduit Pl,2024-02-03T06:40:00.000+00:00,feeder,5,N Current (RMS),A,24.4
110192,Conduit Pl,2024-02-03T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,72.8
110192,Conduit Pl,2024-02-03T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,49.8
110192,Conduit Pl,2024-02-03T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,70.3
110192,Conduit Pl,2024-02-03T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.83
110192,Conduit Pl,2024-02-03T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.23
110192,Conduit Pl,2024-02-03T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.05
110192,Conduit Pl,2024-02-03T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.5
110192,Conduit Pl,2024-02-03T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.85
110192,Conduit Pl,2024-02-03T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.04
110192,Conduit Pl,2024-02-03T06:40:00.000+00:00,feeder,4,N Current (RMS),A,15.1
110192,Conduit Pl,2024-02-03T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
110192,Conduit Pl,2024-02-03T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
110192,Conduit Pl,2024-02-03T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
110192,Conduit Pl,2024-02-03T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
110192,Conduit Pl,2024-02-03T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
110192,Conduit Pl,2024-02-03T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
110192,Conduit Pl,2024-02-03T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.1
110192,Conduit Pl,2024-02-03T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.38
110192,Conduit Pl,2024-02-03T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.12
110192,Conduit Pl,2024-02-03T06:40:00.000+00:00,feeder,3,N Current (RMS),A,54.8
110192,Conduit Pl,2024-02-03T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,108.4
110192,Conduit Pl,2024-02-03T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
110192,Conduit Pl,2024-02-03T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.6
110192,Conduit Pl,2024-02-03T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.39
110192,Conduit Pl,2024-02-03T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
110192,Conduit Pl,2024-02-03T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
110192,Conduit Pl,2024-02-03T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.62
110192,Conduit Pl,2024-02-03T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.26
110192,Conduit Pl,2024-02-03T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.63
110192,Conduit Pl,2024-02-03T06:40:00.000+00:00,feeder,2,N Current (RMS),A,8.2
110192,Conduit Pl,2024-02-03T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
110192,Conduit Pl,2024-02-03T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
110192,Conduit Pl,2024-02-03T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
110192,Conduit Pl,2024-02-03T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
110192,Conduit Pl,2024-02-03T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
110192,Conduit Pl,2024-02-03T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
110192,Conduit Pl,2024-02-03T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
110192,Conduit Pl,2024-02-03T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.11
110192,Conduit Pl,2024-02-03T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.91
110192,Conduit Pl,2024-02-03T06:40:00.000+00:00,feeder,1,N Current (RMS),A,12.4
110192,Conduit Pl,2024-02-03T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
110192,Conduit Pl,2024-02-03T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
110192,Conduit Pl,2024-02-03T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
110192,Conduit Pl,2024-02-03T06:40:00.000+00:00,transformer,,Temperature,C,25.2
110192,Conduit Pl,2024-02-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110192,Conduit Pl,2024-02-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
110192,Conduit Pl,2024-02-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110192,Conduit Pl,2024-02-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
110192,Conduit Pl,2024-02-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
110192,Conduit Pl,2024-02-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
110192,Conduit Pl,2024-02-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.82
110192,Conduit Pl,2024-02-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
110192,Conduit Pl,2024-02-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.44
110192,Conduit Pl,2024-02-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.2
110192,Conduit Pl,2024-02-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.81
110192,Conduit Pl,2024-02-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.19
110192,Conduit Pl,2024-02-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
110192,Conduit Pl,2024-02-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
110192,Conduit Pl,2024-02-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
110192,Conduit Pl,2024-02-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
110192,Conduit Pl,2024-02-03T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,14.66
110192,Conduit Pl,2024-02-03T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
110192,Conduit Pl,2024-02-03T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-12.23
110192,Conduit Pl,2024-02-03T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,-5.52
110192,Conduit Pl,2024-02-03T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.59
110192,Conduit Pl,2024-02-03T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,-9.22
110192,Conduit Pl,2024-02-03T06:30:00.000+00:00,feeder,5,N Current (RMS),A,27.1
110192,Conduit Pl,2024-02-03T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,72.6
110192,Conduit Pl,2024-02-03T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,49.7
110192,Conduit Pl,2024-02-03T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,74.0
110192,Conduit Pl,2024-02-03T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.99
110192,Conduit Pl,2024-02-03T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.11
110192,Conduit Pl,2024-02-03T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.82
110192,Conduit Pl,2024-02-03T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.15
110192,Conduit Pl,2024-02-03T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.99
110192,Conduit Pl,2024-02-03T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.29
110192,Conduit Pl,2024-02-03T06:30:00.000+00:00,feeder,4,N Current (RMS),A,14.3
110192,Conduit Pl,2024-02-03T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
110192,Conduit Pl,2024-02-03T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
110192,Conduit Pl,2024-02-03T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
110192,Conduit Pl,2024-02-03T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
110192,Conduit Pl,2024-02-03T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
110192,Conduit Pl,2024-02-03T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
110192,Conduit Pl,2024-02-03T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.55
110192,Conduit Pl,2024-02-03T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.85
110192,Conduit Pl,2024-02-03T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.68
110192,Conduit Pl,2024-02-03T06:30:00.000+00:00,feeder,3,N Current (RMS),A,57.3
110192,Conduit Pl,2024-02-03T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,111.3
110192,Conduit Pl,2024-02-03T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
110192,Conduit Pl,2024-02-03T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.4
110192,Conduit Pl,2024-02-03T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.06
110192,Conduit Pl,2024-02-03T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
110192,Conduit Pl,2024-02-03T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
110192,Conduit Pl,2024-02-03T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.03
110192,Conduit Pl,2024-02-03T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,-2.81
110192,Conduit Pl,2024-02-03T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.03
110192,Conduit Pl,2024-02-03T06:30:00.000+00:00,feeder,2,N Current (RMS),A,8.6
110192,Conduit Pl,2024-02-03T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
110192,Conduit Pl,2024-02-03T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
110192,Conduit Pl,2024-02-03T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
110192,Conduit Pl,2024-02-03T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.01
110192,Conduit Pl,2024-02-03T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
110192,Conduit Pl,2024-02-03T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
110192,Conduit Pl,2024-02-03T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.51
110192,Conduit Pl,2024-02-03T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.35
110192,Conduit Pl,2024-02-03T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.81
110192,Conduit Pl,2024-02-03T06:30:00.000+00:00,feeder,1,N Current (RMS),A,12.6
110192,Conduit Pl,2024-02-03T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
110192,Conduit Pl,2024-02-03T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
110192,Conduit Pl,2024-02-03T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
110192,Conduit Pl,2024-02-03T06:30:00.000+00:00,transformer,,Temperature,C,25.2
110192,Conduit Pl,2024-02-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110192,Conduit Pl,2024-02-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
110192,Conduit Pl,2024-02-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110192,Conduit Pl,2024-02-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
110192,Conduit Pl,2024-02-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
110192,Conduit Pl,2024-02-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
110192,Conduit Pl,2024-02-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.58
110192,Conduit Pl,2024-02-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
110192,Conduit Pl,2024-02-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.0
110192,Conduit Pl,2024-02-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.66
110192,Conduit Pl,2024-02-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.98
110192,Conduit Pl,2024-02-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.54
110192,Conduit Pl,2024-02-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,98.3
110192,Conduit Pl,2024-02-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
110192,Conduit Pl,2024-02-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
110192,Conduit Pl,2024-02-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
110192,Conduit Pl,2024-02-03T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,14.65
110192,Conduit Pl,2024-02-03T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.77
110192,Conduit Pl,2024-02-03T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-9.55
110192,Conduit Pl,2024-02-03T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,-5.54
110192,Conduit Pl,2024-02-03T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.97
110192,Conduit Pl,2024-02-03T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,-7.72
110192,Conduit Pl,2024-02-03T06:20:00.000+00:00,feeder,5,N Current (RMS),A,26.6
110192,Conduit Pl,2024-02-03T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,72.4
110192,Conduit Pl,2024-02-03T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.2
110192,Conduit Pl,2024-02-03T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,61.4
110192,Conduit Pl,2024-02-03T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.88
110192,Conduit Pl,2024-02-03T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.07
110192,Conduit Pl,2024-02-03T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.86
110192,Conduit Pl,2024-02-03T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.96
110192,Conduit Pl,2024-02-03T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.08
110192,Conduit Pl,2024-02-03T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.14
110192,Conduit Pl,2024-02-03T06:20:00.000+00:00,feeder,4,N Current (RMS),A,14.2
110192,Conduit Pl,2024-02-03T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
110192,Conduit Pl,2024-02-03T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
110192,Conduit Pl,2024-02-03T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
110192,Conduit Pl,2024-02-03T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
110192,Conduit Pl,2024-02-03T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
110192,Conduit Pl,2024-02-03T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
110192,Conduit Pl,2024-02-03T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.79
110192,Conduit Pl,2024-02-03T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.34
110192,Conduit Pl,2024-02-03T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.39
110192,Conduit Pl,2024-02-03T06:20:00.000+00:00,feeder,3,N Current (RMS),A,55.6
110192,Conduit Pl,2024-02-03T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,112.6
110192,Conduit Pl,2024-02-03T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.9
110192,Conduit Pl,2024-02-03T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
110192,Conduit Pl,2024-02-03T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.01
110192,Conduit Pl,2024-02-03T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
110192,Conduit Pl,2024-02-03T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
110192,Conduit Pl,2024-02-03T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.47
110192,Conduit Pl,2024-02-03T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.48
110192,Conduit Pl,2024-02-03T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.99
110192,Conduit Pl,2024-02-03T06:20:00.000+00:00,feeder,2,N Current (RMS),A,6.2
110192,Conduit Pl,2024-02-03T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
110192,Conduit Pl,2024-02-03T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
110192,Conduit Pl,2024-02-03T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
110192,Conduit Pl,2024-02-03T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.2
110192,Conduit Pl,2024-02-03T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
110192,Conduit Pl,2024-02-03T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
110192,Conduit Pl,2024-02-03T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.32
110192,Conduit Pl,2024-02-03T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.94
110192,Conduit Pl,2024-02-03T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
110192,Conduit Pl,2024-02-03T06:20:00.000+00:00,feeder,1,N Current (RMS),A,14.6
110192,Conduit Pl,2024-02-03T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
110192,Conduit Pl,2024-02-03T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
110192,Conduit Pl,2024-02-03T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
110192,Conduit Pl,2024-02-03T06:20:00.000+00:00,transformer,,Temperature,C,25.3
110192,Conduit Pl,2024-02-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110192,Conduit Pl,2024-02-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
110192,Conduit Pl,2024-02-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110192,Conduit Pl,2024-02-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
110192,Conduit Pl,2024-02-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
110192,Conduit Pl,2024-02-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
110192,Conduit Pl,2024-02-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.39
110192,Conduit Pl,2024-02-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
110192,Conduit Pl,2024-02-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.03
110192,Conduit Pl,2024-02-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.06
110192,Conduit Pl,2024-02-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.85
110192,Conduit Pl,2024-02-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.14
110192,Conduit Pl,2024-02-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
110192,Conduit Pl,2024-02-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
110192,Conduit Pl,2024-02-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
110192,Conduit Pl,2024-02-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
110192,Conduit Pl,2024-02-03T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,18.96
110192,Conduit Pl,2024-02-03T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
110192,Conduit Pl,2024-02-03T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-9.85
110192,Conduit Pl,2024-02-03T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,-7.36
110192,Conduit Pl,2024-02-03T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.48
110192,Conduit Pl,2024-02-03T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,-7.66
110192,Conduit Pl,2024-02-03T06:10:00.000+00:00,feeder,5,N Current (RMS),A,38.5
110192,Conduit Pl,2024-02-03T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,91.6
110192,Conduit Pl,2024-02-03T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,50.0
110192,Conduit Pl,2024-02-03T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,62.4
110192,Conduit Pl,2024-02-03T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.78
110192,Conduit Pl,2024-02-03T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.19
110192,Conduit Pl,2024-02-03T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.94
110192,Conduit Pl,2024-02-03T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.36
110192,Conduit Pl,2024-02-03T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.8
110192,Conduit Pl,2024-02-03T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.26
110192,Conduit Pl,2024-02-03T06:10:00.000+00:00,feeder,4,N Current (RMS),A,14.9
110192,Conduit Pl,2024-02-03T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.3
110192,Conduit Pl,2024-02-03T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
110192,Conduit Pl,2024-02-03T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
110192,Conduit Pl,2024-02-03T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
110192,Conduit Pl,2024-02-03T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
110192,Conduit Pl,2024-02-03T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
110192,Conduit Pl,2024-02-03T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.26
110192,Conduit Pl,2024-02-03T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.91
110192,Conduit Pl,2024-02-03T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.17
110192,Conduit Pl,2024-02-03T06:10:00.000+00:00,feeder,3,N Current (RMS),A,56.0
110192,Conduit Pl,2024-02-03T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,105.7
110192,Conduit Pl,2024-02-03T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.8
110192,Conduit Pl,2024-02-03T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
110192,Conduit Pl,2024-02-03T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.03
110192,Conduit Pl,2024-02-03T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
110192,Conduit Pl,2024-02-03T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
110192,Conduit Pl,2024-02-03T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.5
110192,Conduit Pl,2024-02-03T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.57
110192,Conduit Pl,2024-02-03T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.97
110192,Conduit Pl,2024-02-03T06:10:00.000+00:00,feeder,2,N Current (RMS),A,6.1
110192,Conduit Pl,2024-02-03T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
110192,Conduit Pl,2024-02-03T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
110192,Conduit Pl,2024-02-03T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
110192,Conduit Pl,2024-02-03T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.24
110192,Conduit Pl,2024-02-03T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
110192,Conduit Pl,2024-02-03T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
110192,Conduit Pl,2024-02-03T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
110192,Conduit Pl,2024-02-03T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.17
110192,Conduit Pl,2024-02-03T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.38
110192,Conduit Pl,2024-02-03T06:10:00.000+00:00,feeder,1,N Current (RMS),A,14.6
110192,Conduit Pl,2024-02-03T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
110192,Conduit Pl,2024-02-03T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
110192,Conduit Pl,2024-02-03T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
110192,Conduit Pl,2024-02-03T06:10:00.000+00:00,transformer,,Temperature,C,25.3
110192,Conduit Pl,2024-02-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110192,Conduit Pl,2024-02-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
110192,Conduit Pl,2024-02-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110192,Conduit Pl,2024-02-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
110192,Conduit Pl,2024-02-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110192,Conduit Pl,2024-02-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
110192,Conduit Pl,2024-02-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.48
110192,Conduit Pl,2024-02-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
110192,Conduit Pl,2024-02-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.09
110192,Conduit Pl,2024-02-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.73
110192,Conduit Pl,2024-02-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.79
110192,Conduit Pl,2024-02-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.18
110192,Conduit Pl,2024-02-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,104.5
110192,Conduit Pl,2024-02-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
110192,Conduit Pl,2024-02-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
110192,Conduit Pl,2024-02-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
110192,Conduit Pl,2024-02-03T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,19.24
110192,Conduit Pl,2024-02-03T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.02
110192,Conduit Pl,2024-02-03T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-10.55
110192,Conduit Pl,2024-02-03T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,-7.36
110192,Conduit Pl,2024-02-03T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.15
110192,Conduit Pl,2024-02-03T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,-8.0
110192,Conduit Pl,2024-02-03T06:00:00.000+00:00,feeder,5,N Current (RMS),A,39.1
110192,Conduit Pl,2024-02-03T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,91.4
110192,Conduit Pl,2024-02-03T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,47.7
110192,Conduit Pl,2024-02-03T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,63.6
110192,Conduit Pl,2024-02-03T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.61
110192,Conduit Pl,2024-02-03T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.11
110192,Conduit Pl,2024-02-03T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.02
110192,Conduit Pl,2024-02-03T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.32
110192,Conduit Pl,2024-02-03T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.23
110192,Conduit Pl,2024-02-03T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.92
110192,Conduit Pl,2024-02-03T06:00:00.000+00:00,feeder,4,N Current (RMS),A,13.5
110192,Conduit Pl,2024-02-03T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
110192,Conduit Pl,2024-02-03T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
110192,Conduit Pl,2024-02-03T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
110192,Conduit Pl,2024-02-03T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
110192,Conduit Pl,2024-02-03T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
110192,Conduit Pl,2024-02-03T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
110192,Conduit Pl,2024-02-03T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.68
110192,Conduit Pl,2024-02-03T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.67
110192,Conduit Pl,2024-02-03T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.92
110192,Conduit Pl,2024-02-03T06:00:00.000+00:00,feeder,3,N Current (RMS),A,57.6
110192,Conduit Pl,2024-02-03T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,107.3
110192,Conduit Pl,2024-02-03T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
110192,Conduit Pl,2024-02-03T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
110192,Conduit Pl,2024-02-03T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.29
110192,Conduit Pl,2024-02-03T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
110192,Conduit Pl,2024-02-03T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
110192,Conduit Pl,2024-02-03T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.81
110192,Conduit Pl,2024-02-03T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.84
110192,Conduit Pl,2024-02-03T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.06
110192,Conduit Pl,2024-02-03T06:00:00.000+00:00,feeder,2,N Current (RMS),A,6.4
110192,Conduit Pl,2024-02-03T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
110192,Conduit Pl,2024-02-03T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
110192,Conduit Pl,2024-02-03T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
110192,Conduit Pl,2024-02-03T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
110192,Conduit Pl,2024-02-03T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
110192,Conduit Pl,2024-02-03T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
110192,Conduit Pl,2024-02-03T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.17
110192,Conduit Pl,2024-02-03T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.28
110192,Conduit Pl,2024-02-03T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.34
110192,Conduit Pl,2024-02-03T06:00:00.000+00:00,feeder,1,N Current (RMS),A,13.8
110192,Conduit Pl,2024-02-03T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
110192,Conduit Pl,2024-02-03T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
110192,Conduit Pl,2024-02-03T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
110192,Conduit Pl,2024-02-03T06:00:00.000+00:00,transformer,,Temperature,C,25.3
110192,Conduit Pl,2024-02-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110192,Conduit Pl,2024-02-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
110192,Conduit Pl,2024-02-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110192,Conduit Pl,2024-02-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
110192,Conduit Pl,2024-02-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
110192,Conduit Pl,2024-02-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
110192,Conduit Pl,2024-02-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.34
110192,Conduit Pl,2024-02-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
110192,Conduit Pl,2024-02-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.83
110192,Conduit Pl,2024-02-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.01
110192,Conduit Pl,2024-02-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.49
110192,Conduit Pl,2024-02-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.12
110192,Conduit Pl,2024-02-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,101.0
110192,Conduit Pl,2024-02-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
110192,Conduit Pl,2024-02-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
110192,Conduit Pl,2024-02-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
110192,Conduit Pl,2024-02-03T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,14.16
110192,Conduit Pl,2024-02-03T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.74
110192,Conduit Pl,2024-02-03T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-11.81
110192,Conduit Pl,2024-02-03T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,-5.42
110192,Conduit Pl,2024-02-03T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.77
110192,Conduit Pl,2024-02-03T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,-9.1
110192,Conduit Pl,2024-02-03T05:50:00.000+00:00,feeder,5,N Current (RMS),A,24.9
110192,Conduit Pl,2024-02-03T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,70.2
110192,Conduit Pl,2024-02-03T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,50.7
110192,Conduit Pl,2024-02-03T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,69.0
110192,Conduit Pl,2024-02-03T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.66
110192,Conduit Pl,2024-02-03T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.29
110192,Conduit Pl,2024-02-03T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.12
110192,Conduit Pl,2024-02-03T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.19
110192,Conduit Pl,2024-02-03T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.33
110192,Conduit Pl,2024-02-03T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.91
110192,Conduit Pl,2024-02-03T05:50:00.000+00:00,feeder,4,N Current (RMS),A,13.5
110192,Conduit Pl,2024-02-03T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
110192,Conduit Pl,2024-02-03T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
110192,Conduit Pl,2024-02-03T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.7
110192,Conduit Pl,2024-02-03T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.24
110192,Conduit Pl,2024-02-03T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
110192,Conduit Pl,2024-02-03T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
110192,Conduit Pl,2024-02-03T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.44
110192,Conduit Pl,2024-02-03T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.82
110192,Conduit Pl,2024-02-03T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.51
110192,Conduit Pl,2024-02-03T05:50:00.000+00:00,feeder,3,N Current (RMS),A,46.8
110192,Conduit Pl,2024-02-03T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,97.9
110192,Conduit Pl,2024-02-03T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
110192,Conduit Pl,2024-02-03T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
110192,Conduit Pl,2024-02-03T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.35
110192,Conduit Pl,2024-02-03T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
110192,Conduit Pl,2024-02-03T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
110192,Conduit Pl,2024-02-03T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.87
110192,Conduit Pl,2024-02-03T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.76
110192,Conduit Pl,2024-02-03T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.06
110192,Conduit Pl,2024-02-03T05:50:00.000+00:00,feeder,2,N Current (RMS),A,5.8
110192,Conduit Pl,2024-02-03T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
110192,Conduit Pl,2024-02-03T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
110192,Conduit Pl,2024-02-03T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
110192,Conduit Pl,2024-02-03T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
110192,Conduit Pl,2024-02-03T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
110192,Conduit Pl,2024-02-03T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
110192,Conduit Pl,2024-02-03T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.4
110192,Conduit Pl,2024-02-03T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.25
110192,Conduit Pl,2024-02-03T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.86
110192,Conduit Pl,2024-02-03T05:50:00.000+00:00,feeder,1,N Current (RMS),A,13.3
110192,Conduit Pl,2024-02-03T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
110192,Conduit Pl,2024-02-03T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
110192,Conduit Pl,2024-02-03T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
110192,Conduit Pl,2024-02-03T05:50:00.000+00:00,transformer,,Temperature,C,25.3
110192,Conduit Pl,2024-02-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110192,Conduit Pl,2024-02-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
110192,Conduit Pl,2024-02-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110192,Conduit Pl,2024-02-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
110192,Conduit Pl,2024-02-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
110192,Conduit Pl,2024-02-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
110192,Conduit Pl,2024-02-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.33
110192,Conduit Pl,2024-02-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
110192,Conduit Pl,2024-02-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.21
110192,Conduit Pl,2024-02-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.73
110192,Conduit Pl,2024-02-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.4
110192,Conduit Pl,2024-02-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.12
110192,Conduit Pl,2024-02-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
110192,Conduit Pl,2024-02-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
110192,Conduit Pl,2024-02-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
110192,Conduit Pl,2024-02-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
110192,Conduit Pl,2024-02-03T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,12.93
110192,Conduit Pl,2024-02-03T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
110192,Conduit Pl,2024-02-03T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-11.62
110192,Conduit Pl,2024-02-03T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,-4.81
110192,Conduit Pl,2024-02-03T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.02
110192,Conduit Pl,2024-02-03T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,-9.55
110192,Conduit Pl,2024-02-03T05:40:00.000+00:00,feeder,5,N Current (RMS),A,23.0
110192,Conduit Pl,2024-02-03T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,65.5
110192,Conduit Pl,2024-02-03T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,46.8
110192,Conduit Pl,2024-02-03T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,68.9
110192,Conduit Pl,2024-02-03T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.01
110192,Conduit Pl,2024-02-03T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.38
110192,Conduit Pl,2024-02-03T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.13
110192,Conduit Pl,2024-02-03T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.31
110192,Conduit Pl,2024-02-03T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.78
110192,Conduit Pl,2024-02-03T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.73
110192,Conduit Pl,2024-02-03T05:40:00.000+00:00,feeder,4,N Current (RMS),A,12.8
110192,Conduit Pl,2024-02-03T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
110192,Conduit Pl,2024-02-03T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
110192,Conduit Pl,2024-02-03T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
110192,Conduit Pl,2024-02-03T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.51
110192,Conduit Pl,2024-02-03T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
110192,Conduit Pl,2024-02-03T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
110192,Conduit Pl,2024-02-03T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.77
110192,Conduit Pl,2024-02-03T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.15
110192,Conduit Pl,2024-02-03T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.99
110192,Conduit Pl,2024-02-03T05:40:00.000+00:00,feeder,3,N Current (RMS),A,52.0
110192,Conduit Pl,2024-02-03T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,103.0
110192,Conduit Pl,2024-02-03T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
110192,Conduit Pl,2024-02-03T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.6
