Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110192,Conduit Pl,2024-02-03T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.19
110192,Conduit Pl,2024-02-03T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
110192,Conduit Pl,2024-02-03T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
110192,Conduit Pl,2024-02-03T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.34
110192,Conduit Pl,2024-02-03T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.83
110192,Conduit Pl,2024-02-03T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.96
110192,Conduit Pl,2024-02-03T05:40:00.000+00:00,feeder,2,N Current (RMS),A,5.6
110192,Conduit Pl,2024-02-03T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
110192,Conduit Pl,2024-02-03T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
110192,Conduit Pl,2024-02-03T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
110192,Conduit Pl,2024-02-03T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.05
110192,Conduit Pl,2024-02-03T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
110192,Conduit Pl,2024-02-03T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
110192,Conduit Pl,2024-02-03T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
110192,Conduit Pl,2024-02-03T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.16
110192,Conduit Pl,2024-02-03T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
110192,Conduit Pl,2024-02-03T05:40:00.000+00:00,feeder,1,N Current (RMS),A,10.8
110192,Conduit Pl,2024-02-03T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
110192,Conduit Pl,2024-02-03T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
110192,Conduit Pl,2024-02-03T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
110192,Conduit Pl,2024-02-03T05:40:00.000+00:00,transformer,,Temperature,C,25.4
110192,Conduit Pl,2024-02-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110192,Conduit Pl,2024-02-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
110192,Conduit Pl,2024-02-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110192,Conduit Pl,2024-02-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
110192,Conduit Pl,2024-02-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
110192,Conduit Pl,2024-02-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
110192,Conduit Pl,2024-02-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.65
110192,Conduit Pl,2024-02-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
110192,Conduit Pl,2024-02-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.3
110192,Conduit Pl,2024-02-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.14
110192,Conduit Pl,2024-02-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.28
110192,Conduit Pl,2024-02-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.27
110192,Conduit Pl,2024-02-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
110192,Conduit Pl,2024-02-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
110192,Conduit Pl,2024-02-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
110192,Conduit Pl,2024-02-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
110192,Conduit Pl,2024-02-03T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.6
110192,Conduit Pl,2024-02-03T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.11
110192,Conduit Pl,2024-02-03T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-9.11
110192,Conduit Pl,2024-02-03T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,-2.91
110192,Conduit Pl,2024-02-03T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.18
110192,Conduit Pl,2024-02-03T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,-8.32
110192,Conduit Pl,2024-02-03T05:30:00.000+00:00,feeder,5,N Current (RMS),A,22.0
110192,Conduit Pl,2024-02-03T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,46.8
110192,Conduit Pl,2024-02-03T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.5
110192,Conduit Pl,2024-02-03T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,51.9
110192,Conduit Pl,2024-02-03T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.87
110192,Conduit Pl,2024-02-03T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.38
110192,Conduit Pl,2024-02-03T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.38
110192,Conduit Pl,2024-02-03T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.88
110192,Conduit Pl,2024-02-03T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.2
110192,Conduit Pl,2024-02-03T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.86
110192,Conduit Pl,2024-02-03T05:30:00.000+00:00,feeder,4,N Current (RMS),A,14.0
110192,Conduit Pl,2024-02-03T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
110192,Conduit Pl,2024-02-03T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
110192,Conduit Pl,2024-02-03T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
110192,Conduit Pl,2024-02-03T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
110192,Conduit Pl,2024-02-03T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
110192,Conduit Pl,2024-02-03T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
110192,Conduit Pl,2024-02-03T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.44
110192,Conduit Pl,2024-02-03T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.78
110192,Conduit Pl,2024-02-03T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.13
110192,Conduit Pl,2024-02-03T05:30:00.000+00:00,feeder,3,N Current (RMS),A,51.7
110192,Conduit Pl,2024-02-03T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,101.5
110192,Conduit Pl,2024-02-03T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
110192,Conduit Pl,2024-02-03T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.1
110192,Conduit Pl,2024-02-03T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.19
110192,Conduit Pl,2024-02-03T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
110192,Conduit Pl,2024-02-03T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
110192,Conduit Pl,2024-02-03T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.48
110192,Conduit Pl,2024-02-03T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.68
110192,Conduit Pl,2024-02-03T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.06
110192,Conduit Pl,2024-02-03T05:30:00.000+00:00,feeder,2,N Current (RMS),A,6.1
110192,Conduit Pl,2024-02-03T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
110192,Conduit Pl,2024-02-03T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
110192,Conduit Pl,2024-02-03T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
110192,Conduit Pl,2024-02-03T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.21
110192,Conduit Pl,2024-02-03T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
110192,Conduit Pl,2024-02-03T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
110192,Conduit Pl,2024-02-03T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.31
110192,Conduit Pl,2024-02-03T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.76
110192,Conduit Pl,2024-02-03T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
110192,Conduit Pl,2024-02-03T05:30:00.000+00:00,feeder,1,N Current (RMS),A,14.2
110192,Conduit Pl,2024-02-03T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
110192,Conduit Pl,2024-02-03T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
110192,Conduit Pl,2024-02-03T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
110192,Conduit Pl,2024-02-03T05:30:00.000+00:00,transformer,,Temperature,C,25.4
110192,Conduit Pl,2024-02-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110192,Conduit Pl,2024-02-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
110192,Conduit Pl,2024-02-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110192,Conduit Pl,2024-02-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
110192,Conduit Pl,2024-02-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110192,Conduit Pl,2024-02-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
110192,Conduit Pl,2024-02-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.06
110192,Conduit Pl,2024-02-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
110192,Conduit Pl,2024-02-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.02
110192,Conduit Pl,2024-02-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,29.25
110192,Conduit Pl,2024-02-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.23
110192,Conduit Pl,2024-02-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.47
110192,Conduit Pl,2024-02-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,94.5
110192,Conduit Pl,2024-02-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
110192,Conduit Pl,2024-02-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
110192,Conduit Pl,2024-02-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
110192,Conduit Pl,2024-02-03T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,13.53
110192,Conduit Pl,2024-02-03T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.74
110192,Conduit Pl,2024-02-03T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-11.49
110192,Conduit Pl,2024-02-03T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,-5.37
110192,Conduit Pl,2024-02-03T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.6
110192,Conduit Pl,2024-02-03T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,-8.84
110192,Conduit Pl,2024-02-03T05:20:00.000+00:00,feeder,5,N Current (RMS),A,20.3
110192,Conduit Pl,2024-02-03T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,67.7
110192,Conduit Pl,2024-02-03T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,55.4
110192,Conduit Pl,2024-02-03T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,72.7
110192,Conduit Pl,2024-02-03T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
110192,Conduit Pl,2024-02-03T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.34
110192,Conduit Pl,2024-02-03T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.25
110192,Conduit Pl,2024-02-03T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.68
110192,Conduit Pl,2024-02-03T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.91
110192,Conduit Pl,2024-02-03T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.89
110192,Conduit Pl,2024-02-03T05:20:00.000+00:00,feeder,4,N Current (RMS),A,16.3
110192,Conduit Pl,2024-02-03T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
110192,Conduit Pl,2024-02-03T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
110192,Conduit Pl,2024-02-03T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.9
110192,Conduit Pl,2024-02-03T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.42
110192,Conduit Pl,2024-02-03T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
110192,Conduit Pl,2024-02-03T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
110192,Conduit Pl,2024-02-03T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.41
110192,Conduit Pl,2024-02-03T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.45
110192,Conduit Pl,2024-02-03T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.48
110192,Conduit Pl,2024-02-03T05:20:00.000+00:00,feeder,3,N Current (RMS),A,49.8
110192,Conduit Pl,2024-02-03T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,101.1
110192,Conduit Pl,2024-02-03T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
110192,Conduit Pl,2024-02-03T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.7
110192,Conduit Pl,2024-02-03T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.3
110192,Conduit Pl,2024-02-03T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
110192,Conduit Pl,2024-02-03T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
110192,Conduit Pl,2024-02-03T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.59
110192,Conduit Pl,2024-02-03T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.67
110192,Conduit Pl,2024-02-03T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.98
110192,Conduit Pl,2024-02-03T05:20:00.000+00:00,feeder,2,N Current (RMS),A,8.7
110192,Conduit Pl,2024-02-03T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
110192,Conduit Pl,2024-02-03T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
110192,Conduit Pl,2024-02-03T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
110192,Conduit Pl,2024-02-03T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
110192,Conduit Pl,2024-02-03T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
110192,Conduit Pl,2024-02-03T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
110192,Conduit Pl,2024-02-03T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.16
110192,Conduit Pl,2024-02-03T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
110192,Conduit Pl,2024-02-03T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.89
110192,Conduit Pl,2024-02-03T05:20:00.000+00:00,feeder,1,N Current (RMS),A,13.6
110192,Conduit Pl,2024-02-03T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
110192,Conduit Pl,2024-02-03T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
110192,Conduit Pl,2024-02-03T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
110192,Conduit Pl,2024-02-03T05:20:00.000+00:00,transformer,,Temperature,C,25.4
110192,Conduit Pl,2024-02-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110192,Conduit Pl,2024-02-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
110192,Conduit Pl,2024-02-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110192,Conduit Pl,2024-02-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
110192,Conduit Pl,2024-02-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
110192,Conduit Pl,2024-02-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
110192,Conduit Pl,2024-02-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.46
110192,Conduit Pl,2024-02-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
110192,Conduit Pl,2024-02-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.66
110192,Conduit Pl,2024-02-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.28
110192,Conduit Pl,2024-02-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.05
110192,Conduit Pl,2024-02-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.44
110192,Conduit Pl,2024-02-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
110192,Conduit Pl,2024-02-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
110192,Conduit Pl,2024-02-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
110192,Conduit Pl,2024-02-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
110192,Conduit Pl,2024-02-03T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,13.15
110192,Conduit Pl,2024-02-03T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
110192,Conduit Pl,2024-02-03T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-8.86
110192,Conduit Pl,2024-02-03T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,-5.09
110192,Conduit Pl,2024-02-03T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.23
110192,Conduit Pl,2024-02-03T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,-7.12
110192,Conduit Pl,2024-02-03T05:10:00.000+00:00,feeder,5,N Current (RMS),A,21.8
110192,Conduit Pl,2024-02-03T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,66.3
110192,Conduit Pl,2024-02-03T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,48.0
110192,Conduit Pl,2024-02-03T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,57.2
110192,Conduit Pl,2024-02-03T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.84
110192,Conduit Pl,2024-02-03T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.5
110192,Conduit Pl,2024-02-03T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.15
110192,Conduit Pl,2024-02-03T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.47
110192,Conduit Pl,2024-02-03T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.26
110192,Conduit Pl,2024-02-03T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.02
110192,Conduit Pl,2024-02-03T05:10:00.000+00:00,feeder,4,N Current (RMS),A,16.1
110192,Conduit Pl,2024-02-03T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.3
110192,Conduit Pl,2024-02-03T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
110192,Conduit Pl,2024-02-03T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.3
110192,Conduit Pl,2024-02-03T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.81
110192,Conduit Pl,2024-02-03T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
110192,Conduit Pl,2024-02-03T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
110192,Conduit Pl,2024-02-03T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.16
110192,Conduit Pl,2024-02-03T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.1
110192,Conduit Pl,2024-02-03T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.66
110192,Conduit Pl,2024-02-03T05:10:00.000+00:00,feeder,3,N Current (RMS),A,45.2
110192,Conduit Pl,2024-02-03T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,96.2
110192,Conduit Pl,2024-02-03T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.9
110192,Conduit Pl,2024-02-03T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.4
110192,Conduit Pl,2024-02-03T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.38
110192,Conduit Pl,2024-02-03T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
110192,Conduit Pl,2024-02-03T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
110192,Conduit Pl,2024-02-03T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.53
110192,Conduit Pl,2024-02-03T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.6
110192,Conduit Pl,2024-02-03T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.0
110192,Conduit Pl,2024-02-03T05:10:00.000+00:00,feeder,2,N Current (RMS),A,9.2
110192,Conduit Pl,2024-02-03T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
110192,Conduit Pl,2024-02-03T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
110192,Conduit Pl,2024-02-03T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
110192,Conduit Pl,2024-02-03T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
110192,Conduit Pl,2024-02-03T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
110192,Conduit Pl,2024-02-03T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
110192,Conduit Pl,2024-02-03T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.89
110192,Conduit Pl,2024-02-03T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.76
110192,Conduit Pl,2024-02-03T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.32
110192,Conduit Pl,2024-02-03T05:10:00.000+00:00,feeder,1,N Current (RMS),A,10.9
110192,Conduit Pl,2024-02-03T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
110192,Conduit Pl,2024-02-03T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
110192,Conduit Pl,2024-02-03T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
110192,Conduit Pl,2024-02-03T05:10:00.000+00:00,transformer,,Temperature,C,25.4
110192,Conduit Pl,2024-02-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110192,Conduit Pl,2024-02-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
110192,Conduit Pl,2024-02-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110192,Conduit Pl,2024-02-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
110192,Conduit Pl,2024-02-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
110192,Conduit Pl,2024-02-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
110192,Conduit Pl,2024-02-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.6
110192,Conduit Pl,2024-02-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
110192,Conduit Pl,2024-02-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.03
110192,Conduit Pl,2024-02-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.9
110192,Conduit Pl,2024-02-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.76
110192,Conduit Pl,2024-02-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.87
110192,Conduit Pl,2024-02-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
110192,Conduit Pl,2024-02-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
110192,Conduit Pl,2024-02-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
110192,Conduit Pl,2024-02-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
110192,Conduit Pl,2024-02-03T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.93
110192,Conduit Pl,2024-02-03T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.26
110192,Conduit Pl,2024-02-03T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.89
110192,Conduit Pl,2024-02-03T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,-2.46
110192,Conduit Pl,2024-02-03T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.72
110192,Conduit Pl,2024-02-03T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,-6.48
110192,Conduit Pl,2024-02-03T05:00:00.000+00:00,feeder,5,N Current (RMS),A,20.4
110192,Conduit Pl,2024-02-03T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.9
110192,Conduit Pl,2024-02-03T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.3
110192,Conduit Pl,2024-02-03T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.6
110192,Conduit Pl,2024-02-03T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.94
110192,Conduit Pl,2024-02-03T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.45
110192,Conduit Pl,2024-02-03T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.16
110192,Conduit Pl,2024-02-03T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.19
110192,Conduit Pl,2024-02-03T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.75
110192,Conduit Pl,2024-02-03T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.99
110192,Conduit Pl,2024-02-03T05:00:00.000+00:00,feeder,4,N Current (RMS),A,13.7
110192,Conduit Pl,2024-02-03T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
110192,Conduit Pl,2024-02-03T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
110192,Conduit Pl,2024-02-03T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
110192,Conduit Pl,2024-02-03T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.96
110192,Conduit Pl,2024-02-03T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
110192,Conduit Pl,2024-02-03T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
110192,Conduit Pl,2024-02-03T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
110192,Conduit Pl,2024-02-03T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.99
110192,Conduit Pl,2024-02-03T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.95
110192,Conduit Pl,2024-02-03T05:00:00.000+00:00,feeder,3,N Current (RMS),A,48.9
110192,Conduit Pl,2024-02-03T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,99.7
110192,Conduit Pl,2024-02-03T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.8
110192,Conduit Pl,2024-02-03T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.7
110192,Conduit Pl,2024-02-03T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.58
110192,Conduit Pl,2024-02-03T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
110192,Conduit Pl,2024-02-03T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
110192,Conduit Pl,2024-02-03T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.71
110192,Conduit Pl,2024-02-03T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.64
110192,Conduit Pl,2024-02-03T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.03
110192,Conduit Pl,2024-02-03T05:00:00.000+00:00,feeder,2,N Current (RMS),A,9.0
110192,Conduit Pl,2024-02-03T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
110192,Conduit Pl,2024-02-03T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
110192,Conduit Pl,2024-02-03T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
110192,Conduit Pl,2024-02-03T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
110192,Conduit Pl,2024-02-03T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
110192,Conduit Pl,2024-02-03T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
110192,Conduit Pl,2024-02-03T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.07
110192,Conduit Pl,2024-02-03T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.79
110192,Conduit Pl,2024-02-03T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
110192,Conduit Pl,2024-02-03T05:00:00.000+00:00,feeder,1,N Current (RMS),A,14.8
110192,Conduit Pl,2024-02-03T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
110192,Conduit Pl,2024-02-03T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
110192,Conduit Pl,2024-02-03T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
110192,Conduit Pl,2024-02-03T05:00:00.000+00:00,transformer,,Temperature,C,25.4
110192,Conduit Pl,2024-02-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110192,Conduit Pl,2024-02-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
110192,Conduit Pl,2024-02-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110192,Conduit Pl,2024-02-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
110192,Conduit Pl,2024-02-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110192,Conduit Pl,2024-02-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
110192,Conduit Pl,2024-02-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
110192,Conduit Pl,2024-02-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
110192,Conduit Pl,2024-02-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.2
110192,Conduit Pl,2024-02-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,29.09
110192,Conduit Pl,2024-02-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.61
110192,Conduit Pl,2024-02-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.7
110192,Conduit Pl,2024-02-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
110192,Conduit Pl,2024-02-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
110192,Conduit Pl,2024-02-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
110192,Conduit Pl,2024-02-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
110192,Conduit Pl,2024-02-03T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,14.05
110192,Conduit Pl,2024-02-03T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
110192,Conduit Pl,2024-02-03T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-10.0
110192,Conduit Pl,2024-02-03T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,-5.78
110192,Conduit Pl,2024-02-03T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.77
110192,Conduit Pl,2024-02-03T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,-7.76
110192,Conduit Pl,2024-02-03T04:50:00.000+00:00,feeder,5,N Current (RMS),A,22.5
110192,Conduit Pl,2024-02-03T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,70.4
110192,Conduit Pl,2024-02-03T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,49.9
110192,Conduit Pl,2024-02-03T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,61.5
110192,Conduit Pl,2024-02-03T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.78
110192,Conduit Pl,2024-02-03T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.48
110192,Conduit Pl,2024-02-03T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.97
110192,Conduit Pl,2024-02-03T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.04
110192,Conduit Pl,2024-02-03T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.32
110192,Conduit Pl,2024-02-03T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.08
110192,Conduit Pl,2024-02-03T04:50:00.000+00:00,feeder,4,N Current (RMS),A,15.4
110192,Conduit Pl,2024-02-03T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
110192,Conduit Pl,2024-02-03T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
110192,Conduit Pl,2024-02-03T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
110192,Conduit Pl,2024-02-03T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
110192,Conduit Pl,2024-02-03T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
110192,Conduit Pl,2024-02-03T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
110192,Conduit Pl,2024-02-03T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.12
110192,Conduit Pl,2024-02-03T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.78
110192,Conduit Pl,2024-02-03T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.31
110192,Conduit Pl,2024-02-03T04:50:00.000+00:00,feeder,3,N Current (RMS),A,52.1
110192,Conduit Pl,2024-02-03T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,103.7
110192,Conduit Pl,2024-02-03T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
110192,Conduit Pl,2024-02-03T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.1
110192,Conduit Pl,2024-02-03T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.24
110192,Conduit Pl,2024-02-03T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
110192,Conduit Pl,2024-02-03T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
110192,Conduit Pl,2024-02-03T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.55
110192,Conduit Pl,2024-02-03T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.71
110192,Conduit Pl,2024-02-03T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.36
110192,Conduit Pl,2024-02-03T04:50:00.000+00:00,feeder,2,N Current (RMS),A,7.2
110192,Conduit Pl,2024-02-03T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
110192,Conduit Pl,2024-02-03T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
110192,Conduit Pl,2024-02-03T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
110192,Conduit Pl,2024-02-03T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.14
110192,Conduit Pl,2024-02-03T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
110192,Conduit Pl,2024-02-03T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
110192,Conduit Pl,2024-02-03T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.14
110192,Conduit Pl,2024-02-03T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.8
110192,Conduit Pl,2024-02-03T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.57
110192,Conduit Pl,2024-02-03T04:50:00.000+00:00,feeder,1,N Current (RMS),A,13.2
110192,Conduit Pl,2024-02-03T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
110192,Conduit Pl,2024-02-03T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
110192,Conduit Pl,2024-02-03T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
110192,Conduit Pl,2024-02-03T04:50:00.000+00:00,transformer,,Temperature,C,25.5
110192,Conduit Pl,2024-02-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110192,Conduit Pl,2024-02-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
110192,Conduit Pl,2024-02-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110192,Conduit Pl,2024-02-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
110192,Conduit Pl,2024-02-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
110192,Conduit Pl,2024-02-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
110192,Conduit Pl,2024-02-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.3
110192,Conduit Pl,2024-02-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
110192,Conduit Pl,2024-02-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.68
110192,Conduit Pl,2024-02-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,27.98
110192,Conduit Pl,2024-02-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.97
110192,Conduit Pl,2024-02-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.85
110192,Conduit Pl,2024-02-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
110192,Conduit Pl,2024-02-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
110192,Conduit Pl,2024-02-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
110192,Conduit Pl,2024-02-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
110192,Conduit Pl,2024-02-03T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,12.06
110192,Conduit Pl,2024-02-03T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.83
110192,Conduit Pl,2024-02-03T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-7.87
110192,Conduit Pl,2024-02-03T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,-4.45
110192,Conduit Pl,2024-02-03T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.36
110192,Conduit Pl,2024-02-03T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,-6.96
110192,Conduit Pl,2024-02-03T04:40:00.000+00:00,feeder,5,N Current (RMS),A,19.9
110192,Conduit Pl,2024-02-03T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,60.0
110192,Conduit Pl,2024-02-03T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.4
110192,Conduit Pl,2024-02-03T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,51.1
110192,Conduit Pl,2024-02-03T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.99
110192,Conduit Pl,2024-02-03T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.53
110192,Conduit Pl,2024-02-03T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.98
110192,Conduit Pl,2024-02-03T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.56
110192,Conduit Pl,2024-02-03T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.6
110192,Conduit Pl,2024-02-03T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.57
110192,Conduit Pl,2024-02-03T04:40:00.000+00:00,feeder,4,N Current (RMS),A,15.7
110192,Conduit Pl,2024-02-03T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.1
110192,Conduit Pl,2024-02-03T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
110192,Conduit Pl,2024-02-03T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
110192,Conduit Pl,2024-02-03T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
110192,Conduit Pl,2024-02-03T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
110192,Conduit Pl,2024-02-03T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
110192,Conduit Pl,2024-02-03T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.53
110192,Conduit Pl,2024-02-03T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.78
110192,Conduit Pl,2024-02-03T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.17
110192,Conduit Pl,2024-02-03T04:40:00.000+00:00,feeder,3,N Current (RMS),A,49.4
110192,Conduit Pl,2024-02-03T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,105.9
110192,Conduit Pl,2024-02-03T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
110192,Conduit Pl,2024-02-03T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.4
110192,Conduit Pl,2024-02-03T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.29
110192,Conduit Pl,2024-02-03T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
110192,Conduit Pl,2024-02-03T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
110192,Conduit Pl,2024-02-03T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.77
110192,Conduit Pl,2024-02-03T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.64
110192,Conduit Pl,2024-02-03T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.97
110192,Conduit Pl,2024-02-03T04:40:00.000+00:00,feeder,2,N Current (RMS),A,6.1
110192,Conduit Pl,2024-02-03T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
110192,Conduit Pl,2024-02-03T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
110192,Conduit Pl,2024-02-03T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
110192,Conduit Pl,2024-02-03T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.14
110192,Conduit Pl,2024-02-03T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
110192,Conduit Pl,2024-02-03T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
110192,Conduit Pl,2024-02-03T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.13
110192,Conduit Pl,2024-02-03T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.07
110192,Conduit Pl,2024-02-03T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.6
110192,Conduit Pl,2024-02-03T04:40:00.000+00:00,feeder,1,N Current (RMS),A,12.0
110192,Conduit Pl,2024-02-03T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
110192,Conduit Pl,2024-02-03T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
110192,Conduit Pl,2024-02-03T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
110192,Conduit Pl,2024-02-03T04:40:00.000+00:00,transformer,,Temperature,C,25.5
110192,Conduit Pl,2024-02-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110192,Conduit Pl,2024-02-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
110192,Conduit Pl,2024-02-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110192,Conduit Pl,2024-02-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
110192,Conduit Pl,2024-02-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110192,Conduit Pl,2024-02-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
110192,Conduit Pl,2024-02-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.19
110192,Conduit Pl,2024-02-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
110192,Conduit Pl,2024-02-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.72
110192,Conduit Pl,2024-02-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
110192,Conduit Pl,2024-02-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.17
110192,Conduit Pl,2024-02-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.41
110192,Conduit Pl,2024-02-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
110192,Conduit Pl,2024-02-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
110192,Conduit Pl,2024-02-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
110192,Conduit Pl,2024-02-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
110192,Conduit Pl,2024-02-03T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,19.25
110192,Conduit Pl,2024-02-03T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
110192,Conduit Pl,2024-02-03T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-18.12
110192,Conduit Pl,2024-02-03T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,-10.34
110192,Conduit Pl,2024-02-03T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.2
110192,Conduit Pl,2024-02-03T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,-11.19
110192,Conduit Pl,2024-02-03T04:30:00.000+00:00,feeder,5,N Current (RMS),A,21.4
110192,Conduit Pl,2024-02-03T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,99.8
110192,Conduit Pl,2024-02-03T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,83.3
110192,Conduit Pl,2024-02-03T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,97.5
110192,Conduit Pl,2024-02-03T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.07
110192,Conduit Pl,2024-02-03T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.44
110192,Conduit Pl,2024-02-03T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.22
110192,Conduit Pl,2024-02-03T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.21
110192,Conduit Pl,2024-02-03T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.66
110192,Conduit Pl,2024-02-03T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.99
110192,Conduit Pl,2024-02-03T04:30:00.000+00:00,feeder,4,N Current (RMS),A,15.0
110192,Conduit Pl,2024-02-03T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
110192,Conduit Pl,2024-02-03T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
110192,Conduit Pl,2024-02-03T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
110192,Conduit Pl,2024-02-03T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
110192,Conduit Pl,2024-02-03T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
110192,Conduit Pl,2024-02-03T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
110192,Conduit Pl,2024-02-03T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.33
110192,Conduit Pl,2024-02-03T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.97
110192,Conduit Pl,2024-02-03T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.78
110192,Conduit Pl,2024-02-03T04:30:00.000+00:00,feeder,3,N Current (RMS),A,50.0
110192,Conduit Pl,2024-02-03T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,100.8
110192,Conduit Pl,2024-02-03T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
110192,Conduit Pl,2024-02-03T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.4
110192,Conduit Pl,2024-02-03T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.26
110192,Conduit Pl,2024-02-03T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
110192,Conduit Pl,2024-02-03T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
110192,Conduit Pl,2024-02-03T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.59
110192,Conduit Pl,2024-02-03T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.66
110192,Conduit Pl,2024-02-03T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
110192,Conduit Pl,2024-02-03T04:30:00.000+00:00,feeder,2,N Current (RMS),A,6.6
110192,Conduit Pl,2024-02-03T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
110192,Conduit Pl,2024-02-03T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
110192,Conduit Pl,2024-02-03T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
110192,Conduit Pl,2024-02-03T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.95
110192,Conduit Pl,2024-02-03T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
110192,Conduit Pl,2024-02-03T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
110192,Conduit Pl,2024-02-03T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.02
110192,Conduit Pl,2024-02-03T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.04
110192,Conduit Pl,2024-02-03T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.5
110192,Conduit Pl,2024-02-03T04:30:00.000+00:00,feeder,1,N Current (RMS),A,14.0
110192,Conduit Pl,2024-02-03T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
110192,Conduit Pl,2024-02-03T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
110192,Conduit Pl,2024-02-03T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
110192,Conduit Pl,2024-02-03T04:30:00.000+00:00,transformer,,Temperature,C,25.5
110192,Conduit Pl,2024-02-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
110192,Conduit Pl,2024-02-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
110192,Conduit Pl,2024-02-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
110192,Conduit Pl,2024-02-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
110192,Conduit Pl,2024-02-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
110192,Conduit Pl,2024-02-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
110192,Conduit Pl,2024-02-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.52
110192,Conduit Pl,2024-02-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
110192,Conduit Pl,2024-02-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.22
110192,Conduit Pl,2024-02-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.62
110192,Conduit Pl,2024-02-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,32.21
110192,Conduit Pl,2024-02-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.07
110192,Conduit Pl,2024-02-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
110192,Conduit Pl,2024-02-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
110192,Conduit Pl,2024-02-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
110192,Conduit Pl,2024-02-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
110192,Conduit Pl,2024-02-03T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.02
110192,Conduit Pl,2024-02-03T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.48
110192,Conduit Pl,2024-02-03T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.21
110192,Conduit Pl,2024-02-03T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,-2.56
110192,Conduit Pl,2024-02-03T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.6
110192,Conduit Pl,2024-02-03T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,-6.18
110192,Conduit Pl,2024-02-03T04:20:00.000+00:00,feeder,5,N Current (RMS),A,19.3
110192,Conduit Pl,2024-02-03T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.5
110192,Conduit Pl,2024-02-03T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
110192,Conduit Pl,2024-02-03T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.4
110192,Conduit Pl,2024-02-03T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.03
110192,Conduit Pl,2024-02-03T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.5
110192,Conduit Pl,2024-02-03T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.08
110192,Conduit Pl,2024-02-03T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.39
110192,Conduit Pl,2024-02-03T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.54
110192,Conduit Pl,2024-02-03T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.42
110192,Conduit Pl,2024-02-03T04:20:00.000+00:00,feeder,4,N Current (RMS),A,12.6
110192,Conduit Pl,2024-02-03T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
110192,Conduit Pl,2024-02-03T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
110192,Conduit Pl,2024-02-03T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
110192,Conduit Pl,2024-02-03T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
110192,Conduit Pl,2024-02-03T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
110192,Conduit Pl,2024-02-03T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
110192,Conduit Pl,2024-02-03T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.41
110192,Conduit Pl,2024-02-03T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.95
110192,Conduit Pl,2024-02-03T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.02
110192,Conduit Pl,2024-02-03T04:20:00.000+00:00,feeder,3,N Current (RMS),A,51.9
110192,Conduit Pl,2024-02-03T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,105.2
110192,Conduit Pl,2024-02-03T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.4
110192,Conduit Pl,2024-02-03T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,92.7
110192,Conduit Pl,2024-02-03T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.25
110192,Conduit Pl,2024-02-03T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
110192,Conduit Pl,2024-02-03T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
110192,Conduit Pl,2024-02-03T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.49
110192,Conduit Pl,2024-02-03T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.74
110192,Conduit Pl,2024-02-03T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.98
110192,Conduit Pl,2024-02-03T04:20:00.000+00:00,feeder,2,N Current (RMS),A,5.6
110192,Conduit Pl,2024-02-03T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
110192,Conduit Pl,2024-02-03T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
110192,Conduit Pl,2024-02-03T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
110192,Conduit Pl,2024-02-03T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
110192,Conduit Pl,2024-02-03T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
110192,Conduit Pl,2024-02-03T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
110192,Conduit Pl,2024-02-03T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.16
110192,Conduit Pl,2024-02-03T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.03
110192,Conduit Pl,2024-02-03T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.29
110192,Conduit Pl,2024-02-03T04:20:00.000+00:00,feeder,1,N Current (RMS),A,11.1
110192,Conduit Pl,2024-02-03T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
110192,Conduit Pl,2024-02-03T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
110192,Conduit Pl,2024-02-03T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
110192,Conduit Pl,2024-02-03T04:20:00.000+00:00,transformer,,Temperature,C,25.5
110192,Conduit Pl,2024-02-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110192,Conduit Pl,2024-02-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
110192,Conduit Pl,2024-02-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110192,Conduit Pl,2024-02-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
110192,Conduit Pl,2024-02-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110192,Conduit Pl,2024-02-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
110192,Conduit Pl,2024-02-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.28
110192,Conduit Pl,2024-02-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
110192,Conduit Pl,2024-02-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.42
110192,Conduit Pl,2024-02-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,29.91
110192,Conduit Pl,2024-02-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.39
110192,Conduit Pl,2024-02-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.57
110192,Conduit Pl,2024-02-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,90.9
110192,Conduit Pl,2024-02-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
110192,Conduit Pl,2024-02-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
110192,Conduit Pl,2024-02-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
110192,Conduit Pl,2024-02-03T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.46
110192,Conduit Pl,2024-02-03T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.52
110192,Conduit Pl,2024-02-03T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.49
110192,Conduit Pl,2024-02-03T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,-1.96
110192,Conduit Pl,2024-02-03T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.98
110192,Conduit Pl,2024-02-03T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,-7.22
110192,Conduit Pl,2024-02-03T04:10:00.000+00:00,feeder,5,N Current (RMS),A,20.6
110192,Conduit Pl,2024-02-03T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.9
110192,Conduit Pl,2024-02-03T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
110192,Conduit Pl,2024-02-03T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.4
110192,Conduit Pl,2024-02-03T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.01
110192,Conduit Pl,2024-02-03T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.58
