Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110192,Conduit Pl,2024-02-03T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.02
110192,Conduit Pl,2024-02-03T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.62
110192,Conduit Pl,2024-02-03T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.38
110192,Conduit Pl,2024-02-03T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.92
110192,Conduit Pl,2024-02-03T04:10:00.000+00:00,feeder,4,N Current (RMS),A,17.3
110192,Conduit Pl,2024-02-03T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.9
110192,Conduit Pl,2024-02-03T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
110192,Conduit Pl,2024-02-03T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
110192,Conduit Pl,2024-02-03T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
110192,Conduit Pl,2024-02-03T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.27
110192,Conduit Pl,2024-02-03T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
110192,Conduit Pl,2024-02-03T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.92
110192,Conduit Pl,2024-02-03T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.16
110192,Conduit Pl,2024-02-03T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.57
110192,Conduit Pl,2024-02-03T04:10:00.000+00:00,feeder,3,N Current (RMS),A,47.2
110192,Conduit Pl,2024-02-03T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,103.4
110192,Conduit Pl,2024-02-03T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.1
110192,Conduit Pl,2024-02-03T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
110192,Conduit Pl,2024-02-03T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.28
110192,Conduit Pl,2024-02-03T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
110192,Conduit Pl,2024-02-03T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
110192,Conduit Pl,2024-02-03T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.38
110192,Conduit Pl,2024-02-03T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.63
110192,Conduit Pl,2024-02-03T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.04
110192,Conduit Pl,2024-02-03T04:10:00.000+00:00,feeder,2,N Current (RMS),A,6.0
110192,Conduit Pl,2024-02-03T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
110192,Conduit Pl,2024-02-03T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
110192,Conduit Pl,2024-02-03T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
110192,Conduit Pl,2024-02-03T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.03
110192,Conduit Pl,2024-02-03T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
110192,Conduit Pl,2024-02-03T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
110192,Conduit Pl,2024-02-03T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.23
110192,Conduit Pl,2024-02-03T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.67
110192,Conduit Pl,2024-02-03T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.96
110192,Conduit Pl,2024-02-03T04:10:00.000+00:00,feeder,1,N Current (RMS),A,12.3
110192,Conduit Pl,2024-02-03T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
110192,Conduit Pl,2024-02-03T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
110192,Conduit Pl,2024-02-03T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
110192,Conduit Pl,2024-02-03T04:10:00.000+00:00,transformer,,Temperature,C,25.6
110192,Conduit Pl,2024-02-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110192,Conduit Pl,2024-02-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
110192,Conduit Pl,2024-02-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110192,Conduit Pl,2024-02-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
110192,Conduit Pl,2024-02-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110192,Conduit Pl,2024-02-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
110192,Conduit Pl,2024-02-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
110192,Conduit Pl,2024-02-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
110192,Conduit Pl,2024-02-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.68
110192,Conduit Pl,2024-02-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,32.42
110192,Conduit Pl,2024-02-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.55
110192,Conduit Pl,2024-02-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.19
110192,Conduit Pl,2024-02-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
110192,Conduit Pl,2024-02-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
110192,Conduit Pl,2024-02-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
110192,Conduit Pl,2024-02-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
110192,Conduit Pl,2024-02-03T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.67
110192,Conduit Pl,2024-02-03T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.24
110192,Conduit Pl,2024-02-03T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-7.42
110192,Conduit Pl,2024-02-03T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,-1.9
110192,Conduit Pl,2024-02-03T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.03
110192,Conduit Pl,2024-02-03T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,-7.4
110192,Conduit Pl,2024-02-03T04:00:00.000+00:00,feeder,5,N Current (RMS),A,22.1
110192,Conduit Pl,2024-02-03T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,41.6
110192,Conduit Pl,2024-02-03T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
110192,Conduit Pl,2024-02-03T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.0
110192,Conduit Pl,2024-02-03T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.74
110192,Conduit Pl,2024-02-03T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.41
110192,Conduit Pl,2024-02-03T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.93
110192,Conduit Pl,2024-02-03T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.01
110192,Conduit Pl,2024-02-03T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.12
110192,Conduit Pl,2024-02-03T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.35
110192,Conduit Pl,2024-02-03T04:00:00.000+00:00,feeder,4,N Current (RMS),A,21.9
110192,Conduit Pl,2024-02-03T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
110192,Conduit Pl,2024-02-03T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
110192,Conduit Pl,2024-02-03T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
110192,Conduit Pl,2024-02-03T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.68
110192,Conduit Pl,2024-02-03T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
110192,Conduit Pl,2024-02-03T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
110192,Conduit Pl,2024-02-03T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.42
110192,Conduit Pl,2024-02-03T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.7
110192,Conduit Pl,2024-02-03T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.65
110192,Conduit Pl,2024-02-03T04:00:00.000+00:00,feeder,3,N Current (RMS),A,47.5
110192,Conduit Pl,2024-02-03T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,101.4
110192,Conduit Pl,2024-02-03T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.1
110192,Conduit Pl,2024-02-03T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.5
110192,Conduit Pl,2024-02-03T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.44
110192,Conduit Pl,2024-02-03T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
110192,Conduit Pl,2024-02-03T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
110192,Conduit Pl,2024-02-03T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.5
110192,Conduit Pl,2024-02-03T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.64
110192,Conduit Pl,2024-02-03T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
110192,Conduit Pl,2024-02-03T04:00:00.000+00:00,feeder,2,N Current (RMS),A,6.0
110192,Conduit Pl,2024-02-03T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
110192,Conduit Pl,2024-02-03T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
110192,Conduit Pl,2024-02-03T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
110192,Conduit Pl,2024-02-03T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
110192,Conduit Pl,2024-02-03T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
110192,Conduit Pl,2024-02-03T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
110192,Conduit Pl,2024-02-03T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.09
110192,Conduit Pl,2024-02-03T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.64
110192,Conduit Pl,2024-02-03T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.42
110192,Conduit Pl,2024-02-03T04:00:00.000+00:00,feeder,1,N Current (RMS),A,9.5
110192,Conduit Pl,2024-02-03T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
110192,Conduit Pl,2024-02-03T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
110192,Conduit Pl,2024-02-03T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
110192,Conduit Pl,2024-02-03T04:00:00.000+00:00,transformer,,Temperature,C,25.6
110192,Conduit Pl,2024-02-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110192,Conduit Pl,2024-02-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
110192,Conduit Pl,2024-02-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110192,Conduit Pl,2024-02-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
110192,Conduit Pl,2024-02-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110192,Conduit Pl,2024-02-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
110192,Conduit Pl,2024-02-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
110192,Conduit Pl,2024-02-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
110192,Conduit Pl,2024-02-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.62
110192,Conduit Pl,2024-02-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,34.12
110192,Conduit Pl,2024-02-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.85
110192,Conduit Pl,2024-02-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.01
110192,Conduit Pl,2024-02-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
110192,Conduit Pl,2024-02-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
110192,Conduit Pl,2024-02-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
110192,Conduit Pl,2024-02-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
110192,Conduit Pl,2024-02-03T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.9
110192,Conduit Pl,2024-02-03T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.21
110192,Conduit Pl,2024-02-03T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.89
110192,Conduit Pl,2024-02-03T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,-2.37
110192,Conduit Pl,2024-02-03T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.33
110192,Conduit Pl,2024-02-03T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,-6.93
110192,Conduit Pl,2024-02-03T03:50:00.000+00:00,feeder,5,N Current (RMS),A,18.8
110192,Conduit Pl,2024-02-03T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,42.9
110192,Conduit Pl,2024-02-03T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
110192,Conduit Pl,2024-02-03T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.7
110192,Conduit Pl,2024-02-03T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.87
110192,Conduit Pl,2024-02-03T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.4
110192,Conduit Pl,2024-02-03T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.89
110192,Conduit Pl,2024-02-03T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.53
110192,Conduit Pl,2024-02-03T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.58
110192,Conduit Pl,2024-02-03T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.74
110192,Conduit Pl,2024-02-03T03:50:00.000+00:00,feeder,4,N Current (RMS),A,17.5
110192,Conduit Pl,2024-02-03T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
110192,Conduit Pl,2024-02-03T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
110192,Conduit Pl,2024-02-03T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
110192,Conduit Pl,2024-02-03T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.87
110192,Conduit Pl,2024-02-03T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
110192,Conduit Pl,2024-02-03T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
110192,Conduit Pl,2024-02-03T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.26
110192,Conduit Pl,2024-02-03T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.06
110192,Conduit Pl,2024-02-03T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.93
110192,Conduit Pl,2024-02-03T03:50:00.000+00:00,feeder,3,N Current (RMS),A,48.1
110192,Conduit Pl,2024-02-03T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,100.6
110192,Conduit Pl,2024-02-03T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.9
110192,Conduit Pl,2024-02-03T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
110192,Conduit Pl,2024-02-03T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.23
110192,Conduit Pl,2024-02-03T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
110192,Conduit Pl,2024-02-03T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
110192,Conduit Pl,2024-02-03T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.37
110192,Conduit Pl,2024-02-03T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.72
110192,Conduit Pl,2024-02-03T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.44
110192,Conduit Pl,2024-02-03T03:50:00.000+00:00,feeder,2,N Current (RMS),A,10.8
110192,Conduit Pl,2024-02-03T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
110192,Conduit Pl,2024-02-03T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
110192,Conduit Pl,2024-02-03T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
110192,Conduit Pl,2024-02-03T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.89
110192,Conduit Pl,2024-02-03T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
110192,Conduit Pl,2024-02-03T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
110192,Conduit Pl,2024-02-03T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.28
110192,Conduit Pl,2024-02-03T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.65
110192,Conduit Pl,2024-02-03T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.33
110192,Conduit Pl,2024-02-03T03:50:00.000+00:00,feeder,1,N Current (RMS),A,9.9
110192,Conduit Pl,2024-02-03T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
110192,Conduit Pl,2024-02-03T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
110192,Conduit Pl,2024-02-03T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
110192,Conduit Pl,2024-02-03T03:50:00.000+00:00,transformer,,Temperature,C,25.6
110192,Conduit Pl,2024-02-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110192,Conduit Pl,2024-02-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
110192,Conduit Pl,2024-02-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110192,Conduit Pl,2024-02-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
110192,Conduit Pl,2024-02-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110192,Conduit Pl,2024-02-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
110192,Conduit Pl,2024-02-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
110192,Conduit Pl,2024-02-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
110192,Conduit Pl,2024-02-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.15
110192,Conduit Pl,2024-02-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,32.32
110192,Conduit Pl,2024-02-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.9
110192,Conduit Pl,2024-02-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.63
110192,Conduit Pl,2024-02-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
110192,Conduit Pl,2024-02-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
110192,Conduit Pl,2024-02-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
110192,Conduit Pl,2024-02-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
110192,Conduit Pl,2024-02-03T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.61
110192,Conduit Pl,2024-02-03T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.39
110192,Conduit Pl,2024-02-03T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-7.37
110192,Conduit Pl,2024-02-03T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,-2.26
110192,Conduit Pl,2024-02-03T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.06
110192,Conduit Pl,2024-02-03T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,-6.97
110192,Conduit Pl,2024-02-03T03:40:00.000+00:00,feeder,5,N Current (RMS),A,18.3
110192,Conduit Pl,2024-02-03T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.6
110192,Conduit Pl,2024-02-03T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.7
110192,Conduit Pl,2024-02-03T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,42.9
110192,Conduit Pl,2024-02-03T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.84
110192,Conduit Pl,2024-02-03T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.54
110192,Conduit Pl,2024-02-03T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.02
110192,Conduit Pl,2024-02-03T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.29
110192,Conduit Pl,2024-02-03T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.62
110192,Conduit Pl,2024-02-03T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.94
110192,Conduit Pl,2024-02-03T03:40:00.000+00:00,feeder,4,N Current (RMS),A,17.1
110192,Conduit Pl,2024-02-03T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
110192,Conduit Pl,2024-02-03T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
110192,Conduit Pl,2024-02-03T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
110192,Conduit Pl,2024-02-03T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
110192,Conduit Pl,2024-02-03T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
110192,Conduit Pl,2024-02-03T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
110192,Conduit Pl,2024-02-03T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.68
110192,Conduit Pl,2024-02-03T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.29
110192,Conduit Pl,2024-02-03T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.79
110192,Conduit Pl,2024-02-03T03:40:00.000+00:00,feeder,3,N Current (RMS),A,58.4
110192,Conduit Pl,2024-02-03T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,110.0
110192,Conduit Pl,2024-02-03T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
110192,Conduit Pl,2024-02-03T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
110192,Conduit Pl,2024-02-03T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.12
110192,Conduit Pl,2024-02-03T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
110192,Conduit Pl,2024-02-03T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
110192,Conduit Pl,2024-02-03T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.46
110192,Conduit Pl,2024-02-03T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.73
110192,Conduit Pl,2024-02-03T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.94
110192,Conduit Pl,2024-02-03T03:40:00.000+00:00,feeder,2,N Current (RMS),A,5.6
110192,Conduit Pl,2024-02-03T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
110192,Conduit Pl,2024-02-03T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
110192,Conduit Pl,2024-02-03T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
110192,Conduit Pl,2024-02-03T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
110192,Conduit Pl,2024-02-03T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
110192,Conduit Pl,2024-02-03T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
110192,Conduit Pl,2024-02-03T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.15
110192,Conduit Pl,2024-02-03T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.09
110192,Conduit Pl,2024-02-03T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.99
110192,Conduit Pl,2024-02-03T03:40:00.000+00:00,feeder,1,N Current (RMS),A,11.8
110192,Conduit Pl,2024-02-03T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
110192,Conduit Pl,2024-02-03T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
110192,Conduit Pl,2024-02-03T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
110192,Conduit Pl,2024-02-03T03:40:00.000+00:00,transformer,,Temperature,C,25.6
110192,Conduit Pl,2024-02-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110192,Conduit Pl,2024-02-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
110192,Conduit Pl,2024-02-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110192,Conduit Pl,2024-02-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
110192,Conduit Pl,2024-02-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110192,Conduit Pl,2024-02-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
110192,Conduit Pl,2024-02-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.21
110192,Conduit Pl,2024-02-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
110192,Conduit Pl,2024-02-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.16
110192,Conduit Pl,2024-02-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,34.41
110192,Conduit Pl,2024-02-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.33
110192,Conduit Pl,2024-02-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.82
110192,Conduit Pl,2024-02-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,99.3
110192,Conduit Pl,2024-02-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
110192,Conduit Pl,2024-02-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
110192,Conduit Pl,2024-02-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
110192,Conduit Pl,2024-02-03T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,12.32
110192,Conduit Pl,2024-02-03T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.25
110192,Conduit Pl,2024-02-03T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-11.5
110192,Conduit Pl,2024-02-03T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,-4.62
110192,Conduit Pl,2024-02-03T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.97
110192,Conduit Pl,2024-02-03T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,-8.82
110192,Conduit Pl,2024-02-03T03:30:00.000+00:00,feeder,5,N Current (RMS),A,22.8
110192,Conduit Pl,2024-02-03T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,61.5
110192,Conduit Pl,2024-02-03T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,43.5
110192,Conduit Pl,2024-02-03T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,65.4
110192,Conduit Pl,2024-02-03T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.97
110192,Conduit Pl,2024-02-03T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.47
110192,Conduit Pl,2024-02-03T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.18
110192,Conduit Pl,2024-02-03T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.56
110192,Conduit Pl,2024-02-03T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.02
110192,Conduit Pl,2024-02-03T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.55
110192,Conduit Pl,2024-02-03T03:30:00.000+00:00,feeder,4,N Current (RMS),A,17.5
110192,Conduit Pl,2024-02-03T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.1
110192,Conduit Pl,2024-02-03T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
110192,Conduit Pl,2024-02-03T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
110192,Conduit Pl,2024-02-03T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
110192,Conduit Pl,2024-02-03T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
110192,Conduit Pl,2024-02-03T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
110192,Conduit Pl,2024-02-03T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.81
110192,Conduit Pl,2024-02-03T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.96
110192,Conduit Pl,2024-02-03T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.97
110192,Conduit Pl,2024-02-03T03:30:00.000+00:00,feeder,3,N Current (RMS),A,55.4
110192,Conduit Pl,2024-02-03T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,106.9
110192,Conduit Pl,2024-02-03T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
110192,Conduit Pl,2024-02-03T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.7
110192,Conduit Pl,2024-02-03T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.22
110192,Conduit Pl,2024-02-03T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
110192,Conduit Pl,2024-02-03T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
110192,Conduit Pl,2024-02-03T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.65
110192,Conduit Pl,2024-02-03T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.7
110192,Conduit Pl,2024-02-03T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.59
110192,Conduit Pl,2024-02-03T03:30:00.000+00:00,feeder,2,N Current (RMS),A,7.6
110192,Conduit Pl,2024-02-03T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
110192,Conduit Pl,2024-02-03T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
110192,Conduit Pl,2024-02-03T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
110192,Conduit Pl,2024-02-03T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
110192,Conduit Pl,2024-02-03T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
110192,Conduit Pl,2024-02-03T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
110192,Conduit Pl,2024-02-03T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.14
110192,Conduit Pl,2024-02-03T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.24
110192,Conduit Pl,2024-02-03T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.34
110192,Conduit Pl,2024-02-03T03:30:00.000+00:00,feeder,1,N Current (RMS),A,9.1
110192,Conduit Pl,2024-02-03T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
110192,Conduit Pl,2024-02-03T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
110192,Conduit Pl,2024-02-03T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
110192,Conduit Pl,2024-02-03T03:30:00.000+00:00,transformer,,Temperature,C,25.7
110192,Conduit Pl,2024-02-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110192,Conduit Pl,2024-02-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
110192,Conduit Pl,2024-02-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110192,Conduit Pl,2024-02-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
110192,Conduit Pl,2024-02-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110192,Conduit Pl,2024-02-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
110192,Conduit Pl,2024-02-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.27
110192,Conduit Pl,2024-02-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
110192,Conduit Pl,2024-02-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.47
110192,Conduit Pl,2024-02-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,31.23
110192,Conduit Pl,2024-02-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.49
110192,Conduit Pl,2024-02-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.46
110192,Conduit Pl,2024-02-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,102.6
110192,Conduit Pl,2024-02-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
110192,Conduit Pl,2024-02-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
110192,Conduit Pl,2024-02-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
110192,Conduit Pl,2024-02-03T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,19.81
110192,Conduit Pl,2024-02-03T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
110192,Conduit Pl,2024-02-03T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-21.42
110192,Conduit Pl,2024-02-03T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,-10.36
110192,Conduit Pl,2024-02-03T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.06
110192,Conduit Pl,2024-02-03T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,-13.37
110192,Conduit Pl,2024-02-03T03:20:00.000+00:00,feeder,5,N Current (RMS),A,28.8
110192,Conduit Pl,2024-02-03T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,102.4
110192,Conduit Pl,2024-02-03T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,79.7
110192,Conduit Pl,2024-02-03T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,109.9
110192,Conduit Pl,2024-02-03T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.93
110192,Conduit Pl,2024-02-03T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.4
110192,Conduit Pl,2024-02-03T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.13
110192,Conduit Pl,2024-02-03T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.11
110192,Conduit Pl,2024-02-03T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.74
110192,Conduit Pl,2024-02-03T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.68
110192,Conduit Pl,2024-02-03T03:20:00.000+00:00,feeder,4,N Current (RMS),A,16.0
110192,Conduit Pl,2024-02-03T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
110192,Conduit Pl,2024-02-03T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
110192,Conduit Pl,2024-02-03T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
110192,Conduit Pl,2024-02-03T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
110192,Conduit Pl,2024-02-03T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
110192,Conduit Pl,2024-02-03T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
110192,Conduit Pl,2024-02-03T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.23
110192,Conduit Pl,2024-02-03T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.34
110192,Conduit Pl,2024-02-03T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.5
110192,Conduit Pl,2024-02-03T03:20:00.000+00:00,feeder,3,N Current (RMS),A,54.7
110192,Conduit Pl,2024-02-03T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,108.4
110192,Conduit Pl,2024-02-03T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.1
110192,Conduit Pl,2024-02-03T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.9
110192,Conduit Pl,2024-02-03T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.28
110192,Conduit Pl,2024-02-03T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
110192,Conduit Pl,2024-02-03T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
110192,Conduit Pl,2024-02-03T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.79
110192,Conduit Pl,2024-02-03T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.65
110192,Conduit Pl,2024-02-03T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.0
110192,Conduit Pl,2024-02-03T03:20:00.000+00:00,feeder,2,N Current (RMS),A,10.1
110192,Conduit Pl,2024-02-03T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
110192,Conduit Pl,2024-02-03T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
110192,Conduit Pl,2024-02-03T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
110192,Conduit Pl,2024-02-03T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.29
110192,Conduit Pl,2024-02-03T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
110192,Conduit Pl,2024-02-03T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
110192,Conduit Pl,2024-02-03T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.32
110192,Conduit Pl,2024-02-03T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.01
110192,Conduit Pl,2024-02-03T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.96
110192,Conduit Pl,2024-02-03T03:20:00.000+00:00,feeder,1,N Current (RMS),A,13.9
110192,Conduit Pl,2024-02-03T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
110192,Conduit Pl,2024-02-03T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
110192,Conduit Pl,2024-02-03T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
110192,Conduit Pl,2024-02-03T03:20:00.000+00:00,transformer,,Temperature,C,25.7
110192,Conduit Pl,2024-02-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
110192,Conduit Pl,2024-02-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
110192,Conduit Pl,2024-02-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
110192,Conduit Pl,2024-02-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
110192,Conduit Pl,2024-02-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
110192,Conduit Pl,2024-02-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
110192,Conduit Pl,2024-02-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.58
110192,Conduit Pl,2024-02-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
110192,Conduit Pl,2024-02-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-30.9
110192,Conduit Pl,2024-02-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.51
110192,Conduit Pl,2024-02-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,31.51
110192,Conduit Pl,2024-02-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.77
110192,Conduit Pl,2024-02-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,113.3
110192,Conduit Pl,2024-02-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
110192,Conduit Pl,2024-02-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
110192,Conduit Pl,2024-02-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
110192,Conduit Pl,2024-02-03T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.56
110192,Conduit Pl,2024-02-03T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.57
110192,Conduit Pl,2024-02-03T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-11.9
110192,Conduit Pl,2024-02-03T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,-2.86
110192,Conduit Pl,2024-02-03T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.2
110192,Conduit Pl,2024-02-03T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,-9.89
110192,Conduit Pl,2024-02-03T03:10:00.000+00:00,feeder,5,N Current (RMS),A,29.8
110192,Conduit Pl,2024-02-03T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,45.9
110192,Conduit Pl,2024-02-03T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.2
110192,Conduit Pl,2024-02-03T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,64.1
110192,Conduit Pl,2024-02-03T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.73
110192,Conduit Pl,2024-02-03T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.54
110192,Conduit Pl,2024-02-03T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.08
110192,Conduit Pl,2024-02-03T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.25
110192,Conduit Pl,2024-02-03T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.1
110192,Conduit Pl,2024-02-03T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.08
110192,Conduit Pl,2024-02-03T03:10:00.000+00:00,feeder,4,N Current (RMS),A,14.2
110192,Conduit Pl,2024-02-03T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
110192,Conduit Pl,2024-02-03T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
110192,Conduit Pl,2024-02-03T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
110192,Conduit Pl,2024-02-03T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
110192,Conduit Pl,2024-02-03T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
110192,Conduit Pl,2024-02-03T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
110192,Conduit Pl,2024-02-03T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.33
110192,Conduit Pl,2024-02-03T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.41
110192,Conduit Pl,2024-02-03T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.9
110192,Conduit Pl,2024-02-03T03:10:00.000+00:00,feeder,3,N Current (RMS),A,50.7
110192,Conduit Pl,2024-02-03T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,104.4
110192,Conduit Pl,2024-02-03T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
110192,Conduit Pl,2024-02-03T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
110192,Conduit Pl,2024-02-03T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.2
110192,Conduit Pl,2024-02-03T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
110192,Conduit Pl,2024-02-03T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
110192,Conduit Pl,2024-02-03T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.57
110192,Conduit Pl,2024-02-03T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.68
110192,Conduit Pl,2024-02-03T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.81
110192,Conduit Pl,2024-02-03T03:10:00.000+00:00,feeder,2,N Current (RMS),A,9.4
110192,Conduit Pl,2024-02-03T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
110192,Conduit Pl,2024-02-03T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
110192,Conduit Pl,2024-02-03T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
110192,Conduit Pl,2024-02-03T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.13
110192,Conduit Pl,2024-02-03T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
110192,Conduit Pl,2024-02-03T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
110192,Conduit Pl,2024-02-03T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.35
110192,Conduit Pl,2024-02-03T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.07
110192,Conduit Pl,2024-02-03T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.35
110192,Conduit Pl,2024-02-03T03:10:00.000+00:00,feeder,1,N Current (RMS),A,13.7
110192,Conduit Pl,2024-02-03T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
110192,Conduit Pl,2024-02-03T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
110192,Conduit Pl,2024-02-03T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
110192,Conduit Pl,2024-02-03T03:10:00.000+00:00,transformer,,Temperature,C,25.8
110192,Conduit Pl,2024-02-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110192,Conduit Pl,2024-02-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
110192,Conduit Pl,2024-02-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110192,Conduit Pl,2024-02-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
110192,Conduit Pl,2024-02-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110192,Conduit Pl,2024-02-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
110192,Conduit Pl,2024-02-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.26
110192,Conduit Pl,2024-02-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
110192,Conduit Pl,2024-02-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.62
110192,Conduit Pl,2024-02-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,31.5
110192,Conduit Pl,2024-02-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.1
110192,Conduit Pl,2024-02-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.63
110192,Conduit Pl,2024-02-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,108.4
110192,Conduit Pl,2024-02-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
110192,Conduit Pl,2024-02-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
110192,Conduit Pl,2024-02-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
110192,Conduit Pl,2024-02-03T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.15
110192,Conduit Pl,2024-02-03T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.67
110192,Conduit Pl,2024-02-03T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-7.75
110192,Conduit Pl,2024-02-03T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,-2.62
110192,Conduit Pl,2024-02-03T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.91
110192,Conduit Pl,2024-02-03T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,-7.28
110192,Conduit Pl,2024-02-03T03:00:00.000+00:00,feeder,5,N Current (RMS),A,23.6
110192,Conduit Pl,2024-02-03T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.4
110192,Conduit Pl,2024-02-03T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.2
110192,Conduit Pl,2024-02-03T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.2
110192,Conduit Pl,2024-02-03T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.67
110192,Conduit Pl,2024-02-03T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.7
110192,Conduit Pl,2024-02-03T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.28
110192,Conduit Pl,2024-02-03T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.32
110192,Conduit Pl,2024-02-03T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.62
110192,Conduit Pl,2024-02-03T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.41
110192,Conduit Pl,2024-02-03T03:00:00.000+00:00,feeder,4,N Current (RMS),A,14.2
110192,Conduit Pl,2024-02-03T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
110192,Conduit Pl,2024-02-03T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
110192,Conduit Pl,2024-02-03T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.1
110192,Conduit Pl,2024-02-03T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
110192,Conduit Pl,2024-02-03T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
110192,Conduit Pl,2024-02-03T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
110192,Conduit Pl,2024-02-03T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.14
110192,Conduit Pl,2024-02-03T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.14
110192,Conduit Pl,2024-02-03T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.93
110192,Conduit Pl,2024-02-03T03:00:00.000+00:00,feeder,3,N Current (RMS),A,55.0
110192,Conduit Pl,2024-02-03T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,106.4
110192,Conduit Pl,2024-02-03T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
110192,Conduit Pl,2024-02-03T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.5
110192,Conduit Pl,2024-02-03T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.19
110192,Conduit Pl,2024-02-03T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
110192,Conduit Pl,2024-02-03T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
110192,Conduit Pl,2024-02-03T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.54
110192,Conduit Pl,2024-02-03T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.72
110192,Conduit Pl,2024-02-03T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.07
110192,Conduit Pl,2024-02-03T03:00:00.000+00:00,feeder,2,N Current (RMS),A,5.9
110192,Conduit Pl,2024-02-03T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
110192,Conduit Pl,2024-02-03T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
110192,Conduit Pl,2024-02-03T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
110192,Conduit Pl,2024-02-03T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
110192,Conduit Pl,2024-02-03T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
110192,Conduit Pl,2024-02-03T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
110192,Conduit Pl,2024-02-03T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
110192,Conduit Pl,2024-02-03T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.01
110192,Conduit Pl,2024-02-03T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.35
110192,Conduit Pl,2024-02-03T03:00:00.000+00:00,feeder,1,N Current (RMS),A,10.4
110192,Conduit Pl,2024-02-03T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
110192,Conduit Pl,2024-02-03T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
110192,Conduit Pl,2024-02-03T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
110192,Conduit Pl,2024-02-03T03:00:00.000+00:00,transformer,,Temperature,C,25.8
110192,Conduit Pl,2024-02-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110192,Conduit Pl,2024-02-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
110192,Conduit Pl,2024-02-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110192,Conduit Pl,2024-02-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
110192,Conduit Pl,2024-02-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110192,Conduit Pl,2024-02-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
110192,Conduit Pl,2024-02-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.89
110192,Conduit Pl,2024-02-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
110192,Conduit Pl,2024-02-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.78
110192,Conduit Pl,2024-02-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,32.56
110192,Conduit Pl,2024-02-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.97
110192,Conduit Pl,2024-02-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.34
110192,Conduit Pl,2024-02-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,97.8
110192,Conduit Pl,2024-02-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
110192,Conduit Pl,2024-02-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
110192,Conduit Pl,2024-02-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
110192,Conduit Pl,2024-02-03T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.1
110192,Conduit Pl,2024-02-03T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.6
110192,Conduit Pl,2024-02-03T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-8.03
110192,Conduit Pl,2024-02-03T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,-2.55
110192,Conduit Pl,2024-02-03T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.83
110192,Conduit Pl,2024-02-03T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,-7.01
110192,Conduit Pl,2024-02-03T02:50:00.000+00:00,feeder,5,N Current (RMS),A,24.8
110192,Conduit Pl,2024-02-03T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.3
110192,Conduit Pl,2024-02-03T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
110192,Conduit Pl,2024-02-03T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,44.2
110192,Conduit Pl,2024-02-03T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.95
110192,Conduit Pl,2024-02-03T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.52
110192,Conduit Pl,2024-02-03T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.22
110192,Conduit Pl,2024-02-03T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.22
110192,Conduit Pl,2024-02-03T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.38
110192,Conduit Pl,2024-02-03T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.12
110192,Conduit Pl,2024-02-03T02:50:00.000+00:00,feeder,4,N Current (RMS),A,18.8
110192,Conduit Pl,2024-02-03T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
110192,Conduit Pl,2024-02-03T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
110192,Conduit Pl,2024-02-03T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.3
110192,Conduit Pl,2024-02-03T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
110192,Conduit Pl,2024-02-03T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
110192,Conduit Pl,2024-02-03T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
110192,Conduit Pl,2024-02-03T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.22
110192,Conduit Pl,2024-02-03T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.95
110192,Conduit Pl,2024-02-03T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.35
110192,Conduit Pl,2024-02-03T02:50:00.000+00:00,feeder,3,N Current (RMS),A,58.8
110192,Conduit Pl,2024-02-03T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,106.8
110192,Conduit Pl,2024-02-03T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
110192,Conduit Pl,2024-02-03T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.7
110192,Conduit Pl,2024-02-03T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.25
110192,Conduit Pl,2024-02-03T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
110192,Conduit Pl,2024-02-03T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
110192,Conduit Pl,2024-02-03T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.72
110192,Conduit Pl,2024-02-03T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.82
110192,Conduit Pl,2024-02-03T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.93
110192,Conduit Pl,2024-02-03T02:50:00.000+00:00,feeder,2,N Current (RMS),A,8.8
110192,Conduit Pl,2024-02-03T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
110192,Conduit Pl,2024-02-03T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
110192,Conduit Pl,2024-02-03T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
110192,Conduit Pl,2024-02-03T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.05
110192,Conduit Pl,2024-02-03T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
110192,Conduit Pl,2024-02-03T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
110192,Conduit Pl,2024-02-03T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.68
110192,Conduit Pl,2024-02-03T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.92
110192,Conduit Pl,2024-02-03T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.21
110192,Conduit Pl,2024-02-03T02:50:00.000+00:00,feeder,1,N Current (RMS),A,16.4
110192,Conduit Pl,2024-02-03T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
110192,Conduit Pl,2024-02-03T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
110192,Conduit Pl,2024-02-03T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
110192,Conduit Pl,2024-02-03T02:50:00.000+00:00,transformer,,Temperature,C,25.8
110192,Conduit Pl,2024-02-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110192,Conduit Pl,2024-02-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
110192,Conduit Pl,2024-02-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110192,Conduit Pl,2024-02-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
110192,Conduit Pl,2024-02-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110192,Conduit Pl,2024-02-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
110192,Conduit Pl,2024-02-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.42
110192,Conduit Pl,2024-02-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
110192,Conduit Pl,2024-02-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.1
110192,Conduit Pl,2024-02-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,31.85
