Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110192,Conduit Pl,2024-02-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.25
110192,Conduit Pl,2024-02-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.73
110192,Conduit Pl,2024-02-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,108.8
110192,Conduit Pl,2024-02-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
110192,Conduit Pl,2024-02-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
110192,Conduit Pl,2024-02-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
110192,Conduit Pl,2024-02-03T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.13
110192,Conduit Pl,2024-02-03T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.53
110192,Conduit Pl,2024-02-03T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-9.39
110192,Conduit Pl,2024-02-03T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,-2.57
110192,Conduit Pl,2024-02-03T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.02
110192,Conduit Pl,2024-02-03T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,-7.85
110192,Conduit Pl,2024-02-03T02:40:00.000+00:00,feeder,5,N Current (RMS),A,25.4
110192,Conduit Pl,2024-02-03T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.3
110192,Conduit Pl,2024-02-03T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.3
110192,Conduit Pl,2024-02-03T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,50.5
110192,Conduit Pl,2024-02-03T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.34
110192,Conduit Pl,2024-02-03T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.5
110192,Conduit Pl,2024-02-03T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.26
110192,Conduit Pl,2024-02-03T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.15
110192,Conduit Pl,2024-02-03T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.8
110192,Conduit Pl,2024-02-03T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.06
110192,Conduit Pl,2024-02-03T02:40:00.000+00:00,feeder,4,N Current (RMS),A,22.7
110192,Conduit Pl,2024-02-03T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.9
110192,Conduit Pl,2024-02-03T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
110192,Conduit Pl,2024-02-03T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.9
110192,Conduit Pl,2024-02-03T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
110192,Conduit Pl,2024-02-03T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
110192,Conduit Pl,2024-02-03T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
110192,Conduit Pl,2024-02-03T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.08
110192,Conduit Pl,2024-02-03T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.59
110192,Conduit Pl,2024-02-03T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.27
110192,Conduit Pl,2024-02-03T02:40:00.000+00:00,feeder,3,N Current (RMS),A,51.0
110192,Conduit Pl,2024-02-03T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,106.3
110192,Conduit Pl,2024-02-03T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.2
110192,Conduit Pl,2024-02-03T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.8
110192,Conduit Pl,2024-02-03T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.26
110192,Conduit Pl,2024-02-03T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
110192,Conduit Pl,2024-02-03T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
110192,Conduit Pl,2024-02-03T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.61
110192,Conduit Pl,2024-02-03T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.14
110192,Conduit Pl,2024-02-03T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.69
110192,Conduit Pl,2024-02-03T02:40:00.000+00:00,feeder,2,N Current (RMS),A,8.3
110192,Conduit Pl,2024-02-03T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
110192,Conduit Pl,2024-02-03T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
110192,Conduit Pl,2024-02-03T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
110192,Conduit Pl,2024-02-03T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.29
110192,Conduit Pl,2024-02-03T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
110192,Conduit Pl,2024-02-03T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
110192,Conduit Pl,2024-02-03T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.1
110192,Conduit Pl,2024-02-03T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.86
110192,Conduit Pl,2024-02-03T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.63
110192,Conduit Pl,2024-02-03T02:40:00.000+00:00,feeder,1,N Current (RMS),A,14.4
110192,Conduit Pl,2024-02-03T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
110192,Conduit Pl,2024-02-03T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
110192,Conduit Pl,2024-02-03T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
110192,Conduit Pl,2024-02-03T02:40:00.000+00:00,transformer,,Temperature,C,25.8
110192,Conduit Pl,2024-02-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110192,Conduit Pl,2024-02-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
110192,Conduit Pl,2024-02-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110192,Conduit Pl,2024-02-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
110192,Conduit Pl,2024-02-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110192,Conduit Pl,2024-02-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
110192,Conduit Pl,2024-02-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
110192,Conduit Pl,2024-02-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
110192,Conduit Pl,2024-02-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.07
110192,Conduit Pl,2024-02-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,33.15
110192,Conduit Pl,2024-02-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.14
110192,Conduit Pl,2024-02-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,27.41
110192,Conduit Pl,2024-02-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,106.0
110192,Conduit Pl,2024-02-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
110192,Conduit Pl,2024-02-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
110192,Conduit Pl,2024-02-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
110192,Conduit Pl,2024-02-03T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.37
110192,Conduit Pl,2024-02-03T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.68
110192,Conduit Pl,2024-02-03T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-8.72
110192,Conduit Pl,2024-02-03T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,-2.89
110192,Conduit Pl,2024-02-03T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.09
110192,Conduit Pl,2024-02-03T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,-7.43
110192,Conduit Pl,2024-02-03T02:30:00.000+00:00,feeder,5,N Current (RMS),A,25.2
110192,Conduit Pl,2024-02-03T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.4
110192,Conduit Pl,2024-02-03T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.8
110192,Conduit Pl,2024-02-03T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,47.6
110192,Conduit Pl,2024-02-03T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.34
110192,Conduit Pl,2024-02-03T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.51
110192,Conduit Pl,2024-02-03T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.31
110192,Conduit Pl,2024-02-03T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.36
110192,Conduit Pl,2024-02-03T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.27
110192,Conduit Pl,2024-02-03T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.75
110192,Conduit Pl,2024-02-03T02:30:00.000+00:00,feeder,4,N Current (RMS),A,19.2
110192,Conduit Pl,2024-02-03T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
110192,Conduit Pl,2024-02-03T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
110192,Conduit Pl,2024-02-03T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.9
110192,Conduit Pl,2024-02-03T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
110192,Conduit Pl,2024-02-03T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
110192,Conduit Pl,2024-02-03T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
110192,Conduit Pl,2024-02-03T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.95
110192,Conduit Pl,2024-02-03T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.41
110192,Conduit Pl,2024-02-03T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.41
110192,Conduit Pl,2024-02-03T02:30:00.000+00:00,feeder,3,N Current (RMS),A,50.8
110192,Conduit Pl,2024-02-03T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,105.6
110192,Conduit Pl,2024-02-03T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
110192,Conduit Pl,2024-02-03T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.7
110192,Conduit Pl,2024-02-03T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.23
110192,Conduit Pl,2024-02-03T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
110192,Conduit Pl,2024-02-03T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
110192,Conduit Pl,2024-02-03T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.63
110192,Conduit Pl,2024-02-03T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.41
110192,Conduit Pl,2024-02-03T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.63
110192,Conduit Pl,2024-02-03T02:30:00.000+00:00,feeder,2,N Current (RMS),A,7.7
110192,Conduit Pl,2024-02-03T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
110192,Conduit Pl,2024-02-03T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
110192,Conduit Pl,2024-02-03T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
110192,Conduit Pl,2024-02-03T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.19
110192,Conduit Pl,2024-02-03T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
110192,Conduit Pl,2024-02-03T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
110192,Conduit Pl,2024-02-03T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.11
110192,Conduit Pl,2024-02-03T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.03
110192,Conduit Pl,2024-02-03T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.41
110192,Conduit Pl,2024-02-03T02:30:00.000+00:00,feeder,1,N Current (RMS),A,16.1
110192,Conduit Pl,2024-02-03T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
110192,Conduit Pl,2024-02-03T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
110192,Conduit Pl,2024-02-03T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
110192,Conduit Pl,2024-02-03T02:30:00.000+00:00,transformer,,Temperature,C,25.8
110192,Conduit Pl,2024-02-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110192,Conduit Pl,2024-02-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
110192,Conduit Pl,2024-02-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110192,Conduit Pl,2024-02-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
110192,Conduit Pl,2024-02-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110192,Conduit Pl,2024-02-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
110192,Conduit Pl,2024-02-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.05
110192,Conduit Pl,2024-02-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
110192,Conduit Pl,2024-02-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.56
110192,Conduit Pl,2024-02-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,31.9
110192,Conduit Pl,2024-02-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.38
110192,Conduit Pl,2024-02-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.51
110192,Conduit Pl,2024-02-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,102.0
110192,Conduit Pl,2024-02-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
110192,Conduit Pl,2024-02-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
110192,Conduit Pl,2024-02-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
110192,Conduit Pl,2024-02-03T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.88
110192,Conduit Pl,2024-02-03T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
110192,Conduit Pl,2024-02-03T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-9.76
110192,Conduit Pl,2024-02-03T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,-4.28
110192,Conduit Pl,2024-02-03T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.82
110192,Conduit Pl,2024-02-03T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,-7.95
110192,Conduit Pl,2024-02-03T02:20:00.000+00:00,feeder,5,N Current (RMS),A,24.7
110192,Conduit Pl,2024-02-03T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,56.5
110192,Conduit Pl,2024-02-03T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.2
110192,Conduit Pl,2024-02-03T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,56.8
110192,Conduit Pl,2024-02-03T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.34
110192,Conduit Pl,2024-02-03T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.53
110192,Conduit Pl,2024-02-03T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.92
110192,Conduit Pl,2024-02-03T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.91
110192,Conduit Pl,2024-02-03T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.77
110192,Conduit Pl,2024-02-03T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.38
110192,Conduit Pl,2024-02-03T02:20:00.000+00:00,feeder,4,N Current (RMS),A,22.0
110192,Conduit Pl,2024-02-03T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
110192,Conduit Pl,2024-02-03T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
110192,Conduit Pl,2024-02-03T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
110192,Conduit Pl,2024-02-03T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
110192,Conduit Pl,2024-02-03T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
110192,Conduit Pl,2024-02-03T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
110192,Conduit Pl,2024-02-03T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.04
110192,Conduit Pl,2024-02-03T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.48
110192,Conduit Pl,2024-02-03T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.18
110192,Conduit Pl,2024-02-03T02:20:00.000+00:00,feeder,3,N Current (RMS),A,54.2
110192,Conduit Pl,2024-02-03T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,110.0
110192,Conduit Pl,2024-02-03T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.1
110192,Conduit Pl,2024-02-03T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.9
110192,Conduit Pl,2024-02-03T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.21
110192,Conduit Pl,2024-02-03T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
110192,Conduit Pl,2024-02-03T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
110192,Conduit Pl,2024-02-03T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.52
110192,Conduit Pl,2024-02-03T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.62
110192,Conduit Pl,2024-02-03T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.63
110192,Conduit Pl,2024-02-03T02:20:00.000+00:00,feeder,2,N Current (RMS),A,7.8
110192,Conduit Pl,2024-02-03T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
110192,Conduit Pl,2024-02-03T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
110192,Conduit Pl,2024-02-03T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
110192,Conduit Pl,2024-02-03T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.89
110192,Conduit Pl,2024-02-03T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
110192,Conduit Pl,2024-02-03T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
110192,Conduit Pl,2024-02-03T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
110192,Conduit Pl,2024-02-03T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.94
110192,Conduit Pl,2024-02-03T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.89
110192,Conduit Pl,2024-02-03T02:20:00.000+00:00,feeder,1,N Current (RMS),A,14.8
110192,Conduit Pl,2024-02-03T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
110192,Conduit Pl,2024-02-03T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
110192,Conduit Pl,2024-02-03T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
110192,Conduit Pl,2024-02-03T02:20:00.000+00:00,transformer,,Temperature,C,25.9
110192,Conduit Pl,2024-02-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110192,Conduit Pl,2024-02-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
110192,Conduit Pl,2024-02-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110192,Conduit Pl,2024-02-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
110192,Conduit Pl,2024-02-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110192,Conduit Pl,2024-02-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
110192,Conduit Pl,2024-02-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.71
110192,Conduit Pl,2024-02-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
110192,Conduit Pl,2024-02-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.13
110192,Conduit Pl,2024-02-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,31.22
110192,Conduit Pl,2024-02-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.39
110192,Conduit Pl,2024-02-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.87
110192,Conduit Pl,2024-02-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,104.3
110192,Conduit Pl,2024-02-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
110192,Conduit Pl,2024-02-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
110192,Conduit Pl,2024-02-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
110192,Conduit Pl,2024-02-03T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,14.25
110192,Conduit Pl,2024-02-03T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.82
110192,Conduit Pl,2024-02-03T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-13.0
110192,Conduit Pl,2024-02-03T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,-6.22
110192,Conduit Pl,2024-02-03T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.08
110192,Conduit Pl,2024-02-03T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,-9.2
110192,Conduit Pl,2024-02-03T02:10:00.000+00:00,feeder,5,N Current (RMS),A,25.5
110192,Conduit Pl,2024-02-03T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,71.5
110192,Conduit Pl,2024-02-03T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,51.4
110192,Conduit Pl,2024-02-03T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,72.3
110192,Conduit Pl,2024-02-03T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.63
110192,Conduit Pl,2024-02-03T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.65
110192,Conduit Pl,2024-02-03T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.82
110192,Conduit Pl,2024-02-03T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.56
110192,Conduit Pl,2024-02-03T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.34
110192,Conduit Pl,2024-02-03T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.12
110192,Conduit Pl,2024-02-03T02:10:00.000+00:00,feeder,4,N Current (RMS),A,24.0
110192,Conduit Pl,2024-02-03T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
110192,Conduit Pl,2024-02-03T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.9
110192,Conduit Pl,2024-02-03T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.7
110192,Conduit Pl,2024-02-03T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.51
110192,Conduit Pl,2024-02-03T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
110192,Conduit Pl,2024-02-03T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
110192,Conduit Pl,2024-02-03T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.26
110192,Conduit Pl,2024-02-03T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.75
110192,Conduit Pl,2024-02-03T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.05
110192,Conduit Pl,2024-02-03T02:10:00.000+00:00,feeder,3,N Current (RMS),A,46.2
110192,Conduit Pl,2024-02-03T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,103.3
110192,Conduit Pl,2024-02-03T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.4
110192,Conduit Pl,2024-02-03T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.1
110192,Conduit Pl,2024-02-03T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.32
110192,Conduit Pl,2024-02-03T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
110192,Conduit Pl,2024-02-03T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
110192,Conduit Pl,2024-02-03T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.59
110192,Conduit Pl,2024-02-03T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.75
110192,Conduit Pl,2024-02-03T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.73
110192,Conduit Pl,2024-02-03T02:10:00.000+00:00,feeder,2,N Current (RMS),A,7.8
110192,Conduit Pl,2024-02-03T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
110192,Conduit Pl,2024-02-03T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
110192,Conduit Pl,2024-02-03T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
110192,Conduit Pl,2024-02-03T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.99
110192,Conduit Pl,2024-02-03T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
110192,Conduit Pl,2024-02-03T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
110192,Conduit Pl,2024-02-03T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.09
110192,Conduit Pl,2024-02-03T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.83
110192,Conduit Pl,2024-02-03T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.86
110192,Conduit Pl,2024-02-03T02:10:00.000+00:00,feeder,1,N Current (RMS),A,14.1
110192,Conduit Pl,2024-02-03T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
110192,Conduit Pl,2024-02-03T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
110192,Conduit Pl,2024-02-03T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
110192,Conduit Pl,2024-02-03T02:10:00.000+00:00,transformer,,Temperature,C,25.9
110192,Conduit Pl,2024-02-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110192,Conduit Pl,2024-02-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
110192,Conduit Pl,2024-02-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110192,Conduit Pl,2024-02-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
110192,Conduit Pl,2024-02-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
110192,Conduit Pl,2024-02-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
110192,Conduit Pl,2024-02-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.41
110192,Conduit Pl,2024-02-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
110192,Conduit Pl,2024-02-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.37
110192,Conduit Pl,2024-02-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,27.1
110192,Conduit Pl,2024-02-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.26
110192,Conduit Pl,2024-02-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.11
110192,Conduit Pl,2024-02-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
110192,Conduit Pl,2024-02-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
110192,Conduit Pl,2024-02-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
110192,Conduit Pl,2024-02-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
110192,Conduit Pl,2024-02-03T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,12.85
110192,Conduit Pl,2024-02-03T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.01
110192,Conduit Pl,2024-02-03T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-10.87
110192,Conduit Pl,2024-02-03T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,-4.74
110192,Conduit Pl,2024-02-03T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.96
110192,Conduit Pl,2024-02-03T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,-8.71
110192,Conduit Pl,2024-02-03T02:00:00.000+00:00,feeder,5,N Current (RMS),A,24.9
110192,Conduit Pl,2024-02-03T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,58.9
110192,Conduit Pl,2024-02-03T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.4
110192,Conduit Pl,2024-02-03T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,59.6
110192,Conduit Pl,2024-02-03T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.39
110192,Conduit Pl,2024-02-03T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.56
110192,Conduit Pl,2024-02-03T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.99
110192,Conduit Pl,2024-02-03T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.78
110192,Conduit Pl,2024-02-03T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.44
110192,Conduit Pl,2024-02-03T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.26
110192,Conduit Pl,2024-02-03T02:00:00.000+00:00,feeder,4,N Current (RMS),A,21.2
110192,Conduit Pl,2024-02-03T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
110192,Conduit Pl,2024-02-03T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
110192,Conduit Pl,2024-02-03T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.6
110192,Conduit Pl,2024-02-03T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.39
110192,Conduit Pl,2024-02-03T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.3
110192,Conduit Pl,2024-02-03T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
110192,Conduit Pl,2024-02-03T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.3
110192,Conduit Pl,2024-02-03T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.28
110192,Conduit Pl,2024-02-03T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.45
110192,Conduit Pl,2024-02-03T02:00:00.000+00:00,feeder,3,N Current (RMS),A,46.7
110192,Conduit Pl,2024-02-03T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,103.6
110192,Conduit Pl,2024-02-03T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
110192,Conduit Pl,2024-02-03T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.8
110192,Conduit Pl,2024-02-03T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.01
110192,Conduit Pl,2024-02-03T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
110192,Conduit Pl,2024-02-03T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
110192,Conduit Pl,2024-02-03T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.99
110192,Conduit Pl,2024-02-03T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,-2.5
110192,Conduit Pl,2024-02-03T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.79
110192,Conduit Pl,2024-02-03T02:00:00.000+00:00,feeder,2,N Current (RMS),A,7.9
110192,Conduit Pl,2024-02-03T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
110192,Conduit Pl,2024-02-03T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
110192,Conduit Pl,2024-02-03T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
110192,Conduit Pl,2024-02-03T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.16
110192,Conduit Pl,2024-02-03T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
110192,Conduit Pl,2024-02-03T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
110192,Conduit Pl,2024-02-03T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.71
110192,Conduit Pl,2024-02-03T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.77
110192,Conduit Pl,2024-02-03T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.67
110192,Conduit Pl,2024-02-03T02:00:00.000+00:00,feeder,1,N Current (RMS),A,16.7
110192,Conduit Pl,2024-02-03T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
110192,Conduit Pl,2024-02-03T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
110192,Conduit Pl,2024-02-03T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
110192,Conduit Pl,2024-02-03T02:00:00.000+00:00,transformer,,Temperature,C,25.9
110192,Conduit Pl,2024-02-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110192,Conduit Pl,2024-02-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
110192,Conduit Pl,2024-02-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110192,Conduit Pl,2024-02-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
110192,Conduit Pl,2024-02-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
110192,Conduit Pl,2024-02-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
110192,Conduit Pl,2024-02-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.24
110192,Conduit Pl,2024-02-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
110192,Conduit Pl,2024-02-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.57
110192,Conduit Pl,2024-02-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,28.06
110192,Conduit Pl,2024-02-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.96
110192,Conduit Pl,2024-02-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.88
110192,Conduit Pl,2024-02-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
110192,Conduit Pl,2024-02-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
110192,Conduit Pl,2024-02-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
110192,Conduit Pl,2024-02-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
110192,Conduit Pl,2024-02-03T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.66
110192,Conduit Pl,2024-02-03T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
110192,Conduit Pl,2024-02-03T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-9.66
110192,Conduit Pl,2024-02-03T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,-3.75
110192,Conduit Pl,2024-02-03T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.24
110192,Conduit Pl,2024-02-03T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,-8.37
110192,Conduit Pl,2024-02-03T01:50:00.000+00:00,feeder,5,N Current (RMS),A,22.2
110192,Conduit Pl,2024-02-03T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,54.6
110192,Conduit Pl,2024-02-03T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.3
110192,Conduit Pl,2024-02-03T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,57.3
110192,Conduit Pl,2024-02-03T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.33
110192,Conduit Pl,2024-02-03T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.51
110192,Conduit Pl,2024-02-03T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
110192,Conduit Pl,2024-02-03T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.02
110192,Conduit Pl,2024-02-03T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.4
110192,Conduit Pl,2024-02-03T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.48
110192,Conduit Pl,2024-02-03T01:50:00.000+00:00,feeder,4,N Current (RMS),A,25.1
110192,Conduit Pl,2024-02-03T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
110192,Conduit Pl,2024-02-03T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
110192,Conduit Pl,2024-02-03T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
110192,Conduit Pl,2024-02-03T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.38
110192,Conduit Pl,2024-02-03T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
110192,Conduit Pl,2024-02-03T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
110192,Conduit Pl,2024-02-03T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.17
110192,Conduit Pl,2024-02-03T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.16
110192,Conduit Pl,2024-02-03T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.63
110192,Conduit Pl,2024-02-03T01:50:00.000+00:00,feeder,3,N Current (RMS),A,41.2
110192,Conduit Pl,2024-02-03T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,103.4
110192,Conduit Pl,2024-02-03T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
110192,Conduit Pl,2024-02-03T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.6
110192,Conduit Pl,2024-02-03T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.53
110192,Conduit Pl,2024-02-03T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
110192,Conduit Pl,2024-02-03T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
110192,Conduit Pl,2024-02-03T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.39
110192,Conduit Pl,2024-02-03T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.89
110192,Conduit Pl,2024-02-03T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.9
110192,Conduit Pl,2024-02-03T01:50:00.000+00:00,feeder,2,N Current (RMS),A,10.1
110192,Conduit Pl,2024-02-03T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
110192,Conduit Pl,2024-02-03T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
110192,Conduit Pl,2024-02-03T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
110192,Conduit Pl,2024-02-03T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.19
110192,Conduit Pl,2024-02-03T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
110192,Conduit Pl,2024-02-03T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
110192,Conduit Pl,2024-02-03T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
110192,Conduit Pl,2024-02-03T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.12
110192,Conduit Pl,2024-02-03T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.16
110192,Conduit Pl,2024-02-03T01:50:00.000+00:00,feeder,1,N Current (RMS),A,15.2
110192,Conduit Pl,2024-02-03T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
110192,Conduit Pl,2024-02-03T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
110192,Conduit Pl,2024-02-03T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
110192,Conduit Pl,2024-02-03T01:50:00.000+00:00,transformer,,Temperature,C,25.9
110192,Conduit Pl,2024-02-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110192,Conduit Pl,2024-02-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
110192,Conduit Pl,2024-02-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110192,Conduit Pl,2024-02-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
110192,Conduit Pl,2024-02-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110192,Conduit Pl,2024-02-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
110192,Conduit Pl,2024-02-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.68
110192,Conduit Pl,2024-02-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
110192,Conduit Pl,2024-02-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.66
110192,Conduit Pl,2024-02-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,28.43
110192,Conduit Pl,2024-02-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.03
110192,Conduit Pl,2024-02-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
110192,Conduit Pl,2024-02-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
110192,Conduit Pl,2024-02-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
110192,Conduit Pl,2024-02-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
110192,Conduit Pl,2024-02-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
110192,Conduit Pl,2024-02-03T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,19.35
110192,Conduit Pl,2024-02-03T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
110192,Conduit Pl,2024-02-03T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-22.27
110192,Conduit Pl,2024-02-03T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,-9.67
110192,Conduit Pl,2024-02-03T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.33
110192,Conduit Pl,2024-02-03T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,-13.69
110192,Conduit Pl,2024-02-03T01:40:00.000+00:00,feeder,5,N Current (RMS),A,28.4
110192,Conduit Pl,2024-02-03T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,97.7
110192,Conduit Pl,2024-02-03T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,80.0
110192,Conduit Pl,2024-02-03T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,114.4
110192,Conduit Pl,2024-02-03T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.37
110192,Conduit Pl,2024-02-03T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.5
110192,Conduit Pl,2024-02-03T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.67
110192,Conduit Pl,2024-02-03T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.2
110192,Conduit Pl,2024-02-03T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.06
110192,Conduit Pl,2024-02-03T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.4
110192,Conduit Pl,2024-02-03T01:40:00.000+00:00,feeder,4,N Current (RMS),A,24.9
110192,Conduit Pl,2024-02-03T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
110192,Conduit Pl,2024-02-03T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
110192,Conduit Pl,2024-02-03T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.7
110192,Conduit Pl,2024-02-03T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
110192,Conduit Pl,2024-02-03T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
110192,Conduit Pl,2024-02-03T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
110192,Conduit Pl,2024-02-03T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
110192,Conduit Pl,2024-02-03T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.85
110192,Conduit Pl,2024-02-03T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.58
110192,Conduit Pl,2024-02-03T01:40:00.000+00:00,feeder,3,N Current (RMS),A,54.4
110192,Conduit Pl,2024-02-03T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,110.3
110192,Conduit Pl,2024-02-03T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
110192,Conduit Pl,2024-02-03T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.7
110192,Conduit Pl,2024-02-03T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.32
110192,Conduit Pl,2024-02-03T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
110192,Conduit Pl,2024-02-03T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
110192,Conduit Pl,2024-02-03T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.53
110192,Conduit Pl,2024-02-03T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.84
110192,Conduit Pl,2024-02-03T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.99
110192,Conduit Pl,2024-02-03T01:40:00.000+00:00,feeder,2,N Current (RMS),A,10.5
110192,Conduit Pl,2024-02-03T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
110192,Conduit Pl,2024-02-03T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
110192,Conduit Pl,2024-02-03T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
110192,Conduit Pl,2024-02-03T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.02
110192,Conduit Pl,2024-02-03T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
110192,Conduit Pl,2024-02-03T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
110192,Conduit Pl,2024-02-03T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.74
110192,Conduit Pl,2024-02-03T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.12
110192,Conduit Pl,2024-02-03T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.63
110192,Conduit Pl,2024-02-03T01:40:00.000+00:00,feeder,1,N Current (RMS),A,16.5
110192,Conduit Pl,2024-02-03T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
110192,Conduit Pl,2024-02-03T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
110192,Conduit Pl,2024-02-03T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
110192,Conduit Pl,2024-02-03T01:40:00.000+00:00,transformer,,Temperature,C,25.9
110192,Conduit Pl,2024-02-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
110192,Conduit Pl,2024-02-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
110192,Conduit Pl,2024-02-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
110192,Conduit Pl,2024-02-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
110192,Conduit Pl,2024-02-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
110192,Conduit Pl,2024-02-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
110192,Conduit Pl,2024-02-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.9
110192,Conduit Pl,2024-02-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
110192,Conduit Pl,2024-02-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-30.95
110192,Conduit Pl,2024-02-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.74
110192,Conduit Pl,2024-02-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,33.51
110192,Conduit Pl,2024-02-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.94
110192,Conduit Pl,2024-02-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,116.6
110192,Conduit Pl,2024-02-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
110192,Conduit Pl,2024-02-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
110192,Conduit Pl,2024-02-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
110192,Conduit Pl,2024-02-03T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,13.78
110192,Conduit Pl,2024-02-03T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.18
110192,Conduit Pl,2024-02-03T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-13.44
110192,Conduit Pl,2024-02-03T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,-5.13
110192,Conduit Pl,2024-02-03T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.51
110192,Conduit Pl,2024-02-03T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,-10.12
110192,Conduit Pl,2024-02-03T01:30:00.000+00:00,feeder,5,N Current (RMS),A,28.6
110192,Conduit Pl,2024-02-03T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,65.4
110192,Conduit Pl,2024-02-03T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,42.2
110192,Conduit Pl,2024-02-03T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,74.6
110192,Conduit Pl,2024-02-03T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
110192,Conduit Pl,2024-02-03T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.6
110192,Conduit Pl,2024-02-03T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.87
110192,Conduit Pl,2024-02-03T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.55
110192,Conduit Pl,2024-02-03T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.03
110192,Conduit Pl,2024-02-03T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.32
110192,Conduit Pl,2024-02-03T01:30:00.000+00:00,feeder,4,N Current (RMS),A,23.2
110192,Conduit Pl,2024-02-03T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
110192,Conduit Pl,2024-02-03T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
110192,Conduit Pl,2024-02-03T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.7
110192,Conduit Pl,2024-02-03T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.96
110192,Conduit Pl,2024-02-03T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
110192,Conduit Pl,2024-02-03T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
110192,Conduit Pl,2024-02-03T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
110192,Conduit Pl,2024-02-03T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.16
110192,Conduit Pl,2024-02-03T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.46
110192,Conduit Pl,2024-02-03T01:30:00.000+00:00,feeder,3,N Current (RMS),A,44.1
110192,Conduit Pl,2024-02-03T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,102.8
110192,Conduit Pl,2024-02-03T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
110192,Conduit Pl,2024-02-03T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.1
110192,Conduit Pl,2024-02-03T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.48
110192,Conduit Pl,2024-02-03T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
110192,Conduit Pl,2024-02-03T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
110192,Conduit Pl,2024-02-03T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.5
110192,Conduit Pl,2024-02-03T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.81
110192,Conduit Pl,2024-02-03T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.93
110192,Conduit Pl,2024-02-03T01:30:00.000+00:00,feeder,2,N Current (RMS),A,10.0
110192,Conduit Pl,2024-02-03T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
110192,Conduit Pl,2024-02-03T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
110192,Conduit Pl,2024-02-03T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
110192,Conduit Pl,2024-02-03T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
110192,Conduit Pl,2024-02-03T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
110192,Conduit Pl,2024-02-03T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
110192,Conduit Pl,2024-02-03T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.58
110192,Conduit Pl,2024-02-03T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.15
110192,Conduit Pl,2024-02-03T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.04
110192,Conduit Pl,2024-02-03T01:30:00.000+00:00,feeder,1,N Current (RMS),A,15.2
110192,Conduit Pl,2024-02-03T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
110192,Conduit Pl,2024-02-03T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
110192,Conduit Pl,2024-02-03T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
110192,Conduit Pl,2024-02-03T01:30:00.000+00:00,transformer,,Temperature,C,26.0
110192,Conduit Pl,2024-02-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110192,Conduit Pl,2024-02-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
110192,Conduit Pl,2024-02-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110192,Conduit Pl,2024-02-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
110192,Conduit Pl,2024-02-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110192,Conduit Pl,2024-02-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
110192,Conduit Pl,2024-02-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.95
110192,Conduit Pl,2024-02-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
110192,Conduit Pl,2024-02-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.34
110192,Conduit Pl,2024-02-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,29.5
110192,Conduit Pl,2024-02-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.03
110192,Conduit Pl,2024-02-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.77
110192,Conduit Pl,2024-02-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,103.2
110192,Conduit Pl,2024-02-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
110192,Conduit Pl,2024-02-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
110192,Conduit Pl,2024-02-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
110192,Conduit Pl,2024-02-03T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.52
110192,Conduit Pl,2024-02-03T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
110192,Conduit Pl,2024-02-03T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-9.51
110192,Conduit Pl,2024-02-03T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,-3.28
110192,Conduit Pl,2024-02-03T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.43
110192,Conduit Pl,2024-02-03T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,-8.11
110192,Conduit Pl,2024-02-03T01:20:00.000+00:00,feeder,5,N Current (RMS),A,27.6
110192,Conduit Pl,2024-02-03T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,50.1
110192,Conduit Pl,2024-02-03T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
110192,Conduit Pl,2024-02-03T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,51.9
110192,Conduit Pl,2024-02-03T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.96
110192,Conduit Pl,2024-02-03T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.55
110192,Conduit Pl,2024-02-03T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.67
110192,Conduit Pl,2024-02-03T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.55
110192,Conduit Pl,2024-02-03T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.16
110192,Conduit Pl,2024-02-03T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.51
110192,Conduit Pl,2024-02-03T01:20:00.000+00:00,feeder,4,N Current (RMS),A,25.2
110192,Conduit Pl,2024-02-03T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
110192,Conduit Pl,2024-02-03T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
110192,Conduit Pl,2024-02-03T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
110192,Conduit Pl,2024-02-03T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.71
110192,Conduit Pl,2024-02-03T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
110192,Conduit Pl,2024-02-03T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
110192,Conduit Pl,2024-02-03T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.75
110192,Conduit Pl,2024-02-03T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.35
110192,Conduit Pl,2024-02-03T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.49
110192,Conduit Pl,2024-02-03T01:20:00.000+00:00,feeder,3,N Current (RMS),A,48.0
110192,Conduit Pl,2024-02-03T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,106.4
110192,Conduit Pl,2024-02-03T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
110192,Conduit Pl,2024-02-03T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.4
110192,Conduit Pl,2024-02-03T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.46
110192,Conduit Pl,2024-02-03T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
110192,Conduit Pl,2024-02-03T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
110192,Conduit Pl,2024-02-03T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.46
110192,Conduit Pl,2024-02-03T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.8
110192,Conduit Pl,2024-02-03T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.0
110192,Conduit Pl,2024-02-03T01:20:00.000+00:00,feeder,2,N Current (RMS),A,10.0
110192,Conduit Pl,2024-02-03T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
110192,Conduit Pl,2024-02-03T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
110192,Conduit Pl,2024-02-03T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
110192,Conduit Pl,2024-02-03T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
110192,Conduit Pl,2024-02-03T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
