Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110192,Conduit Pl,2024-02-03T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
110192,Conduit Pl,2024-02-03T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.53
110192,Conduit Pl,2024-02-03T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.3
110192,Conduit Pl,2024-02-03T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.49
110192,Conduit Pl,2024-02-03T01:20:00.000+00:00,feeder,1,N Current (RMS),A,12.9
110192,Conduit Pl,2024-02-03T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
110192,Conduit Pl,2024-02-03T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
110192,Conduit Pl,2024-02-03T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
110192,Conduit Pl,2024-02-03T01:20:00.000+00:00,transformer,,Temperature,C,26.0
110192,Conduit Pl,2024-02-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110192,Conduit Pl,2024-02-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
110192,Conduit Pl,2024-02-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110192,Conduit Pl,2024-02-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
110192,Conduit Pl,2024-02-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110192,Conduit Pl,2024-02-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
110192,Conduit Pl,2024-02-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.02
110192,Conduit Pl,2024-02-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
110192,Conduit Pl,2024-02-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.84
110192,Conduit Pl,2024-02-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,31.09
110192,Conduit Pl,2024-02-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.44
110192,Conduit Pl,2024-02-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.37
110192,Conduit Pl,2024-02-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,104.2
110192,Conduit Pl,2024-02-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
110192,Conduit Pl,2024-02-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
110192,Conduit Pl,2024-02-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
110192,Conduit Pl,2024-02-03T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,13.18
110192,Conduit Pl,2024-02-03T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.6
110192,Conduit Pl,2024-02-03T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-9.43
110192,Conduit Pl,2024-02-03T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,-4.33
110192,Conduit Pl,2024-02-03T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.03
110192,Conduit Pl,2024-02-03T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,-7.84
110192,Conduit Pl,2024-02-03T01:10:00.000+00:00,feeder,5,N Current (RMS),A,33.2
110192,Conduit Pl,2024-02-03T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,59.3
110192,Conduit Pl,2024-02-03T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.8
110192,Conduit Pl,2024-02-03T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,51.0
110192,Conduit Pl,2024-02-03T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.04
110192,Conduit Pl,2024-02-03T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.63
110192,Conduit Pl,2024-02-03T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.61
110192,Conduit Pl,2024-02-03T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.22
110192,Conduit Pl,2024-02-03T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.72
110192,Conduit Pl,2024-02-03T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.14
110192,Conduit Pl,2024-02-03T01:10:00.000+00:00,feeder,4,N Current (RMS),A,33.5
110192,Conduit Pl,2024-02-03T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
110192,Conduit Pl,2024-02-03T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
110192,Conduit Pl,2024-02-03T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.6
110192,Conduit Pl,2024-02-03T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.94
110192,Conduit Pl,2024-02-03T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
110192,Conduit Pl,2024-02-03T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
110192,Conduit Pl,2024-02-03T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.45
110192,Conduit Pl,2024-02-03T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.9
110192,Conduit Pl,2024-02-03T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.59
110192,Conduit Pl,2024-02-03T01:10:00.000+00:00,feeder,3,N Current (RMS),A,47.1
110192,Conduit Pl,2024-02-03T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,105.4
110192,Conduit Pl,2024-02-03T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.6
110192,Conduit Pl,2024-02-03T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.3
110192,Conduit Pl,2024-02-03T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.29
110192,Conduit Pl,2024-02-03T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
110192,Conduit Pl,2024-02-03T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
110192,Conduit Pl,2024-02-03T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.25
110192,Conduit Pl,2024-02-03T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.6
110192,Conduit Pl,2024-02-03T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.07
110192,Conduit Pl,2024-02-03T01:10:00.000+00:00,feeder,2,N Current (RMS),A,11.3
110192,Conduit Pl,2024-02-03T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
110192,Conduit Pl,2024-02-03T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
110192,Conduit Pl,2024-02-03T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
110192,Conduit Pl,2024-02-03T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
110192,Conduit Pl,2024-02-03T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
110192,Conduit Pl,2024-02-03T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
110192,Conduit Pl,2024-02-03T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.72
110192,Conduit Pl,2024-02-03T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.36
110192,Conduit Pl,2024-02-03T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.23
110192,Conduit Pl,2024-02-03T01:10:00.000+00:00,feeder,1,N Current (RMS),A,15.9
110192,Conduit Pl,2024-02-03T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
110192,Conduit Pl,2024-02-03T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
110192,Conduit Pl,2024-02-03T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
110192,Conduit Pl,2024-02-03T01:10:00.000+00:00,transformer,,Temperature,C,26.0
110192,Conduit Pl,2024-02-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110192,Conduit Pl,2024-02-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
110192,Conduit Pl,2024-02-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110192,Conduit Pl,2024-02-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
110192,Conduit Pl,2024-02-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110192,Conduit Pl,2024-02-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
110192,Conduit Pl,2024-02-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.56
110192,Conduit Pl,2024-02-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
110192,Conduit Pl,2024-02-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.78
110192,Conduit Pl,2024-02-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,29.8
110192,Conduit Pl,2024-02-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.41
110192,Conduit Pl,2024-02-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,29.06
110192,Conduit Pl,2024-02-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,114.7
110192,Conduit Pl,2024-02-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
110192,Conduit Pl,2024-02-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
110192,Conduit Pl,2024-02-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
110192,Conduit Pl,2024-02-03T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,16.74
110192,Conduit Pl,2024-02-03T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.28
110192,Conduit Pl,2024-02-03T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-12.05
110192,Conduit Pl,2024-02-03T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,-6.66
110192,Conduit Pl,2024-02-03T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.32
110192,Conduit Pl,2024-02-03T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,-9.4
110192,Conduit Pl,2024-02-03T01:00:00.000+00:00,feeder,5,N Current (RMS),A,42.6
110192,Conduit Pl,2024-02-03T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,76.8
110192,Conduit Pl,2024-02-03T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.3
110192,Conduit Pl,2024-02-03T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,63.6
110192,Conduit Pl,2024-02-03T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.91
110192,Conduit Pl,2024-02-03T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.35
110192,Conduit Pl,2024-02-03T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.93
110192,Conduit Pl,2024-02-03T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.13
110192,Conduit Pl,2024-02-03T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.3
110192,Conduit Pl,2024-02-03T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.04
110192,Conduit Pl,2024-02-03T01:00:00.000+00:00,feeder,4,N Current (RMS),A,30.3
110192,Conduit Pl,2024-02-03T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
110192,Conduit Pl,2024-02-03T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
110192,Conduit Pl,2024-02-03T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.0
110192,Conduit Pl,2024-02-03T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
110192,Conduit Pl,2024-02-03T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
110192,Conduit Pl,2024-02-03T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
110192,Conduit Pl,2024-02-03T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.9
110192,Conduit Pl,2024-02-03T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.5
110192,Conduit Pl,2024-02-03T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.03
110192,Conduit Pl,2024-02-03T01:00:00.000+00:00,feeder,3,N Current (RMS),A,44.2
110192,Conduit Pl,2024-02-03T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,103.1
110192,Conduit Pl,2024-02-03T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
110192,Conduit Pl,2024-02-03T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.5
110192,Conduit Pl,2024-02-03T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.38
110192,Conduit Pl,2024-02-03T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
110192,Conduit Pl,2024-02-03T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
110192,Conduit Pl,2024-02-03T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.39
110192,Conduit Pl,2024-02-03T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.71
110192,Conduit Pl,2024-02-03T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.94
110192,Conduit Pl,2024-02-03T01:00:00.000+00:00,feeder,2,N Current (RMS),A,10.5
110192,Conduit Pl,2024-02-03T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
110192,Conduit Pl,2024-02-03T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
110192,Conduit Pl,2024-02-03T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
110192,Conduit Pl,2024-02-03T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
110192,Conduit Pl,2024-02-03T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
110192,Conduit Pl,2024-02-03T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
110192,Conduit Pl,2024-02-03T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.61
110192,Conduit Pl,2024-02-03T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
110192,Conduit Pl,2024-02-03T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.63
110192,Conduit Pl,2024-02-03T01:00:00.000+00:00,feeder,1,N Current (RMS),A,17.5
110192,Conduit Pl,2024-02-03T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
110192,Conduit Pl,2024-02-03T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
110192,Conduit Pl,2024-02-03T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
110192,Conduit Pl,2024-02-03T01:00:00.000+00:00,transformer,,Temperature,C,26.0
110192,Conduit Pl,2024-02-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110192,Conduit Pl,2024-02-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
110192,Conduit Pl,2024-02-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110192,Conduit Pl,2024-02-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
110192,Conduit Pl,2024-02-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110192,Conduit Pl,2024-02-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
110192,Conduit Pl,2024-02-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.03
110192,Conduit Pl,2024-02-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
110192,Conduit Pl,2024-02-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.39
110192,Conduit Pl,2024-02-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.58
110192,Conduit Pl,2024-02-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.72
110192,Conduit Pl,2024-02-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.36
110192,Conduit Pl,2024-02-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,123.6
110192,Conduit Pl,2024-02-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
110192,Conduit Pl,2024-02-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
110192,Conduit Pl,2024-02-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
110192,Conduit Pl,2024-02-03T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,14.63
110192,Conduit Pl,2024-02-03T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
110192,Conduit Pl,2024-02-03T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-10.65
110192,Conduit Pl,2024-02-03T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,-5.39
110192,Conduit Pl,2024-02-03T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.71
110192,Conduit Pl,2024-02-03T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,-8.87
110192,Conduit Pl,2024-02-03T00:50:00.000+00:00,feeder,5,N Current (RMS),A,34.0
110192,Conduit Pl,2024-02-03T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,65.2
110192,Conduit Pl,2024-02-03T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
110192,Conduit Pl,2024-02-03T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,58.3
110192,Conduit Pl,2024-02-03T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.8
110192,Conduit Pl,2024-02-03T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.33
110192,Conduit Pl,2024-02-03T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.52
110192,Conduit Pl,2024-02-03T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.18
110192,Conduit Pl,2024-02-03T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.55
110192,Conduit Pl,2024-02-03T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.41
110192,Conduit Pl,2024-02-03T00:50:00.000+00:00,feeder,4,N Current (RMS),A,34.4
110192,Conduit Pl,2024-02-03T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
110192,Conduit Pl,2024-02-03T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
110192,Conduit Pl,2024-02-03T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.0
110192,Conduit Pl,2024-02-03T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
110192,Conduit Pl,2024-02-03T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
110192,Conduit Pl,2024-02-03T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
110192,Conduit Pl,2024-02-03T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.85
110192,Conduit Pl,2024-02-03T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.73
110192,Conduit Pl,2024-02-03T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.67
110192,Conduit Pl,2024-02-03T00:50:00.000+00:00,feeder,3,N Current (RMS),A,44.4
110192,Conduit Pl,2024-02-03T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,107.1
110192,Conduit Pl,2024-02-03T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.9
110192,Conduit Pl,2024-02-03T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,90.2
110192,Conduit Pl,2024-02-03T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.37
110192,Conduit Pl,2024-02-03T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
110192,Conduit Pl,2024-02-03T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
110192,Conduit Pl,2024-02-03T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.48
110192,Conduit Pl,2024-02-03T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.86
110192,Conduit Pl,2024-02-03T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.63
110192,Conduit Pl,2024-02-03T00:50:00.000+00:00,feeder,2,N Current (RMS),A,9.4
110192,Conduit Pl,2024-02-03T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
110192,Conduit Pl,2024-02-03T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
110192,Conduit Pl,2024-02-03T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
110192,Conduit Pl,2024-02-03T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
110192,Conduit Pl,2024-02-03T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
110192,Conduit Pl,2024-02-03T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
110192,Conduit Pl,2024-02-03T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.31
110192,Conduit Pl,2024-02-03T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
110192,Conduit Pl,2024-02-03T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.98
110192,Conduit Pl,2024-02-03T00:50:00.000+00:00,feeder,1,N Current (RMS),A,13.7
110192,Conduit Pl,2024-02-03T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
110192,Conduit Pl,2024-02-03T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
110192,Conduit Pl,2024-02-03T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
110192,Conduit Pl,2024-02-03T00:50:00.000+00:00,transformer,,Temperature,C,26.0
110192,Conduit Pl,2024-02-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110192,Conduit Pl,2024-02-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
110192,Conduit Pl,2024-02-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110192,Conduit Pl,2024-02-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
110192,Conduit Pl,2024-02-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110192,Conduit Pl,2024-02-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
110192,Conduit Pl,2024-02-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.97
110192,Conduit Pl,2024-02-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
110192,Conduit Pl,2024-02-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.19
110192,Conduit Pl,2024-02-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,30.47
110192,Conduit Pl,2024-02-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.44
110192,Conduit Pl,2024-02-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,32.56
110192,Conduit Pl,2024-02-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,118.0
110192,Conduit Pl,2024-02-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
110192,Conduit Pl,2024-02-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
110192,Conduit Pl,2024-02-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
110192,Conduit Pl,2024-02-03T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,13.72
110192,Conduit Pl,2024-02-03T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
110192,Conduit Pl,2024-02-03T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-10.2
110192,Conduit Pl,2024-02-03T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,-4.64
110192,Conduit Pl,2024-02-03T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.88
110192,Conduit Pl,2024-02-03T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,-8.63
110192,Conduit Pl,2024-02-03T00:40:00.000+00:00,feeder,5,N Current (RMS),A,32.1
110192,Conduit Pl,2024-02-03T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,61.0
110192,Conduit Pl,2024-02-03T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.4
110192,Conduit Pl,2024-02-03T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,56.3
110192,Conduit Pl,2024-02-03T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.05
110192,Conduit Pl,2024-02-03T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.45
110192,Conduit Pl,2024-02-03T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.81
110192,Conduit Pl,2024-02-03T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.11
110192,Conduit Pl,2024-02-03T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.76
110192,Conduit Pl,2024-02-03T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.99
110192,Conduit Pl,2024-02-03T00:40:00.000+00:00,feeder,4,N Current (RMS),A,42.9
110192,Conduit Pl,2024-02-03T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
110192,Conduit Pl,2024-02-03T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
110192,Conduit Pl,2024-02-03T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,81.6
110192,Conduit Pl,2024-02-03T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
110192,Conduit Pl,2024-02-03T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
110192,Conduit Pl,2024-02-03T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
110192,Conduit Pl,2024-02-03T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.3
110192,Conduit Pl,2024-02-03T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.04
110192,Conduit Pl,2024-02-03T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.43
110192,Conduit Pl,2024-02-03T00:40:00.000+00:00,feeder,3,N Current (RMS),A,49.4
110192,Conduit Pl,2024-02-03T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,113.3
110192,Conduit Pl,2024-02-03T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.6
110192,Conduit Pl,2024-02-03T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.7
110192,Conduit Pl,2024-02-03T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.32
110192,Conduit Pl,2024-02-03T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
110192,Conduit Pl,2024-02-03T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
110192,Conduit Pl,2024-02-03T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.31
110192,Conduit Pl,2024-02-03T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.96
110192,Conduit Pl,2024-02-03T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.9
110192,Conduit Pl,2024-02-03T00:40:00.000+00:00,feeder,2,N Current (RMS),A,10.2
110192,Conduit Pl,2024-02-03T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
110192,Conduit Pl,2024-02-03T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
110192,Conduit Pl,2024-02-03T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
110192,Conduit Pl,2024-02-03T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
110192,Conduit Pl,2024-02-03T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
110192,Conduit Pl,2024-02-03T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
110192,Conduit Pl,2024-02-03T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.92
110192,Conduit Pl,2024-02-03T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.23
110192,Conduit Pl,2024-02-03T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.45
110192,Conduit Pl,2024-02-03T00:40:00.000+00:00,feeder,1,N Current (RMS),A,15.9
110192,Conduit Pl,2024-02-03T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
110192,Conduit Pl,2024-02-03T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
110192,Conduit Pl,2024-02-03T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
110192,Conduit Pl,2024-02-03T00:40:00.000+00:00,transformer,,Temperature,C,26.1
110192,Conduit Pl,2024-02-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110192,Conduit Pl,2024-02-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
110192,Conduit Pl,2024-02-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110192,Conduit Pl,2024-02-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
110192,Conduit Pl,2024-02-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110192,Conduit Pl,2024-02-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
110192,Conduit Pl,2024-02-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.22
110192,Conduit Pl,2024-02-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
110192,Conduit Pl,2024-02-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.15
110192,Conduit Pl,2024-02-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,33.38
110192,Conduit Pl,2024-02-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.95
110192,Conduit Pl,2024-02-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,33.33
110192,Conduit Pl,2024-02-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,120.3
110192,Conduit Pl,2024-02-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
110192,Conduit Pl,2024-02-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
110192,Conduit Pl,2024-02-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
110192,Conduit Pl,2024-02-03T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,15.82
110192,Conduit Pl,2024-02-03T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
110192,Conduit Pl,2024-02-03T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-15.73
110192,Conduit Pl,2024-02-03T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,-6.57
110192,Conduit Pl,2024-02-03T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.42
110192,Conduit Pl,2024-02-03T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,-11.17
110192,Conduit Pl,2024-02-03T00:30:00.000+00:00,feeder,5,N Current (RMS),A,33.1
110192,Conduit Pl,2024-02-03T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,76.8
110192,Conduit Pl,2024-02-03T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,46.9
110192,Conduit Pl,2024-02-03T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,84.8
110192,Conduit Pl,2024-02-03T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.97
110192,Conduit Pl,2024-02-03T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.42
110192,Conduit Pl,2024-02-03T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.8
110192,Conduit Pl,2024-02-03T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.91
110192,Conduit Pl,2024-02-03T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.78
110192,Conduit Pl,2024-02-03T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.27
110192,Conduit Pl,2024-02-03T00:30:00.000+00:00,feeder,4,N Current (RMS),A,44.6
110192,Conduit Pl,2024-02-03T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
110192,Conduit Pl,2024-02-03T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
110192,Conduit Pl,2024-02-03T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,82.7
110192,Conduit Pl,2024-02-03T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
110192,Conduit Pl,2024-02-03T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
110192,Conduit Pl,2024-02-03T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
110192,Conduit Pl,2024-02-03T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.11
110192,Conduit Pl,2024-02-03T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.59
110192,Conduit Pl,2024-02-03T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.93
110192,Conduit Pl,2024-02-03T00:30:00.000+00:00,feeder,3,N Current (RMS),A,55.9
110192,Conduit Pl,2024-02-03T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,112.7
110192,Conduit Pl,2024-02-03T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
110192,Conduit Pl,2024-02-03T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,100.1
110192,Conduit Pl,2024-02-03T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.35
110192,Conduit Pl,2024-02-03T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
110192,Conduit Pl,2024-02-03T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
110192,Conduit Pl,2024-02-03T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.51
110192,Conduit Pl,2024-02-03T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.8
110192,Conduit Pl,2024-02-03T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.92
110192,Conduit Pl,2024-02-03T00:30:00.000+00:00,feeder,2,N Current (RMS),A,11.2
110192,Conduit Pl,2024-02-03T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
110192,Conduit Pl,2024-02-03T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
110192,Conduit Pl,2024-02-03T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
110192,Conduit Pl,2024-02-03T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
110192,Conduit Pl,2024-02-03T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
110192,Conduit Pl,2024-02-03T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
110192,Conduit Pl,2024-02-03T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.96
110192,Conduit Pl,2024-02-03T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.41
110192,Conduit Pl,2024-02-03T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.35
110192,Conduit Pl,2024-02-03T00:30:00.000+00:00,feeder,1,N Current (RMS),A,17.9
110192,Conduit Pl,2024-02-03T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
110192,Conduit Pl,2024-02-03T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
110192,Conduit Pl,2024-02-03T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
110192,Conduit Pl,2024-02-03T00:30:00.000+00:00,transformer,,Temperature,C,26.1
110192,Conduit Pl,2024-02-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110192,Conduit Pl,2024-02-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
110192,Conduit Pl,2024-02-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110192,Conduit Pl,2024-02-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
110192,Conduit Pl,2024-02-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
110192,Conduit Pl,2024-02-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
110192,Conduit Pl,2024-02-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.78
110192,Conduit Pl,2024-02-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
110192,Conduit Pl,2024-02-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.83
110192,Conduit Pl,2024-02-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.91
110192,Conduit Pl,2024-02-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.39
110192,Conduit Pl,2024-02-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,35.47
110192,Conduit Pl,2024-02-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,146.0
110192,Conduit Pl,2024-02-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
110192,Conduit Pl,2024-02-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
110192,Conduit Pl,2024-02-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
110192,Conduit Pl,2024-02-03T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,15.43
110192,Conduit Pl,2024-02-03T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
110192,Conduit Pl,2024-02-03T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-16.68
110192,Conduit Pl,2024-02-03T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,-6.75
110192,Conduit Pl,2024-02-03T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.9
110192,Conduit Pl,2024-02-03T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,-11.46
110192,Conduit Pl,2024-02-03T00:20:00.000+00:00,feeder,5,N Current (RMS),A,32.0
110192,Conduit Pl,2024-02-03T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,76.2
110192,Conduit Pl,2024-02-03T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,50.1
110192,Conduit Pl,2024-02-03T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,90.2
110192,Conduit Pl,2024-02-03T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.03
110192,Conduit Pl,2024-02-03T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.48
110192,Conduit Pl,2024-02-03T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.25
110192,Conduit Pl,2024-02-03T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.5
110192,Conduit Pl,2024-02-03T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.69
110192,Conduit Pl,2024-02-03T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.92
110192,Conduit Pl,2024-02-03T00:20:00.000+00:00,feeder,4,N Current (RMS),A,42.8
110192,Conduit Pl,2024-02-03T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
110192,Conduit Pl,2024-02-03T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
110192,Conduit Pl,2024-02-03T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,81.9
110192,Conduit Pl,2024-02-03T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
110192,Conduit Pl,2024-02-03T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
110192,Conduit Pl,2024-02-03T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
110192,Conduit Pl,2024-02-03T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.99
110192,Conduit Pl,2024-02-03T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.25
110192,Conduit Pl,2024-02-03T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.89
110192,Conduit Pl,2024-02-03T00:20:00.000+00:00,feeder,3,N Current (RMS),A,57.4
110192,Conduit Pl,2024-02-03T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,124.7
110192,Conduit Pl,2024-02-03T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.7
110192,Conduit Pl,2024-02-03T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,115.5
110192,Conduit Pl,2024-02-03T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.36
110192,Conduit Pl,2024-02-03T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
110192,Conduit Pl,2024-02-03T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
110192,Conduit Pl,2024-02-03T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.78
110192,Conduit Pl,2024-02-03T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.86
110192,Conduit Pl,2024-02-03T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.11
110192,Conduit Pl,2024-02-03T00:20:00.000+00:00,feeder,2,N Current (RMS),A,10.9
110192,Conduit Pl,2024-02-03T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
110192,Conduit Pl,2024-02-03T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
110192,Conduit Pl,2024-02-03T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
110192,Conduit Pl,2024-02-03T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.01
110192,Conduit Pl,2024-02-03T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
110192,Conduit Pl,2024-02-03T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
110192,Conduit Pl,2024-02-03T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.85
110192,Conduit Pl,2024-02-03T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.86
110192,Conduit Pl,2024-02-03T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.3
110192,Conduit Pl,2024-02-03T00:20:00.000+00:00,feeder,1,N Current (RMS),A,15.5
110192,Conduit Pl,2024-02-03T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
110192,Conduit Pl,2024-02-03T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
110192,Conduit Pl,2024-02-03T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
110192,Conduit Pl,2024-02-03T00:20:00.000+00:00,transformer,,Temperature,C,26.1
110192,Conduit Pl,2024-02-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110192,Conduit Pl,2024-02-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
110192,Conduit Pl,2024-02-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110192,Conduit Pl,2024-02-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
110192,Conduit Pl,2024-02-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
110192,Conduit Pl,2024-02-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
110192,Conduit Pl,2024-02-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.47
110192,Conduit Pl,2024-02-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
110192,Conduit Pl,2024-02-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-26.18
110192,Conduit Pl,2024-02-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,35.82
110192,Conduit Pl,2024-02-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.84
110192,Conduit Pl,2024-02-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,38.54
110192,Conduit Pl,2024-02-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,144.4
110192,Conduit Pl,2024-02-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
110192,Conduit Pl,2024-02-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
110192,Conduit Pl,2024-02-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
110192,Conduit Pl,2024-02-03T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,13.8
110192,Conduit Pl,2024-02-03T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
110192,Conduit Pl,2024-02-03T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-17.06
110192,Conduit Pl,2024-02-03T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,-5.93
110192,Conduit Pl,2024-02-03T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.63
110192,Conduit Pl,2024-02-03T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,-11.63
110192,Conduit Pl,2024-02-03T00:10:00.000+00:00,feeder,5,N Current (RMS),A,31.9
110192,Conduit Pl,2024-02-03T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,70.3
110192,Conduit Pl,2024-02-03T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,49.9
110192,Conduit Pl,2024-02-03T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,92.6
110192,Conduit Pl,2024-02-03T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.81
110192,Conduit Pl,2024-02-03T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.43
110192,Conduit Pl,2024-02-03T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.15
110192,Conduit Pl,2024-02-03T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.23
110192,Conduit Pl,2024-02-03T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.55
110192,Conduit Pl,2024-02-03T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.41
110192,Conduit Pl,2024-02-03T00:10:00.000+00:00,feeder,4,N Current (RMS),A,34.4
110192,Conduit Pl,2024-02-03T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.4
110192,Conduit Pl,2024-02-03T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
110192,Conduit Pl,2024-02-03T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.0
110192,Conduit Pl,2024-02-03T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
110192,Conduit Pl,2024-02-03T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.27
110192,Conduit Pl,2024-02-03T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
110192,Conduit Pl,2024-02-03T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.22
110192,Conduit Pl,2024-02-03T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.57
110192,Conduit Pl,2024-02-03T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.73
110192,Conduit Pl,2024-02-03T00:10:00.000+00:00,feeder,3,N Current (RMS),A,50.8
110192,Conduit Pl,2024-02-03T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,127.8
110192,Conduit Pl,2024-02-03T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.8
110192,Conduit Pl,2024-02-03T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,99.4
110192,Conduit Pl,2024-02-03T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.37
110192,Conduit Pl,2024-02-03T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
110192,Conduit Pl,2024-02-03T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
110192,Conduit Pl,2024-02-03T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.69
110192,Conduit Pl,2024-02-03T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.93
110192,Conduit Pl,2024-02-03T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.23
110192,Conduit Pl,2024-02-03T00:10:00.000+00:00,feeder,2,N Current (RMS),A,11.1
110192,Conduit Pl,2024-02-03T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
110192,Conduit Pl,2024-02-03T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
110192,Conduit Pl,2024-02-03T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
110192,Conduit Pl,2024-02-03T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
110192,Conduit Pl,2024-02-03T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
110192,Conduit Pl,2024-02-03T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
110192,Conduit Pl,2024-02-03T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.64
110192,Conduit Pl,2024-02-03T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.86
110192,Conduit Pl,2024-02-03T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.91
110192,Conduit Pl,2024-02-03T00:10:00.000+00:00,feeder,1,N Current (RMS),A,13.6
110192,Conduit Pl,2024-02-03T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
110192,Conduit Pl,2024-02-03T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
110192,Conduit Pl,2024-02-03T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
110192,Conduit Pl,2024-02-03T00:10:00.000+00:00,transformer,,Temperature,C,26.1
110192,Conduit Pl,2024-02-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110192,Conduit Pl,2024-02-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
110192,Conduit Pl,2024-02-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110192,Conduit Pl,2024-02-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
110192,Conduit Pl,2024-02-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
110192,Conduit Pl,2024-02-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
110192,Conduit Pl,2024-02-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.61
110192,Conduit Pl,2024-02-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
110192,Conduit Pl,2024-02-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-26.66
110192,Conduit Pl,2024-02-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,38.47
110192,Conduit Pl,2024-02-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,33.67
110192,Conduit Pl,2024-02-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.18
110192,Conduit Pl,2024-02-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,127.3
110192,Conduit Pl,2024-02-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
110192,Conduit Pl,2024-02-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
110192,Conduit Pl,2024-02-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
110192,Conduit Pl,2024-02-03T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.81
110192,Conduit Pl,2024-02-03T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.14
110192,Conduit Pl,2024-02-03T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-12.76
110192,Conduit Pl,2024-02-03T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,-3.94
110192,Conduit Pl,2024-02-03T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.64
110192,Conduit Pl,2024-02-03T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,-9.98
110192,Conduit Pl,2024-02-03T00:00:00.000+00:00,feeder,5,N Current (RMS),A,28.0
110192,Conduit Pl,2024-02-03T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,52.5
110192,Conduit Pl,2024-02-03T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.1
110192,Conduit Pl,2024-02-03T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,67.7
110192,Conduit Pl,2024-02-03T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.02
110192,Conduit Pl,2024-02-03T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.57
110192,Conduit Pl,2024-02-03T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.27
110192,Conduit Pl,2024-02-03T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.38
110192,Conduit Pl,2024-02-03T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.98
110192,Conduit Pl,2024-02-03T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.24
110192,Conduit Pl,2024-02-03T00:00:00.000+00:00,feeder,4,N Current (RMS),A,20.4
110192,Conduit Pl,2024-02-03T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
110192,Conduit Pl,2024-02-03T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
110192,Conduit Pl,2024-02-03T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
110192,Conduit Pl,2024-02-03T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
110192,Conduit Pl,2024-02-03T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
110192,Conduit Pl,2024-02-03T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
110192,Conduit Pl,2024-02-03T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.15
110192,Conduit Pl,2024-02-03T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.07
110192,Conduit Pl,2024-02-03T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.69
110192,Conduit Pl,2024-02-03T00:00:00.000+00:00,feeder,3,N Current (RMS),A,44.8
110192,Conduit Pl,2024-02-03T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,117.3
110192,Conduit Pl,2024-02-03T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.7
110192,Conduit Pl,2024-02-03T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,102.9
110192,Conduit Pl,2024-02-03T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.39
110192,Conduit Pl,2024-02-03T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
110192,Conduit Pl,2024-02-03T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
110192,Conduit Pl,2024-02-03T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.66
110192,Conduit Pl,2024-02-03T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.85
110192,Conduit Pl,2024-02-03T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.8
110192,Conduit Pl,2024-02-03T00:00:00.000+00:00,feeder,2,N Current (RMS),A,9.2
110192,Conduit Pl,2024-02-03T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
110192,Conduit Pl,2024-02-03T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
110192,Conduit Pl,2024-02-03T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
110192,Conduit Pl,2024-02-03T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
110192,Conduit Pl,2024-02-03T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
110192,Conduit Pl,2024-02-03T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
110192,Conduit Pl,2024-02-03T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.45
110192,Conduit Pl,2024-02-03T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.87
110192,Conduit Pl,2024-02-03T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
110192,Conduit Pl,2024-02-03T00:00:00.000+00:00,feeder,1,N Current (RMS),A,12.8
110192,Conduit Pl,2024-02-03T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
110192,Conduit Pl,2024-02-03T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
110192,Conduit Pl,2024-02-03T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
110192,Conduit Pl,2024-02-03T00:00:00.000+00:00,transformer,,Temperature,C,26.1
110192,Conduit Pl,2024-02-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110192,Conduit Pl,2024-02-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
110192,Conduit Pl,2024-02-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110192,Conduit Pl,2024-02-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
110192,Conduit Pl,2024-02-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110192,Conduit Pl,2024-02-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
110192,Conduit Pl,2024-02-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.48
110192,Conduit Pl,2024-02-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
110192,Conduit Pl,2024-02-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.77
110192,Conduit Pl,2024-02-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,36.38
110192,Conduit Pl,2024-02-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.71
110192,Conduit Pl,2024-02-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.46
110192,Conduit Pl,2024-02-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,110.1
110192,Conduit Pl,2024-02-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
110192,Conduit Pl,2024-02-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
110192,Conduit Pl,2024-02-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
110192,Conduit Pl,2024-02-04T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,16.76
110192,Conduit Pl,2024-02-04T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.6
110192,Conduit Pl,2024-02-04T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-12.18
110192,Conduit Pl,2024-02-04T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,-6.81
110192,Conduit Pl,2024-02-04T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.66
110192,Conduit Pl,2024-02-04T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,-9.29
110192,Conduit Pl,2024-02-04T23:50:00.000+00:00,feeder,5,N Current (RMS),A,39.3
110192,Conduit Pl,2024-02-04T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,75.0
110192,Conduit Pl,2024-02-04T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.8
110192,Conduit Pl,2024-02-04T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,63.4
110192,Conduit Pl,2024-02-04T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.82
110192,Conduit Pl,2024-02-04T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.42
110192,Conduit Pl,2024-02-04T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.06
110192,Conduit Pl,2024-02-04T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.04
110192,Conduit Pl,2024-02-04T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.05
110192,Conduit Pl,2024-02-04T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.39
110192,Conduit Pl,2024-02-04T23:50:00.000+00:00,feeder,4,N Current (RMS),A,18.5
110192,Conduit Pl,2024-02-04T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
110192,Conduit Pl,2024-02-04T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
110192,Conduit Pl,2024-02-04T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.1
110192,Conduit Pl,2024-02-04T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
110192,Conduit Pl,2024-02-04T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.27
110192,Conduit Pl,2024-02-04T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
