Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110192,Conduit Pl,2024-02-04T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.88
110192,Conduit Pl,2024-02-04T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.95
110192,Conduit Pl,2024-02-04T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.79
110192,Conduit Pl,2024-02-04T23:50:00.000+00:00,feeder,3,N Current (RMS),A,63.5
110192,Conduit Pl,2024-02-04T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,126.4
110192,Conduit Pl,2024-02-04T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.9
110192,Conduit Pl,2024-02-04T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,98.1
110192,Conduit Pl,2024-02-04T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.11
110192,Conduit Pl,2024-02-04T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
110192,Conduit Pl,2024-02-04T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
110192,Conduit Pl,2024-02-04T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.16
110192,Conduit Pl,2024-02-04T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.68
110192,Conduit Pl,2024-02-04T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.92
110192,Conduit Pl,2024-02-04T23:50:00.000+00:00,feeder,2,N Current (RMS),A,9.6
110192,Conduit Pl,2024-02-04T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
110192,Conduit Pl,2024-02-04T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
110192,Conduit Pl,2024-02-04T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
110192,Conduit Pl,2024-02-04T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
110192,Conduit Pl,2024-02-04T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
110192,Conduit Pl,2024-02-04T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
110192,Conduit Pl,2024-02-04T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.28
110192,Conduit Pl,2024-02-04T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.04
110192,Conduit Pl,2024-02-04T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
110192,Conduit Pl,2024-02-04T23:50:00.000+00:00,feeder,1,N Current (RMS),A,13.6
110192,Conduit Pl,2024-02-04T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
110192,Conduit Pl,2024-02-04T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
110192,Conduit Pl,2024-02-04T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
110192,Conduit Pl,2024-02-04T23:50:00.000+00:00,transformer,,Temperature,C,27.5
110192,Conduit Pl,2024-02-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110192,Conduit Pl,2024-02-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
110192,Conduit Pl,2024-02-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110192,Conduit Pl,2024-02-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
110192,Conduit Pl,2024-02-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110192,Conduit Pl,2024-02-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
110192,Conduit Pl,2024-02-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.73
110192,Conduit Pl,2024-02-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
110192,Conduit Pl,2024-02-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.58
110192,Conduit Pl,2024-02-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,36.23
110192,Conduit Pl,2024-02-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.03
110192,Conduit Pl,2024-02-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.88
110192,Conduit Pl,2024-02-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,128.6
110192,Conduit Pl,2024-02-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
110192,Conduit Pl,2024-02-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
110192,Conduit Pl,2024-02-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
110192,Conduit Pl,2024-02-04T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,16.66
110192,Conduit Pl,2024-02-04T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.51
110192,Conduit Pl,2024-02-04T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-14.26
110192,Conduit Pl,2024-02-04T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,-6.99
110192,Conduit Pl,2024-02-04T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.31
110192,Conduit Pl,2024-02-04T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,-10.44
110192,Conduit Pl,2024-02-04T23:40:00.000+00:00,feeder,5,N Current (RMS),A,37.3
110192,Conduit Pl,2024-02-04T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,76.0
110192,Conduit Pl,2024-02-04T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.0
110192,Conduit Pl,2024-02-04T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,73.1
110192,Conduit Pl,2024-02-04T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.76
110192,Conduit Pl,2024-02-04T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.5
110192,Conduit Pl,2024-02-04T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.94
110192,Conduit Pl,2024-02-04T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.28
110192,Conduit Pl,2024-02-04T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.43
110192,Conduit Pl,2024-02-04T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.73
110192,Conduit Pl,2024-02-04T23:40:00.000+00:00,feeder,4,N Current (RMS),A,21.0
110192,Conduit Pl,2024-02-04T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
110192,Conduit Pl,2024-02-04T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
110192,Conduit Pl,2024-02-04T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.2
110192,Conduit Pl,2024-02-04T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
110192,Conduit Pl,2024-02-04T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.26
110192,Conduit Pl,2024-02-04T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
110192,Conduit Pl,2024-02-04T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.7
110192,Conduit Pl,2024-02-04T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.88
110192,Conduit Pl,2024-02-04T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.13
110192,Conduit Pl,2024-02-04T23:40:00.000+00:00,feeder,3,N Current (RMS),A,65.6
110192,Conduit Pl,2024-02-04T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,126.0
110192,Conduit Pl,2024-02-04T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.7
110192,Conduit Pl,2024-02-04T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,99.4
110192,Conduit Pl,2024-02-04T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.23
110192,Conduit Pl,2024-02-04T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
110192,Conduit Pl,2024-02-04T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
110192,Conduit Pl,2024-02-04T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.07
110192,Conduit Pl,2024-02-04T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,-2.31
110192,Conduit Pl,2024-02-04T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.34
110192,Conduit Pl,2024-02-04T23:40:00.000+00:00,feeder,2,N Current (RMS),A,10.0
110192,Conduit Pl,2024-02-04T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
110192,Conduit Pl,2024-02-04T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
110192,Conduit Pl,2024-02-04T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
110192,Conduit Pl,2024-02-04T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.95
110192,Conduit Pl,2024-02-04T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
110192,Conduit Pl,2024-02-04T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
110192,Conduit Pl,2024-02-04T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.37
110192,Conduit Pl,2024-02-04T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.13
110192,Conduit Pl,2024-02-04T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.05
110192,Conduit Pl,2024-02-04T23:40:00.000+00:00,feeder,1,N Current (RMS),A,14.4
110192,Conduit Pl,2024-02-04T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
110192,Conduit Pl,2024-02-04T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
110192,Conduit Pl,2024-02-04T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
110192,Conduit Pl,2024-02-04T23:40:00.000+00:00,transformer,,Temperature,C,27.5
110192,Conduit Pl,2024-02-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110192,Conduit Pl,2024-02-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
110192,Conduit Pl,2024-02-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110192,Conduit Pl,2024-02-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
110192,Conduit Pl,2024-02-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110192,Conduit Pl,2024-02-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
110192,Conduit Pl,2024-02-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.46
110192,Conduit Pl,2024-02-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
110192,Conduit Pl,2024-02-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.7
110192,Conduit Pl,2024-02-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,35.29
110192,Conduit Pl,2024-02-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.44
110192,Conduit Pl,2024-02-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.12
110192,Conduit Pl,2024-02-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,132.3
110192,Conduit Pl,2024-02-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
110192,Conduit Pl,2024-02-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
110192,Conduit Pl,2024-02-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
110192,Conduit Pl,2024-02-04T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,19.01
110192,Conduit Pl,2024-02-04T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.97
110192,Conduit Pl,2024-02-04T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-18.49
110192,Conduit Pl,2024-02-04T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,-8.83
110192,Conduit Pl,2024-02-04T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.56
110192,Conduit Pl,2024-02-04T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,-12.34
110192,Conduit Pl,2024-02-04T23:30:00.000+00:00,feeder,5,N Current (RMS),A,35.3
110192,Conduit Pl,2024-02-04T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,92.1
110192,Conduit Pl,2024-02-04T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,60.4
110192,Conduit Pl,2024-02-04T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,98.8
110192,Conduit Pl,2024-02-04T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.91
110192,Conduit Pl,2024-02-04T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.52
110192,Conduit Pl,2024-02-04T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.78
110192,Conduit Pl,2024-02-04T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.59
110192,Conduit Pl,2024-02-04T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.98
110192,Conduit Pl,2024-02-04T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.5
110192,Conduit Pl,2024-02-04T23:30:00.000+00:00,feeder,4,N Current (RMS),A,24.6
110192,Conduit Pl,2024-02-04T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.5
110192,Conduit Pl,2024-02-04T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
110192,Conduit Pl,2024-02-04T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.6
110192,Conduit Pl,2024-02-04T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.51
110192,Conduit Pl,2024-02-04T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
110192,Conduit Pl,2024-02-04T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
110192,Conduit Pl,2024-02-04T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.49
110192,Conduit Pl,2024-02-04T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.84
110192,Conduit Pl,2024-02-04T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.5
110192,Conduit Pl,2024-02-04T23:30:00.000+00:00,feeder,3,N Current (RMS),A,65.3
110192,Conduit Pl,2024-02-04T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,129.6
110192,Conduit Pl,2024-02-04T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
110192,Conduit Pl,2024-02-04T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,97.1
110192,Conduit Pl,2024-02-04T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.82
110192,Conduit Pl,2024-02-04T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
110192,Conduit Pl,2024-02-04T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
110192,Conduit Pl,2024-02-04T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.87
110192,Conduit Pl,2024-02-04T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.0
110192,Conduit Pl,2024-02-04T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.22
110192,Conduit Pl,2024-02-04T23:30:00.000+00:00,feeder,2,N Current (RMS),A,10.2
110192,Conduit Pl,2024-02-04T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
110192,Conduit Pl,2024-02-04T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
110192,Conduit Pl,2024-02-04T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
110192,Conduit Pl,2024-02-04T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
110192,Conduit Pl,2024-02-04T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
110192,Conduit Pl,2024-02-04T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
110192,Conduit Pl,2024-02-04T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.86
110192,Conduit Pl,2024-02-04T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.86
110192,Conduit Pl,2024-02-04T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
110192,Conduit Pl,2024-02-04T23:30:00.000+00:00,feeder,1,N Current (RMS),A,13.4
110192,Conduit Pl,2024-02-04T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
110192,Conduit Pl,2024-02-04T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
110192,Conduit Pl,2024-02-04T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
110192,Conduit Pl,2024-02-04T23:30:00.000+00:00,transformer,,Temperature,C,27.6
110192,Conduit Pl,2024-02-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110192,Conduit Pl,2024-02-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
110192,Conduit Pl,2024-02-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110192,Conduit Pl,2024-02-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
110192,Conduit Pl,2024-02-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
110192,Conduit Pl,2024-02-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
110192,Conduit Pl,2024-02-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.26
110192,Conduit Pl,2024-02-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
110192,Conduit Pl,2024-02-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-27.23
110192,Conduit Pl,2024-02-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,39.23
110192,Conduit Pl,2024-02-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.25
110192,Conduit Pl,2024-02-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.11
110192,Conduit Pl,2024-02-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,136.1
110192,Conduit Pl,2024-02-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
110192,Conduit Pl,2024-02-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
110192,Conduit Pl,2024-02-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
110192,Conduit Pl,2024-02-04T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,17.94
110192,Conduit Pl,2024-02-04T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
110192,Conduit Pl,2024-02-04T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-17.44
110192,Conduit Pl,2024-02-04T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,-7.94
110192,Conduit Pl,2024-02-04T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.86
110192,Conduit Pl,2024-02-04T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,-12.15
110192,Conduit Pl,2024-02-04T23:20:00.000+00:00,feeder,5,N Current (RMS),A,36.7
110192,Conduit Pl,2024-02-04T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,85.9
110192,Conduit Pl,2024-02-04T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,53.0
110192,Conduit Pl,2024-02-04T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,93.8
110192,Conduit Pl,2024-02-04T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.13
110192,Conduit Pl,2024-02-04T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.55
110192,Conduit Pl,2024-02-04T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.7
110192,Conduit Pl,2024-02-04T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.9
110192,Conduit Pl,2024-02-04T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.57
110192,Conduit Pl,2024-02-04T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.64
110192,Conduit Pl,2024-02-04T23:20:00.000+00:00,feeder,4,N Current (RMS),A,29.1
110192,Conduit Pl,2024-02-04T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.1
110192,Conduit Pl,2024-02-04T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
110192,Conduit Pl,2024-02-04T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.9
110192,Conduit Pl,2024-02-04T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
110192,Conduit Pl,2024-02-04T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.4
110192,Conduit Pl,2024-02-04T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
110192,Conduit Pl,2024-02-04T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,32.08
110192,Conduit Pl,2024-02-04T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.63
110192,Conduit Pl,2024-02-04T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.02
110192,Conduit Pl,2024-02-04T23:20:00.000+00:00,feeder,3,N Current (RMS),A,71.5
110192,Conduit Pl,2024-02-04T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,131.9
110192,Conduit Pl,2024-02-04T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
110192,Conduit Pl,2024-02-04T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,95.3
110192,Conduit Pl,2024-02-04T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.61
110192,Conduit Pl,2024-02-04T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
110192,Conduit Pl,2024-02-04T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
110192,Conduit Pl,2024-02-04T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.64
110192,Conduit Pl,2024-02-04T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.47
110192,Conduit Pl,2024-02-04T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.11
110192,Conduit Pl,2024-02-04T23:20:00.000+00:00,feeder,2,N Current (RMS),A,10.8
110192,Conduit Pl,2024-02-04T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
110192,Conduit Pl,2024-02-04T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
110192,Conduit Pl,2024-02-04T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
110192,Conduit Pl,2024-02-04T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
110192,Conduit Pl,2024-02-04T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
110192,Conduit Pl,2024-02-04T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
110192,Conduit Pl,2024-02-04T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.71
110192,Conduit Pl,2024-02-04T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.79
110192,Conduit Pl,2024-02-04T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.58
110192,Conduit Pl,2024-02-04T23:20:00.000+00:00,feeder,1,N Current (RMS),A,13.5
110192,Conduit Pl,2024-02-04T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
110192,Conduit Pl,2024-02-04T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
110192,Conduit Pl,2024-02-04T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
110192,Conduit Pl,2024-02-04T23:20:00.000+00:00,transformer,,Temperature,C,27.6
110192,Conduit Pl,2024-02-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110192,Conduit Pl,2024-02-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
110192,Conduit Pl,2024-02-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110192,Conduit Pl,2024-02-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
110192,Conduit Pl,2024-02-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
110192,Conduit Pl,2024-02-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
110192,Conduit Pl,2024-02-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.19
110192,Conduit Pl,2024-02-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
110192,Conduit Pl,2024-02-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-26.23
110192,Conduit Pl,2024-02-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,42.1
110192,Conduit Pl,2024-02-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.39
110192,Conduit Pl,2024-02-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.98
110192,Conduit Pl,2024-02-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,152.4
110192,Conduit Pl,2024-02-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
110192,Conduit Pl,2024-02-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
110192,Conduit Pl,2024-02-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
110192,Conduit Pl,2024-02-04T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,22.1
110192,Conduit Pl,2024-02-04T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
110192,Conduit Pl,2024-02-04T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-17.33
110192,Conduit Pl,2024-02-04T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,-11.09
110192,Conduit Pl,2024-02-04T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.13
110192,Conduit Pl,2024-02-04T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,-12.06
110192,Conduit Pl,2024-02-04T23:10:00.000+00:00,feeder,5,N Current (RMS),A,42.2
110192,Conduit Pl,2024-02-04T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,106.7
110192,Conduit Pl,2024-02-04T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,58.7
110192,Conduit Pl,2024-02-04T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,93.5
110192,Conduit Pl,2024-02-04T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.27
110192,Conduit Pl,2024-02-04T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.71
110192,Conduit Pl,2024-02-04T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.58
110192,Conduit Pl,2024-02-04T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.29
110192,Conduit Pl,2024-02-04T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.25
110192,Conduit Pl,2024-02-04T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.9
110192,Conduit Pl,2024-02-04T23:10:00.000+00:00,feeder,4,N Current (RMS),A,19.1
110192,Conduit Pl,2024-02-04T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
110192,Conduit Pl,2024-02-04T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
110192,Conduit Pl,2024-02-04T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.6
110192,Conduit Pl,2024-02-04T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.65
110192,Conduit Pl,2024-02-04T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.36
110192,Conduit Pl,2024-02-04T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
110192,Conduit Pl,2024-02-04T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.39
110192,Conduit Pl,2024-02-04T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.14
110192,Conduit Pl,2024-02-04T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.71
110192,Conduit Pl,2024-02-04T23:10:00.000+00:00,feeder,3,N Current (RMS),A,65.7
110192,Conduit Pl,2024-02-04T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,125.5
110192,Conduit Pl,2024-02-04T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
110192,Conduit Pl,2024-02-04T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,97.9
110192,Conduit Pl,2024-02-04T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.46
110192,Conduit Pl,2024-02-04T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
110192,Conduit Pl,2024-02-04T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.57
110192,Conduit Pl,2024-02-04T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.08
110192,Conduit Pl,2024-02-04T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.24
110192,Conduit Pl,2024-02-04T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.66
110192,Conduit Pl,2024-02-04T23:10:00.000+00:00,feeder,2,N Current (RMS),A,18.6
110192,Conduit Pl,2024-02-04T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
110192,Conduit Pl,2024-02-04T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
110192,Conduit Pl,2024-02-04T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
110192,Conduit Pl,2024-02-04T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
110192,Conduit Pl,2024-02-04T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
110192,Conduit Pl,2024-02-04T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
110192,Conduit Pl,2024-02-04T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.58
110192,Conduit Pl,2024-02-04T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.01
110192,Conduit Pl,2024-02-04T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.04
110192,Conduit Pl,2024-02-04T23:10:00.000+00:00,feeder,1,N Current (RMS),A,13.6
110192,Conduit Pl,2024-02-04T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
110192,Conduit Pl,2024-02-04T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
110192,Conduit Pl,2024-02-04T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
110192,Conduit Pl,2024-02-04T23:10:00.000+00:00,transformer,,Temperature,C,27.6
110192,Conduit Pl,2024-02-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110192,Conduit Pl,2024-02-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
110192,Conduit Pl,2024-02-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110192,Conduit Pl,2024-02-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
110192,Conduit Pl,2024-02-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
110192,Conduit Pl,2024-02-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
110192,Conduit Pl,2024-02-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.23
110192,Conduit Pl,2024-02-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
110192,Conduit Pl,2024-02-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-26.73
110192,Conduit Pl,2024-02-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,32.09
110192,Conduit Pl,2024-02-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.29
110192,Conduit Pl,2024-02-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.92
110192,Conduit Pl,2024-02-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,139.1
110192,Conduit Pl,2024-02-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
110192,Conduit Pl,2024-02-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
110192,Conduit Pl,2024-02-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
110192,Conduit Pl,2024-02-04T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,17.84
110192,Conduit Pl,2024-02-04T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.53
110192,Conduit Pl,2024-02-04T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-15.61
110192,Conduit Pl,2024-02-04T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,-7.52
110192,Conduit Pl,2024-02-04T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.97
110192,Conduit Pl,2024-02-04T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,-11.92
110192,Conduit Pl,2024-02-04T23:00:00.000+00:00,feeder,5,N Current (RMS),A,41.0
110192,Conduit Pl,2024-02-04T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,80.1
110192,Conduit Pl,2024-02-04T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.5
110192,Conduit Pl,2024-02-04T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,81.2
110192,Conduit Pl,2024-02-04T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.21
110192,Conduit Pl,2024-02-04T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.6
110192,Conduit Pl,2024-02-04T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.8
110192,Conduit Pl,2024-02-04T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.47
110192,Conduit Pl,2024-02-04T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.77
110192,Conduit Pl,2024-02-04T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.29
110192,Conduit Pl,2024-02-04T23:00:00.000+00:00,feeder,4,N Current (RMS),A,21.9
110192,Conduit Pl,2024-02-04T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.4
110192,Conduit Pl,2024-02-04T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
110192,Conduit Pl,2024-02-04T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.5
110192,Conduit Pl,2024-02-04T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
110192,Conduit Pl,2024-02-04T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.3
110192,Conduit Pl,2024-02-04T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
110192,Conduit Pl,2024-02-04T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.06
110192,Conduit Pl,2024-02-04T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.39
110192,Conduit Pl,2024-02-04T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.32
110192,Conduit Pl,2024-02-04T23:00:00.000+00:00,feeder,3,N Current (RMS),A,61.6
110192,Conduit Pl,2024-02-04T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,116.0
110192,Conduit Pl,2024-02-04T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
110192,Conduit Pl,2024-02-04T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,100.8
110192,Conduit Pl,2024-02-04T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.55
110192,Conduit Pl,2024-02-04T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
110192,Conduit Pl,2024-02-04T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
110192,Conduit Pl,2024-02-04T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.89
110192,Conduit Pl,2024-02-04T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,-2.4
110192,Conduit Pl,2024-02-04T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.15
110192,Conduit Pl,2024-02-04T23:00:00.000+00:00,feeder,2,N Current (RMS),A,12.7
110192,Conduit Pl,2024-02-04T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
110192,Conduit Pl,2024-02-04T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
110192,Conduit Pl,2024-02-04T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
110192,Conduit Pl,2024-02-04T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
110192,Conduit Pl,2024-02-04T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
110192,Conduit Pl,2024-02-04T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
110192,Conduit Pl,2024-02-04T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.6
110192,Conduit Pl,2024-02-04T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.93
110192,Conduit Pl,2024-02-04T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.62
110192,Conduit Pl,2024-02-04T23:00:00.000+00:00,feeder,1,N Current (RMS),A,12.5
110192,Conduit Pl,2024-02-04T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
110192,Conduit Pl,2024-02-04T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
110192,Conduit Pl,2024-02-04T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
110192,Conduit Pl,2024-02-04T23:00:00.000+00:00,transformer,,Temperature,C,27.7
110192,Conduit Pl,2024-02-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110192,Conduit Pl,2024-02-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
110192,Conduit Pl,2024-02-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110192,Conduit Pl,2024-02-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
110192,Conduit Pl,2024-02-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110192,Conduit Pl,2024-02-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
110192,Conduit Pl,2024-02-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.95
110192,Conduit Pl,2024-02-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
110192,Conduit Pl,2024-02-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.95
110192,Conduit Pl,2024-02-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,33.71
110192,Conduit Pl,2024-02-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.66
110192,Conduit Pl,2024-02-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.15
110192,Conduit Pl,2024-02-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,134.3
110192,Conduit Pl,2024-02-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
110192,Conduit Pl,2024-02-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
110192,Conduit Pl,2024-02-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
110192,Conduit Pl,2024-02-04T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,19.64
110192,Conduit Pl,2024-02-04T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.98
110192,Conduit Pl,2024-02-04T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-17.31
110192,Conduit Pl,2024-02-04T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,-9.03
110192,Conduit Pl,2024-02-04T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.71
110192,Conduit Pl,2024-02-04T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,-12.15
110192,Conduit Pl,2024-02-04T22:50:00.000+00:00,feeder,5,N Current (RMS),A,36.8
110192,Conduit Pl,2024-02-04T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,94.8
110192,Conduit Pl,2024-02-04T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,57.5
110192,Conduit Pl,2024-02-04T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,94.6
110192,Conduit Pl,2024-02-04T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.18
110192,Conduit Pl,2024-02-04T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.56
110192,Conduit Pl,2024-02-04T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.68
110192,Conduit Pl,2024-02-04T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.75
110192,Conduit Pl,2024-02-04T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.01
110192,Conduit Pl,2024-02-04T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.79
110192,Conduit Pl,2024-02-04T22:50:00.000+00:00,feeder,4,N Current (RMS),A,19.9
110192,Conduit Pl,2024-02-04T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.2
110192,Conduit Pl,2024-02-04T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
110192,Conduit Pl,2024-02-04T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.8
110192,Conduit Pl,2024-02-04T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
110192,Conduit Pl,2024-02-04T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.27
110192,Conduit Pl,2024-02-04T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
110192,Conduit Pl,2024-02-04T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.21
110192,Conduit Pl,2024-02-04T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.38
110192,Conduit Pl,2024-02-04T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.45
110192,Conduit Pl,2024-02-04T22:50:00.000+00:00,feeder,3,N Current (RMS),A,61.2
110192,Conduit Pl,2024-02-04T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,120.3
110192,Conduit Pl,2024-02-04T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.1
110192,Conduit Pl,2024-02-04T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,97.1
110192,Conduit Pl,2024-02-04T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.12
110192,Conduit Pl,2024-02-04T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
110192,Conduit Pl,2024-02-04T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
110192,Conduit Pl,2024-02-04T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.91
110192,Conduit Pl,2024-02-04T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.29
110192,Conduit Pl,2024-02-04T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.16
110192,Conduit Pl,2024-02-04T22:50:00.000+00:00,feeder,2,N Current (RMS),A,9.6
110192,Conduit Pl,2024-02-04T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
110192,Conduit Pl,2024-02-04T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
110192,Conduit Pl,2024-02-04T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
110192,Conduit Pl,2024-02-04T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
110192,Conduit Pl,2024-02-04T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
110192,Conduit Pl,2024-02-04T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
110192,Conduit Pl,2024-02-04T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.93
110192,Conduit Pl,2024-02-04T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
110192,Conduit Pl,2024-02-04T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.62
110192,Conduit Pl,2024-02-04T22:50:00.000+00:00,feeder,1,N Current (RMS),A,17.2
110192,Conduit Pl,2024-02-04T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
110192,Conduit Pl,2024-02-04T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
110192,Conduit Pl,2024-02-04T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
110192,Conduit Pl,2024-02-04T22:50:00.000+00:00,transformer,,Temperature,C,27.7
110192,Conduit Pl,2024-02-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110192,Conduit Pl,2024-02-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
110192,Conduit Pl,2024-02-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110192,Conduit Pl,2024-02-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
110192,Conduit Pl,2024-02-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
110192,Conduit Pl,2024-02-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
110192,Conduit Pl,2024-02-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.1
110192,Conduit Pl,2024-02-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
110192,Conduit Pl,2024-02-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.41
110192,Conduit Pl,2024-02-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,34.96
110192,Conduit Pl,2024-02-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.44
110192,Conduit Pl,2024-02-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.55
110192,Conduit Pl,2024-02-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,131.1
110192,Conduit Pl,2024-02-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
110192,Conduit Pl,2024-02-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
110192,Conduit Pl,2024-02-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
110192,Conduit Pl,2024-02-04T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,18.78
110192,Conduit Pl,2024-02-04T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.92
110192,Conduit Pl,2024-02-04T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-14.66
110192,Conduit Pl,2024-02-04T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,-8.51
110192,Conduit Pl,2024-02-04T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.2
110192,Conduit Pl,2024-02-04T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,-10.73
110192,Conduit Pl,2024-02-04T22:40:00.000+00:00,feeder,5,N Current (RMS),A,34.7
110192,Conduit Pl,2024-02-04T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,90.2
110192,Conduit Pl,2024-02-04T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,56.4
110192,Conduit Pl,2024-02-04T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,80.9
110192,Conduit Pl,2024-02-04T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.72
110192,Conduit Pl,2024-02-04T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.69
110192,Conduit Pl,2024-02-04T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.51
110192,Conduit Pl,2024-02-04T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.23
110192,Conduit Pl,2024-02-04T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.87
110192,Conduit Pl,2024-02-04T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.19
110192,Conduit Pl,2024-02-04T22:40:00.000+00:00,feeder,4,N Current (RMS),A,30.0
110192,Conduit Pl,2024-02-04T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,79.8
110192,Conduit Pl,2024-02-04T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
110192,Conduit Pl,2024-02-04T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.1
110192,Conduit Pl,2024-02-04T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
110192,Conduit Pl,2024-02-04T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.3
110192,Conduit Pl,2024-02-04T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
110192,Conduit Pl,2024-02-04T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.09
110192,Conduit Pl,2024-02-04T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.7
110192,Conduit Pl,2024-02-04T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.44
110192,Conduit Pl,2024-02-04T22:40:00.000+00:00,feeder,3,N Current (RMS),A,62.9
110192,Conduit Pl,2024-02-04T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,124.0
110192,Conduit Pl,2024-02-04T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
110192,Conduit Pl,2024-02-04T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,92.9
110192,Conduit Pl,2024-02-04T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.14
110192,Conduit Pl,2024-02-04T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
110192,Conduit Pl,2024-02-04T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
110192,Conduit Pl,2024-02-04T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.92
110192,Conduit Pl,2024-02-04T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.73
110192,Conduit Pl,2024-02-04T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.15
110192,Conduit Pl,2024-02-04T22:40:00.000+00:00,feeder,2,N Current (RMS),A,9.7
110192,Conduit Pl,2024-02-04T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
110192,Conduit Pl,2024-02-04T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
110192,Conduit Pl,2024-02-04T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
110192,Conduit Pl,2024-02-04T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
110192,Conduit Pl,2024-02-04T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
110192,Conduit Pl,2024-02-04T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
110192,Conduit Pl,2024-02-04T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.06
110192,Conduit Pl,2024-02-04T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.92
110192,Conduit Pl,2024-02-04T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.06
110192,Conduit Pl,2024-02-04T22:40:00.000+00:00,feeder,1,N Current (RMS),A,18.2
110192,Conduit Pl,2024-02-04T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
110192,Conduit Pl,2024-02-04T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
110192,Conduit Pl,2024-02-04T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
110192,Conduit Pl,2024-02-04T22:40:00.000+00:00,transformer,,Temperature,C,27.8
110192,Conduit Pl,2024-02-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110192,Conduit Pl,2024-02-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
110192,Conduit Pl,2024-02-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110192,Conduit Pl,2024-02-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
110192,Conduit Pl,2024-02-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
110192,Conduit Pl,2024-02-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
110192,Conduit Pl,2024-02-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.43
110192,Conduit Pl,2024-02-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
110192,Conduit Pl,2024-02-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.98
110192,Conduit Pl,2024-02-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,42.96
110192,Conduit Pl,2024-02-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.96
110192,Conduit Pl,2024-02-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.81
110192,Conduit Pl,2024-02-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,140.1
110192,Conduit Pl,2024-02-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
110192,Conduit Pl,2024-02-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
110192,Conduit Pl,2024-02-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
110192,Conduit Pl,2024-02-04T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,19.51
110192,Conduit Pl,2024-02-04T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
110192,Conduit Pl,2024-02-04T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-15.23
110192,Conduit Pl,2024-02-04T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,-9.11
110192,Conduit Pl,2024-02-04T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.56
110192,Conduit Pl,2024-02-04T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,-11.09
110192,Conduit Pl,2024-02-04T22:30:00.000+00:00,feeder,5,N Current (RMS),A,35.8
110192,Conduit Pl,2024-02-04T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,94.6
110192,Conduit Pl,2024-02-04T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,57.8
110192,Conduit Pl,2024-02-04T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,83.8
110192,Conduit Pl,2024-02-04T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.74
110192,Conduit Pl,2024-02-04T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.58
110192,Conduit Pl,2024-02-04T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.39
110192,Conduit Pl,2024-02-04T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.85
110192,Conduit Pl,2024-02-04T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.85
110192,Conduit Pl,2024-02-04T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.7
110192,Conduit Pl,2024-02-04T22:30:00.000+00:00,feeder,4,N Current (RMS),A,29.2
110192,Conduit Pl,2024-02-04T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,83.6
110192,Conduit Pl,2024-02-04T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.2
110192,Conduit Pl,2024-02-04T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.1
110192,Conduit Pl,2024-02-04T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
110192,Conduit Pl,2024-02-04T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.71
110192,Conduit Pl,2024-02-04T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
110192,Conduit Pl,2024-02-04T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.44
110192,Conduit Pl,2024-02-04T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.82
110192,Conduit Pl,2024-02-04T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.16
110192,Conduit Pl,2024-02-04T22:30:00.000+00:00,feeder,3,N Current (RMS),A,69.1
110192,Conduit Pl,2024-02-04T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,130.8
110192,Conduit Pl,2024-02-04T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.7
110192,Conduit Pl,2024-02-04T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,96.7
110192,Conduit Pl,2024-02-04T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.68
110192,Conduit Pl,2024-02-04T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
110192,Conduit Pl,2024-02-04T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
110192,Conduit Pl,2024-02-04T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.86
110192,Conduit Pl,2024-02-04T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.07
110192,Conduit Pl,2024-02-04T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.12
110192,Conduit Pl,2024-02-04T22:30:00.000+00:00,feeder,2,N Current (RMS),A,14.9
110192,Conduit Pl,2024-02-04T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
110192,Conduit Pl,2024-02-04T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
110192,Conduit Pl,2024-02-04T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
110192,Conduit Pl,2024-02-04T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
110192,Conduit Pl,2024-02-04T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
110192,Conduit Pl,2024-02-04T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
110192,Conduit Pl,2024-02-04T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.07
110192,Conduit Pl,2024-02-04T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.43
110192,Conduit Pl,2024-02-04T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.97
110192,Conduit Pl,2024-02-04T22:30:00.000+00:00,feeder,1,N Current (RMS),A,30.1
110192,Conduit Pl,2024-02-04T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
110192,Conduit Pl,2024-02-04T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
110192,Conduit Pl,2024-02-04T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
110192,Conduit Pl,2024-02-04T22:30:00.000+00:00,transformer,,Temperature,C,27.8
110192,Conduit Pl,2024-02-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110192,Conduit Pl,2024-02-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
110192,Conduit Pl,2024-02-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110192,Conduit Pl,2024-02-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
110192,Conduit Pl,2024-02-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
110192,Conduit Pl,2024-02-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
110192,Conduit Pl,2024-02-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.52
110192,Conduit Pl,2024-02-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
110192,Conduit Pl,2024-02-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.29
110192,Conduit Pl,2024-02-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,43.39
110192,Conduit Pl,2024-02-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.59
110192,Conduit Pl,2024-02-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.62
110192,Conduit Pl,2024-02-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,153.2
110192,Conduit Pl,2024-02-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
110192,Conduit Pl,2024-02-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
110192,Conduit Pl,2024-02-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
110192,Conduit Pl,2024-02-04T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,21.75
110192,Conduit Pl,2024-02-04T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
110192,Conduit Pl,2024-02-04T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-15.54
110192,Conduit Pl,2024-02-04T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,-10.58
