Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110192,Conduit Pl,2024-02-04T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.15
110192,Conduit Pl,2024-02-04T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,-11.38
110192,Conduit Pl,2024-02-04T22:20:00.000+00:00,feeder,5,N Current (RMS),A,43.1
110192,Conduit Pl,2024-02-04T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,106.5
110192,Conduit Pl,2024-02-04T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,56.7
110192,Conduit Pl,2024-02-04T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,86.9
110192,Conduit Pl,2024-02-04T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.93
110192,Conduit Pl,2024-02-04T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.59
110192,Conduit Pl,2024-02-04T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.05
110192,Conduit Pl,2024-02-04T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.33
110192,Conduit Pl,2024-02-04T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.82
110192,Conduit Pl,2024-02-04T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.25
110192,Conduit Pl,2024-02-04T22:20:00.000+00:00,feeder,4,N Current (RMS),A,30.6
110192,Conduit Pl,2024-02-04T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.6
110192,Conduit Pl,2024-02-04T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
110192,Conduit Pl,2024-02-04T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.3
110192,Conduit Pl,2024-02-04T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.2
110192,Conduit Pl,2024-02-04T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.81
110192,Conduit Pl,2024-02-04T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
110192,Conduit Pl,2024-02-04T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,32.33
110192,Conduit Pl,2024-02-04T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.06
110192,Conduit Pl,2024-02-04T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.26
110192,Conduit Pl,2024-02-04T22:20:00.000+00:00,feeder,3,N Current (RMS),A,72.9
110192,Conduit Pl,2024-02-04T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,137.5
110192,Conduit Pl,2024-02-04T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.3
110192,Conduit Pl,2024-02-04T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,112.0
110192,Conduit Pl,2024-02-04T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.44
110192,Conduit Pl,2024-02-04T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
110192,Conduit Pl,2024-02-04T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
110192,Conduit Pl,2024-02-04T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.72
110192,Conduit Pl,2024-02-04T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.08
110192,Conduit Pl,2024-02-04T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.4
110192,Conduit Pl,2024-02-04T22:20:00.000+00:00,feeder,2,N Current (RMS),A,15.3
110192,Conduit Pl,2024-02-04T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
110192,Conduit Pl,2024-02-04T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
110192,Conduit Pl,2024-02-04T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
110192,Conduit Pl,2024-02-04T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.02
110192,Conduit Pl,2024-02-04T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
110192,Conduit Pl,2024-02-04T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
110192,Conduit Pl,2024-02-04T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.94
110192,Conduit Pl,2024-02-04T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
110192,Conduit Pl,2024-02-04T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.26
110192,Conduit Pl,2024-02-04T22:20:00.000+00:00,feeder,1,N Current (RMS),A,44.0
110192,Conduit Pl,2024-02-04T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
110192,Conduit Pl,2024-02-04T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
110192,Conduit Pl,2024-02-04T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.4
110192,Conduit Pl,2024-02-04T22:20:00.000+00:00,transformer,,Temperature,C,27.8
110192,Conduit Pl,2024-02-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110192,Conduit Pl,2024-02-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
110192,Conduit Pl,2024-02-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110192,Conduit Pl,2024-02-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
110192,Conduit Pl,2024-02-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
110192,Conduit Pl,2024-02-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
110192,Conduit Pl,2024-02-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.09
110192,Conduit Pl,2024-02-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.03
110192,Conduit Pl,2024-02-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.51
110192,Conduit Pl,2024-02-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,40.3
110192,Conduit Pl,2024-02-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.16
110192,Conduit Pl,2024-02-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,45.98
110192,Conduit Pl,2024-02-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,182.0
110192,Conduit Pl,2024-02-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
110192,Conduit Pl,2024-02-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
110192,Conduit Pl,2024-02-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
110192,Conduit Pl,2024-02-04T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,21.65
110192,Conduit Pl,2024-02-04T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
110192,Conduit Pl,2024-02-04T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-15.3
110192,Conduit Pl,2024-02-04T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,-10.27
110192,Conduit Pl,2024-02-04T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.54
110192,Conduit Pl,2024-02-04T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,-10.82
110192,Conduit Pl,2024-02-04T22:10:00.000+00:00,feeder,5,N Current (RMS),A,42.4
110192,Conduit Pl,2024-02-04T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,105.0
110192,Conduit Pl,2024-02-04T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,59.8
110192,Conduit Pl,2024-02-04T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,88.1
110192,Conduit Pl,2024-02-04T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.82
110192,Conduit Pl,2024-02-04T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.8
110192,Conduit Pl,2024-02-04T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.28
110192,Conduit Pl,2024-02-04T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.39
110192,Conduit Pl,2024-02-04T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.87
110192,Conduit Pl,2024-02-04T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.04
110192,Conduit Pl,2024-02-04T22:10:00.000+00:00,feeder,4,N Current (RMS),A,26.3
110192,Conduit Pl,2024-02-04T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.2
110192,Conduit Pl,2024-02-04T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
110192,Conduit Pl,2024-02-04T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.6
110192,Conduit Pl,2024-02-04T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
110192,Conduit Pl,2024-02-04T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.68
110192,Conduit Pl,2024-02-04T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
110192,Conduit Pl,2024-02-04T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,36.74
110192,Conduit Pl,2024-02-04T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.59
110192,Conduit Pl,2024-02-04T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.86
110192,Conduit Pl,2024-02-04T22:10:00.000+00:00,feeder,3,N Current (RMS),A,80.0
110192,Conduit Pl,2024-02-04T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,153.9
110192,Conduit Pl,2024-02-04T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.4
110192,Conduit Pl,2024-02-04T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,130.3
110192,Conduit Pl,2024-02-04T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.32
110192,Conduit Pl,2024-02-04T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
110192,Conduit Pl,2024-02-04T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
110192,Conduit Pl,2024-02-04T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.89
110192,Conduit Pl,2024-02-04T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.36
110192,Conduit Pl,2024-02-04T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.14
110192,Conduit Pl,2024-02-04T22:10:00.000+00:00,feeder,2,N Current (RMS),A,12.0
110192,Conduit Pl,2024-02-04T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
110192,Conduit Pl,2024-02-04T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
110192,Conduit Pl,2024-02-04T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
110192,Conduit Pl,2024-02-04T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
110192,Conduit Pl,2024-02-04T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
110192,Conduit Pl,2024-02-04T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
110192,Conduit Pl,2024-02-04T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.76
110192,Conduit Pl,2024-02-04T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
110192,Conduit Pl,2024-02-04T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.71
110192,Conduit Pl,2024-02-04T22:10:00.000+00:00,feeder,1,N Current (RMS),A,19.3
110192,Conduit Pl,2024-02-04T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
110192,Conduit Pl,2024-02-04T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
110192,Conduit Pl,2024-02-04T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
110192,Conduit Pl,2024-02-04T22:10:00.000+00:00,transformer,,Temperature,C,27.8
110192,Conduit Pl,2024-02-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110192,Conduit Pl,2024-02-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
110192,Conduit Pl,2024-02-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110192,Conduit Pl,2024-02-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
110192,Conduit Pl,2024-02-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
110192,Conduit Pl,2024-02-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
110192,Conduit Pl,2024-02-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.05
110192,Conduit Pl,2024-02-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
110192,Conduit Pl,2024-02-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.67
110192,Conduit Pl,2024-02-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,45.73
110192,Conduit Pl,2024-02-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.58
110192,Conduit Pl,2024-02-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,37.65
110192,Conduit Pl,2024-02-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,165.4
110192,Conduit Pl,2024-02-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
110192,Conduit Pl,2024-02-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
110192,Conduit Pl,2024-02-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
110192,Conduit Pl,2024-02-04T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,21.64
110192,Conduit Pl,2024-02-04T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
110192,Conduit Pl,2024-02-04T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-14.08
110192,Conduit Pl,2024-02-04T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,-10.23
110192,Conduit Pl,2024-02-04T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.08
110192,Conduit Pl,2024-02-04T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,-10.31
110192,Conduit Pl,2024-02-04T22:00:00.000+00:00,feeder,5,N Current (RMS),A,38.0
110192,Conduit Pl,2024-02-04T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,104.3
110192,Conduit Pl,2024-02-04T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,67.1
110192,Conduit Pl,2024-02-04T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,79.8
110192,Conduit Pl,2024-02-04T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.17
110192,Conduit Pl,2024-02-04T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.83
110192,Conduit Pl,2024-02-04T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.62
110192,Conduit Pl,2024-02-04T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.8
110192,Conduit Pl,2024-02-04T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.77
110192,Conduit Pl,2024-02-04T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.88
110192,Conduit Pl,2024-02-04T22:00:00.000+00:00,feeder,4,N Current (RMS),A,29.8
110192,Conduit Pl,2024-02-04T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.2
110192,Conduit Pl,2024-02-04T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
110192,Conduit Pl,2024-02-04T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.2
110192,Conduit Pl,2024-02-04T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
110192,Conduit Pl,2024-02-04T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.65
110192,Conduit Pl,2024-02-04T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
110192,Conduit Pl,2024-02-04T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,38.13
110192,Conduit Pl,2024-02-04T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.8
110192,Conduit Pl,2024-02-04T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.94
110192,Conduit Pl,2024-02-04T22:00:00.000+00:00,feeder,3,N Current (RMS),A,79.5
110192,Conduit Pl,2024-02-04T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,158.4
110192,Conduit Pl,2024-02-04T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.6
110192,Conduit Pl,2024-02-04T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,106.3
110192,Conduit Pl,2024-02-04T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.52
110192,Conduit Pl,2024-02-04T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
110192,Conduit Pl,2024-02-04T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
110192,Conduit Pl,2024-02-04T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.02
110192,Conduit Pl,2024-02-04T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,-2.09
110192,Conduit Pl,2024-02-04T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.7
110192,Conduit Pl,2024-02-04T22:00:00.000+00:00,feeder,2,N Current (RMS),A,10.6
110192,Conduit Pl,2024-02-04T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
110192,Conduit Pl,2024-02-04T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
110192,Conduit Pl,2024-02-04T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
110192,Conduit Pl,2024-02-04T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.95
110192,Conduit Pl,2024-02-04T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
110192,Conduit Pl,2024-02-04T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
110192,Conduit Pl,2024-02-04T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.48
110192,Conduit Pl,2024-02-04T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
110192,Conduit Pl,2024-02-04T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.34
110192,Conduit Pl,2024-02-04T22:00:00.000+00:00,feeder,1,N Current (RMS),A,17.4
110192,Conduit Pl,2024-02-04T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
110192,Conduit Pl,2024-02-04T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
110192,Conduit Pl,2024-02-04T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
110192,Conduit Pl,2024-02-04T22:00:00.000+00:00,transformer,,Temperature,C,27.8
110192,Conduit Pl,2024-02-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110192,Conduit Pl,2024-02-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
110192,Conduit Pl,2024-02-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110192,Conduit Pl,2024-02-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
110192,Conduit Pl,2024-02-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
110192,Conduit Pl,2024-02-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
110192,Conduit Pl,2024-02-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.54
110192,Conduit Pl,2024-02-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
110192,Conduit Pl,2024-02-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.01
110192,Conduit Pl,2024-02-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,46.16
110192,Conduit Pl,2024-02-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.56
110192,Conduit Pl,2024-02-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.14
110192,Conduit Pl,2024-02-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,149.3
110192,Conduit Pl,2024-02-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
110192,Conduit Pl,2024-02-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
110192,Conduit Pl,2024-02-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
110192,Conduit Pl,2024-02-04T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,23.61
110192,Conduit Pl,2024-02-04T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
110192,Conduit Pl,2024-02-04T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-14.53
110192,Conduit Pl,2024-02-04T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,-11.59
110192,Conduit Pl,2024-02-04T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.19
110192,Conduit Pl,2024-02-04T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,-10.88
110192,Conduit Pl,2024-02-04T21:50:00.000+00:00,feeder,5,N Current (RMS),A,43.7
110192,Conduit Pl,2024-02-04T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,113.3
110192,Conduit Pl,2024-02-04T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,63.5
110192,Conduit Pl,2024-02-04T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,81.1
110192,Conduit Pl,2024-02-04T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.6
110192,Conduit Pl,2024-02-04T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.77
110192,Conduit Pl,2024-02-04T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.78
110192,Conduit Pl,2024-02-04T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.85
110192,Conduit Pl,2024-02-04T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.18
110192,Conduit Pl,2024-02-04T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.56
110192,Conduit Pl,2024-02-04T21:50:00.000+00:00,feeder,4,N Current (RMS),A,26.6
110192,Conduit Pl,2024-02-04T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.2
110192,Conduit Pl,2024-02-04T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
110192,Conduit Pl,2024-02-04T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.3
110192,Conduit Pl,2024-02-04T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
110192,Conduit Pl,2024-02-04T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
110192,Conduit Pl,2024-02-04T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
110192,Conduit Pl,2024-02-04T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.93
110192,Conduit Pl,2024-02-04T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.93
110192,Conduit Pl,2024-02-04T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.76
110192,Conduit Pl,2024-02-04T21:50:00.000+00:00,feeder,3,N Current (RMS),A,50.8
110192,Conduit Pl,2024-02-04T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,120.3
110192,Conduit Pl,2024-02-04T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.8
110192,Conduit Pl,2024-02-04T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,87.7
110192,Conduit Pl,2024-02-04T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.43
110192,Conduit Pl,2024-02-04T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
110192,Conduit Pl,2024-02-04T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
110192,Conduit Pl,2024-02-04T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.94
110192,Conduit Pl,2024-02-04T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.62
110192,Conduit Pl,2024-02-04T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.16
110192,Conduit Pl,2024-02-04T21:50:00.000+00:00,feeder,2,N Current (RMS),A,11.9
110192,Conduit Pl,2024-02-04T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
110192,Conduit Pl,2024-02-04T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
110192,Conduit Pl,2024-02-04T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
110192,Conduit Pl,2024-02-04T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
110192,Conduit Pl,2024-02-04T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
110192,Conduit Pl,2024-02-04T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
110192,Conduit Pl,2024-02-04T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
110192,Conduit Pl,2024-02-04T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.48
110192,Conduit Pl,2024-02-04T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.72
110192,Conduit Pl,2024-02-04T21:50:00.000+00:00,feeder,1,N Current (RMS),A,15.6
110192,Conduit Pl,2024-02-04T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
110192,Conduit Pl,2024-02-04T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
110192,Conduit Pl,2024-02-04T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
110192,Conduit Pl,2024-02-04T21:50:00.000+00:00,transformer,,Temperature,C,27.8
110192,Conduit Pl,2024-02-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110192,Conduit Pl,2024-02-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
110192,Conduit Pl,2024-02-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110192,Conduit Pl,2024-02-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
110192,Conduit Pl,2024-02-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
110192,Conduit Pl,2024-02-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
110192,Conduit Pl,2024-02-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.01
110192,Conduit Pl,2024-02-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
110192,Conduit Pl,2024-02-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.89
110192,Conduit Pl,2024-02-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.79
110192,Conduit Pl,2024-02-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,41.16
110192,Conduit Pl,2024-02-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
110192,Conduit Pl,2024-02-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,123.0
110192,Conduit Pl,2024-02-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
110192,Conduit Pl,2024-02-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
110192,Conduit Pl,2024-02-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
110192,Conduit Pl,2024-02-04T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,23.32
110192,Conduit Pl,2024-02-04T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
110192,Conduit Pl,2024-02-04T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-17.64
110192,Conduit Pl,2024-02-04T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,-11.23
110192,Conduit Pl,2024-02-04T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.05
110192,Conduit Pl,2024-02-04T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,-12.33
110192,Conduit Pl,2024-02-04T21:40:00.000+00:00,feeder,5,N Current (RMS),A,40.0
110192,Conduit Pl,2024-02-04T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,112.0
110192,Conduit Pl,2024-02-04T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,66.2
110192,Conduit Pl,2024-02-04T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,93.3
110192,Conduit Pl,2024-02-04T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.59
110192,Conduit Pl,2024-02-04T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.71
110192,Conduit Pl,2024-02-04T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.71
110192,Conduit Pl,2024-02-04T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.31
110192,Conduit Pl,2024-02-04T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.14
110192,Conduit Pl,2024-02-04T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.44
110192,Conduit Pl,2024-02-04T21:40:00.000+00:00,feeder,4,N Current (RMS),A,31.2
110192,Conduit Pl,2024-02-04T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.4
110192,Conduit Pl,2024-02-04T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
110192,Conduit Pl,2024-02-04T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,76.1
110192,Conduit Pl,2024-02-04T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
110192,Conduit Pl,2024-02-04T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
110192,Conduit Pl,2024-02-04T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
110192,Conduit Pl,2024-02-04T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.73
110192,Conduit Pl,2024-02-04T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.77
110192,Conduit Pl,2024-02-04T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.51
110192,Conduit Pl,2024-02-04T21:40:00.000+00:00,feeder,3,N Current (RMS),A,49.0
110192,Conduit Pl,2024-02-04T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,119.9
110192,Conduit Pl,2024-02-04T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.5
110192,Conduit Pl,2024-02-04T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.5
110192,Conduit Pl,2024-02-04T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.55
110192,Conduit Pl,2024-02-04T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
110192,Conduit Pl,2024-02-04T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
110192,Conduit Pl,2024-02-04T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.17
110192,Conduit Pl,2024-02-04T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.48
110192,Conduit Pl,2024-02-04T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.09
110192,Conduit Pl,2024-02-04T21:40:00.000+00:00,feeder,2,N Current (RMS),A,12.5
110192,Conduit Pl,2024-02-04T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
110192,Conduit Pl,2024-02-04T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
110192,Conduit Pl,2024-02-04T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
110192,Conduit Pl,2024-02-04T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
110192,Conduit Pl,2024-02-04T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
110192,Conduit Pl,2024-02-04T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
110192,Conduit Pl,2024-02-04T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.96
110192,Conduit Pl,2024-02-04T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.99
110192,Conduit Pl,2024-02-04T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.3
110192,Conduit Pl,2024-02-04T21:40:00.000+00:00,feeder,1,N Current (RMS),A,16.2
110192,Conduit Pl,2024-02-04T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
110192,Conduit Pl,2024-02-04T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
110192,Conduit Pl,2024-02-04T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
110192,Conduit Pl,2024-02-04T21:40:00.000+00:00,transformer,,Temperature,C,27.8
110192,Conduit Pl,2024-02-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110192,Conduit Pl,2024-02-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
110192,Conduit Pl,2024-02-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110192,Conduit Pl,2024-02-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
110192,Conduit Pl,2024-02-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
110192,Conduit Pl,2024-02-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
110192,Conduit Pl,2024-02-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.35
110192,Conduit Pl,2024-02-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
110192,Conduit Pl,2024-02-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-26.83
110192,Conduit Pl,2024-02-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.6
110192,Conduit Pl,2024-02-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,43.48
110192,Conduit Pl,2024-02-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.82
110192,Conduit Pl,2024-02-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,124.8
110192,Conduit Pl,2024-02-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
110192,Conduit Pl,2024-02-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
110192,Conduit Pl,2024-02-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
110192,Conduit Pl,2024-02-04T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,21.63
110192,Conduit Pl,2024-02-04T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
110192,Conduit Pl,2024-02-04T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-17.83
110192,Conduit Pl,2024-02-04T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,-10.23
110192,Conduit Pl,2024-02-04T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.38
110192,Conduit Pl,2024-02-04T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,-12.48
110192,Conduit Pl,2024-02-04T21:30:00.000+00:00,feeder,5,N Current (RMS),A,34.0
110192,Conduit Pl,2024-02-04T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,104.5
110192,Conduit Pl,2024-02-04T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,72.2
110192,Conduit Pl,2024-02-04T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,97.7
110192,Conduit Pl,2024-02-04T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.09
110192,Conduit Pl,2024-02-04T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.71
110192,Conduit Pl,2024-02-04T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.79
110192,Conduit Pl,2024-02-04T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.37
110192,Conduit Pl,2024-02-04T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.99
110192,Conduit Pl,2024-02-04T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.68
110192,Conduit Pl,2024-02-04T21:30:00.000+00:00,feeder,4,N Current (RMS),A,43.6
110192,Conduit Pl,2024-02-04T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,74.1
110192,Conduit Pl,2024-02-04T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.1
110192,Conduit Pl,2024-02-04T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,98.9
110192,Conduit Pl,2024-02-04T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
110192,Conduit Pl,2024-02-04T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
110192,Conduit Pl,2024-02-04T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
110192,Conduit Pl,2024-02-04T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.09
110192,Conduit Pl,2024-02-04T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.14
110192,Conduit Pl,2024-02-04T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.37
110192,Conduit Pl,2024-02-04T21:30:00.000+00:00,feeder,3,N Current (RMS),A,58.8
110192,Conduit Pl,2024-02-04T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,125.5
110192,Conduit Pl,2024-02-04T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
110192,Conduit Pl,2024-02-04T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,98.3
110192,Conduit Pl,2024-02-04T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.72
110192,Conduit Pl,2024-02-04T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
110192,Conduit Pl,2024-02-04T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
110192,Conduit Pl,2024-02-04T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.38
110192,Conduit Pl,2024-02-04T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.44
110192,Conduit Pl,2024-02-04T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.0
110192,Conduit Pl,2024-02-04T21:30:00.000+00:00,feeder,2,N Current (RMS),A,14.2
110192,Conduit Pl,2024-02-04T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
110192,Conduit Pl,2024-02-04T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
110192,Conduit Pl,2024-02-04T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
110192,Conduit Pl,2024-02-04T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
110192,Conduit Pl,2024-02-04T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
110192,Conduit Pl,2024-02-04T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
110192,Conduit Pl,2024-02-04T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
110192,Conduit Pl,2024-02-04T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.97
110192,Conduit Pl,2024-02-04T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
110192,Conduit Pl,2024-02-04T21:30:00.000+00:00,feeder,1,N Current (RMS),A,13.8
110192,Conduit Pl,2024-02-04T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
110192,Conduit Pl,2024-02-04T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
110192,Conduit Pl,2024-02-04T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
110192,Conduit Pl,2024-02-04T21:30:00.000+00:00,transformer,,Temperature,C,27.8
110192,Conduit Pl,2024-02-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110192,Conduit Pl,2024-02-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
110192,Conduit Pl,2024-02-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110192,Conduit Pl,2024-02-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
110192,Conduit Pl,2024-02-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
110192,Conduit Pl,2024-02-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
110192,Conduit Pl,2024-02-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.24
110192,Conduit Pl,2024-02-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
110192,Conduit Pl,2024-02-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-26.65
110192,Conduit Pl,2024-02-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.79
110192,Conduit Pl,2024-02-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,44.04
110192,Conduit Pl,2024-02-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.85
110192,Conduit Pl,2024-02-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,143.0
110192,Conduit Pl,2024-02-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
110192,Conduit Pl,2024-02-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
110192,Conduit Pl,2024-02-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
110192,Conduit Pl,2024-02-04T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,23.96
110192,Conduit Pl,2024-02-04T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
110192,Conduit Pl,2024-02-04T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-17.46
110192,Conduit Pl,2024-02-04T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,-12.33
110192,Conduit Pl,2024-02-04T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.61
110192,Conduit Pl,2024-02-04T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,-12.61
110192,Conduit Pl,2024-02-04T21:20:00.000+00:00,feeder,5,N Current (RMS),A,41.8
110192,Conduit Pl,2024-02-04T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,114.0
110192,Conduit Pl,2024-02-04T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,72.8
110192,Conduit Pl,2024-02-04T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,98.0
110192,Conduit Pl,2024-02-04T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.26
110192,Conduit Pl,2024-02-04T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.52
110192,Conduit Pl,2024-02-04T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.89
110192,Conduit Pl,2024-02-04T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.55
110192,Conduit Pl,2024-02-04T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.33
110192,Conduit Pl,2024-02-04T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.83
110192,Conduit Pl,2024-02-04T21:20:00.000+00:00,feeder,4,N Current (RMS),A,61.0
110192,Conduit Pl,2024-02-04T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,66.4
110192,Conduit Pl,2024-02-04T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.3
110192,Conduit Pl,2024-02-04T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,122.7
110192,Conduit Pl,2024-02-04T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
110192,Conduit Pl,2024-02-04T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
110192,Conduit Pl,2024-02-04T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
110192,Conduit Pl,2024-02-04T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.35
110192,Conduit Pl,2024-02-04T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.99
110192,Conduit Pl,2024-02-04T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.27
110192,Conduit Pl,2024-02-04T21:20:00.000+00:00,feeder,3,N Current (RMS),A,54.9
110192,Conduit Pl,2024-02-04T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,116.9
110192,Conduit Pl,2024-02-04T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.3
110192,Conduit Pl,2024-02-04T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,97.4
110192,Conduit Pl,2024-02-04T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.66
110192,Conduit Pl,2024-02-04T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
110192,Conduit Pl,2024-02-04T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
110192,Conduit Pl,2024-02-04T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.41
110192,Conduit Pl,2024-02-04T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,-2.04
110192,Conduit Pl,2024-02-04T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.69
110192,Conduit Pl,2024-02-04T21:20:00.000+00:00,feeder,2,N Current (RMS),A,13.3
110192,Conduit Pl,2024-02-04T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
110192,Conduit Pl,2024-02-04T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
110192,Conduit Pl,2024-02-04T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
110192,Conduit Pl,2024-02-04T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
110192,Conduit Pl,2024-02-04T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
110192,Conduit Pl,2024-02-04T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
110192,Conduit Pl,2024-02-04T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.75
110192,Conduit Pl,2024-02-04T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.15
110192,Conduit Pl,2024-02-04T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.72
110192,Conduit Pl,2024-02-04T21:20:00.000+00:00,feeder,1,N Current (RMS),A,11.4
110192,Conduit Pl,2024-02-04T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
110192,Conduit Pl,2024-02-04T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
110192,Conduit Pl,2024-02-04T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
110192,Conduit Pl,2024-02-04T21:20:00.000+00:00,transformer,,Temperature,C,27.8
110192,Conduit Pl,2024-02-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110192,Conduit Pl,2024-02-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
110192,Conduit Pl,2024-02-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110192,Conduit Pl,2024-02-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
110192,Conduit Pl,2024-02-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
110192,Conduit Pl,2024-02-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
110192,Conduit Pl,2024-02-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.11
110192,Conduit Pl,2024-02-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
110192,Conduit Pl,2024-02-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-26.22
110192,Conduit Pl,2024-02-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.91
110192,Conduit Pl,2024-02-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,44.03
110192,Conduit Pl,2024-02-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,43.52
110192,Conduit Pl,2024-02-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,152.0
110192,Conduit Pl,2024-02-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
110192,Conduit Pl,2024-02-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
110192,Conduit Pl,2024-02-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
110192,Conduit Pl,2024-02-04T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,25.54
110192,Conduit Pl,2024-02-04T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
110192,Conduit Pl,2024-02-04T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-19.32
110192,Conduit Pl,2024-02-04T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,-13.33
110192,Conduit Pl,2024-02-04T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.93
110192,Conduit Pl,2024-02-04T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,-13.4
110192,Conduit Pl,2024-02-04T21:10:00.000+00:00,feeder,5,N Current (RMS),A,42.7
110192,Conduit Pl,2024-02-04T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,123.3
110192,Conduit Pl,2024-02-04T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,78.9
110192,Conduit Pl,2024-02-04T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,101.1
110192,Conduit Pl,2024-02-04T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.19
110192,Conduit Pl,2024-02-04T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.61
110192,Conduit Pl,2024-02-04T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.22
110192,Conduit Pl,2024-02-04T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.23
110192,Conduit Pl,2024-02-04T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.27
110192,Conduit Pl,2024-02-04T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.86
110192,Conduit Pl,2024-02-04T21:10:00.000+00:00,feeder,4,N Current (RMS),A,38.8
110192,Conduit Pl,2024-02-04T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.2
110192,Conduit Pl,2024-02-04T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.4
110192,Conduit Pl,2024-02-04T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,86.5
110192,Conduit Pl,2024-02-04T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.94
110192,Conduit Pl,2024-02-04T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
110192,Conduit Pl,2024-02-04T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
110192,Conduit Pl,2024-02-04T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.17
110192,Conduit Pl,2024-02-04T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.34
110192,Conduit Pl,2024-02-04T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.66
110192,Conduit Pl,2024-02-04T21:10:00.000+00:00,feeder,3,N Current (RMS),A,54.4
110192,Conduit Pl,2024-02-04T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,121.1
110192,Conduit Pl,2024-02-04T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.0
110192,Conduit Pl,2024-02-04T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.8
110192,Conduit Pl,2024-02-04T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.09
110192,Conduit Pl,2024-02-04T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
110192,Conduit Pl,2024-02-04T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
110192,Conduit Pl,2024-02-04T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.55
110192,Conduit Pl,2024-02-04T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.44
110192,Conduit Pl,2024-02-04T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.03
110192,Conduit Pl,2024-02-04T21:10:00.000+00:00,feeder,2,N Current (RMS),A,14.3
110192,Conduit Pl,2024-02-04T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
110192,Conduit Pl,2024-02-04T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
110192,Conduit Pl,2024-02-04T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
110192,Conduit Pl,2024-02-04T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
110192,Conduit Pl,2024-02-04T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
110192,Conduit Pl,2024-02-04T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
110192,Conduit Pl,2024-02-04T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
110192,Conduit Pl,2024-02-04T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.65
110192,Conduit Pl,2024-02-04T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.86
110192,Conduit Pl,2024-02-04T21:10:00.000+00:00,feeder,1,N Current (RMS),A,12.8
110192,Conduit Pl,2024-02-04T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
110192,Conduit Pl,2024-02-04T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
110192,Conduit Pl,2024-02-04T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
110192,Conduit Pl,2024-02-04T21:10:00.000+00:00,transformer,,Temperature,C,27.8
110192,Conduit Pl,2024-02-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110192,Conduit Pl,2024-02-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
110192,Conduit Pl,2024-02-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
110192,Conduit Pl,2024-02-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
110192,Conduit Pl,2024-02-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
110192,Conduit Pl,2024-02-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
110192,Conduit Pl,2024-02-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.22
110192,Conduit Pl,2024-02-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
110192,Conduit Pl,2024-02-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-29.03
110192,Conduit Pl,2024-02-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.76
110192,Conduit Pl,2024-02-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,48.74
110192,Conduit Pl,2024-02-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.95
110192,Conduit Pl,2024-02-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,128.1
110192,Conduit Pl,2024-02-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
110192,Conduit Pl,2024-02-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
110192,Conduit Pl,2024-02-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
110192,Conduit Pl,2024-02-04T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,29.1
110192,Conduit Pl,2024-02-04T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.64
110192,Conduit Pl,2024-02-04T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-16.93
110192,Conduit Pl,2024-02-04T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,-15.2
110192,Conduit Pl,2024-02-04T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.37
110192,Conduit Pl,2024-02-04T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,-12.36
110192,Conduit Pl,2024-02-04T21:00:00.000+00:00,feeder,5,N Current (RMS),A,52.5
110192,Conduit Pl,2024-02-04T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,138.7
110192,Conduit Pl,2024-02-04T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,75.2
110192,Conduit Pl,2024-02-04T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,93.4
110192,Conduit Pl,2024-02-04T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.23
110192,Conduit Pl,2024-02-04T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.57
110192,Conduit Pl,2024-02-04T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.73
110192,Conduit Pl,2024-02-04T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.4
110192,Conduit Pl,2024-02-04T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.29
110192,Conduit Pl,2024-02-04T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.14
110192,Conduit Pl,2024-02-04T21:00:00.000+00:00,feeder,4,N Current (RMS),A,27.5
110192,Conduit Pl,2024-02-04T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.1
110192,Conduit Pl,2024-02-04T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.5
110192,Conduit Pl,2024-02-04T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,71.7
110192,Conduit Pl,2024-02-04T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.64
110192,Conduit Pl,2024-02-04T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
110192,Conduit Pl,2024-02-04T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
110192,Conduit Pl,2024-02-04T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.51
110192,Conduit Pl,2024-02-04T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.35
110192,Conduit Pl,2024-02-04T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.14
110192,Conduit Pl,2024-02-04T21:00:00.000+00:00,feeder,3,N Current (RMS),A,53.7
110192,Conduit Pl,2024-02-04T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,126.4
110192,Conduit Pl,2024-02-04T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.7
110192,Conduit Pl,2024-02-04T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,100.7
110192,Conduit Pl,2024-02-04T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.56
110192,Conduit Pl,2024-02-04T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
110192,Conduit Pl,2024-02-04T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.27
110192,Conduit Pl,2024-02-04T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.18
110192,Conduit Pl,2024-02-04T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.15
110192,Conduit Pl,2024-02-04T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.54
110192,Conduit Pl,2024-02-04T21:00:00.000+00:00,feeder,2,N Current (RMS),A,18.0
110192,Conduit Pl,2024-02-04T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
110192,Conduit Pl,2024-02-04T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
110192,Conduit Pl,2024-02-04T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
110192,Conduit Pl,2024-02-04T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
110192,Conduit Pl,2024-02-04T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
110192,Conduit Pl,2024-02-04T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
110192,Conduit Pl,2024-02-04T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
110192,Conduit Pl,2024-02-04T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.76
110192,Conduit Pl,2024-02-04T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.44
110192,Conduit Pl,2024-02-04T21:00:00.000+00:00,feeder,1,N Current (RMS),A,14.5
110192,Conduit Pl,2024-02-04T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
110192,Conduit Pl,2024-02-04T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
110192,Conduit Pl,2024-02-04T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
110192,Conduit Pl,2024-02-04T21:00:00.000+00:00,transformer,,Temperature,C,27.8
