Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110192,Conduit Pl,2024-02-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110192,Conduit Pl,2024-02-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
110192,Conduit Pl,2024-02-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110192,Conduit Pl,2024-02-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
110192,Conduit Pl,2024-02-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
110192,Conduit Pl,2024-02-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
110192,Conduit Pl,2024-02-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.3
110192,Conduit Pl,2024-02-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
110192,Conduit Pl,2024-02-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-28.26
110192,Conduit Pl,2024-02-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
110192,Conduit Pl,2024-02-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,50.63
110192,Conduit Pl,2024-02-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.81
110192,Conduit Pl,2024-02-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,116.9
110192,Conduit Pl,2024-02-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
110192,Conduit Pl,2024-02-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
110192,Conduit Pl,2024-02-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
110192,Conduit Pl,2024-02-04T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,26.43
110192,Conduit Pl,2024-02-04T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
110192,Conduit Pl,2024-02-04T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-18.62
110192,Conduit Pl,2024-02-04T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,-12.83
110192,Conduit Pl,2024-02-04T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.55
110192,Conduit Pl,2024-02-04T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,-12.9
110192,Conduit Pl,2024-02-04T20:50:00.000+00:00,feeder,5,N Current (RMS),A,46.0
110192,Conduit Pl,2024-02-04T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,127.0
110192,Conduit Pl,2024-02-04T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,74.4
110192,Conduit Pl,2024-02-04T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,97.4
110192,Conduit Pl,2024-02-04T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.9
110192,Conduit Pl,2024-02-04T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.39
110192,Conduit Pl,2024-02-04T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.68
110192,Conduit Pl,2024-02-04T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.24
110192,Conduit Pl,2024-02-04T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.46
110192,Conduit Pl,2024-02-04T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.4
110192,Conduit Pl,2024-02-04T20:50:00.000+00:00,feeder,4,N Current (RMS),A,22.2
110192,Conduit Pl,2024-02-04T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.0
110192,Conduit Pl,2024-02-04T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.5
110192,Conduit Pl,2024-02-04T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.4
110192,Conduit Pl,2024-02-04T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.61
110192,Conduit Pl,2024-02-04T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
110192,Conduit Pl,2024-02-04T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
110192,Conduit Pl,2024-02-04T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.3
110192,Conduit Pl,2024-02-04T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.82
110192,Conduit Pl,2024-02-04T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.13
110192,Conduit Pl,2024-02-04T20:50:00.000+00:00,feeder,3,N Current (RMS),A,43.4
110192,Conduit Pl,2024-02-04T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,117.2
110192,Conduit Pl,2024-02-04T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,91.4
110192,Conduit Pl,2024-02-04T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,101.3
110192,Conduit Pl,2024-02-04T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.45
110192,Conduit Pl,2024-02-04T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
110192,Conduit Pl,2024-02-04T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.23
110192,Conduit Pl,2024-02-04T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.25
110192,Conduit Pl,2024-02-04T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.58
110192,Conduit Pl,2024-02-04T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,-3.55
110192,Conduit Pl,2024-02-04T20:50:00.000+00:00,feeder,2,N Current (RMS),A,16.2
110192,Conduit Pl,2024-02-04T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
110192,Conduit Pl,2024-02-04T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
110192,Conduit Pl,2024-02-04T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
110192,Conduit Pl,2024-02-04T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
110192,Conduit Pl,2024-02-04T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
110192,Conduit Pl,2024-02-04T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
110192,Conduit Pl,2024-02-04T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
110192,Conduit Pl,2024-02-04T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.76
110192,Conduit Pl,2024-02-04T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.61
110192,Conduit Pl,2024-02-04T20:50:00.000+00:00,feeder,1,N Current (RMS),A,13.0
110192,Conduit Pl,2024-02-04T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
110192,Conduit Pl,2024-02-04T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
110192,Conduit Pl,2024-02-04T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
110192,Conduit Pl,2024-02-04T20:50:00.000+00:00,transformer,,Temperature,C,27.8
110192,Conduit Pl,2024-02-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110192,Conduit Pl,2024-02-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
110192,Conduit Pl,2024-02-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110192,Conduit Pl,2024-02-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
110192,Conduit Pl,2024-02-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110192,Conduit Pl,2024-02-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
110192,Conduit Pl,2024-02-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.1
110192,Conduit Pl,2024-02-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
110192,Conduit Pl,2024-02-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-31.38
110192,Conduit Pl,2024-02-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.42
110192,Conduit Pl,2024-02-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,56.01
110192,Conduit Pl,2024-02-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.68
110192,Conduit Pl,2024-02-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,116.1
110192,Conduit Pl,2024-02-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
110192,Conduit Pl,2024-02-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
110192,Conduit Pl,2024-02-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
110192,Conduit Pl,2024-02-04T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,25.05
110192,Conduit Pl,2024-02-04T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
110192,Conduit Pl,2024-02-04T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-18.0
110192,Conduit Pl,2024-02-04T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,-12.14
110192,Conduit Pl,2024-02-04T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.42
110192,Conduit Pl,2024-02-04T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,-12.45
110192,Conduit Pl,2024-02-04T20:40:00.000+00:00,feeder,5,N Current (RMS),A,40.8
110192,Conduit Pl,2024-02-04T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,118.7
110192,Conduit Pl,2024-02-04T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,80.4
110192,Conduit Pl,2024-02-04T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,96.3
110192,Conduit Pl,2024-02-04T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.55
110192,Conduit Pl,2024-02-04T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.46
110192,Conduit Pl,2024-02-04T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.07
110192,Conduit Pl,2024-02-04T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.73
110192,Conduit Pl,2024-02-04T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.44
110192,Conduit Pl,2024-02-04T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.4
110192,Conduit Pl,2024-02-04T20:40:00.000+00:00,feeder,4,N Current (RMS),A,26.7
110192,Conduit Pl,2024-02-04T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.3
110192,Conduit Pl,2024-02-04T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.6
110192,Conduit Pl,2024-02-04T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.4
110192,Conduit Pl,2024-02-04T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
110192,Conduit Pl,2024-02-04T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
110192,Conduit Pl,2024-02-04T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
110192,Conduit Pl,2024-02-04T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.38
110192,Conduit Pl,2024-02-04T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.45
110192,Conduit Pl,2024-02-04T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.34
110192,Conduit Pl,2024-02-04T20:40:00.000+00:00,feeder,3,N Current (RMS),A,48.1
110192,Conduit Pl,2024-02-04T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,117.9
110192,Conduit Pl,2024-02-04T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.0
110192,Conduit Pl,2024-02-04T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,97.8
110192,Conduit Pl,2024-02-04T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.39
110192,Conduit Pl,2024-02-04T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
110192,Conduit Pl,2024-02-04T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.17
110192,Conduit Pl,2024-02-04T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.69
110192,Conduit Pl,2024-02-04T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.68
110192,Conduit Pl,2024-02-04T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,-3.98
110192,Conduit Pl,2024-02-04T20:40:00.000+00:00,feeder,2,N Current (RMS),A,19.7
110192,Conduit Pl,2024-02-04T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
110192,Conduit Pl,2024-02-04T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
110192,Conduit Pl,2024-02-04T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
110192,Conduit Pl,2024-02-04T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
110192,Conduit Pl,2024-02-04T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
110192,Conduit Pl,2024-02-04T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
110192,Conduit Pl,2024-02-04T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
110192,Conduit Pl,2024-02-04T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.97
110192,Conduit Pl,2024-02-04T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.65
110192,Conduit Pl,2024-02-04T20:40:00.000+00:00,feeder,1,N Current (RMS),A,14.8
110192,Conduit Pl,2024-02-04T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
110192,Conduit Pl,2024-02-04T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
110192,Conduit Pl,2024-02-04T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
110192,Conduit Pl,2024-02-04T20:40:00.000+00:00,transformer,,Temperature,C,27.8
110192,Conduit Pl,2024-02-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110192,Conduit Pl,2024-02-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
110192,Conduit Pl,2024-02-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110192,Conduit Pl,2024-02-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
110192,Conduit Pl,2024-02-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110192,Conduit Pl,2024-02-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
110192,Conduit Pl,2024-02-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.18
110192,Conduit Pl,2024-02-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
110192,Conduit Pl,2024-02-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-30.42
110192,Conduit Pl,2024-02-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.4
110192,Conduit Pl,2024-02-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,53.6
110192,Conduit Pl,2024-02-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.96
110192,Conduit Pl,2024-02-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,125.2
110192,Conduit Pl,2024-02-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
110192,Conduit Pl,2024-02-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
110192,Conduit Pl,2024-02-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
110192,Conduit Pl,2024-02-04T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,27.65
110192,Conduit Pl,2024-02-04T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
110192,Conduit Pl,2024-02-04T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-18.7
110192,Conduit Pl,2024-02-04T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,-13.64
110192,Conduit Pl,2024-02-04T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.84
110192,Conduit Pl,2024-02-04T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,-12.72
110192,Conduit Pl,2024-02-04T20:30:00.000+00:00,feeder,5,N Current (RMS),A,43.5
110192,Conduit Pl,2024-02-04T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,129.9
110192,Conduit Pl,2024-02-04T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,95.9
110192,Conduit Pl,2024-02-04T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,101.5
110192,Conduit Pl,2024-02-04T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.69
110192,Conduit Pl,2024-02-04T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.5
110192,Conduit Pl,2024-02-04T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.15
110192,Conduit Pl,2024-02-04T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.84
110192,Conduit Pl,2024-02-04T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.09
110192,Conduit Pl,2024-02-04T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.2
110192,Conduit Pl,2024-02-04T20:30:00.000+00:00,feeder,4,N Current (RMS),A,29.1
110192,Conduit Pl,2024-02-04T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.7
110192,Conduit Pl,2024-02-04T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.4
110192,Conduit Pl,2024-02-04T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,79.4
110192,Conduit Pl,2024-02-04T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
110192,Conduit Pl,2024-02-04T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
110192,Conduit Pl,2024-02-04T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
110192,Conduit Pl,2024-02-04T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,33.31
110192,Conduit Pl,2024-02-04T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.44
110192,Conduit Pl,2024-02-04T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.76
110192,Conduit Pl,2024-02-04T20:30:00.000+00:00,feeder,3,N Current (RMS),A,62.0
110192,Conduit Pl,2024-02-04T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,137.7
110192,Conduit Pl,2024-02-04T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.7
110192,Conduit Pl,2024-02-04T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,99.2
110192,Conduit Pl,2024-02-04T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.05
110192,Conduit Pl,2024-02-04T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
110192,Conduit Pl,2024-02-04T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.31
110192,Conduit Pl,2024-02-04T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.02
110192,Conduit Pl,2024-02-04T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,-2.12
110192,Conduit Pl,2024-02-04T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,-4.62
110192,Conduit Pl,2024-02-04T20:30:00.000+00:00,feeder,2,N Current (RMS),A,23.0
110192,Conduit Pl,2024-02-04T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
110192,Conduit Pl,2024-02-04T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
110192,Conduit Pl,2024-02-04T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
110192,Conduit Pl,2024-02-04T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
110192,Conduit Pl,2024-02-04T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
110192,Conduit Pl,2024-02-04T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
110192,Conduit Pl,2024-02-04T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.96
110192,Conduit Pl,2024-02-04T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.76
110192,Conduit Pl,2024-02-04T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.64
110192,Conduit Pl,2024-02-04T20:30:00.000+00:00,feeder,1,N Current (RMS),A,15.5
110192,Conduit Pl,2024-02-04T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
110192,Conduit Pl,2024-02-04T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
110192,Conduit Pl,2024-02-04T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
110192,Conduit Pl,2024-02-04T20:30:00.000+00:00,transformer,,Temperature,C,27.8
110192,Conduit Pl,2024-02-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110192,Conduit Pl,2024-02-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
110192,Conduit Pl,2024-02-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110192,Conduit Pl,2024-02-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
110192,Conduit Pl,2024-02-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
110192,Conduit Pl,2024-02-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
110192,Conduit Pl,2024-02-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.76
110192,Conduit Pl,2024-02-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
110192,Conduit Pl,2024-02-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-31.98
110192,Conduit Pl,2024-02-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.46
110192,Conduit Pl,2024-02-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,56.01
110192,Conduit Pl,2024-02-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.26
110192,Conduit Pl,2024-02-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,135.9
110192,Conduit Pl,2024-02-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
110192,Conduit Pl,2024-02-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.3
110192,Conduit Pl,2024-02-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
110192,Conduit Pl,2024-02-04T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,27.43
110192,Conduit Pl,2024-02-04T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
110192,Conduit Pl,2024-02-04T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-20.43
110192,Conduit Pl,2024-02-04T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,-13.81
110192,Conduit Pl,2024-02-04T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.35
110192,Conduit Pl,2024-02-04T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,-14.24
110192,Conduit Pl,2024-02-04T20:20:00.000+00:00,feeder,5,N Current (RMS),A,38.7
110192,Conduit Pl,2024-02-04T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,129.9
110192,Conduit Pl,2024-02-04T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,97.3
110192,Conduit Pl,2024-02-04T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,106.7
110192,Conduit Pl,2024-02-04T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.99
110192,Conduit Pl,2024-02-04T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.98
110192,Conduit Pl,2024-02-04T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.39
110192,Conduit Pl,2024-02-04T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.53
110192,Conduit Pl,2024-02-04T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.2
110192,Conduit Pl,2024-02-04T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.03
110192,Conduit Pl,2024-02-04T20:20:00.000+00:00,feeder,4,N Current (RMS),A,28.1
110192,Conduit Pl,2024-02-04T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,74.8
110192,Conduit Pl,2024-02-04T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.4
110192,Conduit Pl,2024-02-04T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.5
110192,Conduit Pl,2024-02-04T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
110192,Conduit Pl,2024-02-04T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
110192,Conduit Pl,2024-02-04T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
110192,Conduit Pl,2024-02-04T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.69
110192,Conduit Pl,2024-02-04T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.36
110192,Conduit Pl,2024-02-04T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.61
110192,Conduit Pl,2024-02-04T20:20:00.000+00:00,feeder,3,N Current (RMS),A,56.6
110192,Conduit Pl,2024-02-04T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,130.9
110192,Conduit Pl,2024-02-04T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,84.7
110192,Conduit Pl,2024-02-04T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,110.6
110192,Conduit Pl,2024-02-04T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.98
110192,Conduit Pl,2024-02-04T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
110192,Conduit Pl,2024-02-04T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.69
110192,Conduit Pl,2024-02-04T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.8
110192,Conduit Pl,2024-02-04T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,-2.07
110192,Conduit Pl,2024-02-04T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.92
110192,Conduit Pl,2024-02-04T20:20:00.000+00:00,feeder,2,N Current (RMS),A,16.6
110192,Conduit Pl,2024-02-04T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
110192,Conduit Pl,2024-02-04T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
110192,Conduit Pl,2024-02-04T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
110192,Conduit Pl,2024-02-04T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.15
110192,Conduit Pl,2024-02-04T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
110192,Conduit Pl,2024-02-04T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
110192,Conduit Pl,2024-02-04T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.75
110192,Conduit Pl,2024-02-04T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.07
110192,Conduit Pl,2024-02-04T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.44
110192,Conduit Pl,2024-02-04T20:20:00.000+00:00,feeder,1,N Current (RMS),A,18.6
110192,Conduit Pl,2024-02-04T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
110192,Conduit Pl,2024-02-04T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
110192,Conduit Pl,2024-02-04T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
110192,Conduit Pl,2024-02-04T20:20:00.000+00:00,transformer,,Temperature,C,27.8
110192,Conduit Pl,2024-02-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110192,Conduit Pl,2024-02-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
110192,Conduit Pl,2024-02-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
110192,Conduit Pl,2024-02-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
110192,Conduit Pl,2024-02-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
110192,Conduit Pl,2024-02-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
110192,Conduit Pl,2024-02-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.52
110192,Conduit Pl,2024-02-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
110192,Conduit Pl,2024-02-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-30.85
110192,Conduit Pl,2024-02-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.36
110192,Conduit Pl,2024-02-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,55.91
110192,Conduit Pl,2024-02-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.92
110192,Conduit Pl,2024-02-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,138.0
110192,Conduit Pl,2024-02-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
110192,Conduit Pl,2024-02-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.1
110192,Conduit Pl,2024-02-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
110192,Conduit Pl,2024-02-04T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,24.75
110192,Conduit Pl,2024-02-04T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
110192,Conduit Pl,2024-02-04T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-22.94
110192,Conduit Pl,2024-02-04T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,-12.68
110192,Conduit Pl,2024-02-04T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.25
110192,Conduit Pl,2024-02-04T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,-15.85
110192,Conduit Pl,2024-02-04T20:10:00.000+00:00,feeder,5,N Current (RMS),A,35.3
110192,Conduit Pl,2024-02-04T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,118.7
110192,Conduit Pl,2024-02-04T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,87.0
110192,Conduit Pl,2024-02-04T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,118.4
110192,Conduit Pl,2024-02-04T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.06
110192,Conduit Pl,2024-02-04T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.88
110192,Conduit Pl,2024-02-04T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.4
110192,Conduit Pl,2024-02-04T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.42
110192,Conduit Pl,2024-02-04T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.15
110192,Conduit Pl,2024-02-04T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.58
110192,Conduit Pl,2024-02-04T20:10:00.000+00:00,feeder,4,N Current (RMS),A,33.5
110192,Conduit Pl,2024-02-04T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,90.0
110192,Conduit Pl,2024-02-04T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.1
110192,Conduit Pl,2024-02-04T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
110192,Conduit Pl,2024-02-04T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.93
110192,Conduit Pl,2024-02-04T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
110192,Conduit Pl,2024-02-04T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
110192,Conduit Pl,2024-02-04T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.53
110192,Conduit Pl,2024-02-04T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.13
110192,Conduit Pl,2024-02-04T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.65
110192,Conduit Pl,2024-02-04T20:10:00.000+00:00,feeder,3,N Current (RMS),A,52.2
110192,Conduit Pl,2024-02-04T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,129.9
110192,Conduit Pl,2024-02-04T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.0
110192,Conduit Pl,2024-02-04T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,102.5
110192,Conduit Pl,2024-02-04T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.33
110192,Conduit Pl,2024-02-04T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
110192,Conduit Pl,2024-02-04T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
110192,Conduit Pl,2024-02-04T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.66
110192,Conduit Pl,2024-02-04T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.37
110192,Conduit Pl,2024-02-04T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.01
110192,Conduit Pl,2024-02-04T20:10:00.000+00:00,feeder,2,N Current (RMS),A,14.1
110192,Conduit Pl,2024-02-04T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
110192,Conduit Pl,2024-02-04T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
110192,Conduit Pl,2024-02-04T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
110192,Conduit Pl,2024-02-04T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
110192,Conduit Pl,2024-02-04T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
110192,Conduit Pl,2024-02-04T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
110192,Conduit Pl,2024-02-04T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.66
110192,Conduit Pl,2024-02-04T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.09
110192,Conduit Pl,2024-02-04T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.56
110192,Conduit Pl,2024-02-04T20:10:00.000+00:00,feeder,1,N Current (RMS),A,14.8
110192,Conduit Pl,2024-02-04T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
110192,Conduit Pl,2024-02-04T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
110192,Conduit Pl,2024-02-04T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
110192,Conduit Pl,2024-02-04T20:10:00.000+00:00,transformer,,Temperature,C,27.7
110192,Conduit Pl,2024-02-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110192,Conduit Pl,2024-02-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
110192,Conduit Pl,2024-02-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
110192,Conduit Pl,2024-02-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
110192,Conduit Pl,2024-02-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
110192,Conduit Pl,2024-02-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
110192,Conduit Pl,2024-02-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.99
110192,Conduit Pl,2024-02-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
110192,Conduit Pl,2024-02-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-32.44
110192,Conduit Pl,2024-02-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.27
110192,Conduit Pl,2024-02-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,53.25
110192,Conduit Pl,2024-02-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.92
110192,Conduit Pl,2024-02-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,133.9
110192,Conduit Pl,2024-02-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
110192,Conduit Pl,2024-02-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
110192,Conduit Pl,2024-02-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
110192,Conduit Pl,2024-02-04T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,22.54
110192,Conduit Pl,2024-02-04T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
110192,Conduit Pl,2024-02-04T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-22.14
110192,Conduit Pl,2024-02-04T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,-11.14
110192,Conduit Pl,2024-02-04T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.14
110192,Conduit Pl,2024-02-04T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,-15.13
110192,Conduit Pl,2024-02-04T20:00:00.000+00:00,feeder,5,N Current (RMS),A,30.6
110192,Conduit Pl,2024-02-04T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,107.4
110192,Conduit Pl,2024-02-04T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,85.8
110192,Conduit Pl,2024-02-04T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,114.9
110192,Conduit Pl,2024-02-04T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.17
110192,Conduit Pl,2024-02-04T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.75
110192,Conduit Pl,2024-02-04T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.43
110192,Conduit Pl,2024-02-04T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.03
110192,Conduit Pl,2024-02-04T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.1
110192,Conduit Pl,2024-02-04T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.39
110192,Conduit Pl,2024-02-04T20:00:00.000+00:00,feeder,4,N Current (RMS),A,31.7
110192,Conduit Pl,2024-02-04T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,92.5
110192,Conduit Pl,2024-02-04T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.9
110192,Conduit Pl,2024-02-04T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,74.1
110192,Conduit Pl,2024-02-04T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.64
110192,Conduit Pl,2024-02-04T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
110192,Conduit Pl,2024-02-04T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
110192,Conduit Pl,2024-02-04T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.82
110192,Conduit Pl,2024-02-04T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.42
110192,Conduit Pl,2024-02-04T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.19
110192,Conduit Pl,2024-02-04T20:00:00.000+00:00,feeder,3,N Current (RMS),A,50.1
110192,Conduit Pl,2024-02-04T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,127.3
110192,Conduit Pl,2024-02-04T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,85.3
110192,Conduit Pl,2024-02-04T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,113.1
110192,Conduit Pl,2024-02-04T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.44
110192,Conduit Pl,2024-02-04T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
110192,Conduit Pl,2024-02-04T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.89
110192,Conduit Pl,2024-02-04T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.25
110192,Conduit Pl,2024-02-04T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.78
110192,Conduit Pl,2024-02-04T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.58
110192,Conduit Pl,2024-02-04T20:00:00.000+00:00,feeder,2,N Current (RMS),A,14.1
110192,Conduit Pl,2024-02-04T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
110192,Conduit Pl,2024-02-04T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
110192,Conduit Pl,2024-02-04T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
110192,Conduit Pl,2024-02-04T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
110192,Conduit Pl,2024-02-04T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
110192,Conduit Pl,2024-02-04T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
110192,Conduit Pl,2024-02-04T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
110192,Conduit Pl,2024-02-04T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.23
110192,Conduit Pl,2024-02-04T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.76
110192,Conduit Pl,2024-02-04T20:00:00.000+00:00,feeder,1,N Current (RMS),A,14.4
110192,Conduit Pl,2024-02-04T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
110192,Conduit Pl,2024-02-04T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
110192,Conduit Pl,2024-02-04T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
110192,Conduit Pl,2024-02-04T20:00:00.000+00:00,transformer,,Temperature,C,27.6
110192,Conduit Pl,2024-02-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110192,Conduit Pl,2024-02-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
110192,Conduit Pl,2024-02-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110192,Conduit Pl,2024-02-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
110192,Conduit Pl,2024-02-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
110192,Conduit Pl,2024-02-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
110192,Conduit Pl,2024-02-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.86
110192,Conduit Pl,2024-02-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
110192,Conduit Pl,2024-02-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-33.54
110192,Conduit Pl,2024-02-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.93
110192,Conduit Pl,2024-02-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,59.12
110192,Conduit Pl,2024-02-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.64
110192,Conduit Pl,2024-02-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,125.2
110192,Conduit Pl,2024-02-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
110192,Conduit Pl,2024-02-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.9
110192,Conduit Pl,2024-02-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
110192,Conduit Pl,2024-02-04T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,21.81
110192,Conduit Pl,2024-02-04T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
110192,Conduit Pl,2024-02-04T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-22.38
110192,Conduit Pl,2024-02-04T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,-10.71
110192,Conduit Pl,2024-02-04T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.13
110192,Conduit Pl,2024-02-04T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,-14.77
110192,Conduit Pl,2024-02-04T19:50:00.000+00:00,feeder,5,N Current (RMS),A,29.6
110192,Conduit Pl,2024-02-04T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,105.5
110192,Conduit Pl,2024-02-04T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,87.5
110192,Conduit Pl,2024-02-04T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,116.2
110192,Conduit Pl,2024-02-04T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.53
110192,Conduit Pl,2024-02-04T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.63
110192,Conduit Pl,2024-02-04T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.09
110192,Conduit Pl,2024-02-04T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.94
110192,Conduit Pl,2024-02-04T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.25
110192,Conduit Pl,2024-02-04T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.47
110192,Conduit Pl,2024-02-04T19:50:00.000+00:00,feeder,4,N Current (RMS),A,29.7
110192,Conduit Pl,2024-02-04T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,89.8
110192,Conduit Pl,2024-02-04T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.4
110192,Conduit Pl,2024-02-04T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.1
110192,Conduit Pl,2024-02-04T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
110192,Conduit Pl,2024-02-04T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
110192,Conduit Pl,2024-02-04T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
110192,Conduit Pl,2024-02-04T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.28
110192,Conduit Pl,2024-02-04T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.71
110192,Conduit Pl,2024-02-04T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.41
110192,Conduit Pl,2024-02-04T19:50:00.000+00:00,feeder,3,N Current (RMS),A,49.5
110192,Conduit Pl,2024-02-04T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,128.7
110192,Conduit Pl,2024-02-04T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,94.6
110192,Conduit Pl,2024-02-04T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,121.7
110192,Conduit Pl,2024-02-04T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.68
110192,Conduit Pl,2024-02-04T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
110192,Conduit Pl,2024-02-04T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.25
110192,Conduit Pl,2024-02-04T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.8
110192,Conduit Pl,2024-02-04T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.08
110192,Conduit Pl,2024-02-04T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.78
110192,Conduit Pl,2024-02-04T19:50:00.000+00:00,feeder,2,N Current (RMS),A,14.6
110192,Conduit Pl,2024-02-04T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
110192,Conduit Pl,2024-02-04T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
110192,Conduit Pl,2024-02-04T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
110192,Conduit Pl,2024-02-04T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.95
110192,Conduit Pl,2024-02-04T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
110192,Conduit Pl,2024-02-04T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
110192,Conduit Pl,2024-02-04T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.83
110192,Conduit Pl,2024-02-04T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.54
110192,Conduit Pl,2024-02-04T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.25
110192,Conduit Pl,2024-02-04T19:50:00.000+00:00,feeder,1,N Current (RMS),A,14.6
110192,Conduit Pl,2024-02-04T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
110192,Conduit Pl,2024-02-04T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
110192,Conduit Pl,2024-02-04T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
110192,Conduit Pl,2024-02-04T19:50:00.000+00:00,transformer,,Temperature,C,27.6
110192,Conduit Pl,2024-02-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110192,Conduit Pl,2024-02-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
110192,Conduit Pl,2024-02-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110192,Conduit Pl,2024-02-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
110192,Conduit Pl,2024-02-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
110192,Conduit Pl,2024-02-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
110192,Conduit Pl,2024-02-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.78
110192,Conduit Pl,2024-02-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
110192,Conduit Pl,2024-02-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-33.65
110192,Conduit Pl,2024-02-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.54
110192,Conduit Pl,2024-02-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,60.55
110192,Conduit Pl,2024-02-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.58
110192,Conduit Pl,2024-02-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,120.4
110192,Conduit Pl,2024-02-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
110192,Conduit Pl,2024-02-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
110192,Conduit Pl,2024-02-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
110192,Conduit Pl,2024-02-04T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,21.61
110192,Conduit Pl,2024-02-04T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
110192,Conduit Pl,2024-02-04T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-27.12
110192,Conduit Pl,2024-02-04T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,-10.8
110192,Conduit Pl,2024-02-04T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.08
110192,Conduit Pl,2024-02-04T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,-17.34
110192,Conduit Pl,2024-02-04T19:40:00.000+00:00,feeder,5,N Current (RMS),A,44.3
110192,Conduit Pl,2024-02-04T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,105.3
110192,Conduit Pl,2024-02-04T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,78.5
110192,Conduit Pl,2024-02-04T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,140.0
110192,Conduit Pl,2024-02-04T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.16
110192,Conduit Pl,2024-02-04T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.46
110192,Conduit Pl,2024-02-04T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.38
110192,Conduit Pl,2024-02-04T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.16
110192,Conduit Pl,2024-02-04T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.79
110192,Conduit Pl,2024-02-04T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.52
110192,Conduit Pl,2024-02-04T19:40:00.000+00:00,feeder,4,N Current (RMS),A,26.2
110192,Conduit Pl,2024-02-04T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,85.8
110192,Conduit Pl,2024-02-04T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,73.5
110192,Conduit Pl,2024-02-04T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,77.8
110192,Conduit Pl,2024-02-04T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.72
110192,Conduit Pl,2024-02-04T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
110192,Conduit Pl,2024-02-04T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
110192,Conduit Pl,2024-02-04T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,34.06
110192,Conduit Pl,2024-02-04T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.28
110192,Conduit Pl,2024-02-04T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.28
110192,Conduit Pl,2024-02-04T19:40:00.000+00:00,feeder,3,N Current (RMS),A,56.6
110192,Conduit Pl,2024-02-04T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,140.9
110192,Conduit Pl,2024-02-04T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,88.6
110192,Conduit Pl,2024-02-04T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,129.2
110192,Conduit Pl,2024-02-04T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.86
110192,Conduit Pl,2024-02-04T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
110192,Conduit Pl,2024-02-04T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.56
110192,Conduit Pl,2024-02-04T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.04
110192,Conduit Pl,2024-02-04T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,-3.32
110192,Conduit Pl,2024-02-04T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.97
110192,Conduit Pl,2024-02-04T19:40:00.000+00:00,feeder,2,N Current (RMS),A,13.6
110192,Conduit Pl,2024-02-04T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
110192,Conduit Pl,2024-02-04T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
110192,Conduit Pl,2024-02-04T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
110192,Conduit Pl,2024-02-04T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.11
110192,Conduit Pl,2024-02-04T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
110192,Conduit Pl,2024-02-04T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
110192,Conduit Pl,2024-02-04T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.03
110192,Conduit Pl,2024-02-04T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.98
110192,Conduit Pl,2024-02-04T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.5
110192,Conduit Pl,2024-02-04T19:40:00.000+00:00,feeder,1,N Current (RMS),A,15.0
110192,Conduit Pl,2024-02-04T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
110192,Conduit Pl,2024-02-04T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
110192,Conduit Pl,2024-02-04T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
110192,Conduit Pl,2024-02-04T19:40:00.000+00:00,transformer,,Temperature,C,27.6
110192,Conduit Pl,2024-02-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110192,Conduit Pl,2024-02-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
110192,Conduit Pl,2024-02-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
110192,Conduit Pl,2024-02-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
110192,Conduit Pl,2024-02-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
110192,Conduit Pl,2024-02-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
110192,Conduit Pl,2024-02-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.7
110192,Conduit Pl,2024-02-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
110192,Conduit Pl,2024-02-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-38.88
110192,Conduit Pl,2024-02-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,44.41
110192,Conduit Pl,2024-02-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,55.81
110192,Conduit Pl,2024-02-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.99
110192,Conduit Pl,2024-02-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,138.4
110192,Conduit Pl,2024-02-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
110192,Conduit Pl,2024-02-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.1
110192,Conduit Pl,2024-02-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
110192,Conduit Pl,2024-02-04T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,26.21
110192,Conduit Pl,2024-02-04T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
110192,Conduit Pl,2024-02-04T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-28.67
110192,Conduit Pl,2024-02-04T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,-13.37
110192,Conduit Pl,2024-02-04T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.77
110192,Conduit Pl,2024-02-04T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,-18.46
110192,Conduit Pl,2024-02-04T19:30:00.000+00:00,feeder,5,N Current (RMS),A,48.0
110192,Conduit Pl,2024-02-04T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,124.8
110192,Conduit Pl,2024-02-04T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,84.8
110192,Conduit Pl,2024-02-04T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,146.8
110192,Conduit Pl,2024-02-04T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.08
110192,Conduit Pl,2024-02-04T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.52
110192,Conduit Pl,2024-02-04T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.76
110192,Conduit Pl,2024-02-04T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.69
110192,Conduit Pl,2024-02-04T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.88
110192,Conduit Pl,2024-02-04T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.76
110192,Conduit Pl,2024-02-04T19:30:00.000+00:00,feeder,4,N Current (RMS),A,34.2
110192,Conduit Pl,2024-02-04T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.5
110192,Conduit Pl,2024-02-04T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.2
110192,Conduit Pl,2024-02-04T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,93.7
110192,Conduit Pl,2024-02-04T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.07
110192,Conduit Pl,2024-02-04T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
110192,Conduit Pl,2024-02-04T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
110192,Conduit Pl,2024-02-04T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,37.44
110192,Conduit Pl,2024-02-04T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.99
110192,Conduit Pl,2024-02-04T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.1
110192,Conduit Pl,2024-02-04T19:30:00.000+00:00,feeder,3,N Current (RMS),A,60.1
110192,Conduit Pl,2024-02-04T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,153.9
110192,Conduit Pl,2024-02-04T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,100.0
110192,Conduit Pl,2024-02-04T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,128.6
110192,Conduit Pl,2024-02-04T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.97
