Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110192,Conduit Pl,2024-02-04T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
110192,Conduit Pl,2024-02-04T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.63
110192,Conduit Pl,2024-02-04T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.26
110192,Conduit Pl,2024-02-04T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.31
110192,Conduit Pl,2024-02-04T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,-4.56
110192,Conduit Pl,2024-02-04T19:30:00.000+00:00,feeder,2,N Current (RMS),A,26.7
110192,Conduit Pl,2024-02-04T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
110192,Conduit Pl,2024-02-04T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
110192,Conduit Pl,2024-02-04T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
110192,Conduit Pl,2024-02-04T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.09
110192,Conduit Pl,2024-02-04T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
110192,Conduit Pl,2024-02-04T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
110192,Conduit Pl,2024-02-04T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.67
110192,Conduit Pl,2024-02-04T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.57
110192,Conduit Pl,2024-02-04T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.06
110192,Conduit Pl,2024-02-04T19:30:00.000+00:00,feeder,1,N Current (RMS),A,14.7
110192,Conduit Pl,2024-02-04T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
110192,Conduit Pl,2024-02-04T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
110192,Conduit Pl,2024-02-04T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
110192,Conduit Pl,2024-02-04T19:30:00.000+00:00,transformer,,Temperature,C,27.5
110192,Conduit Pl,2024-02-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110192,Conduit Pl,2024-02-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
110192,Conduit Pl,2024-02-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
110192,Conduit Pl,2024-02-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
110192,Conduit Pl,2024-02-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
110192,Conduit Pl,2024-02-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
110192,Conduit Pl,2024-02-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.12
110192,Conduit Pl,2024-02-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
110192,Conduit Pl,2024-02-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.82
110192,Conduit Pl,2024-02-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.17
110192,Conduit Pl,2024-02-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,61.9
110192,Conduit Pl,2024-02-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.91
110192,Conduit Pl,2024-02-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,156.4
110192,Conduit Pl,2024-02-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
110192,Conduit Pl,2024-02-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.0
110192,Conduit Pl,2024-02-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
110192,Conduit Pl,2024-02-04T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,28.63
110192,Conduit Pl,2024-02-04T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
110192,Conduit Pl,2024-02-04T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-23.58
110192,Conduit Pl,2024-02-04T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,-14.94
110192,Conduit Pl,2024-02-04T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.67
110192,Conduit Pl,2024-02-04T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,-15.43
110192,Conduit Pl,2024-02-04T19:20:00.000+00:00,feeder,5,N Current (RMS),A,50.8
110192,Conduit Pl,2024-02-04T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,136.5
110192,Conduit Pl,2024-02-04T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,79.0
110192,Conduit Pl,2024-02-04T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,120.9
110192,Conduit Pl,2024-02-04T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
110192,Conduit Pl,2024-02-04T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.65
110192,Conduit Pl,2024-02-04T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.31
110192,Conduit Pl,2024-02-04T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.97
110192,Conduit Pl,2024-02-04T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.72
110192,Conduit Pl,2024-02-04T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.2
110192,Conduit Pl,2024-02-04T19:20:00.000+00:00,feeder,4,N Current (RMS),A,35.0
110192,Conduit Pl,2024-02-04T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,93.8
110192,Conduit Pl,2024-02-04T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.5
110192,Conduit Pl,2024-02-04T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,89.0
110192,Conduit Pl,2024-02-04T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.93
110192,Conduit Pl,2024-02-04T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
110192,Conduit Pl,2024-02-04T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
110192,Conduit Pl,2024-02-04T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,32.79
110192,Conduit Pl,2024-02-04T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.53
110192,Conduit Pl,2024-02-04T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.15
110192,Conduit Pl,2024-02-04T19:20:00.000+00:00,feeder,3,N Current (RMS),A,50.1
110192,Conduit Pl,2024-02-04T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,135.4
110192,Conduit Pl,2024-02-04T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,102.3
110192,Conduit Pl,2024-02-04T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,133.2
110192,Conduit Pl,2024-02-04T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.58
110192,Conduit Pl,2024-02-04T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
110192,Conduit Pl,2024-02-04T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.05
110192,Conduit Pl,2024-02-04T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.5
110192,Conduit Pl,2024-02-04T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.47
110192,Conduit Pl,2024-02-04T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,-4.0
110192,Conduit Pl,2024-02-04T19:20:00.000+00:00,feeder,2,N Current (RMS),A,23.8
110192,Conduit Pl,2024-02-04T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
110192,Conduit Pl,2024-02-04T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
110192,Conduit Pl,2024-02-04T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
110192,Conduit Pl,2024-02-04T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
110192,Conduit Pl,2024-02-04T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
110192,Conduit Pl,2024-02-04T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
110192,Conduit Pl,2024-02-04T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.43
110192,Conduit Pl,2024-02-04T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.13
110192,Conduit Pl,2024-02-04T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.38
110192,Conduit Pl,2024-02-04T19:20:00.000+00:00,feeder,1,N Current (RMS),A,14.5
110192,Conduit Pl,2024-02-04T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
110192,Conduit Pl,2024-02-04T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
110192,Conduit Pl,2024-02-04T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
110192,Conduit Pl,2024-02-04T19:20:00.000+00:00,transformer,,Temperature,C,27.5
110192,Conduit Pl,2024-02-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110192,Conduit Pl,2024-02-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
110192,Conduit Pl,2024-02-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
110192,Conduit Pl,2024-02-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
110192,Conduit Pl,2024-02-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
110192,Conduit Pl,2024-02-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
110192,Conduit Pl,2024-02-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.11
110192,Conduit Pl,2024-02-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
110192,Conduit Pl,2024-02-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-37.96
110192,Conduit Pl,2024-02-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.75
110192,Conduit Pl,2024-02-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,61.59
110192,Conduit Pl,2024-02-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.31
110192,Conduit Pl,2024-02-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,150.8
110192,Conduit Pl,2024-02-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
110192,Conduit Pl,2024-02-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.8
110192,Conduit Pl,2024-02-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
110192,Conduit Pl,2024-02-04T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,28.54
110192,Conduit Pl,2024-02-04T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
110192,Conduit Pl,2024-02-04T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-21.3
110192,Conduit Pl,2024-02-04T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,-14.61
110192,Conduit Pl,2024-02-04T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.72
110192,Conduit Pl,2024-02-04T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,-14.13
110192,Conduit Pl,2024-02-04T19:10:00.000+00:00,feeder,5,N Current (RMS),A,54.7
110192,Conduit Pl,2024-02-04T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,136.1
110192,Conduit Pl,2024-02-04T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,68.5
110192,Conduit Pl,2024-02-04T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,111.9
110192,Conduit Pl,2024-02-04T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.51
110192,Conduit Pl,2024-02-04T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.62
110192,Conduit Pl,2024-02-04T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.34
110192,Conduit Pl,2024-02-04T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.4
110192,Conduit Pl,2024-02-04T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.89
110192,Conduit Pl,2024-02-04T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.94
110192,Conduit Pl,2024-02-04T19:10:00.000+00:00,feeder,4,N Current (RMS),A,25.9
110192,Conduit Pl,2024-02-04T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,93.6
110192,Conduit Pl,2024-02-04T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,74.2
110192,Conduit Pl,2024-02-04T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,79.3
110192,Conduit Pl,2024-02-04T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.15
110192,Conduit Pl,2024-02-04T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
110192,Conduit Pl,2024-02-04T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
110192,Conduit Pl,2024-02-04T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.73
110192,Conduit Pl,2024-02-04T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.68
110192,Conduit Pl,2024-02-04T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.38
110192,Conduit Pl,2024-02-04T19:10:00.000+00:00,feeder,3,N Current (RMS),A,44.5
110192,Conduit Pl,2024-02-04T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,119.8
110192,Conduit Pl,2024-02-04T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,112.0
110192,Conduit Pl,2024-02-04T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,139.7
110192,Conduit Pl,2024-02-04T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.57
110192,Conduit Pl,2024-02-04T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
110192,Conduit Pl,2024-02-04T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.04
110192,Conduit Pl,2024-02-04T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.71
110192,Conduit Pl,2024-02-04T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.51
110192,Conduit Pl,2024-02-04T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,-3.85
110192,Conduit Pl,2024-02-04T19:10:00.000+00:00,feeder,2,N Current (RMS),A,20.8
110192,Conduit Pl,2024-02-04T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
110192,Conduit Pl,2024-02-04T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
110192,Conduit Pl,2024-02-04T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
110192,Conduit Pl,2024-02-04T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
110192,Conduit Pl,2024-02-04T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
110192,Conduit Pl,2024-02-04T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
110192,Conduit Pl,2024-02-04T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
110192,Conduit Pl,2024-02-04T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
110192,Conduit Pl,2024-02-04T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
110192,Conduit Pl,2024-02-04T19:10:00.000+00:00,feeder,1,N Current (RMS),A,16.0
110192,Conduit Pl,2024-02-04T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
110192,Conduit Pl,2024-02-04T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
110192,Conduit Pl,2024-02-04T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
110192,Conduit Pl,2024-02-04T19:10:00.000+00:00,transformer,,Temperature,C,27.4
110192,Conduit Pl,2024-02-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110192,Conduit Pl,2024-02-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
110192,Conduit Pl,2024-02-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
110192,Conduit Pl,2024-02-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
110192,Conduit Pl,2024-02-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
110192,Conduit Pl,2024-02-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
110192,Conduit Pl,2024-02-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.96
110192,Conduit Pl,2024-02-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
110192,Conduit Pl,2024-02-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-34.66
110192,Conduit Pl,2024-02-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.59
110192,Conduit Pl,2024-02-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,62.24
110192,Conduit Pl,2024-02-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.12
110192,Conduit Pl,2024-02-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,131.1
110192,Conduit Pl,2024-02-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
110192,Conduit Pl,2024-02-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.6
110192,Conduit Pl,2024-02-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
110192,Conduit Pl,2024-02-04T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,26.89
110192,Conduit Pl,2024-02-04T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
110192,Conduit Pl,2024-02-04T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-23.78
110192,Conduit Pl,2024-02-04T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,-13.86
110192,Conduit Pl,2024-02-04T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.71
110192,Conduit Pl,2024-02-04T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,-15.66
110192,Conduit Pl,2024-02-04T19:00:00.000+00:00,feeder,5,N Current (RMS),A,47.0
110192,Conduit Pl,2024-02-04T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,129.9
110192,Conduit Pl,2024-02-04T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,75.0
110192,Conduit Pl,2024-02-04T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,122.4
110192,Conduit Pl,2024-02-04T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.58
110192,Conduit Pl,2024-02-04T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.44
110192,Conduit Pl,2024-02-04T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.21
110192,Conduit Pl,2024-02-04T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.65
110192,Conduit Pl,2024-02-04T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.32
110192,Conduit Pl,2024-02-04T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.03
110192,Conduit Pl,2024-02-04T19:00:00.000+00:00,feeder,4,N Current (RMS),A,26.9
110192,Conduit Pl,2024-02-04T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,76.8
110192,Conduit Pl,2024-02-04T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,75.7
110192,Conduit Pl,2024-02-04T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.0
110192,Conduit Pl,2024-02-04T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
110192,Conduit Pl,2024-02-04T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
110192,Conduit Pl,2024-02-04T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
110192,Conduit Pl,2024-02-04T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.12
110192,Conduit Pl,2024-02-04T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.04
110192,Conduit Pl,2024-02-04T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,37.97
110192,Conduit Pl,2024-02-04T19:00:00.000+00:00,feeder,3,N Current (RMS),A,58.4
110192,Conduit Pl,2024-02-04T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,85.3
110192,Conduit Pl,2024-02-04T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,120.9
110192,Conduit Pl,2024-02-04T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,158.2
110192,Conduit Pl,2024-02-04T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.6
110192,Conduit Pl,2024-02-04T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
110192,Conduit Pl,2024-02-04T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.54
110192,Conduit Pl,2024-02-04T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.61
110192,Conduit Pl,2024-02-04T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,-2.0
110192,Conduit Pl,2024-02-04T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,-4.24
110192,Conduit Pl,2024-02-04T19:00:00.000+00:00,feeder,2,N Current (RMS),A,18.2
110192,Conduit Pl,2024-02-04T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
110192,Conduit Pl,2024-02-04T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
110192,Conduit Pl,2024-02-04T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
110192,Conduit Pl,2024-02-04T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
110192,Conduit Pl,2024-02-04T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
110192,Conduit Pl,2024-02-04T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
110192,Conduit Pl,2024-02-04T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.62
110192,Conduit Pl,2024-02-04T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.65
110192,Conduit Pl,2024-02-04T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.29
110192,Conduit Pl,2024-02-04T19:00:00.000+00:00,feeder,1,N Current (RMS),A,16.7
110192,Conduit Pl,2024-02-04T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
110192,Conduit Pl,2024-02-04T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
110192,Conduit Pl,2024-02-04T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
110192,Conduit Pl,2024-02-04T19:00:00.000+00:00,transformer,,Temperature,C,27.4
110192,Conduit Pl,2024-02-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110192,Conduit Pl,2024-02-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
110192,Conduit Pl,2024-02-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
110192,Conduit Pl,2024-02-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
110192,Conduit Pl,2024-02-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
110192,Conduit Pl,2024-02-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
110192,Conduit Pl,2024-02-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.04
110192,Conduit Pl,2024-02-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
110192,Conduit Pl,2024-02-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-36.78
110192,Conduit Pl,2024-02-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.92
110192,Conduit Pl,2024-02-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,68.72
110192,Conduit Pl,2024-02-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.39
110192,Conduit Pl,2024-02-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,115.1
110192,Conduit Pl,2024-02-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
110192,Conduit Pl,2024-02-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,290.1
110192,Conduit Pl,2024-02-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
110192,Conduit Pl,2024-02-04T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,24.97
110192,Conduit Pl,2024-02-04T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
110192,Conduit Pl,2024-02-04T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-23.71
110192,Conduit Pl,2024-02-04T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,-13.46
110192,Conduit Pl,2024-02-04T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.09
110192,Conduit Pl,2024-02-04T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,-15.88
110192,Conduit Pl,2024-02-04T18:50:00.000+00:00,feeder,5,N Current (RMS),A,47.8
110192,Conduit Pl,2024-02-04T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,120.5
110192,Conduit Pl,2024-02-04T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,64.7
110192,Conduit Pl,2024-02-04T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,122.1
110192,Conduit Pl,2024-02-04T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.17
110192,Conduit Pl,2024-02-04T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.5
110192,Conduit Pl,2024-02-04T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.08
110192,Conduit Pl,2024-02-04T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.11
110192,Conduit Pl,2024-02-04T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.85
110192,Conduit Pl,2024-02-04T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.21
110192,Conduit Pl,2024-02-04T18:50:00.000+00:00,feeder,4,N Current (RMS),A,24.6
110192,Conduit Pl,2024-02-04T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,76.5
110192,Conduit Pl,2024-02-04T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.0
110192,Conduit Pl,2024-02-04T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,80.3
110192,Conduit Pl,2024-02-04T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
110192,Conduit Pl,2024-02-04T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
110192,Conduit Pl,2024-02-04T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
110192,Conduit Pl,2024-02-04T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.8
110192,Conduit Pl,2024-02-04T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.67
110192,Conduit Pl,2024-02-04T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,40.42
110192,Conduit Pl,2024-02-04T18:50:00.000+00:00,feeder,3,N Current (RMS),A,72.5
110192,Conduit Pl,2024-02-04T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,91.4
110192,Conduit Pl,2024-02-04T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,91.2
110192,Conduit Pl,2024-02-04T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,168.5
110192,Conduit Pl,2024-02-04T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.06
110192,Conduit Pl,2024-02-04T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
110192,Conduit Pl,2024-02-04T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.51
110192,Conduit Pl,2024-02-04T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.53
110192,Conduit Pl,2024-02-04T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.92
110192,Conduit Pl,2024-02-04T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,-3.85
110192,Conduit Pl,2024-02-04T18:50:00.000+00:00,feeder,2,N Current (RMS),A,19.8
110192,Conduit Pl,2024-02-04T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
110192,Conduit Pl,2024-02-04T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
110192,Conduit Pl,2024-02-04T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
110192,Conduit Pl,2024-02-04T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
110192,Conduit Pl,2024-02-04T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
110192,Conduit Pl,2024-02-04T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
110192,Conduit Pl,2024-02-04T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.6
110192,Conduit Pl,2024-02-04T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.78
110192,Conduit Pl,2024-02-04T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.54
110192,Conduit Pl,2024-02-04T18:50:00.000+00:00,feeder,1,N Current (RMS),A,16.3
110192,Conduit Pl,2024-02-04T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
110192,Conduit Pl,2024-02-04T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
110192,Conduit Pl,2024-02-04T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
110192,Conduit Pl,2024-02-04T18:50:00.000+00:00,transformer,,Temperature,C,27.3
110192,Conduit Pl,2024-02-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110192,Conduit Pl,2024-02-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
110192,Conduit Pl,2024-02-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
110192,Conduit Pl,2024-02-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
110192,Conduit Pl,2024-02-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
110192,Conduit Pl,2024-02-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
110192,Conduit Pl,2024-02-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.19
110192,Conduit Pl,2024-02-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
110192,Conduit Pl,2024-02-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-34.9
110192,Conduit Pl,2024-02-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.52
110192,Conduit Pl,2024-02-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,59.47
110192,Conduit Pl,2024-02-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.44
110192,Conduit Pl,2024-02-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,146.4
110192,Conduit Pl,2024-02-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
110192,Conduit Pl,2024-02-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.7
110192,Conduit Pl,2024-02-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
110192,Conduit Pl,2024-02-04T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,26.44
110192,Conduit Pl,2024-02-04T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
110192,Conduit Pl,2024-02-04T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-23.82
110192,Conduit Pl,2024-02-04T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,-13.84
110192,Conduit Pl,2024-02-04T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.75
110192,Conduit Pl,2024-02-04T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,-16.2
110192,Conduit Pl,2024-02-04T18:40:00.000+00:00,feeder,5,N Current (RMS),A,55.4
110192,Conduit Pl,2024-02-04T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,126.6
110192,Conduit Pl,2024-02-04T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,59.9
110192,Conduit Pl,2024-02-04T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,124.1
110192,Conduit Pl,2024-02-04T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.24
110192,Conduit Pl,2024-02-04T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.51
110192,Conduit Pl,2024-02-04T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.22
110192,Conduit Pl,2024-02-04T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.23
110192,Conduit Pl,2024-02-04T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.94
110192,Conduit Pl,2024-02-04T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.63
110192,Conduit Pl,2024-02-04T18:40:00.000+00:00,feeder,4,N Current (RMS),A,31.9
110192,Conduit Pl,2024-02-04T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,81.4
110192,Conduit Pl,2024-02-04T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.4
110192,Conduit Pl,2024-02-04T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,90.5
110192,Conduit Pl,2024-02-04T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
110192,Conduit Pl,2024-02-04T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
110192,Conduit Pl,2024-02-04T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
110192,Conduit Pl,2024-02-04T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.78
110192,Conduit Pl,2024-02-04T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.74
110192,Conduit Pl,2024-02-04T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.83
110192,Conduit Pl,2024-02-04T18:40:00.000+00:00,feeder,3,N Current (RMS),A,56.5
110192,Conduit Pl,2024-02-04T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.2
110192,Conduit Pl,2024-02-04T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,105.4
110192,Conduit Pl,2024-02-04T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,137.1
110192,Conduit Pl,2024-02-04T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.56
110192,Conduit Pl,2024-02-04T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
110192,Conduit Pl,2024-02-04T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.63
110192,Conduit Pl,2024-02-04T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.67
110192,Conduit Pl,2024-02-04T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,-3.35
110192,Conduit Pl,2024-02-04T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.86
110192,Conduit Pl,2024-02-04T18:40:00.000+00:00,feeder,2,N Current (RMS),A,14.4
110192,Conduit Pl,2024-02-04T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
110192,Conduit Pl,2024-02-04T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
110192,Conduit Pl,2024-02-04T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
110192,Conduit Pl,2024-02-04T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
110192,Conduit Pl,2024-02-04T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
110192,Conduit Pl,2024-02-04T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
110192,Conduit Pl,2024-02-04T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.36
110192,Conduit Pl,2024-02-04T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.29
110192,Conduit Pl,2024-02-04T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.89
110192,Conduit Pl,2024-02-04T18:40:00.000+00:00,feeder,1,N Current (RMS),A,16.0
110192,Conduit Pl,2024-02-04T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
110192,Conduit Pl,2024-02-04T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
110192,Conduit Pl,2024-02-04T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
110192,Conduit Pl,2024-02-04T18:40:00.000+00:00,transformer,,Temperature,C,27.3
110192,Conduit Pl,2024-02-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110192,Conduit Pl,2024-02-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
110192,Conduit Pl,2024-02-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
110192,Conduit Pl,2024-02-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
110192,Conduit Pl,2024-02-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
110192,Conduit Pl,2024-02-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
110192,Conduit Pl,2024-02-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.92
110192,Conduit Pl,2024-02-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
110192,Conduit Pl,2024-02-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-33.67
110192,Conduit Pl,2024-02-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.86
110192,Conduit Pl,2024-02-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,57.36
110192,Conduit Pl,2024-02-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.29
110192,Conduit Pl,2024-02-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,131.4
110192,Conduit Pl,2024-02-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
110192,Conduit Pl,2024-02-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
110192,Conduit Pl,2024-02-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
110192,Conduit Pl,2024-02-04T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,24.92
110192,Conduit Pl,2024-02-04T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
110192,Conduit Pl,2024-02-04T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-22.91
110192,Conduit Pl,2024-02-04T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,-12.98
110192,Conduit Pl,2024-02-04T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.46
110192,Conduit Pl,2024-02-04T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,-15.95
110192,Conduit Pl,2024-02-04T18:30:00.000+00:00,feeder,5,N Current (RMS),A,42.3
110192,Conduit Pl,2024-02-04T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,119.6
110192,Conduit Pl,2024-02-04T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,71.9
110192,Conduit Pl,2024-02-04T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,119.9
110192,Conduit Pl,2024-02-04T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.39
110192,Conduit Pl,2024-02-04T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.54
110192,Conduit Pl,2024-02-04T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.14
110192,Conduit Pl,2024-02-04T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.13
110192,Conduit Pl,2024-02-04T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.49
110192,Conduit Pl,2024-02-04T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.03
110192,Conduit Pl,2024-02-04T18:30:00.000+00:00,feeder,4,N Current (RMS),A,34.5
110192,Conduit Pl,2024-02-04T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,73.2
110192,Conduit Pl,2024-02-04T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
110192,Conduit Pl,2024-02-04T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,91.4
110192,Conduit Pl,2024-02-04T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
110192,Conduit Pl,2024-02-04T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
110192,Conduit Pl,2024-02-04T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
110192,Conduit Pl,2024-02-04T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.65
110192,Conduit Pl,2024-02-04T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.75
110192,Conduit Pl,2024-02-04T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.19
110192,Conduit Pl,2024-02-04T18:30:00.000+00:00,feeder,3,N Current (RMS),A,62.3
110192,Conduit Pl,2024-02-04T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.6
110192,Conduit Pl,2024-02-04T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,87.8
110192,Conduit Pl,2024-02-04T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,147.1
110192,Conduit Pl,2024-02-04T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.61
110192,Conduit Pl,2024-02-04T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
110192,Conduit Pl,2024-02-04T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
110192,Conduit Pl,2024-02-04T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.43
110192,Conduit Pl,2024-02-04T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,-2.53
110192,Conduit Pl,2024-02-04T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.17
110192,Conduit Pl,2024-02-04T18:30:00.000+00:00,feeder,2,N Current (RMS),A,13.0
110192,Conduit Pl,2024-02-04T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
110192,Conduit Pl,2024-02-04T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
110192,Conduit Pl,2024-02-04T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
110192,Conduit Pl,2024-02-04T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
110192,Conduit Pl,2024-02-04T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
110192,Conduit Pl,2024-02-04T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
110192,Conduit Pl,2024-02-04T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.2
110192,Conduit Pl,2024-02-04T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.27
110192,Conduit Pl,2024-02-04T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.25
110192,Conduit Pl,2024-02-04T18:30:00.000+00:00,feeder,1,N Current (RMS),A,15.8
110192,Conduit Pl,2024-02-04T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
110192,Conduit Pl,2024-02-04T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
110192,Conduit Pl,2024-02-04T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
110192,Conduit Pl,2024-02-04T18:30:00.000+00:00,transformer,,Temperature,C,27.3
110192,Conduit Pl,2024-02-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110192,Conduit Pl,2024-02-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
110192,Conduit Pl,2024-02-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
110192,Conduit Pl,2024-02-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
110192,Conduit Pl,2024-02-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
110192,Conduit Pl,2024-02-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
110192,Conduit Pl,2024-02-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.41
110192,Conduit Pl,2024-02-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
110192,Conduit Pl,2024-02-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-32.24
110192,Conduit Pl,2024-02-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.57
110192,Conduit Pl,2024-02-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,55.43
110192,Conduit Pl,2024-02-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.35
110192,Conduit Pl,2024-02-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,136.3
110192,Conduit Pl,2024-02-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
110192,Conduit Pl,2024-02-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
110192,Conduit Pl,2024-02-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
110192,Conduit Pl,2024-02-04T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,22.56
110192,Conduit Pl,2024-02-04T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
110192,Conduit Pl,2024-02-04T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-19.66
110192,Conduit Pl,2024-02-04T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,-11.21
110192,Conduit Pl,2024-02-04T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.51
110192,Conduit Pl,2024-02-04T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,-13.83
110192,Conduit Pl,2024-02-04T18:20:00.000+00:00,feeder,5,N Current (RMS),A,30.0
110192,Conduit Pl,2024-02-04T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,109.1
110192,Conduit Pl,2024-02-04T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,84.2
110192,Conduit Pl,2024-02-04T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,105.4
110192,Conduit Pl,2024-02-04T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.14
110192,Conduit Pl,2024-02-04T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.53
110192,Conduit Pl,2024-02-04T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.69
110192,Conduit Pl,2024-02-04T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.11
110192,Conduit Pl,2024-02-04T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.69
110192,Conduit Pl,2024-02-04T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.95
110192,Conduit Pl,2024-02-04T18:20:00.000+00:00,feeder,4,N Current (RMS),A,27.4
110192,Conduit Pl,2024-02-04T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,97.1
110192,Conduit Pl,2024-02-04T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,85.6
110192,Conduit Pl,2024-02-04T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,83.2
110192,Conduit Pl,2024-02-04T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
110192,Conduit Pl,2024-02-04T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
110192,Conduit Pl,2024-02-04T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
110192,Conduit Pl,2024-02-04T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.35
110192,Conduit Pl,2024-02-04T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.26
110192,Conduit Pl,2024-02-04T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,37.64
110192,Conduit Pl,2024-02-04T18:20:00.000+00:00,feeder,3,N Current (RMS),A,77.7
110192,Conduit Pl,2024-02-04T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.1
110192,Conduit Pl,2024-02-04T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,94.0
110192,Conduit Pl,2024-02-04T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,157.2
110192,Conduit Pl,2024-02-04T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.21
110192,Conduit Pl,2024-02-04T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
110192,Conduit Pl,2024-02-04T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
110192,Conduit Pl,2024-02-04T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.71
110192,Conduit Pl,2024-02-04T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.33
110192,Conduit Pl,2024-02-04T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.81
110192,Conduit Pl,2024-02-04T18:20:00.000+00:00,feeder,2,N Current (RMS),A,14.1
110192,Conduit Pl,2024-02-04T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
110192,Conduit Pl,2024-02-04T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
110192,Conduit Pl,2024-02-04T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
110192,Conduit Pl,2024-02-04T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
110192,Conduit Pl,2024-02-04T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
110192,Conduit Pl,2024-02-04T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
110192,Conduit Pl,2024-02-04T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.64
110192,Conduit Pl,2024-02-04T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.67
110192,Conduit Pl,2024-02-04T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.95
110192,Conduit Pl,2024-02-04T18:20:00.000+00:00,feeder,1,N Current (RMS),A,17.6
110192,Conduit Pl,2024-02-04T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
110192,Conduit Pl,2024-02-04T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
110192,Conduit Pl,2024-02-04T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
110192,Conduit Pl,2024-02-04T18:20:00.000+00:00,transformer,,Temperature,C,27.2
110192,Conduit Pl,2024-02-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110192,Conduit Pl,2024-02-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
110192,Conduit Pl,2024-02-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
110192,Conduit Pl,2024-02-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
110192,Conduit Pl,2024-02-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
110192,Conduit Pl,2024-02-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
110192,Conduit Pl,2024-02-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.18
110192,Conduit Pl,2024-02-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
110192,Conduit Pl,2024-02-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-27.89
110192,Conduit Pl,2024-02-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.19
110192,Conduit Pl,2024-02-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,63.8
110192,Conduit Pl,2024-02-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,45.91
110192,Conduit Pl,2024-02-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,124.7
110192,Conduit Pl,2024-02-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
110192,Conduit Pl,2024-02-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.4
110192,Conduit Pl,2024-02-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
110192,Conduit Pl,2024-02-04T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,21.97
110192,Conduit Pl,2024-02-04T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
110192,Conduit Pl,2024-02-04T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-21.24
110192,Conduit Pl,2024-02-04T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,-11.31
110192,Conduit Pl,2024-02-04T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.91
110192,Conduit Pl,2024-02-04T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,-14.53
110192,Conduit Pl,2024-02-04T18:10:00.000+00:00,feeder,5,N Current (RMS),A,27.2
110192,Conduit Pl,2024-02-04T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,107.6
110192,Conduit Pl,2024-02-04T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,86.6
110192,Conduit Pl,2024-02-04T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,112.0
110192,Conduit Pl,2024-02-04T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.48
110192,Conduit Pl,2024-02-04T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.52
110192,Conduit Pl,2024-02-04T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.57
110192,Conduit Pl,2024-02-04T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.74
110192,Conduit Pl,2024-02-04T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.4
110192,Conduit Pl,2024-02-04T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.4
110192,Conduit Pl,2024-02-04T18:10:00.000+00:00,feeder,4,N Current (RMS),A,28.0
110192,Conduit Pl,2024-02-04T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,81.2
110192,Conduit Pl,2024-02-04T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,84.7
110192,Conduit Pl,2024-02-04T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,84.6
110192,Conduit Pl,2024-02-04T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
110192,Conduit Pl,2024-02-04T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
110192,Conduit Pl,2024-02-04T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
110192,Conduit Pl,2024-02-04T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.08
110192,Conduit Pl,2024-02-04T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.51
110192,Conduit Pl,2024-02-04T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,40.37
110192,Conduit Pl,2024-02-04T18:10:00.000+00:00,feeder,3,N Current (RMS),A,73.4
110192,Conduit Pl,2024-02-04T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.8
110192,Conduit Pl,2024-02-04T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,113.8
110192,Conduit Pl,2024-02-04T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,169.2
110192,Conduit Pl,2024-02-04T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.57
110192,Conduit Pl,2024-02-04T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
110192,Conduit Pl,2024-02-04T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
110192,Conduit Pl,2024-02-04T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.06
110192,Conduit Pl,2024-02-04T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,-2.32
110192,Conduit Pl,2024-02-04T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.56
110192,Conduit Pl,2024-02-04T18:10:00.000+00:00,feeder,2,N Current (RMS),A,14.8
110192,Conduit Pl,2024-02-04T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
110192,Conduit Pl,2024-02-04T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
110192,Conduit Pl,2024-02-04T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
110192,Conduit Pl,2024-02-04T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.1
110192,Conduit Pl,2024-02-04T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
110192,Conduit Pl,2024-02-04T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
110192,Conduit Pl,2024-02-04T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.82
110192,Conduit Pl,2024-02-04T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
110192,Conduit Pl,2024-02-04T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.59
110192,Conduit Pl,2024-02-04T18:10:00.000+00:00,feeder,1,N Current (RMS),A,19.2
110192,Conduit Pl,2024-02-04T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
110192,Conduit Pl,2024-02-04T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
110192,Conduit Pl,2024-02-04T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
110192,Conduit Pl,2024-02-04T18:10:00.000+00:00,transformer,,Temperature,C,27.1
110192,Conduit Pl,2024-02-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110192,Conduit Pl,2024-02-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
110192,Conduit Pl,2024-02-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
110192,Conduit Pl,2024-02-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
110192,Conduit Pl,2024-02-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
110192,Conduit Pl,2024-02-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
110192,Conduit Pl,2024-02-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.42
110192,Conduit Pl,2024-02-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
110192,Conduit Pl,2024-02-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-28.82
110192,Conduit Pl,2024-02-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.27
110192,Conduit Pl,2024-02-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,65.62
110192,Conduit Pl,2024-02-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,50.28
110192,Conduit Pl,2024-02-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,134.7
110192,Conduit Pl,2024-02-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
110192,Conduit Pl,2024-02-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.1
110192,Conduit Pl,2024-02-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
110192,Conduit Pl,2024-02-04T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,20.75
110192,Conduit Pl,2024-02-04T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
110192,Conduit Pl,2024-02-04T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-20.56
110192,Conduit Pl,2024-02-04T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,-10.84
110192,Conduit Pl,2024-02-04T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.87
110192,Conduit Pl,2024-02-04T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,-13.54
110192,Conduit Pl,2024-02-04T18:00:00.000+00:00,feeder,5,N Current (RMS),A,33.2
110192,Conduit Pl,2024-02-04T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,102.2
110192,Conduit Pl,2024-02-04T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,77.9
110192,Conduit Pl,2024-02-04T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,108.6
110192,Conduit Pl,2024-02-04T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.61
