Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110192,Conduit Pl,2024-02-04T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.53
110192,Conduit Pl,2024-02-04T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.9
110192,Conduit Pl,2024-02-04T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.15
110192,Conduit Pl,2024-02-04T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.85
110192,Conduit Pl,2024-02-04T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.05
110192,Conduit Pl,2024-02-04T18:00:00.000+00:00,feeder,4,N Current (RMS),A,30.4
110192,Conduit Pl,2024-02-04T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.6
110192,Conduit Pl,2024-02-04T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,85.8
110192,Conduit Pl,2024-02-04T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,87.6
110192,Conduit Pl,2024-02-04T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
110192,Conduit Pl,2024-02-04T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
110192,Conduit Pl,2024-02-04T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
110192,Conduit Pl,2024-02-04T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.73
110192,Conduit Pl,2024-02-04T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.25
110192,Conduit Pl,2024-02-04T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,37.75
110192,Conduit Pl,2024-02-04T18:00:00.000+00:00,feeder,3,N Current (RMS),A,70.5
110192,Conduit Pl,2024-02-04T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.2
110192,Conduit Pl,2024-02-04T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,116.3
110192,Conduit Pl,2024-02-04T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,157.4
110192,Conduit Pl,2024-02-04T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.37
110192,Conduit Pl,2024-02-04T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
110192,Conduit Pl,2024-02-04T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
110192,Conduit Pl,2024-02-04T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.39
110192,Conduit Pl,2024-02-04T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,-2.44
110192,Conduit Pl,2024-02-04T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.56
110192,Conduit Pl,2024-02-04T18:00:00.000+00:00,feeder,2,N Current (RMS),A,11.1
110192,Conduit Pl,2024-02-04T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
110192,Conduit Pl,2024-02-04T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
110192,Conduit Pl,2024-02-04T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
110192,Conduit Pl,2024-02-04T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.01
110192,Conduit Pl,2024-02-04T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
110192,Conduit Pl,2024-02-04T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
110192,Conduit Pl,2024-02-04T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.3
110192,Conduit Pl,2024-02-04T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.01
110192,Conduit Pl,2024-02-04T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.48
110192,Conduit Pl,2024-02-04T18:00:00.000+00:00,feeder,1,N Current (RMS),A,22.7
110192,Conduit Pl,2024-02-04T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
110192,Conduit Pl,2024-02-04T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
110192,Conduit Pl,2024-02-04T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
110192,Conduit Pl,2024-02-04T18:00:00.000+00:00,transformer,,Temperature,C,27.1
110192,Conduit Pl,2024-02-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110192,Conduit Pl,2024-02-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
110192,Conduit Pl,2024-02-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
110192,Conduit Pl,2024-02-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
110192,Conduit Pl,2024-02-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
110192,Conduit Pl,2024-02-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
110192,Conduit Pl,2024-02-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.79
110192,Conduit Pl,2024-02-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
110192,Conduit Pl,2024-02-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-28.68
110192,Conduit Pl,2024-02-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.95
110192,Conduit Pl,2024-02-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,64.52
110192,Conduit Pl,2024-02-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.17
110192,Conduit Pl,2024-02-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,122.1
110192,Conduit Pl,2024-02-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
110192,Conduit Pl,2024-02-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.1
110192,Conduit Pl,2024-02-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
110192,Conduit Pl,2024-02-04T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,23.47
110192,Conduit Pl,2024-02-04T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
110192,Conduit Pl,2024-02-04T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-22.6
110192,Conduit Pl,2024-02-04T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,-12.49
110192,Conduit Pl,2024-02-04T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.88
110192,Conduit Pl,2024-02-04T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,-14.41
110192,Conduit Pl,2024-02-04T17:50:00.000+00:00,feeder,5,N Current (RMS),A,39.2
110192,Conduit Pl,2024-02-04T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,118.7
110192,Conduit Pl,2024-02-04T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,97.1
110192,Conduit Pl,2024-02-04T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,116.5
110192,Conduit Pl,2024-02-04T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.82
110192,Conduit Pl,2024-02-04T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.31
110192,Conduit Pl,2024-02-04T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.74
110192,Conduit Pl,2024-02-04T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.52
110192,Conduit Pl,2024-02-04T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.09
110192,Conduit Pl,2024-02-04T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.6
110192,Conduit Pl,2024-02-04T17:50:00.000+00:00,feeder,4,N Current (RMS),A,34.4
110192,Conduit Pl,2024-02-04T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.4
110192,Conduit Pl,2024-02-04T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,76.0
110192,Conduit Pl,2024-02-04T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,93.8
110192,Conduit Pl,2024-02-04T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
110192,Conduit Pl,2024-02-04T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
110192,Conduit Pl,2024-02-04T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
110192,Conduit Pl,2024-02-04T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.25
110192,Conduit Pl,2024-02-04T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.78
110192,Conduit Pl,2024-02-04T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,34.27
110192,Conduit Pl,2024-02-04T17:50:00.000+00:00,feeder,3,N Current (RMS),A,62.3
110192,Conduit Pl,2024-02-04T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.8
110192,Conduit Pl,2024-02-04T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,103.3
110192,Conduit Pl,2024-02-04T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,144.2
110192,Conduit Pl,2024-02-04T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.46
110192,Conduit Pl,2024-02-04T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
110192,Conduit Pl,2024-02-04T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
110192,Conduit Pl,2024-02-04T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.07
110192,Conduit Pl,2024-02-04T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.05
110192,Conduit Pl,2024-02-04T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.82
110192,Conduit Pl,2024-02-04T17:50:00.000+00:00,feeder,2,N Current (RMS),A,13.6
110192,Conduit Pl,2024-02-04T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
110192,Conduit Pl,2024-02-04T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
110192,Conduit Pl,2024-02-04T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
110192,Conduit Pl,2024-02-04T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.23
110192,Conduit Pl,2024-02-04T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
110192,Conduit Pl,2024-02-04T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
110192,Conduit Pl,2024-02-04T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.75
110192,Conduit Pl,2024-02-04T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.4
110192,Conduit Pl,2024-02-04T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.81
110192,Conduit Pl,2024-02-04T17:50:00.000+00:00,feeder,1,N Current (RMS),A,13.2
110192,Conduit Pl,2024-02-04T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
110192,Conduit Pl,2024-02-04T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
110192,Conduit Pl,2024-02-04T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
110192,Conduit Pl,2024-02-04T17:50:00.000+00:00,transformer,,Temperature,C,27.0
110192,Conduit Pl,2024-02-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110192,Conduit Pl,2024-02-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
110192,Conduit Pl,2024-02-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
110192,Conduit Pl,2024-02-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
110192,Conduit Pl,2024-02-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
110192,Conduit Pl,2024-02-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
110192,Conduit Pl,2024-02-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.54
110192,Conduit Pl,2024-02-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
110192,Conduit Pl,2024-02-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-31.07
110192,Conduit Pl,2024-02-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.96
110192,Conduit Pl,2024-02-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,66.1
110192,Conduit Pl,2024-02-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.46
110192,Conduit Pl,2024-02-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,135.2
110192,Conduit Pl,2024-02-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
110192,Conduit Pl,2024-02-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.1
110192,Conduit Pl,2024-02-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
110192,Conduit Pl,2024-02-04T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,27.52
110192,Conduit Pl,2024-02-04T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
110192,Conduit Pl,2024-02-04T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-23.71
110192,Conduit Pl,2024-02-04T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,-14.68
110192,Conduit Pl,2024-02-04T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.72
110192,Conduit Pl,2024-02-04T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,-15.0
110192,Conduit Pl,2024-02-04T17:40:00.000+00:00,feeder,5,N Current (RMS),A,57.3
110192,Conduit Pl,2024-02-04T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,133.8
110192,Conduit Pl,2024-02-04T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,62.3
110192,Conduit Pl,2024-02-04T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,120.0
110192,Conduit Pl,2024-02-04T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.44
110192,Conduit Pl,2024-02-04T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.95
110192,Conduit Pl,2024-02-04T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.3
110192,Conduit Pl,2024-02-04T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.17
110192,Conduit Pl,2024-02-04T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.15
110192,Conduit Pl,2024-02-04T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.94
110192,Conduit Pl,2024-02-04T17:40:00.000+00:00,feeder,4,N Current (RMS),A,25.5
110192,Conduit Pl,2024-02-04T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,82.2
110192,Conduit Pl,2024-02-04T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,90.9
110192,Conduit Pl,2024-02-04T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,88.4
110192,Conduit Pl,2024-02-04T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.76
110192,Conduit Pl,2024-02-04T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
110192,Conduit Pl,2024-02-04T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
110192,Conduit Pl,2024-02-04T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.39
110192,Conduit Pl,2024-02-04T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.68
110192,Conduit Pl,2024-02-04T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.75
110192,Conduit Pl,2024-02-04T17:40:00.000+00:00,feeder,3,N Current (RMS),A,58.2
110192,Conduit Pl,2024-02-04T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,93.4
110192,Conduit Pl,2024-02-04T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,95.8
110192,Conduit Pl,2024-02-04T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,145.4
110192,Conduit Pl,2024-02-04T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.33
110192,Conduit Pl,2024-02-04T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
110192,Conduit Pl,2024-02-04T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.19
110192,Conduit Pl,2024-02-04T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.81
110192,Conduit Pl,2024-02-04T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,-2.84
110192,Conduit Pl,2024-02-04T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.62
110192,Conduit Pl,2024-02-04T17:40:00.000+00:00,feeder,2,N Current (RMS),A,13.8
110192,Conduit Pl,2024-02-04T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
110192,Conduit Pl,2024-02-04T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
110192,Conduit Pl,2024-02-04T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
110192,Conduit Pl,2024-02-04T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
110192,Conduit Pl,2024-02-04T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
110192,Conduit Pl,2024-02-04T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
110192,Conduit Pl,2024-02-04T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.99
110192,Conduit Pl,2024-02-04T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.16
110192,Conduit Pl,2024-02-04T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
110192,Conduit Pl,2024-02-04T17:40:00.000+00:00,feeder,1,N Current (RMS),A,16.0
110192,Conduit Pl,2024-02-04T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
110192,Conduit Pl,2024-02-04T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
110192,Conduit Pl,2024-02-04T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
110192,Conduit Pl,2024-02-04T17:40:00.000+00:00,transformer,,Temperature,C,27.0
110192,Conduit Pl,2024-02-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110192,Conduit Pl,2024-02-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
110192,Conduit Pl,2024-02-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
110192,Conduit Pl,2024-02-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
110192,Conduit Pl,2024-02-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
110192,Conduit Pl,2024-02-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
110192,Conduit Pl,2024-02-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.08
110192,Conduit Pl,2024-02-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
110192,Conduit Pl,2024-02-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-33.93
110192,Conduit Pl,2024-02-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.06
110192,Conduit Pl,2024-02-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,59.87
110192,Conduit Pl,2024-02-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.07
110192,Conduit Pl,2024-02-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,145.4
110192,Conduit Pl,2024-02-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
110192,Conduit Pl,2024-02-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.8
110192,Conduit Pl,2024-02-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
110192,Conduit Pl,2024-02-04T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,25.59
110192,Conduit Pl,2024-02-04T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
110192,Conduit Pl,2024-02-04T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-29.42
110192,Conduit Pl,2024-02-04T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,-14.49
110192,Conduit Pl,2024-02-04T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.8
110192,Conduit Pl,2024-02-04T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,-17.26
110192,Conduit Pl,2024-02-04T17:30:00.000+00:00,feeder,5,N Current (RMS),A,40.5
110192,Conduit Pl,2024-02-04T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,127.0
110192,Conduit Pl,2024-02-04T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,92.0
110192,Conduit Pl,2024-02-04T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,145.3
110192,Conduit Pl,2024-02-04T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.55
110192,Conduit Pl,2024-02-04T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.27
110192,Conduit Pl,2024-02-04T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.03
110192,Conduit Pl,2024-02-04T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.89
110192,Conduit Pl,2024-02-04T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.84
110192,Conduit Pl,2024-02-04T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.49
110192,Conduit Pl,2024-02-04T17:30:00.000+00:00,feeder,4,N Current (RMS),A,29.0
110192,Conduit Pl,2024-02-04T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,101.4
110192,Conduit Pl,2024-02-04T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,90.1
110192,Conduit Pl,2024-02-04T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,86.4
110192,Conduit Pl,2024-02-04T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
110192,Conduit Pl,2024-02-04T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
110192,Conduit Pl,2024-02-04T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
110192,Conduit Pl,2024-02-04T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.87
110192,Conduit Pl,2024-02-04T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.54
110192,Conduit Pl,2024-02-04T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,39.63
110192,Conduit Pl,2024-02-04T17:30:00.000+00:00,feeder,3,N Current (RMS),A,78.7
110192,Conduit Pl,2024-02-04T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,83.6
110192,Conduit Pl,2024-02-04T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.0
110192,Conduit Pl,2024-02-04T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,165.6
110192,Conduit Pl,2024-02-04T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.14
110192,Conduit Pl,2024-02-04T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
110192,Conduit Pl,2024-02-04T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.38
110192,Conduit Pl,2024-02-04T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.39
110192,Conduit Pl,2024-02-04T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.86
110192,Conduit Pl,2024-02-04T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,-3.91
110192,Conduit Pl,2024-02-04T17:30:00.000+00:00,feeder,2,N Current (RMS),A,16.2
110192,Conduit Pl,2024-02-04T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
110192,Conduit Pl,2024-02-04T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
110192,Conduit Pl,2024-02-04T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
110192,Conduit Pl,2024-02-04T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
110192,Conduit Pl,2024-02-04T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
110192,Conduit Pl,2024-02-04T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
110192,Conduit Pl,2024-02-04T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.1
110192,Conduit Pl,2024-02-04T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.63
110192,Conduit Pl,2024-02-04T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.68
110192,Conduit Pl,2024-02-04T17:30:00.000+00:00,feeder,1,N Current (RMS),A,15.2
110192,Conduit Pl,2024-02-04T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
110192,Conduit Pl,2024-02-04T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
110192,Conduit Pl,2024-02-04T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
110192,Conduit Pl,2024-02-04T17:30:00.000+00:00,transformer,,Temperature,C,26.9
110192,Conduit Pl,2024-02-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
110192,Conduit Pl,2024-02-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
110192,Conduit Pl,2024-02-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
110192,Conduit Pl,2024-02-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
110192,Conduit Pl,2024-02-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
110192,Conduit Pl,2024-02-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
110192,Conduit Pl,2024-02-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.72
110192,Conduit Pl,2024-02-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
110192,Conduit Pl,2024-02-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-40.9
110192,Conduit Pl,2024-02-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.98
110192,Conduit Pl,2024-02-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,60.95
110192,Conduit Pl,2024-02-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.62
110192,Conduit Pl,2024-02-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,133.3
110192,Conduit Pl,2024-02-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
110192,Conduit Pl,2024-02-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
110192,Conduit Pl,2024-02-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.6
110192,Conduit Pl,2024-02-04T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,21.78
110192,Conduit Pl,2024-02-04T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
110192,Conduit Pl,2024-02-04T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-20.46
110192,Conduit Pl,2024-02-04T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,-10.68
110192,Conduit Pl,2024-02-04T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.14
110192,Conduit Pl,2024-02-04T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,-14.03
110192,Conduit Pl,2024-02-04T17:20:00.000+00:00,feeder,5,N Current (RMS),A,35.0
110192,Conduit Pl,2024-02-04T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,105.5
110192,Conduit Pl,2024-02-04T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,70.9
110192,Conduit Pl,2024-02-04T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,110.2
110192,Conduit Pl,2024-02-04T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.76
110192,Conduit Pl,2024-02-04T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.74
110192,Conduit Pl,2024-02-04T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.14
110192,Conduit Pl,2024-02-04T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.63
110192,Conduit Pl,2024-02-04T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.39
110192,Conduit Pl,2024-02-04T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.88
110192,Conduit Pl,2024-02-04T17:20:00.000+00:00,feeder,4,N Current (RMS),A,26.9
110192,Conduit Pl,2024-02-04T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,98.2
110192,Conduit Pl,2024-02-04T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,92.4
110192,Conduit Pl,2024-02-04T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,94.6
110192,Conduit Pl,2024-02-04T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
110192,Conduit Pl,2024-02-04T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
110192,Conduit Pl,2024-02-04T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
110192,Conduit Pl,2024-02-04T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.12
110192,Conduit Pl,2024-02-04T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.37
110192,Conduit Pl,2024-02-04T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,37.2
110192,Conduit Pl,2024-02-04T17:20:00.000+00:00,feeder,3,N Current (RMS),A,77.3
110192,Conduit Pl,2024-02-04T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.5
110192,Conduit Pl,2024-02-04T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,82.1
110192,Conduit Pl,2024-02-04T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,157.1
110192,Conduit Pl,2024-02-04T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,11.24
110192,Conduit Pl,2024-02-04T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
110192,Conduit Pl,2024-02-04T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.32
110192,Conduit Pl,2024-02-04T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,-6.66
110192,Conduit Pl,2024-02-04T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.95
110192,Conduit Pl,2024-02-04T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,-3.33
110192,Conduit Pl,2024-02-04T17:20:00.000+00:00,feeder,2,N Current (RMS),A,33.2
110192,Conduit Pl,2024-02-04T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.7
110192,Conduit Pl,2024-02-04T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
110192,Conduit Pl,2024-02-04T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
110192,Conduit Pl,2024-02-04T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.14
110192,Conduit Pl,2024-02-04T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
110192,Conduit Pl,2024-02-04T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
110192,Conduit Pl,2024-02-04T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.41
110192,Conduit Pl,2024-02-04T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.18
110192,Conduit Pl,2024-02-04T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.52
110192,Conduit Pl,2024-02-04T17:20:00.000+00:00,feeder,1,N Current (RMS),A,16.2
110192,Conduit Pl,2024-02-04T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
110192,Conduit Pl,2024-02-04T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
110192,Conduit Pl,2024-02-04T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
110192,Conduit Pl,2024-02-04T17:20:00.000+00:00,transformer,,Temperature,C,26.9
110192,Conduit Pl,2024-02-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110192,Conduit Pl,2024-02-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
110192,Conduit Pl,2024-02-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
110192,Conduit Pl,2024-02-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
110192,Conduit Pl,2024-02-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
110192,Conduit Pl,2024-02-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
110192,Conduit Pl,2024-02-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.18
110192,Conduit Pl,2024-02-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
110192,Conduit Pl,2024-02-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-31.83
110192,Conduit Pl,2024-02-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.82
110192,Conduit Pl,2024-02-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,58.11
110192,Conduit Pl,2024-02-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.24
110192,Conduit Pl,2024-02-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,149.4
110192,Conduit Pl,2024-02-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
110192,Conduit Pl,2024-02-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.8
110192,Conduit Pl,2024-02-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
110192,Conduit Pl,2024-02-04T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,19.98
110192,Conduit Pl,2024-02-04T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.16
110192,Conduit Pl,2024-02-04T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-14.18
110192,Conduit Pl,2024-02-04T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,-8.39
110192,Conduit Pl,2024-02-04T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.53
110192,Conduit Pl,2024-02-04T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,-11.1
110192,Conduit Pl,2024-02-04T17:10:00.000+00:00,feeder,5,N Current (RMS),A,42.8
110192,Conduit Pl,2024-02-04T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,90.8
110192,Conduit Pl,2024-02-04T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,38.4
110192,Conduit Pl,2024-02-04T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,75.2
110192,Conduit Pl,2024-02-04T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.56
110192,Conduit Pl,2024-02-04T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.78
110192,Conduit Pl,2024-02-04T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.25
110192,Conduit Pl,2024-02-04T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.39
110192,Conduit Pl,2024-02-04T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.79
110192,Conduit Pl,2024-02-04T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.97
110192,Conduit Pl,2024-02-04T17:10:00.000+00:00,feeder,4,N Current (RMS),A,37.0
110192,Conduit Pl,2024-02-04T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,68.7
110192,Conduit Pl,2024-02-04T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,81.6
110192,Conduit Pl,2024-02-04T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,103.0
110192,Conduit Pl,2024-02-04T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
110192,Conduit Pl,2024-02-04T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
110192,Conduit Pl,2024-02-04T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
110192,Conduit Pl,2024-02-04T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.81
110192,Conduit Pl,2024-02-04T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.01
110192,Conduit Pl,2024-02-04T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.48
110192,Conduit Pl,2024-02-04T17:10:00.000+00:00,feeder,3,N Current (RMS),A,69.5
110192,Conduit Pl,2024-02-04T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.5
110192,Conduit Pl,2024-02-04T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.1
110192,Conduit Pl,2024-02-04T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,144.2
110192,Conduit Pl,2024-02-04T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,11.64
110192,Conduit Pl,2024-02-04T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
110192,Conduit Pl,2024-02-04T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
110192,Conduit Pl,2024-02-04T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,-6.9
110192,Conduit Pl,2024-02-04T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.94
110192,Conduit Pl,2024-02-04T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.13
110192,Conduit Pl,2024-02-04T17:10:00.000+00:00,feeder,2,N Current (RMS),A,36.1
110192,Conduit Pl,2024-02-04T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.6
110192,Conduit Pl,2024-02-04T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
110192,Conduit Pl,2024-02-04T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
110192,Conduit Pl,2024-02-04T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.13
110192,Conduit Pl,2024-02-04T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
110192,Conduit Pl,2024-02-04T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
110192,Conduit Pl,2024-02-04T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.13
110192,Conduit Pl,2024-02-04T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.73
110192,Conduit Pl,2024-02-04T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
110192,Conduit Pl,2024-02-04T17:10:00.000+00:00,feeder,1,N Current (RMS),A,13.1
110192,Conduit Pl,2024-02-04T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
110192,Conduit Pl,2024-02-04T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
110192,Conduit Pl,2024-02-04T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
110192,Conduit Pl,2024-02-04T17:10:00.000+00:00,transformer,,Temperature,C,26.8
110192,Conduit Pl,2024-02-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110192,Conduit Pl,2024-02-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
110192,Conduit Pl,2024-02-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110192,Conduit Pl,2024-02-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
110192,Conduit Pl,2024-02-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
110192,Conduit Pl,2024-02-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
110192,Conduit Pl,2024-02-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.4
110192,Conduit Pl,2024-02-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
110192,Conduit Pl,2024-02-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.18
110192,Conduit Pl,2024-02-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.04
110192,Conduit Pl,2024-02-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,45.12
110192,Conduit Pl,2024-02-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,49.77
110192,Conduit Pl,2024-02-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,167.7
110192,Conduit Pl,2024-02-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
110192,Conduit Pl,2024-02-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
110192,Conduit Pl,2024-02-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
110192,Conduit Pl,2024-02-04T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,20.04
110192,Conduit Pl,2024-02-04T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
110192,Conduit Pl,2024-02-04T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-15.94
110192,Conduit Pl,2024-02-04T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,-8.83
110192,Conduit Pl,2024-02-04T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.44
110192,Conduit Pl,2024-02-04T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,-11.57
110192,Conduit Pl,2024-02-04T17:00:00.000+00:00,feeder,5,N Current (RMS),A,33.7
110192,Conduit Pl,2024-02-04T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,92.7
110192,Conduit Pl,2024-02-04T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,67.4
110192,Conduit Pl,2024-02-04T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,82.0
110192,Conduit Pl,2024-02-04T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.72
110192,Conduit Pl,2024-02-04T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.59
110192,Conduit Pl,2024-02-04T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.77
110192,Conduit Pl,2024-02-04T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.83
110192,Conduit Pl,2024-02-04T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.79
110192,Conduit Pl,2024-02-04T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.04
110192,Conduit Pl,2024-02-04T17:00:00.000+00:00,feeder,4,N Current (RMS),A,35.4
110192,Conduit Pl,2024-02-04T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.9
110192,Conduit Pl,2024-02-04T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.2
110192,Conduit Pl,2024-02-04T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,95.8
110192,Conduit Pl,2024-02-04T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
110192,Conduit Pl,2024-02-04T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
110192,Conduit Pl,2024-02-04T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
110192,Conduit Pl,2024-02-04T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.03
110192,Conduit Pl,2024-02-04T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.08
110192,Conduit Pl,2024-02-04T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,38.2
110192,Conduit Pl,2024-02-04T17:00:00.000+00:00,feeder,3,N Current (RMS),A,67.2
110192,Conduit Pl,2024-02-04T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,85.0
110192,Conduit Pl,2024-02-04T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,89.5
110192,Conduit Pl,2024-02-04T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,159.1
110192,Conduit Pl,2024-02-04T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.32
110192,Conduit Pl,2024-02-04T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
110192,Conduit Pl,2024-02-04T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
110192,Conduit Pl,2024-02-04T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.49
110192,Conduit Pl,2024-02-04T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.73
110192,Conduit Pl,2024-02-04T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.21
110192,Conduit Pl,2024-02-04T17:00:00.000+00:00,feeder,2,N Current (RMS),A,13.0
110192,Conduit Pl,2024-02-04T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
110192,Conduit Pl,2024-02-04T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
110192,Conduit Pl,2024-02-04T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
110192,Conduit Pl,2024-02-04T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.13
110192,Conduit Pl,2024-02-04T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
110192,Conduit Pl,2024-02-04T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
110192,Conduit Pl,2024-02-04T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.51
110192,Conduit Pl,2024-02-04T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.73
110192,Conduit Pl,2024-02-04T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.72
110192,Conduit Pl,2024-02-04T17:00:00.000+00:00,feeder,1,N Current (RMS),A,21.2
110192,Conduit Pl,2024-02-04T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
110192,Conduit Pl,2024-02-04T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
110192,Conduit Pl,2024-02-04T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
110192,Conduit Pl,2024-02-04T17:00:00.000+00:00,transformer,,Temperature,C,26.8
110192,Conduit Pl,2024-02-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110192,Conduit Pl,2024-02-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
110192,Conduit Pl,2024-02-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110192,Conduit Pl,2024-02-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
110192,Conduit Pl,2024-02-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
110192,Conduit Pl,2024-02-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
110192,Conduit Pl,2024-02-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.9
110192,Conduit Pl,2024-02-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
110192,Conduit Pl,2024-02-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.58
110192,Conduit Pl,2024-02-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.05
110192,Conduit Pl,2024-02-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,54.3
110192,Conduit Pl,2024-02-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.18
110192,Conduit Pl,2024-02-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,134.4
110192,Conduit Pl,2024-02-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
110192,Conduit Pl,2024-02-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.2
110192,Conduit Pl,2024-02-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
110192,Conduit Pl,2024-02-04T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,19.51
110192,Conduit Pl,2024-02-04T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
110192,Conduit Pl,2024-02-04T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-18.84
110192,Conduit Pl,2024-02-04T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,-10.0
110192,Conduit Pl,2024-02-04T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.9
110192,Conduit Pl,2024-02-04T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,-13.6
110192,Conduit Pl,2024-02-04T16:50:00.000+00:00,feeder,5,N Current (RMS),A,37.5
110192,Conduit Pl,2024-02-04T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,93.2
110192,Conduit Pl,2024-02-04T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,56.4
110192,Conduit Pl,2024-02-04T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,96.4
110192,Conduit Pl,2024-02-04T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.75
110192,Conduit Pl,2024-02-04T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.77
110192,Conduit Pl,2024-02-04T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.26
110192,Conduit Pl,2024-02-04T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.54
110192,Conduit Pl,2024-02-04T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.78
110192,Conduit Pl,2024-02-04T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.13
110192,Conduit Pl,2024-02-04T16:50:00.000+00:00,feeder,4,N Current (RMS),A,24.5
110192,Conduit Pl,2024-02-04T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.8
110192,Conduit Pl,2024-02-04T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
110192,Conduit Pl,2024-02-04T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.1
110192,Conduit Pl,2024-02-04T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
110192,Conduit Pl,2024-02-04T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
110192,Conduit Pl,2024-02-04T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
110192,Conduit Pl,2024-02-04T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.32
110192,Conduit Pl,2024-02-04T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.17
110192,Conduit Pl,2024-02-04T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,37.61
110192,Conduit Pl,2024-02-04T16:50:00.000+00:00,feeder,3,N Current (RMS),A,62.7
110192,Conduit Pl,2024-02-04T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,76.4
110192,Conduit Pl,2024-02-04T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,106.2
110192,Conduit Pl,2024-02-04T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,155.9
110192,Conduit Pl,2024-02-04T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.39
110192,Conduit Pl,2024-02-04T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
110192,Conduit Pl,2024-02-04T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
110192,Conduit Pl,2024-02-04T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.4
110192,Conduit Pl,2024-02-04T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.55
110192,Conduit Pl,2024-02-04T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.97
110192,Conduit Pl,2024-02-04T16:50:00.000+00:00,feeder,2,N Current (RMS),A,15.3
110192,Conduit Pl,2024-02-04T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
110192,Conduit Pl,2024-02-04T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
110192,Conduit Pl,2024-02-04T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
110192,Conduit Pl,2024-02-04T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
110192,Conduit Pl,2024-02-04T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
110192,Conduit Pl,2024-02-04T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
110192,Conduit Pl,2024-02-04T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.48
110192,Conduit Pl,2024-02-04T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.68
110192,Conduit Pl,2024-02-04T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.98
110192,Conduit Pl,2024-02-04T16:50:00.000+00:00,feeder,1,N Current (RMS),A,15.9
110192,Conduit Pl,2024-02-04T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
110192,Conduit Pl,2024-02-04T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
110192,Conduit Pl,2024-02-04T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
110192,Conduit Pl,2024-02-04T16:50:00.000+00:00,transformer,,Temperature,C,26.7
110192,Conduit Pl,2024-02-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110192,Conduit Pl,2024-02-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
110192,Conduit Pl,2024-02-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110192,Conduit Pl,2024-02-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
110192,Conduit Pl,2024-02-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
110192,Conduit Pl,2024-02-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
110192,Conduit Pl,2024-02-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.07
110192,Conduit Pl,2024-02-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
110192,Conduit Pl,2024-02-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-28.96
110192,Conduit Pl,2024-02-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.94
110192,Conduit Pl,2024-02-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,53.98
110192,Conduit Pl,2024-02-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.16
110192,Conduit Pl,2024-02-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,118.4
110192,Conduit Pl,2024-02-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
110192,Conduit Pl,2024-02-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
110192,Conduit Pl,2024-02-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
110192,Conduit Pl,2024-02-04T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,23.4
110192,Conduit Pl,2024-02-04T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
110192,Conduit Pl,2024-02-04T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-20.74
110192,Conduit Pl,2024-02-04T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,-11.79
110192,Conduit Pl,2024-02-04T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.04
110192,Conduit Pl,2024-02-04T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,-14.65
110192,Conduit Pl,2024-02-04T16:40:00.000+00:00,feeder,5,N Current (RMS),A,56.5
110192,Conduit Pl,2024-02-04T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,108.6
110192,Conduit Pl,2024-02-04T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.6
110192,Conduit Pl,2024-02-04T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,104.9
110192,Conduit Pl,2024-02-04T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.43
110192,Conduit Pl,2024-02-04T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.84
110192,Conduit Pl,2024-02-04T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.22
110192,Conduit Pl,2024-02-04T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.14
110192,Conduit Pl,2024-02-04T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.41
110192,Conduit Pl,2024-02-04T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.99
110192,Conduit Pl,2024-02-04T16:40:00.000+00:00,feeder,4,N Current (RMS),A,30.4
110192,Conduit Pl,2024-02-04T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.4
110192,Conduit Pl,2024-02-04T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
110192,Conduit Pl,2024-02-04T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,83.6
110192,Conduit Pl,2024-02-04T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
110192,Conduit Pl,2024-02-04T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
110192,Conduit Pl,2024-02-04T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
110192,Conduit Pl,2024-02-04T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.84
110192,Conduit Pl,2024-02-04T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.08
110192,Conduit Pl,2024-02-04T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.7
110192,Conduit Pl,2024-02-04T16:40:00.000+00:00,feeder,3,N Current (RMS),A,55.2
110192,Conduit Pl,2024-02-04T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,82.6
110192,Conduit Pl,2024-02-04T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,92.2
110192,Conduit Pl,2024-02-04T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,137.7
110192,Conduit Pl,2024-02-04T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.31
110192,Conduit Pl,2024-02-04T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
110192,Conduit Pl,2024-02-04T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
110192,Conduit Pl,2024-02-04T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.33
110192,Conduit Pl,2024-02-04T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,-3.07
110192,Conduit Pl,2024-02-04T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.76
110192,Conduit Pl,2024-02-04T16:40:00.000+00:00,feeder,2,N Current (RMS),A,13.5
110192,Conduit Pl,2024-02-04T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
110192,Conduit Pl,2024-02-04T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
110192,Conduit Pl,2024-02-04T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
110192,Conduit Pl,2024-02-04T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
110192,Conduit Pl,2024-02-04T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
110192,Conduit Pl,2024-02-04T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
110192,Conduit Pl,2024-02-04T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.74
110192,Conduit Pl,2024-02-04T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.53
110192,Conduit Pl,2024-02-04T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.41
110192,Conduit Pl,2024-02-04T16:40:00.000+00:00,feeder,1,N Current (RMS),A,15.4
110192,Conduit Pl,2024-02-04T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
110192,Conduit Pl,2024-02-04T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
110192,Conduit Pl,2024-02-04T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
110192,Conduit Pl,2024-02-04T16:40:00.000+00:00,transformer,,Temperature,C,26.7
110192,Conduit Pl,2024-02-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110192,Conduit Pl,2024-02-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
110192,Conduit Pl,2024-02-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110192,Conduit Pl,2024-02-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
110192,Conduit Pl,2024-02-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110192,Conduit Pl,2024-02-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
110192,Conduit Pl,2024-02-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.66
