Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110192,Conduit Pl,2024-02-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
110192,Conduit Pl,2024-02-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-31.13
110192,Conduit Pl,2024-02-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.6
110192,Conduit Pl,2024-02-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,46.99
110192,Conduit Pl,2024-02-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.69
110192,Conduit Pl,2024-02-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,133.1
110192,Conduit Pl,2024-02-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
110192,Conduit Pl,2024-02-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
110192,Conduit Pl,2024-02-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
110192,Conduit Pl,2024-02-04T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,25.92
110192,Conduit Pl,2024-02-04T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.7
110192,Conduit Pl,2024-02-04T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-16.32
110192,Conduit Pl,2024-02-04T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,-12.92
110192,Conduit Pl,2024-02-04T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.05
110192,Conduit Pl,2024-02-04T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,-12.1
110192,Conduit Pl,2024-02-04T16:30:00.000+00:00,feeder,5,N Current (RMS),A,66.5
110192,Conduit Pl,2024-02-04T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,125.9
110192,Conduit Pl,2024-02-04T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.0
110192,Conduit Pl,2024-02-04T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,84.7
110192,Conduit Pl,2024-02-04T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.55
110192,Conduit Pl,2024-02-04T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.91
110192,Conduit Pl,2024-02-04T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.62
110192,Conduit Pl,2024-02-04T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.98
110192,Conduit Pl,2024-02-04T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.97
110192,Conduit Pl,2024-02-04T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.8
110192,Conduit Pl,2024-02-04T16:30:00.000+00:00,feeder,4,N Current (RMS),A,31.4
110192,Conduit Pl,2024-02-04T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.1
110192,Conduit Pl,2024-02-04T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.2
110192,Conduit Pl,2024-02-04T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,74.5
110192,Conduit Pl,2024-02-04T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
110192,Conduit Pl,2024-02-04T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
110192,Conduit Pl,2024-02-04T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
110192,Conduit Pl,2024-02-04T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.05
110192,Conduit Pl,2024-02-04T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.8
110192,Conduit Pl,2024-02-04T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.24
110192,Conduit Pl,2024-02-04T16:30:00.000+00:00,feeder,3,N Current (RMS),A,55.8
110192,Conduit Pl,2024-02-04T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.4
110192,Conduit Pl,2024-02-04T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,87.8
110192,Conduit Pl,2024-02-04T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,135.6
110192,Conduit Pl,2024-02-04T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.84
110192,Conduit Pl,2024-02-04T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
110192,Conduit Pl,2024-02-04T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.68
110192,Conduit Pl,2024-02-04T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.74
110192,Conduit Pl,2024-02-04T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,-2.6
110192,Conduit Pl,2024-02-04T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.71
110192,Conduit Pl,2024-02-04T16:30:00.000+00:00,feeder,2,N Current (RMS),A,11.5
110192,Conduit Pl,2024-02-04T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
110192,Conduit Pl,2024-02-04T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
110192,Conduit Pl,2024-02-04T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
110192,Conduit Pl,2024-02-04T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
110192,Conduit Pl,2024-02-04T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
110192,Conduit Pl,2024-02-04T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
110192,Conduit Pl,2024-02-04T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.59
110192,Conduit Pl,2024-02-04T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.12
110192,Conduit Pl,2024-02-04T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.34
110192,Conduit Pl,2024-02-04T16:30:00.000+00:00,feeder,1,N Current (RMS),A,19.3
110192,Conduit Pl,2024-02-04T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
110192,Conduit Pl,2024-02-04T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
110192,Conduit Pl,2024-02-04T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
110192,Conduit Pl,2024-02-04T16:30:00.000+00:00,transformer,,Temperature,C,26.6
110192,Conduit Pl,2024-02-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110192,Conduit Pl,2024-02-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
110192,Conduit Pl,2024-02-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110192,Conduit Pl,2024-02-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
110192,Conduit Pl,2024-02-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
110192,Conduit Pl,2024-02-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
110192,Conduit Pl,2024-02-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.86
110192,Conduit Pl,2024-02-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
110192,Conduit Pl,2024-02-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-27.86
110192,Conduit Pl,2024-02-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.96
110192,Conduit Pl,2024-02-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,45.34
110192,Conduit Pl,2024-02-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.57
110192,Conduit Pl,2024-02-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,140.6
110192,Conduit Pl,2024-02-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
110192,Conduit Pl,2024-02-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
110192,Conduit Pl,2024-02-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
110192,Conduit Pl,2024-02-04T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,33.78
110192,Conduit Pl,2024-02-04T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
110192,Conduit Pl,2024-02-04T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-25.29
110192,Conduit Pl,2024-02-04T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,-19.87
110192,Conduit Pl,2024-02-04T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.3
110192,Conduit Pl,2024-02-04T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,-15.32
110192,Conduit Pl,2024-02-04T16:20:00.000+00:00,feeder,5,N Current (RMS),A,57.0
110192,Conduit Pl,2024-02-04T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,166.2
110192,Conduit Pl,2024-02-04T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,100.6
110192,Conduit Pl,2024-02-04T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,128.8
110192,Conduit Pl,2024-02-04T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.7
110192,Conduit Pl,2024-02-04T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.09
110192,Conduit Pl,2024-02-04T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.73
110192,Conduit Pl,2024-02-04T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.37
110192,Conduit Pl,2024-02-04T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.54
110192,Conduit Pl,2024-02-04T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.9
110192,Conduit Pl,2024-02-04T16:20:00.000+00:00,feeder,4,N Current (RMS),A,33.9
110192,Conduit Pl,2024-02-04T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,74.5
110192,Conduit Pl,2024-02-04T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
110192,Conduit Pl,2024-02-04T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.2
110192,Conduit Pl,2024-02-04T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
110192,Conduit Pl,2024-02-04T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.57
110192,Conduit Pl,2024-02-04T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
110192,Conduit Pl,2024-02-04T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
110192,Conduit Pl,2024-02-04T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.09
110192,Conduit Pl,2024-02-04T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.83
110192,Conduit Pl,2024-02-04T16:20:00.000+00:00,feeder,3,N Current (RMS),A,49.0
110192,Conduit Pl,2024-02-04T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.3
110192,Conduit Pl,2024-02-04T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.8
110192,Conduit Pl,2024-02-04T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,120.0
110192,Conduit Pl,2024-02-04T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.32
110192,Conduit Pl,2024-02-04T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
110192,Conduit Pl,2024-02-04T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.73
110192,Conduit Pl,2024-02-04T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.99
110192,Conduit Pl,2024-02-04T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,-2.43
110192,Conduit Pl,2024-02-04T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,-3.76
110192,Conduit Pl,2024-02-04T16:20:00.000+00:00,feeder,2,N Current (RMS),A,16.4
110192,Conduit Pl,2024-02-04T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
110192,Conduit Pl,2024-02-04T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
110192,Conduit Pl,2024-02-04T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
110192,Conduit Pl,2024-02-04T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.89
110192,Conduit Pl,2024-02-04T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
110192,Conduit Pl,2024-02-04T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
110192,Conduit Pl,2024-02-04T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.49
110192,Conduit Pl,2024-02-04T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.92
110192,Conduit Pl,2024-02-04T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.75
110192,Conduit Pl,2024-02-04T16:20:00.000+00:00,feeder,1,N Current (RMS),A,12.7
110192,Conduit Pl,2024-02-04T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
110192,Conduit Pl,2024-02-04T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
110192,Conduit Pl,2024-02-04T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
110192,Conduit Pl,2024-02-04T16:20:00.000+00:00,transformer,,Temperature,C,26.6
110192,Conduit Pl,2024-02-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
110192,Conduit Pl,2024-02-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
110192,Conduit Pl,2024-02-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
110192,Conduit Pl,2024-02-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
110192,Conduit Pl,2024-02-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
110192,Conduit Pl,2024-02-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
110192,Conduit Pl,2024-02-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.88
110192,Conduit Pl,2024-02-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
110192,Conduit Pl,2024-02-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-38.65
110192,Conduit Pl,2024-02-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
110192,Conduit Pl,2024-02-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,51.42
110192,Conduit Pl,2024-02-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.4
110192,Conduit Pl,2024-02-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,136.6
110192,Conduit Pl,2024-02-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
110192,Conduit Pl,2024-02-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
110192,Conduit Pl,2024-02-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
110192,Conduit Pl,2024-02-04T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,20.83
110192,Conduit Pl,2024-02-04T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
110192,Conduit Pl,2024-02-04T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-19.28
110192,Conduit Pl,2024-02-04T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,-10.31
110192,Conduit Pl,2024-02-04T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.54
110192,Conduit Pl,2024-02-04T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,-12.34
110192,Conduit Pl,2024-02-04T16:10:00.000+00:00,feeder,5,N Current (RMS),A,45.3
110192,Conduit Pl,2024-02-04T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,107.1
110192,Conduit Pl,2024-02-04T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,55.7
110192,Conduit Pl,2024-02-04T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,99.2
110192,Conduit Pl,2024-02-04T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.64
110192,Conduit Pl,2024-02-04T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.0
110192,Conduit Pl,2024-02-04T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.62
110192,Conduit Pl,2024-02-04T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.21
110192,Conduit Pl,2024-02-04T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.62
110192,Conduit Pl,2024-02-04T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.46
110192,Conduit Pl,2024-02-04T16:10:00.000+00:00,feeder,4,N Current (RMS),A,23.6
110192,Conduit Pl,2024-02-04T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.6
110192,Conduit Pl,2024-02-04T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
110192,Conduit Pl,2024-02-04T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
110192,Conduit Pl,2024-02-04T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
110192,Conduit Pl,2024-02-04T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
110192,Conduit Pl,2024-02-04T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
110192,Conduit Pl,2024-02-04T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.35
110192,Conduit Pl,2024-02-04T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.87
110192,Conduit Pl,2024-02-04T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.62
110192,Conduit Pl,2024-02-04T16:10:00.000+00:00,feeder,3,N Current (RMS),A,48.7
110192,Conduit Pl,2024-02-04T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.7
110192,Conduit Pl,2024-02-04T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.9
110192,Conduit Pl,2024-02-04T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,118.1
110192,Conduit Pl,2024-02-04T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.87
110192,Conduit Pl,2024-02-04T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
110192,Conduit Pl,2024-02-04T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-13.03
110192,Conduit Pl,2024-02-04T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.69
110192,Conduit Pl,2024-02-04T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.22
110192,Conduit Pl,2024-02-04T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,-8.1
110192,Conduit Pl,2024-02-04T16:10:00.000+00:00,feeder,2,N Current (RMS),A,37.2
110192,Conduit Pl,2024-02-04T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
110192,Conduit Pl,2024-02-04T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
110192,Conduit Pl,2024-02-04T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.8
110192,Conduit Pl,2024-02-04T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
110192,Conduit Pl,2024-02-04T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
110192,Conduit Pl,2024-02-04T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
110192,Conduit Pl,2024-02-04T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.02
110192,Conduit Pl,2024-02-04T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
110192,Conduit Pl,2024-02-04T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.73
110192,Conduit Pl,2024-02-04T16:10:00.000+00:00,feeder,1,N Current (RMS),A,13.1
110192,Conduit Pl,2024-02-04T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
110192,Conduit Pl,2024-02-04T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
110192,Conduit Pl,2024-02-04T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
110192,Conduit Pl,2024-02-04T16:10:00.000+00:00,transformer,,Temperature,C,26.6
110192,Conduit Pl,2024-02-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110192,Conduit Pl,2024-02-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
110192,Conduit Pl,2024-02-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
110192,Conduit Pl,2024-02-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
110192,Conduit Pl,2024-02-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
110192,Conduit Pl,2024-02-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
110192,Conduit Pl,2024-02-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.76
110192,Conduit Pl,2024-02-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.29
110192,Conduit Pl,2024-02-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-39.06
110192,Conduit Pl,2024-02-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.59
110192,Conduit Pl,2024-02-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.59
110192,Conduit Pl,2024-02-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.37
110192,Conduit Pl,2024-02-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,112.6
110192,Conduit Pl,2024-02-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
110192,Conduit Pl,2024-02-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
110192,Conduit Pl,2024-02-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
110192,Conduit Pl,2024-02-04T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,15.31
110192,Conduit Pl,2024-02-04T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.41
110192,Conduit Pl,2024-02-04T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-13.47
110192,Conduit Pl,2024-02-04T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,-6.3
110192,Conduit Pl,2024-02-04T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.59
110192,Conduit Pl,2024-02-04T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,-10.47
110192,Conduit Pl,2024-02-04T16:00:00.000+00:00,feeder,5,N Current (RMS),A,27.2
110192,Conduit Pl,2024-02-04T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,68.7
110192,Conduit Pl,2024-02-04T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,52.3
110192,Conduit Pl,2024-02-04T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,70.5
110192,Conduit Pl,2024-02-04T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.86
110192,Conduit Pl,2024-02-04T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.91
110192,Conduit Pl,2024-02-04T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.49
110192,Conduit Pl,2024-02-04T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.11
110192,Conduit Pl,2024-02-04T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.37
110192,Conduit Pl,2024-02-04T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.02
110192,Conduit Pl,2024-02-04T16:00:00.000+00:00,feeder,4,N Current (RMS),A,23.3
110192,Conduit Pl,2024-02-04T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.4
110192,Conduit Pl,2024-02-04T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.9
110192,Conduit Pl,2024-02-04T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.6
110192,Conduit Pl,2024-02-04T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
110192,Conduit Pl,2024-02-04T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.36
110192,Conduit Pl,2024-02-04T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
110192,Conduit Pl,2024-02-04T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.16
110192,Conduit Pl,2024-02-04T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.62
110192,Conduit Pl,2024-02-04T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.3
110192,Conduit Pl,2024-02-04T16:00:00.000+00:00,feeder,3,N Current (RMS),A,48.3
110192,Conduit Pl,2024-02-04T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.7
110192,Conduit Pl,2024-02-04T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.7
110192,Conduit Pl,2024-02-04T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,116.9
110192,Conduit Pl,2024-02-04T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.77
110192,Conduit Pl,2024-02-04T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
110192,Conduit Pl,2024-02-04T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-9.64
110192,Conduit Pl,2024-02-04T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.64
110192,Conduit Pl,2024-02-04T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.05
110192,Conduit Pl,2024-02-04T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,-6.22
110192,Conduit Pl,2024-02-04T16:00:00.000+00:00,feeder,2,N Current (RMS),A,31.8
110192,Conduit Pl,2024-02-04T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
110192,Conduit Pl,2024-02-04T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
110192,Conduit Pl,2024-02-04T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
110192,Conduit Pl,2024-02-04T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
110192,Conduit Pl,2024-02-04T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
110192,Conduit Pl,2024-02-04T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
110192,Conduit Pl,2024-02-04T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.17
110192,Conduit Pl,2024-02-04T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.52
110192,Conduit Pl,2024-02-04T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.43
110192,Conduit Pl,2024-02-04T16:00:00.000+00:00,feeder,1,N Current (RMS),A,14.7
110192,Conduit Pl,2024-02-04T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
110192,Conduit Pl,2024-02-04T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
110192,Conduit Pl,2024-02-04T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
110192,Conduit Pl,2024-02-04T16:00:00.000+00:00,transformer,,Temperature,C,26.6
110192,Conduit Pl,2024-02-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110192,Conduit Pl,2024-02-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
110192,Conduit Pl,2024-02-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110192,Conduit Pl,2024-02-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
110192,Conduit Pl,2024-02-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110192,Conduit Pl,2024-02-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
110192,Conduit Pl,2024-02-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.15
110192,Conduit Pl,2024-02-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
110192,Conduit Pl,2024-02-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-29.91
110192,Conduit Pl,2024-02-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.5
110192,Conduit Pl,2024-02-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,47.06
110192,Conduit Pl,2024-02-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.07
110192,Conduit Pl,2024-02-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,101.6
110192,Conduit Pl,2024-02-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
110192,Conduit Pl,2024-02-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
110192,Conduit Pl,2024-02-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
110192,Conduit Pl,2024-02-04T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,17.5
110192,Conduit Pl,2024-02-04T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.1
110192,Conduit Pl,2024-02-04T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-14.82
110192,Conduit Pl,2024-02-04T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,-8.11
110192,Conduit Pl,2024-02-04T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.57
110192,Conduit Pl,2024-02-04T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,-10.65
110192,Conduit Pl,2024-02-04T15:50:00.000+00:00,feeder,5,N Current (RMS),A,41.2
110192,Conduit Pl,2024-02-04T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,79.4
110192,Conduit Pl,2024-02-04T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.8
110192,Conduit Pl,2024-02-04T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,75.8
110192,Conduit Pl,2024-02-04T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.51
110192,Conduit Pl,2024-02-04T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.93
110192,Conduit Pl,2024-02-04T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.59
110192,Conduit Pl,2024-02-04T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.07
110192,Conduit Pl,2024-02-04T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.57
110192,Conduit Pl,2024-02-04T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.75
110192,Conduit Pl,2024-02-04T15:50:00.000+00:00,feeder,4,N Current (RMS),A,21.8
110192,Conduit Pl,2024-02-04T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.8
110192,Conduit Pl,2024-02-04T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.4
110192,Conduit Pl,2024-02-04T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.1
110192,Conduit Pl,2024-02-04T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
110192,Conduit Pl,2024-02-04T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.2
110192,Conduit Pl,2024-02-04T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
110192,Conduit Pl,2024-02-04T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.02
110192,Conduit Pl,2024-02-04T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.81
110192,Conduit Pl,2024-02-04T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.02
110192,Conduit Pl,2024-02-04T15:50:00.000+00:00,feeder,3,N Current (RMS),A,51.3
110192,Conduit Pl,2024-02-04T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.7
110192,Conduit Pl,2024-02-04T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.2
110192,Conduit Pl,2024-02-04T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,111.8
110192,Conduit Pl,2024-02-04T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.86
110192,Conduit Pl,2024-02-04T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
110192,Conduit Pl,2024-02-04T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-9.57
110192,Conduit Pl,2024-02-04T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.65
110192,Conduit Pl,2024-02-04T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.94
110192,Conduit Pl,2024-02-04T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,-6.25
110192,Conduit Pl,2024-02-04T15:50:00.000+00:00,feeder,2,N Current (RMS),A,31.4
110192,Conduit Pl,2024-02-04T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
110192,Conduit Pl,2024-02-04T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
110192,Conduit Pl,2024-02-04T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
110192,Conduit Pl,2024-02-04T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
110192,Conduit Pl,2024-02-04T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
110192,Conduit Pl,2024-02-04T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
110192,Conduit Pl,2024-02-04T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.17
110192,Conduit Pl,2024-02-04T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.82
110192,Conduit Pl,2024-02-04T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
110192,Conduit Pl,2024-02-04T15:50:00.000+00:00,feeder,1,N Current (RMS),A,13.1
110192,Conduit Pl,2024-02-04T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
110192,Conduit Pl,2024-02-04T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
110192,Conduit Pl,2024-02-04T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
110192,Conduit Pl,2024-02-04T15:50:00.000+00:00,transformer,,Temperature,C,26.5
110192,Conduit Pl,2024-02-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110192,Conduit Pl,2024-02-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
110192,Conduit Pl,2024-02-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110192,Conduit Pl,2024-02-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
110192,Conduit Pl,2024-02-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110192,Conduit Pl,2024-02-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
110192,Conduit Pl,2024-02-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.21
110192,Conduit Pl,2024-02-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
110192,Conduit Pl,2024-02-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-31.06
110192,Conduit Pl,2024-02-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.49
110192,Conduit Pl,2024-02-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.83
110192,Conduit Pl,2024-02-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.43
110192,Conduit Pl,2024-02-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,113.6
110192,Conduit Pl,2024-02-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
110192,Conduit Pl,2024-02-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
110192,Conduit Pl,2024-02-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
110192,Conduit Pl,2024-02-04T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,21.11
110192,Conduit Pl,2024-02-04T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.46
110192,Conduit Pl,2024-02-04T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-16.5
110192,Conduit Pl,2024-02-04T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,-10.32
110192,Conduit Pl,2024-02-04T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.85
110192,Conduit Pl,2024-02-04T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,-12.23
110192,Conduit Pl,2024-02-04T15:40:00.000+00:00,feeder,5,N Current (RMS),A,48.3
110192,Conduit Pl,2024-02-04T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,98.0
110192,Conduit Pl,2024-02-04T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.3
110192,Conduit Pl,2024-02-04T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,85.2
110192,Conduit Pl,2024-02-04T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.5
110192,Conduit Pl,2024-02-04T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.94
110192,Conduit Pl,2024-02-04T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.5
110192,Conduit Pl,2024-02-04T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.61
110192,Conduit Pl,2024-02-04T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.65
110192,Conduit Pl,2024-02-04T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.14
110192,Conduit Pl,2024-02-04T15:40:00.000+00:00,feeder,4,N Current (RMS),A,22.5
110192,Conduit Pl,2024-02-04T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.9
110192,Conduit Pl,2024-02-04T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.7
110192,Conduit Pl,2024-02-04T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.0
110192,Conduit Pl,2024-02-04T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
110192,Conduit Pl,2024-02-04T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
110192,Conduit Pl,2024-02-04T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
110192,Conduit Pl,2024-02-04T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.51
110192,Conduit Pl,2024-02-04T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.33
110192,Conduit Pl,2024-02-04T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.7
110192,Conduit Pl,2024-02-04T15:40:00.000+00:00,feeder,3,N Current (RMS),A,57.1
110192,Conduit Pl,2024-02-04T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.3
110192,Conduit Pl,2024-02-04T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.4
110192,Conduit Pl,2024-02-04T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,127.2
110192,Conduit Pl,2024-02-04T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.72
110192,Conduit Pl,2024-02-04T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
110192,Conduit Pl,2024-02-04T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.39
110192,Conduit Pl,2024-02-04T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.87
110192,Conduit Pl,2024-02-04T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.95
110192,Conduit Pl,2024-02-04T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,-4.39
110192,Conduit Pl,2024-02-04T15:40:00.000+00:00,feeder,2,N Current (RMS),A,19.4
110192,Conduit Pl,2024-02-04T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
110192,Conduit Pl,2024-02-04T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
110192,Conduit Pl,2024-02-04T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
110192,Conduit Pl,2024-02-04T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
110192,Conduit Pl,2024-02-04T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
110192,Conduit Pl,2024-02-04T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
110192,Conduit Pl,2024-02-04T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.46
110192,Conduit Pl,2024-02-04T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.94
110192,Conduit Pl,2024-02-04T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.72
110192,Conduit Pl,2024-02-04T15:40:00.000+00:00,feeder,1,N Current (RMS),A,11.4
110192,Conduit Pl,2024-02-04T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
110192,Conduit Pl,2024-02-04T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
110192,Conduit Pl,2024-02-04T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
110192,Conduit Pl,2024-02-04T15:40:00.000+00:00,transformer,,Temperature,C,26.5
110192,Conduit Pl,2024-02-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110192,Conduit Pl,2024-02-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
110192,Conduit Pl,2024-02-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110192,Conduit Pl,2024-02-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
110192,Conduit Pl,2024-02-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110192,Conduit Pl,2024-02-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
110192,Conduit Pl,2024-02-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.12
110192,Conduit Pl,2024-02-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.06
110192,Conduit Pl,2024-02-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-29.78
110192,Conduit Pl,2024-02-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.38
110192,Conduit Pl,2024-02-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.82
110192,Conduit Pl,2024-02-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.94
110192,Conduit Pl,2024-02-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,126.2
110192,Conduit Pl,2024-02-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
110192,Conduit Pl,2024-02-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
110192,Conduit Pl,2024-02-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
110192,Conduit Pl,2024-02-04T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,15.15
110192,Conduit Pl,2024-02-04T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.36
110192,Conduit Pl,2024-02-04T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-17.91
110192,Conduit Pl,2024-02-04T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,-7.15
110192,Conduit Pl,2024-02-04T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.58
110192,Conduit Pl,2024-02-04T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,-13.24
110192,Conduit Pl,2024-02-04T15:30:00.000+00:00,feeder,5,N Current (RMS),A,40.5
110192,Conduit Pl,2024-02-04T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,70.0
110192,Conduit Pl,2024-02-04T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.1
110192,Conduit Pl,2024-02-04T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,92.0
110192,Conduit Pl,2024-02-04T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.13
110192,Conduit Pl,2024-02-04T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.35
110192,Conduit Pl,2024-02-04T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.44
110192,Conduit Pl,2024-02-04T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.18
110192,Conduit Pl,2024-02-04T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.16
110192,Conduit Pl,2024-02-04T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.26
110192,Conduit Pl,2024-02-04T15:30:00.000+00:00,feeder,4,N Current (RMS),A,23.7
110192,Conduit Pl,2024-02-04T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.8
110192,Conduit Pl,2024-02-04T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.6
110192,Conduit Pl,2024-02-04T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.7
110192,Conduit Pl,2024-02-04T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
110192,Conduit Pl,2024-02-04T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
110192,Conduit Pl,2024-02-04T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
110192,Conduit Pl,2024-02-04T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.4
110192,Conduit Pl,2024-02-04T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.7
110192,Conduit Pl,2024-02-04T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.85
110192,Conduit Pl,2024-02-04T15:30:00.000+00:00,feeder,3,N Current (RMS),A,58.7
110192,Conduit Pl,2024-02-04T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
110192,Conduit Pl,2024-02-04T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.1
110192,Conduit Pl,2024-02-04T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,125.0
110192,Conduit Pl,2024-02-04T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.76
110192,Conduit Pl,2024-02-04T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
110192,Conduit Pl,2024-02-04T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.01
110192,Conduit Pl,2024-02-04T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.84
110192,Conduit Pl,2024-02-04T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.02
110192,Conduit Pl,2024-02-04T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,-3.59
110192,Conduit Pl,2024-02-04T15:30:00.000+00:00,feeder,2,N Current (RMS),A,15.5
110192,Conduit Pl,2024-02-04T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
110192,Conduit Pl,2024-02-04T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
110192,Conduit Pl,2024-02-04T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
110192,Conduit Pl,2024-02-04T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
110192,Conduit Pl,2024-02-04T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
110192,Conduit Pl,2024-02-04T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
110192,Conduit Pl,2024-02-04T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
110192,Conduit Pl,2024-02-04T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.25
110192,Conduit Pl,2024-02-04T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.17
110192,Conduit Pl,2024-02-04T15:30:00.000+00:00,feeder,1,N Current (RMS),A,13.5
110192,Conduit Pl,2024-02-04T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
110192,Conduit Pl,2024-02-04T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
110192,Conduit Pl,2024-02-04T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
110192,Conduit Pl,2024-02-04T15:30:00.000+00:00,transformer,,Temperature,C,26.5
110192,Conduit Pl,2024-02-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110192,Conduit Pl,2024-02-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
110192,Conduit Pl,2024-02-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110192,Conduit Pl,2024-02-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
110192,Conduit Pl,2024-02-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110192,Conduit Pl,2024-02-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
110192,Conduit Pl,2024-02-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.37
110192,Conduit Pl,2024-02-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
110192,Conduit Pl,2024-02-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-28.91
110192,Conduit Pl,2024-02-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.08
110192,Conduit Pl,2024-02-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.66
110192,Conduit Pl,2024-02-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.46
110192,Conduit Pl,2024-02-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,111.3
110192,Conduit Pl,2024-02-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
110192,Conduit Pl,2024-02-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
110192,Conduit Pl,2024-02-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
110192,Conduit Pl,2024-02-04T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,17.94
110192,Conduit Pl,2024-02-04T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.14
110192,Conduit Pl,2024-02-04T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-20.61
110192,Conduit Pl,2024-02-04T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,-9.11
110192,Conduit Pl,2024-02-04T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.49
110192,Conduit Pl,2024-02-04T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,-13.99
110192,Conduit Pl,2024-02-04T15:20:00.000+00:00,feeder,5,N Current (RMS),A,45.1
110192,Conduit Pl,2024-02-04T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,87.2
110192,Conduit Pl,2024-02-04T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,41.5
110192,Conduit Pl,2024-02-04T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,106.1
110192,Conduit Pl,2024-02-04T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.14
110192,Conduit Pl,2024-02-04T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.58
110192,Conduit Pl,2024-02-04T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.18
110192,Conduit Pl,2024-02-04T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.76
110192,Conduit Pl,2024-02-04T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.32
110192,Conduit Pl,2024-02-04T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.24
110192,Conduit Pl,2024-02-04T15:20:00.000+00:00,feeder,4,N Current (RMS),A,33.5
110192,Conduit Pl,2024-02-04T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,79.4
110192,Conduit Pl,2024-02-04T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
110192,Conduit Pl,2024-02-04T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.1
110192,Conduit Pl,2024-02-04T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
110192,Conduit Pl,2024-02-04T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
110192,Conduit Pl,2024-02-04T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
110192,Conduit Pl,2024-02-04T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.74
110192,Conduit Pl,2024-02-04T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.35
110192,Conduit Pl,2024-02-04T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.17
110192,Conduit Pl,2024-02-04T15:20:00.000+00:00,feeder,3,N Current (RMS),A,43.6
110192,Conduit Pl,2024-02-04T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.8
110192,Conduit Pl,2024-02-04T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.4
110192,Conduit Pl,2024-02-04T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,105.7
110192,Conduit Pl,2024-02-04T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.22
110192,Conduit Pl,2024-02-04T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
110192,Conduit Pl,2024-02-04T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.12
110192,Conduit Pl,2024-02-04T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.18
110192,Conduit Pl,2024-02-04T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.16
110192,Conduit Pl,2024-02-04T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,-3.58
110192,Conduit Pl,2024-02-04T15:20:00.000+00:00,feeder,2,N Current (RMS),A,22.2
110192,Conduit Pl,2024-02-04T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
110192,Conduit Pl,2024-02-04T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
110192,Conduit Pl,2024-02-04T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
110192,Conduit Pl,2024-02-04T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
110192,Conduit Pl,2024-02-04T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
110192,Conduit Pl,2024-02-04T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
110192,Conduit Pl,2024-02-04T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.75
110192,Conduit Pl,2024-02-04T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.65
110192,Conduit Pl,2024-02-04T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.37
110192,Conduit Pl,2024-02-04T15:20:00.000+00:00,feeder,1,N Current (RMS),A,16.7
110192,Conduit Pl,2024-02-04T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
110192,Conduit Pl,2024-02-04T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
110192,Conduit Pl,2024-02-04T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
110192,Conduit Pl,2024-02-04T15:20:00.000+00:00,transformer,,Temperature,C,26.5
110192,Conduit Pl,2024-02-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110192,Conduit Pl,2024-02-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
110192,Conduit Pl,2024-02-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110192,Conduit Pl,2024-02-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
110192,Conduit Pl,2024-02-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110192,Conduit Pl,2024-02-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
110192,Conduit Pl,2024-02-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.22
110192,Conduit Pl,2024-02-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
110192,Conduit Pl,2024-02-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-31.35
110192,Conduit Pl,2024-02-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.95
110192,Conduit Pl,2024-02-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,36.65
110192,Conduit Pl,2024-02-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.2
110192,Conduit Pl,2024-02-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,118.1
110192,Conduit Pl,2024-02-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
110192,Conduit Pl,2024-02-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
110192,Conduit Pl,2024-02-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
110192,Conduit Pl,2024-02-04T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,24.71
110192,Conduit Pl,2024-02-04T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
110192,Conduit Pl,2024-02-04T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-31.05
110192,Conduit Pl,2024-02-04T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,-14.66
110192,Conduit Pl,2024-02-04T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.81
110192,Conduit Pl,2024-02-04T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,-17.88
110192,Conduit Pl,2024-02-04T15:10:00.000+00:00,feeder,5,N Current (RMS),A,42.8
110192,Conduit Pl,2024-02-04T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,127.3
110192,Conduit Pl,2024-02-04T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,90.4
110192,Conduit Pl,2024-02-04T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,152.9
110192,Conduit Pl,2024-02-04T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.61
110192,Conduit Pl,2024-02-04T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.48
110192,Conduit Pl,2024-02-04T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.55
110192,Conduit Pl,2024-02-04T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.56
110192,Conduit Pl,2024-02-04T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.87
110192,Conduit Pl,2024-02-04T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.23
110192,Conduit Pl,2024-02-04T15:10:00.000+00:00,feeder,4,N Current (RMS),A,26.7
110192,Conduit Pl,2024-02-04T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.1
110192,Conduit Pl,2024-02-04T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
110192,Conduit Pl,2024-02-04T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.1
110192,Conduit Pl,2024-02-04T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
110192,Conduit Pl,2024-02-04T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.95
110192,Conduit Pl,2024-02-04T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
110192,Conduit Pl,2024-02-04T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.37
110192,Conduit Pl,2024-02-04T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.96
110192,Conduit Pl,2024-02-04T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.6
110192,Conduit Pl,2024-02-04T15:10:00.000+00:00,feeder,3,N Current (RMS),A,46.0
110192,Conduit Pl,2024-02-04T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
110192,Conduit Pl,2024-02-04T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.8
110192,Conduit Pl,2024-02-04T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,103.1
110192,Conduit Pl,2024-02-04T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.86
110192,Conduit Pl,2024-02-04T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
110192,Conduit Pl,2024-02-04T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.2
110192,Conduit Pl,2024-02-04T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.87
110192,Conduit Pl,2024-02-04T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.9
110192,Conduit Pl,2024-02-04T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,-4.08
110192,Conduit Pl,2024-02-04T15:10:00.000+00:00,feeder,2,N Current (RMS),A,25.8
110192,Conduit Pl,2024-02-04T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
