Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110192,Conduit Pl,2024-02-04T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
110192,Conduit Pl,2024-02-04T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
110192,Conduit Pl,2024-02-04T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
110192,Conduit Pl,2024-02-04T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
110192,Conduit Pl,2024-02-04T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
110192,Conduit Pl,2024-02-04T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.6
110192,Conduit Pl,2024-02-04T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.67
110192,Conduit Pl,2024-02-04T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.97
110192,Conduit Pl,2024-02-04T15:10:00.000+00:00,feeder,1,N Current (RMS),A,15.8
110192,Conduit Pl,2024-02-04T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
110192,Conduit Pl,2024-02-04T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
110192,Conduit Pl,2024-02-04T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
110192,Conduit Pl,2024-02-04T15:10:00.000+00:00,transformer,,Temperature,C,26.4
110192,Conduit Pl,2024-02-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
110192,Conduit Pl,2024-02-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
110192,Conduit Pl,2024-02-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
110192,Conduit Pl,2024-02-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
110192,Conduit Pl,2024-02-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
110192,Conduit Pl,2024-02-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
110192,Conduit Pl,2024-02-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.36
110192,Conduit Pl,2024-02-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
110192,Conduit Pl,2024-02-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.66
110192,Conduit Pl,2024-02-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
110192,Conduit Pl,2024-02-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,49.41
110192,Conduit Pl,2024-02-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.84
110192,Conduit Pl,2024-02-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,118.9
110192,Conduit Pl,2024-02-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
110192,Conduit Pl,2024-02-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
110192,Conduit Pl,2024-02-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
110192,Conduit Pl,2024-02-04T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,16.6
110192,Conduit Pl,2024-02-04T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
110192,Conduit Pl,2024-02-04T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-21.78
110192,Conduit Pl,2024-02-04T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,-7.59
110192,Conduit Pl,2024-02-04T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.82
110192,Conduit Pl,2024-02-04T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,-14.56
110192,Conduit Pl,2024-02-04T15:00:00.000+00:00,feeder,5,N Current (RMS),A,40.0
110192,Conduit Pl,2024-02-04T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,81.3
110192,Conduit Pl,2024-02-04T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,50.9
110192,Conduit Pl,2024-02-04T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,110.5
110192,Conduit Pl,2024-02-04T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.51
110192,Conduit Pl,2024-02-04T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.71
110192,Conduit Pl,2024-02-04T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.56
110192,Conduit Pl,2024-02-04T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.59
110192,Conduit Pl,2024-02-04T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.41
110192,Conduit Pl,2024-02-04T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.88
110192,Conduit Pl,2024-02-04T15:00:00.000+00:00,feeder,4,N Current (RMS),A,35.0
110192,Conduit Pl,2024-02-04T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.6
110192,Conduit Pl,2024-02-04T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
110192,Conduit Pl,2024-02-04T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.8
110192,Conduit Pl,2024-02-04T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.69
110192,Conduit Pl,2024-02-04T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.09
110192,Conduit Pl,2024-02-04T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
110192,Conduit Pl,2024-02-04T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.83
110192,Conduit Pl,2024-02-04T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.72
110192,Conduit Pl,2024-02-04T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.1
110192,Conduit Pl,2024-02-04T15:00:00.000+00:00,feeder,3,N Current (RMS),A,45.4
110192,Conduit Pl,2024-02-04T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,86.5
110192,Conduit Pl,2024-02-04T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.0
110192,Conduit Pl,2024-02-04T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,100.6
110192,Conduit Pl,2024-02-04T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.52
110192,Conduit Pl,2024-02-04T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
110192,Conduit Pl,2024-02-04T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.31
110192,Conduit Pl,2024-02-04T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.79
110192,Conduit Pl,2024-02-04T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.46
110192,Conduit Pl,2024-02-04T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,-3.06
110192,Conduit Pl,2024-02-04T15:00:00.000+00:00,feeder,2,N Current (RMS),A,14.2
110192,Conduit Pl,2024-02-04T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
110192,Conduit Pl,2024-02-04T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
110192,Conduit Pl,2024-02-04T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
110192,Conduit Pl,2024-02-04T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
110192,Conduit Pl,2024-02-04T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
110192,Conduit Pl,2024-02-04T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
110192,Conduit Pl,2024-02-04T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.35
110192,Conduit Pl,2024-02-04T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.05
110192,Conduit Pl,2024-02-04T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.6
110192,Conduit Pl,2024-02-04T15:00:00.000+00:00,feeder,1,N Current (RMS),A,17.4
110192,Conduit Pl,2024-02-04T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
110192,Conduit Pl,2024-02-04T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
110192,Conduit Pl,2024-02-04T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
110192,Conduit Pl,2024-02-04T15:00:00.000+00:00,transformer,,Temperature,C,26.4
110192,Conduit Pl,2024-02-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110192,Conduit Pl,2024-02-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
110192,Conduit Pl,2024-02-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110192,Conduit Pl,2024-02-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
110192,Conduit Pl,2024-02-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
110192,Conduit Pl,2024-02-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
110192,Conduit Pl,2024-02-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.51
110192,Conduit Pl,2024-02-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.81
110192,Conduit Pl,2024-02-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-32.76
110192,Conduit Pl,2024-02-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.39
110192,Conduit Pl,2024-02-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,41.53
110192,Conduit Pl,2024-02-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.96
110192,Conduit Pl,2024-02-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,123.4
110192,Conduit Pl,2024-02-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
110192,Conduit Pl,2024-02-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
110192,Conduit Pl,2024-02-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
110192,Conduit Pl,2024-02-04T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,16.75
110192,Conduit Pl,2024-02-04T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.5
110192,Conduit Pl,2024-02-04T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-20.61
110192,Conduit Pl,2024-02-04T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,-7.0
110192,Conduit Pl,2024-02-04T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.76
110192,Conduit Pl,2024-02-04T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,-14.52
110192,Conduit Pl,2024-02-04T14:50:00.000+00:00,feeder,5,N Current (RMS),A,48.6
110192,Conduit Pl,2024-02-04T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,75.6
110192,Conduit Pl,2024-02-04T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.2
110192,Conduit Pl,2024-02-04T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,103.8
110192,Conduit Pl,2024-02-04T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.28
110192,Conduit Pl,2024-02-04T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.96
110192,Conduit Pl,2024-02-04T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.29
110192,Conduit Pl,2024-02-04T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.05
110192,Conduit Pl,2024-02-04T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.17
110192,Conduit Pl,2024-02-04T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.51
110192,Conduit Pl,2024-02-04T14:50:00.000+00:00,feeder,4,N Current (RMS),A,33.6
110192,Conduit Pl,2024-02-04T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.0
110192,Conduit Pl,2024-02-04T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
110192,Conduit Pl,2024-02-04T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.7
110192,Conduit Pl,2024-02-04T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
110192,Conduit Pl,2024-02-04T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.65
110192,Conduit Pl,2024-02-04T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
110192,Conduit Pl,2024-02-04T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.53
110192,Conduit Pl,2024-02-04T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.63
110192,Conduit Pl,2024-02-04T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.78
110192,Conduit Pl,2024-02-04T14:50:00.000+00:00,feeder,3,N Current (RMS),A,63.0
110192,Conduit Pl,2024-02-04T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,101.3
110192,Conduit Pl,2024-02-04T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.1
110192,Conduit Pl,2024-02-04T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,120.1
110192,Conduit Pl,2024-02-04T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.55
110192,Conduit Pl,2024-02-04T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
110192,Conduit Pl,2024-02-04T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.05
110192,Conduit Pl,2024-02-04T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.81
110192,Conduit Pl,2024-02-04T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.16
110192,Conduit Pl,2024-02-04T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,-4.08
110192,Conduit Pl,2024-02-04T14:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
110192,Conduit Pl,2024-02-04T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
110192,Conduit Pl,2024-02-04T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
110192,Conduit Pl,2024-02-04T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
110192,Conduit Pl,2024-02-04T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
110192,Conduit Pl,2024-02-04T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
110192,Conduit Pl,2024-02-04T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
110192,Conduit Pl,2024-02-04T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.6
110192,Conduit Pl,2024-02-04T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.09
110192,Conduit Pl,2024-02-04T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.31
110192,Conduit Pl,2024-02-04T14:50:00.000+00:00,feeder,1,N Current (RMS),A,16.8
110192,Conduit Pl,2024-02-04T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
110192,Conduit Pl,2024-02-04T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
110192,Conduit Pl,2024-02-04T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
110192,Conduit Pl,2024-02-04T14:50:00.000+00:00,transformer,,Temperature,C,26.4
110192,Conduit Pl,2024-02-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110192,Conduit Pl,2024-02-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
110192,Conduit Pl,2024-02-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110192,Conduit Pl,2024-02-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
110192,Conduit Pl,2024-02-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110192,Conduit Pl,2024-02-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
110192,Conduit Pl,2024-02-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.26
110192,Conduit Pl,2024-02-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.41
110192,Conduit Pl,2024-02-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-33.12
110192,Conduit Pl,2024-02-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,37.37
110192,Conduit Pl,2024-02-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.48
110192,Conduit Pl,2024-02-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,33.01
110192,Conduit Pl,2024-02-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,168.1
110192,Conduit Pl,2024-02-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
110192,Conduit Pl,2024-02-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
110192,Conduit Pl,2024-02-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
110192,Conduit Pl,2024-02-04T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,16.69
110192,Conduit Pl,2024-02-04T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.41
110192,Conduit Pl,2024-02-04T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-19.94
110192,Conduit Pl,2024-02-04T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,-7.03
110192,Conduit Pl,2024-02-04T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.49
110192,Conduit Pl,2024-02-04T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,-14.72
110192,Conduit Pl,2024-02-04T14:40:00.000+00:00,feeder,5,N Current (RMS),A,42.3
110192,Conduit Pl,2024-02-04T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,75.6
110192,Conduit Pl,2024-02-04T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.8
110192,Conduit Pl,2024-02-04T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,102.2
110192,Conduit Pl,2024-02-04T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.51
110192,Conduit Pl,2024-02-04T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.87
110192,Conduit Pl,2024-02-04T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.44
110192,Conduit Pl,2024-02-04T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.81
110192,Conduit Pl,2024-02-04T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.19
110192,Conduit Pl,2024-02-04T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.75
110192,Conduit Pl,2024-02-04T14:40:00.000+00:00,feeder,4,N Current (RMS),A,32.4
110192,Conduit Pl,2024-02-04T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.5
110192,Conduit Pl,2024-02-04T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
110192,Conduit Pl,2024-02-04T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.2
110192,Conduit Pl,2024-02-04T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
110192,Conduit Pl,2024-02-04T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.13
110192,Conduit Pl,2024-02-04T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
110192,Conduit Pl,2024-02-04T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.76
110192,Conduit Pl,2024-02-04T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.39
110192,Conduit Pl,2024-02-04T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.75
110192,Conduit Pl,2024-02-04T14:40:00.000+00:00,feeder,3,N Current (RMS),A,49.1
110192,Conduit Pl,2024-02-04T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,94.9
110192,Conduit Pl,2024-02-04T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.9
110192,Conduit Pl,2024-02-04T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,111.1
110192,Conduit Pl,2024-02-04T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.99
110192,Conduit Pl,2024-02-04T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
110192,Conduit Pl,2024-02-04T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.88
110192,Conduit Pl,2024-02-04T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.17
110192,Conduit Pl,2024-02-04T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-2.72
110192,Conduit Pl,2024-02-04T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,-3.41
110192,Conduit Pl,2024-02-04T14:40:00.000+00:00,feeder,2,N Current (RMS),A,17.0
110192,Conduit Pl,2024-02-04T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
110192,Conduit Pl,2024-02-04T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
110192,Conduit Pl,2024-02-04T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
110192,Conduit Pl,2024-02-04T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
110192,Conduit Pl,2024-02-04T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
110192,Conduit Pl,2024-02-04T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
110192,Conduit Pl,2024-02-04T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.47
110192,Conduit Pl,2024-02-04T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.81
110192,Conduit Pl,2024-02-04T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.18
110192,Conduit Pl,2024-02-04T14:40:00.000+00:00,feeder,1,N Current (RMS),A,29.2
110192,Conduit Pl,2024-02-04T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
110192,Conduit Pl,2024-02-04T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
110192,Conduit Pl,2024-02-04T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
110192,Conduit Pl,2024-02-04T14:40:00.000+00:00,transformer,,Temperature,C,26.3
110192,Conduit Pl,2024-02-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110192,Conduit Pl,2024-02-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
110192,Conduit Pl,2024-02-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110192,Conduit Pl,2024-02-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
110192,Conduit Pl,2024-02-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110192,Conduit Pl,2024-02-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
110192,Conduit Pl,2024-02-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.13
110192,Conduit Pl,2024-02-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.65
110192,Conduit Pl,2024-02-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-31.05
110192,Conduit Pl,2024-02-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.85
110192,Conduit Pl,2024-02-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.16
110192,Conduit Pl,2024-02-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.56
110192,Conduit Pl,2024-02-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,148.9
110192,Conduit Pl,2024-02-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
110192,Conduit Pl,2024-02-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
110192,Conduit Pl,2024-02-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
110192,Conduit Pl,2024-02-04T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,20.2
110192,Conduit Pl,2024-02-04T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
110192,Conduit Pl,2024-02-04T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-21.85
110192,Conduit Pl,2024-02-04T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,-9.37
110192,Conduit Pl,2024-02-04T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.17
110192,Conduit Pl,2024-02-04T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,-15.82
110192,Conduit Pl,2024-02-04T14:30:00.000+00:00,feeder,5,N Current (RMS),A,45.7
110192,Conduit Pl,2024-02-04T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,92.4
110192,Conduit Pl,2024-02-04T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,40.2
110192,Conduit Pl,2024-02-04T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,111.5
110192,Conduit Pl,2024-02-04T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.31
110192,Conduit Pl,2024-02-04T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.61
110192,Conduit Pl,2024-02-04T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.58
110192,Conduit Pl,2024-02-04T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.27
110192,Conduit Pl,2024-02-04T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.34
110192,Conduit Pl,2024-02-04T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.57
110192,Conduit Pl,2024-02-04T14:30:00.000+00:00,feeder,4,N Current (RMS),A,27.3
110192,Conduit Pl,2024-02-04T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
110192,Conduit Pl,2024-02-04T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
110192,Conduit Pl,2024-02-04T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.6
110192,Conduit Pl,2024-02-04T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
110192,Conduit Pl,2024-02-04T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.65
110192,Conduit Pl,2024-02-04T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
110192,Conduit Pl,2024-02-04T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.25
110192,Conduit Pl,2024-02-04T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.33
110192,Conduit Pl,2024-02-04T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.64
110192,Conduit Pl,2024-02-04T14:30:00.000+00:00,feeder,3,N Current (RMS),A,50.7
110192,Conduit Pl,2024-02-04T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.3
110192,Conduit Pl,2024-02-04T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.1
110192,Conduit Pl,2024-02-04T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,118.8
110192,Conduit Pl,2024-02-04T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.72
110192,Conduit Pl,2024-02-04T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
110192,Conduit Pl,2024-02-04T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
110192,Conduit Pl,2024-02-04T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.11
110192,Conduit Pl,2024-02-04T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.98
110192,Conduit Pl,2024-02-04T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.42
110192,Conduit Pl,2024-02-04T14:30:00.000+00:00,feeder,2,N Current (RMS),A,9.6
110192,Conduit Pl,2024-02-04T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
110192,Conduit Pl,2024-02-04T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
110192,Conduit Pl,2024-02-04T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
110192,Conduit Pl,2024-02-04T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
110192,Conduit Pl,2024-02-04T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
110192,Conduit Pl,2024-02-04T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
110192,Conduit Pl,2024-02-04T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.12
110192,Conduit Pl,2024-02-04T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.18
110192,Conduit Pl,2024-02-04T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.82
110192,Conduit Pl,2024-02-04T14:30:00.000+00:00,feeder,1,N Current (RMS),A,22.2
110192,Conduit Pl,2024-02-04T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
110192,Conduit Pl,2024-02-04T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
110192,Conduit Pl,2024-02-04T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
110192,Conduit Pl,2024-02-04T14:30:00.000+00:00,transformer,,Temperature,C,26.3
110192,Conduit Pl,2024-02-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110192,Conduit Pl,2024-02-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
110192,Conduit Pl,2024-02-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110192,Conduit Pl,2024-02-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
110192,Conduit Pl,2024-02-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110192,Conduit Pl,2024-02-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
110192,Conduit Pl,2024-02-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.74
110192,Conduit Pl,2024-02-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
110192,Conduit Pl,2024-02-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-30.04
110192,Conduit Pl,2024-02-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.16
110192,Conduit Pl,2024-02-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,41.03
110192,Conduit Pl,2024-02-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.79
110192,Conduit Pl,2024-02-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,127.0
110192,Conduit Pl,2024-02-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
110192,Conduit Pl,2024-02-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
110192,Conduit Pl,2024-02-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
110192,Conduit Pl,2024-02-04T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,18.71
110192,Conduit Pl,2024-02-04T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.36
110192,Conduit Pl,2024-02-04T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-23.27
110192,Conduit Pl,2024-02-04T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,-8.58
110192,Conduit Pl,2024-02-04T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.02
110192,Conduit Pl,2024-02-04T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,-16.66
110192,Conduit Pl,2024-02-04T14:20:00.000+00:00,feeder,5,N Current (RMS),A,53.6
110192,Conduit Pl,2024-02-04T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,85.7
110192,Conduit Pl,2024-02-04T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.7
110192,Conduit Pl,2024-02-04T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,117.3
110192,Conduit Pl,2024-02-04T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.24
110192,Conduit Pl,2024-02-04T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.76
110192,Conduit Pl,2024-02-04T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.92
110192,Conduit Pl,2024-02-04T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.94
110192,Conduit Pl,2024-02-04T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.84
110192,Conduit Pl,2024-02-04T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.5
110192,Conduit Pl,2024-02-04T14:20:00.000+00:00,feeder,4,N Current (RMS),A,25.8
110192,Conduit Pl,2024-02-04T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.9
110192,Conduit Pl,2024-02-04T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
110192,Conduit Pl,2024-02-04T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
110192,Conduit Pl,2024-02-04T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
110192,Conduit Pl,2024-02-04T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.35
110192,Conduit Pl,2024-02-04T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
110192,Conduit Pl,2024-02-04T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.44
110192,Conduit Pl,2024-02-04T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.56
110192,Conduit Pl,2024-02-04T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.53
110192,Conduit Pl,2024-02-04T14:20:00.000+00:00,feeder,3,N Current (RMS),A,59.3
110192,Conduit Pl,2024-02-04T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
110192,Conduit Pl,2024-02-04T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.5
110192,Conduit Pl,2024-02-04T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,118.4
110192,Conduit Pl,2024-02-04T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.9
110192,Conduit Pl,2024-02-04T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
110192,Conduit Pl,2024-02-04T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.25
110192,Conduit Pl,2024-02-04T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.23
110192,Conduit Pl,2024-02-04T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
110192,Conduit Pl,2024-02-04T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.45
110192,Conduit Pl,2024-02-04T14:20:00.000+00:00,feeder,2,N Current (RMS),A,11.5
110192,Conduit Pl,2024-02-04T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
110192,Conduit Pl,2024-02-04T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
110192,Conduit Pl,2024-02-04T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
110192,Conduit Pl,2024-02-04T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
110192,Conduit Pl,2024-02-04T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
110192,Conduit Pl,2024-02-04T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
110192,Conduit Pl,2024-02-04T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.27
110192,Conduit Pl,2024-02-04T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.56
110192,Conduit Pl,2024-02-04T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.42
110192,Conduit Pl,2024-02-04T14:20:00.000+00:00,feeder,1,N Current (RMS),A,16.0
110192,Conduit Pl,2024-02-04T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
110192,Conduit Pl,2024-02-04T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
110192,Conduit Pl,2024-02-04T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
110192,Conduit Pl,2024-02-04T14:20:00.000+00:00,transformer,,Temperature,C,26.3
110192,Conduit Pl,2024-02-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110192,Conduit Pl,2024-02-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
110192,Conduit Pl,2024-02-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110192,Conduit Pl,2024-02-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
110192,Conduit Pl,2024-02-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110192,Conduit Pl,2024-02-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
110192,Conduit Pl,2024-02-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.19
110192,Conduit Pl,2024-02-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.22
110192,Conduit Pl,2024-02-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-32.87
110192,Conduit Pl,2024-02-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.84
110192,Conduit Pl,2024-02-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,33.98
110192,Conduit Pl,2024-02-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.34
110192,Conduit Pl,2024-02-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,133.5
110192,Conduit Pl,2024-02-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
110192,Conduit Pl,2024-02-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
110192,Conduit Pl,2024-02-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
110192,Conduit Pl,2024-02-04T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,27.84
110192,Conduit Pl,2024-02-04T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
110192,Conduit Pl,2024-02-04T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-22.12
110192,Conduit Pl,2024-02-04T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,-15.37
110192,Conduit Pl,2024-02-04T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.68
110192,Conduit Pl,2024-02-04T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,-15.52
110192,Conduit Pl,2024-02-04T14:10:00.000+00:00,feeder,5,N Current (RMS),A,62.6
110192,Conduit Pl,2024-02-04T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,134.6
110192,Conduit Pl,2024-02-04T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,47.1
110192,Conduit Pl,2024-02-04T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,113.3
110192,Conduit Pl,2024-02-04T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.33
110192,Conduit Pl,2024-02-04T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.83
110192,Conduit Pl,2024-02-04T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.02
110192,Conduit Pl,2024-02-04T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.25
110192,Conduit Pl,2024-02-04T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.77
110192,Conduit Pl,2024-02-04T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.89
110192,Conduit Pl,2024-02-04T14:10:00.000+00:00,feeder,4,N Current (RMS),A,28.6
110192,Conduit Pl,2024-02-04T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,77.3
110192,Conduit Pl,2024-02-04T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
110192,Conduit Pl,2024-02-04T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
110192,Conduit Pl,2024-02-04T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
110192,Conduit Pl,2024-02-04T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.66
110192,Conduit Pl,2024-02-04T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
110192,Conduit Pl,2024-02-04T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.86
110192,Conduit Pl,2024-02-04T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.96
110192,Conduit Pl,2024-02-04T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.68
110192,Conduit Pl,2024-02-04T14:10:00.000+00:00,feeder,3,N Current (RMS),A,69.8
110192,Conduit Pl,2024-02-04T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.4
110192,Conduit Pl,2024-02-04T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.9
110192,Conduit Pl,2024-02-04T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,127.2
110192,Conduit Pl,2024-02-04T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.06
110192,Conduit Pl,2024-02-04T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
110192,Conduit Pl,2024-02-04T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
110192,Conduit Pl,2024-02-04T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.39
110192,Conduit Pl,2024-02-04T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.18
110192,Conduit Pl,2024-02-04T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.18
110192,Conduit Pl,2024-02-04T14:10:00.000+00:00,feeder,2,N Current (RMS),A,10.5
110192,Conduit Pl,2024-02-04T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
110192,Conduit Pl,2024-02-04T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
110192,Conduit Pl,2024-02-04T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
110192,Conduit Pl,2024-02-04T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
110192,Conduit Pl,2024-02-04T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
110192,Conduit Pl,2024-02-04T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
110192,Conduit Pl,2024-02-04T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.13
110192,Conduit Pl,2024-02-04T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.04
110192,Conduit Pl,2024-02-04T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.94
110192,Conduit Pl,2024-02-04T14:10:00.000+00:00,feeder,1,N Current (RMS),A,16.2
110192,Conduit Pl,2024-02-04T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
110192,Conduit Pl,2024-02-04T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
110192,Conduit Pl,2024-02-04T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
110192,Conduit Pl,2024-02-04T14:10:00.000+00:00,transformer,,Temperature,C,26.2
110192,Conduit Pl,2024-02-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110192,Conduit Pl,2024-02-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
110192,Conduit Pl,2024-02-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110192,Conduit Pl,2024-02-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
110192,Conduit Pl,2024-02-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
110192,Conduit Pl,2024-02-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
110192,Conduit Pl,2024-02-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.91
110192,Conduit Pl,2024-02-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.92
110192,Conduit Pl,2024-02-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-31.63
110192,Conduit Pl,2024-02-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.48
110192,Conduit Pl,2024-02-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,39.28
110192,Conduit Pl,2024-02-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.81
110192,Conduit Pl,2024-02-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,143.9
110192,Conduit Pl,2024-02-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
110192,Conduit Pl,2024-02-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
110192,Conduit Pl,2024-02-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
110192,Conduit Pl,2024-02-04T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,33.2
110192,Conduit Pl,2024-02-04T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
110192,Conduit Pl,2024-02-04T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-30.14
110192,Conduit Pl,2024-02-04T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,-20.34
110192,Conduit Pl,2024-02-04T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.66
110192,Conduit Pl,2024-02-04T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,-18.18
110192,Conduit Pl,2024-02-04T14:00:00.000+00:00,feeder,5,N Current (RMS),A,57.5
110192,Conduit Pl,2024-02-04T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,164.5
110192,Conduit Pl,2024-02-04T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,90.9
110192,Conduit Pl,2024-02-04T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,148.7
110192,Conduit Pl,2024-02-04T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.53
110192,Conduit Pl,2024-02-04T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.89
110192,Conduit Pl,2024-02-04T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.01
110192,Conduit Pl,2024-02-04T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.48
110192,Conduit Pl,2024-02-04T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.85
110192,Conduit Pl,2024-02-04T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.9
110192,Conduit Pl,2024-02-04T14:00:00.000+00:00,feeder,4,N Current (RMS),A,25.4
110192,Conduit Pl,2024-02-04T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.1
110192,Conduit Pl,2024-02-04T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
110192,Conduit Pl,2024-02-04T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.3
110192,Conduit Pl,2024-02-04T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
110192,Conduit Pl,2024-02-04T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.8
110192,Conduit Pl,2024-02-04T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
110192,Conduit Pl,2024-02-04T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.67
110192,Conduit Pl,2024-02-04T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.54
110192,Conduit Pl,2024-02-04T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.42
110192,Conduit Pl,2024-02-04T14:00:00.000+00:00,feeder,3,N Current (RMS),A,52.4
110192,Conduit Pl,2024-02-04T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.2
110192,Conduit Pl,2024-02-04T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.4
110192,Conduit Pl,2024-02-04T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,102.1
110192,Conduit Pl,2024-02-04T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.7
110192,Conduit Pl,2024-02-04T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
110192,Conduit Pl,2024-02-04T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
110192,Conduit Pl,2024-02-04T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.0
110192,Conduit Pl,2024-02-04T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.53
110192,Conduit Pl,2024-02-04T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.59
110192,Conduit Pl,2024-02-04T14:00:00.000+00:00,feeder,2,N Current (RMS),A,11.2
110192,Conduit Pl,2024-02-04T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
110192,Conduit Pl,2024-02-04T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
110192,Conduit Pl,2024-02-04T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
110192,Conduit Pl,2024-02-04T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
110192,Conduit Pl,2024-02-04T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
110192,Conduit Pl,2024-02-04T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
110192,Conduit Pl,2024-02-04T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.48
110192,Conduit Pl,2024-02-04T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.42
110192,Conduit Pl,2024-02-04T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.78
110192,Conduit Pl,2024-02-04T14:00:00.000+00:00,feeder,1,N Current (RMS),A,20.8
110192,Conduit Pl,2024-02-04T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
110192,Conduit Pl,2024-02-04T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
110192,Conduit Pl,2024-02-04T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
110192,Conduit Pl,2024-02-04T14:00:00.000+00:00,transformer,,Temperature,C,26.1
110192,Conduit Pl,2024-02-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
110192,Conduit Pl,2024-02-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
110192,Conduit Pl,2024-02-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
110192,Conduit Pl,2024-02-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
110192,Conduit Pl,2024-02-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
110192,Conduit Pl,2024-02-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
110192,Conduit Pl,2024-02-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.32
110192,Conduit Pl,2024-02-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.22
110192,Conduit Pl,2024-02-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-39.53
110192,Conduit Pl,2024-02-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.29
110192,Conduit Pl,2024-02-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,49.94
110192,Conduit Pl,2024-02-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.33
110192,Conduit Pl,2024-02-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,105.9
110192,Conduit Pl,2024-02-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
110192,Conduit Pl,2024-02-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
110192,Conduit Pl,2024-02-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
110192,Conduit Pl,2024-02-04T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,23.05
110192,Conduit Pl,2024-02-04T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.07
110192,Conduit Pl,2024-02-04T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-16.62
110192,Conduit Pl,2024-02-04T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,-12.24
110192,Conduit Pl,2024-02-04T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.19
110192,Conduit Pl,2024-02-04T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,-12.55
110192,Conduit Pl,2024-02-04T13:50:00.000+00:00,feeder,5,N Current (RMS),A,52.4
110192,Conduit Pl,2024-02-04T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,110.4
110192,Conduit Pl,2024-02-04T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.3
110192,Conduit Pl,2024-02-04T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,86.3
110192,Conduit Pl,2024-02-04T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.09
110192,Conduit Pl,2024-02-04T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.79
110192,Conduit Pl,2024-02-04T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.99
110192,Conduit Pl,2024-02-04T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.28
110192,Conduit Pl,2024-02-04T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.04
110192,Conduit Pl,2024-02-04T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.86
110192,Conduit Pl,2024-02-04T13:50:00.000+00:00,feeder,4,N Current (RMS),A,26.1
110192,Conduit Pl,2024-02-04T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.7
110192,Conduit Pl,2024-02-04T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.8
110192,Conduit Pl,2024-02-04T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.3
110192,Conduit Pl,2024-02-04T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
110192,Conduit Pl,2024-02-04T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.76
110192,Conduit Pl,2024-02-04T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
110192,Conduit Pl,2024-02-04T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.61
110192,Conduit Pl,2024-02-04T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.94
110192,Conduit Pl,2024-02-04T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.05
110192,Conduit Pl,2024-02-04T13:50:00.000+00:00,feeder,3,N Current (RMS),A,65.3
110192,Conduit Pl,2024-02-04T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.8
110192,Conduit Pl,2024-02-04T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.3
110192,Conduit Pl,2024-02-04T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,116.5
110192,Conduit Pl,2024-02-04T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.06
110192,Conduit Pl,2024-02-04T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
110192,Conduit Pl,2024-02-04T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
110192,Conduit Pl,2024-02-04T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.1
110192,Conduit Pl,2024-02-04T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.4
110192,Conduit Pl,2024-02-04T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.89
110192,Conduit Pl,2024-02-04T13:50:00.000+00:00,feeder,2,N Current (RMS),A,11.2
110192,Conduit Pl,2024-02-04T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
110192,Conduit Pl,2024-02-04T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
110192,Conduit Pl,2024-02-04T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
110192,Conduit Pl,2024-02-04T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
110192,Conduit Pl,2024-02-04T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
110192,Conduit Pl,2024-02-04T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
110192,Conduit Pl,2024-02-04T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.36
110192,Conduit Pl,2024-02-04T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.82
110192,Conduit Pl,2024-02-04T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.78
110192,Conduit Pl,2024-02-04T13:50:00.000+00:00,feeder,1,N Current (RMS),A,19.4
110192,Conduit Pl,2024-02-04T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
110192,Conduit Pl,2024-02-04T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
110192,Conduit Pl,2024-02-04T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
110192,Conduit Pl,2024-02-04T13:50:00.000+00:00,transformer,,Temperature,C,26.1
110192,Conduit Pl,2024-02-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110192,Conduit Pl,2024-02-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
110192,Conduit Pl,2024-02-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110192,Conduit Pl,2024-02-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
110192,Conduit Pl,2024-02-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
110192,Conduit Pl,2024-02-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
110192,Conduit Pl,2024-02-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.98
110192,Conduit Pl,2024-02-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.65
110192,Conduit Pl,2024-02-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.44
110192,Conduit Pl,2024-02-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.91
110192,Conduit Pl,2024-02-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,43.59
110192,Conduit Pl,2024-02-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.25
110192,Conduit Pl,2024-02-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,109.7
110192,Conduit Pl,2024-02-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
110192,Conduit Pl,2024-02-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
110192,Conduit Pl,2024-02-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
110192,Conduit Pl,2024-02-04T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,14.13
110192,Conduit Pl,2024-02-04T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
110192,Conduit Pl,2024-02-04T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-16.39
110192,Conduit Pl,2024-02-04T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,-6.42
110192,Conduit Pl,2024-02-04T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.16
110192,Conduit Pl,2024-02-04T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,-12.43
110192,Conduit Pl,2024-02-04T13:40:00.000+00:00,feeder,5,N Current (RMS),A,33.3
110192,Conduit Pl,2024-02-04T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,64.5
110192,Conduit Pl,2024-02-04T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.3
110192,Conduit Pl,2024-02-04T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,84.7
110192,Conduit Pl,2024-02-04T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.28
110192,Conduit Pl,2024-02-04T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.77
110192,Conduit Pl,2024-02-04T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.74
110192,Conduit Pl,2024-02-04T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.96
110192,Conduit Pl,2024-02-04T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.26
110192,Conduit Pl,2024-02-04T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.48
110192,Conduit Pl,2024-02-04T13:40:00.000+00:00,feeder,4,N Current (RMS),A,25.8
110192,Conduit Pl,2024-02-04T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,76.4
