Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110192,Conduit Pl,2024-02-04T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.5
110192,Conduit Pl,2024-02-04T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,72.1
110192,Conduit Pl,2024-02-04T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
110192,Conduit Pl,2024-02-04T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.76
110192,Conduit Pl,2024-02-04T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
110192,Conduit Pl,2024-02-04T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.7
110192,Conduit Pl,2024-02-04T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.72
110192,Conduit Pl,2024-02-04T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.98
110192,Conduit Pl,2024-02-04T13:40:00.000+00:00,feeder,3,N Current (RMS),A,67.2
110192,Conduit Pl,2024-02-04T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.4
110192,Conduit Pl,2024-02-04T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,89.1
110192,Conduit Pl,2024-02-04T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,135.6
110192,Conduit Pl,2024-02-04T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.41
110192,Conduit Pl,2024-02-04T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
110192,Conduit Pl,2024-02-04T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
110192,Conduit Pl,2024-02-04T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.72
110192,Conduit Pl,2024-02-04T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.11
110192,Conduit Pl,2024-02-04T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.91
110192,Conduit Pl,2024-02-04T13:40:00.000+00:00,feeder,2,N Current (RMS),A,31.3
110192,Conduit Pl,2024-02-04T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
110192,Conduit Pl,2024-02-04T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
110192,Conduit Pl,2024-02-04T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
110192,Conduit Pl,2024-02-04T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
110192,Conduit Pl,2024-02-04T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
110192,Conduit Pl,2024-02-04T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
110192,Conduit Pl,2024-02-04T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.28
110192,Conduit Pl,2024-02-04T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.43
110192,Conduit Pl,2024-02-04T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.01
110192,Conduit Pl,2024-02-04T13:40:00.000+00:00,feeder,1,N Current (RMS),A,27.5
110192,Conduit Pl,2024-02-04T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
110192,Conduit Pl,2024-02-04T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
110192,Conduit Pl,2024-02-04T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
110192,Conduit Pl,2024-02-04T13:40:00.000+00:00,transformer,,Temperature,C,26.1
110192,Conduit Pl,2024-02-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110192,Conduit Pl,2024-02-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
110192,Conduit Pl,2024-02-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110192,Conduit Pl,2024-02-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
110192,Conduit Pl,2024-02-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
110192,Conduit Pl,2024-02-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
110192,Conduit Pl,2024-02-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.81
110192,Conduit Pl,2024-02-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
110192,Conduit Pl,2024-02-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.54
110192,Conduit Pl,2024-02-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.8
110192,Conduit Pl,2024-02-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,52.46
110192,Conduit Pl,2024-02-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,43.13
110192,Conduit Pl,2024-02-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,117.5
110192,Conduit Pl,2024-02-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
110192,Conduit Pl,2024-02-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
110192,Conduit Pl,2024-02-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
110192,Conduit Pl,2024-02-04T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,13.49
110192,Conduit Pl,2024-02-04T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.17
110192,Conduit Pl,2024-02-04T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-19.66
110192,Conduit Pl,2024-02-04T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,-5.36
110192,Conduit Pl,2024-02-04T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.87
110192,Conduit Pl,2024-02-04T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,-14.68
110192,Conduit Pl,2024-02-04T13:30:00.000+00:00,feeder,5,N Current (RMS),A,35.7
110192,Conduit Pl,2024-02-04T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,61.7
110192,Conduit Pl,2024-02-04T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,43.1
110192,Conduit Pl,2024-02-04T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,101.1
110192,Conduit Pl,2024-02-04T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.5
110192,Conduit Pl,2024-02-04T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.92
110192,Conduit Pl,2024-02-04T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.98
110192,Conduit Pl,2024-02-04T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.45
110192,Conduit Pl,2024-02-04T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.87
110192,Conduit Pl,2024-02-04T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.75
110192,Conduit Pl,2024-02-04T13:30:00.000+00:00,feeder,4,N Current (RMS),A,27.0
110192,Conduit Pl,2024-02-04T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,81.7
110192,Conduit Pl,2024-02-04T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
110192,Conduit Pl,2024-02-04T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.8
110192,Conduit Pl,2024-02-04T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
110192,Conduit Pl,2024-02-04T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.79
110192,Conduit Pl,2024-02-04T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
110192,Conduit Pl,2024-02-04T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.68
110192,Conduit Pl,2024-02-04T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.74
110192,Conduit Pl,2024-02-04T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.89
110192,Conduit Pl,2024-02-04T13:30:00.000+00:00,feeder,3,N Current (RMS),A,71.0
110192,Conduit Pl,2024-02-04T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.2
110192,Conduit Pl,2024-02-04T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,104.0
110192,Conduit Pl,2024-02-04T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,135.5
110192,Conduit Pl,2024-02-04T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.52
110192,Conduit Pl,2024-02-04T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
110192,Conduit Pl,2024-02-04T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
110192,Conduit Pl,2024-02-04T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-6.15
110192,Conduit Pl,2024-02-04T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.93
110192,Conduit Pl,2024-02-04T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.6
110192,Conduit Pl,2024-02-04T13:30:00.000+00:00,feeder,2,N Current (RMS),A,40.9
110192,Conduit Pl,2024-02-04T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.1
110192,Conduit Pl,2024-02-04T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
110192,Conduit Pl,2024-02-04T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
110192,Conduit Pl,2024-02-04T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
110192,Conduit Pl,2024-02-04T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
110192,Conduit Pl,2024-02-04T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
110192,Conduit Pl,2024-02-04T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.75
110192,Conduit Pl,2024-02-04T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.42
110192,Conduit Pl,2024-02-04T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.15
110192,Conduit Pl,2024-02-04T13:30:00.000+00:00,feeder,1,N Current (RMS),A,20.7
110192,Conduit Pl,2024-02-04T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
110192,Conduit Pl,2024-02-04T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
110192,Conduit Pl,2024-02-04T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
110192,Conduit Pl,2024-02-04T13:30:00.000+00:00,transformer,,Temperature,C,26.0
110192,Conduit Pl,2024-02-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110192,Conduit Pl,2024-02-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
110192,Conduit Pl,2024-02-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110192,Conduit Pl,2024-02-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
110192,Conduit Pl,2024-02-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
110192,Conduit Pl,2024-02-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
110192,Conduit Pl,2024-02-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.68
110192,Conduit Pl,2024-02-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.28
110192,Conduit Pl,2024-02-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-29.14
110192,Conduit Pl,2024-02-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.37
110192,Conduit Pl,2024-02-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,54.97
110192,Conduit Pl,2024-02-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,38.51
110192,Conduit Pl,2024-02-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,121.9
110192,Conduit Pl,2024-02-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
110192,Conduit Pl,2024-02-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
110192,Conduit Pl,2024-02-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
110192,Conduit Pl,2024-02-04T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,16.25
110192,Conduit Pl,2024-02-04T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.2
110192,Conduit Pl,2024-02-04T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-21.23
110192,Conduit Pl,2024-02-04T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,-7.24
110192,Conduit Pl,2024-02-04T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.14
110192,Conduit Pl,2024-02-04T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,-15.56
110192,Conduit Pl,2024-02-04T13:20:00.000+00:00,feeder,5,N Current (RMS),A,42.4
110192,Conduit Pl,2024-02-04T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,74.3
110192,Conduit Pl,2024-02-04T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.9
110192,Conduit Pl,2024-02-04T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,108.0
110192,Conduit Pl,2024-02-04T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.61
110192,Conduit Pl,2024-02-04T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.66
110192,Conduit Pl,2024-02-04T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.16
110192,Conduit Pl,2024-02-04T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.79
110192,Conduit Pl,2024-02-04T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.9
110192,Conduit Pl,2024-02-04T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.16
110192,Conduit Pl,2024-02-04T13:20:00.000+00:00,feeder,4,N Current (RMS),A,23.4
110192,Conduit Pl,2024-02-04T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.8
110192,Conduit Pl,2024-02-04T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.1
110192,Conduit Pl,2024-02-04T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.6
110192,Conduit Pl,2024-02-04T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
110192,Conduit Pl,2024-02-04T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.18
110192,Conduit Pl,2024-02-04T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
110192,Conduit Pl,2024-02-04T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.62
110192,Conduit Pl,2024-02-04T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.86
110192,Conduit Pl,2024-02-04T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.84
110192,Conduit Pl,2024-02-04T13:20:00.000+00:00,feeder,3,N Current (RMS),A,67.3
110192,Conduit Pl,2024-02-04T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
110192,Conduit Pl,2024-02-04T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.8
110192,Conduit Pl,2024-02-04T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,123.5
110192,Conduit Pl,2024-02-04T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.13
110192,Conduit Pl,2024-02-04T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
110192,Conduit Pl,2024-02-04T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.46
110192,Conduit Pl,2024-02-04T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.09
110192,Conduit Pl,2024-02-04T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.25
110192,Conduit Pl,2024-02-04T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.61
110192,Conduit Pl,2024-02-04T13:20:00.000+00:00,feeder,2,N Current (RMS),A,17.0
110192,Conduit Pl,2024-02-04T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
110192,Conduit Pl,2024-02-04T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
110192,Conduit Pl,2024-02-04T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
110192,Conduit Pl,2024-02-04T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
110192,Conduit Pl,2024-02-04T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
110192,Conduit Pl,2024-02-04T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
110192,Conduit Pl,2024-02-04T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.04
110192,Conduit Pl,2024-02-04T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.96
110192,Conduit Pl,2024-02-04T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.22
110192,Conduit Pl,2024-02-04T13:20:00.000+00:00,feeder,1,N Current (RMS),A,19.0
110192,Conduit Pl,2024-02-04T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
110192,Conduit Pl,2024-02-04T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
110192,Conduit Pl,2024-02-04T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
110192,Conduit Pl,2024-02-04T13:20:00.000+00:00,transformer,,Temperature,C,26.0
110192,Conduit Pl,2024-02-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110192,Conduit Pl,2024-02-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
110192,Conduit Pl,2024-02-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110192,Conduit Pl,2024-02-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
110192,Conduit Pl,2024-02-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
110192,Conduit Pl,2024-02-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
110192,Conduit Pl,2024-02-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.54
110192,Conduit Pl,2024-02-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.04
110192,Conduit Pl,2024-02-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-32.46
110192,Conduit Pl,2024-02-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.12
110192,Conduit Pl,2024-02-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,38.61
110192,Conduit Pl,2024-02-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.06
110192,Conduit Pl,2024-02-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,126.5
110192,Conduit Pl,2024-02-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
110192,Conduit Pl,2024-02-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
110192,Conduit Pl,2024-02-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
110192,Conduit Pl,2024-02-04T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,13.66
110192,Conduit Pl,2024-02-04T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.67
110192,Conduit Pl,2024-02-04T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-21.15
110192,Conduit Pl,2024-02-04T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,-5.09
110192,Conduit Pl,2024-02-04T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.44
110192,Conduit Pl,2024-02-04T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,-15.31
110192,Conduit Pl,2024-02-04T13:10:00.000+00:00,feeder,5,N Current (RMS),A,42.0
110192,Conduit Pl,2024-02-04T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,61.0
110192,Conduit Pl,2024-02-04T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,38.5
110192,Conduit Pl,2024-02-04T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,106.8
110192,Conduit Pl,2024-02-04T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.31
110192,Conduit Pl,2024-02-04T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.69
110192,Conduit Pl,2024-02-04T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.8
110192,Conduit Pl,2024-02-04T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.9
110192,Conduit Pl,2024-02-04T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.18
110192,Conduit Pl,2024-02-04T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.58
110192,Conduit Pl,2024-02-04T13:10:00.000+00:00,feeder,4,N Current (RMS),A,26.8
110192,Conduit Pl,2024-02-04T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.1
110192,Conduit Pl,2024-02-04T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
110192,Conduit Pl,2024-02-04T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.3
110192,Conduit Pl,2024-02-04T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
110192,Conduit Pl,2024-02-04T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
110192,Conduit Pl,2024-02-04T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
110192,Conduit Pl,2024-02-04T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.9
110192,Conduit Pl,2024-02-04T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.02
110192,Conduit Pl,2024-02-04T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.98
110192,Conduit Pl,2024-02-04T13:10:00.000+00:00,feeder,3,N Current (RMS),A,58.7
110192,Conduit Pl,2024-02-04T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
110192,Conduit Pl,2024-02-04T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.6
110192,Conduit Pl,2024-02-04T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,112.1
110192,Conduit Pl,2024-02-04T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.77
110192,Conduit Pl,2024-02-04T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
110192,Conduit Pl,2024-02-04T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.18
110192,Conduit Pl,2024-02-04T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.27
110192,Conduit Pl,2024-02-04T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.73
110192,Conduit Pl,2024-02-04T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.94
110192,Conduit Pl,2024-02-04T13:10:00.000+00:00,feeder,2,N Current (RMS),A,15.2
110192,Conduit Pl,2024-02-04T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
110192,Conduit Pl,2024-02-04T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
110192,Conduit Pl,2024-02-04T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
110192,Conduit Pl,2024-02-04T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
110192,Conduit Pl,2024-02-04T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
110192,Conduit Pl,2024-02-04T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
110192,Conduit Pl,2024-02-04T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.41
110192,Conduit Pl,2024-02-04T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.03
110192,Conduit Pl,2024-02-04T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.93
110192,Conduit Pl,2024-02-04T13:10:00.000+00:00,feeder,1,N Current (RMS),A,15.5
110192,Conduit Pl,2024-02-04T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
110192,Conduit Pl,2024-02-04T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
110192,Conduit Pl,2024-02-04T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
110192,Conduit Pl,2024-02-04T13:10:00.000+00:00,transformer,,Temperature,C,26.0
110192,Conduit Pl,2024-02-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110192,Conduit Pl,2024-02-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
110192,Conduit Pl,2024-02-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110192,Conduit Pl,2024-02-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
110192,Conduit Pl,2024-02-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110192,Conduit Pl,2024-02-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
110192,Conduit Pl,2024-02-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.57
110192,Conduit Pl,2024-02-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.96
110192,Conduit Pl,2024-02-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-33.04
110192,Conduit Pl,2024-02-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.85
110192,Conduit Pl,2024-02-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.94
110192,Conduit Pl,2024-02-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.25
110192,Conduit Pl,2024-02-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,120.8
110192,Conduit Pl,2024-02-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
110192,Conduit Pl,2024-02-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
110192,Conduit Pl,2024-02-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
110192,Conduit Pl,2024-02-04T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,16.3
110192,Conduit Pl,2024-02-04T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
110192,Conduit Pl,2024-02-04T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-25.27
110192,Conduit Pl,2024-02-04T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,-7.38
110192,Conduit Pl,2024-02-04T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.67
110192,Conduit Pl,2024-02-04T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,-16.98
110192,Conduit Pl,2024-02-04T13:00:00.000+00:00,feeder,5,N Current (RMS),A,42.3
110192,Conduit Pl,2024-02-04T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,78.1
110192,Conduit Pl,2024-02-04T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,63.5
110192,Conduit Pl,2024-02-04T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,128.2
110192,Conduit Pl,2024-02-04T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.63
110192,Conduit Pl,2024-02-04T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.93
110192,Conduit Pl,2024-02-04T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.8
110192,Conduit Pl,2024-02-04T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.1
110192,Conduit Pl,2024-02-04T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.18
110192,Conduit Pl,2024-02-04T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.25
110192,Conduit Pl,2024-02-04T13:00:00.000+00:00,feeder,4,N Current (RMS),A,27.0
110192,Conduit Pl,2024-02-04T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.9
110192,Conduit Pl,2024-02-04T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.2
110192,Conduit Pl,2024-02-04T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.3
110192,Conduit Pl,2024-02-04T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
110192,Conduit Pl,2024-02-04T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.39
110192,Conduit Pl,2024-02-04T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
110192,Conduit Pl,2024-02-04T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.92
110192,Conduit Pl,2024-02-04T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.72
110192,Conduit Pl,2024-02-04T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.02
110192,Conduit Pl,2024-02-04T13:00:00.000+00:00,feeder,3,N Current (RMS),A,45.2
110192,Conduit Pl,2024-02-04T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.3
110192,Conduit Pl,2024-02-04T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.0
110192,Conduit Pl,2024-02-04T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,96.1
110192,Conduit Pl,2024-02-04T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.03
110192,Conduit Pl,2024-02-04T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
110192,Conduit Pl,2024-02-04T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
110192,Conduit Pl,2024-02-04T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.62
110192,Conduit Pl,2024-02-04T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-2.68
110192,Conduit Pl,2024-02-04T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.19
110192,Conduit Pl,2024-02-04T13:00:00.000+00:00,feeder,2,N Current (RMS),A,10.1
110192,Conduit Pl,2024-02-04T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
110192,Conduit Pl,2024-02-04T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
110192,Conduit Pl,2024-02-04T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
110192,Conduit Pl,2024-02-04T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
110192,Conduit Pl,2024-02-04T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
110192,Conduit Pl,2024-02-04T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
110192,Conduit Pl,2024-02-04T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.46
110192,Conduit Pl,2024-02-04T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.72
110192,Conduit Pl,2024-02-04T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.11
110192,Conduit Pl,2024-02-04T13:00:00.000+00:00,feeder,1,N Current (RMS),A,19.2
110192,Conduit Pl,2024-02-04T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
110192,Conduit Pl,2024-02-04T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
110192,Conduit Pl,2024-02-04T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
110192,Conduit Pl,2024-02-04T13:00:00.000+00:00,transformer,,Temperature,C,25.9
110192,Conduit Pl,2024-02-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110192,Conduit Pl,2024-02-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
110192,Conduit Pl,2024-02-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
110192,Conduit Pl,2024-02-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
110192,Conduit Pl,2024-02-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
110192,Conduit Pl,2024-02-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
110192,Conduit Pl,2024-02-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.61
110192,Conduit Pl,2024-02-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.39
110192,Conduit Pl,2024-02-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-35.01
110192,Conduit Pl,2024-02-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.48
110192,Conduit Pl,2024-02-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,39.61
110192,Conduit Pl,2024-02-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.2
110192,Conduit Pl,2024-02-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,106.3
110192,Conduit Pl,2024-02-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
110192,Conduit Pl,2024-02-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
110192,Conduit Pl,2024-02-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
110192,Conduit Pl,2024-02-04T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,15.81
110192,Conduit Pl,2024-02-04T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
110192,Conduit Pl,2024-02-04T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-29.13
110192,Conduit Pl,2024-02-04T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,-7.44
110192,Conduit Pl,2024-02-04T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.14
110192,Conduit Pl,2024-02-04T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,-19.14
110192,Conduit Pl,2024-02-04T12:50:00.000+00:00,feeder,5,N Current (RMS),A,45.2
110192,Conduit Pl,2024-02-04T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,78.4
110192,Conduit Pl,2024-02-04T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,79.5
110192,Conduit Pl,2024-02-04T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,146.0
110192,Conduit Pl,2024-02-04T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.86
110192,Conduit Pl,2024-02-04T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.91
110192,Conduit Pl,2024-02-04T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.6
110192,Conduit Pl,2024-02-04T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.01
110192,Conduit Pl,2024-02-04T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.81
110192,Conduit Pl,2024-02-04T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.85
110192,Conduit Pl,2024-02-04T12:50:00.000+00:00,feeder,4,N Current (RMS),A,26.4
110192,Conduit Pl,2024-02-04T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.7
110192,Conduit Pl,2024-02-04T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
110192,Conduit Pl,2024-02-04T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.4
110192,Conduit Pl,2024-02-04T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
110192,Conduit Pl,2024-02-04T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
110192,Conduit Pl,2024-02-04T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
110192,Conduit Pl,2024-02-04T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.18
110192,Conduit Pl,2024-02-04T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.06
110192,Conduit Pl,2024-02-04T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.44
110192,Conduit Pl,2024-02-04T12:50:00.000+00:00,feeder,3,N Current (RMS),A,50.2
110192,Conduit Pl,2024-02-04T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
110192,Conduit Pl,2024-02-04T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.3
110192,Conduit Pl,2024-02-04T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,102.4
110192,Conduit Pl,2024-02-04T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.93
110192,Conduit Pl,2024-02-04T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
110192,Conduit Pl,2024-02-04T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
110192,Conduit Pl,2024-02-04T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.02
110192,Conduit Pl,2024-02-04T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.41
110192,Conduit Pl,2024-02-04T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.24
110192,Conduit Pl,2024-02-04T12:50:00.000+00:00,feeder,2,N Current (RMS),A,13.0
110192,Conduit Pl,2024-02-04T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
110192,Conduit Pl,2024-02-04T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
110192,Conduit Pl,2024-02-04T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
110192,Conduit Pl,2024-02-04T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
110192,Conduit Pl,2024-02-04T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
110192,Conduit Pl,2024-02-04T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
110192,Conduit Pl,2024-02-04T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.99
110192,Conduit Pl,2024-02-04T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.92
110192,Conduit Pl,2024-02-04T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.65
110192,Conduit Pl,2024-02-04T12:50:00.000+00:00,feeder,1,N Current (RMS),A,28.8
110192,Conduit Pl,2024-02-04T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
110192,Conduit Pl,2024-02-04T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
110192,Conduit Pl,2024-02-04T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
110192,Conduit Pl,2024-02-04T12:50:00.000+00:00,transformer,,Temperature,C,25.9
110192,Conduit Pl,2024-02-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110192,Conduit Pl,2024-02-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
110192,Conduit Pl,2024-02-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
110192,Conduit Pl,2024-02-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
110192,Conduit Pl,2024-02-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
110192,Conduit Pl,2024-02-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
110192,Conduit Pl,2024-02-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.1
110192,Conduit Pl,2024-02-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
110192,Conduit Pl,2024-02-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-37.1
110192,Conduit Pl,2024-02-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.72
110192,Conduit Pl,2024-02-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,49.53
110192,Conduit Pl,2024-02-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.57
110192,Conduit Pl,2024-02-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,107.6
110192,Conduit Pl,2024-02-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
110192,Conduit Pl,2024-02-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
110192,Conduit Pl,2024-02-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
110192,Conduit Pl,2024-02-04T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,12.79
110192,Conduit Pl,2024-02-04T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.77
110192,Conduit Pl,2024-02-04T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-18.12
110192,Conduit Pl,2024-02-04T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,-4.96
110192,Conduit Pl,2024-02-04T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.57
110192,Conduit Pl,2024-02-04T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,-13.81
110192,Conduit Pl,2024-02-04T12:40:00.000+00:00,feeder,5,N Current (RMS),A,38.3
110192,Conduit Pl,2024-02-04T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,57.4
110192,Conduit Pl,2024-02-04T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.2
110192,Conduit Pl,2024-02-04T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,98.6
110192,Conduit Pl,2024-02-04T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.87
110192,Conduit Pl,2024-02-04T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.86
110192,Conduit Pl,2024-02-04T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.88
110192,Conduit Pl,2024-02-04T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.44
110192,Conduit Pl,2024-02-04T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.12
110192,Conduit Pl,2024-02-04T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.1
110192,Conduit Pl,2024-02-04T12:40:00.000+00:00,feeder,4,N Current (RMS),A,23.0
110192,Conduit Pl,2024-02-04T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
110192,Conduit Pl,2024-02-04T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.3
110192,Conduit Pl,2024-02-04T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.7
110192,Conduit Pl,2024-02-04T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
110192,Conduit Pl,2024-02-04T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
110192,Conduit Pl,2024-02-04T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
110192,Conduit Pl,2024-02-04T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.01
110192,Conduit Pl,2024-02-04T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.97
110192,Conduit Pl,2024-02-04T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.44
110192,Conduit Pl,2024-02-04T12:40:00.000+00:00,feeder,3,N Current (RMS),A,42.6
110192,Conduit Pl,2024-02-04T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
110192,Conduit Pl,2024-02-04T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,84.5
110192,Conduit Pl,2024-02-04T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,102.7
110192,Conduit Pl,2024-02-04T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.35
110192,Conduit Pl,2024-02-04T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
110192,Conduit Pl,2024-02-04T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
110192,Conduit Pl,2024-02-04T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.27
110192,Conduit Pl,2024-02-04T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-2.96
110192,Conduit Pl,2024-02-04T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.17
110192,Conduit Pl,2024-02-04T12:40:00.000+00:00,feeder,2,N Current (RMS),A,15.5
110192,Conduit Pl,2024-02-04T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
110192,Conduit Pl,2024-02-04T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
110192,Conduit Pl,2024-02-04T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
110192,Conduit Pl,2024-02-04T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
110192,Conduit Pl,2024-02-04T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
110192,Conduit Pl,2024-02-04T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
110192,Conduit Pl,2024-02-04T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
110192,Conduit Pl,2024-02-04T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.91
110192,Conduit Pl,2024-02-04T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.95
110192,Conduit Pl,2024-02-04T12:40:00.000+00:00,feeder,1,N Current (RMS),A,16.9
110192,Conduit Pl,2024-02-04T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
110192,Conduit Pl,2024-02-04T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
110192,Conduit Pl,2024-02-04T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
110192,Conduit Pl,2024-02-04T12:40:00.000+00:00,transformer,,Temperature,C,25.9
110192,Conduit Pl,2024-02-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110192,Conduit Pl,2024-02-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
110192,Conduit Pl,2024-02-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110192,Conduit Pl,2024-02-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
110192,Conduit Pl,2024-02-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
110192,Conduit Pl,2024-02-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
110192,Conduit Pl,2024-02-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.76
110192,Conduit Pl,2024-02-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
110192,Conduit Pl,2024-02-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-26.33
110192,Conduit Pl,2024-02-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.46
110192,Conduit Pl,2024-02-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,40.6
110192,Conduit Pl,2024-02-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.51
110192,Conduit Pl,2024-02-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
110192,Conduit Pl,2024-02-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
110192,Conduit Pl,2024-02-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
110192,Conduit Pl,2024-02-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
110192,Conduit Pl,2024-02-04T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,18.42
110192,Conduit Pl,2024-02-04T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
110192,Conduit Pl,2024-02-04T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-15.68
110192,Conduit Pl,2024-02-04T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,-8.75
110192,Conduit Pl,2024-02-04T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.78
110192,Conduit Pl,2024-02-04T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,-11.9
110192,Conduit Pl,2024-02-04T12:30:00.000+00:00,feeder,5,N Current (RMS),A,31.5
110192,Conduit Pl,2024-02-04T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,90.7
110192,Conduit Pl,2024-02-04T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,55.3
110192,Conduit Pl,2024-02-04T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,88.2
110192,Conduit Pl,2024-02-04T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.72
110192,Conduit Pl,2024-02-04T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.86
110192,Conduit Pl,2024-02-04T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.81
110192,Conduit Pl,2024-02-04T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.23
110192,Conduit Pl,2024-02-04T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.54
110192,Conduit Pl,2024-02-04T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.67
110192,Conduit Pl,2024-02-04T12:30:00.000+00:00,feeder,4,N Current (RMS),A,24.6
110192,Conduit Pl,2024-02-04T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.3
110192,Conduit Pl,2024-02-04T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.1
110192,Conduit Pl,2024-02-04T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.0
110192,Conduit Pl,2024-02-04T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.67
110192,Conduit Pl,2024-02-04T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
110192,Conduit Pl,2024-02-04T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
110192,Conduit Pl,2024-02-04T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.8
110192,Conduit Pl,2024-02-04T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.41
110192,Conduit Pl,2024-02-04T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.05
110192,Conduit Pl,2024-02-04T12:30:00.000+00:00,feeder,3,N Current (RMS),A,83.8
110192,Conduit Pl,2024-02-04T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.7
110192,Conduit Pl,2024-02-04T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.2
110192,Conduit Pl,2024-02-04T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,147.8
110192,Conduit Pl,2024-02-04T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.07
110192,Conduit Pl,2024-02-04T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
110192,Conduit Pl,2024-02-04T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
110192,Conduit Pl,2024-02-04T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.67
110192,Conduit Pl,2024-02-04T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.42
110192,Conduit Pl,2024-02-04T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.04
110192,Conduit Pl,2024-02-04T12:30:00.000+00:00,feeder,2,N Current (RMS),A,13.6
110192,Conduit Pl,2024-02-04T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
110192,Conduit Pl,2024-02-04T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
110192,Conduit Pl,2024-02-04T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
110192,Conduit Pl,2024-02-04T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
110192,Conduit Pl,2024-02-04T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
110192,Conduit Pl,2024-02-04T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
110192,Conduit Pl,2024-02-04T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.02
110192,Conduit Pl,2024-02-04T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
110192,Conduit Pl,2024-02-04T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.31
110192,Conduit Pl,2024-02-04T12:30:00.000+00:00,feeder,1,N Current (RMS),A,16.4
110192,Conduit Pl,2024-02-04T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
110192,Conduit Pl,2024-02-04T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
110192,Conduit Pl,2024-02-04T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
110192,Conduit Pl,2024-02-04T12:30:00.000+00:00,transformer,,Temperature,C,25.8
110192,Conduit Pl,2024-02-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110192,Conduit Pl,2024-02-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
110192,Conduit Pl,2024-02-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
110192,Conduit Pl,2024-02-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
110192,Conduit Pl,2024-02-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
110192,Conduit Pl,2024-02-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
110192,Conduit Pl,2024-02-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.39
110192,Conduit Pl,2024-02-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
110192,Conduit Pl,2024-02-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.96
110192,Conduit Pl,2024-02-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.64
110192,Conduit Pl,2024-02-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,41.87
110192,Conduit Pl,2024-02-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,44.09
110192,Conduit Pl,2024-02-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,150.9
110192,Conduit Pl,2024-02-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
110192,Conduit Pl,2024-02-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
110192,Conduit Pl,2024-02-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
110192,Conduit Pl,2024-02-04T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,20.55
110192,Conduit Pl,2024-02-04T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
110192,Conduit Pl,2024-02-04T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-17.62
110192,Conduit Pl,2024-02-04T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,-9.69
110192,Conduit Pl,2024-02-04T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.93
110192,Conduit Pl,2024-02-04T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,-12.93
110192,Conduit Pl,2024-02-04T12:20:00.000+00:00,feeder,5,N Current (RMS),A,28.7
110192,Conduit Pl,2024-02-04T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,98.6
110192,Conduit Pl,2024-02-04T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,78.2
110192,Conduit Pl,2024-02-04T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,97.6
110192,Conduit Pl,2024-02-04T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.37
110192,Conduit Pl,2024-02-04T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.9
110192,Conduit Pl,2024-02-04T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.54
110192,Conduit Pl,2024-02-04T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.91
110192,Conduit Pl,2024-02-04T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.03
110192,Conduit Pl,2024-02-04T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.99
110192,Conduit Pl,2024-02-04T12:20:00.000+00:00,feeder,4,N Current (RMS),A,27.5
110192,Conduit Pl,2024-02-04T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.6
110192,Conduit Pl,2024-02-04T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.4
110192,Conduit Pl,2024-02-04T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.7
110192,Conduit Pl,2024-02-04T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
110192,Conduit Pl,2024-02-04T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
110192,Conduit Pl,2024-02-04T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
110192,Conduit Pl,2024-02-04T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.52
110192,Conduit Pl,2024-02-04T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.5
110192,Conduit Pl,2024-02-04T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.66
110192,Conduit Pl,2024-02-04T12:20:00.000+00:00,feeder,3,N Current (RMS),A,65.0
110192,Conduit Pl,2024-02-04T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.8
110192,Conduit Pl,2024-02-04T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,82.2
110192,Conduit Pl,2024-02-04T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,132.0
110192,Conduit Pl,2024-02-04T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.67
110192,Conduit Pl,2024-02-04T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
110192,Conduit Pl,2024-02-04T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
110192,Conduit Pl,2024-02-04T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.58
110192,Conduit Pl,2024-02-04T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.05
110192,Conduit Pl,2024-02-04T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.07
110192,Conduit Pl,2024-02-04T12:20:00.000+00:00,feeder,2,N Current (RMS),A,10.6
110192,Conduit Pl,2024-02-04T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
110192,Conduit Pl,2024-02-04T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
110192,Conduit Pl,2024-02-04T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
110192,Conduit Pl,2024-02-04T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
110192,Conduit Pl,2024-02-04T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
110192,Conduit Pl,2024-02-04T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
110192,Conduit Pl,2024-02-04T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.61
110192,Conduit Pl,2024-02-04T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.54
110192,Conduit Pl,2024-02-04T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.66
110192,Conduit Pl,2024-02-04T12:20:00.000+00:00,feeder,1,N Current (RMS),A,15.4
110192,Conduit Pl,2024-02-04T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
110192,Conduit Pl,2024-02-04T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
110192,Conduit Pl,2024-02-04T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
110192,Conduit Pl,2024-02-04T12:20:00.000+00:00,transformer,,Temperature,C,25.8
110192,Conduit Pl,2024-02-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110192,Conduit Pl,2024-02-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
110192,Conduit Pl,2024-02-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
110192,Conduit Pl,2024-02-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
110192,Conduit Pl,2024-02-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
110192,Conduit Pl,2024-02-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
110192,Conduit Pl,2024-02-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.99
110192,Conduit Pl,2024-02-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
110192,Conduit Pl,2024-02-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-26.38
110192,Conduit Pl,2024-02-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.76
110192,Conduit Pl,2024-02-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,48.95
110192,Conduit Pl,2024-02-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,40.3
110192,Conduit Pl,2024-02-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,129.8
110192,Conduit Pl,2024-02-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
