Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110192,Conduit Pl,2024-02-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
110192,Conduit Pl,2024-02-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
110192,Conduit Pl,2024-02-04T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,19.71
110192,Conduit Pl,2024-02-04T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
110192,Conduit Pl,2024-02-04T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-14.78
110192,Conduit Pl,2024-02-04T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,-8.69
110192,Conduit Pl,2024-02-04T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.09
110192,Conduit Pl,2024-02-04T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,-12.01
110192,Conduit Pl,2024-02-04T12:10:00.000+00:00,feeder,5,N Current (RMS),A,42.2
110192,Conduit Pl,2024-02-04T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,90.5
110192,Conduit Pl,2024-02-04T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.2
110192,Conduit Pl,2024-02-04T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,80.6
110192,Conduit Pl,2024-02-04T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.31
110192,Conduit Pl,2024-02-04T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.2
110192,Conduit Pl,2024-02-04T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.36
110192,Conduit Pl,2024-02-04T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.36
110192,Conduit Pl,2024-02-04T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.85
110192,Conduit Pl,2024-02-04T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.86
110192,Conduit Pl,2024-02-04T12:10:00.000+00:00,feeder,4,N Current (RMS),A,47.0
110192,Conduit Pl,2024-02-04T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,81.4
110192,Conduit Pl,2024-02-04T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
110192,Conduit Pl,2024-02-04T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,84.0
110192,Conduit Pl,2024-02-04T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
110192,Conduit Pl,2024-02-04T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
110192,Conduit Pl,2024-02-04T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
110192,Conduit Pl,2024-02-04T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.3
110192,Conduit Pl,2024-02-04T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.02
110192,Conduit Pl,2024-02-04T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.29
110192,Conduit Pl,2024-02-04T12:10:00.000+00:00,feeder,3,N Current (RMS),A,56.5
110192,Conduit Pl,2024-02-04T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.2
110192,Conduit Pl,2024-02-04T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.6
110192,Conduit Pl,2024-02-04T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,113.9
110192,Conduit Pl,2024-02-04T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.56
110192,Conduit Pl,2024-02-04T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
110192,Conduit Pl,2024-02-04T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.01
110192,Conduit Pl,2024-02-04T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.69
110192,Conduit Pl,2024-02-04T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,-2.51
110192,Conduit Pl,2024-02-04T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.38
110192,Conduit Pl,2024-02-04T12:10:00.000+00:00,feeder,2,N Current (RMS),A,10.7
110192,Conduit Pl,2024-02-04T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
110192,Conduit Pl,2024-02-04T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
110192,Conduit Pl,2024-02-04T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
110192,Conduit Pl,2024-02-04T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
110192,Conduit Pl,2024-02-04T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
110192,Conduit Pl,2024-02-04T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
110192,Conduit Pl,2024-02-04T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.8
110192,Conduit Pl,2024-02-04T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.17
110192,Conduit Pl,2024-02-04T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.32
110192,Conduit Pl,2024-02-04T12:10:00.000+00:00,feeder,1,N Current (RMS),A,22.6
110192,Conduit Pl,2024-02-04T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
110192,Conduit Pl,2024-02-04T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
110192,Conduit Pl,2024-02-04T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
110192,Conduit Pl,2024-02-04T12:10:00.000+00:00,transformer,,Temperature,C,25.8
110192,Conduit Pl,2024-02-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110192,Conduit Pl,2024-02-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
110192,Conduit Pl,2024-02-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110192,Conduit Pl,2024-02-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
110192,Conduit Pl,2024-02-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110192,Conduit Pl,2024-02-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
110192,Conduit Pl,2024-02-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.48
110192,Conduit Pl,2024-02-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
110192,Conduit Pl,2024-02-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.89
110192,Conduit Pl,2024-02-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.08
110192,Conduit Pl,2024-02-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.62
110192,Conduit Pl,2024-02-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,42.08
110192,Conduit Pl,2024-02-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,152.6
110192,Conduit Pl,2024-02-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
110192,Conduit Pl,2024-02-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
110192,Conduit Pl,2024-02-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
110192,Conduit Pl,2024-02-04T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,23.87
110192,Conduit Pl,2024-02-04T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
110192,Conduit Pl,2024-02-04T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-23.98
110192,Conduit Pl,2024-02-04T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,-13.09
110192,Conduit Pl,2024-02-04T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.96
110192,Conduit Pl,2024-02-04T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,-15.39
110192,Conduit Pl,2024-02-04T12:00:00.000+00:00,feeder,5,N Current (RMS),A,31.7
110192,Conduit Pl,2024-02-04T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,118.6
110192,Conduit Pl,2024-02-04T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,97.9
110192,Conduit Pl,2024-02-04T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,125.4
110192,Conduit Pl,2024-02-04T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.55
110192,Conduit Pl,2024-02-04T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.09
110192,Conduit Pl,2024-02-04T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.06
110192,Conduit Pl,2024-02-04T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.05
110192,Conduit Pl,2024-02-04T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.13
110192,Conduit Pl,2024-02-04T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.6
110192,Conduit Pl,2024-02-04T12:00:00.000+00:00,feeder,4,N Current (RMS),A,53.5
110192,Conduit Pl,2024-02-04T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,82.5
110192,Conduit Pl,2024-02-04T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
110192,Conduit Pl,2024-02-04T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,104.4
110192,Conduit Pl,2024-02-04T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
110192,Conduit Pl,2024-02-04T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.7
110192,Conduit Pl,2024-02-04T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
110192,Conduit Pl,2024-02-04T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.48
110192,Conduit Pl,2024-02-04T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.25
110192,Conduit Pl,2024-02-04T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.26
110192,Conduit Pl,2024-02-04T12:00:00.000+00:00,feeder,3,N Current (RMS),A,71.6
110192,Conduit Pl,2024-02-04T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
110192,Conduit Pl,2024-02-04T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.3
110192,Conduit Pl,2024-02-04T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,120.5
110192,Conduit Pl,2024-02-04T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.79
110192,Conduit Pl,2024-02-04T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
110192,Conduit Pl,2024-02-04T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.34
110192,Conduit Pl,2024-02-04T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.83
110192,Conduit Pl,2024-02-04T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.08
110192,Conduit Pl,2024-02-04T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.6
110192,Conduit Pl,2024-02-04T12:00:00.000+00:00,feeder,2,N Current (RMS),A,10.7
110192,Conduit Pl,2024-02-04T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
110192,Conduit Pl,2024-02-04T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
110192,Conduit Pl,2024-02-04T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
110192,Conduit Pl,2024-02-04T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
110192,Conduit Pl,2024-02-04T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
110192,Conduit Pl,2024-02-04T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
110192,Conduit Pl,2024-02-04T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
110192,Conduit Pl,2024-02-04T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.58
110192,Conduit Pl,2024-02-04T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.08
110192,Conduit Pl,2024-02-04T12:00:00.000+00:00,feeder,1,N Current (RMS),A,30.3
110192,Conduit Pl,2024-02-04T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
110192,Conduit Pl,2024-02-04T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
110192,Conduit Pl,2024-02-04T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
110192,Conduit Pl,2024-02-04T12:00:00.000+00:00,transformer,,Temperature,C,25.7
110192,Conduit Pl,2024-02-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
110192,Conduit Pl,2024-02-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
110192,Conduit Pl,2024-02-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
110192,Conduit Pl,2024-02-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
110192,Conduit Pl,2024-02-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
110192,Conduit Pl,2024-02-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
110192,Conduit Pl,2024-02-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.38
110192,Conduit Pl,2024-02-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
110192,Conduit Pl,2024-02-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-32.39
110192,Conduit Pl,2024-02-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.61
110192,Conduit Pl,2024-02-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,41.84
110192,Conduit Pl,2024-02-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,47.95
110192,Conduit Pl,2024-02-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,172.7
110192,Conduit Pl,2024-02-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
110192,Conduit Pl,2024-02-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
110192,Conduit Pl,2024-02-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
110192,Conduit Pl,2024-02-04T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,14.49
110192,Conduit Pl,2024-02-04T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
110192,Conduit Pl,2024-02-04T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-14.1
110192,Conduit Pl,2024-02-04T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,-6.69
110192,Conduit Pl,2024-02-04T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.81
110192,Conduit Pl,2024-02-04T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,-10.34
110192,Conduit Pl,2024-02-04T11:50:00.000+00:00,feeder,5,N Current (RMS),A,21.6
110192,Conduit Pl,2024-02-04T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,73.9
110192,Conduit Pl,2024-02-04T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,60.7
110192,Conduit Pl,2024-02-04T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,79.8
110192,Conduit Pl,2024-02-04T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.12
110192,Conduit Pl,2024-02-04T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.21
110192,Conduit Pl,2024-02-04T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.13
110192,Conduit Pl,2024-02-04T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.22
110192,Conduit Pl,2024-02-04T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.99
110192,Conduit Pl,2024-02-04T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.83
110192,Conduit Pl,2024-02-04T11:50:00.000+00:00,feeder,4,N Current (RMS),A,37.3
110192,Conduit Pl,2024-02-04T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,74.1
110192,Conduit Pl,2024-02-04T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.7
110192,Conduit Pl,2024-02-04T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,85.0
110192,Conduit Pl,2024-02-04T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.03
110192,Conduit Pl,2024-02-04T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
110192,Conduit Pl,2024-02-04T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
110192,Conduit Pl,2024-02-04T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.45
110192,Conduit Pl,2024-02-04T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.84
110192,Conduit Pl,2024-02-04T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.01
110192,Conduit Pl,2024-02-04T11:50:00.000+00:00,feeder,3,N Current (RMS),A,56.4
110192,Conduit Pl,2024-02-04T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
110192,Conduit Pl,2024-02-04T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.6
110192,Conduit Pl,2024-02-04T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,109.4
110192,Conduit Pl,2024-02-04T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.97
110192,Conduit Pl,2024-02-04T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
110192,Conduit Pl,2024-02-04T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
110192,Conduit Pl,2024-02-04T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.1
110192,Conduit Pl,2024-02-04T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.42
110192,Conduit Pl,2024-02-04T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.1
110192,Conduit Pl,2024-02-04T11:50:00.000+00:00,feeder,2,N Current (RMS),A,12.1
110192,Conduit Pl,2024-02-04T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
110192,Conduit Pl,2024-02-04T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
110192,Conduit Pl,2024-02-04T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
110192,Conduit Pl,2024-02-04T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
110192,Conduit Pl,2024-02-04T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
110192,Conduit Pl,2024-02-04T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
110192,Conduit Pl,2024-02-04T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.13
110192,Conduit Pl,2024-02-04T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.24
110192,Conduit Pl,2024-02-04T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.09
110192,Conduit Pl,2024-02-04T11:50:00.000+00:00,feeder,1,N Current (RMS),A,23.2
110192,Conduit Pl,2024-02-04T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
110192,Conduit Pl,2024-02-04T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
110192,Conduit Pl,2024-02-04T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
110192,Conduit Pl,2024-02-04T11:50:00.000+00:00,transformer,,Temperature,C,25.6
110192,Conduit Pl,2024-02-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110192,Conduit Pl,2024-02-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
110192,Conduit Pl,2024-02-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
110192,Conduit Pl,2024-02-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
110192,Conduit Pl,2024-02-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
110192,Conduit Pl,2024-02-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
110192,Conduit Pl,2024-02-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.46
110192,Conduit Pl,2024-02-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
110192,Conduit Pl,2024-02-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.46
110192,Conduit Pl,2024-02-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.01
110192,Conduit Pl,2024-02-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,39.45
110192,Conduit Pl,2024-02-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,44.49
110192,Conduit Pl,2024-02-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,128.7
110192,Conduit Pl,2024-02-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
110192,Conduit Pl,2024-02-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
110192,Conduit Pl,2024-02-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
110192,Conduit Pl,2024-02-04T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.66
110192,Conduit Pl,2024-02-04T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
110192,Conduit Pl,2024-02-04T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-11.84
110192,Conduit Pl,2024-02-04T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,-3.73
110192,Conduit Pl,2024-02-04T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.86
110192,Conduit Pl,2024-02-04T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,-9.41
110192,Conduit Pl,2024-02-04T11:40:00.000+00:00,feeder,5,N Current (RMS),A,28.6
110192,Conduit Pl,2024-02-04T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,51.7
110192,Conduit Pl,2024-02-04T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.8
110192,Conduit Pl,2024-02-04T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,63.1
110192,Conduit Pl,2024-02-04T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.18
110192,Conduit Pl,2024-02-04T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.76
110192,Conduit Pl,2024-02-04T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.79
110192,Conduit Pl,2024-02-04T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.07
110192,Conduit Pl,2024-02-04T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.63
110192,Conduit Pl,2024-02-04T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.75
110192,Conduit Pl,2024-02-04T11:40:00.000+00:00,feeder,4,N Current (RMS),A,39.6
110192,Conduit Pl,2024-02-04T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,77.0
110192,Conduit Pl,2024-02-04T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
110192,Conduit Pl,2024-02-04T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,76.7
110192,Conduit Pl,2024-02-04T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.66
110192,Conduit Pl,2024-02-04T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.75
110192,Conduit Pl,2024-02-04T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
110192,Conduit Pl,2024-02-04T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.34
110192,Conduit Pl,2024-02-04T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.45
110192,Conduit Pl,2024-02-04T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.18
110192,Conduit Pl,2024-02-04T11:40:00.000+00:00,feeder,3,N Current (RMS),A,78.0
110192,Conduit Pl,2024-02-04T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.6
110192,Conduit Pl,2024-02-04T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.2
110192,Conduit Pl,2024-02-04T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,134.4
110192,Conduit Pl,2024-02-04T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.91
110192,Conduit Pl,2024-02-04T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
110192,Conduit Pl,2024-02-04T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
110192,Conduit Pl,2024-02-04T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.27
110192,Conduit Pl,2024-02-04T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.11
110192,Conduit Pl,2024-02-04T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.99
110192,Conduit Pl,2024-02-04T11:40:00.000+00:00,feeder,2,N Current (RMS),A,10.6
110192,Conduit Pl,2024-02-04T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
110192,Conduit Pl,2024-02-04T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
110192,Conduit Pl,2024-02-04T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
110192,Conduit Pl,2024-02-04T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
110192,Conduit Pl,2024-02-04T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
110192,Conduit Pl,2024-02-04T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
110192,Conduit Pl,2024-02-04T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.49
110192,Conduit Pl,2024-02-04T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.54
110192,Conduit Pl,2024-02-04T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.4
110192,Conduit Pl,2024-02-04T11:40:00.000+00:00,feeder,1,N Current (RMS),A,14.7
110192,Conduit Pl,2024-02-04T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
110192,Conduit Pl,2024-02-04T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
110192,Conduit Pl,2024-02-04T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
110192,Conduit Pl,2024-02-04T11:40:00.000+00:00,transformer,,Temperature,C,25.6
110192,Conduit Pl,2024-02-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110192,Conduit Pl,2024-02-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
110192,Conduit Pl,2024-02-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110192,Conduit Pl,2024-02-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
110192,Conduit Pl,2024-02-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
110192,Conduit Pl,2024-02-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
110192,Conduit Pl,2024-02-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.93
110192,Conduit Pl,2024-02-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
110192,Conduit Pl,2024-02-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.6
110192,Conduit Pl,2024-02-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.9
110192,Conduit Pl,2024-02-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.37
110192,Conduit Pl,2024-02-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,46.92
110192,Conduit Pl,2024-02-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,141.9
110192,Conduit Pl,2024-02-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
110192,Conduit Pl,2024-02-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
110192,Conduit Pl,2024-02-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
110192,Conduit Pl,2024-02-04T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.84
110192,Conduit Pl,2024-02-04T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
110192,Conduit Pl,2024-02-04T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-14.77
110192,Conduit Pl,2024-02-04T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,-3.91
110192,Conduit Pl,2024-02-04T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.6
110192,Conduit Pl,2024-02-04T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,-11.33
110192,Conduit Pl,2024-02-04T11:30:00.000+00:00,feeder,5,N Current (RMS),A,35.3
110192,Conduit Pl,2024-02-04T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,53.0
110192,Conduit Pl,2024-02-04T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.7
110192,Conduit Pl,2024-02-04T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,77.5
110192,Conduit Pl,2024-02-04T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.03
110192,Conduit Pl,2024-02-04T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.81
110192,Conduit Pl,2024-02-04T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.7
110192,Conduit Pl,2024-02-04T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.14
110192,Conduit Pl,2024-02-04T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.11
110192,Conduit Pl,2024-02-04T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.62
110192,Conduit Pl,2024-02-04T11:30:00.000+00:00,feeder,4,N Current (RMS),A,50.0
110192,Conduit Pl,2024-02-04T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,83.0
110192,Conduit Pl,2024-02-04T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
110192,Conduit Pl,2024-02-04T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,88.1
110192,Conduit Pl,2024-02-04T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.98
110192,Conduit Pl,2024-02-04T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.12
110192,Conduit Pl,2024-02-04T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
110192,Conduit Pl,2024-02-04T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.02
110192,Conduit Pl,2024-02-04T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.64
110192,Conduit Pl,2024-02-04T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.67
110192,Conduit Pl,2024-02-04T11:30:00.000+00:00,feeder,3,N Current (RMS),A,76.4
110192,Conduit Pl,2024-02-04T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,89.1
110192,Conduit Pl,2024-02-04T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.6
110192,Conduit Pl,2024-02-04T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,140.3
110192,Conduit Pl,2024-02-04T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.6
110192,Conduit Pl,2024-02-04T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
110192,Conduit Pl,2024-02-04T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
110192,Conduit Pl,2024-02-04T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.84
110192,Conduit Pl,2024-02-04T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.21
110192,Conduit Pl,2024-02-04T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.97
110192,Conduit Pl,2024-02-04T11:30:00.000+00:00,feeder,2,N Current (RMS),A,11.0
110192,Conduit Pl,2024-02-04T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
110192,Conduit Pl,2024-02-04T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
110192,Conduit Pl,2024-02-04T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
110192,Conduit Pl,2024-02-04T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
110192,Conduit Pl,2024-02-04T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
110192,Conduit Pl,2024-02-04T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
110192,Conduit Pl,2024-02-04T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.85
110192,Conduit Pl,2024-02-04T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.96
110192,Conduit Pl,2024-02-04T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.18
110192,Conduit Pl,2024-02-04T11:30:00.000+00:00,feeder,1,N Current (RMS),A,14.4
110192,Conduit Pl,2024-02-04T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
110192,Conduit Pl,2024-02-04T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
110192,Conduit Pl,2024-02-04T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
110192,Conduit Pl,2024-02-04T11:30:00.000+00:00,transformer,,Temperature,C,25.6
110192,Conduit Pl,2024-02-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110192,Conduit Pl,2024-02-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
110192,Conduit Pl,2024-02-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110192,Conduit Pl,2024-02-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
110192,Conduit Pl,2024-02-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
110192,Conduit Pl,2024-02-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
110192,Conduit Pl,2024-02-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.21
110192,Conduit Pl,2024-02-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
110192,Conduit Pl,2024-02-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.35
110192,Conduit Pl,2024-02-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,39.25
110192,Conduit Pl,2024-02-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.11
110192,Conduit Pl,2024-02-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,49.17
110192,Conduit Pl,2024-02-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,162.8
110192,Conduit Pl,2024-02-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
110192,Conduit Pl,2024-02-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
110192,Conduit Pl,2024-02-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
110192,Conduit Pl,2024-02-04T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,13.89
110192,Conduit Pl,2024-02-04T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
110192,Conduit Pl,2024-02-04T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-12.89
110192,Conduit Pl,2024-02-04T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,-4.88
110192,Conduit Pl,2024-02-04T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.43
110192,Conduit Pl,2024-02-04T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,-10.23
110192,Conduit Pl,2024-02-04T11:20:00.000+00:00,feeder,5,N Current (RMS),A,30.0
110192,Conduit Pl,2024-02-04T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,61.3
110192,Conduit Pl,2024-02-04T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.2
110192,Conduit Pl,2024-02-04T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,68.6
110192,Conduit Pl,2024-02-04T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.71
110192,Conduit Pl,2024-02-04T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.09
110192,Conduit Pl,2024-02-04T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.36
110192,Conduit Pl,2024-02-04T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.04
110192,Conduit Pl,2024-02-04T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.14
110192,Conduit Pl,2024-02-04T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.5
110192,Conduit Pl,2024-02-04T11:20:00.000+00:00,feeder,4,N Current (RMS),A,49.6
110192,Conduit Pl,2024-02-04T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,79.4
110192,Conduit Pl,2024-02-04T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
110192,Conduit Pl,2024-02-04T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,88.5
110192,Conduit Pl,2024-02-04T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
110192,Conduit Pl,2024-02-04T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.82
110192,Conduit Pl,2024-02-04T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
110192,Conduit Pl,2024-02-04T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.3
110192,Conduit Pl,2024-02-04T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.76
110192,Conduit Pl,2024-02-04T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.45
110192,Conduit Pl,2024-02-04T11:20:00.000+00:00,feeder,3,N Current (RMS),A,56.4
110192,Conduit Pl,2024-02-04T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.4
110192,Conduit Pl,2024-02-04T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.3
110192,Conduit Pl,2024-02-04T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,110.2
110192,Conduit Pl,2024-02-04T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.66
110192,Conduit Pl,2024-02-04T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
110192,Conduit Pl,2024-02-04T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
110192,Conduit Pl,2024-02-04T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.42
110192,Conduit Pl,2024-02-04T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.25
110192,Conduit Pl,2024-02-04T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.85
110192,Conduit Pl,2024-02-04T11:20:00.000+00:00,feeder,2,N Current (RMS),A,11.2
110192,Conduit Pl,2024-02-04T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
110192,Conduit Pl,2024-02-04T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
110192,Conduit Pl,2024-02-04T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
110192,Conduit Pl,2024-02-04T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
110192,Conduit Pl,2024-02-04T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
110192,Conduit Pl,2024-02-04T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
110192,Conduit Pl,2024-02-04T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.57
110192,Conduit Pl,2024-02-04T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.48
110192,Conduit Pl,2024-02-04T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.92
110192,Conduit Pl,2024-02-04T11:20:00.000+00:00,feeder,1,N Current (RMS),A,11.3
110192,Conduit Pl,2024-02-04T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
110192,Conduit Pl,2024-02-04T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
110192,Conduit Pl,2024-02-04T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
110192,Conduit Pl,2024-02-04T11:20:00.000+00:00,transformer,,Temperature,C,25.6
110192,Conduit Pl,2024-02-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110192,Conduit Pl,2024-02-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
110192,Conduit Pl,2024-02-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110192,Conduit Pl,2024-02-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
110192,Conduit Pl,2024-02-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
110192,Conduit Pl,2024-02-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
110192,Conduit Pl,2024-02-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.1
110192,Conduit Pl,2024-02-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
110192,Conduit Pl,2024-02-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.86
110192,Conduit Pl,2024-02-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.61
110192,Conduit Pl,2024-02-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.55
110192,Conduit Pl,2024-02-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,42.78
110192,Conduit Pl,2024-02-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,144.0
110192,Conduit Pl,2024-02-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
110192,Conduit Pl,2024-02-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
110192,Conduit Pl,2024-02-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
110192,Conduit Pl,2024-02-04T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,17.57
110192,Conduit Pl,2024-02-04T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.91
110192,Conduit Pl,2024-02-04T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-14.39
110192,Conduit Pl,2024-02-04T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,-7.72
110192,Conduit Pl,2024-02-04T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.81
110192,Conduit Pl,2024-02-04T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,-10.99
110192,Conduit Pl,2024-02-04T11:10:00.000+00:00,feeder,5,N Current (RMS),A,37.9
110192,Conduit Pl,2024-02-04T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,79.9
110192,Conduit Pl,2024-02-04T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.9
110192,Conduit Pl,2024-02-04T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,75.1
110192,Conduit Pl,2024-02-04T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.66
110192,Conduit Pl,2024-02-04T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.97
110192,Conduit Pl,2024-02-04T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.82
110192,Conduit Pl,2024-02-04T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.72
110192,Conduit Pl,2024-02-04T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
110192,Conduit Pl,2024-02-04T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.03
110192,Conduit Pl,2024-02-04T11:10:00.000+00:00,feeder,4,N Current (RMS),A,27.9
110192,Conduit Pl,2024-02-04T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.7
110192,Conduit Pl,2024-02-04T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
110192,Conduit Pl,2024-02-04T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.0
110192,Conduit Pl,2024-02-04T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.36
110192,Conduit Pl,2024-02-04T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.15
110192,Conduit Pl,2024-02-04T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
110192,Conduit Pl,2024-02-04T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.59
110192,Conduit Pl,2024-02-04T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.31
110192,Conduit Pl,2024-02-04T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.43
110192,Conduit Pl,2024-02-04T11:10:00.000+00:00,feeder,3,N Current (RMS),A,66.0
110192,Conduit Pl,2024-02-04T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.7
110192,Conduit Pl,2024-02-04T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.6
110192,Conduit Pl,2024-02-04T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,118.1
110192,Conduit Pl,2024-02-04T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.4
110192,Conduit Pl,2024-02-04T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
110192,Conduit Pl,2024-02-04T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
110192,Conduit Pl,2024-02-04T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.41
110192,Conduit Pl,2024-02-04T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.09
110192,Conduit Pl,2024-02-04T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.73
110192,Conduit Pl,2024-02-04T11:10:00.000+00:00,feeder,2,N Current (RMS),A,10.2
110192,Conduit Pl,2024-02-04T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
110192,Conduit Pl,2024-02-04T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
110192,Conduit Pl,2024-02-04T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
110192,Conduit Pl,2024-02-04T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
110192,Conduit Pl,2024-02-04T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
110192,Conduit Pl,2024-02-04T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
110192,Conduit Pl,2024-02-04T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.35
110192,Conduit Pl,2024-02-04T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.37
110192,Conduit Pl,2024-02-04T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.46
110192,Conduit Pl,2024-02-04T11:10:00.000+00:00,feeder,1,N Current (RMS),A,10.8
110192,Conduit Pl,2024-02-04T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
110192,Conduit Pl,2024-02-04T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
110192,Conduit Pl,2024-02-04T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
110192,Conduit Pl,2024-02-04T11:10:00.000+00:00,transformer,,Temperature,C,25.5
110192,Conduit Pl,2024-02-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110192,Conduit Pl,2024-02-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
110192,Conduit Pl,2024-02-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110192,Conduit Pl,2024-02-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
110192,Conduit Pl,2024-02-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
110192,Conduit Pl,2024-02-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
110192,Conduit Pl,2024-02-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.35
110192,Conduit Pl,2024-02-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
110192,Conduit Pl,2024-02-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.99
110192,Conduit Pl,2024-02-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.53
110192,Conduit Pl,2024-02-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.41
110192,Conduit Pl,2024-02-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.2
110192,Conduit Pl,2024-02-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,135.6
110192,Conduit Pl,2024-02-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
110192,Conduit Pl,2024-02-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
110192,Conduit Pl,2024-02-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
110192,Conduit Pl,2024-02-04T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,13.09
110192,Conduit Pl,2024-02-04T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
110192,Conduit Pl,2024-02-04T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-14.79
110192,Conduit Pl,2024-02-04T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,-5.34
110192,Conduit Pl,2024-02-04T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.62
110192,Conduit Pl,2024-02-04T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,-11.26
110192,Conduit Pl,2024-02-04T11:00:00.000+00:00,feeder,5,N Current (RMS),A,31.5
110192,Conduit Pl,2024-02-04T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,59.1
110192,Conduit Pl,2024-02-04T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.0
110192,Conduit Pl,2024-02-04T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,77.6
110192,Conduit Pl,2024-02-04T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.23
110192,Conduit Pl,2024-02-04T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.05
110192,Conduit Pl,2024-02-04T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.98
110192,Conduit Pl,2024-02-04T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.8
110192,Conduit Pl,2024-02-04T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.19
110192,Conduit Pl,2024-02-04T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.58
110192,Conduit Pl,2024-02-04T11:00:00.000+00:00,feeder,4,N Current (RMS),A,27.7
110192,Conduit Pl,2024-02-04T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.6
110192,Conduit Pl,2024-02-04T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
110192,Conduit Pl,2024-02-04T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.7
110192,Conduit Pl,2024-02-04T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
110192,Conduit Pl,2024-02-04T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.21
110192,Conduit Pl,2024-02-04T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
110192,Conduit Pl,2024-02-04T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.05
110192,Conduit Pl,2024-02-04T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.48
110192,Conduit Pl,2024-02-04T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.4
110192,Conduit Pl,2024-02-04T11:00:00.000+00:00,feeder,3,N Current (RMS),A,66.8
110192,Conduit Pl,2024-02-04T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,85.2
110192,Conduit Pl,2024-02-04T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.6
110192,Conduit Pl,2024-02-04T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,118.6
110192,Conduit Pl,2024-02-04T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.77
110192,Conduit Pl,2024-02-04T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
110192,Conduit Pl,2024-02-04T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
110192,Conduit Pl,2024-02-04T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.39
110192,Conduit Pl,2024-02-04T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.79
110192,Conduit Pl,2024-02-04T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.62
110192,Conduit Pl,2024-02-04T11:00:00.000+00:00,feeder,2,N Current (RMS),A,10.1
110192,Conduit Pl,2024-02-04T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
110192,Conduit Pl,2024-02-04T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
110192,Conduit Pl,2024-02-04T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
110192,Conduit Pl,2024-02-04T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
110192,Conduit Pl,2024-02-04T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
110192,Conduit Pl,2024-02-04T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
110192,Conduit Pl,2024-02-04T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.08
110192,Conduit Pl,2024-02-04T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.22
110192,Conduit Pl,2024-02-04T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.79
110192,Conduit Pl,2024-02-04T11:00:00.000+00:00,feeder,1,N Current (RMS),A,13.4
110192,Conduit Pl,2024-02-04T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
110192,Conduit Pl,2024-02-04T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
110192,Conduit Pl,2024-02-04T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
110192,Conduit Pl,2024-02-04T11:00:00.000+00:00,transformer,,Temperature,C,25.5
110192,Conduit Pl,2024-02-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110192,Conduit Pl,2024-02-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
110192,Conduit Pl,2024-02-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110192,Conduit Pl,2024-02-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
110192,Conduit Pl,2024-02-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
110192,Conduit Pl,2024-02-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
110192,Conduit Pl,2024-02-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.1
110192,Conduit Pl,2024-02-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.37
110192,Conduit Pl,2024-02-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.36
110192,Conduit Pl,2024-02-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.19
110192,Conduit Pl,2024-02-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.73
110192,Conduit Pl,2024-02-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.88
110192,Conduit Pl,2024-02-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,113.6
110192,Conduit Pl,2024-02-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
110192,Conduit Pl,2024-02-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
110192,Conduit Pl,2024-02-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
110192,Conduit Pl,2024-02-04T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,19.75
110192,Conduit Pl,2024-02-04T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
110192,Conduit Pl,2024-02-04T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-25.84
110192,Conduit Pl,2024-02-04T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,-10.24
110192,Conduit Pl,2024-02-04T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.85
110192,Conduit Pl,2024-02-04T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,-16.4
110192,Conduit Pl,2024-02-04T10:50:00.000+00:00,feeder,5,N Current (RMS),A,32.2
110192,Conduit Pl,2024-02-04T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,97.7
110192,Conduit Pl,2024-02-04T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,93.6
110192,Conduit Pl,2024-02-04T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,130.2
110192,Conduit Pl,2024-02-04T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.27
110192,Conduit Pl,2024-02-04T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.96
110192,Conduit Pl,2024-02-04T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.96
110192,Conduit Pl,2024-02-04T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.6
110192,Conduit Pl,2024-02-04T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.64
110192,Conduit Pl,2024-02-04T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.16
110192,Conduit Pl,2024-02-04T10:50:00.000+00:00,feeder,4,N Current (RMS),A,42.5
110192,Conduit Pl,2024-02-04T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
110192,Conduit Pl,2024-02-04T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
110192,Conduit Pl,2024-02-04T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.9
110192,Conduit Pl,2024-02-04T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.68
110192,Conduit Pl,2024-02-04T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.03
110192,Conduit Pl,2024-02-04T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
110192,Conduit Pl,2024-02-04T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.04
110192,Conduit Pl,2024-02-04T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.16
110192,Conduit Pl,2024-02-04T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.83
110192,Conduit Pl,2024-02-04T10:50:00.000+00:00,feeder,3,N Current (RMS),A,53.4
110192,Conduit Pl,2024-02-04T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,108.2
110192,Conduit Pl,2024-02-04T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
110192,Conduit Pl,2024-02-04T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,98.9
110192,Conduit Pl,2024-02-04T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.51
110192,Conduit Pl,2024-02-04T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
110192,Conduit Pl,2024-02-04T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
110192,Conduit Pl,2024-02-04T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.79
110192,Conduit Pl,2024-02-04T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.2
110192,Conduit Pl,2024-02-04T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.65
110192,Conduit Pl,2024-02-04T10:50:00.000+00:00,feeder,2,N Current (RMS),A,9.6
110192,Conduit Pl,2024-02-04T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
110192,Conduit Pl,2024-02-04T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
110192,Conduit Pl,2024-02-04T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
110192,Conduit Pl,2024-02-04T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
110192,Conduit Pl,2024-02-04T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
110192,Conduit Pl,2024-02-04T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
110192,Conduit Pl,2024-02-04T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.07
110192,Conduit Pl,2024-02-04T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.58
