Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110192,Conduit Pl,2024-02-04T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.88
110192,Conduit Pl,2024-02-04T10:50:00.000+00:00,feeder,1,N Current (RMS),A,12.4
110192,Conduit Pl,2024-02-04T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
110192,Conduit Pl,2024-02-04T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
110192,Conduit Pl,2024-02-04T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
110192,Conduit Pl,2024-02-04T10:50:00.000+00:00,transformer,,Temperature,C,25.5
110192,Conduit Pl,2024-02-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
110192,Conduit Pl,2024-02-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
110192,Conduit Pl,2024-02-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
110192,Conduit Pl,2024-02-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
110192,Conduit Pl,2024-02-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
110192,Conduit Pl,2024-02-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
110192,Conduit Pl,2024-02-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.17
110192,Conduit Pl,2024-02-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
110192,Conduit Pl,2024-02-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-34.06
110192,Conduit Pl,2024-02-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.68
110192,Conduit Pl,2024-02-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,43.03
110192,Conduit Pl,2024-02-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.82
110192,Conduit Pl,2024-02-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,123.6
110192,Conduit Pl,2024-02-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
110192,Conduit Pl,2024-02-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
110192,Conduit Pl,2024-02-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
110192,Conduit Pl,2024-02-04T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,19.44
110192,Conduit Pl,2024-02-04T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
110192,Conduit Pl,2024-02-04T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-22.17
110192,Conduit Pl,2024-02-04T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,-9.75
110192,Conduit Pl,2024-02-04T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.69
110192,Conduit Pl,2024-02-04T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,-14.26
110192,Conduit Pl,2024-02-04T10:40:00.000+00:00,feeder,5,N Current (RMS),A,28.9
110192,Conduit Pl,2024-02-04T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,97.1
110192,Conduit Pl,2024-02-04T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,88.6
110192,Conduit Pl,2024-02-04T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,114.6
110192,Conduit Pl,2024-02-04T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.81
110192,Conduit Pl,2024-02-04T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.74
110192,Conduit Pl,2024-02-04T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.14
110192,Conduit Pl,2024-02-04T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.09
110192,Conduit Pl,2024-02-04T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.81
110192,Conduit Pl,2024-02-04T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.47
110192,Conduit Pl,2024-02-04T10:40:00.000+00:00,feeder,4,N Current (RMS),A,30.4
110192,Conduit Pl,2024-02-04T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.9
110192,Conduit Pl,2024-02-04T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
110192,Conduit Pl,2024-02-04T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.7
110192,Conduit Pl,2024-02-04T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
110192,Conduit Pl,2024-02-04T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.21
110192,Conduit Pl,2024-02-04T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
110192,Conduit Pl,2024-02-04T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.95
110192,Conduit Pl,2024-02-04T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.55
110192,Conduit Pl,2024-02-04T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.85
110192,Conduit Pl,2024-02-04T10:40:00.000+00:00,feeder,3,N Current (RMS),A,40.2
110192,Conduit Pl,2024-02-04T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.9
110192,Conduit Pl,2024-02-04T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.6
110192,Conduit Pl,2024-02-04T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,87.3
110192,Conduit Pl,2024-02-04T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.56
110192,Conduit Pl,2024-02-04T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
110192,Conduit Pl,2024-02-04T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.72
110192,Conduit Pl,2024-02-04T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.67
110192,Conduit Pl,2024-02-04T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.79
110192,Conduit Pl,2024-02-04T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.77
110192,Conduit Pl,2024-02-04T10:40:00.000+00:00,feeder,2,N Current (RMS),A,12.0
110192,Conduit Pl,2024-02-04T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
110192,Conduit Pl,2024-02-04T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
110192,Conduit Pl,2024-02-04T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
110192,Conduit Pl,2024-02-04T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
110192,Conduit Pl,2024-02-04T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
110192,Conduit Pl,2024-02-04T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
110192,Conduit Pl,2024-02-04T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.56
110192,Conduit Pl,2024-02-04T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.02
110192,Conduit Pl,2024-02-04T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.1
110192,Conduit Pl,2024-02-04T10:40:00.000+00:00,feeder,1,N Current (RMS),A,22.9
110192,Conduit Pl,2024-02-04T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
110192,Conduit Pl,2024-02-04T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
110192,Conduit Pl,2024-02-04T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
110192,Conduit Pl,2024-02-04T10:40:00.000+00:00,transformer,,Temperature,C,25.5
110192,Conduit Pl,2024-02-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
110192,Conduit Pl,2024-02-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
110192,Conduit Pl,2024-02-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
110192,Conduit Pl,2024-02-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
110192,Conduit Pl,2024-02-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
110192,Conduit Pl,2024-02-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
110192,Conduit Pl,2024-02-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.91
110192,Conduit Pl,2024-02-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
110192,Conduit Pl,2024-02-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-32.61
110192,Conduit Pl,2024-02-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.18
110192,Conduit Pl,2024-02-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,47.27
110192,Conduit Pl,2024-02-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.39
110192,Conduit Pl,2024-02-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
110192,Conduit Pl,2024-02-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
110192,Conduit Pl,2024-02-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
110192,Conduit Pl,2024-02-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
110192,Conduit Pl,2024-02-04T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,12.58
110192,Conduit Pl,2024-02-04T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.8
110192,Conduit Pl,2024-02-04T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-21.74
110192,Conduit Pl,2024-02-04T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,-4.96
110192,Conduit Pl,2024-02-04T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.96
110192,Conduit Pl,2024-02-04T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,-15.43
110192,Conduit Pl,2024-02-04T10:30:00.000+00:00,feeder,5,N Current (RMS),A,40.0
110192,Conduit Pl,2024-02-04T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,57.4
110192,Conduit Pl,2024-02-04T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.3
110192,Conduit Pl,2024-02-04T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,109.1
110192,Conduit Pl,2024-02-04T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.89
110192,Conduit Pl,2024-02-04T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.63
110192,Conduit Pl,2024-02-04T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.03
110192,Conduit Pl,2024-02-04T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.94
110192,Conduit Pl,2024-02-04T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.32
110192,Conduit Pl,2024-02-04T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.87
110192,Conduit Pl,2024-02-04T10:30:00.000+00:00,feeder,4,N Current (RMS),A,24.0
110192,Conduit Pl,2024-02-04T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.2
110192,Conduit Pl,2024-02-04T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.4
110192,Conduit Pl,2024-02-04T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.7
110192,Conduit Pl,2024-02-04T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
110192,Conduit Pl,2024-02-04T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.32
110192,Conduit Pl,2024-02-04T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
110192,Conduit Pl,2024-02-04T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.34
110192,Conduit Pl,2024-02-04T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.31
110192,Conduit Pl,2024-02-04T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.01
110192,Conduit Pl,2024-02-04T10:30:00.000+00:00,feeder,3,N Current (RMS),A,49.5
110192,Conduit Pl,2024-02-04T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.3
110192,Conduit Pl,2024-02-04T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.8
110192,Conduit Pl,2024-02-04T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,104.6
110192,Conduit Pl,2024-02-04T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.75
110192,Conduit Pl,2024-02-04T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
110192,Conduit Pl,2024-02-04T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
110192,Conduit Pl,2024-02-04T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.01
110192,Conduit Pl,2024-02-04T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.52
110192,Conduit Pl,2024-02-04T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.74
110192,Conduit Pl,2024-02-04T10:30:00.000+00:00,feeder,2,N Current (RMS),A,8.6
110192,Conduit Pl,2024-02-04T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
110192,Conduit Pl,2024-02-04T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
110192,Conduit Pl,2024-02-04T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
110192,Conduit Pl,2024-02-04T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
110192,Conduit Pl,2024-02-04T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
110192,Conduit Pl,2024-02-04T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
110192,Conduit Pl,2024-02-04T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.8
110192,Conduit Pl,2024-02-04T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.61
110192,Conduit Pl,2024-02-04T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.17
110192,Conduit Pl,2024-02-04T10:30:00.000+00:00,feeder,1,N Current (RMS),A,21.9
110192,Conduit Pl,2024-02-04T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
110192,Conduit Pl,2024-02-04T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
110192,Conduit Pl,2024-02-04T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
110192,Conduit Pl,2024-02-04T10:30:00.000+00:00,transformer,,Temperature,C,25.5
110192,Conduit Pl,2024-02-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110192,Conduit Pl,2024-02-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
110192,Conduit Pl,2024-02-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110192,Conduit Pl,2024-02-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
110192,Conduit Pl,2024-02-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110192,Conduit Pl,2024-02-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
110192,Conduit Pl,2024-02-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.15
110192,Conduit Pl,2024-02-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
110192,Conduit Pl,2024-02-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-29.73
110192,Conduit Pl,2024-02-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.11
110192,Conduit Pl,2024-02-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,45.68
110192,Conduit Pl,2024-02-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.87
110192,Conduit Pl,2024-02-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
110192,Conduit Pl,2024-02-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
110192,Conduit Pl,2024-02-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
110192,Conduit Pl,2024-02-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
110192,Conduit Pl,2024-02-04T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,13.66
110192,Conduit Pl,2024-02-04T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.1
110192,Conduit Pl,2024-02-04T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-12.09
110192,Conduit Pl,2024-02-04T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,-5.74
110192,Conduit Pl,2024-02-04T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.98
110192,Conduit Pl,2024-02-04T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,-9.68
110192,Conduit Pl,2024-02-04T10:20:00.000+00:00,feeder,5,N Current (RMS),A,27.3
110192,Conduit Pl,2024-02-04T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,61.8
110192,Conduit Pl,2024-02-04T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.4
110192,Conduit Pl,2024-02-04T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.3
110192,Conduit Pl,2024-02-04T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.57
110192,Conduit Pl,2024-02-04T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.83
110192,Conduit Pl,2024-02-04T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.95
110192,Conduit Pl,2024-02-04T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.4
110192,Conduit Pl,2024-02-04T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.03
110192,Conduit Pl,2024-02-04T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.34
110192,Conduit Pl,2024-02-04T10:20:00.000+00:00,feeder,4,N Current (RMS),A,20.4
110192,Conduit Pl,2024-02-04T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
110192,Conduit Pl,2024-02-04T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
110192,Conduit Pl,2024-02-04T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.6
110192,Conduit Pl,2024-02-04T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
110192,Conduit Pl,2024-02-04T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
110192,Conduit Pl,2024-02-04T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
110192,Conduit Pl,2024-02-04T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.25
110192,Conduit Pl,2024-02-04T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.14
110192,Conduit Pl,2024-02-04T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.37
110192,Conduit Pl,2024-02-04T10:20:00.000+00:00,feeder,3,N Current (RMS),A,67.8
110192,Conduit Pl,2024-02-04T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
110192,Conduit Pl,2024-02-04T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,91.1
110192,Conduit Pl,2024-02-04T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,124.2
110192,Conduit Pl,2024-02-04T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.18
110192,Conduit Pl,2024-02-04T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
110192,Conduit Pl,2024-02-04T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
110192,Conduit Pl,2024-02-04T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.62
110192,Conduit Pl,2024-02-04T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.53
110192,Conduit Pl,2024-02-04T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.03
110192,Conduit Pl,2024-02-04T10:20:00.000+00:00,feeder,2,N Current (RMS),A,12.7
110192,Conduit Pl,2024-02-04T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
110192,Conduit Pl,2024-02-04T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
110192,Conduit Pl,2024-02-04T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
110192,Conduit Pl,2024-02-04T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
110192,Conduit Pl,2024-02-04T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
110192,Conduit Pl,2024-02-04T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
110192,Conduit Pl,2024-02-04T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
110192,Conduit Pl,2024-02-04T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.22
110192,Conduit Pl,2024-02-04T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.68
110192,Conduit Pl,2024-02-04T10:20:00.000+00:00,feeder,1,N Current (RMS),A,16.8
110192,Conduit Pl,2024-02-04T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
110192,Conduit Pl,2024-02-04T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
110192,Conduit Pl,2024-02-04T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
110192,Conduit Pl,2024-02-04T10:20:00.000+00:00,transformer,,Temperature,C,25.5
110192,Conduit Pl,2024-02-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110192,Conduit Pl,2024-02-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
110192,Conduit Pl,2024-02-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110192,Conduit Pl,2024-02-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
110192,Conduit Pl,2024-02-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110192,Conduit Pl,2024-02-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
110192,Conduit Pl,2024-02-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.99
110192,Conduit Pl,2024-02-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
110192,Conduit Pl,2024-02-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.1
110192,Conduit Pl,2024-02-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.92
110192,Conduit Pl,2024-02-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,40.84
110192,Conduit Pl,2024-02-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.68
110192,Conduit Pl,2024-02-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,100.9
110192,Conduit Pl,2024-02-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
110192,Conduit Pl,2024-02-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
110192,Conduit Pl,2024-02-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
110192,Conduit Pl,2024-02-04T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,13.43
110192,Conduit Pl,2024-02-04T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.01
110192,Conduit Pl,2024-02-04T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-14.12
110192,Conduit Pl,2024-02-04T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,-5.67
110192,Conduit Pl,2024-02-04T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.85
110192,Conduit Pl,2024-02-04T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,-11.31
110192,Conduit Pl,2024-02-04T10:10:00.000+00:00,feeder,5,N Current (RMS),A,29.4
110192,Conduit Pl,2024-02-04T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,60.9
110192,Conduit Pl,2024-02-04T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.4
110192,Conduit Pl,2024-02-04T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,74.8
110192,Conduit Pl,2024-02-04T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.82
110192,Conduit Pl,2024-02-04T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.79
110192,Conduit Pl,2024-02-04T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.88
110192,Conduit Pl,2024-02-04T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.6
110192,Conduit Pl,2024-02-04T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.61
110192,Conduit Pl,2024-02-04T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.58
110192,Conduit Pl,2024-02-04T10:10:00.000+00:00,feeder,4,N Current (RMS),A,28.5
110192,Conduit Pl,2024-02-04T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.8
110192,Conduit Pl,2024-02-04T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
110192,Conduit Pl,2024-02-04T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.0
110192,Conduit Pl,2024-02-04T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
110192,Conduit Pl,2024-02-04T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.44
110192,Conduit Pl,2024-02-04T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
110192,Conduit Pl,2024-02-04T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.11
110192,Conduit Pl,2024-02-04T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.5
110192,Conduit Pl,2024-02-04T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.97
110192,Conduit Pl,2024-02-04T10:10:00.000+00:00,feeder,3,N Current (RMS),A,49.0
110192,Conduit Pl,2024-02-04T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
110192,Conduit Pl,2024-02-04T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.4
110192,Conduit Pl,2024-02-04T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,95.9
110192,Conduit Pl,2024-02-04T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.92
110192,Conduit Pl,2024-02-04T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
110192,Conduit Pl,2024-02-04T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
110192,Conduit Pl,2024-02-04T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.81
110192,Conduit Pl,2024-02-04T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.28
110192,Conduit Pl,2024-02-04T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.52
110192,Conduit Pl,2024-02-04T10:10:00.000+00:00,feeder,2,N Current (RMS),A,8.5
110192,Conduit Pl,2024-02-04T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
110192,Conduit Pl,2024-02-04T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
110192,Conduit Pl,2024-02-04T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
110192,Conduit Pl,2024-02-04T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
110192,Conduit Pl,2024-02-04T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
110192,Conduit Pl,2024-02-04T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
110192,Conduit Pl,2024-02-04T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.3
110192,Conduit Pl,2024-02-04T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.27
110192,Conduit Pl,2024-02-04T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.07
110192,Conduit Pl,2024-02-04T10:10:00.000+00:00,feeder,1,N Current (RMS),A,13.0
110192,Conduit Pl,2024-02-04T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
110192,Conduit Pl,2024-02-04T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
110192,Conduit Pl,2024-02-04T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
110192,Conduit Pl,2024-02-04T10:10:00.000+00:00,transformer,,Temperature,C,25.4
110192,Conduit Pl,2024-02-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110192,Conduit Pl,2024-02-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
110192,Conduit Pl,2024-02-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110192,Conduit Pl,2024-02-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
110192,Conduit Pl,2024-02-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
110192,Conduit Pl,2024-02-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
110192,Conduit Pl,2024-02-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.27
110192,Conduit Pl,2024-02-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
110192,Conduit Pl,2024-02-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.87
110192,Conduit Pl,2024-02-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.53
110192,Conduit Pl,2024-02-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.95
110192,Conduit Pl,2024-02-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.8
110192,Conduit Pl,2024-02-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
110192,Conduit Pl,2024-02-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
110192,Conduit Pl,2024-02-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
110192,Conduit Pl,2024-02-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
110192,Conduit Pl,2024-02-04T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,15.18
110192,Conduit Pl,2024-02-04T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.91
110192,Conduit Pl,2024-02-04T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-10.88
110192,Conduit Pl,2024-02-04T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,-6.47
110192,Conduit Pl,2024-02-04T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.48
110192,Conduit Pl,2024-02-04T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,-9.75
110192,Conduit Pl,2024-02-04T10:00:00.000+00:00,feeder,5,N Current (RMS),A,29.5
110192,Conduit Pl,2024-02-04T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,69.0
110192,Conduit Pl,2024-02-04T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.8
110192,Conduit Pl,2024-02-04T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,60.7
110192,Conduit Pl,2024-02-04T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.84
110192,Conduit Pl,2024-02-04T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.68
110192,Conduit Pl,2024-02-04T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.35
110192,Conduit Pl,2024-02-04T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.82
110192,Conduit Pl,2024-02-04T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.64
110192,Conduit Pl,2024-02-04T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.42
110192,Conduit Pl,2024-02-04T10:00:00.000+00:00,feeder,4,N Current (RMS),A,22.1
110192,Conduit Pl,2024-02-04T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.9
110192,Conduit Pl,2024-02-04T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.3
110192,Conduit Pl,2024-02-04T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.2
110192,Conduit Pl,2024-02-04T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
110192,Conduit Pl,2024-02-04T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.67
110192,Conduit Pl,2024-02-04T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
110192,Conduit Pl,2024-02-04T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.07
110192,Conduit Pl,2024-02-04T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.8
110192,Conduit Pl,2024-02-04T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.38
110192,Conduit Pl,2024-02-04T10:00:00.000+00:00,feeder,3,N Current (RMS),A,34.9
110192,Conduit Pl,2024-02-04T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.1
110192,Conduit Pl,2024-02-04T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
110192,Conduit Pl,2024-02-04T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.4
110192,Conduit Pl,2024-02-04T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.73
110192,Conduit Pl,2024-02-04T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
110192,Conduit Pl,2024-02-04T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.29
110192,Conduit Pl,2024-02-04T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.76
110192,Conduit Pl,2024-02-04T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.51
110192,Conduit Pl,2024-02-04T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.68
110192,Conduit Pl,2024-02-04T10:00:00.000+00:00,feeder,2,N Current (RMS),A,9.9
110192,Conduit Pl,2024-02-04T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
110192,Conduit Pl,2024-02-04T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
110192,Conduit Pl,2024-02-04T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
110192,Conduit Pl,2024-02-04T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
110192,Conduit Pl,2024-02-04T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
110192,Conduit Pl,2024-02-04T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
110192,Conduit Pl,2024-02-04T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.14
110192,Conduit Pl,2024-02-04T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.21
110192,Conduit Pl,2024-02-04T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.17
110192,Conduit Pl,2024-02-04T10:00:00.000+00:00,feeder,1,N Current (RMS),A,13.8
110192,Conduit Pl,2024-02-04T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
110192,Conduit Pl,2024-02-04T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
110192,Conduit Pl,2024-02-04T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
110192,Conduit Pl,2024-02-04T10:00:00.000+00:00,transformer,,Temperature,C,25.4
110192,Conduit Pl,2024-02-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110192,Conduit Pl,2024-02-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
110192,Conduit Pl,2024-02-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110192,Conduit Pl,2024-02-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
110192,Conduit Pl,2024-02-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110192,Conduit Pl,2024-02-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
110192,Conduit Pl,2024-02-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.07
110192,Conduit Pl,2024-02-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
110192,Conduit Pl,2024-02-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.01
110192,Conduit Pl,2024-02-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.79
110192,Conduit Pl,2024-02-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,39.63
110192,Conduit Pl,2024-02-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.54
110192,Conduit Pl,2024-02-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
110192,Conduit Pl,2024-02-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
110192,Conduit Pl,2024-02-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
110192,Conduit Pl,2024-02-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
110192,Conduit Pl,2024-02-04T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,18.26
110192,Conduit Pl,2024-02-04T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.36
110192,Conduit Pl,2024-02-04T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-10.57
110192,Conduit Pl,2024-02-04T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,-8.68
110192,Conduit Pl,2024-02-04T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.56
110192,Conduit Pl,2024-02-04T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,-9.35
110192,Conduit Pl,2024-02-04T09:50:00.000+00:00,feeder,5,N Current (RMS),A,42.8
110192,Conduit Pl,2024-02-04T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,84.9
110192,Conduit Pl,2024-02-04T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
110192,Conduit Pl,2024-02-04T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,58.4
110192,Conduit Pl,2024-02-04T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.56
110192,Conduit Pl,2024-02-04T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.97
110192,Conduit Pl,2024-02-04T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.36
110192,Conduit Pl,2024-02-04T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.83
110192,Conduit Pl,2024-02-04T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.72
110192,Conduit Pl,2024-02-04T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.49
110192,Conduit Pl,2024-02-04T09:50:00.000+00:00,feeder,4,N Current (RMS),A,25.7
110192,Conduit Pl,2024-02-04T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.1
110192,Conduit Pl,2024-02-04T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.9
110192,Conduit Pl,2024-02-04T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.3
110192,Conduit Pl,2024-02-04T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
110192,Conduit Pl,2024-02-04T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.65
110192,Conduit Pl,2024-02-04T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
110192,Conduit Pl,2024-02-04T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.24
110192,Conduit Pl,2024-02-04T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.71
110192,Conduit Pl,2024-02-04T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.68
110192,Conduit Pl,2024-02-04T09:50:00.000+00:00,feeder,3,N Current (RMS),A,46.9
110192,Conduit Pl,2024-02-04T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.5
110192,Conduit Pl,2024-02-04T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
110192,Conduit Pl,2024-02-04T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.0
110192,Conduit Pl,2024-02-04T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.05
110192,Conduit Pl,2024-02-04T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
110192,Conduit Pl,2024-02-04T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
110192,Conduit Pl,2024-02-04T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.93
110192,Conduit Pl,2024-02-04T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.13
110192,Conduit Pl,2024-02-04T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.35
110192,Conduit Pl,2024-02-04T09:50:00.000+00:00,feeder,2,N Current (RMS),A,10.8
110192,Conduit Pl,2024-02-04T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
110192,Conduit Pl,2024-02-04T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
110192,Conduit Pl,2024-02-04T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
110192,Conduit Pl,2024-02-04T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
110192,Conduit Pl,2024-02-04T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
110192,Conduit Pl,2024-02-04T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
110192,Conduit Pl,2024-02-04T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.09
110192,Conduit Pl,2024-02-04T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.73
110192,Conduit Pl,2024-02-04T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.51
110192,Conduit Pl,2024-02-04T09:50:00.000+00:00,feeder,1,N Current (RMS),A,11.7
110192,Conduit Pl,2024-02-04T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
110192,Conduit Pl,2024-02-04T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
110192,Conduit Pl,2024-02-04T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
110192,Conduit Pl,2024-02-04T09:50:00.000+00:00,transformer,,Temperature,C,25.4
110192,Conduit Pl,2024-02-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110192,Conduit Pl,2024-02-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
110192,Conduit Pl,2024-02-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110192,Conduit Pl,2024-02-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
110192,Conduit Pl,2024-02-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110192,Conduit Pl,2024-02-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
110192,Conduit Pl,2024-02-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.06
110192,Conduit Pl,2024-02-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
110192,Conduit Pl,2024-02-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.71
110192,Conduit Pl,2024-02-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.55
110192,Conduit Pl,2024-02-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.6
110192,Conduit Pl,2024-02-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.97
110192,Conduit Pl,2024-02-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,107.1
110192,Conduit Pl,2024-02-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
110192,Conduit Pl,2024-02-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
110192,Conduit Pl,2024-02-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
110192,Conduit Pl,2024-02-04T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,19.0
110192,Conduit Pl,2024-02-04T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.7
110192,Conduit Pl,2024-02-04T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-15.66
110192,Conduit Pl,2024-02-04T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,-9.66
110192,Conduit Pl,2024-02-04T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.44
110192,Conduit Pl,2024-02-04T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,-11.22
110192,Conduit Pl,2024-02-04T09:40:00.000+00:00,feeder,5,N Current (RMS),A,31.9
110192,Conduit Pl,2024-02-04T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,92.0
110192,Conduit Pl,2024-02-04T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,57.2
110192,Conduit Pl,2024-02-04T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,84.6
110192,Conduit Pl,2024-02-04T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.57
110192,Conduit Pl,2024-02-04T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.3
110192,Conduit Pl,2024-02-04T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.01
110192,Conduit Pl,2024-02-04T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.98
110192,Conduit Pl,2024-02-04T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.97
110192,Conduit Pl,2024-02-04T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.89
110192,Conduit Pl,2024-02-04T09:40:00.000+00:00,feeder,4,N Current (RMS),A,24.5
110192,Conduit Pl,2024-02-04T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.6
110192,Conduit Pl,2024-02-04T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
110192,Conduit Pl,2024-02-04T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.3
110192,Conduit Pl,2024-02-04T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
110192,Conduit Pl,2024-02-04T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.44
110192,Conduit Pl,2024-02-04T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
110192,Conduit Pl,2024-02-04T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.74
110192,Conduit Pl,2024-02-04T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.66
110192,Conduit Pl,2024-02-04T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.93
110192,Conduit Pl,2024-02-04T09:40:00.000+00:00,feeder,3,N Current (RMS),A,38.4
110192,Conduit Pl,2024-02-04T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.5
110192,Conduit Pl,2024-02-04T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.6
110192,Conduit Pl,2024-02-04T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,88.0
110192,Conduit Pl,2024-02-04T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.97
110192,Conduit Pl,2024-02-04T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
110192,Conduit Pl,2024-02-04T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
110192,Conduit Pl,2024-02-04T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.0
110192,Conduit Pl,2024-02-04T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.44
110192,Conduit Pl,2024-02-04T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.73
110192,Conduit Pl,2024-02-04T09:40:00.000+00:00,feeder,2,N Current (RMS),A,18.6
110192,Conduit Pl,2024-02-04T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
110192,Conduit Pl,2024-02-04T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
110192,Conduit Pl,2024-02-04T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
110192,Conduit Pl,2024-02-04T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
110192,Conduit Pl,2024-02-04T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
110192,Conduit Pl,2024-02-04T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
110192,Conduit Pl,2024-02-04T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
110192,Conduit Pl,2024-02-04T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.86
110192,Conduit Pl,2024-02-04T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.24
110192,Conduit Pl,2024-02-04T09:40:00.000+00:00,feeder,1,N Current (RMS),A,11.6
110192,Conduit Pl,2024-02-04T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
110192,Conduit Pl,2024-02-04T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
110192,Conduit Pl,2024-02-04T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
110192,Conduit Pl,2024-02-04T09:40:00.000+00:00,transformer,,Temperature,C,25.4
110192,Conduit Pl,2024-02-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110192,Conduit Pl,2024-02-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
110192,Conduit Pl,2024-02-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110192,Conduit Pl,2024-02-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
110192,Conduit Pl,2024-02-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
110192,Conduit Pl,2024-02-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
110192,Conduit Pl,2024-02-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.14
110192,Conduit Pl,2024-02-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
110192,Conduit Pl,2024-02-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.77
110192,Conduit Pl,2024-02-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.25
110192,Conduit Pl,2024-02-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.49
110192,Conduit Pl,2024-02-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.11
110192,Conduit Pl,2024-02-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,91.3
110192,Conduit Pl,2024-02-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
110192,Conduit Pl,2024-02-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
110192,Conduit Pl,2024-02-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
110192,Conduit Pl,2024-02-04T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,17.78
110192,Conduit Pl,2024-02-04T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
110192,Conduit Pl,2024-02-04T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-18.17
110192,Conduit Pl,2024-02-04T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,-8.61
110192,Conduit Pl,2024-02-04T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.21
110192,Conduit Pl,2024-02-04T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,-12.88
110192,Conduit Pl,2024-02-04T09:30:00.000+00:00,feeder,5,N Current (RMS),A,37.0
110192,Conduit Pl,2024-02-04T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,88.0
110192,Conduit Pl,2024-02-04T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,50.9
110192,Conduit Pl,2024-02-04T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,98.6
110192,Conduit Pl,2024-02-04T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.11
110192,Conduit Pl,2024-02-04T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.99
110192,Conduit Pl,2024-02-04T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.91
110192,Conduit Pl,2024-02-04T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.63
110192,Conduit Pl,2024-02-04T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.97
110192,Conduit Pl,2024-02-04T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.39
110192,Conduit Pl,2024-02-04T09:30:00.000+00:00,feeder,4,N Current (RMS),A,25.0
110192,Conduit Pl,2024-02-04T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
110192,Conduit Pl,2024-02-04T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
110192,Conduit Pl,2024-02-04T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.2
110192,Conduit Pl,2024-02-04T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
110192,Conduit Pl,2024-02-04T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.42
110192,Conduit Pl,2024-02-04T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
110192,Conduit Pl,2024-02-04T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.38
110192,Conduit Pl,2024-02-04T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.48
110192,Conduit Pl,2024-02-04T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.47
110192,Conduit Pl,2024-02-04T09:30:00.000+00:00,feeder,3,N Current (RMS),A,55.6
110192,Conduit Pl,2024-02-04T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.9
110192,Conduit Pl,2024-02-04T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
110192,Conduit Pl,2024-02-04T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,102.4
110192,Conduit Pl,2024-02-04T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.77
110192,Conduit Pl,2024-02-04T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
110192,Conduit Pl,2024-02-04T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.05
110192,Conduit Pl,2024-02-04T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.82
110192,Conduit Pl,2024-02-04T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.72
110192,Conduit Pl,2024-02-04T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.59
110192,Conduit Pl,2024-02-04T09:30:00.000+00:00,feeder,2,N Current (RMS),A,18.4
110192,Conduit Pl,2024-02-04T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
110192,Conduit Pl,2024-02-04T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
110192,Conduit Pl,2024-02-04T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
110192,Conduit Pl,2024-02-04T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
110192,Conduit Pl,2024-02-04T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
110192,Conduit Pl,2024-02-04T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
110192,Conduit Pl,2024-02-04T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.04
110192,Conduit Pl,2024-02-04T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.37
110192,Conduit Pl,2024-02-04T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.09
110192,Conduit Pl,2024-02-04T09:30:00.000+00:00,feeder,1,N Current (RMS),A,15.1
110192,Conduit Pl,2024-02-04T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
110192,Conduit Pl,2024-02-04T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
110192,Conduit Pl,2024-02-04T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
110192,Conduit Pl,2024-02-04T09:30:00.000+00:00,transformer,,Temperature,C,25.4
110192,Conduit Pl,2024-02-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110192,Conduit Pl,2024-02-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
110192,Conduit Pl,2024-02-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
110192,Conduit Pl,2024-02-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
110192,Conduit Pl,2024-02-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
110192,Conduit Pl,2024-02-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
110192,Conduit Pl,2024-02-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.82
110192,Conduit Pl,2024-02-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
110192,Conduit Pl,2024-02-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-27.26
110192,Conduit Pl,2024-02-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.62
110192,Conduit Pl,2024-02-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.3
110192,Conduit Pl,2024-02-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.49
110192,Conduit Pl,2024-02-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,112.0
110192,Conduit Pl,2024-02-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
110192,Conduit Pl,2024-02-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
110192,Conduit Pl,2024-02-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
110192,Conduit Pl,2024-02-04T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,19.97
110192,Conduit Pl,2024-02-04T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
110192,Conduit Pl,2024-02-04T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-13.78
110192,Conduit Pl,2024-02-04T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,-10.04
110192,Conduit Pl,2024-02-04T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.53
110192,Conduit Pl,2024-02-04T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,-10.86
110192,Conduit Pl,2024-02-04T09:20:00.000+00:00,feeder,5,N Current (RMS),A,35.4
110192,Conduit Pl,2024-02-04T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,99.8
110192,Conduit Pl,2024-02-04T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,53.0
110192,Conduit Pl,2024-02-04T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,79.3
110192,Conduit Pl,2024-02-04T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.04
110192,Conduit Pl,2024-02-04T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.75
110192,Conduit Pl,2024-02-04T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.12
110192,Conduit Pl,2024-02-04T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.9
110192,Conduit Pl,2024-02-04T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.6
110192,Conduit Pl,2024-02-04T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.45
110192,Conduit Pl,2024-02-04T09:20:00.000+00:00,feeder,4,N Current (RMS),A,21.2
110192,Conduit Pl,2024-02-04T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.9
110192,Conduit Pl,2024-02-04T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.8
110192,Conduit Pl,2024-02-04T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
110192,Conduit Pl,2024-02-04T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
110192,Conduit Pl,2024-02-04T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
110192,Conduit Pl,2024-02-04T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
110192,Conduit Pl,2024-02-04T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.16
110192,Conduit Pl,2024-02-04T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.92
110192,Conduit Pl,2024-02-04T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.19
