Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110192,Conduit Pl,2024-02-04T09:20:00.000+00:00,feeder,3,N Current (RMS),A,37.6
110192,Conduit Pl,2024-02-04T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.7
110192,Conduit Pl,2024-02-04T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.8
110192,Conduit Pl,2024-02-04T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,89.8
110192,Conduit Pl,2024-02-04T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.77
110192,Conduit Pl,2024-02-04T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
110192,Conduit Pl,2024-02-04T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
110192,Conduit Pl,2024-02-04T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.95
110192,Conduit Pl,2024-02-04T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.97
110192,Conduit Pl,2024-02-04T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.9
110192,Conduit Pl,2024-02-04T09:20:00.000+00:00,feeder,2,N Current (RMS),A,8.8
110192,Conduit Pl,2024-02-04T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
110192,Conduit Pl,2024-02-04T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
110192,Conduit Pl,2024-02-04T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
110192,Conduit Pl,2024-02-04T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
110192,Conduit Pl,2024-02-04T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
110192,Conduit Pl,2024-02-04T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
110192,Conduit Pl,2024-02-04T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.87
110192,Conduit Pl,2024-02-04T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.26
110192,Conduit Pl,2024-02-04T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.73
110192,Conduit Pl,2024-02-04T09:20:00.000+00:00,feeder,1,N Current (RMS),A,11.2
110192,Conduit Pl,2024-02-04T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
110192,Conduit Pl,2024-02-04T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
110192,Conduit Pl,2024-02-04T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
110192,Conduit Pl,2024-02-04T09:20:00.000+00:00,transformer,,Temperature,C,25.4
110192,Conduit Pl,2024-02-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110192,Conduit Pl,2024-02-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
110192,Conduit Pl,2024-02-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110192,Conduit Pl,2024-02-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
110192,Conduit Pl,2024-02-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
110192,Conduit Pl,2024-02-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
110192,Conduit Pl,2024-02-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.75
110192,Conduit Pl,2024-02-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
110192,Conduit Pl,2024-02-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.49
110192,Conduit Pl,2024-02-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.94
110192,Conduit Pl,2024-02-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,41.35
110192,Conduit Pl,2024-02-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.61
110192,Conduit Pl,2024-02-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
110192,Conduit Pl,2024-02-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
110192,Conduit Pl,2024-02-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
110192,Conduit Pl,2024-02-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
110192,Conduit Pl,2024-02-04T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,26.83
110192,Conduit Pl,2024-02-04T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
110192,Conduit Pl,2024-02-04T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-23.59
110192,Conduit Pl,2024-02-04T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,-15.25
110192,Conduit Pl,2024-02-04T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.15
110192,Conduit Pl,2024-02-04T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,-15.24
110192,Conduit Pl,2024-02-04T09:10:00.000+00:00,feeder,5,N Current (RMS),A,31.8
110192,Conduit Pl,2024-02-04T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,134.6
110192,Conduit Pl,2024-02-04T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,97.7
110192,Conduit Pl,2024-02-04T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,124.6
110192,Conduit Pl,2024-02-04T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.12
110192,Conduit Pl,2024-02-04T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.75
110192,Conduit Pl,2024-02-04T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.24
110192,Conduit Pl,2024-02-04T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.07
110192,Conduit Pl,2024-02-04T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.38
110192,Conduit Pl,2024-02-04T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.65
110192,Conduit Pl,2024-02-04T09:10:00.000+00:00,feeder,4,N Current (RMS),A,20.6
110192,Conduit Pl,2024-02-04T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.8
110192,Conduit Pl,2024-02-04T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
110192,Conduit Pl,2024-02-04T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.1
110192,Conduit Pl,2024-02-04T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
110192,Conduit Pl,2024-02-04T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.26
110192,Conduit Pl,2024-02-04T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
110192,Conduit Pl,2024-02-04T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.54
110192,Conduit Pl,2024-02-04T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.33
110192,Conduit Pl,2024-02-04T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.55
110192,Conduit Pl,2024-02-04T09:10:00.000+00:00,feeder,3,N Current (RMS),A,25.0
110192,Conduit Pl,2024-02-04T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.3
110192,Conduit Pl,2024-02-04T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.9
110192,Conduit Pl,2024-02-04T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.7
110192,Conduit Pl,2024-02-04T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.74
110192,Conduit Pl,2024-02-04T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
110192,Conduit Pl,2024-02-04T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.37
110192,Conduit Pl,2024-02-04T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.72
110192,Conduit Pl,2024-02-04T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.38
110192,Conduit Pl,2024-02-04T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,-3.15
110192,Conduit Pl,2024-02-04T09:10:00.000+00:00,feeder,2,N Current (RMS),A,15.6
110192,Conduit Pl,2024-02-04T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
110192,Conduit Pl,2024-02-04T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
110192,Conduit Pl,2024-02-04T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
110192,Conduit Pl,2024-02-04T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
110192,Conduit Pl,2024-02-04T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
110192,Conduit Pl,2024-02-04T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
110192,Conduit Pl,2024-02-04T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.46
110192,Conduit Pl,2024-02-04T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.93
110192,Conduit Pl,2024-02-04T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
110192,Conduit Pl,2024-02-04T09:10:00.000+00:00,feeder,1,N Current (RMS),A,11.0
110192,Conduit Pl,2024-02-04T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
110192,Conduit Pl,2024-02-04T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
110192,Conduit Pl,2024-02-04T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
110192,Conduit Pl,2024-02-04T09:10:00.000+00:00,transformer,,Temperature,C,25.4
110192,Conduit Pl,2024-02-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
110192,Conduit Pl,2024-02-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
110192,Conduit Pl,2024-02-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
110192,Conduit Pl,2024-02-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
110192,Conduit Pl,2024-02-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
110192,Conduit Pl,2024-02-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
110192,Conduit Pl,2024-02-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.93
110192,Conduit Pl,2024-02-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
110192,Conduit Pl,2024-02-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-35.0
110192,Conduit Pl,2024-02-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.1
110192,Conduit Pl,2024-02-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,48.41
110192,Conduit Pl,2024-02-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.9
110192,Conduit Pl,2024-02-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
110192,Conduit Pl,2024-02-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
110192,Conduit Pl,2024-02-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
110192,Conduit Pl,2024-02-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
110192,Conduit Pl,2024-02-04T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,14.99
110192,Conduit Pl,2024-02-04T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
110192,Conduit Pl,2024-02-04T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-15.81
110192,Conduit Pl,2024-02-04T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,-5.89
110192,Conduit Pl,2024-02-04T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.1
110192,Conduit Pl,2024-02-04T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,-12.55
110192,Conduit Pl,2024-02-04T09:00:00.000+00:00,feeder,5,N Current (RMS),A,31.4
110192,Conduit Pl,2024-02-04T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,68.0
110192,Conduit Pl,2024-02-04T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.6
110192,Conduit Pl,2024-02-04T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,83.8
110192,Conduit Pl,2024-02-04T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.4
110192,Conduit Pl,2024-02-04T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.8
110192,Conduit Pl,2024-02-04T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.5
110192,Conduit Pl,2024-02-04T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.48
110192,Conduit Pl,2024-02-04T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.8
110192,Conduit Pl,2024-02-04T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.09
110192,Conduit Pl,2024-02-04T09:00:00.000+00:00,feeder,4,N Current (RMS),A,19.1
110192,Conduit Pl,2024-02-04T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.8
110192,Conduit Pl,2024-02-04T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.7
110192,Conduit Pl,2024-02-04T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.6
110192,Conduit Pl,2024-02-04T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
110192,Conduit Pl,2024-02-04T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
110192,Conduit Pl,2024-02-04T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
110192,Conduit Pl,2024-02-04T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.35
110192,Conduit Pl,2024-02-04T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.94
110192,Conduit Pl,2024-02-04T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.18
110192,Conduit Pl,2024-02-04T09:00:00.000+00:00,feeder,3,N Current (RMS),A,29.8
110192,Conduit Pl,2024-02-04T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.2
110192,Conduit Pl,2024-02-04T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.2
110192,Conduit Pl,2024-02-04T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.3
110192,Conduit Pl,2024-02-04T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.69
110192,Conduit Pl,2024-02-04T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
110192,Conduit Pl,2024-02-04T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
110192,Conduit Pl,2024-02-04T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.82
110192,Conduit Pl,2024-02-04T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.37
110192,Conduit Pl,2024-02-04T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.05
110192,Conduit Pl,2024-02-04T09:00:00.000+00:00,feeder,2,N Current (RMS),A,18.4
110192,Conduit Pl,2024-02-04T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
110192,Conduit Pl,2024-02-04T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
110192,Conduit Pl,2024-02-04T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
110192,Conduit Pl,2024-02-04T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
110192,Conduit Pl,2024-02-04T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
110192,Conduit Pl,2024-02-04T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
110192,Conduit Pl,2024-02-04T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.59
110192,Conduit Pl,2024-02-04T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.75
110192,Conduit Pl,2024-02-04T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.25
110192,Conduit Pl,2024-02-04T09:00:00.000+00:00,feeder,1,N Current (RMS),A,10.0
110192,Conduit Pl,2024-02-04T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
110192,Conduit Pl,2024-02-04T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
110192,Conduit Pl,2024-02-04T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
110192,Conduit Pl,2024-02-04T09:00:00.000+00:00,transformer,,Temperature,C,25.4
110192,Conduit Pl,2024-02-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110192,Conduit Pl,2024-02-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
110192,Conduit Pl,2024-02-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110192,Conduit Pl,2024-02-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
110192,Conduit Pl,2024-02-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110192,Conduit Pl,2024-02-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
110192,Conduit Pl,2024-02-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.41
110192,Conduit Pl,2024-02-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
110192,Conduit Pl,2024-02-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.57
110192,Conduit Pl,2024-02-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.71
110192,Conduit Pl,2024-02-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.23
110192,Conduit Pl,2024-02-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.92
110192,Conduit Pl,2024-02-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
110192,Conduit Pl,2024-02-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
110192,Conduit Pl,2024-02-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
110192,Conduit Pl,2024-02-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
110192,Conduit Pl,2024-02-04T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,15.48
110192,Conduit Pl,2024-02-04T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.97
110192,Conduit Pl,2024-02-04T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-10.05
110192,Conduit Pl,2024-02-04T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,-6.51
110192,Conduit Pl,2024-02-04T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.16
110192,Conduit Pl,2024-02-04T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,-8.94
110192,Conduit Pl,2024-02-04T08:50:00.000+00:00,feeder,5,N Current (RMS),A,28.8
110192,Conduit Pl,2024-02-04T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,70.8
110192,Conduit Pl,2024-02-04T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.8
110192,Conduit Pl,2024-02-04T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,57.6
110192,Conduit Pl,2024-02-04T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.53
110192,Conduit Pl,2024-02-04T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.93
110192,Conduit Pl,2024-02-04T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.51
110192,Conduit Pl,2024-02-04T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.17
110192,Conduit Pl,2024-02-04T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.39
110192,Conduit Pl,2024-02-04T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.55
110192,Conduit Pl,2024-02-04T08:50:00.000+00:00,feeder,4,N Current (RMS),A,23.6
110192,Conduit Pl,2024-02-04T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.6
110192,Conduit Pl,2024-02-04T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
110192,Conduit Pl,2024-02-04T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.2
110192,Conduit Pl,2024-02-04T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
110192,Conduit Pl,2024-02-04T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
110192,Conduit Pl,2024-02-04T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
110192,Conduit Pl,2024-02-04T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.63
110192,Conduit Pl,2024-02-04T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.69
110192,Conduit Pl,2024-02-04T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.28
110192,Conduit Pl,2024-02-04T08:50:00.000+00:00,feeder,3,N Current (RMS),A,33.8
110192,Conduit Pl,2024-02-04T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.1
110192,Conduit Pl,2024-02-04T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,95.4
110192,Conduit Pl,2024-02-04T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.8
110192,Conduit Pl,2024-02-04T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.66
110192,Conduit Pl,2024-02-04T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
110192,Conduit Pl,2024-02-04T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
110192,Conduit Pl,2024-02-04T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.25
110192,Conduit Pl,2024-02-04T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.71
110192,Conduit Pl,2024-02-04T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.42
110192,Conduit Pl,2024-02-04T08:50:00.000+00:00,feeder,2,N Current (RMS),A,10.5
110192,Conduit Pl,2024-02-04T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
110192,Conduit Pl,2024-02-04T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
110192,Conduit Pl,2024-02-04T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
110192,Conduit Pl,2024-02-04T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
110192,Conduit Pl,2024-02-04T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
110192,Conduit Pl,2024-02-04T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
110192,Conduit Pl,2024-02-04T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.85
110192,Conduit Pl,2024-02-04T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.77
110192,Conduit Pl,2024-02-04T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.79
110192,Conduit Pl,2024-02-04T08:50:00.000+00:00,feeder,1,N Current (RMS),A,14.1
110192,Conduit Pl,2024-02-04T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
110192,Conduit Pl,2024-02-04T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
110192,Conduit Pl,2024-02-04T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
110192,Conduit Pl,2024-02-04T08:50:00.000+00:00,transformer,,Temperature,C,25.4
110192,Conduit Pl,2024-02-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110192,Conduit Pl,2024-02-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
110192,Conduit Pl,2024-02-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110192,Conduit Pl,2024-02-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
110192,Conduit Pl,2024-02-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110192,Conduit Pl,2024-02-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
110192,Conduit Pl,2024-02-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.7
110192,Conduit Pl,2024-02-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
110192,Conduit Pl,2024-02-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.16
110192,Conduit Pl,2024-02-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.89
110192,Conduit Pl,2024-02-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,37.31
110192,Conduit Pl,2024-02-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.26
110192,Conduit Pl,2024-02-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
110192,Conduit Pl,2024-02-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
110192,Conduit Pl,2024-02-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
110192,Conduit Pl,2024-02-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
110192,Conduit Pl,2024-02-04T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,17.08
110192,Conduit Pl,2024-02-04T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.97
110192,Conduit Pl,2024-02-04T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-9.85
110192,Conduit Pl,2024-02-04T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,-7.61
110192,Conduit Pl,2024-02-04T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.37
110192,Conduit Pl,2024-02-04T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,-9.16
110192,Conduit Pl,2024-02-04T08:40:00.000+00:00,feeder,5,N Current (RMS),A,32.4
110192,Conduit Pl,2024-02-04T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,78.2
110192,Conduit Pl,2024-02-04T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.7
110192,Conduit Pl,2024-02-04T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,57.0
110192,Conduit Pl,2024-02-04T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.72
110192,Conduit Pl,2024-02-04T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.93
110192,Conduit Pl,2024-02-04T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.62
110192,Conduit Pl,2024-02-04T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.17
110192,Conduit Pl,2024-02-04T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.39
110192,Conduit Pl,2024-02-04T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.42
110192,Conduit Pl,2024-02-04T08:40:00.000+00:00,feeder,4,N Current (RMS),A,24.8
110192,Conduit Pl,2024-02-04T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.6
110192,Conduit Pl,2024-02-04T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
110192,Conduit Pl,2024-02-04T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
110192,Conduit Pl,2024-02-04T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
110192,Conduit Pl,2024-02-04T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
110192,Conduit Pl,2024-02-04T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
110192,Conduit Pl,2024-02-04T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.06
110192,Conduit Pl,2024-02-04T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.64
110192,Conduit Pl,2024-02-04T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.76
110192,Conduit Pl,2024-02-04T08:40:00.000+00:00,feeder,3,N Current (RMS),A,44.8
110192,Conduit Pl,2024-02-04T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,91.9
110192,Conduit Pl,2024-02-04T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.4
110192,Conduit Pl,2024-02-04T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.9
110192,Conduit Pl,2024-02-04T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.84
110192,Conduit Pl,2024-02-04T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
110192,Conduit Pl,2024-02-04T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
110192,Conduit Pl,2024-02-04T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.69
110192,Conduit Pl,2024-02-04T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.82
110192,Conduit Pl,2024-02-04T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.06
110192,Conduit Pl,2024-02-04T08:40:00.000+00:00,feeder,2,N Current (RMS),A,7.8
110192,Conduit Pl,2024-02-04T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
110192,Conduit Pl,2024-02-04T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
110192,Conduit Pl,2024-02-04T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
110192,Conduit Pl,2024-02-04T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
110192,Conduit Pl,2024-02-04T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
110192,Conduit Pl,2024-02-04T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
110192,Conduit Pl,2024-02-04T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.98
110192,Conduit Pl,2024-02-04T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
110192,Conduit Pl,2024-02-04T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.71
110192,Conduit Pl,2024-02-04T08:40:00.000+00:00,feeder,1,N Current (RMS),A,13.9
110192,Conduit Pl,2024-02-04T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
110192,Conduit Pl,2024-02-04T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
110192,Conduit Pl,2024-02-04T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
110192,Conduit Pl,2024-02-04T08:40:00.000+00:00,transformer,,Temperature,C,25.5
110192,Conduit Pl,2024-02-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110192,Conduit Pl,2024-02-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
110192,Conduit Pl,2024-02-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110192,Conduit Pl,2024-02-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
110192,Conduit Pl,2024-02-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110192,Conduit Pl,2024-02-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
110192,Conduit Pl,2024-02-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.38
110192,Conduit Pl,2024-02-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.81
110192,Conduit Pl,2024-02-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.92
110192,Conduit Pl,2024-02-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.91
110192,Conduit Pl,2024-02-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.32
110192,Conduit Pl,2024-02-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.68
110192,Conduit Pl,2024-02-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,101.2
110192,Conduit Pl,2024-02-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
110192,Conduit Pl,2024-02-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
110192,Conduit Pl,2024-02-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
110192,Conduit Pl,2024-02-04T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,13.13
110192,Conduit Pl,2024-02-04T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.29
110192,Conduit Pl,2024-02-04T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-13.02
110192,Conduit Pl,2024-02-04T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,-5.27
110192,Conduit Pl,2024-02-04T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.43
110192,Conduit Pl,2024-02-04T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,-10.4
110192,Conduit Pl,2024-02-04T08:30:00.000+00:00,feeder,5,N Current (RMS),A,31.6
110192,Conduit Pl,2024-02-04T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,60.0
110192,Conduit Pl,2024-02-04T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.1
110192,Conduit Pl,2024-02-04T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,69.9
110192,Conduit Pl,2024-02-04T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.62
110192,Conduit Pl,2024-02-04T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.82
110192,Conduit Pl,2024-02-04T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.31
110192,Conduit Pl,2024-02-04T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.57
110192,Conduit Pl,2024-02-04T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.05
110192,Conduit Pl,2024-02-04T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.76
110192,Conduit Pl,2024-02-04T08:30:00.000+00:00,feeder,4,N Current (RMS),A,27.3
110192,Conduit Pl,2024-02-04T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.4
110192,Conduit Pl,2024-02-04T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
110192,Conduit Pl,2024-02-04T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.9
110192,Conduit Pl,2024-02-04T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
110192,Conduit Pl,2024-02-04T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.3
110192,Conduit Pl,2024-02-04T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
110192,Conduit Pl,2024-02-04T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.96
110192,Conduit Pl,2024-02-04T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.02
110192,Conduit Pl,2024-02-04T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.94
110192,Conduit Pl,2024-02-04T08:30:00.000+00:00,feeder,3,N Current (RMS),A,32.6
110192,Conduit Pl,2024-02-04T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.4
110192,Conduit Pl,2024-02-04T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
110192,Conduit Pl,2024-02-04T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
110192,Conduit Pl,2024-02-04T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.19
110192,Conduit Pl,2024-02-04T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
110192,Conduit Pl,2024-02-04T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
110192,Conduit Pl,2024-02-04T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.09
110192,Conduit Pl,2024-02-04T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.09
110192,Conduit Pl,2024-02-04T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.21
110192,Conduit Pl,2024-02-04T08:30:00.000+00:00,feeder,2,N Current (RMS),A,8.7
110192,Conduit Pl,2024-02-04T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
110192,Conduit Pl,2024-02-04T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
110192,Conduit Pl,2024-02-04T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
110192,Conduit Pl,2024-02-04T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
110192,Conduit Pl,2024-02-04T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
110192,Conduit Pl,2024-02-04T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
110192,Conduit Pl,2024-02-04T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.97
110192,Conduit Pl,2024-02-04T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.86
110192,Conduit Pl,2024-02-04T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.92
110192,Conduit Pl,2024-02-04T08:30:00.000+00:00,feeder,1,N Current (RMS),A,12.5
110192,Conduit Pl,2024-02-04T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
110192,Conduit Pl,2024-02-04T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
110192,Conduit Pl,2024-02-04T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
110192,Conduit Pl,2024-02-04T08:30:00.000+00:00,transformer,,Temperature,C,25.5
110192,Conduit Pl,2024-02-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110192,Conduit Pl,2024-02-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
110192,Conduit Pl,2024-02-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110192,Conduit Pl,2024-02-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
110192,Conduit Pl,2024-02-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110192,Conduit Pl,2024-02-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
110192,Conduit Pl,2024-02-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.61
110192,Conduit Pl,2024-02-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
110192,Conduit Pl,2024-02-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.98
110192,Conduit Pl,2024-02-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.14
110192,Conduit Pl,2024-02-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.26
110192,Conduit Pl,2024-02-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.02
110192,Conduit Pl,2024-02-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,99.9
110192,Conduit Pl,2024-02-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
110192,Conduit Pl,2024-02-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
110192,Conduit Pl,2024-02-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
110192,Conduit Pl,2024-02-04T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,14.1
110192,Conduit Pl,2024-02-04T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
110192,Conduit Pl,2024-02-04T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-7.75
110192,Conduit Pl,2024-02-04T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,-5.72
110192,Conduit Pl,2024-02-04T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.97
110192,Conduit Pl,2024-02-04T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,-7.84
110192,Conduit Pl,2024-02-04T08:20:00.000+00:00,feeder,5,N Current (RMS),A,25.4
110192,Conduit Pl,2024-02-04T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,64.0
110192,Conduit Pl,2024-02-04T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.1
110192,Conduit Pl,2024-02-04T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,47.0
110192,Conduit Pl,2024-02-04T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.5
110192,Conduit Pl,2024-02-04T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.9
110192,Conduit Pl,2024-02-04T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.6
110192,Conduit Pl,2024-02-04T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
110192,Conduit Pl,2024-02-04T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.06
110192,Conduit Pl,2024-02-04T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.76
110192,Conduit Pl,2024-02-04T08:20:00.000+00:00,feeder,4,N Current (RMS),A,24.1
110192,Conduit Pl,2024-02-04T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.7
110192,Conduit Pl,2024-02-04T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
110192,Conduit Pl,2024-02-04T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.3
110192,Conduit Pl,2024-02-04T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
110192,Conduit Pl,2024-02-04T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.64
110192,Conduit Pl,2024-02-04T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
110192,Conduit Pl,2024-02-04T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.09
110192,Conduit Pl,2024-02-04T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.59
110192,Conduit Pl,2024-02-04T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.6
110192,Conduit Pl,2024-02-04T08:20:00.000+00:00,feeder,3,N Current (RMS),A,52.4
110192,Conduit Pl,2024-02-04T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.6
110192,Conduit Pl,2024-02-04T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
110192,Conduit Pl,2024-02-04T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,95.3
110192,Conduit Pl,2024-02-04T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.56
110192,Conduit Pl,2024-02-04T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
110192,Conduit Pl,2024-02-04T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
110192,Conduit Pl,2024-02-04T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.66
110192,Conduit Pl,2024-02-04T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.04
110192,Conduit Pl,2024-02-04T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.87
110192,Conduit Pl,2024-02-04T08:20:00.000+00:00,feeder,2,N Current (RMS),A,9.0
110192,Conduit Pl,2024-02-04T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
110192,Conduit Pl,2024-02-04T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
110192,Conduit Pl,2024-02-04T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
110192,Conduit Pl,2024-02-04T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
110192,Conduit Pl,2024-02-04T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
110192,Conduit Pl,2024-02-04T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
110192,Conduit Pl,2024-02-04T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.21
110192,Conduit Pl,2024-02-04T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.3
110192,Conduit Pl,2024-02-04T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.63
110192,Conduit Pl,2024-02-04T08:20:00.000+00:00,feeder,1,N Current (RMS),A,12.4
110192,Conduit Pl,2024-02-04T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
110192,Conduit Pl,2024-02-04T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
110192,Conduit Pl,2024-02-04T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
110192,Conduit Pl,2024-02-04T08:20:00.000+00:00,transformer,,Temperature,C,25.5
110192,Conduit Pl,2024-02-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110192,Conduit Pl,2024-02-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
110192,Conduit Pl,2024-02-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110192,Conduit Pl,2024-02-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
110192,Conduit Pl,2024-02-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110192,Conduit Pl,2024-02-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
110192,Conduit Pl,2024-02-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.2
110192,Conduit Pl,2024-02-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
110192,Conduit Pl,2024-02-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.2
110192,Conduit Pl,2024-02-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.92
110192,Conduit Pl,2024-02-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.88
110192,Conduit Pl,2024-02-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.27
110192,Conduit Pl,2024-02-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,102.1
110192,Conduit Pl,2024-02-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
110192,Conduit Pl,2024-02-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
110192,Conduit Pl,2024-02-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
110192,Conduit Pl,2024-02-04T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,17.35
110192,Conduit Pl,2024-02-04T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
110192,Conduit Pl,2024-02-04T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-10.21
110192,Conduit Pl,2024-02-04T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,-8.62
110192,Conduit Pl,2024-02-04T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.34
110192,Conduit Pl,2024-02-04T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,-8.67
110192,Conduit Pl,2024-02-04T08:10:00.000+00:00,feeder,5,N Current (RMS),A,27.0
110192,Conduit Pl,2024-02-04T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,85.0
110192,Conduit Pl,2024-02-04T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,57.9
110192,Conduit Pl,2024-02-04T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,64.7
110192,Conduit Pl,2024-02-04T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.36
110192,Conduit Pl,2024-02-04T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.76
110192,Conduit Pl,2024-02-04T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.51
110192,Conduit Pl,2024-02-04T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.33
110192,Conduit Pl,2024-02-04T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.04
110192,Conduit Pl,2024-02-04T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.71
110192,Conduit Pl,2024-02-04T08:10:00.000+00:00,feeder,4,N Current (RMS),A,25.6
110192,Conduit Pl,2024-02-04T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.5
110192,Conduit Pl,2024-02-04T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
110192,Conduit Pl,2024-02-04T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.4
110192,Conduit Pl,2024-02-04T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
110192,Conduit Pl,2024-02-04T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
110192,Conduit Pl,2024-02-04T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
110192,Conduit Pl,2024-02-04T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.9
110192,Conduit Pl,2024-02-04T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.85
110192,Conduit Pl,2024-02-04T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.25
110192,Conduit Pl,2024-02-04T08:10:00.000+00:00,feeder,3,N Current (RMS),A,34.1
110192,Conduit Pl,2024-02-04T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.9
110192,Conduit Pl,2024-02-04T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
110192,Conduit Pl,2024-02-04T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
110192,Conduit Pl,2024-02-04T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.37
110192,Conduit Pl,2024-02-04T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
110192,Conduit Pl,2024-02-04T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
110192,Conduit Pl,2024-02-04T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.62
110192,Conduit Pl,2024-02-04T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.72
110192,Conduit Pl,2024-02-04T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.3
110192,Conduit Pl,2024-02-04T08:10:00.000+00:00,feeder,2,N Current (RMS),A,7.6
110192,Conduit Pl,2024-02-04T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
110192,Conduit Pl,2024-02-04T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
110192,Conduit Pl,2024-02-04T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
110192,Conduit Pl,2024-02-04T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
110192,Conduit Pl,2024-02-04T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
110192,Conduit Pl,2024-02-04T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
110192,Conduit Pl,2024-02-04T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
110192,Conduit Pl,2024-02-04T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.13
110192,Conduit Pl,2024-02-04T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.23
110192,Conduit Pl,2024-02-04T08:10:00.000+00:00,feeder,1,N Current (RMS),A,13.0
110192,Conduit Pl,2024-02-04T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
110192,Conduit Pl,2024-02-04T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
110192,Conduit Pl,2024-02-04T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
110192,Conduit Pl,2024-02-04T08:10:00.000+00:00,transformer,,Temperature,C,25.5
110192,Conduit Pl,2024-02-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110192,Conduit Pl,2024-02-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
110192,Conduit Pl,2024-02-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110192,Conduit Pl,2024-02-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
110192,Conduit Pl,2024-02-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
110192,Conduit Pl,2024-02-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
110192,Conduit Pl,2024-02-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.02
110192,Conduit Pl,2024-02-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
110192,Conduit Pl,2024-02-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.03
110192,Conduit Pl,2024-02-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.17
110192,Conduit Pl,2024-02-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.63
110192,Conduit Pl,2024-02-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.22
110192,Conduit Pl,2024-02-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
110192,Conduit Pl,2024-02-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
110192,Conduit Pl,2024-02-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
110192,Conduit Pl,2024-02-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
110192,Conduit Pl,2024-02-04T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,16.8
110192,Conduit Pl,2024-02-04T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
110192,Conduit Pl,2024-02-04T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-12.01
110192,Conduit Pl,2024-02-04T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,-8.18
110192,Conduit Pl,2024-02-04T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.3
110192,Conduit Pl,2024-02-04T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,-9.32
110192,Conduit Pl,2024-02-04T08:00:00.000+00:00,feeder,5,N Current (RMS),A,24.1
110192,Conduit Pl,2024-02-04T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,83.8
110192,Conduit Pl,2024-02-04T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,57.4
110192,Conduit Pl,2024-02-04T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,73.1
110192,Conduit Pl,2024-02-04T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.27
110192,Conduit Pl,2024-02-04T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.46
110192,Conduit Pl,2024-02-04T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.95
110192,Conduit Pl,2024-02-04T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.94
110192,Conduit Pl,2024-02-04T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.05
110192,Conduit Pl,2024-02-04T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.26
110192,Conduit Pl,2024-02-04T08:00:00.000+00:00,feeder,4,N Current (RMS),A,21.8
110192,Conduit Pl,2024-02-04T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.6
110192,Conduit Pl,2024-02-04T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
110192,Conduit Pl,2024-02-04T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
110192,Conduit Pl,2024-02-04T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
110192,Conduit Pl,2024-02-04T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.54
110192,Conduit Pl,2024-02-04T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
110192,Conduit Pl,2024-02-04T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.7
110192,Conduit Pl,2024-02-04T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.39
110192,Conduit Pl,2024-02-04T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.8
110192,Conduit Pl,2024-02-04T08:00:00.000+00:00,feeder,3,N Current (RMS),A,31.0
110192,Conduit Pl,2024-02-04T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.4
110192,Conduit Pl,2024-02-04T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.1
110192,Conduit Pl,2024-02-04T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.8
110192,Conduit Pl,2024-02-04T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.46
110192,Conduit Pl,2024-02-04T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
110192,Conduit Pl,2024-02-04T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
110192,Conduit Pl,2024-02-04T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.35
110192,Conduit Pl,2024-02-04T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,-6.01
110192,Conduit Pl,2024-02-04T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.23
110192,Conduit Pl,2024-02-04T08:00:00.000+00:00,feeder,2,N Current (RMS),A,20.7
110192,Conduit Pl,2024-02-04T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
110192,Conduit Pl,2024-02-04T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
110192,Conduit Pl,2024-02-04T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
110192,Conduit Pl,2024-02-04T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
110192,Conduit Pl,2024-02-04T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
110192,Conduit Pl,2024-02-04T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
110192,Conduit Pl,2024-02-04T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.84
110192,Conduit Pl,2024-02-04T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.54
110192,Conduit Pl,2024-02-04T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.64
110192,Conduit Pl,2024-02-04T08:00:00.000+00:00,feeder,1,N Current (RMS),A,13.4
110192,Conduit Pl,2024-02-04T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
110192,Conduit Pl,2024-02-04T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
110192,Conduit Pl,2024-02-04T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
110192,Conduit Pl,2024-02-04T08:00:00.000+00:00,transformer,,Temperature,C,25.5
110192,Conduit Pl,2024-02-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110192,Conduit Pl,2024-02-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
110192,Conduit Pl,2024-02-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110192,Conduit Pl,2024-02-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
110192,Conduit Pl,2024-02-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
110192,Conduit Pl,2024-02-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
110192,Conduit Pl,2024-02-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.17
110192,Conduit Pl,2024-02-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
110192,Conduit Pl,2024-02-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.18
110192,Conduit Pl,2024-02-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.94
110192,Conduit Pl,2024-02-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.27
110192,Conduit Pl,2024-02-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.14
110192,Conduit Pl,2024-02-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
110192,Conduit Pl,2024-02-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
110192,Conduit Pl,2024-02-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
110192,Conduit Pl,2024-02-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
110192,Conduit Pl,2024-02-04T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,16.25
110192,Conduit Pl,2024-02-04T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
110192,Conduit Pl,2024-02-04T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-10.82
110192,Conduit Pl,2024-02-04T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,-6.96
110192,Conduit Pl,2024-02-04T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.23
110192,Conduit Pl,2024-02-04T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,-9.09
110192,Conduit Pl,2024-02-04T07:50:00.000+00:00,feeder,5,N Current (RMS),A,25.2
