Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110192,Conduit Pl,2024-02-04T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,80.6
110192,Conduit Pl,2024-02-04T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,55.5
110192,Conduit Pl,2024-02-04T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,66.8
110192,Conduit Pl,2024-02-04T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.2
110192,Conduit Pl,2024-02-04T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.46
110192,Conduit Pl,2024-02-04T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.94
110192,Conduit Pl,2024-02-04T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.95
110192,Conduit Pl,2024-02-04T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.49
110192,Conduit Pl,2024-02-04T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.24
110192,Conduit Pl,2024-02-04T07:50:00.000+00:00,feeder,4,N Current (RMS),A,22.2
110192,Conduit Pl,2024-02-04T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.7
110192,Conduit Pl,2024-02-04T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
110192,Conduit Pl,2024-02-04T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.7
110192,Conduit Pl,2024-02-04T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
110192,Conduit Pl,2024-02-04T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.9
110192,Conduit Pl,2024-02-04T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
110192,Conduit Pl,2024-02-04T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.08
110192,Conduit Pl,2024-02-04T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.34
110192,Conduit Pl,2024-02-04T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.42
110192,Conduit Pl,2024-02-04T07:50:00.000+00:00,feeder,3,N Current (RMS),A,38.9
110192,Conduit Pl,2024-02-04T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.9
110192,Conduit Pl,2024-02-04T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
110192,Conduit Pl,2024-02-04T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.9
110192,Conduit Pl,2024-02-04T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.44
110192,Conduit Pl,2024-02-04T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
110192,Conduit Pl,2024-02-04T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
110192,Conduit Pl,2024-02-04T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.22
110192,Conduit Pl,2024-02-04T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.89
110192,Conduit Pl,2024-02-04T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.6
110192,Conduit Pl,2024-02-04T07:50:00.000+00:00,feeder,2,N Current (RMS),A,15.5
110192,Conduit Pl,2024-02-04T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
110192,Conduit Pl,2024-02-04T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
110192,Conduit Pl,2024-02-04T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
110192,Conduit Pl,2024-02-04T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
110192,Conduit Pl,2024-02-04T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
110192,Conduit Pl,2024-02-04T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
110192,Conduit Pl,2024-02-04T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.04
110192,Conduit Pl,2024-02-04T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.37
110192,Conduit Pl,2024-02-04T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.14
110192,Conduit Pl,2024-02-04T07:50:00.000+00:00,feeder,1,N Current (RMS),A,10.7
110192,Conduit Pl,2024-02-04T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
110192,Conduit Pl,2024-02-04T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
110192,Conduit Pl,2024-02-04T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
110192,Conduit Pl,2024-02-04T07:50:00.000+00:00,transformer,,Temperature,C,25.5
110192,Conduit Pl,2024-02-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110192,Conduit Pl,2024-02-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
110192,Conduit Pl,2024-02-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110192,Conduit Pl,2024-02-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
110192,Conduit Pl,2024-02-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
110192,Conduit Pl,2024-02-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
110192,Conduit Pl,2024-02-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.61
110192,Conduit Pl,2024-02-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
110192,Conduit Pl,2024-02-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.79
110192,Conduit Pl,2024-02-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.9
110192,Conduit Pl,2024-02-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.54
110192,Conduit Pl,2024-02-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.12
110192,Conduit Pl,2024-02-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
110192,Conduit Pl,2024-02-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
110192,Conduit Pl,2024-02-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
110192,Conduit Pl,2024-02-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
110192,Conduit Pl,2024-02-04T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,16.82
110192,Conduit Pl,2024-02-04T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
110192,Conduit Pl,2024-02-04T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-12.16
110192,Conduit Pl,2024-02-04T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,-7.28
110192,Conduit Pl,2024-02-04T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.04
110192,Conduit Pl,2024-02-04T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,-9.29
110192,Conduit Pl,2024-02-04T07:40:00.000+00:00,feeder,5,N Current (RMS),A,27.4
110192,Conduit Pl,2024-02-04T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,82.0
110192,Conduit Pl,2024-02-04T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,54.7
110192,Conduit Pl,2024-02-04T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,74.2
110192,Conduit Pl,2024-02-04T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.54
110192,Conduit Pl,2024-02-04T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.46
110192,Conduit Pl,2024-02-04T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.02
110192,Conduit Pl,2024-02-04T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.73
110192,Conduit Pl,2024-02-04T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.21
110192,Conduit Pl,2024-02-04T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.84
110192,Conduit Pl,2024-02-04T07:40:00.000+00:00,feeder,4,N Current (RMS),A,28.2
110192,Conduit Pl,2024-02-04T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.2
110192,Conduit Pl,2024-02-04T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.3
110192,Conduit Pl,2024-02-04T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.9
110192,Conduit Pl,2024-02-04T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
110192,Conduit Pl,2024-02-04T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
110192,Conduit Pl,2024-02-04T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
110192,Conduit Pl,2024-02-04T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.78
110192,Conduit Pl,2024-02-04T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.83
110192,Conduit Pl,2024-02-04T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.75
110192,Conduit Pl,2024-02-04T07:40:00.000+00:00,feeder,3,N Current (RMS),A,29.1
110192,Conduit Pl,2024-02-04T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
110192,Conduit Pl,2024-02-04T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.1
110192,Conduit Pl,2024-02-04T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.4
110192,Conduit Pl,2024-02-04T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.31
110192,Conduit Pl,2024-02-04T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
110192,Conduit Pl,2024-02-04T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
110192,Conduit Pl,2024-02-04T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.03
110192,Conduit Pl,2024-02-04T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.71
110192,Conduit Pl,2024-02-04T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.05
110192,Conduit Pl,2024-02-04T07:40:00.000+00:00,feeder,2,N Current (RMS),A,7.4
110192,Conduit Pl,2024-02-04T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
110192,Conduit Pl,2024-02-04T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
110192,Conduit Pl,2024-02-04T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
110192,Conduit Pl,2024-02-04T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.05
110192,Conduit Pl,2024-02-04T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
110192,Conduit Pl,2024-02-04T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
110192,Conduit Pl,2024-02-04T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.88
110192,Conduit Pl,2024-02-04T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.45
110192,Conduit Pl,2024-02-04T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.74
110192,Conduit Pl,2024-02-04T07:40:00.000+00:00,feeder,1,N Current (RMS),A,12.0
110192,Conduit Pl,2024-02-04T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
110192,Conduit Pl,2024-02-04T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
110192,Conduit Pl,2024-02-04T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
110192,Conduit Pl,2024-02-04T07:40:00.000+00:00,transformer,,Temperature,C,25.6
110192,Conduit Pl,2024-02-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110192,Conduit Pl,2024-02-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
110192,Conduit Pl,2024-02-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
110192,Conduit Pl,2024-02-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
110192,Conduit Pl,2024-02-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
110192,Conduit Pl,2024-02-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
110192,Conduit Pl,2024-02-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.6
110192,Conduit Pl,2024-02-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
110192,Conduit Pl,2024-02-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.49
110192,Conduit Pl,2024-02-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.07
110192,Conduit Pl,2024-02-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.83
110192,Conduit Pl,2024-02-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.99
110192,Conduit Pl,2024-02-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
110192,Conduit Pl,2024-02-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
110192,Conduit Pl,2024-02-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
110192,Conduit Pl,2024-02-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
110192,Conduit Pl,2024-02-04T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,14.12
110192,Conduit Pl,2024-02-04T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.95
110192,Conduit Pl,2024-02-04T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-9.99
110192,Conduit Pl,2024-02-04T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,-4.63
110192,Conduit Pl,2024-02-04T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.21
110192,Conduit Pl,2024-02-04T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,-8.08
110192,Conduit Pl,2024-02-04T07:30:00.000+00:00,feeder,5,N Current (RMS),A,26.7
110192,Conduit Pl,2024-02-04T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,62.7
110192,Conduit Pl,2024-02-04T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.9
110192,Conduit Pl,2024-02-04T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,55.0
110192,Conduit Pl,2024-02-04T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.26
110192,Conduit Pl,2024-02-04T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.56
110192,Conduit Pl,2024-02-04T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.02
110192,Conduit Pl,2024-02-04T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.83
110192,Conduit Pl,2024-02-04T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.38
110192,Conduit Pl,2024-02-04T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.17
110192,Conduit Pl,2024-02-04T07:30:00.000+00:00,feeder,4,N Current (RMS),A,14.6
110192,Conduit Pl,2024-02-04T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.3
110192,Conduit Pl,2024-02-04T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
110192,Conduit Pl,2024-02-04T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
110192,Conduit Pl,2024-02-04T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
110192,Conduit Pl,2024-02-04T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
110192,Conduit Pl,2024-02-04T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
110192,Conduit Pl,2024-02-04T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.06
110192,Conduit Pl,2024-02-04T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.86
110192,Conduit Pl,2024-02-04T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.99
110192,Conduit Pl,2024-02-04T07:30:00.000+00:00,feeder,3,N Current (RMS),A,28.2
110192,Conduit Pl,2024-02-04T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
110192,Conduit Pl,2024-02-04T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
110192,Conduit Pl,2024-02-04T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.9
110192,Conduit Pl,2024-02-04T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.35
110192,Conduit Pl,2024-02-04T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
110192,Conduit Pl,2024-02-04T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
110192,Conduit Pl,2024-02-04T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.14
110192,Conduit Pl,2024-02-04T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.68
110192,Conduit Pl,2024-02-04T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.04
110192,Conduit Pl,2024-02-04T07:30:00.000+00:00,feeder,2,N Current (RMS),A,7.7
110192,Conduit Pl,2024-02-04T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
110192,Conduit Pl,2024-02-04T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
110192,Conduit Pl,2024-02-04T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
110192,Conduit Pl,2024-02-04T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.02
110192,Conduit Pl,2024-02-04T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
110192,Conduit Pl,2024-02-04T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
110192,Conduit Pl,2024-02-04T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.19
110192,Conduit Pl,2024-02-04T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.34
110192,Conduit Pl,2024-02-04T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.95
110192,Conduit Pl,2024-02-04T07:30:00.000+00:00,feeder,1,N Current (RMS),A,10.0
110192,Conduit Pl,2024-02-04T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
110192,Conduit Pl,2024-02-04T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
110192,Conduit Pl,2024-02-04T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
110192,Conduit Pl,2024-02-04T07:30:00.000+00:00,transformer,,Temperature,C,25.6
110192,Conduit Pl,2024-02-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110192,Conduit Pl,2024-02-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
110192,Conduit Pl,2024-02-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110192,Conduit Pl,2024-02-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
110192,Conduit Pl,2024-02-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
110192,Conduit Pl,2024-02-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
110192,Conduit Pl,2024-02-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.2
110192,Conduit Pl,2024-02-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
110192,Conduit Pl,2024-02-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.1
110192,Conduit Pl,2024-02-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.32
110192,Conduit Pl,2024-02-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.12
110192,Conduit Pl,2024-02-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.99
110192,Conduit Pl,2024-02-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
110192,Conduit Pl,2024-02-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
110192,Conduit Pl,2024-02-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
110192,Conduit Pl,2024-02-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
110192,Conduit Pl,2024-02-04T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,14.78
110192,Conduit Pl,2024-02-04T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
110192,Conduit Pl,2024-02-04T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-9.37
110192,Conduit Pl,2024-02-04T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,-5.77
110192,Conduit Pl,2024-02-04T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.94
110192,Conduit Pl,2024-02-04T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,-7.65
110192,Conduit Pl,2024-02-04T07:20:00.000+00:00,feeder,5,N Current (RMS),A,20.1
110192,Conduit Pl,2024-02-04T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,72.5
110192,Conduit Pl,2024-02-04T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,58.1
110192,Conduit Pl,2024-02-04T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,58.9
110192,Conduit Pl,2024-02-04T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
110192,Conduit Pl,2024-02-04T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.71
110192,Conduit Pl,2024-02-04T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.17
110192,Conduit Pl,2024-02-04T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.77
110192,Conduit Pl,2024-02-04T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.15
110192,Conduit Pl,2024-02-04T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.16
110192,Conduit Pl,2024-02-04T07:20:00.000+00:00,feeder,4,N Current (RMS),A,17.9
110192,Conduit Pl,2024-02-04T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
110192,Conduit Pl,2024-02-04T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
110192,Conduit Pl,2024-02-04T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
110192,Conduit Pl,2024-02-04T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
110192,Conduit Pl,2024-02-04T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
110192,Conduit Pl,2024-02-04T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
110192,Conduit Pl,2024-02-04T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.63
110192,Conduit Pl,2024-02-04T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.97
110192,Conduit Pl,2024-02-04T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.74
110192,Conduit Pl,2024-02-04T07:20:00.000+00:00,feeder,3,N Current (RMS),A,24.9
110192,Conduit Pl,2024-02-04T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
110192,Conduit Pl,2024-02-04T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
110192,Conduit Pl,2024-02-04T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.7
110192,Conduit Pl,2024-02-04T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.53
110192,Conduit Pl,2024-02-04T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
110192,Conduit Pl,2024-02-04T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
110192,Conduit Pl,2024-02-04T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.89
110192,Conduit Pl,2024-02-04T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.69
110192,Conduit Pl,2024-02-04T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.02
110192,Conduit Pl,2024-02-04T07:20:00.000+00:00,feeder,2,N Current (RMS),A,7.8
110192,Conduit Pl,2024-02-04T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
110192,Conduit Pl,2024-02-04T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
110192,Conduit Pl,2024-02-04T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
110192,Conduit Pl,2024-02-04T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
110192,Conduit Pl,2024-02-04T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
110192,Conduit Pl,2024-02-04T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
110192,Conduit Pl,2024-02-04T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.09
110192,Conduit Pl,2024-02-04T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.92
110192,Conduit Pl,2024-02-04T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.92
110192,Conduit Pl,2024-02-04T07:20:00.000+00:00,feeder,1,N Current (RMS),A,9.9
110192,Conduit Pl,2024-02-04T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
110192,Conduit Pl,2024-02-04T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
110192,Conduit Pl,2024-02-04T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
110192,Conduit Pl,2024-02-04T07:20:00.000+00:00,transformer,,Temperature,C,25.6
110192,Conduit Pl,2024-02-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110192,Conduit Pl,2024-02-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
110192,Conduit Pl,2024-02-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110192,Conduit Pl,2024-02-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
110192,Conduit Pl,2024-02-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
110192,Conduit Pl,2024-02-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
110192,Conduit Pl,2024-02-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.22
110192,Conduit Pl,2024-02-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
110192,Conduit Pl,2024-02-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.81
110192,Conduit Pl,2024-02-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.82
110192,Conduit Pl,2024-02-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.3
110192,Conduit Pl,2024-02-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.14
110192,Conduit Pl,2024-02-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
110192,Conduit Pl,2024-02-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
110192,Conduit Pl,2024-02-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
110192,Conduit Pl,2024-02-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
110192,Conduit Pl,2024-02-04T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,14.51
110192,Conduit Pl,2024-02-04T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
110192,Conduit Pl,2024-02-04T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-11.55
110192,Conduit Pl,2024-02-04T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,-5.63
110192,Conduit Pl,2024-02-04T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.4
110192,Conduit Pl,2024-02-04T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,-9.06
110192,Conduit Pl,2024-02-04T07:10:00.000+00:00,feeder,5,N Current (RMS),A,18.1
110192,Conduit Pl,2024-02-04T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,71.1
110192,Conduit Pl,2024-02-04T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,60.6
110192,Conduit Pl,2024-02-04T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,69.2
110192,Conduit Pl,2024-02-04T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.96
110192,Conduit Pl,2024-02-04T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.48
110192,Conduit Pl,2024-02-04T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.22
110192,Conduit Pl,2024-02-04T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.29
110192,Conduit Pl,2024-02-04T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.28
110192,Conduit Pl,2024-02-04T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.21
110192,Conduit Pl,2024-02-04T07:10:00.000+00:00,feeder,4,N Current (RMS),A,18.2
110192,Conduit Pl,2024-02-04T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
110192,Conduit Pl,2024-02-04T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
110192,Conduit Pl,2024-02-04T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
110192,Conduit Pl,2024-02-04T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
110192,Conduit Pl,2024-02-04T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
110192,Conduit Pl,2024-02-04T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
110192,Conduit Pl,2024-02-04T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.17
110192,Conduit Pl,2024-02-04T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.58
110192,Conduit Pl,2024-02-04T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.18
110192,Conduit Pl,2024-02-04T07:10:00.000+00:00,feeder,3,N Current (RMS),A,28.9
110192,Conduit Pl,2024-02-04T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
110192,Conduit Pl,2024-02-04T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
110192,Conduit Pl,2024-02-04T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.7
110192,Conduit Pl,2024-02-04T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.4
110192,Conduit Pl,2024-02-04T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
110192,Conduit Pl,2024-02-04T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
110192,Conduit Pl,2024-02-04T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.24
110192,Conduit Pl,2024-02-04T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.93
110192,Conduit Pl,2024-02-04T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.08
110192,Conduit Pl,2024-02-04T07:10:00.000+00:00,feeder,2,N Current (RMS),A,7.4
110192,Conduit Pl,2024-02-04T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
110192,Conduit Pl,2024-02-04T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
110192,Conduit Pl,2024-02-04T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
110192,Conduit Pl,2024-02-04T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
110192,Conduit Pl,2024-02-04T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
110192,Conduit Pl,2024-02-04T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
110192,Conduit Pl,2024-02-04T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.51
110192,Conduit Pl,2024-02-04T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.28
110192,Conduit Pl,2024-02-04T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.86
110192,Conduit Pl,2024-02-04T07:10:00.000+00:00,feeder,1,N Current (RMS),A,9.6
110192,Conduit Pl,2024-02-04T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
110192,Conduit Pl,2024-02-04T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
110192,Conduit Pl,2024-02-04T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
110192,Conduit Pl,2024-02-04T07:10:00.000+00:00,transformer,,Temperature,C,25.6
110192,Conduit Pl,2024-02-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110192,Conduit Pl,2024-02-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
110192,Conduit Pl,2024-02-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110192,Conduit Pl,2024-02-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
110192,Conduit Pl,2024-02-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
110192,Conduit Pl,2024-02-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
110192,Conduit Pl,2024-02-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.46
110192,Conduit Pl,2024-02-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
110192,Conduit Pl,2024-02-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.21
110192,Conduit Pl,2024-02-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.1
110192,Conduit Pl,2024-02-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.62
110192,Conduit Pl,2024-02-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.12
110192,Conduit Pl,2024-02-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
110192,Conduit Pl,2024-02-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
110192,Conduit Pl,2024-02-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
110192,Conduit Pl,2024-02-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
110192,Conduit Pl,2024-02-04T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,14.68
110192,Conduit Pl,2024-02-04T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
110192,Conduit Pl,2024-02-04T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-10.26
110192,Conduit Pl,2024-02-04T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,-5.55
110192,Conduit Pl,2024-02-04T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.84
110192,Conduit Pl,2024-02-04T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,-8.19
110192,Conduit Pl,2024-02-04T07:00:00.000+00:00,feeder,5,N Current (RMS),A,22.3
110192,Conduit Pl,2024-02-04T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,71.8
110192,Conduit Pl,2024-02-04T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,50.2
110192,Conduit Pl,2024-02-04T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,62.1
110192,Conduit Pl,2024-02-04T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.04
110192,Conduit Pl,2024-02-04T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.49
110192,Conduit Pl,2024-02-04T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.12
110192,Conduit Pl,2024-02-04T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.14
110192,Conduit Pl,2024-02-04T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.11
110192,Conduit Pl,2024-02-04T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.25
110192,Conduit Pl,2024-02-04T07:00:00.000+00:00,feeder,4,N Current (RMS),A,18.3
110192,Conduit Pl,2024-02-04T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.3
110192,Conduit Pl,2024-02-04T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
110192,Conduit Pl,2024-02-04T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
110192,Conduit Pl,2024-02-04T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
110192,Conduit Pl,2024-02-04T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
110192,Conduit Pl,2024-02-04T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
110192,Conduit Pl,2024-02-04T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.56
110192,Conduit Pl,2024-02-04T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.56
110192,Conduit Pl,2024-02-04T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.72
110192,Conduit Pl,2024-02-04T07:00:00.000+00:00,feeder,3,N Current (RMS),A,43.6
110192,Conduit Pl,2024-02-04T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,89.5
110192,Conduit Pl,2024-02-04T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
110192,Conduit Pl,2024-02-04T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.4
110192,Conduit Pl,2024-02-04T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.31
110192,Conduit Pl,2024-02-04T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
110192,Conduit Pl,2024-02-04T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
110192,Conduit Pl,2024-02-04T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.26
110192,Conduit Pl,2024-02-04T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.95
110192,Conduit Pl,2024-02-04T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.17
110192,Conduit Pl,2024-02-04T07:00:00.000+00:00,feeder,2,N Current (RMS),A,6.6
110192,Conduit Pl,2024-02-04T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
110192,Conduit Pl,2024-02-04T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
110192,Conduit Pl,2024-02-04T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
110192,Conduit Pl,2024-02-04T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.95
110192,Conduit Pl,2024-02-04T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
110192,Conduit Pl,2024-02-04T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
110192,Conduit Pl,2024-02-04T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
110192,Conduit Pl,2024-02-04T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.19
110192,Conduit Pl,2024-02-04T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.87
110192,Conduit Pl,2024-02-04T07:00:00.000+00:00,feeder,1,N Current (RMS),A,12.8
110192,Conduit Pl,2024-02-04T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
110192,Conduit Pl,2024-02-04T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
110192,Conduit Pl,2024-02-04T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
110192,Conduit Pl,2024-02-04T07:00:00.000+00:00,transformer,,Temperature,C,25.6
110192,Conduit Pl,2024-02-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110192,Conduit Pl,2024-02-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
110192,Conduit Pl,2024-02-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110192,Conduit Pl,2024-02-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
110192,Conduit Pl,2024-02-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
110192,Conduit Pl,2024-02-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
110192,Conduit Pl,2024-02-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.21
110192,Conduit Pl,2024-02-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
110192,Conduit Pl,2024-02-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.68
110192,Conduit Pl,2024-02-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.55
110192,Conduit Pl,2024-02-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.75
110192,Conduit Pl,2024-02-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.47
110192,Conduit Pl,2024-02-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,90.3
110192,Conduit Pl,2024-02-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
110192,Conduit Pl,2024-02-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
110192,Conduit Pl,2024-02-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
110192,Conduit Pl,2024-02-04T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,14.74
110192,Conduit Pl,2024-02-04T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
110192,Conduit Pl,2024-02-04T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-11.54
110192,Conduit Pl,2024-02-04T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,-5.96
110192,Conduit Pl,2024-02-04T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.7
110192,Conduit Pl,2024-02-04T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,-8.85
110192,Conduit Pl,2024-02-04T06:50:00.000+00:00,feeder,5,N Current (RMS),A,24.5
110192,Conduit Pl,2024-02-04T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,73.3
110192,Conduit Pl,2024-02-04T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,50.2
110192,Conduit Pl,2024-02-04T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,70.0
110192,Conduit Pl,2024-02-04T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.19
110192,Conduit Pl,2024-02-04T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.33
110192,Conduit Pl,2024-02-04T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.03
110192,Conduit Pl,2024-02-04T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.66
110192,Conduit Pl,2024-02-04T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.67
110192,Conduit Pl,2024-02-04T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.87
110192,Conduit Pl,2024-02-04T06:50:00.000+00:00,feeder,4,N Current (RMS),A,13.8
110192,Conduit Pl,2024-02-04T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.1
110192,Conduit Pl,2024-02-04T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
110192,Conduit Pl,2024-02-04T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
110192,Conduit Pl,2024-02-04T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
110192,Conduit Pl,2024-02-04T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
110192,Conduit Pl,2024-02-04T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
110192,Conduit Pl,2024-02-04T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.55
110192,Conduit Pl,2024-02-04T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.87
110192,Conduit Pl,2024-02-04T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.24
110192,Conduit Pl,2024-02-04T06:50:00.000+00:00,feeder,3,N Current (RMS),A,36.2
110192,Conduit Pl,2024-02-04T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,85.3
110192,Conduit Pl,2024-02-04T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.6
110192,Conduit Pl,2024-02-04T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.3
110192,Conduit Pl,2024-02-04T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.32
110192,Conduit Pl,2024-02-04T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
110192,Conduit Pl,2024-02-04T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
110192,Conduit Pl,2024-02-04T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.31
110192,Conduit Pl,2024-02-04T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.96
110192,Conduit Pl,2024-02-04T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.08
110192,Conduit Pl,2024-02-04T06:50:00.000+00:00,feeder,2,N Current (RMS),A,6.7
110192,Conduit Pl,2024-02-04T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
110192,Conduit Pl,2024-02-04T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
110192,Conduit Pl,2024-02-04T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
110192,Conduit Pl,2024-02-04T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.12
110192,Conduit Pl,2024-02-04T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
110192,Conduit Pl,2024-02-04T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
110192,Conduit Pl,2024-02-04T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
110192,Conduit Pl,2024-02-04T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.18
110192,Conduit Pl,2024-02-04T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.11
110192,Conduit Pl,2024-02-04T06:50:00.000+00:00,feeder,1,N Current (RMS),A,14.5
110192,Conduit Pl,2024-02-04T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
110192,Conduit Pl,2024-02-04T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
110192,Conduit Pl,2024-02-04T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
110192,Conduit Pl,2024-02-04T06:50:00.000+00:00,transformer,,Temperature,C,25.6
110192,Conduit Pl,2024-02-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110192,Conduit Pl,2024-02-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
110192,Conduit Pl,2024-02-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
110192,Conduit Pl,2024-02-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
110192,Conduit Pl,2024-02-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
110192,Conduit Pl,2024-02-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
110192,Conduit Pl,2024-02-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.07
110192,Conduit Pl,2024-02-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
110192,Conduit Pl,2024-02-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.88
110192,Conduit Pl,2024-02-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.67
110192,Conduit Pl,2024-02-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.46
110192,Conduit Pl,2024-02-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.3
110192,Conduit Pl,2024-02-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
110192,Conduit Pl,2024-02-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
110192,Conduit Pl,2024-02-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
110192,Conduit Pl,2024-02-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
110192,Conduit Pl,2024-02-04T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.84
110192,Conduit Pl,2024-02-04T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.5
110192,Conduit Pl,2024-02-04T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-7.91
110192,Conduit Pl,2024-02-04T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,-3.74
110192,Conduit Pl,2024-02-04T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.41
110192,Conduit Pl,2024-02-04T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,-7.19
110192,Conduit Pl,2024-02-04T06:40:00.000+00:00,feeder,5,N Current (RMS),A,25.3
110192,Conduit Pl,2024-02-04T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,52.1
110192,Conduit Pl,2024-02-04T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
110192,Conduit Pl,2024-02-04T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,45.8
110192,Conduit Pl,2024-02-04T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.32
110192,Conduit Pl,2024-02-04T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.43
110192,Conduit Pl,2024-02-04T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.97
110192,Conduit Pl,2024-02-04T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.29
110192,Conduit Pl,2024-02-04T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.65
110192,Conduit Pl,2024-02-04T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.5
110192,Conduit Pl,2024-02-04T06:40:00.000+00:00,feeder,4,N Current (RMS),A,12.9
110192,Conduit Pl,2024-02-04T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
110192,Conduit Pl,2024-02-04T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
110192,Conduit Pl,2024-02-04T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
110192,Conduit Pl,2024-02-04T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.02
110192,Conduit Pl,2024-02-04T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
110192,Conduit Pl,2024-02-04T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
110192,Conduit Pl,2024-02-04T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.6
110192,Conduit Pl,2024-02-04T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.55
110192,Conduit Pl,2024-02-04T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.13
110192,Conduit Pl,2024-02-04T06:40:00.000+00:00,feeder,3,N Current (RMS),A,51.2
110192,Conduit Pl,2024-02-04T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,102.6
110192,Conduit Pl,2024-02-04T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
110192,Conduit Pl,2024-02-04T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.4
110192,Conduit Pl,2024-02-04T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.45
110192,Conduit Pl,2024-02-04T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
110192,Conduit Pl,2024-02-04T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
110192,Conduit Pl,2024-02-04T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.36
110192,Conduit Pl,2024-02-04T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.88
110192,Conduit Pl,2024-02-04T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.07
110192,Conduit Pl,2024-02-04T06:40:00.000+00:00,feeder,2,N Current (RMS),A,7.1
110192,Conduit Pl,2024-02-04T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
110192,Conduit Pl,2024-02-04T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
110192,Conduit Pl,2024-02-04T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
110192,Conduit Pl,2024-02-04T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.01
110192,Conduit Pl,2024-02-04T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
110192,Conduit Pl,2024-02-04T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
110192,Conduit Pl,2024-02-04T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.05
110192,Conduit Pl,2024-02-04T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
110192,Conduit Pl,2024-02-04T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.26
110192,Conduit Pl,2024-02-04T06:40:00.000+00:00,feeder,1,N Current (RMS),A,9.5
110192,Conduit Pl,2024-02-04T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
110192,Conduit Pl,2024-02-04T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
110192,Conduit Pl,2024-02-04T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
110192,Conduit Pl,2024-02-04T06:40:00.000+00:00,transformer,,Temperature,C,25.7
110192,Conduit Pl,2024-02-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110192,Conduit Pl,2024-02-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
110192,Conduit Pl,2024-02-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110192,Conduit Pl,2024-02-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
110192,Conduit Pl,2024-02-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
110192,Conduit Pl,2024-02-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
110192,Conduit Pl,2024-02-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.96
110192,Conduit Pl,2024-02-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
110192,Conduit Pl,2024-02-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.38
110192,Conduit Pl,2024-02-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.84
110192,Conduit Pl,2024-02-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.05
110192,Conduit Pl,2024-02-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.64
110192,Conduit Pl,2024-02-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
110192,Conduit Pl,2024-02-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
110192,Conduit Pl,2024-02-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
110192,Conduit Pl,2024-02-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
110192,Conduit Pl,2024-02-04T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,18.84
110192,Conduit Pl,2024-02-04T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
110192,Conduit Pl,2024-02-04T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-14.28
110192,Conduit Pl,2024-02-04T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,-9.51
110192,Conduit Pl,2024-02-04T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.77
110192,Conduit Pl,2024-02-04T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,-9.68
110192,Conduit Pl,2024-02-04T06:30:00.000+00:00,feeder,5,N Current (RMS),A,24.8
110192,Conduit Pl,2024-02-04T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,97.6
110192,Conduit Pl,2024-02-04T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,76.0
110192,Conduit Pl,2024-02-04T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,83.6
110192,Conduit Pl,2024-02-04T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.29
110192,Conduit Pl,2024-02-04T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.31
110192,Conduit Pl,2024-02-04T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
110192,Conduit Pl,2024-02-04T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.01
110192,Conduit Pl,2024-02-04T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.75
110192,Conduit Pl,2024-02-04T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.6
110192,Conduit Pl,2024-02-04T06:30:00.000+00:00,feeder,4,N Current (RMS),A,15.7
110192,Conduit Pl,2024-02-04T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
110192,Conduit Pl,2024-02-04T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
110192,Conduit Pl,2024-02-04T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
110192,Conduit Pl,2024-02-04T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.97
110192,Conduit Pl,2024-02-04T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
110192,Conduit Pl,2024-02-04T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
110192,Conduit Pl,2024-02-04T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.98
110192,Conduit Pl,2024-02-04T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.91
110192,Conduit Pl,2024-02-04T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.34
110192,Conduit Pl,2024-02-04T06:30:00.000+00:00,feeder,3,N Current (RMS),A,53.5
110192,Conduit Pl,2024-02-04T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,108.5
110192,Conduit Pl,2024-02-04T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.9
110192,Conduit Pl,2024-02-04T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.7
110192,Conduit Pl,2024-02-04T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.18
110192,Conduit Pl,2024-02-04T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
110192,Conduit Pl,2024-02-04T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
110192,Conduit Pl,2024-02-04T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.11
110192,Conduit Pl,2024-02-04T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.88
110192,Conduit Pl,2024-02-04T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.24
110192,Conduit Pl,2024-02-04T06:30:00.000+00:00,feeder,2,N Current (RMS),A,7.1
110192,Conduit Pl,2024-02-04T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
110192,Conduit Pl,2024-02-04T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
110192,Conduit Pl,2024-02-04T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
110192,Conduit Pl,2024-02-04T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.85
110192,Conduit Pl,2024-02-04T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
110192,Conduit Pl,2024-02-04T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
110192,Conduit Pl,2024-02-04T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.59
110192,Conduit Pl,2024-02-04T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.47
110192,Conduit Pl,2024-02-04T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.75
110192,Conduit Pl,2024-02-04T06:30:00.000+00:00,feeder,1,N Current (RMS),A,11.9
110192,Conduit Pl,2024-02-04T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
110192,Conduit Pl,2024-02-04T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
110192,Conduit Pl,2024-02-04T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
110192,Conduit Pl,2024-02-04T06:30:00.000+00:00,transformer,,Temperature,C,25.7
110192,Conduit Pl,2024-02-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110192,Conduit Pl,2024-02-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
110192,Conduit Pl,2024-02-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
110192,Conduit Pl,2024-02-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
110192,Conduit Pl,2024-02-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
