Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110192,Conduit Pl,2024-02-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
110192,Conduit Pl,2024-02-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.61
110192,Conduit Pl,2024-02-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
110192,Conduit Pl,2024-02-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.92
110192,Conduit Pl,2024-02-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.97
110192,Conduit Pl,2024-02-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.02
110192,Conduit Pl,2024-02-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.78
110192,Conduit Pl,2024-02-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,86.3
110192,Conduit Pl,2024-02-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
110192,Conduit Pl,2024-02-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
110192,Conduit Pl,2024-02-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
110192,Conduit Pl,2024-02-04T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,16.33
110192,Conduit Pl,2024-02-04T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
110192,Conduit Pl,2024-02-04T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-12.96
110192,Conduit Pl,2024-02-04T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,-7.35
110192,Conduit Pl,2024-02-04T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.06
110192,Conduit Pl,2024-02-04T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,-9.45
110192,Conduit Pl,2024-02-04T06:20:00.000+00:00,feeder,5,N Current (RMS),A,20.8
110192,Conduit Pl,2024-02-04T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,83.2
110192,Conduit Pl,2024-02-04T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,66.5
110192,Conduit Pl,2024-02-04T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,77.1
110192,Conduit Pl,2024-02-04T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.17
110192,Conduit Pl,2024-02-04T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.3
110192,Conduit Pl,2024-02-04T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.1
110192,Conduit Pl,2024-02-04T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.27
110192,Conduit Pl,2024-02-04T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.06
110192,Conduit Pl,2024-02-04T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.93
110192,Conduit Pl,2024-02-04T06:20:00.000+00:00,feeder,4,N Current (RMS),A,16.0
110192,Conduit Pl,2024-02-04T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.7
110192,Conduit Pl,2024-02-04T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
110192,Conduit Pl,2024-02-04T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
110192,Conduit Pl,2024-02-04T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.09
110192,Conduit Pl,2024-02-04T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
110192,Conduit Pl,2024-02-04T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
110192,Conduit Pl,2024-02-04T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.5
110192,Conduit Pl,2024-02-04T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.99
110192,Conduit Pl,2024-02-04T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.03
110192,Conduit Pl,2024-02-04T06:20:00.000+00:00,feeder,3,N Current (RMS),A,49.9
110192,Conduit Pl,2024-02-04T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,102.0
110192,Conduit Pl,2024-02-04T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
110192,Conduit Pl,2024-02-04T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.1
110192,Conduit Pl,2024-02-04T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.97
110192,Conduit Pl,2024-02-04T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
110192,Conduit Pl,2024-02-04T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
110192,Conduit Pl,2024-02-04T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.59
110192,Conduit Pl,2024-02-04T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.83
110192,Conduit Pl,2024-02-04T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.19
110192,Conduit Pl,2024-02-04T06:20:00.000+00:00,feeder,2,N Current (RMS),A,8.7
110192,Conduit Pl,2024-02-04T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
110192,Conduit Pl,2024-02-04T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
110192,Conduit Pl,2024-02-04T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
110192,Conduit Pl,2024-02-04T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
110192,Conduit Pl,2024-02-04T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
110192,Conduit Pl,2024-02-04T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
110192,Conduit Pl,2024-02-04T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.13
110192,Conduit Pl,2024-02-04T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.45
110192,Conduit Pl,2024-02-04T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.94
110192,Conduit Pl,2024-02-04T06:20:00.000+00:00,feeder,1,N Current (RMS),A,7.2
110192,Conduit Pl,2024-02-04T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
110192,Conduit Pl,2024-02-04T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
110192,Conduit Pl,2024-02-04T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
110192,Conduit Pl,2024-02-04T06:20:00.000+00:00,transformer,,Temperature,C,25.8
110192,Conduit Pl,2024-02-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110192,Conduit Pl,2024-02-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
110192,Conduit Pl,2024-02-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
110192,Conduit Pl,2024-02-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
110192,Conduit Pl,2024-02-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
110192,Conduit Pl,2024-02-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
110192,Conduit Pl,2024-02-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.77
110192,Conduit Pl,2024-02-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
110192,Conduit Pl,2024-02-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.94
110192,Conduit Pl,2024-02-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.96
110192,Conduit Pl,2024-02-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.74
110192,Conduit Pl,2024-02-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.25
110192,Conduit Pl,2024-02-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,85.7
110192,Conduit Pl,2024-02-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
110192,Conduit Pl,2024-02-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
110192,Conduit Pl,2024-02-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
110192,Conduit Pl,2024-02-04T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,14.62
110192,Conduit Pl,2024-02-04T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.83
110192,Conduit Pl,2024-02-04T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.32
110192,Conduit Pl,2024-02-04T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,-3.87
110192,Conduit Pl,2024-02-04T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.25
110192,Conduit Pl,2024-02-04T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,-6.13
110192,Conduit Pl,2024-02-04T06:10:00.000+00:00,feeder,5,N Current (RMS),A,28.4
110192,Conduit Pl,2024-02-04T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,62.8
110192,Conduit Pl,2024-02-04T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.1
110192,Conduit Pl,2024-02-04T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.9
110192,Conduit Pl,2024-02-04T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.42
110192,Conduit Pl,2024-02-04T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.15
110192,Conduit Pl,2024-02-04T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.25
110192,Conduit Pl,2024-02-04T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.79
110192,Conduit Pl,2024-02-04T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.88
110192,Conduit Pl,2024-02-04T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.02
110192,Conduit Pl,2024-02-04T06:10:00.000+00:00,feeder,4,N Current (RMS),A,19.9
110192,Conduit Pl,2024-02-04T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
110192,Conduit Pl,2024-02-04T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.8
110192,Conduit Pl,2024-02-04T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
110192,Conduit Pl,2024-02-04T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
110192,Conduit Pl,2024-02-04T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
110192,Conduit Pl,2024-02-04T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
110192,Conduit Pl,2024-02-04T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.34
110192,Conduit Pl,2024-02-04T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.07
110192,Conduit Pl,2024-02-04T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.36
110192,Conduit Pl,2024-02-04T06:10:00.000+00:00,feeder,3,N Current (RMS),A,53.5
110192,Conduit Pl,2024-02-04T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,104.7
110192,Conduit Pl,2024-02-04T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
110192,Conduit Pl,2024-02-04T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.3
110192,Conduit Pl,2024-02-04T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.15
110192,Conduit Pl,2024-02-04T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
110192,Conduit Pl,2024-02-04T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.85
110192,Conduit Pl,2024-02-04T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.08
110192,Conduit Pl,2024-02-04T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.53
110192,Conduit Pl,2024-02-04T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.41
110192,Conduit Pl,2024-02-04T06:10:00.000+00:00,feeder,2,N Current (RMS),A,9.9
110192,Conduit Pl,2024-02-04T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
110192,Conduit Pl,2024-02-04T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
110192,Conduit Pl,2024-02-04T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
110192,Conduit Pl,2024-02-04T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.35
110192,Conduit Pl,2024-02-04T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
110192,Conduit Pl,2024-02-04T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
110192,Conduit Pl,2024-02-04T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.19
110192,Conduit Pl,2024-02-04T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.64
110192,Conduit Pl,2024-02-04T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.04
110192,Conduit Pl,2024-02-04T06:10:00.000+00:00,feeder,1,N Current (RMS),A,9.0
110192,Conduit Pl,2024-02-04T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
110192,Conduit Pl,2024-02-04T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
110192,Conduit Pl,2024-02-04T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
110192,Conduit Pl,2024-02-04T06:10:00.000+00:00,transformer,,Temperature,C,25.8
110192,Conduit Pl,2024-02-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110192,Conduit Pl,2024-02-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
110192,Conduit Pl,2024-02-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110192,Conduit Pl,2024-02-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
110192,Conduit Pl,2024-02-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110192,Conduit Pl,2024-02-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
110192,Conduit Pl,2024-02-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.65
110192,Conduit Pl,2024-02-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
110192,Conduit Pl,2024-02-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.23
110192,Conduit Pl,2024-02-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.37
110192,Conduit Pl,2024-02-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.3
110192,Conduit Pl,2024-02-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.88
110192,Conduit Pl,2024-02-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
110192,Conduit Pl,2024-02-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
110192,Conduit Pl,2024-02-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
110192,Conduit Pl,2024-02-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
110192,Conduit Pl,2024-02-04T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,15.65
110192,Conduit Pl,2024-02-04T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.62
110192,Conduit Pl,2024-02-04T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.21
110192,Conduit Pl,2024-02-04T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,-4.31
110192,Conduit Pl,2024-02-04T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.43
110192,Conduit Pl,2024-02-04T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,-6.17
110192,Conduit Pl,2024-02-04T06:00:00.000+00:00,feeder,5,N Current (RMS),A,31.0
110192,Conduit Pl,2024-02-04T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,67.3
110192,Conduit Pl,2024-02-04T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.4
110192,Conduit Pl,2024-02-04T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.2
110192,Conduit Pl,2024-02-04T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.29
110192,Conduit Pl,2024-02-04T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.3
110192,Conduit Pl,2024-02-04T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.14
110192,Conduit Pl,2024-02-04T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.68
110192,Conduit Pl,2024-02-04T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.13
110192,Conduit Pl,2024-02-04T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.88
110192,Conduit Pl,2024-02-04T06:00:00.000+00:00,feeder,4,N Current (RMS),A,13.5
110192,Conduit Pl,2024-02-04T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
110192,Conduit Pl,2024-02-04T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
110192,Conduit Pl,2024-02-04T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
110192,Conduit Pl,2024-02-04T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
110192,Conduit Pl,2024-02-04T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
110192,Conduit Pl,2024-02-04T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
110192,Conduit Pl,2024-02-04T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.51
110192,Conduit Pl,2024-02-04T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.13
110192,Conduit Pl,2024-02-04T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.35
110192,Conduit Pl,2024-02-04T06:00:00.000+00:00,feeder,3,N Current (RMS),A,52.2
110192,Conduit Pl,2024-02-04T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,101.3
110192,Conduit Pl,2024-02-04T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
110192,Conduit Pl,2024-02-04T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.8
110192,Conduit Pl,2024-02-04T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.05
110192,Conduit Pl,2024-02-04T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
110192,Conduit Pl,2024-02-04T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
110192,Conduit Pl,2024-02-04T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.22
110192,Conduit Pl,2024-02-04T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.98
110192,Conduit Pl,2024-02-04T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.97
110192,Conduit Pl,2024-02-04T06:00:00.000+00:00,feeder,2,N Current (RMS),A,8.5
110192,Conduit Pl,2024-02-04T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
110192,Conduit Pl,2024-02-04T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
110192,Conduit Pl,2024-02-04T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
110192,Conduit Pl,2024-02-04T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.14
110192,Conduit Pl,2024-02-04T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
110192,Conduit Pl,2024-02-04T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
110192,Conduit Pl,2024-02-04T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.56
110192,Conduit Pl,2024-02-04T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.38
110192,Conduit Pl,2024-02-04T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.85
110192,Conduit Pl,2024-02-04T06:00:00.000+00:00,feeder,1,N Current (RMS),A,10.0
110192,Conduit Pl,2024-02-04T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
110192,Conduit Pl,2024-02-04T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
110192,Conduit Pl,2024-02-04T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
110192,Conduit Pl,2024-02-04T06:00:00.000+00:00,transformer,,Temperature,C,25.8
110192,Conduit Pl,2024-02-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110192,Conduit Pl,2024-02-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
110192,Conduit Pl,2024-02-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110192,Conduit Pl,2024-02-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
110192,Conduit Pl,2024-02-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110192,Conduit Pl,2024-02-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
110192,Conduit Pl,2024-02-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.05
110192,Conduit Pl,2024-02-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
110192,Conduit Pl,2024-02-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.28
110192,Conduit Pl,2024-02-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.23
110192,Conduit Pl,2024-02-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.1
110192,Conduit Pl,2024-02-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.94
110192,Conduit Pl,2024-02-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,90.7
110192,Conduit Pl,2024-02-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
110192,Conduit Pl,2024-02-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
110192,Conduit Pl,2024-02-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
110192,Conduit Pl,2024-02-04T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.42
110192,Conduit Pl,2024-02-04T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.43
110192,Conduit Pl,2024-02-04T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.43
110192,Conduit Pl,2024-02-04T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,-1.78
110192,Conduit Pl,2024-02-04T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.43
110192,Conduit Pl,2024-02-04T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,-5.89
110192,Conduit Pl,2024-02-04T05:50:00.000+00:00,feeder,5,N Current (RMS),A,15.4
110192,Conduit Pl,2024-02-04T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.5
110192,Conduit Pl,2024-02-04T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.1
110192,Conduit Pl,2024-02-04T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.3
110192,Conduit Pl,2024-02-04T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.47
110192,Conduit Pl,2024-02-04T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.33
110192,Conduit Pl,2024-02-04T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.96
110192,Conduit Pl,2024-02-04T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.51
110192,Conduit Pl,2024-02-04T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.47
110192,Conduit Pl,2024-02-04T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.16
110192,Conduit Pl,2024-02-04T05:50:00.000+00:00,feeder,4,N Current (RMS),A,20.1
110192,Conduit Pl,2024-02-04T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.9
110192,Conduit Pl,2024-02-04T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
110192,Conduit Pl,2024-02-04T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.1
110192,Conduit Pl,2024-02-04T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.93
110192,Conduit Pl,2024-02-04T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
110192,Conduit Pl,2024-02-04T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
110192,Conduit Pl,2024-02-04T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.17
110192,Conduit Pl,2024-02-04T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.47
110192,Conduit Pl,2024-02-04T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.77
110192,Conduit Pl,2024-02-04T05:50:00.000+00:00,feeder,3,N Current (RMS),A,49.3
110192,Conduit Pl,2024-02-04T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,100.0
110192,Conduit Pl,2024-02-04T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
110192,Conduit Pl,2024-02-04T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.6
110192,Conduit Pl,2024-02-04T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.61
110192,Conduit Pl,2024-02-04T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
110192,Conduit Pl,2024-02-04T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
110192,Conduit Pl,2024-02-04T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.71
110192,Conduit Pl,2024-02-04T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.71
110192,Conduit Pl,2024-02-04T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.12
110192,Conduit Pl,2024-02-04T05:50:00.000+00:00,feeder,2,N Current (RMS),A,6.5
110192,Conduit Pl,2024-02-04T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
110192,Conduit Pl,2024-02-04T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
110192,Conduit Pl,2024-02-04T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
110192,Conduit Pl,2024-02-04T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
110192,Conduit Pl,2024-02-04T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
110192,Conduit Pl,2024-02-04T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
110192,Conduit Pl,2024-02-04T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
110192,Conduit Pl,2024-02-04T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.04
110192,Conduit Pl,2024-02-04T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.92
110192,Conduit Pl,2024-02-04T05:50:00.000+00:00,feeder,1,N Current (RMS),A,10.0
110192,Conduit Pl,2024-02-04T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
110192,Conduit Pl,2024-02-04T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
110192,Conduit Pl,2024-02-04T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
110192,Conduit Pl,2024-02-04T05:50:00.000+00:00,transformer,,Temperature,C,25.8
110192,Conduit Pl,2024-02-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110192,Conduit Pl,2024-02-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
110192,Conduit Pl,2024-02-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110192,Conduit Pl,2024-02-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
110192,Conduit Pl,2024-02-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110192,Conduit Pl,2024-02-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
110192,Conduit Pl,2024-02-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
110192,Conduit Pl,2024-02-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
110192,Conduit Pl,2024-02-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.61
110192,Conduit Pl,2024-02-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,31.41
110192,Conduit Pl,2024-02-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.71
110192,Conduit Pl,2024-02-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.85
110192,Conduit Pl,2024-02-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
110192,Conduit Pl,2024-02-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
110192,Conduit Pl,2024-02-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
110192,Conduit Pl,2024-02-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
110192,Conduit Pl,2024-02-04T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.67
110192,Conduit Pl,2024-02-04T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.16
110192,Conduit Pl,2024-02-04T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.38
110192,Conduit Pl,2024-02-04T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,-2.45
110192,Conduit Pl,2024-02-04T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.75
110192,Conduit Pl,2024-02-04T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,-5.43
110192,Conduit Pl,2024-02-04T05:40:00.000+00:00,feeder,5,N Current (RMS),A,19.1
110192,Conduit Pl,2024-02-04T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,45.8
110192,Conduit Pl,2024-02-04T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.3
110192,Conduit Pl,2024-02-04T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.6
110192,Conduit Pl,2024-02-04T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.42
110192,Conduit Pl,2024-02-04T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.47
110192,Conduit Pl,2024-02-04T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.99
110192,Conduit Pl,2024-02-04T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.96
110192,Conduit Pl,2024-02-04T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.91
110192,Conduit Pl,2024-02-04T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.33
110192,Conduit Pl,2024-02-04T05:40:00.000+00:00,feeder,4,N Current (RMS),A,12.4
110192,Conduit Pl,2024-02-04T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
110192,Conduit Pl,2024-02-04T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
110192,Conduit Pl,2024-02-04T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
110192,Conduit Pl,2024-02-04T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.52
110192,Conduit Pl,2024-02-04T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
110192,Conduit Pl,2024-02-04T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
110192,Conduit Pl,2024-02-04T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.46
110192,Conduit Pl,2024-02-04T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.46
110192,Conduit Pl,2024-02-04T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.64
110192,Conduit Pl,2024-02-04T05:40:00.000+00:00,feeder,3,N Current (RMS),A,48.0
110192,Conduit Pl,2024-02-04T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,101.0
110192,Conduit Pl,2024-02-04T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
110192,Conduit Pl,2024-02-04T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.2
110192,Conduit Pl,2024-02-04T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.24
110192,Conduit Pl,2024-02-04T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
110192,Conduit Pl,2024-02-04T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
110192,Conduit Pl,2024-02-04T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.51
110192,Conduit Pl,2024-02-04T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.61
110192,Conduit Pl,2024-02-04T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.98
110192,Conduit Pl,2024-02-04T05:40:00.000+00:00,feeder,2,N Current (RMS),A,5.6
110192,Conduit Pl,2024-02-04T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
110192,Conduit Pl,2024-02-04T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
110192,Conduit Pl,2024-02-04T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
110192,Conduit Pl,2024-02-04T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
110192,Conduit Pl,2024-02-04T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
110192,Conduit Pl,2024-02-04T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
110192,Conduit Pl,2024-02-04T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.15
110192,Conduit Pl,2024-02-04T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.22
110192,Conduit Pl,2024-02-04T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.94
110192,Conduit Pl,2024-02-04T05:40:00.000+00:00,feeder,1,N Current (RMS),A,9.3
110192,Conduit Pl,2024-02-04T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
110192,Conduit Pl,2024-02-04T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
110192,Conduit Pl,2024-02-04T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
110192,Conduit Pl,2024-02-04T05:40:00.000+00:00,transformer,,Temperature,C,25.9
110192,Conduit Pl,2024-02-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110192,Conduit Pl,2024-02-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
110192,Conduit Pl,2024-02-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110192,Conduit Pl,2024-02-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
110192,Conduit Pl,2024-02-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110192,Conduit Pl,2024-02-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
110192,Conduit Pl,2024-02-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
110192,Conduit Pl,2024-02-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
110192,Conduit Pl,2024-02-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.84
110192,Conduit Pl,2024-02-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,29.61
110192,Conduit Pl,2024-02-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.72
110192,Conduit Pl,2024-02-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.5
110192,Conduit Pl,2024-02-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
110192,Conduit Pl,2024-02-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
110192,Conduit Pl,2024-02-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
110192,Conduit Pl,2024-02-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
110192,Conduit Pl,2024-02-04T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,12.02
110192,Conduit Pl,2024-02-04T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
110192,Conduit Pl,2024-02-04T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-7.78
110192,Conduit Pl,2024-02-04T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,-4.09
110192,Conduit Pl,2024-02-04T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.36
110192,Conduit Pl,2024-02-04T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,-6.65
110192,Conduit Pl,2024-02-04T05:30:00.000+00:00,feeder,5,N Current (RMS),A,19.7
110192,Conduit Pl,2024-02-04T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,59.6
110192,Conduit Pl,2024-02-04T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,42.6
110192,Conduit Pl,2024-02-04T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,51.8
110192,Conduit Pl,2024-02-04T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.45
110192,Conduit Pl,2024-02-04T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.57
110192,Conduit Pl,2024-02-04T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.09
110192,Conduit Pl,2024-02-04T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.53
110192,Conduit Pl,2024-02-04T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.63
110192,Conduit Pl,2024-02-04T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.37
110192,Conduit Pl,2024-02-04T05:30:00.000+00:00,feeder,4,N Current (RMS),A,14.4
110192,Conduit Pl,2024-02-04T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
110192,Conduit Pl,2024-02-04T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
110192,Conduit Pl,2024-02-04T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
110192,Conduit Pl,2024-02-04T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
110192,Conduit Pl,2024-02-04T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
110192,Conduit Pl,2024-02-04T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
110192,Conduit Pl,2024-02-04T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.87
110192,Conduit Pl,2024-02-04T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.32
110192,Conduit Pl,2024-02-04T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.18
110192,Conduit Pl,2024-02-04T05:30:00.000+00:00,feeder,3,N Current (RMS),A,50.0
110192,Conduit Pl,2024-02-04T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,102.3
110192,Conduit Pl,2024-02-04T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
110192,Conduit Pl,2024-02-04T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.4
110192,Conduit Pl,2024-02-04T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.38
110192,Conduit Pl,2024-02-04T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
110192,Conduit Pl,2024-02-04T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
110192,Conduit Pl,2024-02-04T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.59
110192,Conduit Pl,2024-02-04T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.67
110192,Conduit Pl,2024-02-04T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
110192,Conduit Pl,2024-02-04T05:30:00.000+00:00,feeder,2,N Current (RMS),A,5.9
110192,Conduit Pl,2024-02-04T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
110192,Conduit Pl,2024-02-04T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
110192,Conduit Pl,2024-02-04T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
110192,Conduit Pl,2024-02-04T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
110192,Conduit Pl,2024-02-04T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
110192,Conduit Pl,2024-02-04T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
110192,Conduit Pl,2024-02-04T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.08
110192,Conduit Pl,2024-02-04T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.26
110192,Conduit Pl,2024-02-04T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.88
110192,Conduit Pl,2024-02-04T05:30:00.000+00:00,feeder,1,N Current (RMS),A,9.4
110192,Conduit Pl,2024-02-04T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
110192,Conduit Pl,2024-02-04T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
110192,Conduit Pl,2024-02-04T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
110192,Conduit Pl,2024-02-04T05:30:00.000+00:00,transformer,,Temperature,C,25.9
110192,Conduit Pl,2024-02-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110192,Conduit Pl,2024-02-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
110192,Conduit Pl,2024-02-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110192,Conduit Pl,2024-02-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
110192,Conduit Pl,2024-02-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
110192,Conduit Pl,2024-02-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
110192,Conduit Pl,2024-02-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.19
110192,Conduit Pl,2024-02-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
110192,Conduit Pl,2024-02-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.4
110192,Conduit Pl,2024-02-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,28.8
110192,Conduit Pl,2024-02-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.91
110192,Conduit Pl,2024-02-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.79
110192,Conduit Pl,2024-02-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
110192,Conduit Pl,2024-02-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
110192,Conduit Pl,2024-02-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
110192,Conduit Pl,2024-02-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
110192,Conduit Pl,2024-02-04T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,18.84
110192,Conduit Pl,2024-02-04T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
110192,Conduit Pl,2024-02-04T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-16.48
110192,Conduit Pl,2024-02-04T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,-9.74
110192,Conduit Pl,2024-02-04T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.14
110192,Conduit Pl,2024-02-04T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,-10.37
110192,Conduit Pl,2024-02-04T05:20:00.000+00:00,feeder,5,N Current (RMS),A,21.7
110192,Conduit Pl,2024-02-04T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,97.0
110192,Conduit Pl,2024-02-04T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,80.0
110192,Conduit Pl,2024-02-04T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,90.9
110192,Conduit Pl,2024-02-04T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.18
110192,Conduit Pl,2024-02-04T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.46
110192,Conduit Pl,2024-02-04T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.32
110192,Conduit Pl,2024-02-04T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.2
110192,Conduit Pl,2024-02-04T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.39
110192,Conduit Pl,2024-02-04T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.28
110192,Conduit Pl,2024-02-04T05:20:00.000+00:00,feeder,4,N Current (RMS),A,15.1
110192,Conduit Pl,2024-02-04T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
110192,Conduit Pl,2024-02-04T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
110192,Conduit Pl,2024-02-04T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
110192,Conduit Pl,2024-02-04T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.7
110192,Conduit Pl,2024-02-04T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
110192,Conduit Pl,2024-02-04T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
110192,Conduit Pl,2024-02-04T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.68
110192,Conduit Pl,2024-02-04T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.14
110192,Conduit Pl,2024-02-04T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.45
110192,Conduit Pl,2024-02-04T05:20:00.000+00:00,feeder,3,N Current (RMS),A,52.8
110192,Conduit Pl,2024-02-04T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,106.3
110192,Conduit Pl,2024-02-04T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
110192,Conduit Pl,2024-02-04T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.4
110192,Conduit Pl,2024-02-04T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.43
110192,Conduit Pl,2024-02-04T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
110192,Conduit Pl,2024-02-04T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
110192,Conduit Pl,2024-02-04T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.79
110192,Conduit Pl,2024-02-04T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.62
110192,Conduit Pl,2024-02-04T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.95
110192,Conduit Pl,2024-02-04T05:20:00.000+00:00,feeder,2,N Current (RMS),A,6.7
110192,Conduit Pl,2024-02-04T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
110192,Conduit Pl,2024-02-04T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
110192,Conduit Pl,2024-02-04T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
110192,Conduit Pl,2024-02-04T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.14
110192,Conduit Pl,2024-02-04T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
110192,Conduit Pl,2024-02-04T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
110192,Conduit Pl,2024-02-04T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.2
110192,Conduit Pl,2024-02-04T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.17
110192,Conduit Pl,2024-02-04T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
110192,Conduit Pl,2024-02-04T05:20:00.000+00:00,feeder,1,N Current (RMS),A,9.3
110192,Conduit Pl,2024-02-04T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
110192,Conduit Pl,2024-02-04T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
110192,Conduit Pl,2024-02-04T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
110192,Conduit Pl,2024-02-04T05:20:00.000+00:00,transformer,,Temperature,C,25.9
110192,Conduit Pl,2024-02-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
110192,Conduit Pl,2024-02-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
110192,Conduit Pl,2024-02-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
110192,Conduit Pl,2024-02-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
110192,Conduit Pl,2024-02-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
110192,Conduit Pl,2024-02-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
110192,Conduit Pl,2024-02-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.54
110192,Conduit Pl,2024-02-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
110192,Conduit Pl,2024-02-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.75
110192,Conduit Pl,2024-02-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.54
110192,Conduit Pl,2024-02-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,32.22
110192,Conduit Pl,2024-02-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.32
110192,Conduit Pl,2024-02-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
110192,Conduit Pl,2024-02-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
110192,Conduit Pl,2024-02-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
110192,Conduit Pl,2024-02-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
110192,Conduit Pl,2024-02-04T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.32
110192,Conduit Pl,2024-02-04T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.24
110192,Conduit Pl,2024-02-04T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.26
110192,Conduit Pl,2024-02-04T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,-3.39
110192,Conduit Pl,2024-02-04T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.52
110192,Conduit Pl,2024-02-04T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,-6.28
110192,Conduit Pl,2024-02-04T05:10:00.000+00:00,feeder,5,N Current (RMS),A,21.2
110192,Conduit Pl,2024-02-04T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,51.8
110192,Conduit Pl,2024-02-04T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.8
110192,Conduit Pl,2024-02-04T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.7
110192,Conduit Pl,2024-02-04T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.26
110192,Conduit Pl,2024-02-04T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.47
110192,Conduit Pl,2024-02-04T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.57
110192,Conduit Pl,2024-02-04T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.74
110192,Conduit Pl,2024-02-04T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.69
110192,Conduit Pl,2024-02-04T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.18
110192,Conduit Pl,2024-02-04T05:10:00.000+00:00,feeder,4,N Current (RMS),A,14.4
110192,Conduit Pl,2024-02-04T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
110192,Conduit Pl,2024-02-04T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
110192,Conduit Pl,2024-02-04T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
110192,Conduit Pl,2024-02-04T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
110192,Conduit Pl,2024-02-04T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
110192,Conduit Pl,2024-02-04T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
110192,Conduit Pl,2024-02-04T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.84
110192,Conduit Pl,2024-02-04T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.91
110192,Conduit Pl,2024-02-04T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.75
110192,Conduit Pl,2024-02-04T05:10:00.000+00:00,feeder,3,N Current (RMS),A,50.1
110192,Conduit Pl,2024-02-04T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,102.6
110192,Conduit Pl,2024-02-04T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.9
110192,Conduit Pl,2024-02-04T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.6
110192,Conduit Pl,2024-02-04T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.46
110192,Conduit Pl,2024-02-04T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
110192,Conduit Pl,2024-02-04T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
110192,Conduit Pl,2024-02-04T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.82
110192,Conduit Pl,2024-02-04T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.46
110192,Conduit Pl,2024-02-04T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.11
110192,Conduit Pl,2024-02-04T05:10:00.000+00:00,feeder,2,N Current (RMS),A,6.3
110192,Conduit Pl,2024-02-04T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
110192,Conduit Pl,2024-02-04T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
110192,Conduit Pl,2024-02-04T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
110192,Conduit Pl,2024-02-04T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.1
110192,Conduit Pl,2024-02-04T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
110192,Conduit Pl,2024-02-04T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
110192,Conduit Pl,2024-02-04T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
110192,Conduit Pl,2024-02-04T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.2
110192,Conduit Pl,2024-02-04T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.93
110192,Conduit Pl,2024-02-04T05:10:00.000+00:00,feeder,1,N Current (RMS),A,10.2
110192,Conduit Pl,2024-02-04T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
110192,Conduit Pl,2024-02-04T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
110192,Conduit Pl,2024-02-04T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
110192,Conduit Pl,2024-02-04T05:10:00.000+00:00,transformer,,Temperature,C,26.0
110192,Conduit Pl,2024-02-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110192,Conduit Pl,2024-02-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
110192,Conduit Pl,2024-02-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110192,Conduit Pl,2024-02-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
110192,Conduit Pl,2024-02-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
110192,Conduit Pl,2024-02-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
110192,Conduit Pl,2024-02-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.61
110192,Conduit Pl,2024-02-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
110192,Conduit Pl,2024-02-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.14
110192,Conduit Pl,2024-02-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.63
110192,Conduit Pl,2024-02-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.86
110192,Conduit Pl,2024-02-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.46
110192,Conduit Pl,2024-02-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
110192,Conduit Pl,2024-02-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
110192,Conduit Pl,2024-02-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
110192,Conduit Pl,2024-02-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
110192,Conduit Pl,2024-02-04T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.31
110192,Conduit Pl,2024-02-04T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.38
110192,Conduit Pl,2024-02-04T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.73
110192,Conduit Pl,2024-02-04T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,-1.95
110192,Conduit Pl,2024-02-04T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.91
110192,Conduit Pl,2024-02-04T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,-5.19
110192,Conduit Pl,2024-02-04T05:00:00.000+00:00,feeder,5,N Current (RMS),A,18.6
110192,Conduit Pl,2024-02-04T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.8
110192,Conduit Pl,2024-02-04T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.8
110192,Conduit Pl,2024-02-04T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.5
110192,Conduit Pl,2024-02-04T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.54
110192,Conduit Pl,2024-02-04T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.58
110192,Conduit Pl,2024-02-04T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.4
110192,Conduit Pl,2024-02-04T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.37
110192,Conduit Pl,2024-02-04T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.5
110192,Conduit Pl,2024-02-04T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.71
110192,Conduit Pl,2024-02-04T05:00:00.000+00:00,feeder,4,N Current (RMS),A,13.4
110192,Conduit Pl,2024-02-04T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
110192,Conduit Pl,2024-02-04T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
110192,Conduit Pl,2024-02-04T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
110192,Conduit Pl,2024-02-04T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.85
110192,Conduit Pl,2024-02-04T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
110192,Conduit Pl,2024-02-04T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
110192,Conduit Pl,2024-02-04T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.02
110192,Conduit Pl,2024-02-04T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.74
110192,Conduit Pl,2024-02-04T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.9
110192,Conduit Pl,2024-02-04T05:00:00.000+00:00,feeder,3,N Current (RMS),A,48.5
110192,Conduit Pl,2024-02-04T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,103.3
110192,Conduit Pl,2024-02-04T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
110192,Conduit Pl,2024-02-04T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.1
110192,Conduit Pl,2024-02-04T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.36
110192,Conduit Pl,2024-02-04T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
110192,Conduit Pl,2024-02-04T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
110192,Conduit Pl,2024-02-04T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.59
110192,Conduit Pl,2024-02-04T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.46
110192,Conduit Pl,2024-02-04T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.11
110192,Conduit Pl,2024-02-04T05:00:00.000+00:00,feeder,2,N Current (RMS),A,6.3
