Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110192,Conduit Pl,2024-02-04T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
110192,Conduit Pl,2024-02-04T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
110192,Conduit Pl,2024-02-04T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
110192,Conduit Pl,2024-02-04T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.01
110192,Conduit Pl,2024-02-04T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
110192,Conduit Pl,2024-02-04T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
110192,Conduit Pl,2024-02-04T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.12
110192,Conduit Pl,2024-02-04T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.99
110192,Conduit Pl,2024-02-04T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.99
110192,Conduit Pl,2024-02-04T05:00:00.000+00:00,feeder,1,N Current (RMS),A,10.9
110192,Conduit Pl,2024-02-04T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
110192,Conduit Pl,2024-02-04T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
110192,Conduit Pl,2024-02-04T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
110192,Conduit Pl,2024-02-04T05:00:00.000+00:00,transformer,,Temperature,C,26.0
110192,Conduit Pl,2024-02-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110192,Conduit Pl,2024-02-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
110192,Conduit Pl,2024-02-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110192,Conduit Pl,2024-02-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
110192,Conduit Pl,2024-02-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110192,Conduit Pl,2024-02-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
110192,Conduit Pl,2024-02-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
110192,Conduit Pl,2024-02-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
110192,Conduit Pl,2024-02-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.58
110192,Conduit Pl,2024-02-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,29.97
110192,Conduit Pl,2024-02-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.67
110192,Conduit Pl,2024-02-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.29
110192,Conduit Pl,2024-02-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
110192,Conduit Pl,2024-02-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
110192,Conduit Pl,2024-02-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
110192,Conduit Pl,2024-02-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
110192,Conduit Pl,2024-02-04T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.45
110192,Conduit Pl,2024-02-04T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.56
110192,Conduit Pl,2024-02-04T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.94
110192,Conduit Pl,2024-02-04T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,-1.97
110192,Conduit Pl,2024-02-04T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
110192,Conduit Pl,2024-02-04T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,-5.96
110192,Conduit Pl,2024-02-04T04:50:00.000+00:00,feeder,5,N Current (RMS),A,18.7
110192,Conduit Pl,2024-02-04T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.3
110192,Conduit Pl,2024-02-04T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.4
110192,Conduit Pl,2024-02-04T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.7
110192,Conduit Pl,2024-02-04T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.49
110192,Conduit Pl,2024-02-04T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.65
110192,Conduit Pl,2024-02-04T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.4
110192,Conduit Pl,2024-02-04T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.5
110192,Conduit Pl,2024-02-04T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.46
110192,Conduit Pl,2024-02-04T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.13
110192,Conduit Pl,2024-02-04T04:50:00.000+00:00,feeder,4,N Current (RMS),A,16.6
110192,Conduit Pl,2024-02-04T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
110192,Conduit Pl,2024-02-04T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
110192,Conduit Pl,2024-02-04T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
110192,Conduit Pl,2024-02-04T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
110192,Conduit Pl,2024-02-04T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
110192,Conduit Pl,2024-02-04T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
110192,Conduit Pl,2024-02-04T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.53
110192,Conduit Pl,2024-02-04T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.8
110192,Conduit Pl,2024-02-04T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.24
110192,Conduit Pl,2024-02-04T04:50:00.000+00:00,feeder,3,N Current (RMS),A,48.4
110192,Conduit Pl,2024-02-04T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,101.0
110192,Conduit Pl,2024-02-04T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
110192,Conduit Pl,2024-02-04T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.5
110192,Conduit Pl,2024-02-04T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.45
110192,Conduit Pl,2024-02-04T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
110192,Conduit Pl,2024-02-04T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
110192,Conduit Pl,2024-02-04T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.83
110192,Conduit Pl,2024-02-04T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.39
110192,Conduit Pl,2024-02-04T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.12
110192,Conduit Pl,2024-02-04T04:50:00.000+00:00,feeder,2,N Current (RMS),A,6.4
110192,Conduit Pl,2024-02-04T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
110192,Conduit Pl,2024-02-04T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
110192,Conduit Pl,2024-02-04T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
110192,Conduit Pl,2024-02-04T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
110192,Conduit Pl,2024-02-04T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
110192,Conduit Pl,2024-02-04T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
110192,Conduit Pl,2024-02-04T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.02
110192,Conduit Pl,2024-02-04T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.08
110192,Conduit Pl,2024-02-04T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.98
110192,Conduit Pl,2024-02-04T04:50:00.000+00:00,feeder,1,N Current (RMS),A,10.0
110192,Conduit Pl,2024-02-04T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
110192,Conduit Pl,2024-02-04T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
110192,Conduit Pl,2024-02-04T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
110192,Conduit Pl,2024-02-04T04:50:00.000+00:00,transformer,,Temperature,C,26.0
110192,Conduit Pl,2024-02-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110192,Conduit Pl,2024-02-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
110192,Conduit Pl,2024-02-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110192,Conduit Pl,2024-02-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
110192,Conduit Pl,2024-02-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110192,Conduit Pl,2024-02-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
110192,Conduit Pl,2024-02-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
110192,Conduit Pl,2024-02-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
110192,Conduit Pl,2024-02-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.84
110192,Conduit Pl,2024-02-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,31.25
110192,Conduit Pl,2024-02-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.95
110192,Conduit Pl,2024-02-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.27
110192,Conduit Pl,2024-02-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
110192,Conduit Pl,2024-02-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
110192,Conduit Pl,2024-02-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
110192,Conduit Pl,2024-02-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
110192,Conduit Pl,2024-02-04T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.37
110192,Conduit Pl,2024-02-04T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.67
110192,Conduit Pl,2024-02-04T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.79
110192,Conduit Pl,2024-02-04T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,-1.91
110192,Conduit Pl,2024-02-04T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.12
110192,Conduit Pl,2024-02-04T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,-5.54
110192,Conduit Pl,2024-02-04T04:40:00.000+00:00,feeder,5,N Current (RMS),A,19.0
110192,Conduit Pl,2024-02-04T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.9
110192,Conduit Pl,2024-02-04T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
110192,Conduit Pl,2024-02-04T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.0
110192,Conduit Pl,2024-02-04T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.13
110192,Conduit Pl,2024-02-04T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.58
110192,Conduit Pl,2024-02-04T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.34
110192,Conduit Pl,2024-02-04T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.47
110192,Conduit Pl,2024-02-04T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.07
110192,Conduit Pl,2024-02-04T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.16
110192,Conduit Pl,2024-02-04T04:40:00.000+00:00,feeder,4,N Current (RMS),A,18.4
110192,Conduit Pl,2024-02-04T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.7
110192,Conduit Pl,2024-02-04T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
110192,Conduit Pl,2024-02-04T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
110192,Conduit Pl,2024-02-04T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.19
110192,Conduit Pl,2024-02-04T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
110192,Conduit Pl,2024-02-04T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
110192,Conduit Pl,2024-02-04T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.04
110192,Conduit Pl,2024-02-04T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.56
110192,Conduit Pl,2024-02-04T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.75
110192,Conduit Pl,2024-02-04T04:40:00.000+00:00,feeder,3,N Current (RMS),A,46.0
110192,Conduit Pl,2024-02-04T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,99.4
110192,Conduit Pl,2024-02-04T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
110192,Conduit Pl,2024-02-04T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.6
110192,Conduit Pl,2024-02-04T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.43
110192,Conduit Pl,2024-02-04T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
110192,Conduit Pl,2024-02-04T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
110192,Conduit Pl,2024-02-04T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.01
110192,Conduit Pl,2024-02-04T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.33
110192,Conduit Pl,2024-02-04T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.87
110192,Conduit Pl,2024-02-04T04:40:00.000+00:00,feeder,2,N Current (RMS),A,6.4
110192,Conduit Pl,2024-02-04T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
110192,Conduit Pl,2024-02-04T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
110192,Conduit Pl,2024-02-04T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
110192,Conduit Pl,2024-02-04T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.98
110192,Conduit Pl,2024-02-04T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
110192,Conduit Pl,2024-02-04T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
110192,Conduit Pl,2024-02-04T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.15
110192,Conduit Pl,2024-02-04T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.13
110192,Conduit Pl,2024-02-04T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.99
110192,Conduit Pl,2024-02-04T04:40:00.000+00:00,feeder,1,N Current (RMS),A,10.2
110192,Conduit Pl,2024-02-04T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
110192,Conduit Pl,2024-02-04T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
110192,Conduit Pl,2024-02-04T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
110192,Conduit Pl,2024-02-04T04:40:00.000+00:00,transformer,,Temperature,C,26.1
110192,Conduit Pl,2024-02-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110192,Conduit Pl,2024-02-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
110192,Conduit Pl,2024-02-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110192,Conduit Pl,2024-02-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
110192,Conduit Pl,2024-02-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110192,Conduit Pl,2024-02-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
110192,Conduit Pl,2024-02-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
110192,Conduit Pl,2024-02-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
110192,Conduit Pl,2024-02-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.33
110192,Conduit Pl,2024-02-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,31.75
110192,Conduit Pl,2024-02-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.55
110192,Conduit Pl,2024-02-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.49
110192,Conduit Pl,2024-02-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,84.7
110192,Conduit Pl,2024-02-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
110192,Conduit Pl,2024-02-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
110192,Conduit Pl,2024-02-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
110192,Conduit Pl,2024-02-04T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.71
110192,Conduit Pl,2024-02-04T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.6
110192,Conduit Pl,2024-02-04T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.22
110192,Conduit Pl,2024-02-04T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,-2.29
110192,Conduit Pl,2024-02-04T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.97
110192,Conduit Pl,2024-02-04T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,-6.16
110192,Conduit Pl,2024-02-04T04:30:00.000+00:00,feeder,5,N Current (RMS),A,19.8
110192,Conduit Pl,2024-02-04T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,42.0
110192,Conduit Pl,2024-02-04T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.4
110192,Conduit Pl,2024-02-04T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.3
110192,Conduit Pl,2024-02-04T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.56
110192,Conduit Pl,2024-02-04T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.48
110192,Conduit Pl,2024-02-04T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.31
110192,Conduit Pl,2024-02-04T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.43
110192,Conduit Pl,2024-02-04T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.75
110192,Conduit Pl,2024-02-04T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.21
110192,Conduit Pl,2024-02-04T04:30:00.000+00:00,feeder,4,N Current (RMS),A,17.9
110192,Conduit Pl,2024-02-04T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.8
110192,Conduit Pl,2024-02-04T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
110192,Conduit Pl,2024-02-04T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
110192,Conduit Pl,2024-02-04T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.64
110192,Conduit Pl,2024-02-04T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
110192,Conduit Pl,2024-02-04T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
110192,Conduit Pl,2024-02-04T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.74
110192,Conduit Pl,2024-02-04T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.75
110192,Conduit Pl,2024-02-04T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.53
110192,Conduit Pl,2024-02-04T04:30:00.000+00:00,feeder,3,N Current (RMS),A,47.4
110192,Conduit Pl,2024-02-04T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,102.0
110192,Conduit Pl,2024-02-04T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.3
110192,Conduit Pl,2024-02-04T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
110192,Conduit Pl,2024-02-04T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.5
110192,Conduit Pl,2024-02-04T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
110192,Conduit Pl,2024-02-04T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
110192,Conduit Pl,2024-02-04T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.79
110192,Conduit Pl,2024-02-04T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.51
110192,Conduit Pl,2024-02-04T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.92
110192,Conduit Pl,2024-02-04T04:30:00.000+00:00,feeder,2,N Current (RMS),A,6.0
110192,Conduit Pl,2024-02-04T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
110192,Conduit Pl,2024-02-04T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
110192,Conduit Pl,2024-02-04T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
110192,Conduit Pl,2024-02-04T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.1
110192,Conduit Pl,2024-02-04T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
110192,Conduit Pl,2024-02-04T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
110192,Conduit Pl,2024-02-04T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.2
110192,Conduit Pl,2024-02-04T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.26
110192,Conduit Pl,2024-02-04T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
110192,Conduit Pl,2024-02-04T04:30:00.000+00:00,feeder,1,N Current (RMS),A,9.4
110192,Conduit Pl,2024-02-04T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
110192,Conduit Pl,2024-02-04T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
110192,Conduit Pl,2024-02-04T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
110192,Conduit Pl,2024-02-04T04:30:00.000+00:00,transformer,,Temperature,C,26.1
110192,Conduit Pl,2024-02-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110192,Conduit Pl,2024-02-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
110192,Conduit Pl,2024-02-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110192,Conduit Pl,2024-02-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
110192,Conduit Pl,2024-02-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110192,Conduit Pl,2024-02-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
110192,Conduit Pl,2024-02-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
110192,Conduit Pl,2024-02-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
110192,Conduit Pl,2024-02-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.51
110192,Conduit Pl,2024-02-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,32.28
110192,Conduit Pl,2024-02-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.22
110192,Conduit Pl,2024-02-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.61
110192,Conduit Pl,2024-02-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
110192,Conduit Pl,2024-02-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
110192,Conduit Pl,2024-02-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
110192,Conduit Pl,2024-02-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
110192,Conduit Pl,2024-02-04T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,12.88
110192,Conduit Pl,2024-02-04T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
110192,Conduit Pl,2024-02-04T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-8.42
110192,Conduit Pl,2024-02-04T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,-5.17
110192,Conduit Pl,2024-02-04T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.68
110192,Conduit Pl,2024-02-04T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,-7.48
110192,Conduit Pl,2024-02-04T04:20:00.000+00:00,feeder,5,N Current (RMS),A,20.9
110192,Conduit Pl,2024-02-04T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,64.6
110192,Conduit Pl,2024-02-04T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.8
110192,Conduit Pl,2024-02-04T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,55.6
110192,Conduit Pl,2024-02-04T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.53
110192,Conduit Pl,2024-02-04T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.45
110192,Conduit Pl,2024-02-04T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.32
110192,Conduit Pl,2024-02-04T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.03
110192,Conduit Pl,2024-02-04T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.03
110192,Conduit Pl,2024-02-04T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.21
110192,Conduit Pl,2024-02-04T04:20:00.000+00:00,feeder,4,N Current (RMS),A,14.3
110192,Conduit Pl,2024-02-04T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.9
110192,Conduit Pl,2024-02-04T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
110192,Conduit Pl,2024-02-04T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
110192,Conduit Pl,2024-02-04T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
110192,Conduit Pl,2024-02-04T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
110192,Conduit Pl,2024-02-04T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
110192,Conduit Pl,2024-02-04T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.75
110192,Conduit Pl,2024-02-04T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.4
110192,Conduit Pl,2024-02-04T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.07
110192,Conduit Pl,2024-02-04T04:20:00.000+00:00,feeder,3,N Current (RMS),A,51.8
110192,Conduit Pl,2024-02-04T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,105.7
110192,Conduit Pl,2024-02-04T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.1
110192,Conduit Pl,2024-02-04T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.7
110192,Conduit Pl,2024-02-04T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.48
110192,Conduit Pl,2024-02-04T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
110192,Conduit Pl,2024-02-04T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
110192,Conduit Pl,2024-02-04T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.77
110192,Conduit Pl,2024-02-04T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.5
110192,Conduit Pl,2024-02-04T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.51
110192,Conduit Pl,2024-02-04T04:20:00.000+00:00,feeder,2,N Current (RMS),A,7.6
110192,Conduit Pl,2024-02-04T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
110192,Conduit Pl,2024-02-04T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
110192,Conduit Pl,2024-02-04T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
110192,Conduit Pl,2024-02-04T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.13
110192,Conduit Pl,2024-02-04T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
110192,Conduit Pl,2024-02-04T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
110192,Conduit Pl,2024-02-04T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.28
110192,Conduit Pl,2024-02-04T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.35
110192,Conduit Pl,2024-02-04T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.09
110192,Conduit Pl,2024-02-04T04:20:00.000+00:00,feeder,1,N Current (RMS),A,9.6
110192,Conduit Pl,2024-02-04T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
110192,Conduit Pl,2024-02-04T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
110192,Conduit Pl,2024-02-04T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
110192,Conduit Pl,2024-02-04T04:20:00.000+00:00,transformer,,Temperature,C,26.1
110192,Conduit Pl,2024-02-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110192,Conduit Pl,2024-02-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
110192,Conduit Pl,2024-02-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110192,Conduit Pl,2024-02-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
110192,Conduit Pl,2024-02-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
110192,Conduit Pl,2024-02-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
110192,Conduit Pl,2024-02-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.3
110192,Conduit Pl,2024-02-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
110192,Conduit Pl,2024-02-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.73
110192,Conduit Pl,2024-02-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,28.12
110192,Conduit Pl,2024-02-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.96
110192,Conduit Pl,2024-02-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.38
110192,Conduit Pl,2024-02-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
110192,Conduit Pl,2024-02-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
110192,Conduit Pl,2024-02-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
110192,Conduit Pl,2024-02-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
110192,Conduit Pl,2024-02-04T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,13.29
110192,Conduit Pl,2024-02-04T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
110192,Conduit Pl,2024-02-04T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-9.98
110192,Conduit Pl,2024-02-04T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,-5.75
110192,Conduit Pl,2024-02-04T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.41
110192,Conduit Pl,2024-02-04T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,-8.25
110192,Conduit Pl,2024-02-04T04:10:00.000+00:00,feeder,5,N Current (RMS),A,20.8
110192,Conduit Pl,2024-02-04T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,67.0
110192,Conduit Pl,2024-02-04T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,48.5
110192,Conduit Pl,2024-02-04T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,62.2
110192,Conduit Pl,2024-02-04T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.67
110192,Conduit Pl,2024-02-04T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.53
110192,Conduit Pl,2024-02-04T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.32
110192,Conduit Pl,2024-02-04T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.91
110192,Conduit Pl,2024-02-04T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.31
110192,Conduit Pl,2024-02-04T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.71
110192,Conduit Pl,2024-02-04T04:10:00.000+00:00,feeder,4,N Current (RMS),A,13.8
110192,Conduit Pl,2024-02-04T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
110192,Conduit Pl,2024-02-04T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
110192,Conduit Pl,2024-02-04T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
110192,Conduit Pl,2024-02-04T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
110192,Conduit Pl,2024-02-04T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
110192,Conduit Pl,2024-02-04T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
110192,Conduit Pl,2024-02-04T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.57
110192,Conduit Pl,2024-02-04T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.93
110192,Conduit Pl,2024-02-04T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.17
110192,Conduit Pl,2024-02-04T04:10:00.000+00:00,feeder,3,N Current (RMS),A,51.2
110192,Conduit Pl,2024-02-04T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,105.0
110192,Conduit Pl,2024-02-04T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.9
110192,Conduit Pl,2024-02-04T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.3
110192,Conduit Pl,2024-02-04T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.46
110192,Conduit Pl,2024-02-04T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
110192,Conduit Pl,2024-02-04T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
110192,Conduit Pl,2024-02-04T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.63
110192,Conduit Pl,2024-02-04T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.47
110192,Conduit Pl,2024-02-04T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.99
110192,Conduit Pl,2024-02-04T04:10:00.000+00:00,feeder,2,N Current (RMS),A,8.9
110192,Conduit Pl,2024-02-04T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
110192,Conduit Pl,2024-02-04T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
110192,Conduit Pl,2024-02-04T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
110192,Conduit Pl,2024-02-04T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.02
110192,Conduit Pl,2024-02-04T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
110192,Conduit Pl,2024-02-04T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
110192,Conduit Pl,2024-02-04T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
110192,Conduit Pl,2024-02-04T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.59
110192,Conduit Pl,2024-02-04T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.17
110192,Conduit Pl,2024-02-04T04:10:00.000+00:00,feeder,1,N Current (RMS),A,9.1
110192,Conduit Pl,2024-02-04T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
110192,Conduit Pl,2024-02-04T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
110192,Conduit Pl,2024-02-04T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
110192,Conduit Pl,2024-02-04T04:10:00.000+00:00,transformer,,Temperature,C,26.1
110192,Conduit Pl,2024-02-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110192,Conduit Pl,2024-02-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
110192,Conduit Pl,2024-02-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
110192,Conduit Pl,2024-02-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
110192,Conduit Pl,2024-02-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
110192,Conduit Pl,2024-02-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
110192,Conduit Pl,2024-02-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.55
110192,Conduit Pl,2024-02-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
110192,Conduit Pl,2024-02-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.75
110192,Conduit Pl,2024-02-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,27.32
110192,Conduit Pl,2024-02-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.77
110192,Conduit Pl,2024-02-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.8
110192,Conduit Pl,2024-02-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
110192,Conduit Pl,2024-02-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
110192,Conduit Pl,2024-02-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
110192,Conduit Pl,2024-02-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
110192,Conduit Pl,2024-02-04T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.48
110192,Conduit Pl,2024-02-04T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.45
110192,Conduit Pl,2024-02-04T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.79
110192,Conduit Pl,2024-02-04T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,-2.54
110192,Conduit Pl,2024-02-04T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.34
110192,Conduit Pl,2024-02-04T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,-6.59
110192,Conduit Pl,2024-02-04T04:00:00.000+00:00,feeder,5,N Current (RMS),A,18.5
110192,Conduit Pl,2024-02-04T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.9
110192,Conduit Pl,2024-02-04T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.3
110192,Conduit Pl,2024-02-04T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,36.6
110192,Conduit Pl,2024-02-04T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.45
110192,Conduit Pl,2024-02-04T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.57
110192,Conduit Pl,2024-02-04T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.26
110192,Conduit Pl,2024-02-04T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.1
110192,Conduit Pl,2024-02-04T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.58
110192,Conduit Pl,2024-02-04T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.8
110192,Conduit Pl,2024-02-04T04:00:00.000+00:00,feeder,4,N Current (RMS),A,15.7
110192,Conduit Pl,2024-02-04T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
110192,Conduit Pl,2024-02-04T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
110192,Conduit Pl,2024-02-04T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
110192,Conduit Pl,2024-02-04T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
110192,Conduit Pl,2024-02-04T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
110192,Conduit Pl,2024-02-04T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
110192,Conduit Pl,2024-02-04T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.2
110192,Conduit Pl,2024-02-04T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.16
110192,Conduit Pl,2024-02-04T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.7
110192,Conduit Pl,2024-02-04T04:00:00.000+00:00,feeder,3,N Current (RMS),A,46.3
110192,Conduit Pl,2024-02-04T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,104.0
110192,Conduit Pl,2024-02-04T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
110192,Conduit Pl,2024-02-04T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.4
110192,Conduit Pl,2024-02-04T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.35
110192,Conduit Pl,2024-02-04T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
110192,Conduit Pl,2024-02-04T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
110192,Conduit Pl,2024-02-04T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.53
110192,Conduit Pl,2024-02-04T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.37
110192,Conduit Pl,2024-02-04T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.05
110192,Conduit Pl,2024-02-04T04:00:00.000+00:00,feeder,2,N Current (RMS),A,6.2
110192,Conduit Pl,2024-02-04T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
110192,Conduit Pl,2024-02-04T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
110192,Conduit Pl,2024-02-04T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
110192,Conduit Pl,2024-02-04T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
110192,Conduit Pl,2024-02-04T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
110192,Conduit Pl,2024-02-04T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
110192,Conduit Pl,2024-02-04T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.14
110192,Conduit Pl,2024-02-04T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.76
110192,Conduit Pl,2024-02-04T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
110192,Conduit Pl,2024-02-04T04:00:00.000+00:00,feeder,1,N Current (RMS),A,8.3
110192,Conduit Pl,2024-02-04T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
110192,Conduit Pl,2024-02-04T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
110192,Conduit Pl,2024-02-04T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
110192,Conduit Pl,2024-02-04T04:00:00.000+00:00,transformer,,Temperature,C,26.2
110192,Conduit Pl,2024-02-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110192,Conduit Pl,2024-02-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
110192,Conduit Pl,2024-02-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110192,Conduit Pl,2024-02-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
110192,Conduit Pl,2024-02-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
110192,Conduit Pl,2024-02-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
110192,Conduit Pl,2024-02-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
110192,Conduit Pl,2024-02-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
110192,Conduit Pl,2024-02-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.07
110192,Conduit Pl,2024-02-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,31.37
110192,Conduit Pl,2024-02-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.47
110192,Conduit Pl,2024-02-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.92
110192,Conduit Pl,2024-02-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
110192,Conduit Pl,2024-02-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
110192,Conduit Pl,2024-02-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
110192,Conduit Pl,2024-02-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
110192,Conduit Pl,2024-02-04T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,12.08
110192,Conduit Pl,2024-02-04T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
110192,Conduit Pl,2024-02-04T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-8.61
110192,Conduit Pl,2024-02-04T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,-4.55
110192,Conduit Pl,2024-02-04T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.6
110192,Conduit Pl,2024-02-04T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,-7.68
110192,Conduit Pl,2024-02-04T03:50:00.000+00:00,feeder,5,N Current (RMS),A,19.4
110192,Conduit Pl,2024-02-04T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,61.4
110192,Conduit Pl,2024-02-04T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,44.5
110192,Conduit Pl,2024-02-04T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,55.9
110192,Conduit Pl,2024-02-04T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.56
110192,Conduit Pl,2024-02-04T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.6
110192,Conduit Pl,2024-02-04T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.18
110192,Conduit Pl,2024-02-04T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.87
110192,Conduit Pl,2024-02-04T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.91
110192,Conduit Pl,2024-02-04T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.5
110192,Conduit Pl,2024-02-04T03:50:00.000+00:00,feeder,4,N Current (RMS),A,14.6
110192,Conduit Pl,2024-02-04T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
110192,Conduit Pl,2024-02-04T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
110192,Conduit Pl,2024-02-04T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
110192,Conduit Pl,2024-02-04T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.33
110192,Conduit Pl,2024-02-04T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
110192,Conduit Pl,2024-02-04T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
110192,Conduit Pl,2024-02-04T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.89
110192,Conduit Pl,2024-02-04T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.15
110192,Conduit Pl,2024-02-04T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.91
110192,Conduit Pl,2024-02-04T03:50:00.000+00:00,feeder,3,N Current (RMS),A,37.7
110192,Conduit Pl,2024-02-04T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,98.7
110192,Conduit Pl,2024-02-04T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.3
110192,Conduit Pl,2024-02-04T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.6
110192,Conduit Pl,2024-02-04T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.52
110192,Conduit Pl,2024-02-04T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
110192,Conduit Pl,2024-02-04T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
110192,Conduit Pl,2024-02-04T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.72
110192,Conduit Pl,2024-02-04T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.52
110192,Conduit Pl,2024-02-04T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.06
110192,Conduit Pl,2024-02-04T03:50:00.000+00:00,feeder,2,N Current (RMS),A,6.4
110192,Conduit Pl,2024-02-04T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
110192,Conduit Pl,2024-02-04T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
110192,Conduit Pl,2024-02-04T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
110192,Conduit Pl,2024-02-04T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.04
110192,Conduit Pl,2024-02-04T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
110192,Conduit Pl,2024-02-04T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
110192,Conduit Pl,2024-02-04T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.23
110192,Conduit Pl,2024-02-04T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.63
110192,Conduit Pl,2024-02-04T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
110192,Conduit Pl,2024-02-04T03:50:00.000+00:00,feeder,1,N Current (RMS),A,9.9
110192,Conduit Pl,2024-02-04T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
110192,Conduit Pl,2024-02-04T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
110192,Conduit Pl,2024-02-04T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
110192,Conduit Pl,2024-02-04T03:50:00.000+00:00,transformer,,Temperature,C,26.3
110192,Conduit Pl,2024-02-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110192,Conduit Pl,2024-02-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
110192,Conduit Pl,2024-02-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110192,Conduit Pl,2024-02-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
110192,Conduit Pl,2024-02-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
110192,Conduit Pl,2024-02-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
110192,Conduit Pl,2024-02-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.74
110192,Conduit Pl,2024-02-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
110192,Conduit Pl,2024-02-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.55
110192,Conduit Pl,2024-02-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,27.72
110192,Conduit Pl,2024-02-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,27.77
110192,Conduit Pl,2024-02-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.78
110192,Conduit Pl,2024-02-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
110192,Conduit Pl,2024-02-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
110192,Conduit Pl,2024-02-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
110192,Conduit Pl,2024-02-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
110192,Conduit Pl,2024-02-04T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,12.42
110192,Conduit Pl,2024-02-04T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
110192,Conduit Pl,2024-02-04T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-9.22
110192,Conduit Pl,2024-02-04T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,-4.82
110192,Conduit Pl,2024-02-04T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.57
110192,Conduit Pl,2024-02-04T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,-7.63
110192,Conduit Pl,2024-02-04T03:40:00.000+00:00,feeder,5,N Current (RMS),A,18.6
110192,Conduit Pl,2024-02-04T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,63.6
110192,Conduit Pl,2024-02-04T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,48.6
110192,Conduit Pl,2024-02-04T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,58.7
110192,Conduit Pl,2024-02-04T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.8
110192,Conduit Pl,2024-02-04T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.56
110192,Conduit Pl,2024-02-04T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.33
110192,Conduit Pl,2024-02-04T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.38
110192,Conduit Pl,2024-02-04T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.44
110192,Conduit Pl,2024-02-04T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.21
110192,Conduit Pl,2024-02-04T03:40:00.000+00:00,feeder,4,N Current (RMS),A,12.0
110192,Conduit Pl,2024-02-04T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
110192,Conduit Pl,2024-02-04T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
110192,Conduit Pl,2024-02-04T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
110192,Conduit Pl,2024-02-04T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
110192,Conduit Pl,2024-02-04T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
110192,Conduit Pl,2024-02-04T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
110192,Conduit Pl,2024-02-04T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.66
110192,Conduit Pl,2024-02-04T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.17
110192,Conduit Pl,2024-02-04T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.68
110192,Conduit Pl,2024-02-04T03:40:00.000+00:00,feeder,3,N Current (RMS),A,40.4
110192,Conduit Pl,2024-02-04T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,101.9
110192,Conduit Pl,2024-02-04T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.7
110192,Conduit Pl,2024-02-04T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.6
110192,Conduit Pl,2024-02-04T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.67
110192,Conduit Pl,2024-02-04T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
110192,Conduit Pl,2024-02-04T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
110192,Conduit Pl,2024-02-04T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.77
110192,Conduit Pl,2024-02-04T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.58
110192,Conduit Pl,2024-02-04T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.03
110192,Conduit Pl,2024-02-04T03:40:00.000+00:00,feeder,2,N Current (RMS),A,6.8
110192,Conduit Pl,2024-02-04T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
110192,Conduit Pl,2024-02-04T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
110192,Conduit Pl,2024-02-04T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
110192,Conduit Pl,2024-02-04T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
110192,Conduit Pl,2024-02-04T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
110192,Conduit Pl,2024-02-04T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
110192,Conduit Pl,2024-02-04T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.17
110192,Conduit Pl,2024-02-04T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.67
110192,Conduit Pl,2024-02-04T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.85
110192,Conduit Pl,2024-02-04T03:40:00.000+00:00,feeder,1,N Current (RMS),A,8.9
110192,Conduit Pl,2024-02-04T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
110192,Conduit Pl,2024-02-04T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
110192,Conduit Pl,2024-02-04T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
110192,Conduit Pl,2024-02-04T03:40:00.000+00:00,transformer,,Temperature,C,26.3
110192,Conduit Pl,2024-02-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110192,Conduit Pl,2024-02-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
110192,Conduit Pl,2024-02-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
110192,Conduit Pl,2024-02-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
110192,Conduit Pl,2024-02-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
110192,Conduit Pl,2024-02-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
110192,Conduit Pl,2024-02-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.51
110192,Conduit Pl,2024-02-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
110192,Conduit Pl,2024-02-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.29
110192,Conduit Pl,2024-02-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.63
110192,Conduit Pl,2024-02-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.28
110192,Conduit Pl,2024-02-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.09
110192,Conduit Pl,2024-02-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
110192,Conduit Pl,2024-02-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
110192,Conduit Pl,2024-02-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
110192,Conduit Pl,2024-02-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
110192,Conduit Pl,2024-02-04T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,12.12
110192,Conduit Pl,2024-02-04T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.98
110192,Conduit Pl,2024-02-04T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-8.84
110192,Conduit Pl,2024-02-04T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,-4.34
110192,Conduit Pl,2024-02-04T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.95
110192,Conduit Pl,2024-02-04T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,-7.46
110192,Conduit Pl,2024-02-04T03:30:00.000+00:00,feeder,5,N Current (RMS),A,18.5
110192,Conduit Pl,2024-02-04T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,61.0
110192,Conduit Pl,2024-02-04T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.4
110192,Conduit Pl,2024-02-04T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,56.7
110192,Conduit Pl,2024-02-04T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.69
110192,Conduit Pl,2024-02-04T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.66
110192,Conduit Pl,2024-02-04T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.36
110192,Conduit Pl,2024-02-04T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.3
110192,Conduit Pl,2024-02-04T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
110192,Conduit Pl,2024-02-04T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.18
110192,Conduit Pl,2024-02-04T03:30:00.000+00:00,feeder,4,N Current (RMS),A,13.0
110192,Conduit Pl,2024-02-04T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
110192,Conduit Pl,2024-02-04T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
