Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110192,Conduit Pl,2024-02-04T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
110192,Conduit Pl,2024-02-04T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
110192,Conduit Pl,2024-02-04T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.3
110192,Conduit Pl,2024-02-04T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
110192,Conduit Pl,2024-02-04T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.19
110192,Conduit Pl,2024-02-04T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.81
110192,Conduit Pl,2024-02-04T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.11
110192,Conduit Pl,2024-02-04T03:30:00.000+00:00,feeder,3,N Current (RMS),A,46.4
110192,Conduit Pl,2024-02-04T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,103.7
110192,Conduit Pl,2024-02-04T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
110192,Conduit Pl,2024-02-04T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.9
110192,Conduit Pl,2024-02-04T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.86
110192,Conduit Pl,2024-02-04T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
110192,Conduit Pl,2024-02-04T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
110192,Conduit Pl,2024-02-04T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.65
110192,Conduit Pl,2024-02-04T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.58
110192,Conduit Pl,2024-02-04T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.02
110192,Conduit Pl,2024-02-04T03:30:00.000+00:00,feeder,2,N Current (RMS),A,7.4
110192,Conduit Pl,2024-02-04T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
110192,Conduit Pl,2024-02-04T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
110192,Conduit Pl,2024-02-04T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
110192,Conduit Pl,2024-02-04T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.95
110192,Conduit Pl,2024-02-04T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
110192,Conduit Pl,2024-02-04T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
110192,Conduit Pl,2024-02-04T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.1
110192,Conduit Pl,2024-02-04T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.99
110192,Conduit Pl,2024-02-04T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
110192,Conduit Pl,2024-02-04T03:30:00.000+00:00,feeder,1,N Current (RMS),A,8.9
110192,Conduit Pl,2024-02-04T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
110192,Conduit Pl,2024-02-04T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
110192,Conduit Pl,2024-02-04T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
110192,Conduit Pl,2024-02-04T03:30:00.000+00:00,transformer,,Temperature,C,26.3
110192,Conduit Pl,2024-02-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110192,Conduit Pl,2024-02-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
110192,Conduit Pl,2024-02-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110192,Conduit Pl,2024-02-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
110192,Conduit Pl,2024-02-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
110192,Conduit Pl,2024-02-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
110192,Conduit Pl,2024-02-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.94
110192,Conduit Pl,2024-02-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
110192,Conduit Pl,2024-02-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.49
110192,Conduit Pl,2024-02-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,27.6
110192,Conduit Pl,2024-02-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.17
110192,Conduit Pl,2024-02-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.93
110192,Conduit Pl,2024-02-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
110192,Conduit Pl,2024-02-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
110192,Conduit Pl,2024-02-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
110192,Conduit Pl,2024-02-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
110192,Conduit Pl,2024-02-04T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,13.06
110192,Conduit Pl,2024-02-04T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
110192,Conduit Pl,2024-02-04T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-10.16
110192,Conduit Pl,2024-02-04T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,-4.98
110192,Conduit Pl,2024-02-04T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.5
110192,Conduit Pl,2024-02-04T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,-8.24
110192,Conduit Pl,2024-02-04T03:20:00.000+00:00,feeder,5,N Current (RMS),A,20.2
110192,Conduit Pl,2024-02-04T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,65.3
110192,Conduit Pl,2024-02-04T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,48.4
110192,Conduit Pl,2024-02-04T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,62.1
110192,Conduit Pl,2024-02-04T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.46
110192,Conduit Pl,2024-02-04T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.67
110192,Conduit Pl,2024-02-04T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.03
110192,Conduit Pl,2024-02-04T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.06
110192,Conduit Pl,2024-02-04T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.75
110192,Conduit Pl,2024-02-04T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.56
110192,Conduit Pl,2024-02-04T03:20:00.000+00:00,feeder,4,N Current (RMS),A,15.0
110192,Conduit Pl,2024-02-04T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.9
110192,Conduit Pl,2024-02-04T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
110192,Conduit Pl,2024-02-04T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
110192,Conduit Pl,2024-02-04T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
110192,Conduit Pl,2024-02-04T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
110192,Conduit Pl,2024-02-04T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
110192,Conduit Pl,2024-02-04T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.55
110192,Conduit Pl,2024-02-04T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.14
110192,Conduit Pl,2024-02-04T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.72
110192,Conduit Pl,2024-02-04T03:20:00.000+00:00,feeder,3,N Current (RMS),A,45.1
110192,Conduit Pl,2024-02-04T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,101.5
110192,Conduit Pl,2024-02-04T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.4
110192,Conduit Pl,2024-02-04T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.5
110192,Conduit Pl,2024-02-04T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.73
110192,Conduit Pl,2024-02-04T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
110192,Conduit Pl,2024-02-04T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
110192,Conduit Pl,2024-02-04T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.55
110192,Conduit Pl,2024-02-04T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.6
110192,Conduit Pl,2024-02-04T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.08
110192,Conduit Pl,2024-02-04T03:20:00.000+00:00,feeder,2,N Current (RMS),A,6.9
110192,Conduit Pl,2024-02-04T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
110192,Conduit Pl,2024-02-04T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
110192,Conduit Pl,2024-02-04T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
110192,Conduit Pl,2024-02-04T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.08
110192,Conduit Pl,2024-02-04T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
110192,Conduit Pl,2024-02-04T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
110192,Conduit Pl,2024-02-04T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.18
110192,Conduit Pl,2024-02-04T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.68
110192,Conduit Pl,2024-02-04T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.21
110192,Conduit Pl,2024-02-04T03:20:00.000+00:00,feeder,1,N Current (RMS),A,9.6
110192,Conduit Pl,2024-02-04T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
110192,Conduit Pl,2024-02-04T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
110192,Conduit Pl,2024-02-04T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
110192,Conduit Pl,2024-02-04T03:20:00.000+00:00,transformer,,Temperature,C,26.4
110192,Conduit Pl,2024-02-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110192,Conduit Pl,2024-02-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
110192,Conduit Pl,2024-02-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110192,Conduit Pl,2024-02-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
110192,Conduit Pl,2024-02-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
110192,Conduit Pl,2024-02-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
110192,Conduit Pl,2024-02-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.11
110192,Conduit Pl,2024-02-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
110192,Conduit Pl,2024-02-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.43
110192,Conduit Pl,2024-02-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,28.26
110192,Conduit Pl,2024-02-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.48
110192,Conduit Pl,2024-02-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.16
110192,Conduit Pl,2024-02-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
110192,Conduit Pl,2024-02-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
110192,Conduit Pl,2024-02-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
110192,Conduit Pl,2024-02-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
110192,Conduit Pl,2024-02-04T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.87
110192,Conduit Pl,2024-02-04T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.88
110192,Conduit Pl,2024-02-04T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.94
110192,Conduit Pl,2024-02-04T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,-2.4
110192,Conduit Pl,2024-02-04T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
110192,Conduit Pl,2024-02-04T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,-6.97
110192,Conduit Pl,2024-02-04T03:10:00.000+00:00,feeder,5,N Current (RMS),A,19.2
110192,Conduit Pl,2024-02-04T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,42.5
110192,Conduit Pl,2024-02-04T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.9
110192,Conduit Pl,2024-02-04T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.7
110192,Conduit Pl,2024-02-04T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.23
110192,Conduit Pl,2024-02-04T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.71
110192,Conduit Pl,2024-02-04T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.99
110192,Conduit Pl,2024-02-04T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.35
110192,Conduit Pl,2024-02-04T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.25
110192,Conduit Pl,2024-02-04T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.2
110192,Conduit Pl,2024-02-04T03:10:00.000+00:00,feeder,4,N Current (RMS),A,17.6
110192,Conduit Pl,2024-02-04T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.6
110192,Conduit Pl,2024-02-04T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
110192,Conduit Pl,2024-02-04T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.3
110192,Conduit Pl,2024-02-04T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
110192,Conduit Pl,2024-02-04T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
110192,Conduit Pl,2024-02-04T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
110192,Conduit Pl,2024-02-04T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.67
110192,Conduit Pl,2024-02-04T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.52
110192,Conduit Pl,2024-02-04T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.9
110192,Conduit Pl,2024-02-04T03:10:00.000+00:00,feeder,3,N Current (RMS),A,45.3
110192,Conduit Pl,2024-02-04T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,102.2
110192,Conduit Pl,2024-02-04T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
110192,Conduit Pl,2024-02-04T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.3
110192,Conduit Pl,2024-02-04T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.51
110192,Conduit Pl,2024-02-04T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
110192,Conduit Pl,2024-02-04T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
110192,Conduit Pl,2024-02-04T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.55
110192,Conduit Pl,2024-02-04T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.61
110192,Conduit Pl,2024-02-04T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.03
110192,Conduit Pl,2024-02-04T03:10:00.000+00:00,feeder,2,N Current (RMS),A,9.0
110192,Conduit Pl,2024-02-04T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
110192,Conduit Pl,2024-02-04T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
110192,Conduit Pl,2024-02-04T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
110192,Conduit Pl,2024-02-04T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
110192,Conduit Pl,2024-02-04T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
110192,Conduit Pl,2024-02-04T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
110192,Conduit Pl,2024-02-04T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.08
110192,Conduit Pl,2024-02-04T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.72
110192,Conduit Pl,2024-02-04T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.88
110192,Conduit Pl,2024-02-04T03:10:00.000+00:00,feeder,1,N Current (RMS),A,8.4
110192,Conduit Pl,2024-02-04T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
110192,Conduit Pl,2024-02-04T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
110192,Conduit Pl,2024-02-04T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
110192,Conduit Pl,2024-02-04T03:10:00.000+00:00,transformer,,Temperature,C,26.4
110192,Conduit Pl,2024-02-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110192,Conduit Pl,2024-02-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
110192,Conduit Pl,2024-02-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110192,Conduit Pl,2024-02-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
110192,Conduit Pl,2024-02-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
110192,Conduit Pl,2024-02-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
110192,Conduit Pl,2024-02-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
110192,Conduit Pl,2024-02-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
110192,Conduit Pl,2024-02-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.25
110192,Conduit Pl,2024-02-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,33.15
110192,Conduit Pl,2024-02-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.89
110192,Conduit Pl,2024-02-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.98
110192,Conduit Pl,2024-02-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,90.9
110192,Conduit Pl,2024-02-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
110192,Conduit Pl,2024-02-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
110192,Conduit Pl,2024-02-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
110192,Conduit Pl,2024-02-04T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,14.51
110192,Conduit Pl,2024-02-04T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
110192,Conduit Pl,2024-02-04T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-11.98
110192,Conduit Pl,2024-02-04T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,-5.82
110192,Conduit Pl,2024-02-04T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.1
110192,Conduit Pl,2024-02-04T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,-9.4
110192,Conduit Pl,2024-02-04T03:00:00.000+00:00,feeder,5,N Current (RMS),A,23.2
110192,Conduit Pl,2024-02-04T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,72.9
110192,Conduit Pl,2024-02-04T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,50.8
110192,Conduit Pl,2024-02-04T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,70.8
110192,Conduit Pl,2024-02-04T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.14
110192,Conduit Pl,2024-02-04T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.5
110192,Conduit Pl,2024-02-04T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.93
110192,Conduit Pl,2024-02-04T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.47
110192,Conduit Pl,2024-02-04T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.04
110192,Conduit Pl,2024-02-04T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.82
110192,Conduit Pl,2024-02-04T03:00:00.000+00:00,feeder,4,N Current (RMS),A,15.3
110192,Conduit Pl,2024-02-04T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
110192,Conduit Pl,2024-02-04T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
110192,Conduit Pl,2024-02-04T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
110192,Conduit Pl,2024-02-04T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.43
110192,Conduit Pl,2024-02-04T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
110192,Conduit Pl,2024-02-04T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
110192,Conduit Pl,2024-02-04T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.31
110192,Conduit Pl,2024-02-04T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.26
110192,Conduit Pl,2024-02-04T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.36
110192,Conduit Pl,2024-02-04T03:00:00.000+00:00,feeder,3,N Current (RMS),A,43.4
110192,Conduit Pl,2024-02-04T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,100.9
110192,Conduit Pl,2024-02-04T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.2
110192,Conduit Pl,2024-02-04T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.3
110192,Conduit Pl,2024-02-04T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.5
110192,Conduit Pl,2024-02-04T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
110192,Conduit Pl,2024-02-04T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
110192,Conduit Pl,2024-02-04T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.48
110192,Conduit Pl,2024-02-04T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.75
110192,Conduit Pl,2024-02-04T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.02
110192,Conduit Pl,2024-02-04T03:00:00.000+00:00,feeder,2,N Current (RMS),A,6.4
110192,Conduit Pl,2024-02-04T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
110192,Conduit Pl,2024-02-04T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
110192,Conduit Pl,2024-02-04T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
110192,Conduit Pl,2024-02-04T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.01
110192,Conduit Pl,2024-02-04T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
110192,Conduit Pl,2024-02-04T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
110192,Conduit Pl,2024-02-04T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.2
110192,Conduit Pl,2024-02-04T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.72
110192,Conduit Pl,2024-02-04T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.82
110192,Conduit Pl,2024-02-04T03:00:00.000+00:00,feeder,1,N Current (RMS),A,8.9
110192,Conduit Pl,2024-02-04T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
110192,Conduit Pl,2024-02-04T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
110192,Conduit Pl,2024-02-04T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
110192,Conduit Pl,2024-02-04T03:00:00.000+00:00,transformer,,Temperature,C,26.4
110192,Conduit Pl,2024-02-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110192,Conduit Pl,2024-02-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
110192,Conduit Pl,2024-02-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110192,Conduit Pl,2024-02-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
110192,Conduit Pl,2024-02-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
110192,Conduit Pl,2024-02-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
110192,Conduit Pl,2024-02-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.44
110192,Conduit Pl,2024-02-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
110192,Conduit Pl,2024-02-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.38
110192,Conduit Pl,2024-02-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.68
110192,Conduit Pl,2024-02-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.37
110192,Conduit Pl,2024-02-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.59
110192,Conduit Pl,2024-02-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,86.1
110192,Conduit Pl,2024-02-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
110192,Conduit Pl,2024-02-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
110192,Conduit Pl,2024-02-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
110192,Conduit Pl,2024-02-04T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,14.57
110192,Conduit Pl,2024-02-04T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.14
110192,Conduit Pl,2024-02-04T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-11.58
110192,Conduit Pl,2024-02-04T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,-5.81
110192,Conduit Pl,2024-02-04T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.08
110192,Conduit Pl,2024-02-04T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,-9.22
110192,Conduit Pl,2024-02-04T02:50:00.000+00:00,feeder,5,N Current (RMS),A,26.1
110192,Conduit Pl,2024-02-04T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,71.9
110192,Conduit Pl,2024-02-04T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,47.0
110192,Conduit Pl,2024-02-04T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,67.5
110192,Conduit Pl,2024-02-04T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.91
110192,Conduit Pl,2024-02-04T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.39
110192,Conduit Pl,2024-02-04T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.87
110192,Conduit Pl,2024-02-04T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.51
110192,Conduit Pl,2024-02-04T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.58
110192,Conduit Pl,2024-02-04T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.55
110192,Conduit Pl,2024-02-04T02:50:00.000+00:00,feeder,4,N Current (RMS),A,17.0
110192,Conduit Pl,2024-02-04T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
110192,Conduit Pl,2024-02-04T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
110192,Conduit Pl,2024-02-04T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
110192,Conduit Pl,2024-02-04T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
110192,Conduit Pl,2024-02-04T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
110192,Conduit Pl,2024-02-04T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
110192,Conduit Pl,2024-02-04T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.93
110192,Conduit Pl,2024-02-04T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.33
110192,Conduit Pl,2024-02-04T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.23
110192,Conduit Pl,2024-02-04T02:50:00.000+00:00,feeder,3,N Current (RMS),A,45.6
110192,Conduit Pl,2024-02-04T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,102.9
110192,Conduit Pl,2024-02-04T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.9
110192,Conduit Pl,2024-02-04T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.8
110192,Conduit Pl,2024-02-04T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.53
110192,Conduit Pl,2024-02-04T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
110192,Conduit Pl,2024-02-04T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
110192,Conduit Pl,2024-02-04T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.53
110192,Conduit Pl,2024-02-04T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.73
110192,Conduit Pl,2024-02-04T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.02
110192,Conduit Pl,2024-02-04T02:50:00.000+00:00,feeder,2,N Current (RMS),A,6.6
110192,Conduit Pl,2024-02-04T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
110192,Conduit Pl,2024-02-04T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
110192,Conduit Pl,2024-02-04T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
110192,Conduit Pl,2024-02-04T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
110192,Conduit Pl,2024-02-04T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
110192,Conduit Pl,2024-02-04T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
110192,Conduit Pl,2024-02-04T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.24
110192,Conduit Pl,2024-02-04T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.6
110192,Conduit Pl,2024-02-04T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.32
110192,Conduit Pl,2024-02-04T02:50:00.000+00:00,feeder,1,N Current (RMS),A,9.6
110192,Conduit Pl,2024-02-04T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
110192,Conduit Pl,2024-02-04T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
110192,Conduit Pl,2024-02-04T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
110192,Conduit Pl,2024-02-04T02:50:00.000+00:00,transformer,,Temperature,C,26.4
110192,Conduit Pl,2024-02-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110192,Conduit Pl,2024-02-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
110192,Conduit Pl,2024-02-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110192,Conduit Pl,2024-02-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
110192,Conduit Pl,2024-02-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
110192,Conduit Pl,2024-02-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
110192,Conduit Pl,2024-02-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.61
110192,Conduit Pl,2024-02-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
110192,Conduit Pl,2024-02-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.34
110192,Conduit Pl,2024-02-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,29.34
110192,Conduit Pl,2024-02-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.87
110192,Conduit Pl,2024-02-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.86
110192,Conduit Pl,2024-02-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,94.1
110192,Conduit Pl,2024-02-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
110192,Conduit Pl,2024-02-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
110192,Conduit Pl,2024-02-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
110192,Conduit Pl,2024-02-04T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,13.85
110192,Conduit Pl,2024-02-04T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.18
110192,Conduit Pl,2024-02-04T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-9.69
110192,Conduit Pl,2024-02-04T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,-5.3
110192,Conduit Pl,2024-02-04T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.23
110192,Conduit Pl,2024-02-04T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,-7.95
110192,Conduit Pl,2024-02-04T02:40:00.000+00:00,feeder,5,N Current (RMS),A,24.1
110192,Conduit Pl,2024-02-04T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,68.7
110192,Conduit Pl,2024-02-04T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,46.8
110192,Conduit Pl,2024-02-04T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,59.6
110192,Conduit Pl,2024-02-04T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.1
110192,Conduit Pl,2024-02-04T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.57
110192,Conduit Pl,2024-02-04T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.78
110192,Conduit Pl,2024-02-04T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.77
110192,Conduit Pl,2024-02-04T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.88
110192,Conduit Pl,2024-02-04T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.73
110192,Conduit Pl,2024-02-04T02:40:00.000+00:00,feeder,4,N Current (RMS),A,17.8
110192,Conduit Pl,2024-02-04T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
110192,Conduit Pl,2024-02-04T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
110192,Conduit Pl,2024-02-04T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
110192,Conduit Pl,2024-02-04T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.76
110192,Conduit Pl,2024-02-04T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
110192,Conduit Pl,2024-02-04T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
110192,Conduit Pl,2024-02-04T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.05
110192,Conduit Pl,2024-02-04T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.4
110192,Conduit Pl,2024-02-04T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.63
110192,Conduit Pl,2024-02-04T02:40:00.000+00:00,feeder,3,N Current (RMS),A,45.5
110192,Conduit Pl,2024-02-04T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,103.9
110192,Conduit Pl,2024-02-04T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
110192,Conduit Pl,2024-02-04T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.0
110192,Conduit Pl,2024-02-04T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.52
110192,Conduit Pl,2024-02-04T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
110192,Conduit Pl,2024-02-04T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
110192,Conduit Pl,2024-02-04T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.64
110192,Conduit Pl,2024-02-04T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.72
110192,Conduit Pl,2024-02-04T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.08
110192,Conduit Pl,2024-02-04T02:40:00.000+00:00,feeder,2,N Current (RMS),A,6.5
110192,Conduit Pl,2024-02-04T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
110192,Conduit Pl,2024-02-04T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
110192,Conduit Pl,2024-02-04T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
110192,Conduit Pl,2024-02-04T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
110192,Conduit Pl,2024-02-04T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
110192,Conduit Pl,2024-02-04T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
110192,Conduit Pl,2024-02-04T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.47
110192,Conduit Pl,2024-02-04T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.55
110192,Conduit Pl,2024-02-04T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.59
110192,Conduit Pl,2024-02-04T02:40:00.000+00:00,feeder,1,N Current (RMS),A,10.1
110192,Conduit Pl,2024-02-04T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
110192,Conduit Pl,2024-02-04T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
110192,Conduit Pl,2024-02-04T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
110192,Conduit Pl,2024-02-04T02:40:00.000+00:00,transformer,,Temperature,C,26.5
110192,Conduit Pl,2024-02-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110192,Conduit Pl,2024-02-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
110192,Conduit Pl,2024-02-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110192,Conduit Pl,2024-02-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
110192,Conduit Pl,2024-02-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
110192,Conduit Pl,2024-02-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
110192,Conduit Pl,2024-02-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.39
110192,Conduit Pl,2024-02-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
110192,Conduit Pl,2024-02-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.4
110192,Conduit Pl,2024-02-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,30.34
110192,Conduit Pl,2024-02-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.34
110192,Conduit Pl,2024-02-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.92
110192,Conduit Pl,2024-02-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
110192,Conduit Pl,2024-02-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
110192,Conduit Pl,2024-02-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
110192,Conduit Pl,2024-02-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
110192,Conduit Pl,2024-02-04T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,13.48
110192,Conduit Pl,2024-02-04T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.19
110192,Conduit Pl,2024-02-04T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-10.82
110192,Conduit Pl,2024-02-04T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,-5.26
110192,Conduit Pl,2024-02-04T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.08
110192,Conduit Pl,2024-02-04T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,-8.4
110192,Conduit Pl,2024-02-04T02:30:00.000+00:00,feeder,5,N Current (RMS),A,22.8
110192,Conduit Pl,2024-02-04T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,68.4
110192,Conduit Pl,2024-02-04T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,51.4
110192,Conduit Pl,2024-02-04T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,64.2
110192,Conduit Pl,2024-02-04T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.21
110192,Conduit Pl,2024-02-04T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.54
110192,Conduit Pl,2024-02-04T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.67
110192,Conduit Pl,2024-02-04T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.43
110192,Conduit Pl,2024-02-04T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.93
110192,Conduit Pl,2024-02-04T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.76
110192,Conduit Pl,2024-02-04T02:30:00.000+00:00,feeder,4,N Current (RMS),A,21.1
110192,Conduit Pl,2024-02-04T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
110192,Conduit Pl,2024-02-04T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
110192,Conduit Pl,2024-02-04T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.1
110192,Conduit Pl,2024-02-04T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.6
110192,Conduit Pl,2024-02-04T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
110192,Conduit Pl,2024-02-04T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
110192,Conduit Pl,2024-02-04T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.7
110192,Conduit Pl,2024-02-04T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.35
110192,Conduit Pl,2024-02-04T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.76
110192,Conduit Pl,2024-02-04T02:30:00.000+00:00,feeder,3,N Current (RMS),A,47.4
110192,Conduit Pl,2024-02-04T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,106.8
110192,Conduit Pl,2024-02-04T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
110192,Conduit Pl,2024-02-04T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.9
110192,Conduit Pl,2024-02-04T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.49
110192,Conduit Pl,2024-02-04T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
110192,Conduit Pl,2024-02-04T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
110192,Conduit Pl,2024-02-04T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.44
110192,Conduit Pl,2024-02-04T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.73
110192,Conduit Pl,2024-02-04T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.13
110192,Conduit Pl,2024-02-04T02:30:00.000+00:00,feeder,2,N Current (RMS),A,6.7
110192,Conduit Pl,2024-02-04T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
110192,Conduit Pl,2024-02-04T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
110192,Conduit Pl,2024-02-04T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
110192,Conduit Pl,2024-02-04T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
110192,Conduit Pl,2024-02-04T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
110192,Conduit Pl,2024-02-04T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
110192,Conduit Pl,2024-02-04T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.52
110192,Conduit Pl,2024-02-04T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.45
110192,Conduit Pl,2024-02-04T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.52
110192,Conduit Pl,2024-02-04T02:30:00.000+00:00,feeder,1,N Current (RMS),A,10.6
110192,Conduit Pl,2024-02-04T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
110192,Conduit Pl,2024-02-04T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
110192,Conduit Pl,2024-02-04T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
110192,Conduit Pl,2024-02-04T02:30:00.000+00:00,transformer,,Temperature,C,26.5
110192,Conduit Pl,2024-02-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110192,Conduit Pl,2024-02-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
110192,Conduit Pl,2024-02-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110192,Conduit Pl,2024-02-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
110192,Conduit Pl,2024-02-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
110192,Conduit Pl,2024-02-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
110192,Conduit Pl,2024-02-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.07
110192,Conduit Pl,2024-02-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
110192,Conduit Pl,2024-02-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.49
110192,Conduit Pl,2024-02-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,31.95
110192,Conduit Pl,2024-02-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.09
110192,Conduit Pl,2024-02-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.5
110192,Conduit Pl,2024-02-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,97.4
110192,Conduit Pl,2024-02-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
110192,Conduit Pl,2024-02-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
110192,Conduit Pl,2024-02-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
110192,Conduit Pl,2024-02-04T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.88
110192,Conduit Pl,2024-02-04T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.47
110192,Conduit Pl,2024-02-04T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-7.01
110192,Conduit Pl,2024-02-04T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,-2.36
110192,Conduit Pl,2024-02-04T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.83
110192,Conduit Pl,2024-02-04T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,-7.04
110192,Conduit Pl,2024-02-04T02:20:00.000+00:00,feeder,5,N Current (RMS),A,21.0
110192,Conduit Pl,2024-02-04T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.6
110192,Conduit Pl,2024-02-04T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.2
110192,Conduit Pl,2024-02-04T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.8
110192,Conduit Pl,2024-02-04T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.48
110192,Conduit Pl,2024-02-04T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.65
110192,Conduit Pl,2024-02-04T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.53
110192,Conduit Pl,2024-02-04T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.74
110192,Conduit Pl,2024-02-04T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.74
110192,Conduit Pl,2024-02-04T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.81
110192,Conduit Pl,2024-02-04T02:20:00.000+00:00,feeder,4,N Current (RMS),A,24.9
110192,Conduit Pl,2024-02-04T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
110192,Conduit Pl,2024-02-04T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
110192,Conduit Pl,2024-02-04T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.9
110192,Conduit Pl,2024-02-04T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
110192,Conduit Pl,2024-02-04T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
110192,Conduit Pl,2024-02-04T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
110192,Conduit Pl,2024-02-04T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.22
110192,Conduit Pl,2024-02-04T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.81
110192,Conduit Pl,2024-02-04T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.91
110192,Conduit Pl,2024-02-04T02:20:00.000+00:00,feeder,3,N Current (RMS),A,43.8
110192,Conduit Pl,2024-02-04T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,100.3
110192,Conduit Pl,2024-02-04T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.2
110192,Conduit Pl,2024-02-04T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.6
110192,Conduit Pl,2024-02-04T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.48
110192,Conduit Pl,2024-02-04T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
110192,Conduit Pl,2024-02-04T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
110192,Conduit Pl,2024-02-04T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.53
110192,Conduit Pl,2024-02-04T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.87
110192,Conduit Pl,2024-02-04T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.72
110192,Conduit Pl,2024-02-04T02:20:00.000+00:00,feeder,2,N Current (RMS),A,9.8
110192,Conduit Pl,2024-02-04T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
110192,Conduit Pl,2024-02-04T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
110192,Conduit Pl,2024-02-04T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
110192,Conduit Pl,2024-02-04T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
110192,Conduit Pl,2024-02-04T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
110192,Conduit Pl,2024-02-04T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
110192,Conduit Pl,2024-02-04T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
110192,Conduit Pl,2024-02-04T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.54
110192,Conduit Pl,2024-02-04T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.34
110192,Conduit Pl,2024-02-04T02:20:00.000+00:00,feeder,1,N Current (RMS),A,10.0
110192,Conduit Pl,2024-02-04T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
110192,Conduit Pl,2024-02-04T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
110192,Conduit Pl,2024-02-04T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
110192,Conduit Pl,2024-02-04T02:20:00.000+00:00,transformer,,Temperature,C,26.5
110192,Conduit Pl,2024-02-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110192,Conduit Pl,2024-02-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
110192,Conduit Pl,2024-02-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110192,Conduit Pl,2024-02-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
110192,Conduit Pl,2024-02-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
110192,Conduit Pl,2024-02-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
110192,Conduit Pl,2024-02-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
110192,Conduit Pl,2024-02-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
110192,Conduit Pl,2024-02-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.21
110192,Conduit Pl,2024-02-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,32.47
110192,Conduit Pl,2024-02-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.05
110192,Conduit Pl,2024-02-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.3
110192,Conduit Pl,2024-02-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
110192,Conduit Pl,2024-02-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
110192,Conduit Pl,2024-02-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
110192,Conduit Pl,2024-02-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
110192,Conduit Pl,2024-02-04T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,12.13
110192,Conduit Pl,2024-02-04T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.15
110192,Conduit Pl,2024-02-04T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-10.02
110192,Conduit Pl,2024-02-04T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,-4.22
110192,Conduit Pl,2024-02-04T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.01
110192,Conduit Pl,2024-02-04T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,-8.51
110192,Conduit Pl,2024-02-04T02:10:00.000+00:00,feeder,5,N Current (RMS),A,21.0
110192,Conduit Pl,2024-02-04T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,60.6
110192,Conduit Pl,2024-02-04T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,46.0
110192,Conduit Pl,2024-02-04T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,61.6
110192,Conduit Pl,2024-02-04T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.21
110192,Conduit Pl,2024-02-04T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.68
110192,Conduit Pl,2024-02-04T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.52
110192,Conduit Pl,2024-02-04T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.38
110192,Conduit Pl,2024-02-04T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
110192,Conduit Pl,2024-02-04T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.75
110192,Conduit Pl,2024-02-04T02:10:00.000+00:00,feeder,4,N Current (RMS),A,27.4
110192,Conduit Pl,2024-02-04T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
110192,Conduit Pl,2024-02-04T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
110192,Conduit Pl,2024-02-04T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.2
110192,Conduit Pl,2024-02-04T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
110192,Conduit Pl,2024-02-04T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
110192,Conduit Pl,2024-02-04T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
110192,Conduit Pl,2024-02-04T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.92
110192,Conduit Pl,2024-02-04T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.78
110192,Conduit Pl,2024-02-04T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.06
110192,Conduit Pl,2024-02-04T02:10:00.000+00:00,feeder,3,N Current (RMS),A,47.4
110192,Conduit Pl,2024-02-04T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,103.3
110192,Conduit Pl,2024-02-04T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.1
110192,Conduit Pl,2024-02-04T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.9
110192,Conduit Pl,2024-02-04T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.54
110192,Conduit Pl,2024-02-04T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
110192,Conduit Pl,2024-02-04T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
110192,Conduit Pl,2024-02-04T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.75
110192,Conduit Pl,2024-02-04T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.89
110192,Conduit Pl,2024-02-04T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.12
110192,Conduit Pl,2024-02-04T02:10:00.000+00:00,feeder,2,N Current (RMS),A,9.9
110192,Conduit Pl,2024-02-04T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
110192,Conduit Pl,2024-02-04T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
110192,Conduit Pl,2024-02-04T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
110192,Conduit Pl,2024-02-04T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
110192,Conduit Pl,2024-02-04T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
110192,Conduit Pl,2024-02-04T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
110192,Conduit Pl,2024-02-04T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.52
110192,Conduit Pl,2024-02-04T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.48
110192,Conduit Pl,2024-02-04T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.33
110192,Conduit Pl,2024-02-04T02:10:00.000+00:00,feeder,1,N Current (RMS),A,12.9
110192,Conduit Pl,2024-02-04T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
110192,Conduit Pl,2024-02-04T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
110192,Conduit Pl,2024-02-04T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
110192,Conduit Pl,2024-02-04T02:10:00.000+00:00,transformer,,Temperature,C,26.6
110192,Conduit Pl,2024-02-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110192,Conduit Pl,2024-02-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
110192,Conduit Pl,2024-02-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110192,Conduit Pl,2024-02-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
110192,Conduit Pl,2024-02-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
110192,Conduit Pl,2024-02-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
110192,Conduit Pl,2024-02-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.25
110192,Conduit Pl,2024-02-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
110192,Conduit Pl,2024-02-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.84
110192,Conduit Pl,2024-02-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,30.86
110192,Conduit Pl,2024-02-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.38
110192,Conduit Pl,2024-02-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.5
110192,Conduit Pl,2024-02-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
110192,Conduit Pl,2024-02-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
110192,Conduit Pl,2024-02-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
110192,Conduit Pl,2024-02-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
110192,Conduit Pl,2024-02-04T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,14.29
