Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110192,Conduit Pl,2024-02-04T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
110192,Conduit Pl,2024-02-04T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-11.53
110192,Conduit Pl,2024-02-04T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,-5.6
110192,Conduit Pl,2024-02-04T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.87
110192,Conduit Pl,2024-02-04T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,-9.11
110192,Conduit Pl,2024-02-04T02:00:00.000+00:00,feeder,5,N Current (RMS),A,25.4
110192,Conduit Pl,2024-02-04T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,71.3
110192,Conduit Pl,2024-02-04T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,50.9
110192,Conduit Pl,2024-02-04T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,68.4
110192,Conduit Pl,2024-02-04T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.01
110192,Conduit Pl,2024-02-04T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.62
110192,Conduit Pl,2024-02-04T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.49
110192,Conduit Pl,2024-02-04T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.41
110192,Conduit Pl,2024-02-04T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.72
110192,Conduit Pl,2024-02-04T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.63
110192,Conduit Pl,2024-02-04T02:00:00.000+00:00,feeder,4,N Current (RMS),A,25.8
110192,Conduit Pl,2024-02-04T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.2
110192,Conduit Pl,2024-02-04T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
110192,Conduit Pl,2024-02-04T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
110192,Conduit Pl,2024-02-04T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
110192,Conduit Pl,2024-02-04T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
110192,Conduit Pl,2024-02-04T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
110192,Conduit Pl,2024-02-04T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.11
110192,Conduit Pl,2024-02-04T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.87
110192,Conduit Pl,2024-02-04T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.08
110192,Conduit Pl,2024-02-04T02:00:00.000+00:00,feeder,3,N Current (RMS),A,43.8
110192,Conduit Pl,2024-02-04T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,100.2
110192,Conduit Pl,2024-02-04T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.7
110192,Conduit Pl,2024-02-04T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.1
110192,Conduit Pl,2024-02-04T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.5
110192,Conduit Pl,2024-02-04T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
110192,Conduit Pl,2024-02-04T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
110192,Conduit Pl,2024-02-04T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.61
110192,Conduit Pl,2024-02-04T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.05
110192,Conduit Pl,2024-02-04T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.59
110192,Conduit Pl,2024-02-04T02:00:00.000+00:00,feeder,2,N Current (RMS),A,8.0
110192,Conduit Pl,2024-02-04T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
110192,Conduit Pl,2024-02-04T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
110192,Conduit Pl,2024-02-04T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
110192,Conduit Pl,2024-02-04T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.02
110192,Conduit Pl,2024-02-04T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
110192,Conduit Pl,2024-02-04T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
110192,Conduit Pl,2024-02-04T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.64
110192,Conduit Pl,2024-02-04T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.48
110192,Conduit Pl,2024-02-04T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.45
110192,Conduit Pl,2024-02-04T02:00:00.000+00:00,feeder,1,N Current (RMS),A,13.6
110192,Conduit Pl,2024-02-04T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
110192,Conduit Pl,2024-02-04T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
110192,Conduit Pl,2024-02-04T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
110192,Conduit Pl,2024-02-04T02:00:00.000+00:00,transformer,,Temperature,C,26.6
110192,Conduit Pl,2024-02-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110192,Conduit Pl,2024-02-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
110192,Conduit Pl,2024-02-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110192,Conduit Pl,2024-02-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
110192,Conduit Pl,2024-02-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
110192,Conduit Pl,2024-02-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
110192,Conduit Pl,2024-02-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.67
110192,Conduit Pl,2024-02-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
110192,Conduit Pl,2024-02-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.02
110192,Conduit Pl,2024-02-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,30.95
110192,Conduit Pl,2024-02-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.89
110192,Conduit Pl,2024-02-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.47
110192,Conduit Pl,2024-02-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,98.8
110192,Conduit Pl,2024-02-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
110192,Conduit Pl,2024-02-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
110192,Conduit Pl,2024-02-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
110192,Conduit Pl,2024-02-04T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,14.4
110192,Conduit Pl,2024-02-04T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.86
110192,Conduit Pl,2024-02-04T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-11.91
110192,Conduit Pl,2024-02-04T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,-5.52
110192,Conduit Pl,2024-02-04T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.93
110192,Conduit Pl,2024-02-04T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,-9.18
110192,Conduit Pl,2024-02-04T01:50:00.000+00:00,feeder,5,N Current (RMS),A,27.9
110192,Conduit Pl,2024-02-04T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,70.6
110192,Conduit Pl,2024-02-04T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,46.2
110192,Conduit Pl,2024-02-04T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,69.3
110192,Conduit Pl,2024-02-04T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.8
110192,Conduit Pl,2024-02-04T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.52
110192,Conduit Pl,2024-02-04T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.49
110192,Conduit Pl,2024-02-04T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.61
110192,Conduit Pl,2024-02-04T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.75
110192,Conduit Pl,2024-02-04T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.14
110192,Conduit Pl,2024-02-04T01:50:00.000+00:00,feeder,4,N Current (RMS),A,23.0
110192,Conduit Pl,2024-02-04T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.2
110192,Conduit Pl,2024-02-04T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
110192,Conduit Pl,2024-02-04T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
110192,Conduit Pl,2024-02-04T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
110192,Conduit Pl,2024-02-04T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
110192,Conduit Pl,2024-02-04T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
110192,Conduit Pl,2024-02-04T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.51
110192,Conduit Pl,2024-02-04T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.69
110192,Conduit Pl,2024-02-04T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.54
110192,Conduit Pl,2024-02-04T01:50:00.000+00:00,feeder,3,N Current (RMS),A,43.6
110192,Conduit Pl,2024-02-04T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,102.3
110192,Conduit Pl,2024-02-04T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.1
110192,Conduit Pl,2024-02-04T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.8
110192,Conduit Pl,2024-02-04T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.47
110192,Conduit Pl,2024-02-04T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
110192,Conduit Pl,2024-02-04T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
110192,Conduit Pl,2024-02-04T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.73
110192,Conduit Pl,2024-02-04T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
110192,Conduit Pl,2024-02-04T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
110192,Conduit Pl,2024-02-04T01:50:00.000+00:00,feeder,2,N Current (RMS),A,7.3
110192,Conduit Pl,2024-02-04T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
110192,Conduit Pl,2024-02-04T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
110192,Conduit Pl,2024-02-04T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
110192,Conduit Pl,2024-02-04T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.05
110192,Conduit Pl,2024-02-04T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
110192,Conduit Pl,2024-02-04T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
110192,Conduit Pl,2024-02-04T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.73
110192,Conduit Pl,2024-02-04T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.74
110192,Conduit Pl,2024-02-04T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.98
110192,Conduit Pl,2024-02-04T01:50:00.000+00:00,feeder,1,N Current (RMS),A,14.2
110192,Conduit Pl,2024-02-04T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
110192,Conduit Pl,2024-02-04T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
110192,Conduit Pl,2024-02-04T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
110192,Conduit Pl,2024-02-04T01:50:00.000+00:00,transformer,,Temperature,C,26.6
110192,Conduit Pl,2024-02-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110192,Conduit Pl,2024-02-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
110192,Conduit Pl,2024-02-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110192,Conduit Pl,2024-02-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
110192,Conduit Pl,2024-02-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
110192,Conduit Pl,2024-02-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
110192,Conduit Pl,2024-02-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.82
110192,Conduit Pl,2024-02-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
110192,Conduit Pl,2024-02-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.34
110192,Conduit Pl,2024-02-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,30.6
110192,Conduit Pl,2024-02-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.1
110192,Conduit Pl,2024-02-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.48
110192,Conduit Pl,2024-02-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,102.3
110192,Conduit Pl,2024-02-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
110192,Conduit Pl,2024-02-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
110192,Conduit Pl,2024-02-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
110192,Conduit Pl,2024-02-04T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,15.06
110192,Conduit Pl,2024-02-04T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
110192,Conduit Pl,2024-02-04T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-13.33
110192,Conduit Pl,2024-02-04T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,-6.23
110192,Conduit Pl,2024-02-04T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.68
110192,Conduit Pl,2024-02-04T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,-9.82
110192,Conduit Pl,2024-02-04T01:40:00.000+00:00,feeder,5,N Current (RMS),A,29.0
110192,Conduit Pl,2024-02-04T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,75.7
110192,Conduit Pl,2024-02-04T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,49.8
110192,Conduit Pl,2024-02-04T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,75.6
110192,Conduit Pl,2024-02-04T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.89
110192,Conduit Pl,2024-02-04T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.3
110192,Conduit Pl,2024-02-04T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.41
110192,Conduit Pl,2024-02-04T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.66
110192,Conduit Pl,2024-02-04T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.18
110192,Conduit Pl,2024-02-04T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.23
110192,Conduit Pl,2024-02-04T01:40:00.000+00:00,feeder,4,N Current (RMS),A,20.5
110192,Conduit Pl,2024-02-04T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.1
110192,Conduit Pl,2024-02-04T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
110192,Conduit Pl,2024-02-04T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.7
110192,Conduit Pl,2024-02-04T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
110192,Conduit Pl,2024-02-04T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
110192,Conduit Pl,2024-02-04T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
110192,Conduit Pl,2024-02-04T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.69
110192,Conduit Pl,2024-02-04T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.3
110192,Conduit Pl,2024-02-04T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.23
110192,Conduit Pl,2024-02-04T01:40:00.000+00:00,feeder,3,N Current (RMS),A,40.8
110192,Conduit Pl,2024-02-04T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,99.0
110192,Conduit Pl,2024-02-04T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.7
110192,Conduit Pl,2024-02-04T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.1
110192,Conduit Pl,2024-02-04T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.41
110192,Conduit Pl,2024-02-04T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
110192,Conduit Pl,2024-02-04T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
110192,Conduit Pl,2024-02-04T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.78
110192,Conduit Pl,2024-02-04T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.98
110192,Conduit Pl,2024-02-04T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.01
110192,Conduit Pl,2024-02-04T01:40:00.000+00:00,feeder,2,N Current (RMS),A,6.6
110192,Conduit Pl,2024-02-04T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
110192,Conduit Pl,2024-02-04T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
110192,Conduit Pl,2024-02-04T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
110192,Conduit Pl,2024-02-04T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.14
110192,Conduit Pl,2024-02-04T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
110192,Conduit Pl,2024-02-04T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
110192,Conduit Pl,2024-02-04T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.22
110192,Conduit Pl,2024-02-04T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.75
110192,Conduit Pl,2024-02-04T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.47
110192,Conduit Pl,2024-02-04T01:40:00.000+00:00,feeder,1,N Current (RMS),A,15.7
110192,Conduit Pl,2024-02-04T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
110192,Conduit Pl,2024-02-04T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
110192,Conduit Pl,2024-02-04T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
110192,Conduit Pl,2024-02-04T01:40:00.000+00:00,transformer,,Temperature,C,26.6
110192,Conduit Pl,2024-02-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110192,Conduit Pl,2024-02-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
110192,Conduit Pl,2024-02-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110192,Conduit Pl,2024-02-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
110192,Conduit Pl,2024-02-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
110192,Conduit Pl,2024-02-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
110192,Conduit Pl,2024-02-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.33
110192,Conduit Pl,2024-02-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
110192,Conduit Pl,2024-02-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.51
110192,Conduit Pl,2024-02-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,30.55
110192,Conduit Pl,2024-02-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,30.92
110192,Conduit Pl,2024-02-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.1
110192,Conduit Pl,2024-02-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
110192,Conduit Pl,2024-02-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
110192,Conduit Pl,2024-02-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
110192,Conduit Pl,2024-02-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
110192,Conduit Pl,2024-02-04T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.08
110192,Conduit Pl,2024-02-04T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.54
110192,Conduit Pl,2024-02-04T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-8.58
110192,Conduit Pl,2024-02-04T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,-3.24
110192,Conduit Pl,2024-02-04T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.66
110192,Conduit Pl,2024-02-04T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,-7.94
110192,Conduit Pl,2024-02-04T01:30:00.000+00:00,feeder,5,N Current (RMS),A,26.0
110192,Conduit Pl,2024-02-04T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,49.2
110192,Conduit Pl,2024-02-04T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
110192,Conduit Pl,2024-02-04T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,49.2
110192,Conduit Pl,2024-02-04T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.92
110192,Conduit Pl,2024-02-04T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.51
110192,Conduit Pl,2024-02-04T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.42
110192,Conduit Pl,2024-02-04T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.15
110192,Conduit Pl,2024-02-04T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.51
110192,Conduit Pl,2024-02-04T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.75
110192,Conduit Pl,2024-02-04T01:30:00.000+00:00,feeder,4,N Current (RMS),A,21.1
110192,Conduit Pl,2024-02-04T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.1
110192,Conduit Pl,2024-02-04T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
110192,Conduit Pl,2024-02-04T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.9
110192,Conduit Pl,2024-02-04T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
110192,Conduit Pl,2024-02-04T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
110192,Conduit Pl,2024-02-04T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
110192,Conduit Pl,2024-02-04T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.4
110192,Conduit Pl,2024-02-04T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.91
110192,Conduit Pl,2024-02-04T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.52
110192,Conduit Pl,2024-02-04T01:30:00.000+00:00,feeder,3,N Current (RMS),A,48.8
110192,Conduit Pl,2024-02-04T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,114.3
110192,Conduit Pl,2024-02-04T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.2
110192,Conduit Pl,2024-02-04T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.0
110192,Conduit Pl,2024-02-04T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.6
110192,Conduit Pl,2024-02-04T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
110192,Conduit Pl,2024-02-04T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
110192,Conduit Pl,2024-02-04T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.96
110192,Conduit Pl,2024-02-04T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.84
110192,Conduit Pl,2024-02-04T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.97
110192,Conduit Pl,2024-02-04T01:30:00.000+00:00,feeder,2,N Current (RMS),A,7.2
110192,Conduit Pl,2024-02-04T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
110192,Conduit Pl,2024-02-04T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
110192,Conduit Pl,2024-02-04T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
110192,Conduit Pl,2024-02-04T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
110192,Conduit Pl,2024-02-04T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
110192,Conduit Pl,2024-02-04T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
110192,Conduit Pl,2024-02-04T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.24
110192,Conduit Pl,2024-02-04T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.78
110192,Conduit Pl,2024-02-04T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.51
110192,Conduit Pl,2024-02-04T01:30:00.000+00:00,feeder,1,N Current (RMS),A,14.6
110192,Conduit Pl,2024-02-04T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
110192,Conduit Pl,2024-02-04T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
110192,Conduit Pl,2024-02-04T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
110192,Conduit Pl,2024-02-04T01:30:00.000+00:00,transformer,,Temperature,C,26.7
110192,Conduit Pl,2024-02-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110192,Conduit Pl,2024-02-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
110192,Conduit Pl,2024-02-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110192,Conduit Pl,2024-02-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
110192,Conduit Pl,2024-02-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110192,Conduit Pl,2024-02-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
110192,Conduit Pl,2024-02-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.33
110192,Conduit Pl,2024-02-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
110192,Conduit Pl,2024-02-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.75
110192,Conduit Pl,2024-02-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,35.58
110192,Conduit Pl,2024-02-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,28.03
110192,Conduit Pl,2024-02-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.88
110192,Conduit Pl,2024-02-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,99.6
110192,Conduit Pl,2024-02-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
110192,Conduit Pl,2024-02-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
110192,Conduit Pl,2024-02-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
110192,Conduit Pl,2024-02-04T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,13.93
110192,Conduit Pl,2024-02-04T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
110192,Conduit Pl,2024-02-04T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-10.6
110192,Conduit Pl,2024-02-04T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,-6.0
110192,Conduit Pl,2024-02-04T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.52
110192,Conduit Pl,2024-02-04T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,-8.89
110192,Conduit Pl,2024-02-04T01:20:00.000+00:00,feeder,5,N Current (RMS),A,24.0
110192,Conduit Pl,2024-02-04T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,68.7
110192,Conduit Pl,2024-02-04T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.3
110192,Conduit Pl,2024-02-04T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,65.7
110192,Conduit Pl,2024-02-04T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.2
110192,Conduit Pl,2024-02-04T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.52
110192,Conduit Pl,2024-02-04T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.5
110192,Conduit Pl,2024-02-04T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.98
110192,Conduit Pl,2024-02-04T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.76
110192,Conduit Pl,2024-02-04T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.12
110192,Conduit Pl,2024-02-04T01:20:00.000+00:00,feeder,4,N Current (RMS),A,20.7
110192,Conduit Pl,2024-02-04T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
110192,Conduit Pl,2024-02-04T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.7
110192,Conduit Pl,2024-02-04T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.3
110192,Conduit Pl,2024-02-04T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
110192,Conduit Pl,2024-02-04T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
110192,Conduit Pl,2024-02-04T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
110192,Conduit Pl,2024-02-04T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.38
110192,Conduit Pl,2024-02-04T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.23
110192,Conduit Pl,2024-02-04T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.71
110192,Conduit Pl,2024-02-04T01:20:00.000+00:00,feeder,3,N Current (RMS),A,44.1
110192,Conduit Pl,2024-02-04T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,110.4
110192,Conduit Pl,2024-02-04T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.6
110192,Conduit Pl,2024-02-04T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,82.7
110192,Conduit Pl,2024-02-04T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.61
110192,Conduit Pl,2024-02-04T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
110192,Conduit Pl,2024-02-04T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
110192,Conduit Pl,2024-02-04T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.8
110192,Conduit Pl,2024-02-04T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.8
110192,Conduit Pl,2024-02-04T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.3
110192,Conduit Pl,2024-02-04T01:20:00.000+00:00,feeder,2,N Current (RMS),A,8.6
110192,Conduit Pl,2024-02-04T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
110192,Conduit Pl,2024-02-04T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
110192,Conduit Pl,2024-02-04T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
110192,Conduit Pl,2024-02-04T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
110192,Conduit Pl,2024-02-04T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
110192,Conduit Pl,2024-02-04T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
110192,Conduit Pl,2024-02-04T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.2
110192,Conduit Pl,2024-02-04T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.73
110192,Conduit Pl,2024-02-04T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.8
110192,Conduit Pl,2024-02-04T01:20:00.000+00:00,feeder,1,N Current (RMS),A,12.7
110192,Conduit Pl,2024-02-04T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
110192,Conduit Pl,2024-02-04T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
110192,Conduit Pl,2024-02-04T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
110192,Conduit Pl,2024-02-04T01:20:00.000+00:00,transformer,,Temperature,C,26.8
110192,Conduit Pl,2024-02-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110192,Conduit Pl,2024-02-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
110192,Conduit Pl,2024-02-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
110192,Conduit Pl,2024-02-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
110192,Conduit Pl,2024-02-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
110192,Conduit Pl,2024-02-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
110192,Conduit Pl,2024-02-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
110192,Conduit Pl,2024-02-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
110192,Conduit Pl,2024-02-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.12
110192,Conduit Pl,2024-02-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,31.77
110192,Conduit Pl,2024-02-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,32.44
110192,Conduit Pl,2024-02-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.45
110192,Conduit Pl,2024-02-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,93.3
110192,Conduit Pl,2024-02-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
110192,Conduit Pl,2024-02-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
110192,Conduit Pl,2024-02-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
110192,Conduit Pl,2024-02-04T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,14.85
110192,Conduit Pl,2024-02-04T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
110192,Conduit Pl,2024-02-04T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-12.76
110192,Conduit Pl,2024-02-04T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,-6.47
110192,Conduit Pl,2024-02-04T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.11
110192,Conduit Pl,2024-02-04T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,-9.7
110192,Conduit Pl,2024-02-04T01:10:00.000+00:00,feeder,5,N Current (RMS),A,27.6
110192,Conduit Pl,2024-02-04T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,76.8
110192,Conduit Pl,2024-02-04T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,51.3
110192,Conduit Pl,2024-02-04T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,75.3
110192,Conduit Pl,2024-02-04T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.84
110192,Conduit Pl,2024-02-04T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.4
110192,Conduit Pl,2024-02-04T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.24
110192,Conduit Pl,2024-02-04T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.5
110192,Conduit Pl,2024-02-04T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.13
110192,Conduit Pl,2024-02-04T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.51
110192,Conduit Pl,2024-02-04T01:10:00.000+00:00,feeder,4,N Current (RMS),A,31.9
110192,Conduit Pl,2024-02-04T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
110192,Conduit Pl,2024-02-04T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
110192,Conduit Pl,2024-02-04T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.6
110192,Conduit Pl,2024-02-04T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.65
110192,Conduit Pl,2024-02-04T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
110192,Conduit Pl,2024-02-04T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
110192,Conduit Pl,2024-02-04T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.77
110192,Conduit Pl,2024-02-04T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.72
110192,Conduit Pl,2024-02-04T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.44
110192,Conduit Pl,2024-02-04T01:10:00.000+00:00,feeder,3,N Current (RMS),A,49.4
110192,Conduit Pl,2024-02-04T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,112.4
110192,Conduit Pl,2024-02-04T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.9
110192,Conduit Pl,2024-02-04T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,86.4
110192,Conduit Pl,2024-02-04T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.58
110192,Conduit Pl,2024-02-04T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
110192,Conduit Pl,2024-02-04T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
110192,Conduit Pl,2024-02-04T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.65
110192,Conduit Pl,2024-02-04T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
110192,Conduit Pl,2024-02-04T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.87
110192,Conduit Pl,2024-02-04T01:10:00.000+00:00,feeder,2,N Current (RMS),A,11.1
110192,Conduit Pl,2024-02-04T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
110192,Conduit Pl,2024-02-04T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
110192,Conduit Pl,2024-02-04T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
110192,Conduit Pl,2024-02-04T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
110192,Conduit Pl,2024-02-04T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
110192,Conduit Pl,2024-02-04T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
110192,Conduit Pl,2024-02-04T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.09
110192,Conduit Pl,2024-02-04T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.81
110192,Conduit Pl,2024-02-04T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
110192,Conduit Pl,2024-02-04T01:10:00.000+00:00,feeder,1,N Current (RMS),A,13.7
110192,Conduit Pl,2024-02-04T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
110192,Conduit Pl,2024-02-04T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
110192,Conduit Pl,2024-02-04T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
110192,Conduit Pl,2024-02-04T01:10:00.000+00:00,transformer,,Temperature,C,26.8
110192,Conduit Pl,2024-02-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110192,Conduit Pl,2024-02-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
110192,Conduit Pl,2024-02-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
110192,Conduit Pl,2024-02-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
110192,Conduit Pl,2024-02-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
110192,Conduit Pl,2024-02-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
110192,Conduit Pl,2024-02-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.87
110192,Conduit Pl,2024-02-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
110192,Conduit Pl,2024-02-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.6
110192,Conduit Pl,2024-02-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,31.24
110192,Conduit Pl,2024-02-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,30.77
110192,Conduit Pl,2024-02-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.37
110192,Conduit Pl,2024-02-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,111.5
110192,Conduit Pl,2024-02-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
110192,Conduit Pl,2024-02-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
110192,Conduit Pl,2024-02-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
110192,Conduit Pl,2024-02-04T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,13.47
110192,Conduit Pl,2024-02-04T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.01
110192,Conduit Pl,2024-02-04T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-12.94
110192,Conduit Pl,2024-02-04T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,-5.39
110192,Conduit Pl,2024-02-04T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.35
110192,Conduit Pl,2024-02-04T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,-10.0
110192,Conduit Pl,2024-02-04T01:00:00.000+00:00,feeder,5,N Current (RMS),A,27.1
110192,Conduit Pl,2024-02-04T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,67.4
110192,Conduit Pl,2024-02-04T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,48.0
110192,Conduit Pl,2024-02-04T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,78.0
110192,Conduit Pl,2024-02-04T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.35
110192,Conduit Pl,2024-02-04T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.38
110192,Conduit Pl,2024-02-04T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.39
110192,Conduit Pl,2024-02-04T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.35
110192,Conduit Pl,2024-02-04T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.38
110192,Conduit Pl,2024-02-04T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.1
110192,Conduit Pl,2024-02-04T01:00:00.000+00:00,feeder,4,N Current (RMS),A,36.2
110192,Conduit Pl,2024-02-04T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.2
110192,Conduit Pl,2024-02-04T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
110192,Conduit Pl,2024-02-04T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,70.6
110192,Conduit Pl,2024-02-04T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.76
110192,Conduit Pl,2024-02-04T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.57
110192,Conduit Pl,2024-02-04T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
110192,Conduit Pl,2024-02-04T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.55
110192,Conduit Pl,2024-02-04T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.45
110192,Conduit Pl,2024-02-04T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.14
110192,Conduit Pl,2024-02-04T01:00:00.000+00:00,feeder,3,N Current (RMS),A,56.8
110192,Conduit Pl,2024-02-04T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,120.0
110192,Conduit Pl,2024-02-04T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.1
110192,Conduit Pl,2024-02-04T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,105.7
110192,Conduit Pl,2024-02-04T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.49
110192,Conduit Pl,2024-02-04T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
110192,Conduit Pl,2024-02-04T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
110192,Conduit Pl,2024-02-04T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.42
110192,Conduit Pl,2024-02-04T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.99
110192,Conduit Pl,2024-02-04T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.02
110192,Conduit Pl,2024-02-04T01:00:00.000+00:00,feeder,2,N Current (RMS),A,11.6
110192,Conduit Pl,2024-02-04T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
110192,Conduit Pl,2024-02-04T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
110192,Conduit Pl,2024-02-04T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
110192,Conduit Pl,2024-02-04T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
110192,Conduit Pl,2024-02-04T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
110192,Conduit Pl,2024-02-04T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
110192,Conduit Pl,2024-02-04T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.36
110192,Conduit Pl,2024-02-04T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.83
110192,Conduit Pl,2024-02-04T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.63
110192,Conduit Pl,2024-02-04T01:00:00.000+00:00,feeder,1,N Current (RMS),A,15.6
110192,Conduit Pl,2024-02-04T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
110192,Conduit Pl,2024-02-04T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
110192,Conduit Pl,2024-02-04T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
110192,Conduit Pl,2024-02-04T01:00:00.000+00:00,transformer,,Temperature,C,26.8
110192,Conduit Pl,2024-02-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110192,Conduit Pl,2024-02-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
110192,Conduit Pl,2024-02-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110192,Conduit Pl,2024-02-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
110192,Conduit Pl,2024-02-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
110192,Conduit Pl,2024-02-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
110192,Conduit Pl,2024-02-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.75
110192,Conduit Pl,2024-02-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
110192,Conduit Pl,2024-02-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.65
110192,Conduit Pl,2024-02-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,34.46
110192,Conduit Pl,2024-02-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.03
110192,Conduit Pl,2024-02-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,35.85
110192,Conduit Pl,2024-02-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,130.9
110192,Conduit Pl,2024-02-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
110192,Conduit Pl,2024-02-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
110192,Conduit Pl,2024-02-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
110192,Conduit Pl,2024-02-04T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,14.22
110192,Conduit Pl,2024-02-04T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
110192,Conduit Pl,2024-02-04T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-13.67
110192,Conduit Pl,2024-02-04T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,-6.16
110192,Conduit Pl,2024-02-04T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.16
110192,Conduit Pl,2024-02-04T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,-10.12
110192,Conduit Pl,2024-02-04T00:50:00.000+00:00,feeder,5,N Current (RMS),A,26.8
110192,Conduit Pl,2024-02-04T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,73.0
110192,Conduit Pl,2024-02-04T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,51.8
110192,Conduit Pl,2024-02-04T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,79.4
110192,Conduit Pl,2024-02-04T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.74
110192,Conduit Pl,2024-02-04T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.14
110192,Conduit Pl,2024-02-04T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.32
110192,Conduit Pl,2024-02-04T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.57
110192,Conduit Pl,2024-02-04T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
110192,Conduit Pl,2024-02-04T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.34
110192,Conduit Pl,2024-02-04T00:50:00.000+00:00,feeder,4,N Current (RMS),A,39.9
110192,Conduit Pl,2024-02-04T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
110192,Conduit Pl,2024-02-04T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
110192,Conduit Pl,2024-02-04T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,79.4
110192,Conduit Pl,2024-02-04T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
110192,Conduit Pl,2024-02-04T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
110192,Conduit Pl,2024-02-04T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
110192,Conduit Pl,2024-02-04T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.19
110192,Conduit Pl,2024-02-04T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.41
110192,Conduit Pl,2024-02-04T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.62
110192,Conduit Pl,2024-02-04T00:50:00.000+00:00,feeder,3,N Current (RMS),A,47.5
110192,Conduit Pl,2024-02-04T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,110.2
110192,Conduit Pl,2024-02-04T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.3
110192,Conduit Pl,2024-02-04T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,95.5
110192,Conduit Pl,2024-02-04T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.88
110192,Conduit Pl,2024-02-04T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
110192,Conduit Pl,2024-02-04T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
110192,Conduit Pl,2024-02-04T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.78
110192,Conduit Pl,2024-02-04T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.26
110192,Conduit Pl,2024-02-04T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.76
110192,Conduit Pl,2024-02-04T00:50:00.000+00:00,feeder,2,N Current (RMS),A,18.6
110192,Conduit Pl,2024-02-04T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
110192,Conduit Pl,2024-02-04T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
110192,Conduit Pl,2024-02-04T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
110192,Conduit Pl,2024-02-04T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.04
110192,Conduit Pl,2024-02-04T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
110192,Conduit Pl,2024-02-04T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
110192,Conduit Pl,2024-02-04T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.42
110192,Conduit Pl,2024-02-04T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.75
110192,Conduit Pl,2024-02-04T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.82
110192,Conduit Pl,2024-02-04T00:50:00.000+00:00,feeder,1,N Current (RMS),A,16.0
110192,Conduit Pl,2024-02-04T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
110192,Conduit Pl,2024-02-04T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
110192,Conduit Pl,2024-02-04T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
110192,Conduit Pl,2024-02-04T00:50:00.000+00:00,transformer,,Temperature,C,26.8
110192,Conduit Pl,2024-02-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110192,Conduit Pl,2024-02-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
110192,Conduit Pl,2024-02-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110192,Conduit Pl,2024-02-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
110192,Conduit Pl,2024-02-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
110192,Conduit Pl,2024-02-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
110192,Conduit Pl,2024-02-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.1
110192,Conduit Pl,2024-02-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
110192,Conduit Pl,2024-02-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.07
110192,Conduit Pl,2024-02-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,31.25
110192,Conduit Pl,2024-02-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.06
110192,Conduit Pl,2024-02-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,34.9
110192,Conduit Pl,2024-02-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,127.9
110192,Conduit Pl,2024-02-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
110192,Conduit Pl,2024-02-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
110192,Conduit Pl,2024-02-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
110192,Conduit Pl,2024-02-04T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.47
110192,Conduit Pl,2024-02-04T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.98
110192,Conduit Pl,2024-02-04T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-10.9
110192,Conduit Pl,2024-02-04T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,-3.58
110192,Conduit Pl,2024-02-04T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.17
110192,Conduit Pl,2024-02-04T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,-8.78
110192,Conduit Pl,2024-02-04T00:40:00.000+00:00,feeder,5,N Current (RMS),A,29.3
110192,Conduit Pl,2024-02-04T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,50.8
110192,Conduit Pl,2024-02-04T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
110192,Conduit Pl,2024-02-04T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,59.9
110192,Conduit Pl,2024-02-04T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.55
110192,Conduit Pl,2024-02-04T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.16
110192,Conduit Pl,2024-02-04T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.54
110192,Conduit Pl,2024-02-04T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.01
110192,Conduit Pl,2024-02-04T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.61
110192,Conduit Pl,2024-02-04T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.97
110192,Conduit Pl,2024-02-04T00:40:00.000+00:00,feeder,4,N Current (RMS),A,29.8
110192,Conduit Pl,2024-02-04T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.7
110192,Conduit Pl,2024-02-04T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
110192,Conduit Pl,2024-02-04T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.7
110192,Conduit Pl,2024-02-04T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.46
110192,Conduit Pl,2024-02-04T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
110192,Conduit Pl,2024-02-04T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
110192,Conduit Pl,2024-02-04T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.07
110192,Conduit Pl,2024-02-04T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.57
110192,Conduit Pl,2024-02-04T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.42
110192,Conduit Pl,2024-02-04T00:40:00.000+00:00,feeder,3,N Current (RMS),A,47.6
110192,Conduit Pl,2024-02-04T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,109.6
110192,Conduit Pl,2024-02-04T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.6
110192,Conduit Pl,2024-02-04T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.0
110192,Conduit Pl,2024-02-04T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.65
110192,Conduit Pl,2024-02-04T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
110192,Conduit Pl,2024-02-04T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
110192,Conduit Pl,2024-02-04T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.5
110192,Conduit Pl,2024-02-04T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,-2.3
110192,Conduit Pl,2024-02-04T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.84
110192,Conduit Pl,2024-02-04T00:40:00.000+00:00,feeder,2,N Current (RMS),A,8.2
110192,Conduit Pl,2024-02-04T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
110192,Conduit Pl,2024-02-04T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
110192,Conduit Pl,2024-02-04T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
110192,Conduit Pl,2024-02-04T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
110192,Conduit Pl,2024-02-04T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
110192,Conduit Pl,2024-02-04T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
110192,Conduit Pl,2024-02-04T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.94
110192,Conduit Pl,2024-02-04T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.48
110192,Conduit Pl,2024-02-04T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.1
110192,Conduit Pl,2024-02-04T00:40:00.000+00:00,feeder,1,N Current (RMS),A,14.6
110192,Conduit Pl,2024-02-04T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
110192,Conduit Pl,2024-02-04T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
