Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110192,Conduit Pl,2024-02-04T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
110192,Conduit Pl,2024-02-04T00:40:00.000+00:00,transformer,,Temperature,C,26.8
110192,Conduit Pl,2024-02-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110192,Conduit Pl,2024-02-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
110192,Conduit Pl,2024-02-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110192,Conduit Pl,2024-02-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
110192,Conduit Pl,2024-02-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110192,Conduit Pl,2024-02-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
110192,Conduit Pl,2024-02-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.8
110192,Conduit Pl,2024-02-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
110192,Conduit Pl,2024-02-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.62
110192,Conduit Pl,2024-02-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,35.95
110192,Conduit Pl,2024-02-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.53
110192,Conduit Pl,2024-02-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.86
110192,Conduit Pl,2024-02-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,108.6
110192,Conduit Pl,2024-02-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
110192,Conduit Pl,2024-02-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
110192,Conduit Pl,2024-02-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
110192,Conduit Pl,2024-02-04T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,14.35
110192,Conduit Pl,2024-02-04T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
110192,Conduit Pl,2024-02-04T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-16.43
110192,Conduit Pl,2024-02-04T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,-5.76
110192,Conduit Pl,2024-02-04T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.13
110192,Conduit Pl,2024-02-04T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,-11.63
110192,Conduit Pl,2024-02-04T00:30:00.000+00:00,feeder,5,N Current (RMS),A,31.2
110192,Conduit Pl,2024-02-04T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,70.8
110192,Conduit Pl,2024-02-04T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,51.2
110192,Conduit Pl,2024-02-04T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,90.1
110192,Conduit Pl,2024-02-04T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.62
110192,Conduit Pl,2024-02-04T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.3
110192,Conduit Pl,2024-02-04T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.76
110192,Conduit Pl,2024-02-04T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.64
110192,Conduit Pl,2024-02-04T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.26
110192,Conduit Pl,2024-02-04T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.57
110192,Conduit Pl,2024-02-04T00:30:00.000+00:00,feeder,4,N Current (RMS),A,30.0
110192,Conduit Pl,2024-02-04T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
110192,Conduit Pl,2024-02-04T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
110192,Conduit Pl,2024-02-04T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.4
110192,Conduit Pl,2024-02-04T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.11
110192,Conduit Pl,2024-02-04T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
110192,Conduit Pl,2024-02-04T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
110192,Conduit Pl,2024-02-04T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.58
110192,Conduit Pl,2024-02-04T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.9
110192,Conduit Pl,2024-02-04T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.55
110192,Conduit Pl,2024-02-04T00:30:00.000+00:00,feeder,3,N Current (RMS),A,45.3
110192,Conduit Pl,2024-02-04T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,106.3
110192,Conduit Pl,2024-02-04T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.8
110192,Conduit Pl,2024-02-04T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.8
110192,Conduit Pl,2024-02-04T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.65
110192,Conduit Pl,2024-02-04T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
110192,Conduit Pl,2024-02-04T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
110192,Conduit Pl,2024-02-04T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.56
110192,Conduit Pl,2024-02-04T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,-2.49
110192,Conduit Pl,2024-02-04T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.01
110192,Conduit Pl,2024-02-04T00:30:00.000+00:00,feeder,2,N Current (RMS),A,7.4
110192,Conduit Pl,2024-02-04T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
110192,Conduit Pl,2024-02-04T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
110192,Conduit Pl,2024-02-04T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
110192,Conduit Pl,2024-02-04T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
110192,Conduit Pl,2024-02-04T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
110192,Conduit Pl,2024-02-04T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
110192,Conduit Pl,2024-02-04T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.6
110192,Conduit Pl,2024-02-04T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.71
110192,Conduit Pl,2024-02-04T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.87
110192,Conduit Pl,2024-02-04T00:30:00.000+00:00,feeder,1,N Current (RMS),A,18.4
110192,Conduit Pl,2024-02-04T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
110192,Conduit Pl,2024-02-04T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
110192,Conduit Pl,2024-02-04T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
110192,Conduit Pl,2024-02-04T00:30:00.000+00:00,transformer,,Temperature,C,26.8
110192,Conduit Pl,2024-02-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110192,Conduit Pl,2024-02-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
110192,Conduit Pl,2024-02-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110192,Conduit Pl,2024-02-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
110192,Conduit Pl,2024-02-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
110192,Conduit Pl,2024-02-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
110192,Conduit Pl,2024-02-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.99
110192,Conduit Pl,2024-02-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
110192,Conduit Pl,2024-02-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.13
110192,Conduit Pl,2024-02-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,34.5
110192,Conduit Pl,2024-02-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,31.52
110192,Conduit Pl,2024-02-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.35
110192,Conduit Pl,2024-02-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,108.3
110192,Conduit Pl,2024-02-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
110192,Conduit Pl,2024-02-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
110192,Conduit Pl,2024-02-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
110192,Conduit Pl,2024-02-04T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,15.09
110192,Conduit Pl,2024-02-04T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
110192,Conduit Pl,2024-02-04T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-16.47
110192,Conduit Pl,2024-02-04T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,-6.22
110192,Conduit Pl,2024-02-04T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.32
110192,Conduit Pl,2024-02-04T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,-11.57
110192,Conduit Pl,2024-02-04T00:20:00.000+00:00,feeder,5,N Current (RMS),A,31.3
110192,Conduit Pl,2024-02-04T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,75.0
110192,Conduit Pl,2024-02-04T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,52.0
110192,Conduit Pl,2024-02-04T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,89.8
110192,Conduit Pl,2024-02-04T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.75
110192,Conduit Pl,2024-02-04T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.19
110192,Conduit Pl,2024-02-04T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.68
110192,Conduit Pl,2024-02-04T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.46
110192,Conduit Pl,2024-02-04T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.59
110192,Conduit Pl,2024-02-04T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.35
110192,Conduit Pl,2024-02-04T00:20:00.000+00:00,feeder,4,N Current (RMS),A,37.5
110192,Conduit Pl,2024-02-04T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.6
110192,Conduit Pl,2024-02-04T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
110192,Conduit Pl,2024-02-04T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.9
110192,Conduit Pl,2024-02-04T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
110192,Conduit Pl,2024-02-04T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.21
110192,Conduit Pl,2024-02-04T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
110192,Conduit Pl,2024-02-04T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.33
110192,Conduit Pl,2024-02-04T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.03
110192,Conduit Pl,2024-02-04T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.84
110192,Conduit Pl,2024-02-04T00:20:00.000+00:00,feeder,3,N Current (RMS),A,64.3
110192,Conduit Pl,2024-02-04T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,117.5
110192,Conduit Pl,2024-02-04T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
110192,Conduit Pl,2024-02-04T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,122.2
110192,Conduit Pl,2024-02-04T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.88
110192,Conduit Pl,2024-02-04T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
110192,Conduit Pl,2024-02-04T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
110192,Conduit Pl,2024-02-04T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.74
110192,Conduit Pl,2024-02-04T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.04
110192,Conduit Pl,2024-02-04T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.89
110192,Conduit Pl,2024-02-04T00:20:00.000+00:00,feeder,2,N Current (RMS),A,9.9
110192,Conduit Pl,2024-02-04T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
110192,Conduit Pl,2024-02-04T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
110192,Conduit Pl,2024-02-04T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
110192,Conduit Pl,2024-02-04T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.1
110192,Conduit Pl,2024-02-04T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
110192,Conduit Pl,2024-02-04T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
110192,Conduit Pl,2024-02-04T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.79
110192,Conduit Pl,2024-02-04T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.24
110192,Conduit Pl,2024-02-04T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.46
110192,Conduit Pl,2024-02-04T00:20:00.000+00:00,feeder,1,N Current (RMS),A,16.2
110192,Conduit Pl,2024-02-04T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
110192,Conduit Pl,2024-02-04T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
110192,Conduit Pl,2024-02-04T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
110192,Conduit Pl,2024-02-04T00:20:00.000+00:00,transformer,,Temperature,C,26.9
110192,Conduit Pl,2024-02-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110192,Conduit Pl,2024-02-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
110192,Conduit Pl,2024-02-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110192,Conduit Pl,2024-02-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
110192,Conduit Pl,2024-02-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
110192,Conduit Pl,2024-02-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
110192,Conduit Pl,2024-02-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.76
110192,Conduit Pl,2024-02-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
110192,Conduit Pl,2024-02-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.15
110192,Conduit Pl,2024-02-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,35.62
110192,Conduit Pl,2024-02-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,32.13
110192,Conduit Pl,2024-02-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,41.18
110192,Conduit Pl,2024-02-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,143.5
110192,Conduit Pl,2024-02-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
110192,Conduit Pl,2024-02-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
110192,Conduit Pl,2024-02-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
110192,Conduit Pl,2024-02-04T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.78
110192,Conduit Pl,2024-02-04T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
110192,Conduit Pl,2024-02-04T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-10.13
110192,Conduit Pl,2024-02-04T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,-3.26
110192,Conduit Pl,2024-02-04T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.33
110192,Conduit Pl,2024-02-04T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,-8.75
110192,Conduit Pl,2024-02-04T00:10:00.000+00:00,feeder,5,N Current (RMS),A,27.7
110192,Conduit Pl,2024-02-04T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,51.3
110192,Conduit Pl,2024-02-04T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.6
110192,Conduit Pl,2024-02-04T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,56.2
110192,Conduit Pl,2024-02-04T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.91
110192,Conduit Pl,2024-02-04T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.19
110192,Conduit Pl,2024-02-04T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.82
110192,Conduit Pl,2024-02-04T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.91
110192,Conduit Pl,2024-02-04T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.8
110192,Conduit Pl,2024-02-04T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.99
110192,Conduit Pl,2024-02-04T00:10:00.000+00:00,feeder,4,N Current (RMS),A,37.7
110192,Conduit Pl,2024-02-04T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.9
110192,Conduit Pl,2024-02-04T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
110192,Conduit Pl,2024-02-04T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,76.0
110192,Conduit Pl,2024-02-04T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
110192,Conduit Pl,2024-02-04T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.33
110192,Conduit Pl,2024-02-04T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
110192,Conduit Pl,2024-02-04T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.15
110192,Conduit Pl,2024-02-04T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.34
110192,Conduit Pl,2024-02-04T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.46
110192,Conduit Pl,2024-02-04T00:10:00.000+00:00,feeder,3,N Current (RMS),A,55.0
110192,Conduit Pl,2024-02-04T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,121.3
110192,Conduit Pl,2024-02-04T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.4
110192,Conduit Pl,2024-02-04T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,106.9
110192,Conduit Pl,2024-02-04T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.6
110192,Conduit Pl,2024-02-04T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
110192,Conduit Pl,2024-02-04T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
110192,Conduit Pl,2024-02-04T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.57
110192,Conduit Pl,2024-02-04T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.22
110192,Conduit Pl,2024-02-04T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.74
110192,Conduit Pl,2024-02-04T00:10:00.000+00:00,feeder,2,N Current (RMS),A,9.7
110192,Conduit Pl,2024-02-04T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
110192,Conduit Pl,2024-02-04T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
110192,Conduit Pl,2024-02-04T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
110192,Conduit Pl,2024-02-04T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.01
110192,Conduit Pl,2024-02-04T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
110192,Conduit Pl,2024-02-04T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
110192,Conduit Pl,2024-02-04T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.89
110192,Conduit Pl,2024-02-04T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.88
110192,Conduit Pl,2024-02-04T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.69
110192,Conduit Pl,2024-02-04T00:10:00.000+00:00,feeder,1,N Current (RMS),A,14.6
110192,Conduit Pl,2024-02-04T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
110192,Conduit Pl,2024-02-04T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
110192,Conduit Pl,2024-02-04T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
110192,Conduit Pl,2024-02-04T00:10:00.000+00:00,transformer,,Temperature,C,26.9
110192,Conduit Pl,2024-02-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110192,Conduit Pl,2024-02-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
110192,Conduit Pl,2024-02-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110192,Conduit Pl,2024-02-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
110192,Conduit Pl,2024-02-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110192,Conduit Pl,2024-02-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
110192,Conduit Pl,2024-02-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.12
110192,Conduit Pl,2024-02-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
110192,Conduit Pl,2024-02-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.06
110192,Conduit Pl,2024-02-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,38.11
110192,Conduit Pl,2024-02-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.14
110192,Conduit Pl,2024-02-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,37.64
110192,Conduit Pl,2024-02-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,129.0
110192,Conduit Pl,2024-02-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
110192,Conduit Pl,2024-02-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
110192,Conduit Pl,2024-02-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
110192,Conduit Pl,2024-02-04T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,16.12
110192,Conduit Pl,2024-02-04T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
110192,Conduit Pl,2024-02-04T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-15.01
110192,Conduit Pl,2024-02-04T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,-6.62
110192,Conduit Pl,2024-02-04T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.47
110192,Conduit Pl,2024-02-04T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,-10.82
110192,Conduit Pl,2024-02-04T00:00:00.000+00:00,feeder,5,N Current (RMS),A,27.0
110192,Conduit Pl,2024-02-04T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,79.5
110192,Conduit Pl,2024-02-04T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,58.2
110192,Conduit Pl,2024-02-04T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,83.8
110192,Conduit Pl,2024-02-04T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.89
110192,Conduit Pl,2024-02-04T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.16
110192,Conduit Pl,2024-02-04T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.86
110192,Conduit Pl,2024-02-04T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.54
110192,Conduit Pl,2024-02-04T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.77
110192,Conduit Pl,2024-02-04T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.41
110192,Conduit Pl,2024-02-04T00:00:00.000+00:00,feeder,4,N Current (RMS),A,17.4
110192,Conduit Pl,2024-02-04T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.9
110192,Conduit Pl,2024-02-04T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
110192,Conduit Pl,2024-02-04T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.6
110192,Conduit Pl,2024-02-04T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.76
110192,Conduit Pl,2024-02-04T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.32
110192,Conduit Pl,2024-02-04T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
110192,Conduit Pl,2024-02-04T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.53
110192,Conduit Pl,2024-02-04T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.31
110192,Conduit Pl,2024-02-04T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.15
110192,Conduit Pl,2024-02-04T00:00:00.000+00:00,feeder,3,N Current (RMS),A,51.5
110192,Conduit Pl,2024-02-04T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,118.7
110192,Conduit Pl,2024-02-04T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.1
110192,Conduit Pl,2024-02-04T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.2
110192,Conduit Pl,2024-02-04T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.52
110192,Conduit Pl,2024-02-04T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
110192,Conduit Pl,2024-02-04T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.25
110192,Conduit Pl,2024-02-04T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.44
110192,Conduit Pl,2024-02-04T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.12
110192,Conduit Pl,2024-02-04T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.61
110192,Conduit Pl,2024-02-04T00:00:00.000+00:00,feeder,2,N Current (RMS),A,15.9
110192,Conduit Pl,2024-02-04T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
110192,Conduit Pl,2024-02-04T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
110192,Conduit Pl,2024-02-04T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
110192,Conduit Pl,2024-02-04T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.07
110192,Conduit Pl,2024-02-04T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
110192,Conduit Pl,2024-02-04T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
110192,Conduit Pl,2024-02-04T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.07
110192,Conduit Pl,2024-02-04T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.86
110192,Conduit Pl,2024-02-04T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.68
110192,Conduit Pl,2024-02-04T00:00:00.000+00:00,feeder,1,N Current (RMS),A,13.1
110192,Conduit Pl,2024-02-04T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
110192,Conduit Pl,2024-02-04T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
110192,Conduit Pl,2024-02-04T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
110192,Conduit Pl,2024-02-04T00:00:00.000+00:00,transformer,,Temperature,C,26.9
110192,Conduit Pl,2024-02-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110192,Conduit Pl,2024-02-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
110192,Conduit Pl,2024-02-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110192,Conduit Pl,2024-02-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
110192,Conduit Pl,2024-02-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110192,Conduit Pl,2024-02-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
110192,Conduit Pl,2024-02-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.06
110192,Conduit Pl,2024-02-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
110192,Conduit Pl,2024-02-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.32
110192,Conduit Pl,2024-02-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,35.07
110192,Conduit Pl,2024-02-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,35.28
110192,Conduit Pl,2024-02-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.81
110192,Conduit Pl,2024-02-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,114.4
110192,Conduit Pl,2024-02-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
110192,Conduit Pl,2024-02-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
110192,Conduit Pl,2024-02-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
110192,Conduit Pl,2024-02-05T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,13.06
110192,Conduit Pl,2024-02-05T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.28
110192,Conduit Pl,2024-02-05T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-12.9
110192,Conduit Pl,2024-02-05T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,-4.69
110192,Conduit Pl,2024-02-05T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.96
110192,Conduit Pl,2024-02-05T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,-10.37
110192,Conduit Pl,2024-02-05T23:50:00.000+00:00,feeder,5,N Current (RMS),A,33.9
110192,Conduit Pl,2024-02-05T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,58.5
110192,Conduit Pl,2024-02-05T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.6
110192,Conduit Pl,2024-02-05T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,68.5
110192,Conduit Pl,2024-02-05T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.1
110192,Conduit Pl,2024-02-05T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.05
110192,Conduit Pl,2024-02-05T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.45
110192,Conduit Pl,2024-02-05T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.77
110192,Conduit Pl,2024-02-05T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.38
110192,Conduit Pl,2024-02-05T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.81
110192,Conduit Pl,2024-02-05T23:50:00.000+00:00,feeder,4,N Current (RMS),A,16.6
110192,Conduit Pl,2024-02-05T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
110192,Conduit Pl,2024-02-05T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
110192,Conduit Pl,2024-02-05T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
110192,Conduit Pl,2024-02-05T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
110192,Conduit Pl,2024-02-05T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
110192,Conduit Pl,2024-02-05T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
110192,Conduit Pl,2024-02-05T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.4
110192,Conduit Pl,2024-02-05T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.7
110192,Conduit Pl,2024-02-05T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.5
110192,Conduit Pl,2024-02-05T23:50:00.000+00:00,feeder,3,N Current (RMS),A,49.6
110192,Conduit Pl,2024-02-05T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,121.5
110192,Conduit Pl,2024-02-05T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.7
110192,Conduit Pl,2024-02-05T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,101.9
110192,Conduit Pl,2024-02-05T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.48
110192,Conduit Pl,2024-02-05T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
110192,Conduit Pl,2024-02-05T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
110192,Conduit Pl,2024-02-05T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.72
110192,Conduit Pl,2024-02-05T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.35
110192,Conduit Pl,2024-02-05T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.99
110192,Conduit Pl,2024-02-05T23:50:00.000+00:00,feeder,2,N Current (RMS),A,7.3
110192,Conduit Pl,2024-02-05T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
110192,Conduit Pl,2024-02-05T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
110192,Conduit Pl,2024-02-05T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
110192,Conduit Pl,2024-02-05T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
110192,Conduit Pl,2024-02-05T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
110192,Conduit Pl,2024-02-05T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
110192,Conduit Pl,2024-02-05T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
110192,Conduit Pl,2024-02-05T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.55
110192,Conduit Pl,2024-02-05T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.8
110192,Conduit Pl,2024-02-05T23:50:00.000+00:00,feeder,1,N Current (RMS),A,11.3
110192,Conduit Pl,2024-02-05T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
110192,Conduit Pl,2024-02-05T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
110192,Conduit Pl,2024-02-05T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
110192,Conduit Pl,2024-02-05T23:50:00.000+00:00,transformer,,Temperature,C,27.4
110192,Conduit Pl,2024-02-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110192,Conduit Pl,2024-02-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
110192,Conduit Pl,2024-02-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110192,Conduit Pl,2024-02-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
110192,Conduit Pl,2024-02-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110192,Conduit Pl,2024-02-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
110192,Conduit Pl,2024-02-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.94
110192,Conduit Pl,2024-02-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
110192,Conduit Pl,2024-02-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.82
110192,Conduit Pl,2024-02-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,34.9
110192,Conduit Pl,2024-02-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,31.24
110192,Conduit Pl,2024-02-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.75
110192,Conduit Pl,2024-02-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,104.0
110192,Conduit Pl,2024-02-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
110192,Conduit Pl,2024-02-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
110192,Conduit Pl,2024-02-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
110192,Conduit Pl,2024-02-05T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,13.37
110192,Conduit Pl,2024-02-05T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.53
110192,Conduit Pl,2024-02-05T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-11.02
110192,Conduit Pl,2024-02-05T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,-4.8
110192,Conduit Pl,2024-02-05T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.97
110192,Conduit Pl,2024-02-05T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,-9.62
110192,Conduit Pl,2024-02-05T23:40:00.000+00:00,feeder,5,N Current (RMS),A,31.1
110192,Conduit Pl,2024-02-05T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,59.6
110192,Conduit Pl,2024-02-05T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.2
110192,Conduit Pl,2024-02-05T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,61.2
110192,Conduit Pl,2024-02-05T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.41
110192,Conduit Pl,2024-02-05T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.24
110192,Conduit Pl,2024-02-05T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.55
110192,Conduit Pl,2024-02-05T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.38
110192,Conduit Pl,2024-02-05T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.37
110192,Conduit Pl,2024-02-05T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.29
110192,Conduit Pl,2024-02-05T23:40:00.000+00:00,feeder,4,N Current (RMS),A,15.4
110192,Conduit Pl,2024-02-05T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
110192,Conduit Pl,2024-02-05T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.4
110192,Conduit Pl,2024-02-05T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
110192,Conduit Pl,2024-02-05T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.78
110192,Conduit Pl,2024-02-05T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
110192,Conduit Pl,2024-02-05T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
110192,Conduit Pl,2024-02-05T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.26
110192,Conduit Pl,2024-02-05T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.19
110192,Conduit Pl,2024-02-05T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.57
110192,Conduit Pl,2024-02-05T23:40:00.000+00:00,feeder,3,N Current (RMS),A,58.9
110192,Conduit Pl,2024-02-05T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,129.3
110192,Conduit Pl,2024-02-05T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.8
110192,Conduit Pl,2024-02-05T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.6
110192,Conduit Pl,2024-02-05T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.46
110192,Conduit Pl,2024-02-05T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
110192,Conduit Pl,2024-02-05T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
110192,Conduit Pl,2024-02-05T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.52
110192,Conduit Pl,2024-02-05T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.32
110192,Conduit Pl,2024-02-05T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.01
110192,Conduit Pl,2024-02-05T23:40:00.000+00:00,feeder,2,N Current (RMS),A,7.0
110192,Conduit Pl,2024-02-05T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
110192,Conduit Pl,2024-02-05T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
110192,Conduit Pl,2024-02-05T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
110192,Conduit Pl,2024-02-05T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
110192,Conduit Pl,2024-02-05T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
110192,Conduit Pl,2024-02-05T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
110192,Conduit Pl,2024-02-05T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.45
110192,Conduit Pl,2024-02-05T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.56
110192,Conduit Pl,2024-02-05T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
110192,Conduit Pl,2024-02-05T23:40:00.000+00:00,feeder,1,N Current (RMS),A,12.6
110192,Conduit Pl,2024-02-05T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
110192,Conduit Pl,2024-02-05T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
110192,Conduit Pl,2024-02-05T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
110192,Conduit Pl,2024-02-05T23:40:00.000+00:00,transformer,,Temperature,C,27.4
110192,Conduit Pl,2024-02-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110192,Conduit Pl,2024-02-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
110192,Conduit Pl,2024-02-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110192,Conduit Pl,2024-02-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
110192,Conduit Pl,2024-02-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110192,Conduit Pl,2024-02-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
110192,Conduit Pl,2024-02-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.7
110192,Conduit Pl,2024-02-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
110192,Conduit Pl,2024-02-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.54
110192,Conduit Pl,2024-02-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,36.78
110192,Conduit Pl,2024-02-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.78
110192,Conduit Pl,2024-02-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.52
110192,Conduit Pl,2024-02-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,103.0
110192,Conduit Pl,2024-02-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
110192,Conduit Pl,2024-02-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
110192,Conduit Pl,2024-02-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
110192,Conduit Pl,2024-02-05T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,16.22
110192,Conduit Pl,2024-02-05T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.24
110192,Conduit Pl,2024-02-05T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-13.96
110192,Conduit Pl,2024-02-05T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,-7.23
110192,Conduit Pl,2024-02-05T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.9
110192,Conduit Pl,2024-02-05T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,-10.31
110192,Conduit Pl,2024-02-05T23:30:00.000+00:00,feeder,5,N Current (RMS),A,30.7
110192,Conduit Pl,2024-02-05T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,78.3
110192,Conduit Pl,2024-02-05T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.3
110192,Conduit Pl,2024-02-05T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,76.2
110192,Conduit Pl,2024-02-05T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.57
110192,Conduit Pl,2024-02-05T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.48
110192,Conduit Pl,2024-02-05T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.47
110192,Conduit Pl,2024-02-05T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.38
110192,Conduit Pl,2024-02-05T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.62
110192,Conduit Pl,2024-02-05T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.23
110192,Conduit Pl,2024-02-05T23:30:00.000+00:00,feeder,4,N Current (RMS),A,14.6
110192,Conduit Pl,2024-02-05T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
110192,Conduit Pl,2024-02-05T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.3
110192,Conduit Pl,2024-02-05T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.9
110192,Conduit Pl,2024-02-05T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
110192,Conduit Pl,2024-02-05T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
110192,Conduit Pl,2024-02-05T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
110192,Conduit Pl,2024-02-05T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,33.96
110192,Conduit Pl,2024-02-05T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.11
110192,Conduit Pl,2024-02-05T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.71
110192,Conduit Pl,2024-02-05T23:30:00.000+00:00,feeder,3,N Current (RMS),A,65.7
110192,Conduit Pl,2024-02-05T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,139.8
110192,Conduit Pl,2024-02-05T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.5
110192,Conduit Pl,2024-02-05T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,94.5
110192,Conduit Pl,2024-02-05T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.6
110192,Conduit Pl,2024-02-05T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
110192,Conduit Pl,2024-02-05T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
110192,Conduit Pl,2024-02-05T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.76
110192,Conduit Pl,2024-02-05T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.54
110192,Conduit Pl,2024-02-05T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.21
110192,Conduit Pl,2024-02-05T23:30:00.000+00:00,feeder,2,N Current (RMS),A,8.4
110192,Conduit Pl,2024-02-05T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
110192,Conduit Pl,2024-02-05T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
110192,Conduit Pl,2024-02-05T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
110192,Conduit Pl,2024-02-05T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
110192,Conduit Pl,2024-02-05T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
110192,Conduit Pl,2024-02-05T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
110192,Conduit Pl,2024-02-05T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.36
110192,Conduit Pl,2024-02-05T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.75
110192,Conduit Pl,2024-02-05T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.45
110192,Conduit Pl,2024-02-05T23:30:00.000+00:00,feeder,1,N Current (RMS),A,12.9
110192,Conduit Pl,2024-02-05T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
110192,Conduit Pl,2024-02-05T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
110192,Conduit Pl,2024-02-05T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
110192,Conduit Pl,2024-02-05T23:30:00.000+00:00,transformer,,Temperature,C,27.5
110192,Conduit Pl,2024-02-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110192,Conduit Pl,2024-02-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
110192,Conduit Pl,2024-02-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110192,Conduit Pl,2024-02-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
110192,Conduit Pl,2024-02-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110192,Conduit Pl,2024-02-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
110192,Conduit Pl,2024-02-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.24
110192,Conduit Pl,2024-02-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
110192,Conduit Pl,2024-02-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.82
110192,Conduit Pl,2024-02-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,36.71
110192,Conduit Pl,2024-02-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,33.83
110192,Conduit Pl,2024-02-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.87
110192,Conduit Pl,2024-02-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,111.2
110192,Conduit Pl,2024-02-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
110192,Conduit Pl,2024-02-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
110192,Conduit Pl,2024-02-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
110192,Conduit Pl,2024-02-05T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,23.74
110192,Conduit Pl,2024-02-05T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
110192,Conduit Pl,2024-02-05T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-23.96
110192,Conduit Pl,2024-02-05T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,-12.77
110192,Conduit Pl,2024-02-05T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.76
110192,Conduit Pl,2024-02-05T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,-14.75
110192,Conduit Pl,2024-02-05T23:20:00.000+00:00,feeder,5,N Current (RMS),A,32.6
110192,Conduit Pl,2024-02-05T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,118.2
110192,Conduit Pl,2024-02-05T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,88.1
110192,Conduit Pl,2024-02-05T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,122.7
110192,Conduit Pl,2024-02-05T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.59
110192,Conduit Pl,2024-02-05T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.68
110192,Conduit Pl,2024-02-05T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.32
110192,Conduit Pl,2024-02-05T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.36
110192,Conduit Pl,2024-02-05T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.91
110192,Conduit Pl,2024-02-05T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.84
110192,Conduit Pl,2024-02-05T23:20:00.000+00:00,feeder,4,N Current (RMS),A,19.3
110192,Conduit Pl,2024-02-05T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.7
110192,Conduit Pl,2024-02-05T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.1
110192,Conduit Pl,2024-02-05T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
110192,Conduit Pl,2024-02-05T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
110192,Conduit Pl,2024-02-05T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
110192,Conduit Pl,2024-02-05T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
110192,Conduit Pl,2024-02-05T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,35.97
110192,Conduit Pl,2024-02-05T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.79
110192,Conduit Pl,2024-02-05T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.88
110192,Conduit Pl,2024-02-05T23:20:00.000+00:00,feeder,3,N Current (RMS),A,73.8
110192,Conduit Pl,2024-02-05T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,147.1
110192,Conduit Pl,2024-02-05T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.7
110192,Conduit Pl,2024-02-05T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,82.2
110192,Conduit Pl,2024-02-05T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.52
110192,Conduit Pl,2024-02-05T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
110192,Conduit Pl,2024-02-05T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
110192,Conduit Pl,2024-02-05T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.77
110192,Conduit Pl,2024-02-05T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.56
110192,Conduit Pl,2024-02-05T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.04
110192,Conduit Pl,2024-02-05T23:20:00.000+00:00,feeder,2,N Current (RMS),A,7.9
110192,Conduit Pl,2024-02-05T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
110192,Conduit Pl,2024-02-05T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
110192,Conduit Pl,2024-02-05T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
110192,Conduit Pl,2024-02-05T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.02
110192,Conduit Pl,2024-02-05T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
110192,Conduit Pl,2024-02-05T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
110192,Conduit Pl,2024-02-05T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
110192,Conduit Pl,2024-02-05T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.77
110192,Conduit Pl,2024-02-05T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.47
110192,Conduit Pl,2024-02-05T23:20:00.000+00:00,feeder,1,N Current (RMS),A,11.4
110192,Conduit Pl,2024-02-05T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
110192,Conduit Pl,2024-02-05T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
110192,Conduit Pl,2024-02-05T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
110192,Conduit Pl,2024-02-05T23:20:00.000+00:00,transformer,,Temperature,C,27.5
110192,Conduit Pl,2024-02-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
110192,Conduit Pl,2024-02-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
110192,Conduit Pl,2024-02-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
110192,Conduit Pl,2024-02-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
110192,Conduit Pl,2024-02-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
110192,Conduit Pl,2024-02-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
110192,Conduit Pl,2024-02-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.31
110192,Conduit Pl,2024-02-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
110192,Conduit Pl,2024-02-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-31.0
110192,Conduit Pl,2024-02-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,36.3
110192,Conduit Pl,2024-02-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,45.67
110192,Conduit Pl,2024-02-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.39
110192,Conduit Pl,2024-02-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,120.4
110192,Conduit Pl,2024-02-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
110192,Conduit Pl,2024-02-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
110192,Conduit Pl,2024-02-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
110192,Conduit Pl,2024-02-05T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,16.42
110192,Conduit Pl,2024-02-05T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.21
110192,Conduit Pl,2024-02-05T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-9.69
110192,Conduit Pl,2024-02-05T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,-6.43
110192,Conduit Pl,2024-02-05T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.43
110192,Conduit Pl,2024-02-05T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,-8.72
110192,Conduit Pl,2024-02-05T23:10:00.000+00:00,feeder,5,N Current (RMS),A,34.6
110192,Conduit Pl,2024-02-05T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,73.0
110192,Conduit Pl,2024-02-05T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.1
110192,Conduit Pl,2024-02-05T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,53.9
110192,Conduit Pl,2024-02-05T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.4
110192,Conduit Pl,2024-02-05T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.7
110192,Conduit Pl,2024-02-05T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.53
110192,Conduit Pl,2024-02-05T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
110192,Conduit Pl,2024-02-05T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.24
110192,Conduit Pl,2024-02-05T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.36
110192,Conduit Pl,2024-02-05T23:10:00.000+00:00,feeder,4,N Current (RMS),A,23.4
110192,Conduit Pl,2024-02-05T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
110192,Conduit Pl,2024-02-05T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.7
110192,Conduit Pl,2024-02-05T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
110192,Conduit Pl,2024-02-05T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
110192,Conduit Pl,2024-02-05T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
110192,Conduit Pl,2024-02-05T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
110192,Conduit Pl,2024-02-05T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,36.25
110192,Conduit Pl,2024-02-05T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.23
110192,Conduit Pl,2024-02-05T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.19
110192,Conduit Pl,2024-02-05T23:10:00.000+00:00,feeder,3,N Current (RMS),A,73.4
110192,Conduit Pl,2024-02-05T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,148.1
110192,Conduit Pl,2024-02-05T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.2
110192,Conduit Pl,2024-02-05T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,87.6
