Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110192,Conduit Pl,2024-02-05T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.54
110192,Conduit Pl,2024-02-05T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
110192,Conduit Pl,2024-02-05T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
110192,Conduit Pl,2024-02-05T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.74
110192,Conduit Pl,2024-02-05T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.55
110192,Conduit Pl,2024-02-05T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.96
110192,Conduit Pl,2024-02-05T23:10:00.000+00:00,feeder,2,N Current (RMS),A,7.5
110192,Conduit Pl,2024-02-05T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
110192,Conduit Pl,2024-02-05T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
110192,Conduit Pl,2024-02-05T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
110192,Conduit Pl,2024-02-05T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.77
110192,Conduit Pl,2024-02-05T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
110192,Conduit Pl,2024-02-05T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
110192,Conduit Pl,2024-02-05T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
110192,Conduit Pl,2024-02-05T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
110192,Conduit Pl,2024-02-05T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.64
110192,Conduit Pl,2024-02-05T23:10:00.000+00:00,feeder,1,N Current (RMS),A,12.9
110192,Conduit Pl,2024-02-05T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
110192,Conduit Pl,2024-02-05T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
110192,Conduit Pl,2024-02-05T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
110192,Conduit Pl,2024-02-05T23:10:00.000+00:00,transformer,,Temperature,C,27.5
110192,Conduit Pl,2024-02-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110192,Conduit Pl,2024-02-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
110192,Conduit Pl,2024-02-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110192,Conduit Pl,2024-02-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
110192,Conduit Pl,2024-02-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110192,Conduit Pl,2024-02-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
110192,Conduit Pl,2024-02-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.77
110192,Conduit Pl,2024-02-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
110192,Conduit Pl,2024-02-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.48
110192,Conduit Pl,2024-02-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,44.87
110192,Conduit Pl,2024-02-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,34.54
110192,Conduit Pl,2024-02-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.51
110192,Conduit Pl,2024-02-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,118.6
110192,Conduit Pl,2024-02-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
110192,Conduit Pl,2024-02-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
110192,Conduit Pl,2024-02-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
110192,Conduit Pl,2024-02-05T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,18.8
110192,Conduit Pl,2024-02-05T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.35
110192,Conduit Pl,2024-02-05T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-9.33
110192,Conduit Pl,2024-02-05T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,-7.99
110192,Conduit Pl,2024-02-05T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.52
110192,Conduit Pl,2024-02-05T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,-8.66
110192,Conduit Pl,2024-02-05T23:00:00.000+00:00,feeder,5,N Current (RMS),A,41.3
110192,Conduit Pl,2024-02-05T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,84.2
110192,Conduit Pl,2024-02-05T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.8
110192,Conduit Pl,2024-02-05T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,53.1
110192,Conduit Pl,2024-02-05T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.43
110192,Conduit Pl,2024-02-05T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.66
110192,Conduit Pl,2024-02-05T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.76
110192,Conduit Pl,2024-02-05T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.95
110192,Conduit Pl,2024-02-05T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.48
110192,Conduit Pl,2024-02-05T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.47
110192,Conduit Pl,2024-02-05T23:00:00.000+00:00,feeder,4,N Current (RMS),A,24.5
110192,Conduit Pl,2024-02-05T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
110192,Conduit Pl,2024-02-05T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.9
110192,Conduit Pl,2024-02-05T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.1
110192,Conduit Pl,2024-02-05T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.92
110192,Conduit Pl,2024-02-05T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
110192,Conduit Pl,2024-02-05T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
110192,Conduit Pl,2024-02-05T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.14
110192,Conduit Pl,2024-02-05T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.44
110192,Conduit Pl,2024-02-05T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.62
110192,Conduit Pl,2024-02-05T23:00:00.000+00:00,feeder,3,N Current (RMS),A,50.7
110192,Conduit Pl,2024-02-05T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,124.4
110192,Conduit Pl,2024-02-05T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.4
110192,Conduit Pl,2024-02-05T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,105.5
110192,Conduit Pl,2024-02-05T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.69
110192,Conduit Pl,2024-02-05T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
110192,Conduit Pl,2024-02-05T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
110192,Conduit Pl,2024-02-05T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.95
110192,Conduit Pl,2024-02-05T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.43
110192,Conduit Pl,2024-02-05T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.07
110192,Conduit Pl,2024-02-05T23:00:00.000+00:00,feeder,2,N Current (RMS),A,9.1
110192,Conduit Pl,2024-02-05T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
110192,Conduit Pl,2024-02-05T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
110192,Conduit Pl,2024-02-05T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
110192,Conduit Pl,2024-02-05T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.85
110192,Conduit Pl,2024-02-05T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
110192,Conduit Pl,2024-02-05T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
110192,Conduit Pl,2024-02-05T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.13
110192,Conduit Pl,2024-02-05T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.36
110192,Conduit Pl,2024-02-05T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.15
110192,Conduit Pl,2024-02-05T23:00:00.000+00:00,feeder,1,N Current (RMS),A,11.5
110192,Conduit Pl,2024-02-05T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
110192,Conduit Pl,2024-02-05T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
110192,Conduit Pl,2024-02-05T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
110192,Conduit Pl,2024-02-05T23:00:00.000+00:00,transformer,,Temperature,C,27.5
110192,Conduit Pl,2024-02-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110192,Conduit Pl,2024-02-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
110192,Conduit Pl,2024-02-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110192,Conduit Pl,2024-02-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
110192,Conduit Pl,2024-02-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110192,Conduit Pl,2024-02-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
110192,Conduit Pl,2024-02-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.98
110192,Conduit Pl,2024-02-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
110192,Conduit Pl,2024-02-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.64
110192,Conduit Pl,2024-02-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,36.28
110192,Conduit Pl,2024-02-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,39.38
110192,Conduit Pl,2024-02-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.52
110192,Conduit Pl,2024-02-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,102.5
110192,Conduit Pl,2024-02-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
110192,Conduit Pl,2024-02-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
110192,Conduit Pl,2024-02-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
110192,Conduit Pl,2024-02-05T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,19.38
110192,Conduit Pl,2024-02-05T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
110192,Conduit Pl,2024-02-05T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-8.1
110192,Conduit Pl,2024-02-05T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,-8.43
110192,Conduit Pl,2024-02-05T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.45
110192,Conduit Pl,2024-02-05T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,-7.89
110192,Conduit Pl,2024-02-05T22:50:00.000+00:00,feeder,5,N Current (RMS),A,45.5
110192,Conduit Pl,2024-02-05T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,87.8
110192,Conduit Pl,2024-02-05T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.3
110192,Conduit Pl,2024-02-05T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,48.0
110192,Conduit Pl,2024-02-05T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.45
110192,Conduit Pl,2024-02-05T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.49
110192,Conduit Pl,2024-02-05T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.67
110192,Conduit Pl,2024-02-05T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.51
110192,Conduit Pl,2024-02-05T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.83
110192,Conduit Pl,2024-02-05T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.67
110192,Conduit Pl,2024-02-05T22:50:00.000+00:00,feeder,4,N Current (RMS),A,18.1
110192,Conduit Pl,2024-02-05T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.2
110192,Conduit Pl,2024-02-05T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.1
110192,Conduit Pl,2024-02-05T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
110192,Conduit Pl,2024-02-05T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
110192,Conduit Pl,2024-02-05T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
110192,Conduit Pl,2024-02-05T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
110192,Conduit Pl,2024-02-05T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.16
110192,Conduit Pl,2024-02-05T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.11
110192,Conduit Pl,2024-02-05T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.69
110192,Conduit Pl,2024-02-05T22:50:00.000+00:00,feeder,3,N Current (RMS),A,50.0
110192,Conduit Pl,2024-02-05T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,120.3
110192,Conduit Pl,2024-02-05T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.2
110192,Conduit Pl,2024-02-05T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,106.3
110192,Conduit Pl,2024-02-05T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.38
110192,Conduit Pl,2024-02-05T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
110192,Conduit Pl,2024-02-05T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
110192,Conduit Pl,2024-02-05T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.41
110192,Conduit Pl,2024-02-05T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.24
110192,Conduit Pl,2024-02-05T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.45
110192,Conduit Pl,2024-02-05T22:50:00.000+00:00,feeder,2,N Current (RMS),A,10.7
110192,Conduit Pl,2024-02-05T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
110192,Conduit Pl,2024-02-05T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
110192,Conduit Pl,2024-02-05T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
110192,Conduit Pl,2024-02-05T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
110192,Conduit Pl,2024-02-05T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
110192,Conduit Pl,2024-02-05T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
110192,Conduit Pl,2024-02-05T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.86
110192,Conduit Pl,2024-02-05T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.26
110192,Conduit Pl,2024-02-05T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.68
110192,Conduit Pl,2024-02-05T22:50:00.000+00:00,feeder,1,N Current (RMS),A,12.4
110192,Conduit Pl,2024-02-05T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
110192,Conduit Pl,2024-02-05T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
110192,Conduit Pl,2024-02-05T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
110192,Conduit Pl,2024-02-05T22:50:00.000+00:00,transformer,,Temperature,C,27.6
110192,Conduit Pl,2024-02-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110192,Conduit Pl,2024-02-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
110192,Conduit Pl,2024-02-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110192,Conduit Pl,2024-02-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
110192,Conduit Pl,2024-02-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110192,Conduit Pl,2024-02-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
110192,Conduit Pl,2024-02-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.2
110192,Conduit Pl,2024-02-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
110192,Conduit Pl,2024-02-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.49
110192,Conduit Pl,2024-02-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,33.69
110192,Conduit Pl,2024-02-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,37.4
110192,Conduit Pl,2024-02-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.7
110192,Conduit Pl,2024-02-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,107.1
110192,Conduit Pl,2024-02-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
110192,Conduit Pl,2024-02-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
110192,Conduit Pl,2024-02-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
110192,Conduit Pl,2024-02-05T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,17.29
110192,Conduit Pl,2024-02-05T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.47
110192,Conduit Pl,2024-02-05T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-8.69
110192,Conduit Pl,2024-02-05T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,-7.16
110192,Conduit Pl,2024-02-05T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.46
110192,Conduit Pl,2024-02-05T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,-8.09
110192,Conduit Pl,2024-02-05T22:40:00.000+00:00,feeder,5,N Current (RMS),A,39.9
110192,Conduit Pl,2024-02-05T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,77.5
110192,Conduit Pl,2024-02-05T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.8
110192,Conduit Pl,2024-02-05T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,49.4
110192,Conduit Pl,2024-02-05T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.62
110192,Conduit Pl,2024-02-05T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.63
110192,Conduit Pl,2024-02-05T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.66
110192,Conduit Pl,2024-02-05T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.33
110192,Conduit Pl,2024-02-05T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.45
110192,Conduit Pl,2024-02-05T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.66
110192,Conduit Pl,2024-02-05T22:40:00.000+00:00,feeder,4,N Current (RMS),A,19.1
110192,Conduit Pl,2024-02-05T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.4
110192,Conduit Pl,2024-02-05T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.4
110192,Conduit Pl,2024-02-05T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.9
110192,Conduit Pl,2024-02-05T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
110192,Conduit Pl,2024-02-05T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
110192,Conduit Pl,2024-02-05T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
110192,Conduit Pl,2024-02-05T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.93
110192,Conduit Pl,2024-02-05T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.94
110192,Conduit Pl,2024-02-05T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.9
110192,Conduit Pl,2024-02-05T22:40:00.000+00:00,feeder,3,N Current (RMS),A,62.8
110192,Conduit Pl,2024-02-05T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,138.6
110192,Conduit Pl,2024-02-05T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.3
110192,Conduit Pl,2024-02-05T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,122.9
110192,Conduit Pl,2024-02-05T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.65
110192,Conduit Pl,2024-02-05T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
110192,Conduit Pl,2024-02-05T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
110192,Conduit Pl,2024-02-05T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.71
110192,Conduit Pl,2024-02-05T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.15
110192,Conduit Pl,2024-02-05T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.48
110192,Conduit Pl,2024-02-05T22:40:00.000+00:00,feeder,2,N Current (RMS),A,9.3
110192,Conduit Pl,2024-02-05T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
110192,Conduit Pl,2024-02-05T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
110192,Conduit Pl,2024-02-05T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
110192,Conduit Pl,2024-02-05T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
110192,Conduit Pl,2024-02-05T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
110192,Conduit Pl,2024-02-05T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
110192,Conduit Pl,2024-02-05T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.04
110192,Conduit Pl,2024-02-05T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
110192,Conduit Pl,2024-02-05T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.35
110192,Conduit Pl,2024-02-05T22:40:00.000+00:00,feeder,1,N Current (RMS),A,18.4
110192,Conduit Pl,2024-02-05T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
110192,Conduit Pl,2024-02-05T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
110192,Conduit Pl,2024-02-05T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
110192,Conduit Pl,2024-02-05T22:40:00.000+00:00,transformer,,Temperature,C,27.6
110192,Conduit Pl,2024-02-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110192,Conduit Pl,2024-02-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
110192,Conduit Pl,2024-02-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110192,Conduit Pl,2024-02-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
110192,Conduit Pl,2024-02-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110192,Conduit Pl,2024-02-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
110192,Conduit Pl,2024-02-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.63
110192,Conduit Pl,2024-02-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
110192,Conduit Pl,2024-02-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.22
110192,Conduit Pl,2024-02-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,44.43
110192,Conduit Pl,2024-02-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,37.46
110192,Conduit Pl,2024-02-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.33
110192,Conduit Pl,2024-02-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,126.8
110192,Conduit Pl,2024-02-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
110192,Conduit Pl,2024-02-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
110192,Conduit Pl,2024-02-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
110192,Conduit Pl,2024-02-05T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,17.11
110192,Conduit Pl,2024-02-05T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
110192,Conduit Pl,2024-02-05T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-9.19
110192,Conduit Pl,2024-02-05T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,-7.27
110192,Conduit Pl,2024-02-05T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.77
110192,Conduit Pl,2024-02-05T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,-8.66
110192,Conduit Pl,2024-02-05T22:30:00.000+00:00,feeder,5,N Current (RMS),A,36.2
110192,Conduit Pl,2024-02-05T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,76.9
110192,Conduit Pl,2024-02-05T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.4
110192,Conduit Pl,2024-02-05T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,53.1
110192,Conduit Pl,2024-02-05T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.47
110192,Conduit Pl,2024-02-05T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.67
110192,Conduit Pl,2024-02-05T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.85
110192,Conduit Pl,2024-02-05T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.31
110192,Conduit Pl,2024-02-05T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.47
110192,Conduit Pl,2024-02-05T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.42
110192,Conduit Pl,2024-02-05T22:30:00.000+00:00,feeder,4,N Current (RMS),A,20.1
110192,Conduit Pl,2024-02-05T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.6
110192,Conduit Pl,2024-02-05T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
110192,Conduit Pl,2024-02-05T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
110192,Conduit Pl,2024-02-05T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.47
110192,Conduit Pl,2024-02-05T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.26
110192,Conduit Pl,2024-02-05T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
110192,Conduit Pl,2024-02-05T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.47
110192,Conduit Pl,2024-02-05T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.86
110192,Conduit Pl,2024-02-05T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.38
110192,Conduit Pl,2024-02-05T22:30:00.000+00:00,feeder,3,N Current (RMS),A,50.6
110192,Conduit Pl,2024-02-05T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,117.3
110192,Conduit Pl,2024-02-05T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.6
110192,Conduit Pl,2024-02-05T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,116.9
110192,Conduit Pl,2024-02-05T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.6
110192,Conduit Pl,2024-02-05T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
110192,Conduit Pl,2024-02-05T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.23
110192,Conduit Pl,2024-02-05T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.19
110192,Conduit Pl,2024-02-05T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.14
110192,Conduit Pl,2024-02-05T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.15
110192,Conduit Pl,2024-02-05T22:30:00.000+00:00,feeder,2,N Current (RMS),A,12.6
110192,Conduit Pl,2024-02-05T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
110192,Conduit Pl,2024-02-05T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
110192,Conduit Pl,2024-02-05T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
110192,Conduit Pl,2024-02-05T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
110192,Conduit Pl,2024-02-05T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
110192,Conduit Pl,2024-02-05T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
110192,Conduit Pl,2024-02-05T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
110192,Conduit Pl,2024-02-05T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.21
110192,Conduit Pl,2024-02-05T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.43
110192,Conduit Pl,2024-02-05T22:30:00.000+00:00,feeder,1,N Current (RMS),A,14.1
110192,Conduit Pl,2024-02-05T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
110192,Conduit Pl,2024-02-05T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
110192,Conduit Pl,2024-02-05T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
110192,Conduit Pl,2024-02-05T22:30:00.000+00:00,transformer,,Temperature,C,27.6
110192,Conduit Pl,2024-02-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110192,Conduit Pl,2024-02-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
110192,Conduit Pl,2024-02-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110192,Conduit Pl,2024-02-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
110192,Conduit Pl,2024-02-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110192,Conduit Pl,2024-02-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
110192,Conduit Pl,2024-02-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.69
110192,Conduit Pl,2024-02-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
110192,Conduit Pl,2024-02-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.43
110192,Conduit Pl,2024-02-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,35.63
110192,Conduit Pl,2024-02-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.17
110192,Conduit Pl,2024-02-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.43
110192,Conduit Pl,2024-02-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,121.2
110192,Conduit Pl,2024-02-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
110192,Conduit Pl,2024-02-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
110192,Conduit Pl,2024-02-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
110192,Conduit Pl,2024-02-05T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,19.9
110192,Conduit Pl,2024-02-05T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
110192,Conduit Pl,2024-02-05T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-15.52
110192,Conduit Pl,2024-02-05T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,-9.74
110192,Conduit Pl,2024-02-05T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.03
110192,Conduit Pl,2024-02-05T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,-11.72
110192,Conduit Pl,2024-02-05T22:20:00.000+00:00,feeder,5,N Current (RMS),A,37.2
110192,Conduit Pl,2024-02-05T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,95.0
110192,Conduit Pl,2024-02-05T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,54.9
110192,Conduit Pl,2024-02-05T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,85.7
110192,Conduit Pl,2024-02-05T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.12
110192,Conduit Pl,2024-02-05T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.76
110192,Conduit Pl,2024-02-05T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.58
110192,Conduit Pl,2024-02-05T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.7
110192,Conduit Pl,2024-02-05T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.81
110192,Conduit Pl,2024-02-05T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.81
110192,Conduit Pl,2024-02-05T22:20:00.000+00:00,feeder,4,N Current (RMS),A,23.5
110192,Conduit Pl,2024-02-05T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.7
110192,Conduit Pl,2024-02-05T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.4
110192,Conduit Pl,2024-02-05T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.3
110192,Conduit Pl,2024-02-05T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.42
110192,Conduit Pl,2024-02-05T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
110192,Conduit Pl,2024-02-05T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
110192,Conduit Pl,2024-02-05T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.41
110192,Conduit Pl,2024-02-05T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.43
110192,Conduit Pl,2024-02-05T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.27
110192,Conduit Pl,2024-02-05T22:20:00.000+00:00,feeder,3,N Current (RMS),A,59.5
110192,Conduit Pl,2024-02-05T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,129.4
110192,Conduit Pl,2024-02-05T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.7
110192,Conduit Pl,2024-02-05T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,108.5
110192,Conduit Pl,2024-02-05T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.33
110192,Conduit Pl,2024-02-05T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
110192,Conduit Pl,2024-02-05T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.92
110192,Conduit Pl,2024-02-05T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.69
110192,Conduit Pl,2024-02-05T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.4
110192,Conduit Pl,2024-02-05T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.68
110192,Conduit Pl,2024-02-05T22:20:00.000+00:00,feeder,2,N Current (RMS),A,14.3
110192,Conduit Pl,2024-02-05T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
110192,Conduit Pl,2024-02-05T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
110192,Conduit Pl,2024-02-05T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
110192,Conduit Pl,2024-02-05T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
110192,Conduit Pl,2024-02-05T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
110192,Conduit Pl,2024-02-05T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
110192,Conduit Pl,2024-02-05T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.01
110192,Conduit Pl,2024-02-05T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
110192,Conduit Pl,2024-02-05T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.99
110192,Conduit Pl,2024-02-05T22:20:00.000+00:00,feeder,1,N Current (RMS),A,15.8
110192,Conduit Pl,2024-02-05T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
110192,Conduit Pl,2024-02-05T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
110192,Conduit Pl,2024-02-05T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
110192,Conduit Pl,2024-02-05T22:20:00.000+00:00,transformer,,Temperature,C,27.6
110192,Conduit Pl,2024-02-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110192,Conduit Pl,2024-02-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
110192,Conduit Pl,2024-02-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110192,Conduit Pl,2024-02-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
110192,Conduit Pl,2024-02-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110192,Conduit Pl,2024-02-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
110192,Conduit Pl,2024-02-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.45
110192,Conduit Pl,2024-02-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
110192,Conduit Pl,2024-02-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-27.12
110192,Conduit Pl,2024-02-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,39.7
110192,Conduit Pl,2024-02-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,39.8
110192,Conduit Pl,2024-02-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.67
110192,Conduit Pl,2024-02-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,135.4
110192,Conduit Pl,2024-02-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
110192,Conduit Pl,2024-02-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
110192,Conduit Pl,2024-02-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
110192,Conduit Pl,2024-02-05T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,27.78
110192,Conduit Pl,2024-02-05T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
110192,Conduit Pl,2024-02-05T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-26.88
110192,Conduit Pl,2024-02-05T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,-15.88
110192,Conduit Pl,2024-02-05T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.09
110192,Conduit Pl,2024-02-05T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,-16.62
110192,Conduit Pl,2024-02-05T22:10:00.000+00:00,feeder,5,N Current (RMS),A,35.8
110192,Conduit Pl,2024-02-05T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,138.1
110192,Conduit Pl,2024-02-05T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,102.4
110192,Conduit Pl,2024-02-05T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,135.1
110192,Conduit Pl,2024-02-05T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.21
110192,Conduit Pl,2024-02-05T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.55
110192,Conduit Pl,2024-02-05T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.62
110192,Conduit Pl,2024-02-05T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.81
110192,Conduit Pl,2024-02-05T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.33
110192,Conduit Pl,2024-02-05T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.04
110192,Conduit Pl,2024-02-05T22:10:00.000+00:00,feeder,4,N Current (RMS),A,23.8
110192,Conduit Pl,2024-02-05T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.8
110192,Conduit Pl,2024-02-05T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.2
110192,Conduit Pl,2024-02-05T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.7
110192,Conduit Pl,2024-02-05T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.42
110192,Conduit Pl,2024-02-05T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
110192,Conduit Pl,2024-02-05T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
110192,Conduit Pl,2024-02-05T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.9
110192,Conduit Pl,2024-02-05T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.08
110192,Conduit Pl,2024-02-05T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.93
110192,Conduit Pl,2024-02-05T22:10:00.000+00:00,feeder,3,N Current (RMS),A,61.1
110192,Conduit Pl,2024-02-05T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,132.1
110192,Conduit Pl,2024-02-05T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.0
110192,Conduit Pl,2024-02-05T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,96.8
110192,Conduit Pl,2024-02-05T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.32
110192,Conduit Pl,2024-02-05T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
110192,Conduit Pl,2024-02-05T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.14
110192,Conduit Pl,2024-02-05T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.75
110192,Conduit Pl,2024-02-05T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.27
110192,Conduit Pl,2024-02-05T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.74
110192,Conduit Pl,2024-02-05T22:10:00.000+00:00,feeder,2,N Current (RMS),A,15.5
110192,Conduit Pl,2024-02-05T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
110192,Conduit Pl,2024-02-05T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
110192,Conduit Pl,2024-02-05T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
110192,Conduit Pl,2024-02-05T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
110192,Conduit Pl,2024-02-05T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
110192,Conduit Pl,2024-02-05T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
110192,Conduit Pl,2024-02-05T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.19
110192,Conduit Pl,2024-02-05T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.72
110192,Conduit Pl,2024-02-05T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.07
110192,Conduit Pl,2024-02-05T22:10:00.000+00:00,feeder,1,N Current (RMS),A,20.0
110192,Conduit Pl,2024-02-05T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
110192,Conduit Pl,2024-02-05T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
110192,Conduit Pl,2024-02-05T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
110192,Conduit Pl,2024-02-05T22:10:00.000+00:00,transformer,,Temperature,C,27.6
110192,Conduit Pl,2024-02-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
110192,Conduit Pl,2024-02-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
110192,Conduit Pl,2024-02-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
110192,Conduit Pl,2024-02-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
110192,Conduit Pl,2024-02-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
110192,Conduit Pl,2024-02-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
110192,Conduit Pl,2024-02-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.53
110192,Conduit Pl,2024-02-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
110192,Conduit Pl,2024-02-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-38.72
110192,Conduit Pl,2024-02-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.27
110192,Conduit Pl,2024-02-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,51.97
110192,Conduit Pl,2024-02-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.68
110192,Conduit Pl,2024-02-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,140.2
110192,Conduit Pl,2024-02-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
110192,Conduit Pl,2024-02-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
110192,Conduit Pl,2024-02-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
110192,Conduit Pl,2024-02-05T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,18.24
110192,Conduit Pl,2024-02-05T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.42
110192,Conduit Pl,2024-02-05T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-14.6
110192,Conduit Pl,2024-02-05T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,-8.63
110192,Conduit Pl,2024-02-05T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.39
110192,Conduit Pl,2024-02-05T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,-11.2
110192,Conduit Pl,2024-02-05T22:00:00.000+00:00,feeder,5,N Current (RMS),A,39.3
110192,Conduit Pl,2024-02-05T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,83.9
110192,Conduit Pl,2024-02-05T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.2
110192,Conduit Pl,2024-02-05T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,76.5
110192,Conduit Pl,2024-02-05T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.71
110192,Conduit Pl,2024-02-05T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.57
110192,Conduit Pl,2024-02-05T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.48
110192,Conduit Pl,2024-02-05T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.18
110192,Conduit Pl,2024-02-05T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.71
110192,Conduit Pl,2024-02-05T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.53
110192,Conduit Pl,2024-02-05T22:00:00.000+00:00,feeder,4,N Current (RMS),A,20.8
110192,Conduit Pl,2024-02-05T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.9
110192,Conduit Pl,2024-02-05T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.7
110192,Conduit Pl,2024-02-05T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.7
110192,Conduit Pl,2024-02-05T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
110192,Conduit Pl,2024-02-05T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
110192,Conduit Pl,2024-02-05T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
110192,Conduit Pl,2024-02-05T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.39
110192,Conduit Pl,2024-02-05T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.9
110192,Conduit Pl,2024-02-05T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.06
110192,Conduit Pl,2024-02-05T22:00:00.000+00:00,feeder,3,N Current (RMS),A,54.3
110192,Conduit Pl,2024-02-05T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,121.8
110192,Conduit Pl,2024-02-05T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.3
110192,Conduit Pl,2024-02-05T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,88.1
110192,Conduit Pl,2024-02-05T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.63
110192,Conduit Pl,2024-02-05T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
110192,Conduit Pl,2024-02-05T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.93
110192,Conduit Pl,2024-02-05T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.59
110192,Conduit Pl,2024-02-05T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,-2.34
110192,Conduit Pl,2024-02-05T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.68
110192,Conduit Pl,2024-02-05T22:00:00.000+00:00,feeder,2,N Current (RMS),A,15.8
110192,Conduit Pl,2024-02-05T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
110192,Conduit Pl,2024-02-05T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
110192,Conduit Pl,2024-02-05T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
110192,Conduit Pl,2024-02-05T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.04
110192,Conduit Pl,2024-02-05T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
110192,Conduit Pl,2024-02-05T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
110192,Conduit Pl,2024-02-05T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.37
110192,Conduit Pl,2024-02-05T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.35
110192,Conduit Pl,2024-02-05T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.24
110192,Conduit Pl,2024-02-05T22:00:00.000+00:00,feeder,1,N Current (RMS),A,21.2
110192,Conduit Pl,2024-02-05T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
110192,Conduit Pl,2024-02-05T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
110192,Conduit Pl,2024-02-05T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
110192,Conduit Pl,2024-02-05T22:00:00.000+00:00,transformer,,Temperature,C,27.6
110192,Conduit Pl,2024-02-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110192,Conduit Pl,2024-02-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
110192,Conduit Pl,2024-02-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110192,Conduit Pl,2024-02-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
110192,Conduit Pl,2024-02-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110192,Conduit Pl,2024-02-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
110192,Conduit Pl,2024-02-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.02
110192,Conduit Pl,2024-02-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
110192,Conduit Pl,2024-02-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.78
110192,Conduit Pl,2024-02-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.72
110192,Conduit Pl,2024-02-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.01
110192,Conduit Pl,2024-02-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.95
110192,Conduit Pl,2024-02-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,134.6
110192,Conduit Pl,2024-02-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
110192,Conduit Pl,2024-02-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
110192,Conduit Pl,2024-02-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
110192,Conduit Pl,2024-02-05T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,16.81
110192,Conduit Pl,2024-02-05T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.41
110192,Conduit Pl,2024-02-05T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-11.49
110192,Conduit Pl,2024-02-05T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,-7.95
110192,Conduit Pl,2024-02-05T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.89
110192,Conduit Pl,2024-02-05T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,-9.27
110192,Conduit Pl,2024-02-05T21:50:00.000+00:00,feeder,5,N Current (RMS),A,34.7
110192,Conduit Pl,2024-02-05T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,77.3
110192,Conduit Pl,2024-02-05T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.5
110192,Conduit Pl,2024-02-05T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,61.6
110192,Conduit Pl,2024-02-05T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.85
110192,Conduit Pl,2024-02-05T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.58
110192,Conduit Pl,2024-02-05T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.32
110192,Conduit Pl,2024-02-05T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.43
110192,Conduit Pl,2024-02-05T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.02
110192,Conduit Pl,2024-02-05T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.34
110192,Conduit Pl,2024-02-05T21:50:00.000+00:00,feeder,4,N Current (RMS),A,21.4
110192,Conduit Pl,2024-02-05T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.0
110192,Conduit Pl,2024-02-05T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
110192,Conduit Pl,2024-02-05T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
110192,Conduit Pl,2024-02-05T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.42
110192,Conduit Pl,2024-02-05T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
110192,Conduit Pl,2024-02-05T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
110192,Conduit Pl,2024-02-05T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.36
110192,Conduit Pl,2024-02-05T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.06
110192,Conduit Pl,2024-02-05T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.16
110192,Conduit Pl,2024-02-05T21:50:00.000+00:00,feeder,3,N Current (RMS),A,52.2
110192,Conduit Pl,2024-02-05T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,125.4
110192,Conduit Pl,2024-02-05T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,79.7
110192,Conduit Pl,2024-02-05T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,92.3
110192,Conduit Pl,2024-02-05T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.8
110192,Conduit Pl,2024-02-05T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
110192,Conduit Pl,2024-02-05T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.61
110192,Conduit Pl,2024-02-05T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.84
110192,Conduit Pl,2024-02-05T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.17
110192,Conduit Pl,2024-02-05T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.93
110192,Conduit Pl,2024-02-05T21:50:00.000+00:00,feeder,2,N Current (RMS),A,16.1
110192,Conduit Pl,2024-02-05T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
110192,Conduit Pl,2024-02-05T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
110192,Conduit Pl,2024-02-05T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
110192,Conduit Pl,2024-02-05T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
110192,Conduit Pl,2024-02-05T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
110192,Conduit Pl,2024-02-05T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
110192,Conduit Pl,2024-02-05T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.57
110192,Conduit Pl,2024-02-05T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
110192,Conduit Pl,2024-02-05T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.61
110192,Conduit Pl,2024-02-05T21:50:00.000+00:00,feeder,1,N Current (RMS),A,21.3
110192,Conduit Pl,2024-02-05T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
110192,Conduit Pl,2024-02-05T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
110192,Conduit Pl,2024-02-05T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
110192,Conduit Pl,2024-02-05T21:50:00.000+00:00,transformer,,Temperature,C,27.6
110192,Conduit Pl,2024-02-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110192,Conduit Pl,2024-02-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
110192,Conduit Pl,2024-02-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110192,Conduit Pl,2024-02-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
110192,Conduit Pl,2024-02-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110192,Conduit Pl,2024-02-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
110192,Conduit Pl,2024-02-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.33
110192,Conduit Pl,2024-02-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
110192,Conduit Pl,2024-02-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.01
110192,Conduit Pl,2024-02-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,41.57
110192,Conduit Pl,2024-02-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
110192,Conduit Pl,2024-02-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.91
110192,Conduit Pl,2024-02-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,126.6
110192,Conduit Pl,2024-02-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
110192,Conduit Pl,2024-02-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
110192,Conduit Pl,2024-02-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
110192,Conduit Pl,2024-02-05T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,17.51
110192,Conduit Pl,2024-02-05T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
110192,Conduit Pl,2024-02-05T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-13.71
110192,Conduit Pl,2024-02-05T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,-7.6
110192,Conduit Pl,2024-02-05T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.97
110192,Conduit Pl,2024-02-05T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,-10.35
110192,Conduit Pl,2024-02-05T21:40:00.000+00:00,feeder,5,N Current (RMS),A,36.5
110192,Conduit Pl,2024-02-05T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,79.2
110192,Conduit Pl,2024-02-05T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.1
110192,Conduit Pl,2024-02-05T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,71.7
110192,Conduit Pl,2024-02-05T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.82
