Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110192,Conduit Pl,2024-02-05T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.63
110192,Conduit Pl,2024-02-05T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.69
110192,Conduit Pl,2024-02-05T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.35
110192,Conduit Pl,2024-02-05T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.68
110192,Conduit Pl,2024-02-05T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.5
110192,Conduit Pl,2024-02-05T21:40:00.000+00:00,feeder,4,N Current (RMS),A,20.2
110192,Conduit Pl,2024-02-05T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.8
110192,Conduit Pl,2024-02-05T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.4
110192,Conduit Pl,2024-02-05T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.2
110192,Conduit Pl,2024-02-05T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
110192,Conduit Pl,2024-02-05T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
110192,Conduit Pl,2024-02-05T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
110192,Conduit Pl,2024-02-05T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.22
110192,Conduit Pl,2024-02-05T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.45
110192,Conduit Pl,2024-02-05T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.63
110192,Conduit Pl,2024-02-05T21:40:00.000+00:00,feeder,3,N Current (RMS),A,56.4
110192,Conduit Pl,2024-02-05T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,128.6
110192,Conduit Pl,2024-02-05T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,85.0
110192,Conduit Pl,2024-02-05T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,86.3
110192,Conduit Pl,2024-02-05T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.53
110192,Conduit Pl,2024-02-05T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
110192,Conduit Pl,2024-02-05T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.03
110192,Conduit Pl,2024-02-05T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.51
110192,Conduit Pl,2024-02-05T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.33
110192,Conduit Pl,2024-02-05T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,-4.93
110192,Conduit Pl,2024-02-05T21:40:00.000+00:00,feeder,2,N Current (RMS),A,29.2
110192,Conduit Pl,2024-02-05T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
110192,Conduit Pl,2024-02-05T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
110192,Conduit Pl,2024-02-05T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
110192,Conduit Pl,2024-02-05T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
110192,Conduit Pl,2024-02-05T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
110192,Conduit Pl,2024-02-05T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
110192,Conduit Pl,2024-02-05T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.62
110192,Conduit Pl,2024-02-05T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.99
110192,Conduit Pl,2024-02-05T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.13
110192,Conduit Pl,2024-02-05T21:40:00.000+00:00,feeder,1,N Current (RMS),A,25.1
110192,Conduit Pl,2024-02-05T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
110192,Conduit Pl,2024-02-05T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
110192,Conduit Pl,2024-02-05T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
110192,Conduit Pl,2024-02-05T21:40:00.000+00:00,transformer,,Temperature,C,27.6
110192,Conduit Pl,2024-02-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110192,Conduit Pl,2024-02-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
110192,Conduit Pl,2024-02-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110192,Conduit Pl,2024-02-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
110192,Conduit Pl,2024-02-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110192,Conduit Pl,2024-02-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
110192,Conduit Pl,2024-02-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.87
110192,Conduit Pl,2024-02-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
110192,Conduit Pl,2024-02-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-29.47
110192,Conduit Pl,2024-02-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,43.08
110192,Conduit Pl,2024-02-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,39.76
110192,Conduit Pl,2024-02-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.97
110192,Conduit Pl,2024-02-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,146.2
110192,Conduit Pl,2024-02-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
110192,Conduit Pl,2024-02-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
110192,Conduit Pl,2024-02-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
110192,Conduit Pl,2024-02-05T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,16.19
110192,Conduit Pl,2024-02-05T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
110192,Conduit Pl,2024-02-05T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-10.8
110192,Conduit Pl,2024-02-05T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,-6.58
110192,Conduit Pl,2024-02-05T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.17
110192,Conduit Pl,2024-02-05T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,-9.12
110192,Conduit Pl,2024-02-05T21:30:00.000+00:00,feeder,5,N Current (RMS),A,31.8
110192,Conduit Pl,2024-02-05T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,73.3
110192,Conduit Pl,2024-02-05T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.8
110192,Conduit Pl,2024-02-05T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,59.0
110192,Conduit Pl,2024-02-05T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.78
110192,Conduit Pl,2024-02-05T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.75
110192,Conduit Pl,2024-02-05T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.86
110192,Conduit Pl,2024-02-05T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.25
110192,Conduit Pl,2024-02-05T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.55
110192,Conduit Pl,2024-02-05T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.17
110192,Conduit Pl,2024-02-05T21:30:00.000+00:00,feeder,4,N Current (RMS),A,21.6
110192,Conduit Pl,2024-02-05T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.6
110192,Conduit Pl,2024-02-05T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.9
110192,Conduit Pl,2024-02-05T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.4
110192,Conduit Pl,2024-02-05T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
110192,Conduit Pl,2024-02-05T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
110192,Conduit Pl,2024-02-05T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
110192,Conduit Pl,2024-02-05T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.58
110192,Conduit Pl,2024-02-05T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.79
110192,Conduit Pl,2024-02-05T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.9
110192,Conduit Pl,2024-02-05T21:30:00.000+00:00,feeder,3,N Current (RMS),A,49.5
110192,Conduit Pl,2024-02-05T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,129.8
110192,Conduit Pl,2024-02-05T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,94.5
110192,Conduit Pl,2024-02-05T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,99.3
110192,Conduit Pl,2024-02-05T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.73
110192,Conduit Pl,2024-02-05T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
110192,Conduit Pl,2024-02-05T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.82
110192,Conduit Pl,2024-02-05T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.77
110192,Conduit Pl,2024-02-05T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.35
110192,Conduit Pl,2024-02-05T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,-3.05
110192,Conduit Pl,2024-02-05T21:30:00.000+00:00,feeder,2,N Current (RMS),A,15.7
110192,Conduit Pl,2024-02-05T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
110192,Conduit Pl,2024-02-05T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
110192,Conduit Pl,2024-02-05T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
110192,Conduit Pl,2024-02-05T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.24
110192,Conduit Pl,2024-02-05T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
110192,Conduit Pl,2024-02-05T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
110192,Conduit Pl,2024-02-05T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.43
110192,Conduit Pl,2024-02-05T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.93
110192,Conduit Pl,2024-02-05T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.54
110192,Conduit Pl,2024-02-05T21:30:00.000+00:00,feeder,1,N Current (RMS),A,22.9
110192,Conduit Pl,2024-02-05T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
110192,Conduit Pl,2024-02-05T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
110192,Conduit Pl,2024-02-05T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
110192,Conduit Pl,2024-02-05T21:30:00.000+00:00,transformer,,Temperature,C,27.6
110192,Conduit Pl,2024-02-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110192,Conduit Pl,2024-02-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
110192,Conduit Pl,2024-02-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110192,Conduit Pl,2024-02-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
110192,Conduit Pl,2024-02-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110192,Conduit Pl,2024-02-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
110192,Conduit Pl,2024-02-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.05
110192,Conduit Pl,2024-02-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
110192,Conduit Pl,2024-02-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.25
110192,Conduit Pl,2024-02-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,42.91
110192,Conduit Pl,2024-02-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,42.09
110192,Conduit Pl,2024-02-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.44
110192,Conduit Pl,2024-02-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,125.0
110192,Conduit Pl,2024-02-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
110192,Conduit Pl,2024-02-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
110192,Conduit Pl,2024-02-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
110192,Conduit Pl,2024-02-05T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,15.27
110192,Conduit Pl,2024-02-05T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.13
110192,Conduit Pl,2024-02-05T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-12.94
110192,Conduit Pl,2024-02-05T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,-6.19
110192,Conduit Pl,2024-02-05T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.02
110192,Conduit Pl,2024-02-05T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,-10.17
110192,Conduit Pl,2024-02-05T21:20:00.000+00:00,feeder,5,N Current (RMS),A,31.2
110192,Conduit Pl,2024-02-05T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,69.1
110192,Conduit Pl,2024-02-05T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,35.4
110192,Conduit Pl,2024-02-05T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,68.3
110192,Conduit Pl,2024-02-05T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.1
110192,Conduit Pl,2024-02-05T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.45
110192,Conduit Pl,2024-02-05T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.61
110192,Conduit Pl,2024-02-05T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.66
110192,Conduit Pl,2024-02-05T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.89
110192,Conduit Pl,2024-02-05T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.71
110192,Conduit Pl,2024-02-05T21:20:00.000+00:00,feeder,4,N Current (RMS),A,25.3
110192,Conduit Pl,2024-02-05T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.5
110192,Conduit Pl,2024-02-05T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.3
110192,Conduit Pl,2024-02-05T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.6
110192,Conduit Pl,2024-02-05T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
110192,Conduit Pl,2024-02-05T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
110192,Conduit Pl,2024-02-05T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
110192,Conduit Pl,2024-02-05T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.07
110192,Conduit Pl,2024-02-05T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.5
110192,Conduit Pl,2024-02-05T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.43
110192,Conduit Pl,2024-02-05T21:20:00.000+00:00,feeder,3,N Current (RMS),A,49.8
110192,Conduit Pl,2024-02-05T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,128.2
110192,Conduit Pl,2024-02-05T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,86.0
110192,Conduit Pl,2024-02-05T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,105.3
110192,Conduit Pl,2024-02-05T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.88
110192,Conduit Pl,2024-02-05T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
110192,Conduit Pl,2024-02-05T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.41
110192,Conduit Pl,2024-02-05T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.94
110192,Conduit Pl,2024-02-05T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.27
110192,Conduit Pl,2024-02-05T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.32
110192,Conduit Pl,2024-02-05T21:20:00.000+00:00,feeder,2,N Current (RMS),A,12.3
110192,Conduit Pl,2024-02-05T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
110192,Conduit Pl,2024-02-05T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
110192,Conduit Pl,2024-02-05T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
110192,Conduit Pl,2024-02-05T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.02
110192,Conduit Pl,2024-02-05T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
110192,Conduit Pl,2024-02-05T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
110192,Conduit Pl,2024-02-05T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.21
110192,Conduit Pl,2024-02-05T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.85
110192,Conduit Pl,2024-02-05T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.18
110192,Conduit Pl,2024-02-05T21:20:00.000+00:00,feeder,1,N Current (RMS),A,16.1
110192,Conduit Pl,2024-02-05T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
110192,Conduit Pl,2024-02-05T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
110192,Conduit Pl,2024-02-05T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
110192,Conduit Pl,2024-02-05T21:20:00.000+00:00,transformer,,Temperature,C,27.6
110192,Conduit Pl,2024-02-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110192,Conduit Pl,2024-02-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
110192,Conduit Pl,2024-02-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110192,Conduit Pl,2024-02-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
110192,Conduit Pl,2024-02-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110192,Conduit Pl,2024-02-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
110192,Conduit Pl,2024-02-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.03
110192,Conduit Pl,2024-02-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
110192,Conduit Pl,2024-02-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.4
110192,Conduit Pl,2024-02-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.81
110192,Conduit Pl,2024-02-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.99
110192,Conduit Pl,2024-02-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.82
110192,Conduit Pl,2024-02-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,123.8
110192,Conduit Pl,2024-02-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
110192,Conduit Pl,2024-02-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
110192,Conduit Pl,2024-02-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
110192,Conduit Pl,2024-02-05T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,20.71
110192,Conduit Pl,2024-02-05T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
110192,Conduit Pl,2024-02-05T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-17.09
110192,Conduit Pl,2024-02-05T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,-10.22
110192,Conduit Pl,2024-02-05T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.01
110192,Conduit Pl,2024-02-05T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,-12.37
110192,Conduit Pl,2024-02-05T21:10:00.000+00:00,feeder,5,N Current (RMS),A,36.1
110192,Conduit Pl,2024-02-05T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,98.7
110192,Conduit Pl,2024-02-05T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,59.8
110192,Conduit Pl,2024-02-05T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,90.4
110192,Conduit Pl,2024-02-05T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.88
110192,Conduit Pl,2024-02-05T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.84
110192,Conduit Pl,2024-02-05T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.66
110192,Conduit Pl,2024-02-05T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.12
110192,Conduit Pl,2024-02-05T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.91
110192,Conduit Pl,2024-02-05T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.25
110192,Conduit Pl,2024-02-05T21:10:00.000+00:00,feeder,4,N Current (RMS),A,28.7
110192,Conduit Pl,2024-02-05T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.4
110192,Conduit Pl,2024-02-05T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.1
110192,Conduit Pl,2024-02-05T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.8
110192,Conduit Pl,2024-02-05T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
110192,Conduit Pl,2024-02-05T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
110192,Conduit Pl,2024-02-05T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
110192,Conduit Pl,2024-02-05T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.65
110192,Conduit Pl,2024-02-05T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.56
110192,Conduit Pl,2024-02-05T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.29
110192,Conduit Pl,2024-02-05T21:10:00.000+00:00,feeder,3,N Current (RMS),A,58.7
110192,Conduit Pl,2024-02-05T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,134.0
110192,Conduit Pl,2024-02-05T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.7
110192,Conduit Pl,2024-02-05T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,100.4
110192,Conduit Pl,2024-02-05T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.23
110192,Conduit Pl,2024-02-05T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
110192,Conduit Pl,2024-02-05T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.95
110192,Conduit Pl,2024-02-05T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.22
110192,Conduit Pl,2024-02-05T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.47
110192,Conduit Pl,2024-02-05T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.59
110192,Conduit Pl,2024-02-05T21:10:00.000+00:00,feeder,2,N Current (RMS),A,14.0
110192,Conduit Pl,2024-02-05T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
110192,Conduit Pl,2024-02-05T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
110192,Conduit Pl,2024-02-05T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
110192,Conduit Pl,2024-02-05T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.1
110192,Conduit Pl,2024-02-05T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
110192,Conduit Pl,2024-02-05T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
110192,Conduit Pl,2024-02-05T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.13
110192,Conduit Pl,2024-02-05T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.75
110192,Conduit Pl,2024-02-05T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.21
110192,Conduit Pl,2024-02-05T21:10:00.000+00:00,feeder,1,N Current (RMS),A,16.1
110192,Conduit Pl,2024-02-05T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
110192,Conduit Pl,2024-02-05T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
110192,Conduit Pl,2024-02-05T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
110192,Conduit Pl,2024-02-05T21:10:00.000+00:00,transformer,,Temperature,C,27.6
110192,Conduit Pl,2024-02-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110192,Conduit Pl,2024-02-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
110192,Conduit Pl,2024-02-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110192,Conduit Pl,2024-02-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
110192,Conduit Pl,2024-02-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
110192,Conduit Pl,2024-02-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
110192,Conduit Pl,2024-02-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.96
110192,Conduit Pl,2024-02-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
110192,Conduit Pl,2024-02-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-28.35
110192,Conduit Pl,2024-02-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.47
110192,Conduit Pl,2024-02-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,43.77
110192,Conduit Pl,2024-02-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.79
110192,Conduit Pl,2024-02-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,136.6
110192,Conduit Pl,2024-02-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
110192,Conduit Pl,2024-02-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
110192,Conduit Pl,2024-02-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
110192,Conduit Pl,2024-02-05T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,27.34
110192,Conduit Pl,2024-02-05T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.11
110192,Conduit Pl,2024-02-05T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-18.29
110192,Conduit Pl,2024-02-05T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,-14.68
110192,Conduit Pl,2024-02-05T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.89
110192,Conduit Pl,2024-02-05T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,-12.88
110192,Conduit Pl,2024-02-05T21:00:00.000+00:00,feeder,5,N Current (RMS),A,49.5
110192,Conduit Pl,2024-02-05T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,130.2
110192,Conduit Pl,2024-02-05T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,72.0
110192,Conduit Pl,2024-02-05T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,98.4
110192,Conduit Pl,2024-02-05T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.77
110192,Conduit Pl,2024-02-05T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.96
110192,Conduit Pl,2024-02-05T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.32
110192,Conduit Pl,2024-02-05T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.33
110192,Conduit Pl,2024-02-05T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.89
110192,Conduit Pl,2024-02-05T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.95
110192,Conduit Pl,2024-02-05T21:00:00.000+00:00,feeder,4,N Current (RMS),A,25.0
110192,Conduit Pl,2024-02-05T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.6
110192,Conduit Pl,2024-02-05T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
110192,Conduit Pl,2024-02-05T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.5
110192,Conduit Pl,2024-02-05T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.77
110192,Conduit Pl,2024-02-05T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.67
110192,Conduit Pl,2024-02-05T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
110192,Conduit Pl,2024-02-05T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.36
110192,Conduit Pl,2024-02-05T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.88
110192,Conduit Pl,2024-02-05T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.16
110192,Conduit Pl,2024-02-05T21:00:00.000+00:00,feeder,3,N Current (RMS),A,54.7
110192,Conduit Pl,2024-02-05T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,133.2
110192,Conduit Pl,2024-02-05T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.3
110192,Conduit Pl,2024-02-05T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,108.5
110192,Conduit Pl,2024-02-05T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.28
110192,Conduit Pl,2024-02-05T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
110192,Conduit Pl,2024-02-05T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.56
110192,Conduit Pl,2024-02-05T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.29
110192,Conduit Pl,2024-02-05T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.34
110192,Conduit Pl,2024-02-05T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.52
110192,Conduit Pl,2024-02-05T21:00:00.000+00:00,feeder,2,N Current (RMS),A,13.2
110192,Conduit Pl,2024-02-05T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
110192,Conduit Pl,2024-02-05T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
110192,Conduit Pl,2024-02-05T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
110192,Conduit Pl,2024-02-05T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
110192,Conduit Pl,2024-02-05T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
110192,Conduit Pl,2024-02-05T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
110192,Conduit Pl,2024-02-05T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.57
110192,Conduit Pl,2024-02-05T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
110192,Conduit Pl,2024-02-05T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.14
110192,Conduit Pl,2024-02-05T21:00:00.000+00:00,feeder,1,N Current (RMS),A,37.3
110192,Conduit Pl,2024-02-05T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
110192,Conduit Pl,2024-02-05T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
110192,Conduit Pl,2024-02-05T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
110192,Conduit Pl,2024-02-05T21:00:00.000+00:00,transformer,,Temperature,C,27.6
110192,Conduit Pl,2024-02-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110192,Conduit Pl,2024-02-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
110192,Conduit Pl,2024-02-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110192,Conduit Pl,2024-02-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
110192,Conduit Pl,2024-02-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
110192,Conduit Pl,2024-02-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
110192,Conduit Pl,2024-02-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.08
110192,Conduit Pl,2024-02-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.27
110192,Conduit Pl,2024-02-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-29.17
110192,Conduit Pl,2024-02-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.3
110192,Conduit Pl,2024-02-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,47.87
110192,Conduit Pl,2024-02-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.86
110192,Conduit Pl,2024-02-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,148.3
110192,Conduit Pl,2024-02-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
110192,Conduit Pl,2024-02-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
110192,Conduit Pl,2024-02-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
110192,Conduit Pl,2024-02-05T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,25.85
110192,Conduit Pl,2024-02-05T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.33
110192,Conduit Pl,2024-02-05T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-14.43
110192,Conduit Pl,2024-02-05T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,-13.22
110192,Conduit Pl,2024-02-05T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.96
110192,Conduit Pl,2024-02-05T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,-10.92
110192,Conduit Pl,2024-02-05T20:50:00.000+00:00,feeder,5,N Current (RMS),A,45.2
110192,Conduit Pl,2024-02-05T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,123.3
110192,Conduit Pl,2024-02-05T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,72.8
110192,Conduit Pl,2024-02-05T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,81.6
110192,Conduit Pl,2024-02-05T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.39
110192,Conduit Pl,2024-02-05T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.94
110192,Conduit Pl,2024-02-05T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.03
110192,Conduit Pl,2024-02-05T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.7
110192,Conduit Pl,2024-02-05T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.1
110192,Conduit Pl,2024-02-05T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.71
110192,Conduit Pl,2024-02-05T20:50:00.000+00:00,feeder,4,N Current (RMS),A,28.1
110192,Conduit Pl,2024-02-05T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.0
110192,Conduit Pl,2024-02-05T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.1
110192,Conduit Pl,2024-02-05T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
110192,Conduit Pl,2024-02-05T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.81
110192,Conduit Pl,2024-02-05T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.61
110192,Conduit Pl,2024-02-05T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
110192,Conduit Pl,2024-02-05T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,35.33
110192,Conduit Pl,2024-02-05T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.66
110192,Conduit Pl,2024-02-05T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.5
110192,Conduit Pl,2024-02-05T20:50:00.000+00:00,feeder,3,N Current (RMS),A,58.4
110192,Conduit Pl,2024-02-05T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,145.7
110192,Conduit Pl,2024-02-05T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,94.9
110192,Conduit Pl,2024-02-05T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,97.6
110192,Conduit Pl,2024-02-05T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.28
110192,Conduit Pl,2024-02-05T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
110192,Conduit Pl,2024-02-05T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
110192,Conduit Pl,2024-02-05T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.32
110192,Conduit Pl,2024-02-05T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.38
110192,Conduit Pl,2024-02-05T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.89
110192,Conduit Pl,2024-02-05T20:50:00.000+00:00,feeder,2,N Current (RMS),A,11.9
110192,Conduit Pl,2024-02-05T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
110192,Conduit Pl,2024-02-05T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
110192,Conduit Pl,2024-02-05T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
110192,Conduit Pl,2024-02-05T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.98
110192,Conduit Pl,2024-02-05T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
110192,Conduit Pl,2024-02-05T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
110192,Conduit Pl,2024-02-05T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.82
110192,Conduit Pl,2024-02-05T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.07
110192,Conduit Pl,2024-02-05T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.6
110192,Conduit Pl,2024-02-05T20:50:00.000+00:00,feeder,1,N Current (RMS),A,17.9
110192,Conduit Pl,2024-02-05T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
110192,Conduit Pl,2024-02-05T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
110192,Conduit Pl,2024-02-05T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
110192,Conduit Pl,2024-02-05T20:50:00.000+00:00,transformer,,Temperature,C,27.6
110192,Conduit Pl,2024-02-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110192,Conduit Pl,2024-02-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
110192,Conduit Pl,2024-02-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110192,Conduit Pl,2024-02-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
110192,Conduit Pl,2024-02-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
110192,Conduit Pl,2024-02-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
110192,Conduit Pl,2024-02-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.91
110192,Conduit Pl,2024-02-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.42
110192,Conduit Pl,2024-02-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.65
110192,Conduit Pl,2024-02-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,44.32
110192,Conduit Pl,2024-02-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,52.41
110192,Conduit Pl,2024-02-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
110192,Conduit Pl,2024-02-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,124.7
110192,Conduit Pl,2024-02-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
110192,Conduit Pl,2024-02-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
110192,Conduit Pl,2024-02-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
110192,Conduit Pl,2024-02-05T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,27.94
110192,Conduit Pl,2024-02-05T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.24
110192,Conduit Pl,2024-02-05T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-16.72
110192,Conduit Pl,2024-02-05T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,-14.96
110192,Conduit Pl,2024-02-05T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.92
110192,Conduit Pl,2024-02-05T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,-11.95
110192,Conduit Pl,2024-02-05T20:40:00.000+00:00,feeder,5,N Current (RMS),A,45.6
110192,Conduit Pl,2024-02-05T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,134.2
110192,Conduit Pl,2024-02-05T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,92.9
110192,Conduit Pl,2024-02-05T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,90.6
110192,Conduit Pl,2024-02-05T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.93
110192,Conduit Pl,2024-02-05T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.08
110192,Conduit Pl,2024-02-05T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.92
110192,Conduit Pl,2024-02-05T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.73
110192,Conduit Pl,2024-02-05T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.65
110192,Conduit Pl,2024-02-05T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.73
110192,Conduit Pl,2024-02-05T20:40:00.000+00:00,feeder,4,N Current (RMS),A,23.8
110192,Conduit Pl,2024-02-05T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.8
110192,Conduit Pl,2024-02-05T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
110192,Conduit Pl,2024-02-05T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.8
110192,Conduit Pl,2024-02-05T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.67
110192,Conduit Pl,2024-02-05T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.49
110192,Conduit Pl,2024-02-05T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
110192,Conduit Pl,2024-02-05T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,37.44
110192,Conduit Pl,2024-02-05T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.53
110192,Conduit Pl,2024-02-05T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.32
110192,Conduit Pl,2024-02-05T20:40:00.000+00:00,feeder,3,N Current (RMS),A,65.1
110192,Conduit Pl,2024-02-05T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,155.7
110192,Conduit Pl,2024-02-05T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,86.8
110192,Conduit Pl,2024-02-05T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,117.5
110192,Conduit Pl,2024-02-05T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.24
110192,Conduit Pl,2024-02-05T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
110192,Conduit Pl,2024-02-05T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.28
110192,Conduit Pl,2024-02-05T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.19
110192,Conduit Pl,2024-02-05T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,-2.66
110192,Conduit Pl,2024-02-05T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.85
110192,Conduit Pl,2024-02-05T20:40:00.000+00:00,feeder,2,N Current (RMS),A,25.9
110192,Conduit Pl,2024-02-05T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
110192,Conduit Pl,2024-02-05T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
110192,Conduit Pl,2024-02-05T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
110192,Conduit Pl,2024-02-05T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.03
110192,Conduit Pl,2024-02-05T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
110192,Conduit Pl,2024-02-05T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
110192,Conduit Pl,2024-02-05T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.92
110192,Conduit Pl,2024-02-05T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.27
110192,Conduit Pl,2024-02-05T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.01
110192,Conduit Pl,2024-02-05T20:40:00.000+00:00,feeder,1,N Current (RMS),A,16.7
110192,Conduit Pl,2024-02-05T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
110192,Conduit Pl,2024-02-05T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
110192,Conduit Pl,2024-02-05T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
110192,Conduit Pl,2024-02-05T20:40:00.000+00:00,transformer,,Temperature,C,27.5
110192,Conduit Pl,2024-02-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110192,Conduit Pl,2024-02-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
110192,Conduit Pl,2024-02-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110192,Conduit Pl,2024-02-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
110192,Conduit Pl,2024-02-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110192,Conduit Pl,2024-02-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
110192,Conduit Pl,2024-02-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.61
110192,Conduit Pl,2024-02-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.29
110192,Conduit Pl,2024-02-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-27.68
110192,Conduit Pl,2024-02-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.93
110192,Conduit Pl,2024-02-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,59.72
110192,Conduit Pl,2024-02-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.25
110192,Conduit Pl,2024-02-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,133.1
110192,Conduit Pl,2024-02-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
110192,Conduit Pl,2024-02-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.4
110192,Conduit Pl,2024-02-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
110192,Conduit Pl,2024-02-05T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,27.47
110192,Conduit Pl,2024-02-05T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.49
110192,Conduit Pl,2024-02-05T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-21.59
110192,Conduit Pl,2024-02-05T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,-14.6
110192,Conduit Pl,2024-02-05T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.58
110192,Conduit Pl,2024-02-05T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,-14.53
110192,Conduit Pl,2024-02-05T20:30:00.000+00:00,feeder,5,N Current (RMS),A,43.5
110192,Conduit Pl,2024-02-05T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,131.1
110192,Conduit Pl,2024-02-05T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,88.7
110192,Conduit Pl,2024-02-05T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,113.7
110192,Conduit Pl,2024-02-05T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.32
110192,Conduit Pl,2024-02-05T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.8
110192,Conduit Pl,2024-02-05T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.68
110192,Conduit Pl,2024-02-05T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.99
110192,Conduit Pl,2024-02-05T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.6
110192,Conduit Pl,2024-02-05T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.04
110192,Conduit Pl,2024-02-05T20:30:00.000+00:00,feeder,4,N Current (RMS),A,24.8
110192,Conduit Pl,2024-02-05T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,80.0
110192,Conduit Pl,2024-02-05T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.4
110192,Conduit Pl,2024-02-05T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.8
110192,Conduit Pl,2024-02-05T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.12
110192,Conduit Pl,2024-02-05T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.26
110192,Conduit Pl,2024-02-05T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
110192,Conduit Pl,2024-02-05T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,36.13
110192,Conduit Pl,2024-02-05T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.23
110192,Conduit Pl,2024-02-05T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.78
110192,Conduit Pl,2024-02-05T20:30:00.000+00:00,feeder,3,N Current (RMS),A,61.6
110192,Conduit Pl,2024-02-05T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,149.0
110192,Conduit Pl,2024-02-05T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.5
110192,Conduit Pl,2024-02-05T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,108.1
110192,Conduit Pl,2024-02-05T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.23
110192,Conduit Pl,2024-02-05T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
110192,Conduit Pl,2024-02-05T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
110192,Conduit Pl,2024-02-05T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.02
110192,Conduit Pl,2024-02-05T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.44
110192,Conduit Pl,2024-02-05T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.58
110192,Conduit Pl,2024-02-05T20:30:00.000+00:00,feeder,2,N Current (RMS),A,16.4
110192,Conduit Pl,2024-02-05T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
110192,Conduit Pl,2024-02-05T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
110192,Conduit Pl,2024-02-05T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
110192,Conduit Pl,2024-02-05T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
110192,Conduit Pl,2024-02-05T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
110192,Conduit Pl,2024-02-05T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
110192,Conduit Pl,2024-02-05T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.88
110192,Conduit Pl,2024-02-05T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.94
110192,Conduit Pl,2024-02-05T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.87
110192,Conduit Pl,2024-02-05T20:30:00.000+00:00,feeder,1,N Current (RMS),A,14.4
110192,Conduit Pl,2024-02-05T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
110192,Conduit Pl,2024-02-05T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
110192,Conduit Pl,2024-02-05T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
110192,Conduit Pl,2024-02-05T20:30:00.000+00:00,transformer,,Temperature,C,27.5
110192,Conduit Pl,2024-02-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110192,Conduit Pl,2024-02-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
110192,Conduit Pl,2024-02-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110192,Conduit Pl,2024-02-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
110192,Conduit Pl,2024-02-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
110192,Conduit Pl,2024-02-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
110192,Conduit Pl,2024-02-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.13
110192,Conduit Pl,2024-02-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.96
110192,Conduit Pl,2024-02-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-29.81
110192,Conduit Pl,2024-02-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.39
110192,Conduit Pl,2024-02-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,54.91
110192,Conduit Pl,2024-02-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.58
110192,Conduit Pl,2024-02-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,122.3
110192,Conduit Pl,2024-02-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
110192,Conduit Pl,2024-02-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
110192,Conduit Pl,2024-02-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
110192,Conduit Pl,2024-02-05T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,26.73
110192,Conduit Pl,2024-02-05T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.49
110192,Conduit Pl,2024-02-05T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-21.48
110192,Conduit Pl,2024-02-05T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,-13.78
110192,Conduit Pl,2024-02-05T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.75
110192,Conduit Pl,2024-02-05T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,-14.92
110192,Conduit Pl,2024-02-05T20:20:00.000+00:00,feeder,5,N Current (RMS),A,44.8
110192,Conduit Pl,2024-02-05T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,124.3
110192,Conduit Pl,2024-02-05T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,70.9
110192,Conduit Pl,2024-02-05T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,108.2
110192,Conduit Pl,2024-02-05T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.41
110192,Conduit Pl,2024-02-05T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.58
110192,Conduit Pl,2024-02-05T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.81
110192,Conduit Pl,2024-02-05T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.17
110192,Conduit Pl,2024-02-05T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.2
110192,Conduit Pl,2024-02-05T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.25
110192,Conduit Pl,2024-02-05T20:20:00.000+00:00,feeder,4,N Current (RMS),A,27.1
110192,Conduit Pl,2024-02-05T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,77.0
110192,Conduit Pl,2024-02-05T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.7
110192,Conduit Pl,2024-02-05T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.8
110192,Conduit Pl,2024-02-05T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.83
110192,Conduit Pl,2024-02-05T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.97
110192,Conduit Pl,2024-02-05T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
110192,Conduit Pl,2024-02-05T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,34.69
110192,Conduit Pl,2024-02-05T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.6
110192,Conduit Pl,2024-02-05T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.28
110192,Conduit Pl,2024-02-05T20:20:00.000+00:00,feeder,3,N Current (RMS),A,53.0
110192,Conduit Pl,2024-02-05T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,143.4
110192,Conduit Pl,2024-02-05T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,99.5
110192,Conduit Pl,2024-02-05T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,109.5
110192,Conduit Pl,2024-02-05T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.27
110192,Conduit Pl,2024-02-05T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
110192,Conduit Pl,2024-02-05T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
110192,Conduit Pl,2024-02-05T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.1
110192,Conduit Pl,2024-02-05T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,-2.43
110192,Conduit Pl,2024-02-05T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.66
110192,Conduit Pl,2024-02-05T20:20:00.000+00:00,feeder,2,N Current (RMS),A,12.5
110192,Conduit Pl,2024-02-05T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
110192,Conduit Pl,2024-02-05T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
110192,Conduit Pl,2024-02-05T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
110192,Conduit Pl,2024-02-05T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
110192,Conduit Pl,2024-02-05T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
110192,Conduit Pl,2024-02-05T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
110192,Conduit Pl,2024-02-05T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.46
110192,Conduit Pl,2024-02-05T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.48
110192,Conduit Pl,2024-02-05T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.66
110192,Conduit Pl,2024-02-05T20:20:00.000+00:00,feeder,1,N Current (RMS),A,13.7
110192,Conduit Pl,2024-02-05T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
110192,Conduit Pl,2024-02-05T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
110192,Conduit Pl,2024-02-05T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
110192,Conduit Pl,2024-02-05T20:20:00.000+00:00,transformer,,Temperature,C,27.4
110192,Conduit Pl,2024-02-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110192,Conduit Pl,2024-02-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
110192,Conduit Pl,2024-02-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110192,Conduit Pl,2024-02-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
110192,Conduit Pl,2024-02-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110192,Conduit Pl,2024-02-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
110192,Conduit Pl,2024-02-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.6
