Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110192,Conduit Pl,2024-02-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.28
110192,Conduit Pl,2024-02-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-28.82
110192,Conduit Pl,2024-02-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.43
110192,Conduit Pl,2024-02-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,56.59
110192,Conduit Pl,2024-02-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.61
110192,Conduit Pl,2024-02-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,120.2
110192,Conduit Pl,2024-02-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
110192,Conduit Pl,2024-02-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.9
110192,Conduit Pl,2024-02-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
110192,Conduit Pl,2024-02-05T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,28.7
110192,Conduit Pl,2024-02-05T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
110192,Conduit Pl,2024-02-05T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-25.9
110192,Conduit Pl,2024-02-05T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,-16.16
110192,Conduit Pl,2024-02-05T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.69
110192,Conduit Pl,2024-02-05T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,-16.76
110192,Conduit Pl,2024-02-05T20:10:00.000+00:00,feeder,5,N Current (RMS),A,42.4
110192,Conduit Pl,2024-02-05T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,137.8
110192,Conduit Pl,2024-02-05T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,93.7
110192,Conduit Pl,2024-02-05T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,129.9
110192,Conduit Pl,2024-02-05T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.19
110192,Conduit Pl,2024-02-05T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.7
110192,Conduit Pl,2024-02-05T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.87
110192,Conduit Pl,2024-02-05T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.54
110192,Conduit Pl,2024-02-05T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.77
110192,Conduit Pl,2024-02-05T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.53
110192,Conduit Pl,2024-02-05T20:10:00.000+00:00,feeder,4,N Current (RMS),A,29.3
110192,Conduit Pl,2024-02-05T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,85.5
110192,Conduit Pl,2024-02-05T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.6
110192,Conduit Pl,2024-02-05T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.9
110192,Conduit Pl,2024-02-05T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.67
110192,Conduit Pl,2024-02-05T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.19
110192,Conduit Pl,2024-02-05T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
110192,Conduit Pl,2024-02-05T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.64
110192,Conduit Pl,2024-02-05T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.84
110192,Conduit Pl,2024-02-05T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.36
110192,Conduit Pl,2024-02-05T20:10:00.000+00:00,feeder,3,N Current (RMS),A,44.9
110192,Conduit Pl,2024-02-05T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,131.2
110192,Conduit Pl,2024-02-05T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,114.4
110192,Conduit Pl,2024-02-05T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,118.0
110192,Conduit Pl,2024-02-05T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.07
110192,Conduit Pl,2024-02-05T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
110192,Conduit Pl,2024-02-05T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
110192,Conduit Pl,2024-02-05T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.27
110192,Conduit Pl,2024-02-05T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,-2.68
110192,Conduit Pl,2024-02-05T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.77
110192,Conduit Pl,2024-02-05T20:10:00.000+00:00,feeder,2,N Current (RMS),A,11.1
110192,Conduit Pl,2024-02-05T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
110192,Conduit Pl,2024-02-05T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
110192,Conduit Pl,2024-02-05T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
110192,Conduit Pl,2024-02-05T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.1
110192,Conduit Pl,2024-02-05T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
110192,Conduit Pl,2024-02-05T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
110192,Conduit Pl,2024-02-05T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.61
110192,Conduit Pl,2024-02-05T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
110192,Conduit Pl,2024-02-05T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.78
110192,Conduit Pl,2024-02-05T20:10:00.000+00:00,feeder,1,N Current (RMS),A,13.4
110192,Conduit Pl,2024-02-05T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
110192,Conduit Pl,2024-02-05T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
110192,Conduit Pl,2024-02-05T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
110192,Conduit Pl,2024-02-05T20:10:00.000+00:00,transformer,,Temperature,C,27.4
110192,Conduit Pl,2024-02-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110192,Conduit Pl,2024-02-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
110192,Conduit Pl,2024-02-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110192,Conduit Pl,2024-02-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
110192,Conduit Pl,2024-02-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110192,Conduit Pl,2024-02-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
110192,Conduit Pl,2024-02-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.0
110192,Conduit Pl,2024-02-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
110192,Conduit Pl,2024-02-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-33.53
110192,Conduit Pl,2024-02-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.37
110192,Conduit Pl,2024-02-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,61.65
110192,Conduit Pl,2024-02-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.13
110192,Conduit Pl,2024-02-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,119.2
110192,Conduit Pl,2024-02-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
110192,Conduit Pl,2024-02-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.5
110192,Conduit Pl,2024-02-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
110192,Conduit Pl,2024-02-05T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,32.32
110192,Conduit Pl,2024-02-05T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
110192,Conduit Pl,2024-02-05T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-27.54
110192,Conduit Pl,2024-02-05T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,-18.25
110192,Conduit Pl,2024-02-05T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.93
110192,Conduit Pl,2024-02-05T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,-17.17
110192,Conduit Pl,2024-02-05T20:00:00.000+00:00,feeder,5,N Current (RMS),A,59.8
110192,Conduit Pl,2024-02-05T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,158.8
110192,Conduit Pl,2024-02-05T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,82.4
110192,Conduit Pl,2024-02-05T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,138.0
110192,Conduit Pl,2024-02-05T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.67
110192,Conduit Pl,2024-02-05T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.78
110192,Conduit Pl,2024-02-05T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.37
110192,Conduit Pl,2024-02-05T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.02
110192,Conduit Pl,2024-02-05T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.66
110192,Conduit Pl,2024-02-05T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.5
110192,Conduit Pl,2024-02-05T20:00:00.000+00:00,feeder,4,N Current (RMS),A,37.0
110192,Conduit Pl,2024-02-05T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,108.8
110192,Conduit Pl,2024-02-05T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.2
110192,Conduit Pl,2024-02-05T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.0
110192,Conduit Pl,2024-02-05T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.08
110192,Conduit Pl,2024-02-05T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.08
110192,Conduit Pl,2024-02-05T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
110192,Conduit Pl,2024-02-05T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,42.75
110192,Conduit Pl,2024-02-05T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.04
110192,Conduit Pl,2024-02-05T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.16
110192,Conduit Pl,2024-02-05T20:00:00.000+00:00,feeder,3,N Current (RMS),A,70.7
110192,Conduit Pl,2024-02-05T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,176.6
110192,Conduit Pl,2024-02-05T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,101.0
110192,Conduit Pl,2024-02-05T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,133.3
110192,Conduit Pl,2024-02-05T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.69
110192,Conduit Pl,2024-02-05T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
110192,Conduit Pl,2024-02-05T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.23
110192,Conduit Pl,2024-02-05T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.67
110192,Conduit Pl,2024-02-05T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.1
110192,Conduit Pl,2024-02-05T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.54
110192,Conduit Pl,2024-02-05T20:00:00.000+00:00,feeder,2,N Current (RMS),A,11.6
110192,Conduit Pl,2024-02-05T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
110192,Conduit Pl,2024-02-05T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
110192,Conduit Pl,2024-02-05T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
110192,Conduit Pl,2024-02-05T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.16
110192,Conduit Pl,2024-02-05T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
110192,Conduit Pl,2024-02-05T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
110192,Conduit Pl,2024-02-05T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.14
110192,Conduit Pl,2024-02-05T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.47
110192,Conduit Pl,2024-02-05T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.5
110192,Conduit Pl,2024-02-05T20:00:00.000+00:00,feeder,1,N Current (RMS),A,12.9
110192,Conduit Pl,2024-02-05T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
110192,Conduit Pl,2024-02-05T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
110192,Conduit Pl,2024-02-05T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
110192,Conduit Pl,2024-02-05T20:00:00.000+00:00,transformer,,Temperature,C,27.3
110192,Conduit Pl,2024-02-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110192,Conduit Pl,2024-02-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
110192,Conduit Pl,2024-02-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110192,Conduit Pl,2024-02-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
110192,Conduit Pl,2024-02-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110192,Conduit Pl,2024-02-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
110192,Conduit Pl,2024-02-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.42
110192,Conduit Pl,2024-02-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
110192,Conduit Pl,2024-02-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-36.31
110192,Conduit Pl,2024-02-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,50.99
110192,Conduit Pl,2024-02-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,58.0
110192,Conduit Pl,2024-02-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.45
110192,Conduit Pl,2024-02-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,154.2
110192,Conduit Pl,2024-02-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.7
110192,Conduit Pl,2024-02-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
110192,Conduit Pl,2024-02-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
110192,Conduit Pl,2024-02-05T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,24.71
110192,Conduit Pl,2024-02-05T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
110192,Conduit Pl,2024-02-05T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-23.47
110192,Conduit Pl,2024-02-05T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,-12.23
110192,Conduit Pl,2024-02-05T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.38
110192,Conduit Pl,2024-02-05T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,-16.06
110192,Conduit Pl,2024-02-05T19:50:00.000+00:00,feeder,5,N Current (RMS),A,44.8
110192,Conduit Pl,2024-02-05T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,113.5
110192,Conduit Pl,2024-02-05T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,65.3
110192,Conduit Pl,2024-02-05T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,117.1
110192,Conduit Pl,2024-02-05T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.55
110192,Conduit Pl,2024-02-05T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.72
110192,Conduit Pl,2024-02-05T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.62
110192,Conduit Pl,2024-02-05T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,30.11
110192,Conduit Pl,2024-02-05T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.72
110192,Conduit Pl,2024-02-05T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.91
110192,Conduit Pl,2024-02-05T19:50:00.000+00:00,feeder,4,N Current (RMS),A,43.5
110192,Conduit Pl,2024-02-05T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,126.9
110192,Conduit Pl,2024-02-05T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.4
110192,Conduit Pl,2024-02-05T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.2
110192,Conduit Pl,2024-02-05T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.03
110192,Conduit Pl,2024-02-05T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.41
110192,Conduit Pl,2024-02-05T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
110192,Conduit Pl,2024-02-05T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,35.71
110192,Conduit Pl,2024-02-05T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
110192,Conduit Pl,2024-02-05T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,34.86
110192,Conduit Pl,2024-02-05T19:50:00.000+00:00,feeder,3,N Current (RMS),A,55.9
110192,Conduit Pl,2024-02-05T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,146.3
110192,Conduit Pl,2024-02-05T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,104.3
110192,Conduit Pl,2024-02-05T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,143.4
110192,Conduit Pl,2024-02-05T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.16
110192,Conduit Pl,2024-02-05T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
110192,Conduit Pl,2024-02-05T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.04
110192,Conduit Pl,2024-02-05T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.89
110192,Conduit Pl,2024-02-05T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.0
110192,Conduit Pl,2024-02-05T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,-3.0
110192,Conduit Pl,2024-02-05T19:50:00.000+00:00,feeder,2,N Current (RMS),A,13.2
110192,Conduit Pl,2024-02-05T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
110192,Conduit Pl,2024-02-05T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
110192,Conduit Pl,2024-02-05T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
110192,Conduit Pl,2024-02-05T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.23
110192,Conduit Pl,2024-02-05T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
110192,Conduit Pl,2024-02-05T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
110192,Conduit Pl,2024-02-05T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.46
110192,Conduit Pl,2024-02-05T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.3
110192,Conduit Pl,2024-02-05T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.43
110192,Conduit Pl,2024-02-05T19:50:00.000+00:00,feeder,1,N Current (RMS),A,17.1
110192,Conduit Pl,2024-02-05T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
110192,Conduit Pl,2024-02-05T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
110192,Conduit Pl,2024-02-05T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
110192,Conduit Pl,2024-02-05T19:50:00.000+00:00,transformer,,Temperature,C,27.2
110192,Conduit Pl,2024-02-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110192,Conduit Pl,2024-02-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
110192,Conduit Pl,2024-02-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110192,Conduit Pl,2024-02-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
110192,Conduit Pl,2024-02-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110192,Conduit Pl,2024-02-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
110192,Conduit Pl,2024-02-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.51
110192,Conduit Pl,2024-02-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.19
110192,Conduit Pl,2024-02-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-32.51
110192,Conduit Pl,2024-02-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,57.15
110192,Conduit Pl,2024-02-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,58.4
110192,Conduit Pl,2024-02-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.13
110192,Conduit Pl,2024-02-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,152.2
110192,Conduit Pl,2024-02-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.8
110192,Conduit Pl,2024-02-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.6
110192,Conduit Pl,2024-02-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
110192,Conduit Pl,2024-02-05T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,27.96
110192,Conduit Pl,2024-02-05T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
110192,Conduit Pl,2024-02-05T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-19.78
110192,Conduit Pl,2024-02-05T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,-13.62
110192,Conduit Pl,2024-02-05T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.71
110192,Conduit Pl,2024-02-05T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,-13.93
110192,Conduit Pl,2024-02-05T19:40:00.000+00:00,feeder,5,N Current (RMS),A,40.6
110192,Conduit Pl,2024-02-05T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,130.3
110192,Conduit Pl,2024-02-05T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,92.3
110192,Conduit Pl,2024-02-05T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,103.5
110192,Conduit Pl,2024-02-05T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.96
110192,Conduit Pl,2024-02-05T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.08
110192,Conduit Pl,2024-02-05T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.4
110192,Conduit Pl,2024-02-05T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.34
110192,Conduit Pl,2024-02-05T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.74
110192,Conduit Pl,2024-02-05T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.49
110192,Conduit Pl,2024-02-05T19:40:00.000+00:00,feeder,4,N Current (RMS),A,39.8
110192,Conduit Pl,2024-02-05T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,128.0
110192,Conduit Pl,2024-02-05T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.7
110192,Conduit Pl,2024-02-05T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.3
110192,Conduit Pl,2024-02-05T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.04
110192,Conduit Pl,2024-02-05T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.8
110192,Conduit Pl,2024-02-05T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
110192,Conduit Pl,2024-02-05T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,35.53
110192,Conduit Pl,2024-02-05T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.12
110192,Conduit Pl,2024-02-05T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,37.26
110192,Conduit Pl,2024-02-05T19:40:00.000+00:00,feeder,3,N Current (RMS),A,65.4
110192,Conduit Pl,2024-02-05T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,146.0
110192,Conduit Pl,2024-02-05T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,89.4
110192,Conduit Pl,2024-02-05T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,153.1
110192,Conduit Pl,2024-02-05T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.13
110192,Conduit Pl,2024-02-05T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
110192,Conduit Pl,2024-02-05T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.27
110192,Conduit Pl,2024-02-05T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.77
110192,Conduit Pl,2024-02-05T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.8
110192,Conduit Pl,2024-02-05T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,-3.66
110192,Conduit Pl,2024-02-05T19:40:00.000+00:00,feeder,2,N Current (RMS),A,17.9
110192,Conduit Pl,2024-02-05T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
110192,Conduit Pl,2024-02-05T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
110192,Conduit Pl,2024-02-05T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
110192,Conduit Pl,2024-02-05T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
110192,Conduit Pl,2024-02-05T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
110192,Conduit Pl,2024-02-05T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
110192,Conduit Pl,2024-02-05T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.77
110192,Conduit Pl,2024-02-05T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.88
110192,Conduit Pl,2024-02-05T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.68
110192,Conduit Pl,2024-02-05T19:40:00.000+00:00,feeder,1,N Current (RMS),A,16.4
110192,Conduit Pl,2024-02-05T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
110192,Conduit Pl,2024-02-05T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
110192,Conduit Pl,2024-02-05T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
110192,Conduit Pl,2024-02-05T19:40:00.000+00:00,transformer,,Temperature,C,27.1
110192,Conduit Pl,2024-02-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110192,Conduit Pl,2024-02-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
110192,Conduit Pl,2024-02-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110192,Conduit Pl,2024-02-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
110192,Conduit Pl,2024-02-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
110192,Conduit Pl,2024-02-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
110192,Conduit Pl,2024-02-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.93
110192,Conduit Pl,2024-02-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.75
110192,Conduit Pl,2024-02-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-29.85
110192,Conduit Pl,2024-02-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,55.25
110192,Conduit Pl,2024-02-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,61.65
110192,Conduit Pl,2024-02-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,43.84
110192,Conduit Pl,2024-02-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,154.1
110192,Conduit Pl,2024-02-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
110192,Conduit Pl,2024-02-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.5
110192,Conduit Pl,2024-02-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
110192,Conduit Pl,2024-02-05T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,29.44
110192,Conduit Pl,2024-02-05T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
110192,Conduit Pl,2024-02-05T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-16.68
110192,Conduit Pl,2024-02-05T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,-14.16
110192,Conduit Pl,2024-02-05T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,25.58
110192,Conduit Pl,2024-02-05T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,-12.92
110192,Conduit Pl,2024-02-05T19:30:00.000+00:00,feeder,5,N Current (RMS),A,40.4
110192,Conduit Pl,2024-02-05T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,140.0
110192,Conduit Pl,2024-02-05T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,109.9
110192,Conduit Pl,2024-02-05T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,92.6
110192,Conduit Pl,2024-02-05T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.99
110192,Conduit Pl,2024-02-05T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.82
110192,Conduit Pl,2024-02-05T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.74
110192,Conduit Pl,2024-02-05T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.16
110192,Conduit Pl,2024-02-05T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.24
110192,Conduit Pl,2024-02-05T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.4
110192,Conduit Pl,2024-02-05T19:30:00.000+00:00,feeder,4,N Current (RMS),A,29.2
110192,Conduit Pl,2024-02-05T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,88.8
110192,Conduit Pl,2024-02-05T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.8
110192,Conduit Pl,2024-02-05T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.7
110192,Conduit Pl,2024-02-05T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.55
110192,Conduit Pl,2024-02-05T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.72
110192,Conduit Pl,2024-02-05T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
110192,Conduit Pl,2024-02-05T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,37.61
110192,Conduit Pl,2024-02-05T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.89
110192,Conduit Pl,2024-02-05T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,41.19
110192,Conduit Pl,2024-02-05T19:30:00.000+00:00,feeder,3,N Current (RMS),A,62.3
110192,Conduit Pl,2024-02-05T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,155.1
110192,Conduit Pl,2024-02-05T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,109.2
110192,Conduit Pl,2024-02-05T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,170.0
110192,Conduit Pl,2024-02-05T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.23
110192,Conduit Pl,2024-02-05T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
110192,Conduit Pl,2024-02-05T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.54
110192,Conduit Pl,2024-02-05T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.04
110192,Conduit Pl,2024-02-05T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,-2.03
110192,Conduit Pl,2024-02-05T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,-4.23
110192,Conduit Pl,2024-02-05T19:30:00.000+00:00,feeder,2,N Current (RMS),A,20.1
110192,Conduit Pl,2024-02-05T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
110192,Conduit Pl,2024-02-05T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
110192,Conduit Pl,2024-02-05T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
110192,Conduit Pl,2024-02-05T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
110192,Conduit Pl,2024-02-05T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
110192,Conduit Pl,2024-02-05T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
110192,Conduit Pl,2024-02-05T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.5
110192,Conduit Pl,2024-02-05T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.59
110192,Conduit Pl,2024-02-05T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.7
110192,Conduit Pl,2024-02-05T19:30:00.000+00:00,feeder,1,N Current (RMS),A,17.0
110192,Conduit Pl,2024-02-05T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
110192,Conduit Pl,2024-02-05T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
110192,Conduit Pl,2024-02-05T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
110192,Conduit Pl,2024-02-05T19:30:00.000+00:00,transformer,,Temperature,C,27.0
110192,Conduit Pl,2024-02-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110192,Conduit Pl,2024-02-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
110192,Conduit Pl,2024-02-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110192,Conduit Pl,2024-02-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
110192,Conduit Pl,2024-02-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
110192,Conduit Pl,2024-02-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
110192,Conduit Pl,2024-02-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.8
110192,Conduit Pl,2024-02-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.22
110192,Conduit Pl,2024-02-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-29.15
110192,Conduit Pl,2024-02-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.07
110192,Conduit Pl,2024-02-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,70.27
110192,Conduit Pl,2024-02-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,47.13
110192,Conduit Pl,2024-02-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,135.2
110192,Conduit Pl,2024-02-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
110192,Conduit Pl,2024-02-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.1
110192,Conduit Pl,2024-02-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
110192,Conduit Pl,2024-02-05T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,28.45
110192,Conduit Pl,2024-02-05T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
110192,Conduit Pl,2024-02-05T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-17.82
110192,Conduit Pl,2024-02-05T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,-13.96
110192,Conduit Pl,2024-02-05T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,25.87
110192,Conduit Pl,2024-02-05T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,-13.57
110192,Conduit Pl,2024-02-05T19:20:00.000+00:00,feeder,5,N Current (RMS),A,35.3
110192,Conduit Pl,2024-02-05T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,132.6
110192,Conduit Pl,2024-02-05T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,111.6
110192,Conduit Pl,2024-02-05T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,98.0
110192,Conduit Pl,2024-02-05T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.65
110192,Conduit Pl,2024-02-05T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.83
110192,Conduit Pl,2024-02-05T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.2
110192,Conduit Pl,2024-02-05T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.83
110192,Conduit Pl,2024-02-05T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.57
110192,Conduit Pl,2024-02-05T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.76
110192,Conduit Pl,2024-02-05T19:20:00.000+00:00,feeder,4,N Current (RMS),A,27.6
110192,Conduit Pl,2024-02-05T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.9
110192,Conduit Pl,2024-02-05T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.6
110192,Conduit Pl,2024-02-05T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,82.2
110192,Conduit Pl,2024-02-05T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
110192,Conduit Pl,2024-02-05T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.51
110192,Conduit Pl,2024-02-05T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
110192,Conduit Pl,2024-02-05T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,46.54
110192,Conduit Pl,2024-02-05T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.57
110192,Conduit Pl,2024-02-05T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.26
110192,Conduit Pl,2024-02-05T19:20:00.000+00:00,feeder,3,N Current (RMS),A,78.4
110192,Conduit Pl,2024-02-05T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,191.7
110192,Conduit Pl,2024-02-05T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,108.1
110192,Conduit Pl,2024-02-05T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,134.3
110192,Conduit Pl,2024-02-05T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.12
110192,Conduit Pl,2024-02-05T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
110192,Conduit Pl,2024-02-05T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.25
110192,Conduit Pl,2024-02-05T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.14
110192,Conduit Pl,2024-02-05T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.84
110192,Conduit Pl,2024-02-05T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.44
110192,Conduit Pl,2024-02-05T19:20:00.000+00:00,feeder,2,N Current (RMS),A,11.8
110192,Conduit Pl,2024-02-05T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
110192,Conduit Pl,2024-02-05T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
110192,Conduit Pl,2024-02-05T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
110192,Conduit Pl,2024-02-05T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
110192,Conduit Pl,2024-02-05T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
110192,Conduit Pl,2024-02-05T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
110192,Conduit Pl,2024-02-05T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.94
110192,Conduit Pl,2024-02-05T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.64
110192,Conduit Pl,2024-02-05T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.91
110192,Conduit Pl,2024-02-05T19:20:00.000+00:00,feeder,1,N Current (RMS),A,15.8
110192,Conduit Pl,2024-02-05T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
110192,Conduit Pl,2024-02-05T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
110192,Conduit Pl,2024-02-05T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
110192,Conduit Pl,2024-02-05T19:20:00.000+00:00,transformer,,Temperature,C,27.0
110192,Conduit Pl,2024-02-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110192,Conduit Pl,2024-02-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
110192,Conduit Pl,2024-02-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
110192,Conduit Pl,2024-02-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
110192,Conduit Pl,2024-02-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
110192,Conduit Pl,2024-02-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
110192,Conduit Pl,2024-02-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.48
110192,Conduit Pl,2024-02-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
110192,Conduit Pl,2024-02-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-27.95
110192,Conduit Pl,2024-02-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,54.21
110192,Conduit Pl,2024-02-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,70.82
110192,Conduit Pl,2024-02-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.92
110192,Conduit Pl,2024-02-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,123.3
110192,Conduit Pl,2024-02-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.4
110192,Conduit Pl,2024-02-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,300.2
110192,Conduit Pl,2024-02-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
110192,Conduit Pl,2024-02-05T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,27.16
110192,Conduit Pl,2024-02-05T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
110192,Conduit Pl,2024-02-05T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-17.37
110192,Conduit Pl,2024-02-05T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,-13.19
110192,Conduit Pl,2024-02-05T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,26.59
110192,Conduit Pl,2024-02-05T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,-13.32
110192,Conduit Pl,2024-02-05T19:10:00.000+00:00,feeder,5,N Current (RMS),A,31.7
110192,Conduit Pl,2024-02-05T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,128.7
110192,Conduit Pl,2024-02-05T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,114.6
110192,Conduit Pl,2024-02-05T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,96.7
110192,Conduit Pl,2024-02-05T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.83
110192,Conduit Pl,2024-02-05T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.21
110192,Conduit Pl,2024-02-05T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.31
110192,Conduit Pl,2024-02-05T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
110192,Conduit Pl,2024-02-05T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.72
110192,Conduit Pl,2024-02-05T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.82
110192,Conduit Pl,2024-02-05T19:10:00.000+00:00,feeder,4,N Current (RMS),A,29.0
110192,Conduit Pl,2024-02-05T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,95.7
110192,Conduit Pl,2024-02-05T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,74.8
110192,Conduit Pl,2024-02-05T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,86.1
110192,Conduit Pl,2024-02-05T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.3
110192,Conduit Pl,2024-02-05T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.5
110192,Conduit Pl,2024-02-05T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
110192,Conduit Pl,2024-02-05T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,39.59
110192,Conduit Pl,2024-02-05T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.61
110192,Conduit Pl,2024-02-05T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.17
110192,Conduit Pl,2024-02-05T19:10:00.000+00:00,feeder,3,N Current (RMS),A,61.7
110192,Conduit Pl,2024-02-05T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,163.6
110192,Conduit Pl,2024-02-05T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,104.0
110192,Conduit Pl,2024-02-05T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,138.0
110192,Conduit Pl,2024-02-05T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.98
110192,Conduit Pl,2024-02-05T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
110192,Conduit Pl,2024-02-05T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.78
110192,Conduit Pl,2024-02-05T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.1
110192,Conduit Pl,2024-02-05T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.02
110192,Conduit Pl,2024-02-05T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,-3.26
110192,Conduit Pl,2024-02-05T19:10:00.000+00:00,feeder,2,N Current (RMS),A,13.3
110192,Conduit Pl,2024-02-05T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
110192,Conduit Pl,2024-02-05T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
110192,Conduit Pl,2024-02-05T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
110192,Conduit Pl,2024-02-05T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
110192,Conduit Pl,2024-02-05T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
110192,Conduit Pl,2024-02-05T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
110192,Conduit Pl,2024-02-05T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.82
110192,Conduit Pl,2024-02-05T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.76
110192,Conduit Pl,2024-02-05T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.6
110192,Conduit Pl,2024-02-05T19:10:00.000+00:00,feeder,1,N Current (RMS),A,14.5
110192,Conduit Pl,2024-02-05T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
110192,Conduit Pl,2024-02-05T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
110192,Conduit Pl,2024-02-05T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
110192,Conduit Pl,2024-02-05T19:10:00.000+00:00,transformer,,Temperature,C,26.9
110192,Conduit Pl,2024-02-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110192,Conduit Pl,2024-02-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
110192,Conduit Pl,2024-02-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
110192,Conduit Pl,2024-02-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
110192,Conduit Pl,2024-02-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
110192,Conduit Pl,2024-02-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
110192,Conduit Pl,2024-02-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.66
110192,Conduit Pl,2024-02-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.29
110192,Conduit Pl,2024-02-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-29.3
110192,Conduit Pl,2024-02-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,52.12
110192,Conduit Pl,2024-02-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,71.66
110192,Conduit Pl,2024-02-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
110192,Conduit Pl,2024-02-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,115.2
110192,Conduit Pl,2024-02-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
110192,Conduit Pl,2024-02-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,302.8
110192,Conduit Pl,2024-02-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
110192,Conduit Pl,2024-02-05T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,21.2
110192,Conduit Pl,2024-02-05T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
110192,Conduit Pl,2024-02-05T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-17.34
110192,Conduit Pl,2024-02-05T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,-10.38
110192,Conduit Pl,2024-02-05T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.48
110192,Conduit Pl,2024-02-05T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,-12.99
110192,Conduit Pl,2024-02-05T19:00:00.000+00:00,feeder,5,N Current (RMS),A,28.9
110192,Conduit Pl,2024-02-05T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,103.6
110192,Conduit Pl,2024-02-05T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,107.4
110192,Conduit Pl,2024-02-05T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,96.2
110192,Conduit Pl,2024-02-05T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.48
110192,Conduit Pl,2024-02-05T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.92
110192,Conduit Pl,2024-02-05T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.56
110192,Conduit Pl,2024-02-05T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.24
110192,Conduit Pl,2024-02-05T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.55
110192,Conduit Pl,2024-02-05T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.59
110192,Conduit Pl,2024-02-05T19:00:00.000+00:00,feeder,4,N Current (RMS),A,26.6
110192,Conduit Pl,2024-02-05T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,92.1
110192,Conduit Pl,2024-02-05T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.0
110192,Conduit Pl,2024-02-05T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.9
110192,Conduit Pl,2024-02-05T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
110192,Conduit Pl,2024-02-05T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.23
110192,Conduit Pl,2024-02-05T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
110192,Conduit Pl,2024-02-05T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.42
110192,Conduit Pl,2024-02-05T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.61
110192,Conduit Pl,2024-02-05T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.47
110192,Conduit Pl,2024-02-05T19:00:00.000+00:00,feeder,3,N Current (RMS),A,56.4
110192,Conduit Pl,2024-02-05T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,125.4
110192,Conduit Pl,2024-02-05T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,98.8
110192,Conduit Pl,2024-02-05T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,146.3
110192,Conduit Pl,2024-02-05T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.03
110192,Conduit Pl,2024-02-05T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
110192,Conduit Pl,2024-02-05T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.2
110192,Conduit Pl,2024-02-05T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.65
110192,Conduit Pl,2024-02-05T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,-2.83
110192,Conduit Pl,2024-02-05T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,-3.5
110192,Conduit Pl,2024-02-05T19:00:00.000+00:00,feeder,2,N Current (RMS),A,14.1
110192,Conduit Pl,2024-02-05T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
110192,Conduit Pl,2024-02-05T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
110192,Conduit Pl,2024-02-05T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
110192,Conduit Pl,2024-02-05T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
110192,Conduit Pl,2024-02-05T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
110192,Conduit Pl,2024-02-05T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
110192,Conduit Pl,2024-02-05T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.77
110192,Conduit Pl,2024-02-05T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.59
110192,Conduit Pl,2024-02-05T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.75
110192,Conduit Pl,2024-02-05T19:00:00.000+00:00,feeder,1,N Current (RMS),A,16.7
110192,Conduit Pl,2024-02-05T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
110192,Conduit Pl,2024-02-05T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
110192,Conduit Pl,2024-02-05T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
110192,Conduit Pl,2024-02-05T19:00:00.000+00:00,transformer,,Temperature,C,26.8
110192,Conduit Pl,2024-02-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110192,Conduit Pl,2024-02-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
110192,Conduit Pl,2024-02-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
110192,Conduit Pl,2024-02-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
110192,Conduit Pl,2024-02-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
110192,Conduit Pl,2024-02-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
110192,Conduit Pl,2024-02-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.96
110192,Conduit Pl,2024-02-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
110192,Conduit Pl,2024-02-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-29.99
110192,Conduit Pl,2024-02-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,47.4
110192,Conduit Pl,2024-02-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,72.39
110192,Conduit Pl,2024-02-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.32
110192,Conduit Pl,2024-02-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,112.8
110192,Conduit Pl,2024-02-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
110192,Conduit Pl,2024-02-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,302.8
110192,Conduit Pl,2024-02-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
110192,Conduit Pl,2024-02-05T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,21.79
110192,Conduit Pl,2024-02-05T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
110192,Conduit Pl,2024-02-05T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-19.84
110192,Conduit Pl,2024-02-05T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,-11.15
110192,Conduit Pl,2024-02-05T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,24.3
110192,Conduit Pl,2024-02-05T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,-14.32
110192,Conduit Pl,2024-02-05T18:50:00.000+00:00,feeder,5,N Current (RMS),A,23.3
110192,Conduit Pl,2024-02-05T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,105.9
110192,Conduit Pl,2024-02-05T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,106.3
110192,Conduit Pl,2024-02-05T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,105.2
110192,Conduit Pl,2024-02-05T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.7
110192,Conduit Pl,2024-02-05T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.4
110192,Conduit Pl,2024-02-05T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.54
110192,Conduit Pl,2024-02-05T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.67
110192,Conduit Pl,2024-02-05T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.39
110192,Conduit Pl,2024-02-05T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.22
110192,Conduit Pl,2024-02-05T18:50:00.000+00:00,feeder,4,N Current (RMS),A,33.0
110192,Conduit Pl,2024-02-05T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,94.9
110192,Conduit Pl,2024-02-05T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.3
110192,Conduit Pl,2024-02-05T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.0
110192,Conduit Pl,2024-02-05T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
110192,Conduit Pl,2024-02-05T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.82
110192,Conduit Pl,2024-02-05T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
110192,Conduit Pl,2024-02-05T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.05
110192,Conduit Pl,2024-02-05T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.87
110192,Conduit Pl,2024-02-05T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,34.62
110192,Conduit Pl,2024-02-05T18:50:00.000+00:00,feeder,3,N Current (RMS),A,53.9
110192,Conduit Pl,2024-02-05T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,99.6
110192,Conduit Pl,2024-02-05T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,100.7
110192,Conduit Pl,2024-02-05T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,143.4
110192,Conduit Pl,2024-02-05T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.51
110192,Conduit Pl,2024-02-05T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
110192,Conduit Pl,2024-02-05T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.06
110192,Conduit Pl,2024-02-05T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.9
110192,Conduit Pl,2024-02-05T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.72
110192,Conduit Pl,2024-02-05T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,-3.6
110192,Conduit Pl,2024-02-05T18:50:00.000+00:00,feeder,2,N Current (RMS),A,14.1
