Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110192,Conduit Pl,2024-02-05T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
110192,Conduit Pl,2024-02-05T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
110192,Conduit Pl,2024-02-05T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
110192,Conduit Pl,2024-02-05T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
110192,Conduit Pl,2024-02-05T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
110192,Conduit Pl,2024-02-05T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
110192,Conduit Pl,2024-02-05T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.08
110192,Conduit Pl,2024-02-05T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.53
110192,Conduit Pl,2024-02-05T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.67
110192,Conduit Pl,2024-02-05T18:50:00.000+00:00,feeder,1,N Current (RMS),A,14.1
110192,Conduit Pl,2024-02-05T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
110192,Conduit Pl,2024-02-05T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
110192,Conduit Pl,2024-02-05T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
110192,Conduit Pl,2024-02-05T18:50:00.000+00:00,transformer,,Temperature,C,26.8
110192,Conduit Pl,2024-02-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110192,Conduit Pl,2024-02-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
110192,Conduit Pl,2024-02-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
110192,Conduit Pl,2024-02-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
110192,Conduit Pl,2024-02-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
110192,Conduit Pl,2024-02-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
110192,Conduit Pl,2024-02-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.14
110192,Conduit Pl,2024-02-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
110192,Conduit Pl,2024-02-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-32.4
110192,Conduit Pl,2024-02-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.75
110192,Conduit Pl,2024-02-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,67.38
110192,Conduit Pl,2024-02-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.59
110192,Conduit Pl,2024-02-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,109.6
110192,Conduit Pl,2024-02-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
110192,Conduit Pl,2024-02-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,286.5
110192,Conduit Pl,2024-02-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
110192,Conduit Pl,2024-02-05T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,21.39
110192,Conduit Pl,2024-02-05T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
110192,Conduit Pl,2024-02-05T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-18.75
110192,Conduit Pl,2024-02-05T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,-10.29
110192,Conduit Pl,2024-02-05T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.12
110192,Conduit Pl,2024-02-05T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,-13.74
110192,Conduit Pl,2024-02-05T18:40:00.000+00:00,feeder,5,N Current (RMS),A,29.9
110192,Conduit Pl,2024-02-05T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,101.4
110192,Conduit Pl,2024-02-05T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,81.9
110192,Conduit Pl,2024-02-05T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,100.2
110192,Conduit Pl,2024-02-05T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.64
110192,Conduit Pl,2024-02-05T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.59
110192,Conduit Pl,2024-02-05T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.68
110192,Conduit Pl,2024-02-05T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.48
110192,Conduit Pl,2024-02-05T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.26
110192,Conduit Pl,2024-02-05T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.13
110192,Conduit Pl,2024-02-05T18:40:00.000+00:00,feeder,4,N Current (RMS),A,34.4
110192,Conduit Pl,2024-02-05T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,93.4
110192,Conduit Pl,2024-02-05T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.2
110192,Conduit Pl,2024-02-05T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.7
110192,Conduit Pl,2024-02-05T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
110192,Conduit Pl,2024-02-05T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.65
110192,Conduit Pl,2024-02-05T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
110192,Conduit Pl,2024-02-05T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.31
110192,Conduit Pl,2024-02-05T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.76
110192,Conduit Pl,2024-02-05T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.98
110192,Conduit Pl,2024-02-05T18:40:00.000+00:00,feeder,3,N Current (RMS),A,40.5
110192,Conduit Pl,2024-02-05T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,112.9
110192,Conduit Pl,2024-02-05T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,112.8
110192,Conduit Pl,2024-02-05T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,124.1
110192,Conduit Pl,2024-02-05T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.89
110192,Conduit Pl,2024-02-05T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
110192,Conduit Pl,2024-02-05T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.16
110192,Conduit Pl,2024-02-05T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.9
110192,Conduit Pl,2024-02-05T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,-2.9
110192,Conduit Pl,2024-02-05T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,-3.16
110192,Conduit Pl,2024-02-05T18:40:00.000+00:00,feeder,2,N Current (RMS),A,13.5
110192,Conduit Pl,2024-02-05T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
110192,Conduit Pl,2024-02-05T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
110192,Conduit Pl,2024-02-05T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
110192,Conduit Pl,2024-02-05T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.05
110192,Conduit Pl,2024-02-05T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
110192,Conduit Pl,2024-02-05T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
110192,Conduit Pl,2024-02-05T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.57
110192,Conduit Pl,2024-02-05T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.85
110192,Conduit Pl,2024-02-05T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.7
110192,Conduit Pl,2024-02-05T18:40:00.000+00:00,feeder,1,N Current (RMS),A,15.9
110192,Conduit Pl,2024-02-05T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
110192,Conduit Pl,2024-02-05T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
110192,Conduit Pl,2024-02-05T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
110192,Conduit Pl,2024-02-05T18:40:00.000+00:00,transformer,,Temperature,C,26.7
110192,Conduit Pl,2024-02-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110192,Conduit Pl,2024-02-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
110192,Conduit Pl,2024-02-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
110192,Conduit Pl,2024-02-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
110192,Conduit Pl,2024-02-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
110192,Conduit Pl,2024-02-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
110192,Conduit Pl,2024-02-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.59
110192,Conduit Pl,2024-02-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
110192,Conduit Pl,2024-02-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-30.27
110192,Conduit Pl,2024-02-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.17
110192,Conduit Pl,2024-02-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,62.1
110192,Conduit Pl,2024-02-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.91
110192,Conduit Pl,2024-02-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,111.0
110192,Conduit Pl,2024-02-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
110192,Conduit Pl,2024-02-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.1
110192,Conduit Pl,2024-02-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
110192,Conduit Pl,2024-02-05T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,21.34
110192,Conduit Pl,2024-02-05T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
110192,Conduit Pl,2024-02-05T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-30.74
110192,Conduit Pl,2024-02-05T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,-10.7
110192,Conduit Pl,2024-02-05T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.25
110192,Conduit Pl,2024-02-05T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,-19.99
110192,Conduit Pl,2024-02-05T18:30:00.000+00:00,feeder,5,N Current (RMS),A,46.8
110192,Conduit Pl,2024-02-05T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,104.6
110192,Conduit Pl,2024-02-05T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,88.4
110192,Conduit Pl,2024-02-05T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,154.8
110192,Conduit Pl,2024-02-05T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.1
110192,Conduit Pl,2024-02-05T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.69
110192,Conduit Pl,2024-02-05T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.58
110192,Conduit Pl,2024-02-05T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.71
110192,Conduit Pl,2024-02-05T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.6
110192,Conduit Pl,2024-02-05T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.6
110192,Conduit Pl,2024-02-05T18:30:00.000+00:00,feeder,4,N Current (RMS),A,34.1
110192,Conduit Pl,2024-02-05T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,94.4
110192,Conduit Pl,2024-02-05T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,73.3
110192,Conduit Pl,2024-02-05T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.8
110192,Conduit Pl,2024-02-05T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
110192,Conduit Pl,2024-02-05T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
110192,Conduit Pl,2024-02-05T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
110192,Conduit Pl,2024-02-05T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.4
110192,Conduit Pl,2024-02-05T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.67
110192,Conduit Pl,2024-02-05T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.04
110192,Conduit Pl,2024-02-05T18:30:00.000+00:00,feeder,3,N Current (RMS),A,53.4
110192,Conduit Pl,2024-02-05T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.0
110192,Conduit Pl,2024-02-05T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,108.2
110192,Conduit Pl,2024-02-05T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,129.2
110192,Conduit Pl,2024-02-05T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.84
110192,Conduit Pl,2024-02-05T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
110192,Conduit Pl,2024-02-05T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
110192,Conduit Pl,2024-02-05T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.56
110192,Conduit Pl,2024-02-05T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.42
110192,Conduit Pl,2024-02-05T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.25
110192,Conduit Pl,2024-02-05T18:30:00.000+00:00,feeder,2,N Current (RMS),A,14.1
110192,Conduit Pl,2024-02-05T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
110192,Conduit Pl,2024-02-05T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
110192,Conduit Pl,2024-02-05T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
110192,Conduit Pl,2024-02-05T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.16
110192,Conduit Pl,2024-02-05T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
110192,Conduit Pl,2024-02-05T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
110192,Conduit Pl,2024-02-05T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
110192,Conduit Pl,2024-02-05T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.65
110192,Conduit Pl,2024-02-05T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.61
110192,Conduit Pl,2024-02-05T18:30:00.000+00:00,feeder,1,N Current (RMS),A,27.9
110192,Conduit Pl,2024-02-05T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
110192,Conduit Pl,2024-02-05T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
110192,Conduit Pl,2024-02-05T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
110192,Conduit Pl,2024-02-05T18:30:00.000+00:00,transformer,,Temperature,C,26.7
110192,Conduit Pl,2024-02-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110192,Conduit Pl,2024-02-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
110192,Conduit Pl,2024-02-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
110192,Conduit Pl,2024-02-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
110192,Conduit Pl,2024-02-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
110192,Conduit Pl,2024-02-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
110192,Conduit Pl,2024-02-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.89
110192,Conduit Pl,2024-02-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
110192,Conduit Pl,2024-02-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-40.36
110192,Conduit Pl,2024-02-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.97
110192,Conduit Pl,2024-02-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,61.74
110192,Conduit Pl,2024-02-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
110192,Conduit Pl,2024-02-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,108.2
110192,Conduit Pl,2024-02-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
110192,Conduit Pl,2024-02-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.6
110192,Conduit Pl,2024-02-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
110192,Conduit Pl,2024-02-05T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,26.61
110192,Conduit Pl,2024-02-05T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
110192,Conduit Pl,2024-02-05T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-35.4
110192,Conduit Pl,2024-02-05T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,-14.62
110192,Conduit Pl,2024-02-05T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,27.29
110192,Conduit Pl,2024-02-05T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,-22.13
110192,Conduit Pl,2024-02-05T18:20:00.000+00:00,feeder,5,N Current (RMS),A,39.1
110192,Conduit Pl,2024-02-05T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,130.3
110192,Conduit Pl,2024-02-05T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,120.9
110192,Conduit Pl,2024-02-05T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,176.7
110192,Conduit Pl,2024-02-05T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.45
110192,Conduit Pl,2024-02-05T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.33
110192,Conduit Pl,2024-02-05T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.97
110192,Conduit Pl,2024-02-05T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.7
110192,Conduit Pl,2024-02-05T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.93
110192,Conduit Pl,2024-02-05T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.28
110192,Conduit Pl,2024-02-05T18:20:00.000+00:00,feeder,4,N Current (RMS),A,26.9
110192,Conduit Pl,2024-02-05T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,86.9
110192,Conduit Pl,2024-02-05T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,82.5
110192,Conduit Pl,2024-02-05T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,72.8
110192,Conduit Pl,2024-02-05T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
110192,Conduit Pl,2024-02-05T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
110192,Conduit Pl,2024-02-05T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
110192,Conduit Pl,2024-02-05T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.43
110192,Conduit Pl,2024-02-05T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.98
110192,Conduit Pl,2024-02-05T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,36.07
110192,Conduit Pl,2024-02-05T18:20:00.000+00:00,feeder,3,N Current (RMS),A,65.9
110192,Conduit Pl,2024-02-05T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,97.2
110192,Conduit Pl,2024-02-05T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,84.4
110192,Conduit Pl,2024-02-05T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,149.6
110192,Conduit Pl,2024-02-05T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.68
110192,Conduit Pl,2024-02-05T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
110192,Conduit Pl,2024-02-05T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
110192,Conduit Pl,2024-02-05T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.56
110192,Conduit Pl,2024-02-05T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.06
110192,Conduit Pl,2024-02-05T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.12
110192,Conduit Pl,2024-02-05T18:20:00.000+00:00,feeder,2,N Current (RMS),A,15.9
110192,Conduit Pl,2024-02-05T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
110192,Conduit Pl,2024-02-05T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
110192,Conduit Pl,2024-02-05T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
110192,Conduit Pl,2024-02-05T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.25
110192,Conduit Pl,2024-02-05T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
110192,Conduit Pl,2024-02-05T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
110192,Conduit Pl,2024-02-05T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.7
110192,Conduit Pl,2024-02-05T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.24
110192,Conduit Pl,2024-02-05T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.67
110192,Conduit Pl,2024-02-05T18:20:00.000+00:00,feeder,1,N Current (RMS),A,35.7
110192,Conduit Pl,2024-02-05T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
110192,Conduit Pl,2024-02-05T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
110192,Conduit Pl,2024-02-05T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.8
110192,Conduit Pl,2024-02-05T18:20:00.000+00:00,transformer,,Temperature,C,26.6
110192,Conduit Pl,2024-02-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
110192,Conduit Pl,2024-02-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
110192,Conduit Pl,2024-02-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
110192,Conduit Pl,2024-02-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
110192,Conduit Pl,2024-02-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
110192,Conduit Pl,2024-02-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
110192,Conduit Pl,2024-02-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.59
110192,Conduit Pl,2024-02-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
110192,Conduit Pl,2024-02-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.85
110192,Conduit Pl,2024-02-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.65
110192,Conduit Pl,2024-02-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,66.38
110192,Conduit Pl,2024-02-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.77
110192,Conduit Pl,2024-02-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,139.8
110192,Conduit Pl,2024-02-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
110192,Conduit Pl,2024-02-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.4
110192,Conduit Pl,2024-02-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.9
110192,Conduit Pl,2024-02-05T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,21.01
110192,Conduit Pl,2024-02-05T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
110192,Conduit Pl,2024-02-05T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-17.43
110192,Conduit Pl,2024-02-05T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,-9.29
110192,Conduit Pl,2024-02-05T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.96
110192,Conduit Pl,2024-02-05T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,-13.73
110192,Conduit Pl,2024-02-05T18:10:00.000+00:00,feeder,5,N Current (RMS),A,24.1
110192,Conduit Pl,2024-02-05T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,95.4
110192,Conduit Pl,2024-02-05T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,79.1
110192,Conduit Pl,2024-02-05T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,90.8
110192,Conduit Pl,2024-02-05T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.23
110192,Conduit Pl,2024-02-05T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.65
110192,Conduit Pl,2024-02-05T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.62
110192,Conduit Pl,2024-02-05T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.4
110192,Conduit Pl,2024-02-05T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.43
110192,Conduit Pl,2024-02-05T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.89
110192,Conduit Pl,2024-02-05T18:10:00.000+00:00,feeder,4,N Current (RMS),A,30.5
110192,Conduit Pl,2024-02-05T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,90.4
110192,Conduit Pl,2024-02-05T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.4
110192,Conduit Pl,2024-02-05T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,90.4
110192,Conduit Pl,2024-02-05T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
110192,Conduit Pl,2024-02-05T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
110192,Conduit Pl,2024-02-05T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
110192,Conduit Pl,2024-02-05T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.63
110192,Conduit Pl,2024-02-05T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.53
110192,Conduit Pl,2024-02-05T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,41.5
110192,Conduit Pl,2024-02-05T18:10:00.000+00:00,feeder,3,N Current (RMS),A,73.7
110192,Conduit Pl,2024-02-05T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,97.6
110192,Conduit Pl,2024-02-05T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,86.2
110192,Conduit Pl,2024-02-05T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,170.8
110192,Conduit Pl,2024-02-05T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.3
110192,Conduit Pl,2024-02-05T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
110192,Conduit Pl,2024-02-05T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.91
110192,Conduit Pl,2024-02-05T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.42
110192,Conduit Pl,2024-02-05T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,-2.0
110192,Conduit Pl,2024-02-05T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.28
110192,Conduit Pl,2024-02-05T18:10:00.000+00:00,feeder,2,N Current (RMS),A,17.4
110192,Conduit Pl,2024-02-05T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
110192,Conduit Pl,2024-02-05T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
110192,Conduit Pl,2024-02-05T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
110192,Conduit Pl,2024-02-05T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.16
110192,Conduit Pl,2024-02-05T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
110192,Conduit Pl,2024-02-05T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
110192,Conduit Pl,2024-02-05T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.67
110192,Conduit Pl,2024-02-05T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.85
110192,Conduit Pl,2024-02-05T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.35
110192,Conduit Pl,2024-02-05T18:10:00.000+00:00,feeder,1,N Current (RMS),A,22.8
110192,Conduit Pl,2024-02-05T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
110192,Conduit Pl,2024-02-05T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
110192,Conduit Pl,2024-02-05T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
110192,Conduit Pl,2024-02-05T18:10:00.000+00:00,transformer,,Temperature,C,26.5
110192,Conduit Pl,2024-02-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110192,Conduit Pl,2024-02-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
110192,Conduit Pl,2024-02-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110192,Conduit Pl,2024-02-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
110192,Conduit Pl,2024-02-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
110192,Conduit Pl,2024-02-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
110192,Conduit Pl,2024-02-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.84
110192,Conduit Pl,2024-02-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
110192,Conduit Pl,2024-02-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.96
110192,Conduit Pl,2024-02-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.98
110192,Conduit Pl,2024-02-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,56.78
110192,Conduit Pl,2024-02-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.74
110192,Conduit Pl,2024-02-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,154.2
110192,Conduit Pl,2024-02-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
110192,Conduit Pl,2024-02-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
110192,Conduit Pl,2024-02-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
110192,Conduit Pl,2024-02-05T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,18.69
110192,Conduit Pl,2024-02-05T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
110192,Conduit Pl,2024-02-05T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-15.44
110192,Conduit Pl,2024-02-05T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,-7.88
110192,Conduit Pl,2024-02-05T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.35
110192,Conduit Pl,2024-02-05T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,-12.41
110192,Conduit Pl,2024-02-05T18:00:00.000+00:00,feeder,5,N Current (RMS),A,28.8
110192,Conduit Pl,2024-02-05T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,85.0
110192,Conduit Pl,2024-02-05T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,56.9
110192,Conduit Pl,2024-02-05T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,82.6
110192,Conduit Pl,2024-02-05T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.24
110192,Conduit Pl,2024-02-05T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.28
110192,Conduit Pl,2024-02-05T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.29
110192,Conduit Pl,2024-02-05T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.79
110192,Conduit Pl,2024-02-05T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.93
110192,Conduit Pl,2024-02-05T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.77
110192,Conduit Pl,2024-02-05T18:00:00.000+00:00,feeder,4,N Current (RMS),A,26.5
110192,Conduit Pl,2024-02-05T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,84.2
110192,Conduit Pl,2024-02-05T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,75.7
110192,Conduit Pl,2024-02-05T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,74.7
110192,Conduit Pl,2024-02-05T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
110192,Conduit Pl,2024-02-05T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
110192,Conduit Pl,2024-02-05T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
110192,Conduit Pl,2024-02-05T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.14
110192,Conduit Pl,2024-02-05T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.98
110192,Conduit Pl,2024-02-05T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,45.45
110192,Conduit Pl,2024-02-05T18:00:00.000+00:00,feeder,3,N Current (RMS),A,85.3
110192,Conduit Pl,2024-02-05T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,92.7
110192,Conduit Pl,2024-02-05T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,88.8
110192,Conduit Pl,2024-02-05T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,188.0
110192,Conduit Pl,2024-02-05T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.09
110192,Conduit Pl,2024-02-05T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
110192,Conduit Pl,2024-02-05T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.55
110192,Conduit Pl,2024-02-05T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.7
110192,Conduit Pl,2024-02-05T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.17
110192,Conduit Pl,2024-02-05T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.62
110192,Conduit Pl,2024-02-05T18:00:00.000+00:00,feeder,2,N Current (RMS),A,12.1
110192,Conduit Pl,2024-02-05T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
110192,Conduit Pl,2024-02-05T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
110192,Conduit Pl,2024-02-05T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
110192,Conduit Pl,2024-02-05T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.14
110192,Conduit Pl,2024-02-05T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
110192,Conduit Pl,2024-02-05T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
110192,Conduit Pl,2024-02-05T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.53
110192,Conduit Pl,2024-02-05T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
110192,Conduit Pl,2024-02-05T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.77
110192,Conduit Pl,2024-02-05T18:00:00.000+00:00,feeder,1,N Current (RMS),A,14.5
110192,Conduit Pl,2024-02-05T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
110192,Conduit Pl,2024-02-05T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
110192,Conduit Pl,2024-02-05T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
110192,Conduit Pl,2024-02-05T18:00:00.000+00:00,transformer,,Temperature,C,26.5
110192,Conduit Pl,2024-02-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110192,Conduit Pl,2024-02-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
110192,Conduit Pl,2024-02-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110192,Conduit Pl,2024-02-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
110192,Conduit Pl,2024-02-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110192,Conduit Pl,2024-02-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
110192,Conduit Pl,2024-02-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.91
110192,Conduit Pl,2024-02-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
110192,Conduit Pl,2024-02-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.38
110192,Conduit Pl,2024-02-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.89
110192,Conduit Pl,2024-02-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,52.6
110192,Conduit Pl,2024-02-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.95
110192,Conduit Pl,2024-02-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,139.2
110192,Conduit Pl,2024-02-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
110192,Conduit Pl,2024-02-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
110192,Conduit Pl,2024-02-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
110192,Conduit Pl,2024-02-05T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,18.46
110192,Conduit Pl,2024-02-05T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.25
110192,Conduit Pl,2024-02-05T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-10.34
110192,Conduit Pl,2024-02-05T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,-7.46
110192,Conduit Pl,2024-02-05T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.45
110192,Conduit Pl,2024-02-05T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,-9.27
110192,Conduit Pl,2024-02-05T17:50:00.000+00:00,feeder,5,N Current (RMS),A,36.0
110192,Conduit Pl,2024-02-05T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,83.3
110192,Conduit Pl,2024-02-05T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,44.4
110192,Conduit Pl,2024-02-05T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,58.4
110192,Conduit Pl,2024-02-05T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.93
110192,Conduit Pl,2024-02-05T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.62
110192,Conduit Pl,2024-02-05T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.44
110192,Conduit Pl,2024-02-05T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.12
110192,Conduit Pl,2024-02-05T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.61
110192,Conduit Pl,2024-02-05T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.87
110192,Conduit Pl,2024-02-05T17:50:00.000+00:00,feeder,4,N Current (RMS),A,35.4
110192,Conduit Pl,2024-02-05T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,77.9
110192,Conduit Pl,2024-02-05T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.0
110192,Conduit Pl,2024-02-05T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,87.6
110192,Conduit Pl,2024-02-05T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
110192,Conduit Pl,2024-02-05T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.21
110192,Conduit Pl,2024-02-05T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
110192,Conduit Pl,2024-02-05T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.43
110192,Conduit Pl,2024-02-05T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.91
110192,Conduit Pl,2024-02-05T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,40.38
110192,Conduit Pl,2024-02-05T17:50:00.000+00:00,feeder,3,N Current (RMS),A,71.0
110192,Conduit Pl,2024-02-05T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,82.1
110192,Conduit Pl,2024-02-05T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,92.6
110192,Conduit Pl,2024-02-05T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,167.8
110192,Conduit Pl,2024-02-05T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.09
110192,Conduit Pl,2024-02-05T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
110192,Conduit Pl,2024-02-05T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
110192,Conduit Pl,2024-02-05T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.07
110192,Conduit Pl,2024-02-05T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.5
110192,Conduit Pl,2024-02-05T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.66
110192,Conduit Pl,2024-02-05T17:50:00.000+00:00,feeder,2,N Current (RMS),A,11.4
110192,Conduit Pl,2024-02-05T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
110192,Conduit Pl,2024-02-05T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
110192,Conduit Pl,2024-02-05T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
110192,Conduit Pl,2024-02-05T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
110192,Conduit Pl,2024-02-05T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
110192,Conduit Pl,2024-02-05T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
110192,Conduit Pl,2024-02-05T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.27
110192,Conduit Pl,2024-02-05T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.2
110192,Conduit Pl,2024-02-05T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.66
110192,Conduit Pl,2024-02-05T17:50:00.000+00:00,feeder,1,N Current (RMS),A,18.3
110192,Conduit Pl,2024-02-05T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
110192,Conduit Pl,2024-02-05T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
110192,Conduit Pl,2024-02-05T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
110192,Conduit Pl,2024-02-05T17:50:00.000+00:00,transformer,,Temperature,C,26.4
110192,Conduit Pl,2024-02-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110192,Conduit Pl,2024-02-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
110192,Conduit Pl,2024-02-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110192,Conduit Pl,2024-02-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
110192,Conduit Pl,2024-02-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110192,Conduit Pl,2024-02-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
110192,Conduit Pl,2024-02-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.56
110192,Conduit Pl,2024-02-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
110192,Conduit Pl,2024-02-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.99
110192,Conduit Pl,2024-02-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.29
110192,Conduit Pl,2024-02-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,49.67
110192,Conduit Pl,2024-02-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,53.98
110192,Conduit Pl,2024-02-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,143.8
110192,Conduit Pl,2024-02-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
110192,Conduit Pl,2024-02-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
110192,Conduit Pl,2024-02-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
110192,Conduit Pl,2024-02-05T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,19.89
110192,Conduit Pl,2024-02-05T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
110192,Conduit Pl,2024-02-05T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-12.44
110192,Conduit Pl,2024-02-05T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,-8.01
110192,Conduit Pl,2024-02-05T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.55
110192,Conduit Pl,2024-02-05T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,-10.15
110192,Conduit Pl,2024-02-05T17:40:00.000+00:00,feeder,5,N Current (RMS),A,44.0
110192,Conduit Pl,2024-02-05T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,89.4
110192,Conduit Pl,2024-02-05T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.1
110192,Conduit Pl,2024-02-05T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,68.3
110192,Conduit Pl,2024-02-05T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.55
110192,Conduit Pl,2024-02-05T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.83
110192,Conduit Pl,2024-02-05T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.09
110192,Conduit Pl,2024-02-05T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.03
110192,Conduit Pl,2024-02-05T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.79
110192,Conduit Pl,2024-02-05T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.94
110192,Conduit Pl,2024-02-05T17:40:00.000+00:00,feeder,4,N Current (RMS),A,38.2
110192,Conduit Pl,2024-02-05T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,92.4
110192,Conduit Pl,2024-02-05T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.6
110192,Conduit Pl,2024-02-05T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,86.4
110192,Conduit Pl,2024-02-05T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
110192,Conduit Pl,2024-02-05T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
110192,Conduit Pl,2024-02-05T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
110192,Conduit Pl,2024-02-05T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.87
110192,Conduit Pl,2024-02-05T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.3
110192,Conduit Pl,2024-02-05T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,46.15
110192,Conduit Pl,2024-02-05T17:40:00.000+00:00,feeder,3,N Current (RMS),A,85.9
110192,Conduit Pl,2024-02-05T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,92.1
110192,Conduit Pl,2024-02-05T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,94.0
110192,Conduit Pl,2024-02-05T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,193.4
110192,Conduit Pl,2024-02-05T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.26
110192,Conduit Pl,2024-02-05T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
110192,Conduit Pl,2024-02-05T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.67
110192,Conduit Pl,2024-02-05T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.31
110192,Conduit Pl,2024-02-05T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.17
110192,Conduit Pl,2024-02-05T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,-3.15
110192,Conduit Pl,2024-02-05T17:40:00.000+00:00,feeder,2,N Current (RMS),A,31.8
110192,Conduit Pl,2024-02-05T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
110192,Conduit Pl,2024-02-05T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
110192,Conduit Pl,2024-02-05T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
110192,Conduit Pl,2024-02-05T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.15
110192,Conduit Pl,2024-02-05T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
110192,Conduit Pl,2024-02-05T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
110192,Conduit Pl,2024-02-05T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.32
110192,Conduit Pl,2024-02-05T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.77
110192,Conduit Pl,2024-02-05T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.27
110192,Conduit Pl,2024-02-05T17:40:00.000+00:00,feeder,1,N Current (RMS),A,20.1
110192,Conduit Pl,2024-02-05T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
110192,Conduit Pl,2024-02-05T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
110192,Conduit Pl,2024-02-05T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
110192,Conduit Pl,2024-02-05T17:40:00.000+00:00,transformer,,Temperature,C,26.4
110192,Conduit Pl,2024-02-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110192,Conduit Pl,2024-02-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
110192,Conduit Pl,2024-02-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110192,Conduit Pl,2024-02-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
110192,Conduit Pl,2024-02-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110192,Conduit Pl,2024-02-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
110192,Conduit Pl,2024-02-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.01
110192,Conduit Pl,2024-02-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
110192,Conduit Pl,2024-02-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.85
110192,Conduit Pl,2024-02-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.9
110192,Conduit Pl,2024-02-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.24
110192,Conduit Pl,2024-02-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,57.06
110192,Conduit Pl,2024-02-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,181.2
110192,Conduit Pl,2024-02-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
110192,Conduit Pl,2024-02-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
110192,Conduit Pl,2024-02-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
110192,Conduit Pl,2024-02-05T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,18.51
110192,Conduit Pl,2024-02-05T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.21
110192,Conduit Pl,2024-02-05T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-13.07
110192,Conduit Pl,2024-02-05T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,-7.73
110192,Conduit Pl,2024-02-05T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.67
110192,Conduit Pl,2024-02-05T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,-10.6
110192,Conduit Pl,2024-02-05T17:30:00.000+00:00,feeder,5,N Current (RMS),A,39.7
110192,Conduit Pl,2024-02-05T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,84.0
110192,Conduit Pl,2024-02-05T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.6
110192,Conduit Pl,2024-02-05T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,70.9
110192,Conduit Pl,2024-02-05T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.2
110192,Conduit Pl,2024-02-05T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.98
110192,Conduit Pl,2024-02-05T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.74
110192,Conduit Pl,2024-02-05T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.09
110192,Conduit Pl,2024-02-05T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.88
110192,Conduit Pl,2024-02-05T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.72
110192,Conduit Pl,2024-02-05T17:30:00.000+00:00,feeder,4,N Current (RMS),A,30.0
110192,Conduit Pl,2024-02-05T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,84.3
110192,Conduit Pl,2024-02-05T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
110192,Conduit Pl,2024-02-05T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,76.9
110192,Conduit Pl,2024-02-05T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
110192,Conduit Pl,2024-02-05T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
110192,Conduit Pl,2024-02-05T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
110192,Conduit Pl,2024-02-05T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.37
110192,Conduit Pl,2024-02-05T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.89
110192,Conduit Pl,2024-02-05T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,48.27
110192,Conduit Pl,2024-02-05T17:30:00.000+00:00,feeder,3,N Current (RMS),A,93.2
110192,Conduit Pl,2024-02-05T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,94.4
110192,Conduit Pl,2024-02-05T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,84.2
110192,Conduit Pl,2024-02-05T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,200.2
110192,Conduit Pl,2024-02-05T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.92
110192,Conduit Pl,2024-02-05T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
110192,Conduit Pl,2024-02-05T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.85
110192,Conduit Pl,2024-02-05T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.93
110192,Conduit Pl,2024-02-05T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.67
110192,Conduit Pl,2024-02-05T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,-4.43
110192,Conduit Pl,2024-02-05T17:30:00.000+00:00,feeder,2,N Current (RMS),A,21.6
110192,Conduit Pl,2024-02-05T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
110192,Conduit Pl,2024-02-05T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
110192,Conduit Pl,2024-02-05T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
110192,Conduit Pl,2024-02-05T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
110192,Conduit Pl,2024-02-05T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
110192,Conduit Pl,2024-02-05T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
110192,Conduit Pl,2024-02-05T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.43
110192,Conduit Pl,2024-02-05T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.16
110192,Conduit Pl,2024-02-05T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.63
110192,Conduit Pl,2024-02-05T17:30:00.000+00:00,feeder,1,N Current (RMS),A,16.0
110192,Conduit Pl,2024-02-05T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
110192,Conduit Pl,2024-02-05T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
110192,Conduit Pl,2024-02-05T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
110192,Conduit Pl,2024-02-05T17:30:00.000+00:00,transformer,,Temperature,C,26.4
110192,Conduit Pl,2024-02-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110192,Conduit Pl,2024-02-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
110192,Conduit Pl,2024-02-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110192,Conduit Pl,2024-02-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
110192,Conduit Pl,2024-02-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110192,Conduit Pl,2024-02-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
110192,Conduit Pl,2024-02-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.26
110192,Conduit Pl,2024-02-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
110192,Conduit Pl,2024-02-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.41
110192,Conduit Pl,2024-02-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.23
110192,Conduit Pl,2024-02-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.94
110192,Conduit Pl,2024-02-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,54.6
110192,Conduit Pl,2024-02-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,165.8
110192,Conduit Pl,2024-02-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
110192,Conduit Pl,2024-02-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
110192,Conduit Pl,2024-02-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
110192,Conduit Pl,2024-02-05T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,21.02
110192,Conduit Pl,2024-02-05T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
110192,Conduit Pl,2024-02-05T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-18.88
110192,Conduit Pl,2024-02-05T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,-10.64
110192,Conduit Pl,2024-02-05T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.06
110192,Conduit Pl,2024-02-05T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,-13.0
110192,Conduit Pl,2024-02-05T17:20:00.000+00:00,feeder,5,N Current (RMS),A,33.6
110192,Conduit Pl,2024-02-05T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,103.3
110192,Conduit Pl,2024-02-05T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,71.3
110192,Conduit Pl,2024-02-05T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,103.3
110192,Conduit Pl,2024-02-05T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.41
110192,Conduit Pl,2024-02-05T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.88
110192,Conduit Pl,2024-02-05T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.36
110192,Conduit Pl,2024-02-05T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.44
110192,Conduit Pl,2024-02-05T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.45
110192,Conduit Pl,2024-02-05T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.84
110192,Conduit Pl,2024-02-05T17:20:00.000+00:00,feeder,4,N Current (RMS),A,27.3
