Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110192,Conduit Pl,2024-02-05T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,86.2
110192,Conduit Pl,2024-02-05T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
110192,Conduit Pl,2024-02-05T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,73.7
110192,Conduit Pl,2024-02-05T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.69
110192,Conduit Pl,2024-02-05T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
110192,Conduit Pl,2024-02-05T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
110192,Conduit Pl,2024-02-05T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.61
110192,Conduit Pl,2024-02-05T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.41
110192,Conduit Pl,2024-02-05T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,42.48
110192,Conduit Pl,2024-02-05T17:20:00.000+00:00,feeder,3,N Current (RMS),A,76.2
110192,Conduit Pl,2024-02-05T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,87.0
110192,Conduit Pl,2024-02-05T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,86.2
110192,Conduit Pl,2024-02-05T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,178.1
110192,Conduit Pl,2024-02-05T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.13
110192,Conduit Pl,2024-02-05T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
110192,Conduit Pl,2024-02-05T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.69
110192,Conduit Pl,2024-02-05T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.95
110192,Conduit Pl,2024-02-05T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.98
110192,Conduit Pl,2024-02-05T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,-3.89
110192,Conduit Pl,2024-02-05T17:20:00.000+00:00,feeder,2,N Current (RMS),A,18.2
110192,Conduit Pl,2024-02-05T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
110192,Conduit Pl,2024-02-05T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
110192,Conduit Pl,2024-02-05T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
110192,Conduit Pl,2024-02-05T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.03
110192,Conduit Pl,2024-02-05T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
110192,Conduit Pl,2024-02-05T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
110192,Conduit Pl,2024-02-05T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.49
110192,Conduit Pl,2024-02-05T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.57
110192,Conduit Pl,2024-02-05T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.32
110192,Conduit Pl,2024-02-05T17:20:00.000+00:00,feeder,1,N Current (RMS),A,17.0
110192,Conduit Pl,2024-02-05T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
110192,Conduit Pl,2024-02-05T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
110192,Conduit Pl,2024-02-05T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
110192,Conduit Pl,2024-02-05T17:20:00.000+00:00,transformer,,Temperature,C,26.3
110192,Conduit Pl,2024-02-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110192,Conduit Pl,2024-02-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
110192,Conduit Pl,2024-02-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110192,Conduit Pl,2024-02-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
110192,Conduit Pl,2024-02-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
110192,Conduit Pl,2024-02-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
110192,Conduit Pl,2024-02-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.07
110192,Conduit Pl,2024-02-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
110192,Conduit Pl,2024-02-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-29.32
110192,Conduit Pl,2024-02-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.96
110192,Conduit Pl,2024-02-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,49.52
110192,Conduit Pl,2024-02-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,48.75
110192,Conduit Pl,2024-02-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,146.8
110192,Conduit Pl,2024-02-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
110192,Conduit Pl,2024-02-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
110192,Conduit Pl,2024-02-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
110192,Conduit Pl,2024-02-05T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,22.94
110192,Conduit Pl,2024-02-05T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
110192,Conduit Pl,2024-02-05T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-22.29
110192,Conduit Pl,2024-02-05T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,-12.63
110192,Conduit Pl,2024-02-05T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.07
110192,Conduit Pl,2024-02-05T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,-13.99
110192,Conduit Pl,2024-02-05T17:10:00.000+00:00,feeder,5,N Current (RMS),A,29.0
110192,Conduit Pl,2024-02-05T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,114.5
110192,Conduit Pl,2024-02-05T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,97.9
110192,Conduit Pl,2024-02-05T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,117.0
110192,Conduit Pl,2024-02-05T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.54
110192,Conduit Pl,2024-02-05T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.54
110192,Conduit Pl,2024-02-05T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.03
110192,Conduit Pl,2024-02-05T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.24
110192,Conduit Pl,2024-02-05T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
110192,Conduit Pl,2024-02-05T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.96
110192,Conduit Pl,2024-02-05T17:10:00.000+00:00,feeder,4,N Current (RMS),A,23.2
110192,Conduit Pl,2024-02-05T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,77.9
110192,Conduit Pl,2024-02-05T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.6
110192,Conduit Pl,2024-02-05T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.5
110192,Conduit Pl,2024-02-05T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
110192,Conduit Pl,2024-02-05T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
110192,Conduit Pl,2024-02-05T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
110192,Conduit Pl,2024-02-05T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.64
110192,Conduit Pl,2024-02-05T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.22
110192,Conduit Pl,2024-02-05T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.52
110192,Conduit Pl,2024-02-05T17:10:00.000+00:00,feeder,3,N Current (RMS),A,64.1
110192,Conduit Pl,2024-02-05T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,90.5
110192,Conduit Pl,2024-02-05T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.1
110192,Conduit Pl,2024-02-05T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,153.5
110192,Conduit Pl,2024-02-05T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.56
110192,Conduit Pl,2024-02-05T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
110192,Conduit Pl,2024-02-05T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.11
110192,Conduit Pl,2024-02-05T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.49
110192,Conduit Pl,2024-02-05T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.4
110192,Conduit Pl,2024-02-05T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.51
110192,Conduit Pl,2024-02-05T17:10:00.000+00:00,feeder,2,N Current (RMS),A,12.7
110192,Conduit Pl,2024-02-05T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
110192,Conduit Pl,2024-02-05T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
110192,Conduit Pl,2024-02-05T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
110192,Conduit Pl,2024-02-05T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.03
110192,Conduit Pl,2024-02-05T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
110192,Conduit Pl,2024-02-05T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
110192,Conduit Pl,2024-02-05T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.53
110192,Conduit Pl,2024-02-05T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
110192,Conduit Pl,2024-02-05T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.55
110192,Conduit Pl,2024-02-05T17:10:00.000+00:00,feeder,1,N Current (RMS),A,18.4
110192,Conduit Pl,2024-02-05T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
110192,Conduit Pl,2024-02-05T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
110192,Conduit Pl,2024-02-05T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
110192,Conduit Pl,2024-02-05T17:10:00.000+00:00,transformer,,Temperature,C,26.3
110192,Conduit Pl,2024-02-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110192,Conduit Pl,2024-02-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
110192,Conduit Pl,2024-02-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
110192,Conduit Pl,2024-02-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
110192,Conduit Pl,2024-02-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
110192,Conduit Pl,2024-02-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
110192,Conduit Pl,2024-02-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.91
110192,Conduit Pl,2024-02-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
110192,Conduit Pl,2024-02-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-31.8
110192,Conduit Pl,2024-02-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.29
110192,Conduit Pl,2024-02-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,59.51
110192,Conduit Pl,2024-02-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.54
110192,Conduit Pl,2024-02-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,124.7
110192,Conduit Pl,2024-02-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
110192,Conduit Pl,2024-02-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.1
110192,Conduit Pl,2024-02-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
110192,Conduit Pl,2024-02-05T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,14.05
110192,Conduit Pl,2024-02-05T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
110192,Conduit Pl,2024-02-05T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-9.94
110192,Conduit Pl,2024-02-05T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,-5.58
110192,Conduit Pl,2024-02-05T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.13
110192,Conduit Pl,2024-02-05T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,-8.63
110192,Conduit Pl,2024-02-05T17:00:00.000+00:00,feeder,5,N Current (RMS),A,22.3
110192,Conduit Pl,2024-02-05T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,63.5
110192,Conduit Pl,2024-02-05T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,65.2
110192,Conduit Pl,2024-02-05T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,55.2
110192,Conduit Pl,2024-02-05T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.9
110192,Conduit Pl,2024-02-05T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.41
110192,Conduit Pl,2024-02-05T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.9
110192,Conduit Pl,2024-02-05T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.98
110192,Conduit Pl,2024-02-05T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.47
110192,Conduit Pl,2024-02-05T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.58
110192,Conduit Pl,2024-02-05T17:00:00.000+00:00,feeder,4,N Current (RMS),A,25.5
110192,Conduit Pl,2024-02-05T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,77.0
110192,Conduit Pl,2024-02-05T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.2
110192,Conduit Pl,2024-02-05T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.4
110192,Conduit Pl,2024-02-05T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
110192,Conduit Pl,2024-02-05T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
110192,Conduit Pl,2024-02-05T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
110192,Conduit Pl,2024-02-05T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.06
110192,Conduit Pl,2024-02-05T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.69
110192,Conduit Pl,2024-02-05T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.37
110192,Conduit Pl,2024-02-05T17:00:00.000+00:00,feeder,3,N Current (RMS),A,50.6
110192,Conduit Pl,2024-02-05T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,88.1
110192,Conduit Pl,2024-02-05T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.3
110192,Conduit Pl,2024-02-05T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,131.2
110192,Conduit Pl,2024-02-05T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.78
110192,Conduit Pl,2024-02-05T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
110192,Conduit Pl,2024-02-05T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.07
110192,Conduit Pl,2024-02-05T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.08
110192,Conduit Pl,2024-02-05T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.58
110192,Conduit Pl,2024-02-05T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.53
110192,Conduit Pl,2024-02-05T17:00:00.000+00:00,feeder,2,N Current (RMS),A,15.7
110192,Conduit Pl,2024-02-05T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
110192,Conduit Pl,2024-02-05T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
110192,Conduit Pl,2024-02-05T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
110192,Conduit Pl,2024-02-05T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.24
110192,Conduit Pl,2024-02-05T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
110192,Conduit Pl,2024-02-05T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
110192,Conduit Pl,2024-02-05T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.38
110192,Conduit Pl,2024-02-05T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.93
110192,Conduit Pl,2024-02-05T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.56
110192,Conduit Pl,2024-02-05T17:00:00.000+00:00,feeder,1,N Current (RMS),A,22.7
110192,Conduit Pl,2024-02-05T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
110192,Conduit Pl,2024-02-05T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
110192,Conduit Pl,2024-02-05T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
110192,Conduit Pl,2024-02-05T17:00:00.000+00:00,transformer,,Temperature,C,26.3
110192,Conduit Pl,2024-02-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110192,Conduit Pl,2024-02-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
110192,Conduit Pl,2024-02-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110192,Conduit Pl,2024-02-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
110192,Conduit Pl,2024-02-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110192,Conduit Pl,2024-02-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
110192,Conduit Pl,2024-02-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.05
110192,Conduit Pl,2024-02-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
110192,Conduit Pl,2024-02-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.67
110192,Conduit Pl,2024-02-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.76
110192,Conduit Pl,2024-02-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,47.63
110192,Conduit Pl,2024-02-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.35
110192,Conduit Pl,2024-02-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,107.8
110192,Conduit Pl,2024-02-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
110192,Conduit Pl,2024-02-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
110192,Conduit Pl,2024-02-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
110192,Conduit Pl,2024-02-05T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,13.53
110192,Conduit Pl,2024-02-05T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.07
110192,Conduit Pl,2024-02-05T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-11.91
110192,Conduit Pl,2024-02-05T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,-5.05
110192,Conduit Pl,2024-02-05T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.1
110192,Conduit Pl,2024-02-05T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,-10.13
110192,Conduit Pl,2024-02-05T16:50:00.000+00:00,feeder,5,N Current (RMS),A,26.5
110192,Conduit Pl,2024-02-05T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,61.0
110192,Conduit Pl,2024-02-05T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.9
110192,Conduit Pl,2024-02-05T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,64.9
110192,Conduit Pl,2024-02-05T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.83
110192,Conduit Pl,2024-02-05T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.32
110192,Conduit Pl,2024-02-05T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.73
110192,Conduit Pl,2024-02-05T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.17
110192,Conduit Pl,2024-02-05T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.29
110192,Conduit Pl,2024-02-05T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.35
110192,Conduit Pl,2024-02-05T16:50:00.000+00:00,feeder,4,N Current (RMS),A,28.0
110192,Conduit Pl,2024-02-05T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,81.6
110192,Conduit Pl,2024-02-05T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.2
110192,Conduit Pl,2024-02-05T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.1
110192,Conduit Pl,2024-02-05T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
110192,Conduit Pl,2024-02-05T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
110192,Conduit Pl,2024-02-05T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
110192,Conduit Pl,2024-02-05T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.86
110192,Conduit Pl,2024-02-05T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.42
110192,Conduit Pl,2024-02-05T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.56
110192,Conduit Pl,2024-02-05T16:50:00.000+00:00,feeder,3,N Current (RMS),A,56.7
110192,Conduit Pl,2024-02-05T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.6
110192,Conduit Pl,2024-02-05T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.7
110192,Conduit Pl,2024-02-05T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,123.1
110192,Conduit Pl,2024-02-05T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.45
110192,Conduit Pl,2024-02-05T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
110192,Conduit Pl,2024-02-05T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
110192,Conduit Pl,2024-02-05T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.87
110192,Conduit Pl,2024-02-05T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.27
110192,Conduit Pl,2024-02-05T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.91
110192,Conduit Pl,2024-02-05T16:50:00.000+00:00,feeder,2,N Current (RMS),A,11.2
110192,Conduit Pl,2024-02-05T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
110192,Conduit Pl,2024-02-05T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
110192,Conduit Pl,2024-02-05T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
110192,Conduit Pl,2024-02-05T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
110192,Conduit Pl,2024-02-05T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
110192,Conduit Pl,2024-02-05T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
110192,Conduit Pl,2024-02-05T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.28
110192,Conduit Pl,2024-02-05T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.26
110192,Conduit Pl,2024-02-05T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.29
110192,Conduit Pl,2024-02-05T16:50:00.000+00:00,feeder,1,N Current (RMS),A,20.6
110192,Conduit Pl,2024-02-05T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
110192,Conduit Pl,2024-02-05T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
110192,Conduit Pl,2024-02-05T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
110192,Conduit Pl,2024-02-05T16:50:00.000+00:00,transformer,,Temperature,C,26.3
110192,Conduit Pl,2024-02-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110192,Conduit Pl,2024-02-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
110192,Conduit Pl,2024-02-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110192,Conduit Pl,2024-02-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
110192,Conduit Pl,2024-02-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110192,Conduit Pl,2024-02-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
110192,Conduit Pl,2024-02-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.94
110192,Conduit Pl,2024-02-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
110192,Conduit Pl,2024-02-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.88
110192,Conduit Pl,2024-02-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.4
110192,Conduit Pl,2024-02-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.81
110192,Conduit Pl,2024-02-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.16
110192,Conduit Pl,2024-02-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,117.6
110192,Conduit Pl,2024-02-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
110192,Conduit Pl,2024-02-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
110192,Conduit Pl,2024-02-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
110192,Conduit Pl,2024-02-05T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,14.85
110192,Conduit Pl,2024-02-05T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
110192,Conduit Pl,2024-02-05T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-10.79
110192,Conduit Pl,2024-02-05T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,-5.55
110192,Conduit Pl,2024-02-05T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.45
110192,Conduit Pl,2024-02-05T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,-9.48
110192,Conduit Pl,2024-02-05T16:40:00.000+00:00,feeder,5,N Current (RMS),A,28.2
110192,Conduit Pl,2024-02-05T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,69.1
110192,Conduit Pl,2024-02-05T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.9
110192,Conduit Pl,2024-02-05T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,60.0
110192,Conduit Pl,2024-02-05T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.27
110192,Conduit Pl,2024-02-05T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.24
110192,Conduit Pl,2024-02-05T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.3
110192,Conduit Pl,2024-02-05T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.03
110192,Conduit Pl,2024-02-05T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.12
110192,Conduit Pl,2024-02-05T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.18
110192,Conduit Pl,2024-02-05T16:40:00.000+00:00,feeder,4,N Current (RMS),A,21.1
110192,Conduit Pl,2024-02-05T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.4
110192,Conduit Pl,2024-02-05T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
110192,Conduit Pl,2024-02-05T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.3
110192,Conduit Pl,2024-02-05T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
110192,Conduit Pl,2024-02-05T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
110192,Conduit Pl,2024-02-05T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
110192,Conduit Pl,2024-02-05T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.16
110192,Conduit Pl,2024-02-05T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.74
110192,Conduit Pl,2024-02-05T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.42
110192,Conduit Pl,2024-02-05T16:40:00.000+00:00,feeder,3,N Current (RMS),A,66.4
110192,Conduit Pl,2024-02-05T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
110192,Conduit Pl,2024-02-05T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.3
110192,Conduit Pl,2024-02-05T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,142.9
110192,Conduit Pl,2024-02-05T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.66
110192,Conduit Pl,2024-02-05T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
110192,Conduit Pl,2024-02-05T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.2
110192,Conduit Pl,2024-02-05T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.92
110192,Conduit Pl,2024-02-05T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,-3.38
110192,Conduit Pl,2024-02-05T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,-3.42
110192,Conduit Pl,2024-02-05T16:40:00.000+00:00,feeder,2,N Current (RMS),A,13.2
110192,Conduit Pl,2024-02-05T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
110192,Conduit Pl,2024-02-05T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
110192,Conduit Pl,2024-02-05T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
110192,Conduit Pl,2024-02-05T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.11
110192,Conduit Pl,2024-02-05T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
110192,Conduit Pl,2024-02-05T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
110192,Conduit Pl,2024-02-05T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.24
110192,Conduit Pl,2024-02-05T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.99
110192,Conduit Pl,2024-02-05T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.79
110192,Conduit Pl,2024-02-05T16:40:00.000+00:00,feeder,1,N Current (RMS),A,21.7
110192,Conduit Pl,2024-02-05T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
110192,Conduit Pl,2024-02-05T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
110192,Conduit Pl,2024-02-05T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
110192,Conduit Pl,2024-02-05T16:40:00.000+00:00,transformer,,Temperature,C,26.3
110192,Conduit Pl,2024-02-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110192,Conduit Pl,2024-02-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
110192,Conduit Pl,2024-02-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110192,Conduit Pl,2024-02-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
110192,Conduit Pl,2024-02-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110192,Conduit Pl,2024-02-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
110192,Conduit Pl,2024-02-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.03
110192,Conduit Pl,2024-02-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
110192,Conduit Pl,2024-02-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.77
110192,Conduit Pl,2024-02-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.96
110192,Conduit Pl,2024-02-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.91
110192,Conduit Pl,2024-02-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.5
110192,Conduit Pl,2024-02-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,109.0
110192,Conduit Pl,2024-02-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
110192,Conduit Pl,2024-02-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
110192,Conduit Pl,2024-02-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
110192,Conduit Pl,2024-02-05T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,15.68
110192,Conduit Pl,2024-02-05T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
110192,Conduit Pl,2024-02-05T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-11.95
110192,Conduit Pl,2024-02-05T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,-6.12
110192,Conduit Pl,2024-02-05T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.28
110192,Conduit Pl,2024-02-05T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,-10.53
110192,Conduit Pl,2024-02-05T16:30:00.000+00:00,feeder,5,N Current (RMS),A,34.4
110192,Conduit Pl,2024-02-05T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,73.2
110192,Conduit Pl,2024-02-05T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.0
110192,Conduit Pl,2024-02-05T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,66.3
110192,Conduit Pl,2024-02-05T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.96
110192,Conduit Pl,2024-02-05T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.15
110192,Conduit Pl,2024-02-05T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.42
110192,Conduit Pl,2024-02-05T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.25
110192,Conduit Pl,2024-02-05T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.67
110192,Conduit Pl,2024-02-05T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.5
110192,Conduit Pl,2024-02-05T16:30:00.000+00:00,feeder,4,N Current (RMS),A,21.5
110192,Conduit Pl,2024-02-05T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.9
110192,Conduit Pl,2024-02-05T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
110192,Conduit Pl,2024-02-05T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.6
110192,Conduit Pl,2024-02-05T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.58
110192,Conduit Pl,2024-02-05T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.36
110192,Conduit Pl,2024-02-05T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
110192,Conduit Pl,2024-02-05T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.81
110192,Conduit Pl,2024-02-05T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.21
110192,Conduit Pl,2024-02-05T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.9
110192,Conduit Pl,2024-02-05T16:30:00.000+00:00,feeder,3,N Current (RMS),A,62.2
110192,Conduit Pl,2024-02-05T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.6
110192,Conduit Pl,2024-02-05T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,86.5
110192,Conduit Pl,2024-02-05T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,150.0
110192,Conduit Pl,2024-02-05T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.2
110192,Conduit Pl,2024-02-05T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
110192,Conduit Pl,2024-02-05T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
110192,Conduit Pl,2024-02-05T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.22
110192,Conduit Pl,2024-02-05T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,-2.3
110192,Conduit Pl,2024-02-05T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.25
110192,Conduit Pl,2024-02-05T16:30:00.000+00:00,feeder,2,N Current (RMS),A,11.3
110192,Conduit Pl,2024-02-05T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
110192,Conduit Pl,2024-02-05T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
110192,Conduit Pl,2024-02-05T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
110192,Conduit Pl,2024-02-05T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.25
110192,Conduit Pl,2024-02-05T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
110192,Conduit Pl,2024-02-05T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
110192,Conduit Pl,2024-02-05T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.59
110192,Conduit Pl,2024-02-05T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.69
110192,Conduit Pl,2024-02-05T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.12
110192,Conduit Pl,2024-02-05T16:30:00.000+00:00,feeder,1,N Current (RMS),A,22.7
110192,Conduit Pl,2024-02-05T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
110192,Conduit Pl,2024-02-05T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
110192,Conduit Pl,2024-02-05T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
110192,Conduit Pl,2024-02-05T16:30:00.000+00:00,transformer,,Temperature,C,26.2
110192,Conduit Pl,2024-02-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
110192,Conduit Pl,2024-02-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
110192,Conduit Pl,2024-02-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110192,Conduit Pl,2024-02-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
110192,Conduit Pl,2024-02-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110192,Conduit Pl,2024-02-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
110192,Conduit Pl,2024-02-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.59
110192,Conduit Pl,2024-02-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
110192,Conduit Pl,2024-02-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.53
110192,Conduit Pl,2024-02-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.32
110192,Conduit Pl,2024-02-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,42.56
110192,Conduit Pl,2024-02-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.74
110192,Conduit Pl,2024-02-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,117.5
110192,Conduit Pl,2024-02-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
110192,Conduit Pl,2024-02-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
110192,Conduit Pl,2024-02-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
110192,Conduit Pl,2024-02-05T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,22.93
110192,Conduit Pl,2024-02-05T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
110192,Conduit Pl,2024-02-05T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-11.6
110192,Conduit Pl,2024-02-05T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,-10.75
110192,Conduit Pl,2024-02-05T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.45
110192,Conduit Pl,2024-02-05T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,-10.22
110192,Conduit Pl,2024-02-05T16:20:00.000+00:00,feeder,5,N Current (RMS),A,47.9
110192,Conduit Pl,2024-02-05T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,105.6
110192,Conduit Pl,2024-02-05T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.8
110192,Conduit Pl,2024-02-05T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.3
110192,Conduit Pl,2024-02-05T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.24
110192,Conduit Pl,2024-02-05T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.27
110192,Conduit Pl,2024-02-05T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.97
110192,Conduit Pl,2024-02-05T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.29
110192,Conduit Pl,2024-02-05T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.83
110192,Conduit Pl,2024-02-05T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.76
110192,Conduit Pl,2024-02-05T16:20:00.000+00:00,feeder,4,N Current (RMS),A,22.7
110192,Conduit Pl,2024-02-05T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.4
110192,Conduit Pl,2024-02-05T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.7
110192,Conduit Pl,2024-02-05T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.2
110192,Conduit Pl,2024-02-05T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
110192,Conduit Pl,2024-02-05T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.97
110192,Conduit Pl,2024-02-05T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
110192,Conduit Pl,2024-02-05T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.26
110192,Conduit Pl,2024-02-05T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.93
110192,Conduit Pl,2024-02-05T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.06
110192,Conduit Pl,2024-02-05T16:20:00.000+00:00,feeder,3,N Current (RMS),A,53.5
110192,Conduit Pl,2024-02-05T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.7
110192,Conduit Pl,2024-02-05T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,78.4
110192,Conduit Pl,2024-02-05T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,121.4
110192,Conduit Pl,2024-02-05T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.09
110192,Conduit Pl,2024-02-05T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
110192,Conduit Pl,2024-02-05T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.2
110192,Conduit Pl,2024-02-05T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.89
110192,Conduit Pl,2024-02-05T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.09
110192,Conduit Pl,2024-02-05T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.58
110192,Conduit Pl,2024-02-05T16:20:00.000+00:00,feeder,2,N Current (RMS),A,14.3
110192,Conduit Pl,2024-02-05T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
110192,Conduit Pl,2024-02-05T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
110192,Conduit Pl,2024-02-05T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
110192,Conduit Pl,2024-02-05T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
110192,Conduit Pl,2024-02-05T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
110192,Conduit Pl,2024-02-05T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
110192,Conduit Pl,2024-02-05T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.13
110192,Conduit Pl,2024-02-05T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.8
110192,Conduit Pl,2024-02-05T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.26
110192,Conduit Pl,2024-02-05T16:20:00.000+00:00,feeder,1,N Current (RMS),A,16.5
110192,Conduit Pl,2024-02-05T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
110192,Conduit Pl,2024-02-05T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
110192,Conduit Pl,2024-02-05T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
110192,Conduit Pl,2024-02-05T16:20:00.000+00:00,transformer,,Temperature,C,26.1
110192,Conduit Pl,2024-02-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110192,Conduit Pl,2024-02-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
110192,Conduit Pl,2024-02-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110192,Conduit Pl,2024-02-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
110192,Conduit Pl,2024-02-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110192,Conduit Pl,2024-02-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
110192,Conduit Pl,2024-02-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.18
110192,Conduit Pl,2024-02-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
110192,Conduit Pl,2024-02-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.18
110192,Conduit Pl,2024-02-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.05
110192,Conduit Pl,2024-02-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.91
110192,Conduit Pl,2024-02-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.29
110192,Conduit Pl,2024-02-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,131.6
110192,Conduit Pl,2024-02-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
110192,Conduit Pl,2024-02-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
110192,Conduit Pl,2024-02-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
110192,Conduit Pl,2024-02-05T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,26.0
110192,Conduit Pl,2024-02-05T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
110192,Conduit Pl,2024-02-05T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-17.03
110192,Conduit Pl,2024-02-05T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,-13.3
110192,Conduit Pl,2024-02-05T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.46
110192,Conduit Pl,2024-02-05T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,-12.35
110192,Conduit Pl,2024-02-05T16:10:00.000+00:00,feeder,5,N Current (RMS),A,43.9
110192,Conduit Pl,2024-02-05T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,127.6
110192,Conduit Pl,2024-02-05T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,75.0
110192,Conduit Pl,2024-02-05T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,91.0
110192,Conduit Pl,2024-02-05T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.37
110192,Conduit Pl,2024-02-05T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.17
110192,Conduit Pl,2024-02-05T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.94
110192,Conduit Pl,2024-02-05T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.48
110192,Conduit Pl,2024-02-05T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.93
110192,Conduit Pl,2024-02-05T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.21
110192,Conduit Pl,2024-02-05T16:10:00.000+00:00,feeder,4,N Current (RMS),A,20.8
110192,Conduit Pl,2024-02-05T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.7
110192,Conduit Pl,2024-02-05T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.2
110192,Conduit Pl,2024-02-05T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
110192,Conduit Pl,2024-02-05T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
110192,Conduit Pl,2024-02-05T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.34
110192,Conduit Pl,2024-02-05T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
110192,Conduit Pl,2024-02-05T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.6
110192,Conduit Pl,2024-02-05T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.21
110192,Conduit Pl,2024-02-05T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.51
110192,Conduit Pl,2024-02-05T16:10:00.000+00:00,feeder,3,N Current (RMS),A,58.9
110192,Conduit Pl,2024-02-05T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.6
110192,Conduit Pl,2024-02-05T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.9
110192,Conduit Pl,2024-02-05T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,114.9
110192,Conduit Pl,2024-02-05T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.89
110192,Conduit Pl,2024-02-05T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
110192,Conduit Pl,2024-02-05T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.43
110192,Conduit Pl,2024-02-05T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.61
110192,Conduit Pl,2024-02-05T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.25
110192,Conduit Pl,2024-02-05T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,-3.89
110192,Conduit Pl,2024-02-05T16:10:00.000+00:00,feeder,2,N Current (RMS),A,21.8
110192,Conduit Pl,2024-02-05T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
110192,Conduit Pl,2024-02-05T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
110192,Conduit Pl,2024-02-05T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
110192,Conduit Pl,2024-02-05T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
110192,Conduit Pl,2024-02-05T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
110192,Conduit Pl,2024-02-05T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
110192,Conduit Pl,2024-02-05T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.49
110192,Conduit Pl,2024-02-05T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.87
110192,Conduit Pl,2024-02-05T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.24
110192,Conduit Pl,2024-02-05T16:10:00.000+00:00,feeder,1,N Current (RMS),A,16.4
110192,Conduit Pl,2024-02-05T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
110192,Conduit Pl,2024-02-05T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
110192,Conduit Pl,2024-02-05T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
110192,Conduit Pl,2024-02-05T16:10:00.000+00:00,transformer,,Temperature,C,26.1
110192,Conduit Pl,2024-02-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110192,Conduit Pl,2024-02-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
110192,Conduit Pl,2024-02-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110192,Conduit Pl,2024-02-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
110192,Conduit Pl,2024-02-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110192,Conduit Pl,2024-02-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
110192,Conduit Pl,2024-02-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.05
110192,Conduit Pl,2024-02-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
110192,Conduit Pl,2024-02-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-29.61
110192,Conduit Pl,2024-02-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.65
110192,Conduit Pl,2024-02-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.22
110192,Conduit Pl,2024-02-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.71
110192,Conduit Pl,2024-02-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,135.4
110192,Conduit Pl,2024-02-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
110192,Conduit Pl,2024-02-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
110192,Conduit Pl,2024-02-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
110192,Conduit Pl,2024-02-05T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,21.05
110192,Conduit Pl,2024-02-05T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
110192,Conduit Pl,2024-02-05T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-19.69
110192,Conduit Pl,2024-02-05T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,-10.48
110192,Conduit Pl,2024-02-05T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
110192,Conduit Pl,2024-02-05T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,-13.88
110192,Conduit Pl,2024-02-05T16:00:00.000+00:00,feeder,5,N Current (RMS),A,31.0
110192,Conduit Pl,2024-02-05T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,103.1
110192,Conduit Pl,2024-02-05T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,71.5
110192,Conduit Pl,2024-02-05T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,105.7
110192,Conduit Pl,2024-02-05T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.35
110192,Conduit Pl,2024-02-05T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.84
110192,Conduit Pl,2024-02-05T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.88
110192,Conduit Pl,2024-02-05T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.55
110192,Conduit Pl,2024-02-05T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.31
110192,Conduit Pl,2024-02-05T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.66
110192,Conduit Pl,2024-02-05T16:00:00.000+00:00,feeder,4,N Current (RMS),A,23.2
110192,Conduit Pl,2024-02-05T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
110192,Conduit Pl,2024-02-05T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
110192,Conduit Pl,2024-02-05T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.3
110192,Conduit Pl,2024-02-05T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
110192,Conduit Pl,2024-02-05T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.07
110192,Conduit Pl,2024-02-05T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
110192,Conduit Pl,2024-02-05T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.47
110192,Conduit Pl,2024-02-05T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.9
110192,Conduit Pl,2024-02-05T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.03
110192,Conduit Pl,2024-02-05T16:00:00.000+00:00,feeder,3,N Current (RMS),A,55.3
110192,Conduit Pl,2024-02-05T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.2
110192,Conduit Pl,2024-02-05T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.2
110192,Conduit Pl,2024-02-05T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,100.7
110192,Conduit Pl,2024-02-05T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.45
110192,Conduit Pl,2024-02-05T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
110192,Conduit Pl,2024-02-05T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.12
110192,Conduit Pl,2024-02-05T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.18
110192,Conduit Pl,2024-02-05T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.1
110192,Conduit Pl,2024-02-05T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.59
110192,Conduit Pl,2024-02-05T16:00:00.000+00:00,feeder,2,N Current (RMS),A,15.8
110192,Conduit Pl,2024-02-05T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
110192,Conduit Pl,2024-02-05T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
110192,Conduit Pl,2024-02-05T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
110192,Conduit Pl,2024-02-05T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
110192,Conduit Pl,2024-02-05T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
110192,Conduit Pl,2024-02-05T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
110192,Conduit Pl,2024-02-05T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.74
110192,Conduit Pl,2024-02-05T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.68
110192,Conduit Pl,2024-02-05T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.62
110192,Conduit Pl,2024-02-05T16:00:00.000+00:00,feeder,1,N Current (RMS),A,16.6
110192,Conduit Pl,2024-02-05T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
110192,Conduit Pl,2024-02-05T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
110192,Conduit Pl,2024-02-05T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
110192,Conduit Pl,2024-02-05T16:00:00.000+00:00,transformer,,Temperature,C,26.1
110192,Conduit Pl,2024-02-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110192,Conduit Pl,2024-02-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
110192,Conduit Pl,2024-02-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110192,Conduit Pl,2024-02-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
110192,Conduit Pl,2024-02-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110192,Conduit Pl,2024-02-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
110192,Conduit Pl,2024-02-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.83
110192,Conduit Pl,2024-02-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
110192,Conduit Pl,2024-02-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-30.46
110192,Conduit Pl,2024-02-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.09
110192,Conduit Pl,2024-02-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.79
110192,Conduit Pl,2024-02-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.84
110192,Conduit Pl,2024-02-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,123.7
