Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110192,Conduit Pl,2024-02-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
110192,Conduit Pl,2024-02-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
110192,Conduit Pl,2024-02-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
110192,Conduit Pl,2024-02-05T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,16.83
110192,Conduit Pl,2024-02-05T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
110192,Conduit Pl,2024-02-05T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-16.39
110192,Conduit Pl,2024-02-05T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,-7.39
110192,Conduit Pl,2024-02-05T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.62
110192,Conduit Pl,2024-02-05T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,-12.52
110192,Conduit Pl,2024-02-05T15:50:00.000+00:00,feeder,5,N Current (RMS),A,30.0
110192,Conduit Pl,2024-02-05T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,76.7
110192,Conduit Pl,2024-02-05T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.4
110192,Conduit Pl,2024-02-05T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,86.1
110192,Conduit Pl,2024-02-05T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.65
110192,Conduit Pl,2024-02-05T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.69
110192,Conduit Pl,2024-02-05T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.58
110192,Conduit Pl,2024-02-05T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.6
110192,Conduit Pl,2024-02-05T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.65
110192,Conduit Pl,2024-02-05T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.1
110192,Conduit Pl,2024-02-05T15:50:00.000+00:00,feeder,4,N Current (RMS),A,22.6
110192,Conduit Pl,2024-02-05T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.4
110192,Conduit Pl,2024-02-05T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
110192,Conduit Pl,2024-02-05T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.0
110192,Conduit Pl,2024-02-05T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
110192,Conduit Pl,2024-02-05T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.69
110192,Conduit Pl,2024-02-05T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
110192,Conduit Pl,2024-02-05T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.64
110192,Conduit Pl,2024-02-05T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.4
110192,Conduit Pl,2024-02-05T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.6
110192,Conduit Pl,2024-02-05T15:50:00.000+00:00,feeder,3,N Current (RMS),A,49.9
110192,Conduit Pl,2024-02-05T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,79.0
110192,Conduit Pl,2024-02-05T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
110192,Conduit Pl,2024-02-05T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,103.4
110192,Conduit Pl,2024-02-05T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.49
110192,Conduit Pl,2024-02-05T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
110192,Conduit Pl,2024-02-05T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.9
110192,Conduit Pl,2024-02-05T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.76
110192,Conduit Pl,2024-02-05T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.05
110192,Conduit Pl,2024-02-05T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.44
110192,Conduit Pl,2024-02-05T15:50:00.000+00:00,feeder,2,N Current (RMS),A,14.1
110192,Conduit Pl,2024-02-05T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
110192,Conduit Pl,2024-02-05T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
110192,Conduit Pl,2024-02-05T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
110192,Conduit Pl,2024-02-05T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
110192,Conduit Pl,2024-02-05T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
110192,Conduit Pl,2024-02-05T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
110192,Conduit Pl,2024-02-05T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
110192,Conduit Pl,2024-02-05T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.36
110192,Conduit Pl,2024-02-05T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.98
110192,Conduit Pl,2024-02-05T15:50:00.000+00:00,feeder,1,N Current (RMS),A,10.2
110192,Conduit Pl,2024-02-05T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
110192,Conduit Pl,2024-02-05T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
110192,Conduit Pl,2024-02-05T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
110192,Conduit Pl,2024-02-05T15:50:00.000+00:00,transformer,,Temperature,C,26.1
110192,Conduit Pl,2024-02-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
110192,Conduit Pl,2024-02-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
110192,Conduit Pl,2024-02-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110192,Conduit Pl,2024-02-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
110192,Conduit Pl,2024-02-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110192,Conduit Pl,2024-02-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
110192,Conduit Pl,2024-02-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.78
110192,Conduit Pl,2024-02-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
110192,Conduit Pl,2024-02-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.4
110192,Conduit Pl,2024-02-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.87
110192,Conduit Pl,2024-02-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,37.97
110192,Conduit Pl,2024-02-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.73
110192,Conduit Pl,2024-02-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,114.4
110192,Conduit Pl,2024-02-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
110192,Conduit Pl,2024-02-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
110192,Conduit Pl,2024-02-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
110192,Conduit Pl,2024-02-05T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,21.23
110192,Conduit Pl,2024-02-05T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
110192,Conduit Pl,2024-02-05T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-18.98
110192,Conduit Pl,2024-02-05T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,-10.76
110192,Conduit Pl,2024-02-05T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.49
110192,Conduit Pl,2024-02-05T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,-13.95
110192,Conduit Pl,2024-02-05T15:40:00.000+00:00,feeder,5,N Current (RMS),A,37.5
110192,Conduit Pl,2024-02-05T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,103.6
110192,Conduit Pl,2024-02-05T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,61.4
110192,Conduit Pl,2024-02-05T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,104.9
110192,Conduit Pl,2024-02-05T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.22
110192,Conduit Pl,2024-02-05T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.16
110192,Conduit Pl,2024-02-05T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.23
110192,Conduit Pl,2024-02-05T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.58
110192,Conduit Pl,2024-02-05T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.78
110192,Conduit Pl,2024-02-05T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.67
110192,Conduit Pl,2024-02-05T15:40:00.000+00:00,feeder,4,N Current (RMS),A,22.2
110192,Conduit Pl,2024-02-05T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.4
110192,Conduit Pl,2024-02-05T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
110192,Conduit Pl,2024-02-05T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.6
110192,Conduit Pl,2024-02-05T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
110192,Conduit Pl,2024-02-05T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.89
110192,Conduit Pl,2024-02-05T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
110192,Conduit Pl,2024-02-05T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.35
110192,Conduit Pl,2024-02-05T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.56
110192,Conduit Pl,2024-02-05T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.87
110192,Conduit Pl,2024-02-05T15:40:00.000+00:00,feeder,3,N Current (RMS),A,60.8
110192,Conduit Pl,2024-02-05T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.8
110192,Conduit Pl,2024-02-05T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
110192,Conduit Pl,2024-02-05T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,125.6
110192,Conduit Pl,2024-02-05T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.14
110192,Conduit Pl,2024-02-05T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
110192,Conduit Pl,2024-02-05T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
110192,Conduit Pl,2024-02-05T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.43
110192,Conduit Pl,2024-02-05T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.09
110192,Conduit Pl,2024-02-05T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.34
110192,Conduit Pl,2024-02-05T15:40:00.000+00:00,feeder,2,N Current (RMS),A,13.1
110192,Conduit Pl,2024-02-05T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
110192,Conduit Pl,2024-02-05T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
110192,Conduit Pl,2024-02-05T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
110192,Conduit Pl,2024-02-05T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.98
110192,Conduit Pl,2024-02-05T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
110192,Conduit Pl,2024-02-05T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
110192,Conduit Pl,2024-02-05T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.23
110192,Conduit Pl,2024-02-05T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
110192,Conduit Pl,2024-02-05T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.63
110192,Conduit Pl,2024-02-05T15:40:00.000+00:00,feeder,1,N Current (RMS),A,12.8
110192,Conduit Pl,2024-02-05T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
110192,Conduit Pl,2024-02-05T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
110192,Conduit Pl,2024-02-05T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
110192,Conduit Pl,2024-02-05T15:40:00.000+00:00,transformer,,Temperature,C,26.1
110192,Conduit Pl,2024-02-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110192,Conduit Pl,2024-02-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
110192,Conduit Pl,2024-02-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110192,Conduit Pl,2024-02-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
110192,Conduit Pl,2024-02-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110192,Conduit Pl,2024-02-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
110192,Conduit Pl,2024-02-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.01
110192,Conduit Pl,2024-02-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
110192,Conduit Pl,2024-02-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-26.95
110192,Conduit Pl,2024-02-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.98
110192,Conduit Pl,2024-02-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.51
110192,Conduit Pl,2024-02-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.88
110192,Conduit Pl,2024-02-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,128.4
110192,Conduit Pl,2024-02-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
110192,Conduit Pl,2024-02-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
110192,Conduit Pl,2024-02-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
110192,Conduit Pl,2024-02-05T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,18.45
110192,Conduit Pl,2024-02-05T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.83
110192,Conduit Pl,2024-02-05T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-15.4
110192,Conduit Pl,2024-02-05T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,-9.04
110192,Conduit Pl,2024-02-05T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.14
110192,Conduit Pl,2024-02-05T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,-11.9
110192,Conduit Pl,2024-02-05T15:30:00.000+00:00,feeder,5,N Current (RMS),A,32.6
110192,Conduit Pl,2024-02-05T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,90.8
110192,Conduit Pl,2024-02-05T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,52.3
110192,Conduit Pl,2024-02-05T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,86.4
110192,Conduit Pl,2024-02-05T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.33
110192,Conduit Pl,2024-02-05T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.79
110192,Conduit Pl,2024-02-05T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.02
110192,Conduit Pl,2024-02-05T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.5
110192,Conduit Pl,2024-02-05T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
110192,Conduit Pl,2024-02-05T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.85
110192,Conduit Pl,2024-02-05T15:30:00.000+00:00,feeder,4,N Current (RMS),A,22.2
110192,Conduit Pl,2024-02-05T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.3
110192,Conduit Pl,2024-02-05T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.8
110192,Conduit Pl,2024-02-05T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.4
110192,Conduit Pl,2024-02-05T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
110192,Conduit Pl,2024-02-05T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.91
110192,Conduit Pl,2024-02-05T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
110192,Conduit Pl,2024-02-05T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.8
110192,Conduit Pl,2024-02-05T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.92
110192,Conduit Pl,2024-02-05T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.55
110192,Conduit Pl,2024-02-05T15:30:00.000+00:00,feeder,3,N Current (RMS),A,61.2
110192,Conduit Pl,2024-02-05T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,83.6
110192,Conduit Pl,2024-02-05T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
110192,Conduit Pl,2024-02-05T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,123.9
110192,Conduit Pl,2024-02-05T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.36
110192,Conduit Pl,2024-02-05T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
110192,Conduit Pl,2024-02-05T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
110192,Conduit Pl,2024-02-05T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.9
110192,Conduit Pl,2024-02-05T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.27
110192,Conduit Pl,2024-02-05T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.35
110192,Conduit Pl,2024-02-05T15:30:00.000+00:00,feeder,2,N Current (RMS),A,10.8
110192,Conduit Pl,2024-02-05T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
110192,Conduit Pl,2024-02-05T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
110192,Conduit Pl,2024-02-05T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
110192,Conduit Pl,2024-02-05T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
110192,Conduit Pl,2024-02-05T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
110192,Conduit Pl,2024-02-05T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
110192,Conduit Pl,2024-02-05T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.49
110192,Conduit Pl,2024-02-05T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.97
110192,Conduit Pl,2024-02-05T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.18
110192,Conduit Pl,2024-02-05T15:30:00.000+00:00,feeder,1,N Current (RMS),A,17.7
110192,Conduit Pl,2024-02-05T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
110192,Conduit Pl,2024-02-05T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
110192,Conduit Pl,2024-02-05T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
110192,Conduit Pl,2024-02-05T15:30:00.000+00:00,transformer,,Temperature,C,26.1
110192,Conduit Pl,2024-02-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
110192,Conduit Pl,2024-02-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
110192,Conduit Pl,2024-02-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110192,Conduit Pl,2024-02-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
110192,Conduit Pl,2024-02-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110192,Conduit Pl,2024-02-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
110192,Conduit Pl,2024-02-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.71
110192,Conduit Pl,2024-02-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
110192,Conduit Pl,2024-02-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.87
110192,Conduit Pl,2024-02-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.85
110192,Conduit Pl,2024-02-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.75
110192,Conduit Pl,2024-02-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.33
110192,Conduit Pl,2024-02-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,121.7
110192,Conduit Pl,2024-02-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
110192,Conduit Pl,2024-02-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
110192,Conduit Pl,2024-02-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
110192,Conduit Pl,2024-02-05T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,18.62
110192,Conduit Pl,2024-02-05T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.95
110192,Conduit Pl,2024-02-05T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-17.35
110192,Conduit Pl,2024-02-05T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,-9.36
110192,Conduit Pl,2024-02-05T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.7
110192,Conduit Pl,2024-02-05T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,-12.6
110192,Conduit Pl,2024-02-05T15:20:00.000+00:00,feeder,5,N Current (RMS),A,33.6
110192,Conduit Pl,2024-02-05T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,90.7
110192,Conduit Pl,2024-02-05T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,56.4
110192,Conduit Pl,2024-02-05T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,93.6
110192,Conduit Pl,2024-02-05T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.72
110192,Conduit Pl,2024-02-05T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.53
110192,Conduit Pl,2024-02-05T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.17
110192,Conduit Pl,2024-02-05T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.5
110192,Conduit Pl,2024-02-05T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.26
110192,Conduit Pl,2024-02-05T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.73
110192,Conduit Pl,2024-02-05T15:20:00.000+00:00,feeder,4,N Current (RMS),A,23.8
110192,Conduit Pl,2024-02-05T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.5
110192,Conduit Pl,2024-02-05T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.9
110192,Conduit Pl,2024-02-05T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.1
110192,Conduit Pl,2024-02-05T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
110192,Conduit Pl,2024-02-05T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.05
110192,Conduit Pl,2024-02-05T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
110192,Conduit Pl,2024-02-05T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.9
110192,Conduit Pl,2024-02-05T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.83
110192,Conduit Pl,2024-02-05T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.03
110192,Conduit Pl,2024-02-05T15:20:00.000+00:00,feeder,3,N Current (RMS),A,55.3
110192,Conduit Pl,2024-02-05T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,95.4
110192,Conduit Pl,2024-02-05T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.2
110192,Conduit Pl,2024-02-05T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,98.4
110192,Conduit Pl,2024-02-05T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.76
110192,Conduit Pl,2024-02-05T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
110192,Conduit Pl,2024-02-05T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.34
110192,Conduit Pl,2024-02-05T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.22
110192,Conduit Pl,2024-02-05T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.67
110192,Conduit Pl,2024-02-05T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.73
110192,Conduit Pl,2024-02-05T15:20:00.000+00:00,feeder,2,N Current (RMS),A,12.7
110192,Conduit Pl,2024-02-05T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
110192,Conduit Pl,2024-02-05T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
110192,Conduit Pl,2024-02-05T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
110192,Conduit Pl,2024-02-05T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.77
110192,Conduit Pl,2024-02-05T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
110192,Conduit Pl,2024-02-05T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
110192,Conduit Pl,2024-02-05T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.89
110192,Conduit Pl,2024-02-05T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.62
110192,Conduit Pl,2024-02-05T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
110192,Conduit Pl,2024-02-05T15:20:00.000+00:00,feeder,1,N Current (RMS),A,15.7
110192,Conduit Pl,2024-02-05T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
110192,Conduit Pl,2024-02-05T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
110192,Conduit Pl,2024-02-05T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
110192,Conduit Pl,2024-02-05T15:20:00.000+00:00,transformer,,Temperature,C,26.1
110192,Conduit Pl,2024-02-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110192,Conduit Pl,2024-02-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
110192,Conduit Pl,2024-02-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110192,Conduit Pl,2024-02-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
110192,Conduit Pl,2024-02-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110192,Conduit Pl,2024-02-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
110192,Conduit Pl,2024-02-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.12
110192,Conduit Pl,2024-02-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
110192,Conduit Pl,2024-02-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-26.63
110192,Conduit Pl,2024-02-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.7
110192,Conduit Pl,2024-02-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.74
110192,Conduit Pl,2024-02-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.63
110192,Conduit Pl,2024-02-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,129.2
110192,Conduit Pl,2024-02-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
110192,Conduit Pl,2024-02-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
110192,Conduit Pl,2024-02-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
110192,Conduit Pl,2024-02-05T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,19.76
110192,Conduit Pl,2024-02-05T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.57
110192,Conduit Pl,2024-02-05T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-20.03
110192,Conduit Pl,2024-02-05T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,-9.78
110192,Conduit Pl,2024-02-05T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.62
110192,Conduit Pl,2024-02-05T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,-13.89
110192,Conduit Pl,2024-02-05T15:10:00.000+00:00,feeder,5,N Current (RMS),A,38.8
110192,Conduit Pl,2024-02-05T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,98.3
110192,Conduit Pl,2024-02-05T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,61.2
110192,Conduit Pl,2024-02-05T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,104.9
110192,Conduit Pl,2024-02-05T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.68
110192,Conduit Pl,2024-02-05T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.96
110192,Conduit Pl,2024-02-05T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.07
110192,Conduit Pl,2024-02-05T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.6
110192,Conduit Pl,2024-02-05T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.53
110192,Conduit Pl,2024-02-05T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.85
110192,Conduit Pl,2024-02-05T15:10:00.000+00:00,feeder,4,N Current (RMS),A,31.5
110192,Conduit Pl,2024-02-05T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.8
110192,Conduit Pl,2024-02-05T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
110192,Conduit Pl,2024-02-05T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.8
110192,Conduit Pl,2024-02-05T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
110192,Conduit Pl,2024-02-05T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.87
110192,Conduit Pl,2024-02-05T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
110192,Conduit Pl,2024-02-05T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.79
110192,Conduit Pl,2024-02-05T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.75
110192,Conduit Pl,2024-02-05T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.09
110192,Conduit Pl,2024-02-05T15:10:00.000+00:00,feeder,3,N Current (RMS),A,58.8
110192,Conduit Pl,2024-02-05T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,91.3
110192,Conduit Pl,2024-02-05T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
110192,Conduit Pl,2024-02-05T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,106.3
110192,Conduit Pl,2024-02-05T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.58
110192,Conduit Pl,2024-02-05T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
110192,Conduit Pl,2024-02-05T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
110192,Conduit Pl,2024-02-05T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.83
110192,Conduit Pl,2024-02-05T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
110192,Conduit Pl,2024-02-05T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.08
110192,Conduit Pl,2024-02-05T15:10:00.000+00:00,feeder,2,N Current (RMS),A,14.5
110192,Conduit Pl,2024-02-05T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
110192,Conduit Pl,2024-02-05T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
110192,Conduit Pl,2024-02-05T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
110192,Conduit Pl,2024-02-05T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
110192,Conduit Pl,2024-02-05T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
110192,Conduit Pl,2024-02-05T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
110192,Conduit Pl,2024-02-05T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.46
110192,Conduit Pl,2024-02-05T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
110192,Conduit Pl,2024-02-05T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.86
110192,Conduit Pl,2024-02-05T15:10:00.000+00:00,feeder,1,N Current (RMS),A,15.8
110192,Conduit Pl,2024-02-05T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
110192,Conduit Pl,2024-02-05T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
110192,Conduit Pl,2024-02-05T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
110192,Conduit Pl,2024-02-05T15:10:00.000+00:00,transformer,,Temperature,C,26.1
110192,Conduit Pl,2024-02-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110192,Conduit Pl,2024-02-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
110192,Conduit Pl,2024-02-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110192,Conduit Pl,2024-02-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
110192,Conduit Pl,2024-02-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110192,Conduit Pl,2024-02-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
110192,Conduit Pl,2024-02-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.53
110192,Conduit Pl,2024-02-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.11
110192,Conduit Pl,2024-02-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-29.71
110192,Conduit Pl,2024-02-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.24
110192,Conduit Pl,2024-02-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.5
110192,Conduit Pl,2024-02-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.83
110192,Conduit Pl,2024-02-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,150.5
110192,Conduit Pl,2024-02-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
110192,Conduit Pl,2024-02-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
110192,Conduit Pl,2024-02-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
110192,Conduit Pl,2024-02-05T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,21.73
110192,Conduit Pl,2024-02-05T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.1
110192,Conduit Pl,2024-02-05T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-15.6
110192,Conduit Pl,2024-02-05T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,-11.27
110192,Conduit Pl,2024-02-05T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.48
110192,Conduit Pl,2024-02-05T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,-11.67
110192,Conduit Pl,2024-02-05T15:00:00.000+00:00,feeder,5,N Current (RMS),A,40.7
110192,Conduit Pl,2024-02-05T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,107.0
110192,Conduit Pl,2024-02-05T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,58.2
110192,Conduit Pl,2024-02-05T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,86.2
110192,Conduit Pl,2024-02-05T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.91
110192,Conduit Pl,2024-02-05T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.03
110192,Conduit Pl,2024-02-05T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.28
110192,Conduit Pl,2024-02-05T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.48
110192,Conduit Pl,2024-02-05T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.38
110192,Conduit Pl,2024-02-05T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.63
110192,Conduit Pl,2024-02-05T15:00:00.000+00:00,feeder,4,N Current (RMS),A,28.2
110192,Conduit Pl,2024-02-05T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
110192,Conduit Pl,2024-02-05T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
110192,Conduit Pl,2024-02-05T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.8
110192,Conduit Pl,2024-02-05T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
110192,Conduit Pl,2024-02-05T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
110192,Conduit Pl,2024-02-05T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
110192,Conduit Pl,2024-02-05T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.35
110192,Conduit Pl,2024-02-05T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.16
110192,Conduit Pl,2024-02-05T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.96
110192,Conduit Pl,2024-02-05T15:00:00.000+00:00,feeder,3,N Current (RMS),A,58.4
110192,Conduit Pl,2024-02-05T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,89.4
110192,Conduit Pl,2024-02-05T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.6
110192,Conduit Pl,2024-02-05T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,117.4
110192,Conduit Pl,2024-02-05T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.75
110192,Conduit Pl,2024-02-05T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
110192,Conduit Pl,2024-02-05T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
110192,Conduit Pl,2024-02-05T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.4
110192,Conduit Pl,2024-02-05T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.99
110192,Conduit Pl,2024-02-05T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.4
110192,Conduit Pl,2024-02-05T15:00:00.000+00:00,feeder,2,N Current (RMS),A,13.4
110192,Conduit Pl,2024-02-05T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
110192,Conduit Pl,2024-02-05T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
110192,Conduit Pl,2024-02-05T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
110192,Conduit Pl,2024-02-05T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
110192,Conduit Pl,2024-02-05T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
110192,Conduit Pl,2024-02-05T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
110192,Conduit Pl,2024-02-05T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.86
110192,Conduit Pl,2024-02-05T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
110192,Conduit Pl,2024-02-05T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.74
110192,Conduit Pl,2024-02-05T15:00:00.000+00:00,feeder,1,N Current (RMS),A,19.2
110192,Conduit Pl,2024-02-05T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
110192,Conduit Pl,2024-02-05T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
110192,Conduit Pl,2024-02-05T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
110192,Conduit Pl,2024-02-05T15:00:00.000+00:00,transformer,,Temperature,C,26.0
110192,Conduit Pl,2024-02-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110192,Conduit Pl,2024-02-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
110192,Conduit Pl,2024-02-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110192,Conduit Pl,2024-02-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
110192,Conduit Pl,2024-02-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110192,Conduit Pl,2024-02-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
110192,Conduit Pl,2024-02-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.75
110192,Conduit Pl,2024-02-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.92
110192,Conduit Pl,2024-02-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.05
110192,Conduit Pl,2024-02-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.03
110192,Conduit Pl,2024-02-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.56
110192,Conduit Pl,2024-02-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.26
110192,Conduit Pl,2024-02-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,152.1
110192,Conduit Pl,2024-02-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
110192,Conduit Pl,2024-02-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
110192,Conduit Pl,2024-02-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
110192,Conduit Pl,2024-02-05T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,23.92
110192,Conduit Pl,2024-02-05T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.9
110192,Conduit Pl,2024-02-05T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-15.61
110192,Conduit Pl,2024-02-05T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,-12.75
110192,Conduit Pl,2024-02-05T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.4
110192,Conduit Pl,2024-02-05T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,-12.01
110192,Conduit Pl,2024-02-05T14:50:00.000+00:00,feeder,5,N Current (RMS),A,42.3
110192,Conduit Pl,2024-02-05T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,115.8
110192,Conduit Pl,2024-02-05T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,62.8
110192,Conduit Pl,2024-02-05T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,87.5
110192,Conduit Pl,2024-02-05T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.68
110192,Conduit Pl,2024-02-05T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.98
110192,Conduit Pl,2024-02-05T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.65
110192,Conduit Pl,2024-02-05T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.76
110192,Conduit Pl,2024-02-05T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.28
110192,Conduit Pl,2024-02-05T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.95
110192,Conduit Pl,2024-02-05T14:50:00.000+00:00,feeder,4,N Current (RMS),A,30.8
110192,Conduit Pl,2024-02-05T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.4
110192,Conduit Pl,2024-02-05T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
110192,Conduit Pl,2024-02-05T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.4
110192,Conduit Pl,2024-02-05T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
110192,Conduit Pl,2024-02-05T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.96
110192,Conduit Pl,2024-02-05T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
110192,Conduit Pl,2024-02-05T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
110192,Conduit Pl,2024-02-05T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.81
110192,Conduit Pl,2024-02-05T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.93
110192,Conduit Pl,2024-02-05T14:50:00.000+00:00,feeder,3,N Current (RMS),A,49.9
110192,Conduit Pl,2024-02-05T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,79.6
110192,Conduit Pl,2024-02-05T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
110192,Conduit Pl,2024-02-05T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,100.8
110192,Conduit Pl,2024-02-05T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.67
110192,Conduit Pl,2024-02-05T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
110192,Conduit Pl,2024-02-05T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
110192,Conduit Pl,2024-02-05T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.22
110192,Conduit Pl,2024-02-05T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.03
110192,Conduit Pl,2024-02-05T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.48
110192,Conduit Pl,2024-02-05T14:50:00.000+00:00,feeder,2,N Current (RMS),A,12.3
110192,Conduit Pl,2024-02-05T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
110192,Conduit Pl,2024-02-05T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
110192,Conduit Pl,2024-02-05T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
110192,Conduit Pl,2024-02-05T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
110192,Conduit Pl,2024-02-05T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
110192,Conduit Pl,2024-02-05T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
110192,Conduit Pl,2024-02-05T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.84
110192,Conduit Pl,2024-02-05T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.46
110192,Conduit Pl,2024-02-05T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.55
110192,Conduit Pl,2024-02-05T14:50:00.000+00:00,feeder,1,N Current (RMS),A,14.0
110192,Conduit Pl,2024-02-05T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
110192,Conduit Pl,2024-02-05T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
110192,Conduit Pl,2024-02-05T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
110192,Conduit Pl,2024-02-05T14:50:00.000+00:00,transformer,,Temperature,C,26.0
110192,Conduit Pl,2024-02-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110192,Conduit Pl,2024-02-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
110192,Conduit Pl,2024-02-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110192,Conduit Pl,2024-02-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
110192,Conduit Pl,2024-02-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110192,Conduit Pl,2024-02-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
110192,Conduit Pl,2024-02-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.03
110192,Conduit Pl,2024-02-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
110192,Conduit Pl,2024-02-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.69
110192,Conduit Pl,2024-02-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.62
110192,Conduit Pl,2024-02-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.91
110192,Conduit Pl,2024-02-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.95
110192,Conduit Pl,2024-02-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,139.3
110192,Conduit Pl,2024-02-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
110192,Conduit Pl,2024-02-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
110192,Conduit Pl,2024-02-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
110192,Conduit Pl,2024-02-05T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,24.3
110192,Conduit Pl,2024-02-05T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
110192,Conduit Pl,2024-02-05T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-17.71
110192,Conduit Pl,2024-02-05T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,-13.32
110192,Conduit Pl,2024-02-05T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.74
110192,Conduit Pl,2024-02-05T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,-12.68
110192,Conduit Pl,2024-02-05T14:40:00.000+00:00,feeder,5,N Current (RMS),A,43.2
110192,Conduit Pl,2024-02-05T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,118.3
110192,Conduit Pl,2024-02-05T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,62.0
110192,Conduit Pl,2024-02-05T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,96.4
110192,Conduit Pl,2024-02-05T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.63
110192,Conduit Pl,2024-02-05T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.83
110192,Conduit Pl,2024-02-05T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.54
110192,Conduit Pl,2024-02-05T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.18
110192,Conduit Pl,2024-02-05T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.06
110192,Conduit Pl,2024-02-05T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.28
110192,Conduit Pl,2024-02-05T14:40:00.000+00:00,feeder,4,N Current (RMS),A,25.8
110192,Conduit Pl,2024-02-05T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.2
110192,Conduit Pl,2024-02-05T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
110192,Conduit Pl,2024-02-05T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.6
110192,Conduit Pl,2024-02-05T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
110192,Conduit Pl,2024-02-05T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
110192,Conduit Pl,2024-02-05T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
110192,Conduit Pl,2024-02-05T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.09
110192,Conduit Pl,2024-02-05T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.65
110192,Conduit Pl,2024-02-05T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.3
110192,Conduit Pl,2024-02-05T14:40:00.000+00:00,feeder,3,N Current (RMS),A,41.0
110192,Conduit Pl,2024-02-05T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.4
110192,Conduit Pl,2024-02-05T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.7
110192,Conduit Pl,2024-02-05T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,102.2
110192,Conduit Pl,2024-02-05T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.67
110192,Conduit Pl,2024-02-05T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
110192,Conduit Pl,2024-02-05T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
110192,Conduit Pl,2024-02-05T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.8
110192,Conduit Pl,2024-02-05T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.06
110192,Conduit Pl,2024-02-05T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.22
110192,Conduit Pl,2024-02-05T14:40:00.000+00:00,feeder,2,N Current (RMS),A,11.3
110192,Conduit Pl,2024-02-05T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
110192,Conduit Pl,2024-02-05T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
110192,Conduit Pl,2024-02-05T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
110192,Conduit Pl,2024-02-05T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
110192,Conduit Pl,2024-02-05T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
110192,Conduit Pl,2024-02-05T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
110192,Conduit Pl,2024-02-05T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.64
110192,Conduit Pl,2024-02-05T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.5
110192,Conduit Pl,2024-02-05T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.62
110192,Conduit Pl,2024-02-05T14:40:00.000+00:00,feeder,1,N Current (RMS),A,15.8
110192,Conduit Pl,2024-02-05T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
110192,Conduit Pl,2024-02-05T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
110192,Conduit Pl,2024-02-05T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
110192,Conduit Pl,2024-02-05T14:40:00.000+00:00,transformer,,Temperature,C,26.0
110192,Conduit Pl,2024-02-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110192,Conduit Pl,2024-02-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
110192,Conduit Pl,2024-02-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110192,Conduit Pl,2024-02-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
110192,Conduit Pl,2024-02-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110192,Conduit Pl,2024-02-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
110192,Conduit Pl,2024-02-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.62
110192,Conduit Pl,2024-02-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
110192,Conduit Pl,2024-02-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-26.22
110192,Conduit Pl,2024-02-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.78
110192,Conduit Pl,2024-02-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,34.9
110192,Conduit Pl,2024-02-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.3
110192,Conduit Pl,2024-02-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,123.6
110192,Conduit Pl,2024-02-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
110192,Conduit Pl,2024-02-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
110192,Conduit Pl,2024-02-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
110192,Conduit Pl,2024-02-05T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,21.88
110192,Conduit Pl,2024-02-05T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
110192,Conduit Pl,2024-02-05T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-19.26
110192,Conduit Pl,2024-02-05T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,-11.35
110192,Conduit Pl,2024-02-05T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.54
110192,Conduit Pl,2024-02-05T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,-13.5
110192,Conduit Pl,2024-02-05T14:30:00.000+00:00,feeder,5,N Current (RMS),A,37.9
110192,Conduit Pl,2024-02-05T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,105.4
110192,Conduit Pl,2024-02-05T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,61.3
110192,Conduit Pl,2024-02-05T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,104.0
110192,Conduit Pl,2024-02-05T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.34
110192,Conduit Pl,2024-02-05T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.58
110192,Conduit Pl,2024-02-05T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.23
110192,Conduit Pl,2024-02-05T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.52
110192,Conduit Pl,2024-02-05T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.17
110192,Conduit Pl,2024-02-05T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.04
110192,Conduit Pl,2024-02-05T14:30:00.000+00:00,feeder,4,N Current (RMS),A,21.2
110192,Conduit Pl,2024-02-05T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.3
110192,Conduit Pl,2024-02-05T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
110192,Conduit Pl,2024-02-05T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
110192,Conduit Pl,2024-02-05T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
110192,Conduit Pl,2024-02-05T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
110192,Conduit Pl,2024-02-05T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
110192,Conduit Pl,2024-02-05T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.62
110192,Conduit Pl,2024-02-05T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.21
110192,Conduit Pl,2024-02-05T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.77
110192,Conduit Pl,2024-02-05T14:30:00.000+00:00,feeder,3,N Current (RMS),A,42.8
110192,Conduit Pl,2024-02-05T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,90.3
110192,Conduit Pl,2024-02-05T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.6
110192,Conduit Pl,2024-02-05T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,108.7
110192,Conduit Pl,2024-02-05T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.17
110192,Conduit Pl,2024-02-05T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
110192,Conduit Pl,2024-02-05T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.06
110192,Conduit Pl,2024-02-05T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.73
110192,Conduit Pl,2024-02-05T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.99
110192,Conduit Pl,2024-02-05T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.42
110192,Conduit Pl,2024-02-05T14:30:00.000+00:00,feeder,2,N Current (RMS),A,13.5
110192,Conduit Pl,2024-02-05T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
110192,Conduit Pl,2024-02-05T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
110192,Conduit Pl,2024-02-05T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
110192,Conduit Pl,2024-02-05T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
110192,Conduit Pl,2024-02-05T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
110192,Conduit Pl,2024-02-05T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
110192,Conduit Pl,2024-02-05T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.3
