Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110192,Conduit Pl,2024-02-05T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.97
110192,Conduit Pl,2024-02-05T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.26
110192,Conduit Pl,2024-02-05T14:30:00.000+00:00,feeder,1,N Current (RMS),A,12.2
110192,Conduit Pl,2024-02-05T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
110192,Conduit Pl,2024-02-05T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
110192,Conduit Pl,2024-02-05T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
110192,Conduit Pl,2024-02-05T14:30:00.000+00:00,transformer,,Temperature,C,26.0
110192,Conduit Pl,2024-02-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110192,Conduit Pl,2024-02-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
110192,Conduit Pl,2024-02-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110192,Conduit Pl,2024-02-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
110192,Conduit Pl,2024-02-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110192,Conduit Pl,2024-02-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
110192,Conduit Pl,2024-02-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.92
110192,Conduit Pl,2024-02-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
110192,Conduit Pl,2024-02-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-27.96
110192,Conduit Pl,2024-02-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.36
110192,Conduit Pl,2024-02-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,42.9
110192,Conduit Pl,2024-02-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.14
110192,Conduit Pl,2024-02-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,113.8
110192,Conduit Pl,2024-02-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
110192,Conduit Pl,2024-02-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
110192,Conduit Pl,2024-02-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
110192,Conduit Pl,2024-02-05T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,18.27
110192,Conduit Pl,2024-02-05T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.23
110192,Conduit Pl,2024-02-05T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-19.55
110192,Conduit Pl,2024-02-05T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,-9.04
110192,Conduit Pl,2024-02-05T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.57
110192,Conduit Pl,2024-02-05T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,-13.81
110192,Conduit Pl,2024-02-05T14:20:00.000+00:00,feeder,5,N Current (RMS),A,33.7
110192,Conduit Pl,2024-02-05T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,89.8
110192,Conduit Pl,2024-02-05T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,57.8
110192,Conduit Pl,2024-02-05T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,103.3
110192,Conduit Pl,2024-02-05T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.97
110192,Conduit Pl,2024-02-05T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.83
110192,Conduit Pl,2024-02-05T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.02
110192,Conduit Pl,2024-02-05T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.57
110192,Conduit Pl,2024-02-05T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.82
110192,Conduit Pl,2024-02-05T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.26
110192,Conduit Pl,2024-02-05T14:20:00.000+00:00,feeder,4,N Current (RMS),A,21.3
110192,Conduit Pl,2024-02-05T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.3
110192,Conduit Pl,2024-02-05T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
110192,Conduit Pl,2024-02-05T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.7
110192,Conduit Pl,2024-02-05T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
110192,Conduit Pl,2024-02-05T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
110192,Conduit Pl,2024-02-05T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
110192,Conduit Pl,2024-02-05T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.27
110192,Conduit Pl,2024-02-05T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.28
110192,Conduit Pl,2024-02-05T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.85
110192,Conduit Pl,2024-02-05T14:20:00.000+00:00,feeder,3,N Current (RMS),A,47.3
110192,Conduit Pl,2024-02-05T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.9
110192,Conduit Pl,2024-02-05T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.1
110192,Conduit Pl,2024-02-05T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,108.5
110192,Conduit Pl,2024-02-05T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
110192,Conduit Pl,2024-02-05T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
110192,Conduit Pl,2024-02-05T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.9
110192,Conduit Pl,2024-02-05T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.76
110192,Conduit Pl,2024-02-05T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-2.95
110192,Conduit Pl,2024-02-05T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.4
110192,Conduit Pl,2024-02-05T14:20:00.000+00:00,feeder,2,N Current (RMS),A,9.2
110192,Conduit Pl,2024-02-05T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
110192,Conduit Pl,2024-02-05T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
110192,Conduit Pl,2024-02-05T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
110192,Conduit Pl,2024-02-05T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
110192,Conduit Pl,2024-02-05T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
110192,Conduit Pl,2024-02-05T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
110192,Conduit Pl,2024-02-05T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.03
110192,Conduit Pl,2024-02-05T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.92
110192,Conduit Pl,2024-02-05T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.88
110192,Conduit Pl,2024-02-05T14:20:00.000+00:00,feeder,1,N Current (RMS),A,11.4
110192,Conduit Pl,2024-02-05T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
110192,Conduit Pl,2024-02-05T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
110192,Conduit Pl,2024-02-05T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
110192,Conduit Pl,2024-02-05T14:20:00.000+00:00,transformer,,Temperature,C,26.0
110192,Conduit Pl,2024-02-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110192,Conduit Pl,2024-02-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
110192,Conduit Pl,2024-02-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110192,Conduit Pl,2024-02-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
110192,Conduit Pl,2024-02-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110192,Conduit Pl,2024-02-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
110192,Conduit Pl,2024-02-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.35
110192,Conduit Pl,2024-02-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
110192,Conduit Pl,2024-02-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-28.23
110192,Conduit Pl,2024-02-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.07
110192,Conduit Pl,2024-02-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.65
110192,Conduit Pl,2024-02-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.78
110192,Conduit Pl,2024-02-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,108.9
110192,Conduit Pl,2024-02-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
110192,Conduit Pl,2024-02-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
110192,Conduit Pl,2024-02-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
110192,Conduit Pl,2024-02-05T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,15.9
110192,Conduit Pl,2024-02-05T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.33
110192,Conduit Pl,2024-02-05T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-17.54
110192,Conduit Pl,2024-02-05T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,-7.56
110192,Conduit Pl,2024-02-05T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.77
110192,Conduit Pl,2024-02-05T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,-12.98
110192,Conduit Pl,2024-02-05T14:10:00.000+00:00,feeder,5,N Current (RMS),A,29.7
110192,Conduit Pl,2024-02-05T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,77.4
110192,Conduit Pl,2024-02-05T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,55.1
110192,Conduit Pl,2024-02-05T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,94.8
110192,Conduit Pl,2024-02-05T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.73
110192,Conduit Pl,2024-02-05T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.88
110192,Conduit Pl,2024-02-05T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.81
110192,Conduit Pl,2024-02-05T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.48
110192,Conduit Pl,2024-02-05T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.31
110192,Conduit Pl,2024-02-05T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.25
110192,Conduit Pl,2024-02-05T14:10:00.000+00:00,feeder,4,N Current (RMS),A,27.5
110192,Conduit Pl,2024-02-05T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
110192,Conduit Pl,2024-02-05T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
110192,Conduit Pl,2024-02-05T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.7
110192,Conduit Pl,2024-02-05T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
110192,Conduit Pl,2024-02-05T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
110192,Conduit Pl,2024-02-05T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
110192,Conduit Pl,2024-02-05T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.78
110192,Conduit Pl,2024-02-05T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.94
110192,Conduit Pl,2024-02-05T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.38
110192,Conduit Pl,2024-02-05T14:10:00.000+00:00,feeder,3,N Current (RMS),A,67.5
110192,Conduit Pl,2024-02-05T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.5
110192,Conduit Pl,2024-02-05T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.6
110192,Conduit Pl,2024-02-05T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,135.9
110192,Conduit Pl,2024-02-05T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.26
110192,Conduit Pl,2024-02-05T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
110192,Conduit Pl,2024-02-05T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
110192,Conduit Pl,2024-02-05T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.87
110192,Conduit Pl,2024-02-05T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-2.44
110192,Conduit Pl,2024-02-05T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.04
110192,Conduit Pl,2024-02-05T14:10:00.000+00:00,feeder,2,N Current (RMS),A,11.1
110192,Conduit Pl,2024-02-05T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
110192,Conduit Pl,2024-02-05T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
110192,Conduit Pl,2024-02-05T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
110192,Conduit Pl,2024-02-05T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
110192,Conduit Pl,2024-02-05T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
110192,Conduit Pl,2024-02-05T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
110192,Conduit Pl,2024-02-05T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
110192,Conduit Pl,2024-02-05T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.94
110192,Conduit Pl,2024-02-05T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.17
110192,Conduit Pl,2024-02-05T14:10:00.000+00:00,feeder,1,N Current (RMS),A,12.0
110192,Conduit Pl,2024-02-05T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
110192,Conduit Pl,2024-02-05T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
110192,Conduit Pl,2024-02-05T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
110192,Conduit Pl,2024-02-05T14:10:00.000+00:00,transformer,,Temperature,C,25.9
110192,Conduit Pl,2024-02-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110192,Conduit Pl,2024-02-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
110192,Conduit Pl,2024-02-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110192,Conduit Pl,2024-02-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
110192,Conduit Pl,2024-02-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110192,Conduit Pl,2024-02-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
110192,Conduit Pl,2024-02-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.83
110192,Conduit Pl,2024-02-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
110192,Conduit Pl,2024-02-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-26.16
110192,Conduit Pl,2024-02-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.84
110192,Conduit Pl,2024-02-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.53
110192,Conduit Pl,2024-02-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.77
110192,Conduit Pl,2024-02-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,129.7
110192,Conduit Pl,2024-02-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
110192,Conduit Pl,2024-02-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
110192,Conduit Pl,2024-02-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
110192,Conduit Pl,2024-02-05T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,25.56
110192,Conduit Pl,2024-02-05T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
110192,Conduit Pl,2024-02-05T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-25.17
110192,Conduit Pl,2024-02-05T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,-14.45
110192,Conduit Pl,2024-02-05T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.78
110192,Conduit Pl,2024-02-05T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,-15.95
110192,Conduit Pl,2024-02-05T14:00:00.000+00:00,feeder,5,N Current (RMS),A,36.7
110192,Conduit Pl,2024-02-05T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,131.1
110192,Conduit Pl,2024-02-05T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,94.0
110192,Conduit Pl,2024-02-05T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,131.2
110192,Conduit Pl,2024-02-05T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.54
110192,Conduit Pl,2024-02-05T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.92
110192,Conduit Pl,2024-02-05T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.99
110192,Conduit Pl,2024-02-05T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.88
110192,Conduit Pl,2024-02-05T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.95
110192,Conduit Pl,2024-02-05T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.63
110192,Conduit Pl,2024-02-05T14:00:00.000+00:00,feeder,4,N Current (RMS),A,25.8
110192,Conduit Pl,2024-02-05T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.1
110192,Conduit Pl,2024-02-05T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
110192,Conduit Pl,2024-02-05T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.3
110192,Conduit Pl,2024-02-05T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
110192,Conduit Pl,2024-02-05T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
110192,Conduit Pl,2024-02-05T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
110192,Conduit Pl,2024-02-05T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.54
110192,Conduit Pl,2024-02-05T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.62
110192,Conduit Pl,2024-02-05T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.26
110192,Conduit Pl,2024-02-05T14:00:00.000+00:00,feeder,3,N Current (RMS),A,53.6
110192,Conduit Pl,2024-02-05T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,94.3
110192,Conduit Pl,2024-02-05T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.7
110192,Conduit Pl,2024-02-05T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,123.1
110192,Conduit Pl,2024-02-05T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.41
110192,Conduit Pl,2024-02-05T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
110192,Conduit Pl,2024-02-05T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
110192,Conduit Pl,2024-02-05T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.75
110192,Conduit Pl,2024-02-05T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.12
110192,Conduit Pl,2024-02-05T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.47
110192,Conduit Pl,2024-02-05T14:00:00.000+00:00,feeder,2,N Current (RMS),A,11.5
110192,Conduit Pl,2024-02-05T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
110192,Conduit Pl,2024-02-05T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
110192,Conduit Pl,2024-02-05T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
110192,Conduit Pl,2024-02-05T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
110192,Conduit Pl,2024-02-05T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
110192,Conduit Pl,2024-02-05T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
110192,Conduit Pl,2024-02-05T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.24
110192,Conduit Pl,2024-02-05T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.02
110192,Conduit Pl,2024-02-05T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.19
110192,Conduit Pl,2024-02-05T14:00:00.000+00:00,feeder,1,N Current (RMS),A,12.4
110192,Conduit Pl,2024-02-05T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
110192,Conduit Pl,2024-02-05T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
110192,Conduit Pl,2024-02-05T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
110192,Conduit Pl,2024-02-05T14:00:00.000+00:00,transformer,,Temperature,C,25.9
110192,Conduit Pl,2024-02-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110192,Conduit Pl,2024-02-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
110192,Conduit Pl,2024-02-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110192,Conduit Pl,2024-02-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
110192,Conduit Pl,2024-02-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110192,Conduit Pl,2024-02-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
110192,Conduit Pl,2024-02-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.89
110192,Conduit Pl,2024-02-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
110192,Conduit Pl,2024-02-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-33.24
110192,Conduit Pl,2024-02-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.47
110192,Conduit Pl,2024-02-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,41.24
110192,Conduit Pl,2024-02-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.67
110192,Conduit Pl,2024-02-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,120.7
110192,Conduit Pl,2024-02-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
110192,Conduit Pl,2024-02-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
110192,Conduit Pl,2024-02-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
110192,Conduit Pl,2024-02-05T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,18.41
110192,Conduit Pl,2024-02-05T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
110192,Conduit Pl,2024-02-05T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-15.96
110192,Conduit Pl,2024-02-05T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,-9.27
110192,Conduit Pl,2024-02-05T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.27
110192,Conduit Pl,2024-02-05T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,-11.65
110192,Conduit Pl,2024-02-05T13:50:00.000+00:00,feeder,5,N Current (RMS),A,27.1
110192,Conduit Pl,2024-02-05T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,92.5
110192,Conduit Pl,2024-02-05T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,73.8
110192,Conduit Pl,2024-02-05T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,87.5
110192,Conduit Pl,2024-02-05T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.55
110192,Conduit Pl,2024-02-05T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.06
110192,Conduit Pl,2024-02-05T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.63
110192,Conduit Pl,2024-02-05T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.35
110192,Conduit Pl,2024-02-05T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.92
110192,Conduit Pl,2024-02-05T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.46
110192,Conduit Pl,2024-02-05T13:50:00.000+00:00,feeder,4,N Current (RMS),A,31.4
110192,Conduit Pl,2024-02-05T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,82.1
110192,Conduit Pl,2024-02-05T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
110192,Conduit Pl,2024-02-05T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
110192,Conduit Pl,2024-02-05T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
110192,Conduit Pl,2024-02-05T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
110192,Conduit Pl,2024-02-05T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
110192,Conduit Pl,2024-02-05T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.72
110192,Conduit Pl,2024-02-05T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.18
110192,Conduit Pl,2024-02-05T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.47
110192,Conduit Pl,2024-02-05T13:50:00.000+00:00,feeder,3,N Current (RMS),A,59.0
110192,Conduit Pl,2024-02-05T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,91.1
110192,Conduit Pl,2024-02-05T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.7
110192,Conduit Pl,2024-02-05T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,127.6
110192,Conduit Pl,2024-02-05T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.59
110192,Conduit Pl,2024-02-05T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
110192,Conduit Pl,2024-02-05T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
110192,Conduit Pl,2024-02-05T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-5.06
110192,Conduit Pl,2024-02-05T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.95
110192,Conduit Pl,2024-02-05T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.99
110192,Conduit Pl,2024-02-05T13:50:00.000+00:00,feeder,2,N Current (RMS),A,29.5
110192,Conduit Pl,2024-02-05T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
110192,Conduit Pl,2024-02-05T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
110192,Conduit Pl,2024-02-05T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
110192,Conduit Pl,2024-02-05T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
110192,Conduit Pl,2024-02-05T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
110192,Conduit Pl,2024-02-05T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
110192,Conduit Pl,2024-02-05T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
110192,Conduit Pl,2024-02-05T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.91
110192,Conduit Pl,2024-02-05T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.61
110192,Conduit Pl,2024-02-05T13:50:00.000+00:00,feeder,1,N Current (RMS),A,10.2
110192,Conduit Pl,2024-02-05T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
110192,Conduit Pl,2024-02-05T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
110192,Conduit Pl,2024-02-05T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
110192,Conduit Pl,2024-02-05T13:50:00.000+00:00,transformer,,Temperature,C,25.9
110192,Conduit Pl,2024-02-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110192,Conduit Pl,2024-02-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
110192,Conduit Pl,2024-02-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110192,Conduit Pl,2024-02-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
110192,Conduit Pl,2024-02-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110192,Conduit Pl,2024-02-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
110192,Conduit Pl,2024-02-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.2
110192,Conduit Pl,2024-02-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
110192,Conduit Pl,2024-02-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.3
110192,Conduit Pl,2024-02-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.52
110192,Conduit Pl,2024-02-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,38.34
110192,Conduit Pl,2024-02-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.89
110192,Conduit Pl,2024-02-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,121.7
110192,Conduit Pl,2024-02-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
110192,Conduit Pl,2024-02-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
110192,Conduit Pl,2024-02-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
110192,Conduit Pl,2024-02-05T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,12.74
110192,Conduit Pl,2024-02-05T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
110192,Conduit Pl,2024-02-05T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-13.12
110192,Conduit Pl,2024-02-05T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,-4.54
110192,Conduit Pl,2024-02-05T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.32
110192,Conduit Pl,2024-02-05T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,-11.0
110192,Conduit Pl,2024-02-05T13:40:00.000+00:00,feeder,5,N Current (RMS),A,25.3
110192,Conduit Pl,2024-02-05T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,56.9
110192,Conduit Pl,2024-02-05T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,48.0
110192,Conduit Pl,2024-02-05T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,71.8
110192,Conduit Pl,2024-02-05T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.53
110192,Conduit Pl,2024-02-05T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.71
110192,Conduit Pl,2024-02-05T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.49
110192,Conduit Pl,2024-02-05T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.14
110192,Conduit Pl,2024-02-05T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.93
110192,Conduit Pl,2024-02-05T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.1
110192,Conduit Pl,2024-02-05T13:40:00.000+00:00,feeder,4,N Current (RMS),A,44.7
110192,Conduit Pl,2024-02-05T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,100.1
110192,Conduit Pl,2024-02-05T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
110192,Conduit Pl,2024-02-05T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.9
110192,Conduit Pl,2024-02-05T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
110192,Conduit Pl,2024-02-05T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
110192,Conduit Pl,2024-02-05T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
110192,Conduit Pl,2024-02-05T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.06
110192,Conduit Pl,2024-02-05T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.8
110192,Conduit Pl,2024-02-05T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.85
110192,Conduit Pl,2024-02-05T13:40:00.000+00:00,feeder,3,N Current (RMS),A,40.0
110192,Conduit Pl,2024-02-05T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,84.9
110192,Conduit Pl,2024-02-05T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.4
110192,Conduit Pl,2024-02-05T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,105.1
110192,Conduit Pl,2024-02-05T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.76
110192,Conduit Pl,2024-02-05T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
110192,Conduit Pl,2024-02-05T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
110192,Conduit Pl,2024-02-05T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.92
110192,Conduit Pl,2024-02-05T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.86
110192,Conduit Pl,2024-02-05T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.7
110192,Conduit Pl,2024-02-05T13:40:00.000+00:00,feeder,2,N Current (RMS),A,21.3
110192,Conduit Pl,2024-02-05T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
110192,Conduit Pl,2024-02-05T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
110192,Conduit Pl,2024-02-05T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
110192,Conduit Pl,2024-02-05T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
110192,Conduit Pl,2024-02-05T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
110192,Conduit Pl,2024-02-05T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
110192,Conduit Pl,2024-02-05T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
110192,Conduit Pl,2024-02-05T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
110192,Conduit Pl,2024-02-05T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
110192,Conduit Pl,2024-02-05T13:40:00.000+00:00,feeder,1,N Current (RMS),A,10.4
110192,Conduit Pl,2024-02-05T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
110192,Conduit Pl,2024-02-05T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
110192,Conduit Pl,2024-02-05T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
110192,Conduit Pl,2024-02-05T13:40:00.000+00:00,transformer,,Temperature,C,25.9
110192,Conduit Pl,2024-02-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110192,Conduit Pl,2024-02-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
110192,Conduit Pl,2024-02-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110192,Conduit Pl,2024-02-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
110192,Conduit Pl,2024-02-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110192,Conduit Pl,2024-02-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
110192,Conduit Pl,2024-02-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.54
110192,Conduit Pl,2024-02-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
110192,Conduit Pl,2024-02-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.26
110192,Conduit Pl,2024-02-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,37.73
110192,Conduit Pl,2024-02-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,35.72
110192,Conduit Pl,2024-02-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.75
110192,Conduit Pl,2024-02-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,112.9
110192,Conduit Pl,2024-02-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
110192,Conduit Pl,2024-02-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
110192,Conduit Pl,2024-02-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
110192,Conduit Pl,2024-02-05T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,13.6
110192,Conduit Pl,2024-02-05T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
110192,Conduit Pl,2024-02-05T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-11.19
110192,Conduit Pl,2024-02-05T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,-5.1
110192,Conduit Pl,2024-02-05T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.9
110192,Conduit Pl,2024-02-05T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,-9.56
110192,Conduit Pl,2024-02-05T13:30:00.000+00:00,feeder,5,N Current (RMS),A,25.6
110192,Conduit Pl,2024-02-05T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,60.9
110192,Conduit Pl,2024-02-05T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.5
110192,Conduit Pl,2024-02-05T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,62.0
110192,Conduit Pl,2024-02-05T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.82
110192,Conduit Pl,2024-02-05T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.56
110192,Conduit Pl,2024-02-05T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.44
110192,Conduit Pl,2024-02-05T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.61
110192,Conduit Pl,2024-02-05T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.52
110192,Conduit Pl,2024-02-05T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.43
110192,Conduit Pl,2024-02-05T13:30:00.000+00:00,feeder,4,N Current (RMS),A,37.1
110192,Conduit Pl,2024-02-05T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,89.8
110192,Conduit Pl,2024-02-05T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
110192,Conduit Pl,2024-02-05T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
110192,Conduit Pl,2024-02-05T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
110192,Conduit Pl,2024-02-05T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
110192,Conduit Pl,2024-02-05T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
110192,Conduit Pl,2024-02-05T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
110192,Conduit Pl,2024-02-05T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.56
110192,Conduit Pl,2024-02-05T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.68
110192,Conduit Pl,2024-02-05T13:30:00.000+00:00,feeder,3,N Current (RMS),A,43.7
110192,Conduit Pl,2024-02-05T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,83.7
110192,Conduit Pl,2024-02-05T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.4
110192,Conduit Pl,2024-02-05T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,111.9
110192,Conduit Pl,2024-02-05T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.34
110192,Conduit Pl,2024-02-05T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
110192,Conduit Pl,2024-02-05T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
110192,Conduit Pl,2024-02-05T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.86
110192,Conduit Pl,2024-02-05T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.94
110192,Conduit Pl,2024-02-05T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.42
110192,Conduit Pl,2024-02-05T13:30:00.000+00:00,feeder,2,N Current (RMS),A,15.8
110192,Conduit Pl,2024-02-05T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
110192,Conduit Pl,2024-02-05T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
110192,Conduit Pl,2024-02-05T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
110192,Conduit Pl,2024-02-05T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
110192,Conduit Pl,2024-02-05T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
110192,Conduit Pl,2024-02-05T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
110192,Conduit Pl,2024-02-05T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
110192,Conduit Pl,2024-02-05T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.95
110192,Conduit Pl,2024-02-05T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
110192,Conduit Pl,2024-02-05T13:30:00.000+00:00,feeder,1,N Current (RMS),A,11.5
110192,Conduit Pl,2024-02-05T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
110192,Conduit Pl,2024-02-05T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
110192,Conduit Pl,2024-02-05T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
110192,Conduit Pl,2024-02-05T13:30:00.000+00:00,transformer,,Temperature,C,25.9
110192,Conduit Pl,2024-02-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110192,Conduit Pl,2024-02-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
110192,Conduit Pl,2024-02-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110192,Conduit Pl,2024-02-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
110192,Conduit Pl,2024-02-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110192,Conduit Pl,2024-02-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
110192,Conduit Pl,2024-02-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.62
110192,Conduit Pl,2024-02-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
110192,Conduit Pl,2024-02-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.28
110192,Conduit Pl,2024-02-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.61
110192,Conduit Pl,2024-02-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.99
110192,Conduit Pl,2024-02-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.57
110192,Conduit Pl,2024-02-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,109.6
110192,Conduit Pl,2024-02-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
110192,Conduit Pl,2024-02-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
110192,Conduit Pl,2024-02-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
110192,Conduit Pl,2024-02-05T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,12.14
110192,Conduit Pl,2024-02-05T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.37
110192,Conduit Pl,2024-02-05T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-9.79
110192,Conduit Pl,2024-02-05T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,-3.84
110192,Conduit Pl,2024-02-05T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.64
110192,Conduit Pl,2024-02-05T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,-8.87
110192,Conduit Pl,2024-02-05T13:20:00.000+00:00,feeder,5,N Current (RMS),A,18.8
110192,Conduit Pl,2024-02-05T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,53.7
110192,Conduit Pl,2024-02-05T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.4
110192,Conduit Pl,2024-02-05T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,56.0
110192,Conduit Pl,2024-02-05T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.44
110192,Conduit Pl,2024-02-05T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.62
110192,Conduit Pl,2024-02-05T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.61
110192,Conduit Pl,2024-02-05T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.75
110192,Conduit Pl,2024-02-05T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.39
110192,Conduit Pl,2024-02-05T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.04
110192,Conduit Pl,2024-02-05T13:20:00.000+00:00,feeder,4,N Current (RMS),A,32.3
110192,Conduit Pl,2024-02-05T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,79.6
110192,Conduit Pl,2024-02-05T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
110192,Conduit Pl,2024-02-05T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.1
110192,Conduit Pl,2024-02-05T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
110192,Conduit Pl,2024-02-05T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
110192,Conduit Pl,2024-02-05T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
110192,Conduit Pl,2024-02-05T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.26
110192,Conduit Pl,2024-02-05T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.22
110192,Conduit Pl,2024-02-05T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.59
110192,Conduit Pl,2024-02-05T13:20:00.000+00:00,feeder,3,N Current (RMS),A,36.5
110192,Conduit Pl,2024-02-05T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.3
110192,Conduit Pl,2024-02-05T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,93.7
110192,Conduit Pl,2024-02-05T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,108.7
110192,Conduit Pl,2024-02-05T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.01
110192,Conduit Pl,2024-02-05T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
110192,Conduit Pl,2024-02-05T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
110192,Conduit Pl,2024-02-05T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.23
110192,Conduit Pl,2024-02-05T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.56
110192,Conduit Pl,2024-02-05T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.83
110192,Conduit Pl,2024-02-05T13:20:00.000+00:00,feeder,2,N Current (RMS),A,10.1
110192,Conduit Pl,2024-02-05T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
110192,Conduit Pl,2024-02-05T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
110192,Conduit Pl,2024-02-05T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
110192,Conduit Pl,2024-02-05T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
110192,Conduit Pl,2024-02-05T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
110192,Conduit Pl,2024-02-05T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
110192,Conduit Pl,2024-02-05T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.61
110192,Conduit Pl,2024-02-05T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.14
110192,Conduit Pl,2024-02-05T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
110192,Conduit Pl,2024-02-05T13:20:00.000+00:00,feeder,1,N Current (RMS),A,10.0
110192,Conduit Pl,2024-02-05T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
110192,Conduit Pl,2024-02-05T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
110192,Conduit Pl,2024-02-05T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
110192,Conduit Pl,2024-02-05T13:20:00.000+00:00,transformer,,Temperature,C,25.9
110192,Conduit Pl,2024-02-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
110192,Conduit Pl,2024-02-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
110192,Conduit Pl,2024-02-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110192,Conduit Pl,2024-02-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
110192,Conduit Pl,2024-02-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110192,Conduit Pl,2024-02-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
110192,Conduit Pl,2024-02-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.92
110192,Conduit Pl,2024-02-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
110192,Conduit Pl,2024-02-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.84
110192,Conduit Pl,2024-02-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.55
110192,Conduit Pl,2024-02-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,38.83
110192,Conduit Pl,2024-02-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.41
110192,Conduit Pl,2024-02-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
110192,Conduit Pl,2024-02-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
110192,Conduit Pl,2024-02-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
110192,Conduit Pl,2024-02-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
110192,Conduit Pl,2024-02-05T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,12.64
110192,Conduit Pl,2024-02-05T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
110192,Conduit Pl,2024-02-05T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-10.8
110192,Conduit Pl,2024-02-05T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,-3.87
110192,Conduit Pl,2024-02-05T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.7
110192,Conduit Pl,2024-02-05T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,-9.02
110192,Conduit Pl,2024-02-05T13:10:00.000+00:00,feeder,5,N Current (RMS),A,23.7
110192,Conduit Pl,2024-02-05T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,56.6
110192,Conduit Pl,2024-02-05T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,38.2
110192,Conduit Pl,2024-02-05T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,59.6
110192,Conduit Pl,2024-02-05T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.03
110192,Conduit Pl,2024-02-05T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.62
110192,Conduit Pl,2024-02-05T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.76
110192,Conduit Pl,2024-02-05T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.43
110192,Conduit Pl,2024-02-05T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.56
110192,Conduit Pl,2024-02-05T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.62
110192,Conduit Pl,2024-02-05T13:10:00.000+00:00,feeder,4,N Current (RMS),A,32.0
110192,Conduit Pl,2024-02-05T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,68.5
110192,Conduit Pl,2024-02-05T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
110192,Conduit Pl,2024-02-05T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.6
110192,Conduit Pl,2024-02-05T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
110192,Conduit Pl,2024-02-05T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
110192,Conduit Pl,2024-02-05T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
110192,Conduit Pl,2024-02-05T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.03
110192,Conduit Pl,2024-02-05T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.81
110192,Conduit Pl,2024-02-05T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.79
110192,Conduit Pl,2024-02-05T13:10:00.000+00:00,feeder,3,N Current (RMS),A,32.5
110192,Conduit Pl,2024-02-05T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.2
110192,Conduit Pl,2024-02-05T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,79.6
110192,Conduit Pl,2024-02-05T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,96.4
110192,Conduit Pl,2024-02-05T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.42
110192,Conduit Pl,2024-02-05T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
110192,Conduit Pl,2024-02-05T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
110192,Conduit Pl,2024-02-05T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.96
110192,Conduit Pl,2024-02-05T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-2.4
110192,Conduit Pl,2024-02-05T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.94
110192,Conduit Pl,2024-02-05T13:10:00.000+00:00,feeder,2,N Current (RMS),A,11.4
110192,Conduit Pl,2024-02-05T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
110192,Conduit Pl,2024-02-05T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
110192,Conduit Pl,2024-02-05T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
110192,Conduit Pl,2024-02-05T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
110192,Conduit Pl,2024-02-05T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
110192,Conduit Pl,2024-02-05T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
110192,Conduit Pl,2024-02-05T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
110192,Conduit Pl,2024-02-05T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.72
110192,Conduit Pl,2024-02-05T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
110192,Conduit Pl,2024-02-05T13:10:00.000+00:00,feeder,1,N Current (RMS),A,13.2
110192,Conduit Pl,2024-02-05T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
110192,Conduit Pl,2024-02-05T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
110192,Conduit Pl,2024-02-05T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
110192,Conduit Pl,2024-02-05T13:10:00.000+00:00,transformer,,Temperature,C,25.9
110192,Conduit Pl,2024-02-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
110192,Conduit Pl,2024-02-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
110192,Conduit Pl,2024-02-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110192,Conduit Pl,2024-02-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
110192,Conduit Pl,2024-02-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110192,Conduit Pl,2024-02-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
110192,Conduit Pl,2024-02-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.7
110192,Conduit Pl,2024-02-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
110192,Conduit Pl,2024-02-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.36
110192,Conduit Pl,2024-02-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.28
110192,Conduit Pl,2024-02-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.39
110192,Conduit Pl,2024-02-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.63
110192,Conduit Pl,2024-02-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,99.5
110192,Conduit Pl,2024-02-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
110192,Conduit Pl,2024-02-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
110192,Conduit Pl,2024-02-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
110192,Conduit Pl,2024-02-05T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,15.92
110192,Conduit Pl,2024-02-05T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
110192,Conduit Pl,2024-02-05T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-9.5
110192,Conduit Pl,2024-02-05T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,-6.19
110192,Conduit Pl,2024-02-05T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.7
110192,Conduit Pl,2024-02-05T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,-8.95
110192,Conduit Pl,2024-02-05T13:00:00.000+00:00,feeder,5,N Current (RMS),A,25.4
110192,Conduit Pl,2024-02-05T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,72.8
110192,Conduit Pl,2024-02-05T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,48.2
110192,Conduit Pl,2024-02-05T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,57.1
110192,Conduit Pl,2024-02-05T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.08
110192,Conduit Pl,2024-02-05T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.55
110192,Conduit Pl,2024-02-05T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.2
110192,Conduit Pl,2024-02-05T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.23
110192,Conduit Pl,2024-02-05T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.9
110192,Conduit Pl,2024-02-05T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.25
110192,Conduit Pl,2024-02-05T13:00:00.000+00:00,feeder,4,N Current (RMS),A,27.6
110192,Conduit Pl,2024-02-05T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.7
110192,Conduit Pl,2024-02-05T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
110192,Conduit Pl,2024-02-05T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
110192,Conduit Pl,2024-02-05T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
110192,Conduit Pl,2024-02-05T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
110192,Conduit Pl,2024-02-05T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
110192,Conduit Pl,2024-02-05T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.95
110192,Conduit Pl,2024-02-05T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.49
