Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110192,Conduit Pl,2024-02-05T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.71
110192,Conduit Pl,2024-02-05T13:00:00.000+00:00,feeder,3,N Current (RMS),A,47.0
110192,Conduit Pl,2024-02-05T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,91.8
110192,Conduit Pl,2024-02-05T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.4
110192,Conduit Pl,2024-02-05T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,120.7
110192,Conduit Pl,2024-02-05T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.4
110192,Conduit Pl,2024-02-05T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
110192,Conduit Pl,2024-02-05T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
110192,Conduit Pl,2024-02-05T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.64
110192,Conduit Pl,2024-02-05T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.17
110192,Conduit Pl,2024-02-05T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.57
110192,Conduit Pl,2024-02-05T13:00:00.000+00:00,feeder,2,N Current (RMS),A,15.7
110192,Conduit Pl,2024-02-05T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
110192,Conduit Pl,2024-02-05T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
110192,Conduit Pl,2024-02-05T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
110192,Conduit Pl,2024-02-05T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
110192,Conduit Pl,2024-02-05T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
110192,Conduit Pl,2024-02-05T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
110192,Conduit Pl,2024-02-05T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.76
110192,Conduit Pl,2024-02-05T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.69
110192,Conduit Pl,2024-02-05T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
110192,Conduit Pl,2024-02-05T13:00:00.000+00:00,feeder,1,N Current (RMS),A,11.3
110192,Conduit Pl,2024-02-05T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
110192,Conduit Pl,2024-02-05T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
110192,Conduit Pl,2024-02-05T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
110192,Conduit Pl,2024-02-05T13:00:00.000+00:00,transformer,,Temperature,C,25.9
110192,Conduit Pl,2024-02-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
110192,Conduit Pl,2024-02-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
110192,Conduit Pl,2024-02-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110192,Conduit Pl,2024-02-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
110192,Conduit Pl,2024-02-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110192,Conduit Pl,2024-02-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
110192,Conduit Pl,2024-02-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.94
110192,Conduit Pl,2024-02-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
110192,Conduit Pl,2024-02-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.99
110192,Conduit Pl,2024-02-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.11
110192,Conduit Pl,2024-02-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.62
110192,Conduit Pl,2024-02-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.76
110192,Conduit Pl,2024-02-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,108.8
110192,Conduit Pl,2024-02-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
110192,Conduit Pl,2024-02-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
110192,Conduit Pl,2024-02-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
110192,Conduit Pl,2024-02-05T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,21.36
110192,Conduit Pl,2024-02-05T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
110192,Conduit Pl,2024-02-05T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-19.46
110192,Conduit Pl,2024-02-05T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,-11.32
110192,Conduit Pl,2024-02-05T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.82
110192,Conduit Pl,2024-02-05T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,-13.12
110192,Conduit Pl,2024-02-05T12:50:00.000+00:00,feeder,5,N Current (RMS),A,19.6
110192,Conduit Pl,2024-02-05T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,107.8
110192,Conduit Pl,2024-02-05T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,103.4
110192,Conduit Pl,2024-02-05T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,105.3
110192,Conduit Pl,2024-02-05T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.75
110192,Conduit Pl,2024-02-05T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.45
110192,Conduit Pl,2024-02-05T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.41
110192,Conduit Pl,2024-02-05T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.91
110192,Conduit Pl,2024-02-05T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.92
110192,Conduit Pl,2024-02-05T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.78
110192,Conduit Pl,2024-02-05T12:50:00.000+00:00,feeder,4,N Current (RMS),A,20.2
110192,Conduit Pl,2024-02-05T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.3
110192,Conduit Pl,2024-02-05T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
110192,Conduit Pl,2024-02-05T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
110192,Conduit Pl,2024-02-05T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
110192,Conduit Pl,2024-02-05T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
110192,Conduit Pl,2024-02-05T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
110192,Conduit Pl,2024-02-05T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.95
110192,Conduit Pl,2024-02-05T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.97
110192,Conduit Pl,2024-02-05T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.3
110192,Conduit Pl,2024-02-05T12:50:00.000+00:00,feeder,3,N Current (RMS),A,58.3
110192,Conduit Pl,2024-02-05T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.5
110192,Conduit Pl,2024-02-05T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,76.5
110192,Conduit Pl,2024-02-05T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,131.3
110192,Conduit Pl,2024-02-05T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.04
110192,Conduit Pl,2024-02-05T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
110192,Conduit Pl,2024-02-05T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
110192,Conduit Pl,2024-02-05T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.45
110192,Conduit Pl,2024-02-05T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.38
110192,Conduit Pl,2024-02-05T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.37
110192,Conduit Pl,2024-02-05T12:50:00.000+00:00,feeder,2,N Current (RMS),A,16.1
110192,Conduit Pl,2024-02-05T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
110192,Conduit Pl,2024-02-05T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
110192,Conduit Pl,2024-02-05T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
110192,Conduit Pl,2024-02-05T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
110192,Conduit Pl,2024-02-05T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
110192,Conduit Pl,2024-02-05T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
110192,Conduit Pl,2024-02-05T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
110192,Conduit Pl,2024-02-05T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.57
110192,Conduit Pl,2024-02-05T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
110192,Conduit Pl,2024-02-05T12:50:00.000+00:00,feeder,1,N Current (RMS),A,14.8
110192,Conduit Pl,2024-02-05T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
110192,Conduit Pl,2024-02-05T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
110192,Conduit Pl,2024-02-05T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
110192,Conduit Pl,2024-02-05T12:50:00.000+00:00,transformer,,Temperature,C,25.9
110192,Conduit Pl,2024-02-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110192,Conduit Pl,2024-02-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
110192,Conduit Pl,2024-02-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110192,Conduit Pl,2024-02-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
110192,Conduit Pl,2024-02-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110192,Conduit Pl,2024-02-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
110192,Conduit Pl,2024-02-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.69
110192,Conduit Pl,2024-02-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
110192,Conduit Pl,2024-02-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-26.81
110192,Conduit Pl,2024-02-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.55
110192,Conduit Pl,2024-02-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,48.88
110192,Conduit Pl,2024-02-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.89
110192,Conduit Pl,2024-02-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,103.1
110192,Conduit Pl,2024-02-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
110192,Conduit Pl,2024-02-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
110192,Conduit Pl,2024-02-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
110192,Conduit Pl,2024-02-05T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,16.45
110192,Conduit Pl,2024-02-05T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
110192,Conduit Pl,2024-02-05T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-12.53
110192,Conduit Pl,2024-02-05T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,-6.22
110192,Conduit Pl,2024-02-05T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.77
110192,Conduit Pl,2024-02-05T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,-9.84
110192,Conduit Pl,2024-02-05T12:40:00.000+00:00,feeder,5,N Current (RMS),A,27.7
110192,Conduit Pl,2024-02-05T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,76.8
110192,Conduit Pl,2024-02-05T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,52.9
110192,Conduit Pl,2024-02-05T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,69.9
110192,Conduit Pl,2024-02-05T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.48
110192,Conduit Pl,2024-02-05T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.55
110192,Conduit Pl,2024-02-05T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.06
110192,Conduit Pl,2024-02-05T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.09
110192,Conduit Pl,2024-02-05T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.7
110192,Conduit Pl,2024-02-05T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.27
110192,Conduit Pl,2024-02-05T12:40:00.000+00:00,feeder,4,N Current (RMS),A,20.2
110192,Conduit Pl,2024-02-05T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.1
110192,Conduit Pl,2024-02-05T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
110192,Conduit Pl,2024-02-05T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.1
110192,Conduit Pl,2024-02-05T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
110192,Conduit Pl,2024-02-05T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.21
110192,Conduit Pl,2024-02-05T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
110192,Conduit Pl,2024-02-05T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.66
110192,Conduit Pl,2024-02-05T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.67
110192,Conduit Pl,2024-02-05T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.25
110192,Conduit Pl,2024-02-05T12:40:00.000+00:00,feeder,3,N Current (RMS),A,55.5
110192,Conduit Pl,2024-02-05T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.4
110192,Conduit Pl,2024-02-05T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
110192,Conduit Pl,2024-02-05T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,119.1
110192,Conduit Pl,2024-02-05T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.18
110192,Conduit Pl,2024-02-05T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
110192,Conduit Pl,2024-02-05T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
110192,Conduit Pl,2024-02-05T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.93
110192,Conduit Pl,2024-02-05T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.86
110192,Conduit Pl,2024-02-05T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.29
110192,Conduit Pl,2024-02-05T12:40:00.000+00:00,feeder,2,N Current (RMS),A,10.4
110192,Conduit Pl,2024-02-05T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
110192,Conduit Pl,2024-02-05T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
110192,Conduit Pl,2024-02-05T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
110192,Conduit Pl,2024-02-05T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
110192,Conduit Pl,2024-02-05T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
110192,Conduit Pl,2024-02-05T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
110192,Conduit Pl,2024-02-05T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.35
110192,Conduit Pl,2024-02-05T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.94
110192,Conduit Pl,2024-02-05T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.48
110192,Conduit Pl,2024-02-05T12:40:00.000+00:00,feeder,1,N Current (RMS),A,14.5
110192,Conduit Pl,2024-02-05T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
110192,Conduit Pl,2024-02-05T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
110192,Conduit Pl,2024-02-05T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
110192,Conduit Pl,2024-02-05T12:40:00.000+00:00,transformer,,Temperature,C,25.9
110192,Conduit Pl,2024-02-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110192,Conduit Pl,2024-02-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
110192,Conduit Pl,2024-02-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110192,Conduit Pl,2024-02-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
110192,Conduit Pl,2024-02-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110192,Conduit Pl,2024-02-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
110192,Conduit Pl,2024-02-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.54
110192,Conduit Pl,2024-02-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
110192,Conduit Pl,2024-02-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.23
110192,Conduit Pl,2024-02-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.96
110192,Conduit Pl,2024-02-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.22
110192,Conduit Pl,2024-02-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.86
110192,Conduit Pl,2024-02-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,103.8
110192,Conduit Pl,2024-02-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
110192,Conduit Pl,2024-02-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
110192,Conduit Pl,2024-02-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
110192,Conduit Pl,2024-02-05T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,16.75
110192,Conduit Pl,2024-02-05T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.16
110192,Conduit Pl,2024-02-05T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-10.26
110192,Conduit Pl,2024-02-05T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,-5.6
110192,Conduit Pl,2024-02-05T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.16
110192,Conduit Pl,2024-02-05T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,-9.17
110192,Conduit Pl,2024-02-05T12:30:00.000+00:00,feeder,5,N Current (RMS),A,35.0
110192,Conduit Pl,2024-02-05T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,74.0
110192,Conduit Pl,2024-02-05T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.9
110192,Conduit Pl,2024-02-05T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,58.4
110192,Conduit Pl,2024-02-05T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.84
110192,Conduit Pl,2024-02-05T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.12
110192,Conduit Pl,2024-02-05T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.11
110192,Conduit Pl,2024-02-05T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.07
110192,Conduit Pl,2024-02-05T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.85
110192,Conduit Pl,2024-02-05T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.33
110192,Conduit Pl,2024-02-05T12:30:00.000+00:00,feeder,4,N Current (RMS),A,21.3
110192,Conduit Pl,2024-02-05T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.1
110192,Conduit Pl,2024-02-05T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
110192,Conduit Pl,2024-02-05T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
110192,Conduit Pl,2024-02-05T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
110192,Conduit Pl,2024-02-05T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
110192,Conduit Pl,2024-02-05T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
110192,Conduit Pl,2024-02-05T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.34
110192,Conduit Pl,2024-02-05T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
110192,Conduit Pl,2024-02-05T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.26
110192,Conduit Pl,2024-02-05T12:30:00.000+00:00,feeder,3,N Current (RMS),A,47.2
110192,Conduit Pl,2024-02-05T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.8
110192,Conduit Pl,2024-02-05T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.2
110192,Conduit Pl,2024-02-05T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,115.7
110192,Conduit Pl,2024-02-05T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.85
110192,Conduit Pl,2024-02-05T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
110192,Conduit Pl,2024-02-05T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
110192,Conduit Pl,2024-02-05T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.02
110192,Conduit Pl,2024-02-05T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.96
110192,Conduit Pl,2024-02-05T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.7
110192,Conduit Pl,2024-02-05T12:30:00.000+00:00,feeder,2,N Current (RMS),A,10.8
110192,Conduit Pl,2024-02-05T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
110192,Conduit Pl,2024-02-05T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
110192,Conduit Pl,2024-02-05T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
110192,Conduit Pl,2024-02-05T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
110192,Conduit Pl,2024-02-05T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
110192,Conduit Pl,2024-02-05T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
110192,Conduit Pl,2024-02-05T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
110192,Conduit Pl,2024-02-05T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.66
110192,Conduit Pl,2024-02-05T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.54
110192,Conduit Pl,2024-02-05T12:30:00.000+00:00,feeder,1,N Current (RMS),A,12.6
110192,Conduit Pl,2024-02-05T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
110192,Conduit Pl,2024-02-05T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
110192,Conduit Pl,2024-02-05T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
110192,Conduit Pl,2024-02-05T12:30:00.000+00:00,transformer,,Temperature,C,25.8
110192,Conduit Pl,2024-02-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
110192,Conduit Pl,2024-02-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
110192,Conduit Pl,2024-02-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110192,Conduit Pl,2024-02-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
110192,Conduit Pl,2024-02-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110192,Conduit Pl,2024-02-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
110192,Conduit Pl,2024-02-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.19
110192,Conduit Pl,2024-02-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
110192,Conduit Pl,2024-02-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.0
110192,Conduit Pl,2024-02-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.42
110192,Conduit Pl,2024-02-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.71
110192,Conduit Pl,2024-02-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.26
110192,Conduit Pl,2024-02-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,104.1
110192,Conduit Pl,2024-02-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
110192,Conduit Pl,2024-02-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
110192,Conduit Pl,2024-02-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
110192,Conduit Pl,2024-02-05T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,14.69
110192,Conduit Pl,2024-02-05T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.05
110192,Conduit Pl,2024-02-05T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-11.36
110192,Conduit Pl,2024-02-05T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,-5.46
110192,Conduit Pl,2024-02-05T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.96
110192,Conduit Pl,2024-02-05T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,-10.09
110192,Conduit Pl,2024-02-05T12:20:00.000+00:00,feeder,5,N Current (RMS),A,30.4
110192,Conduit Pl,2024-02-05T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,66.0
110192,Conduit Pl,2024-02-05T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.9
110192,Conduit Pl,2024-02-05T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.0
110192,Conduit Pl,2024-02-05T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.53
110192,Conduit Pl,2024-02-05T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.05
110192,Conduit Pl,2024-02-05T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.11
110192,Conduit Pl,2024-02-05T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.22
110192,Conduit Pl,2024-02-05T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.38
110192,Conduit Pl,2024-02-05T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.55
110192,Conduit Pl,2024-02-05T12:20:00.000+00:00,feeder,4,N Current (RMS),A,20.7
110192,Conduit Pl,2024-02-05T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.2
110192,Conduit Pl,2024-02-05T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.1
110192,Conduit Pl,2024-02-05T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
110192,Conduit Pl,2024-02-05T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
110192,Conduit Pl,2024-02-05T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
110192,Conduit Pl,2024-02-05T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
110192,Conduit Pl,2024-02-05T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.6
110192,Conduit Pl,2024-02-05T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.3
110192,Conduit Pl,2024-02-05T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.96
110192,Conduit Pl,2024-02-05T12:20:00.000+00:00,feeder,3,N Current (RMS),A,65.0
110192,Conduit Pl,2024-02-05T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.6
110192,Conduit Pl,2024-02-05T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.7
110192,Conduit Pl,2024-02-05T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,127.2
110192,Conduit Pl,2024-02-05T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.81
110192,Conduit Pl,2024-02-05T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
110192,Conduit Pl,2024-02-05T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.2
110192,Conduit Pl,2024-02-05T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.28
110192,Conduit Pl,2024-02-05T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-2.21
110192,Conduit Pl,2024-02-05T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.58
110192,Conduit Pl,2024-02-05T12:20:00.000+00:00,feeder,2,N Current (RMS),A,9.7
110192,Conduit Pl,2024-02-05T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
110192,Conduit Pl,2024-02-05T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
110192,Conduit Pl,2024-02-05T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
110192,Conduit Pl,2024-02-05T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
110192,Conduit Pl,2024-02-05T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
110192,Conduit Pl,2024-02-05T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
110192,Conduit Pl,2024-02-05T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.85
110192,Conduit Pl,2024-02-05T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.95
110192,Conduit Pl,2024-02-05T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.14
110192,Conduit Pl,2024-02-05T12:20:00.000+00:00,feeder,1,N Current (RMS),A,14.8
110192,Conduit Pl,2024-02-05T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
110192,Conduit Pl,2024-02-05T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
110192,Conduit Pl,2024-02-05T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
110192,Conduit Pl,2024-02-05T12:20:00.000+00:00,transformer,,Temperature,C,25.8
110192,Conduit Pl,2024-02-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110192,Conduit Pl,2024-02-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
110192,Conduit Pl,2024-02-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110192,Conduit Pl,2024-02-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
110192,Conduit Pl,2024-02-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110192,Conduit Pl,2024-02-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
110192,Conduit Pl,2024-02-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.83
110192,Conduit Pl,2024-02-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
110192,Conduit Pl,2024-02-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.62
110192,Conduit Pl,2024-02-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.92
110192,Conduit Pl,2024-02-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.38
110192,Conduit Pl,2024-02-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.98
110192,Conduit Pl,2024-02-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,116.8
110192,Conduit Pl,2024-02-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
110192,Conduit Pl,2024-02-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
110192,Conduit Pl,2024-02-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
110192,Conduit Pl,2024-02-05T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,14.65
110192,Conduit Pl,2024-02-05T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.14
110192,Conduit Pl,2024-02-05T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-11.03
110192,Conduit Pl,2024-02-05T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,-4.8
110192,Conduit Pl,2024-02-05T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.06
110192,Conduit Pl,2024-02-05T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,-9.89
110192,Conduit Pl,2024-02-05T12:10:00.000+00:00,feeder,5,N Current (RMS),A,25.9
110192,Conduit Pl,2024-02-05T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,64.6
110192,Conduit Pl,2024-02-05T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.6
110192,Conduit Pl,2024-02-05T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,62.3
110192,Conduit Pl,2024-02-05T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.69
110192,Conduit Pl,2024-02-05T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.69
110192,Conduit Pl,2024-02-05T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.69
110192,Conduit Pl,2024-02-05T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.8
110192,Conduit Pl,2024-02-05T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.81
110192,Conduit Pl,2024-02-05T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.91
110192,Conduit Pl,2024-02-05T12:10:00.000+00:00,feeder,4,N Current (RMS),A,22.6
110192,Conduit Pl,2024-02-05T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.1
110192,Conduit Pl,2024-02-05T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
110192,Conduit Pl,2024-02-05T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.2
110192,Conduit Pl,2024-02-05T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
110192,Conduit Pl,2024-02-05T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
110192,Conduit Pl,2024-02-05T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
110192,Conduit Pl,2024-02-05T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.75
110192,Conduit Pl,2024-02-05T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.63
110192,Conduit Pl,2024-02-05T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.85
110192,Conduit Pl,2024-02-05T12:10:00.000+00:00,feeder,3,N Current (RMS),A,49.6
110192,Conduit Pl,2024-02-05T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.6
110192,Conduit Pl,2024-02-05T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.4
110192,Conduit Pl,2024-02-05T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,117.2
110192,Conduit Pl,2024-02-05T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.94
110192,Conduit Pl,2024-02-05T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
110192,Conduit Pl,2024-02-05T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.31
110192,Conduit Pl,2024-02-05T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.14
110192,Conduit Pl,2024-02-05T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.03
110192,Conduit Pl,2024-02-05T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-3.19
110192,Conduit Pl,2024-02-05T12:10:00.000+00:00,feeder,2,N Current (RMS),A,14.0
110192,Conduit Pl,2024-02-05T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
110192,Conduit Pl,2024-02-05T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
110192,Conduit Pl,2024-02-05T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
110192,Conduit Pl,2024-02-05T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
110192,Conduit Pl,2024-02-05T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
110192,Conduit Pl,2024-02-05T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
110192,Conduit Pl,2024-02-05T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.79
110192,Conduit Pl,2024-02-05T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.95
110192,Conduit Pl,2024-02-05T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.13
110192,Conduit Pl,2024-02-05T12:10:00.000+00:00,feeder,1,N Current (RMS),A,14.7
110192,Conduit Pl,2024-02-05T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
110192,Conduit Pl,2024-02-05T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
110192,Conduit Pl,2024-02-05T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
110192,Conduit Pl,2024-02-05T12:10:00.000+00:00,transformer,,Temperature,C,25.8
110192,Conduit Pl,2024-02-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
110192,Conduit Pl,2024-02-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
110192,Conduit Pl,2024-02-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110192,Conduit Pl,2024-02-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
110192,Conduit Pl,2024-02-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110192,Conduit Pl,2024-02-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
110192,Conduit Pl,2024-02-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.87
110192,Conduit Pl,2024-02-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
110192,Conduit Pl,2024-02-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.29
110192,Conduit Pl,2024-02-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.41
110192,Conduit Pl,2024-02-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.42
110192,Conduit Pl,2024-02-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.81
110192,Conduit Pl,2024-02-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,110.5
110192,Conduit Pl,2024-02-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
110192,Conduit Pl,2024-02-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
110192,Conduit Pl,2024-02-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
110192,Conduit Pl,2024-02-05T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.46
110192,Conduit Pl,2024-02-05T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.36
110192,Conduit Pl,2024-02-05T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-10.34
110192,Conduit Pl,2024-02-05T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,-3.11
110192,Conduit Pl,2024-02-05T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.46
110192,Conduit Pl,2024-02-05T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,-9.67
110192,Conduit Pl,2024-02-05T12:00:00.000+00:00,feeder,5,N Current (RMS),A,23.0
110192,Conduit Pl,2024-02-05T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,46.3
110192,Conduit Pl,2024-02-05T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.4
110192,Conduit Pl,2024-02-05T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,61.2
110192,Conduit Pl,2024-02-05T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.38
110192,Conduit Pl,2024-02-05T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.61
110192,Conduit Pl,2024-02-05T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.31
110192,Conduit Pl,2024-02-05T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.66
110192,Conduit Pl,2024-02-05T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.86
110192,Conduit Pl,2024-02-05T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.15
110192,Conduit Pl,2024-02-05T12:00:00.000+00:00,feeder,4,N Current (RMS),A,24.7
110192,Conduit Pl,2024-02-05T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.3
110192,Conduit Pl,2024-02-05T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
110192,Conduit Pl,2024-02-05T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.1
110192,Conduit Pl,2024-02-05T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
110192,Conduit Pl,2024-02-05T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
110192,Conduit Pl,2024-02-05T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
110192,Conduit Pl,2024-02-05T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.17
110192,Conduit Pl,2024-02-05T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.49
110192,Conduit Pl,2024-02-05T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.45
110192,Conduit Pl,2024-02-05T12:00:00.000+00:00,feeder,3,N Current (RMS),A,45.6
110192,Conduit Pl,2024-02-05T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,76.3
110192,Conduit Pl,2024-02-05T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.3
110192,Conduit Pl,2024-02-05T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,111.0
110192,Conduit Pl,2024-02-05T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.35
110192,Conduit Pl,2024-02-05T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
110192,Conduit Pl,2024-02-05T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
110192,Conduit Pl,2024-02-05T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.62
110192,Conduit Pl,2024-02-05T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.97
110192,Conduit Pl,2024-02-05T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.78
110192,Conduit Pl,2024-02-05T12:00:00.000+00:00,feeder,2,N Current (RMS),A,10.2
110192,Conduit Pl,2024-02-05T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
110192,Conduit Pl,2024-02-05T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
110192,Conduit Pl,2024-02-05T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
110192,Conduit Pl,2024-02-05T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
110192,Conduit Pl,2024-02-05T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
110192,Conduit Pl,2024-02-05T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
110192,Conduit Pl,2024-02-05T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.07
110192,Conduit Pl,2024-02-05T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
110192,Conduit Pl,2024-02-05T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.05
110192,Conduit Pl,2024-02-05T12:00:00.000+00:00,feeder,1,N Current (RMS),A,11.8
110192,Conduit Pl,2024-02-05T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
110192,Conduit Pl,2024-02-05T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
110192,Conduit Pl,2024-02-05T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
110192,Conduit Pl,2024-02-05T12:00:00.000+00:00,transformer,,Temperature,C,25.8
110192,Conduit Pl,2024-02-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
110192,Conduit Pl,2024-02-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
110192,Conduit Pl,2024-02-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110192,Conduit Pl,2024-02-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
110192,Conduit Pl,2024-02-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110192,Conduit Pl,2024-02-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
110192,Conduit Pl,2024-02-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
110192,Conduit Pl,2024-02-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
110192,Conduit Pl,2024-02-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.06
110192,Conduit Pl,2024-02-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.18
110192,Conduit Pl,2024-02-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.55
110192,Conduit Pl,2024-02-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.2
110192,Conduit Pl,2024-02-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,94.1
110192,Conduit Pl,2024-02-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
110192,Conduit Pl,2024-02-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
110192,Conduit Pl,2024-02-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
110192,Conduit Pl,2024-02-05T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,15.91
110192,Conduit Pl,2024-02-05T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.19
110192,Conduit Pl,2024-02-05T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-17.76
110192,Conduit Pl,2024-02-05T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,-6.98
110192,Conduit Pl,2024-02-05T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.36
110192,Conduit Pl,2024-02-05T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,-13.4
110192,Conduit Pl,2024-02-05T11:50:00.000+00:00,feeder,5,N Current (RMS),A,27.4
110192,Conduit Pl,2024-02-05T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,77.9
110192,Conduit Pl,2024-02-05T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,55.6
110192,Conduit Pl,2024-02-05T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,97.0
110192,Conduit Pl,2024-02-05T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.27
110192,Conduit Pl,2024-02-05T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.06
110192,Conduit Pl,2024-02-05T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.16
110192,Conduit Pl,2024-02-05T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.76
110192,Conduit Pl,2024-02-05T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.97
110192,Conduit Pl,2024-02-05T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.84
110192,Conduit Pl,2024-02-05T11:50:00.000+00:00,feeder,4,N Current (RMS),A,23.1
110192,Conduit Pl,2024-02-05T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.8
110192,Conduit Pl,2024-02-05T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.7
110192,Conduit Pl,2024-02-05T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.9
110192,Conduit Pl,2024-02-05T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
110192,Conduit Pl,2024-02-05T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
110192,Conduit Pl,2024-02-05T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
110192,Conduit Pl,2024-02-05T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.09
110192,Conduit Pl,2024-02-05T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.37
110192,Conduit Pl,2024-02-05T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.27
110192,Conduit Pl,2024-02-05T11:50:00.000+00:00,feeder,3,N Current (RMS),A,53.3
110192,Conduit Pl,2024-02-05T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.6
110192,Conduit Pl,2024-02-05T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.1
110192,Conduit Pl,2024-02-05T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,119.0
110192,Conduit Pl,2024-02-05T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.4
110192,Conduit Pl,2024-02-05T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
110192,Conduit Pl,2024-02-05T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
110192,Conduit Pl,2024-02-05T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.94
110192,Conduit Pl,2024-02-05T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.22
110192,Conduit Pl,2024-02-05T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.79
110192,Conduit Pl,2024-02-05T11:50:00.000+00:00,feeder,2,N Current (RMS),A,8.1
110192,Conduit Pl,2024-02-05T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
110192,Conduit Pl,2024-02-05T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
110192,Conduit Pl,2024-02-05T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
110192,Conduit Pl,2024-02-05T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
110192,Conduit Pl,2024-02-05T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
110192,Conduit Pl,2024-02-05T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
110192,Conduit Pl,2024-02-05T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.89
110192,Conduit Pl,2024-02-05T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.18
110192,Conduit Pl,2024-02-05T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.72
110192,Conduit Pl,2024-02-05T11:50:00.000+00:00,feeder,1,N Current (RMS),A,13.9
110192,Conduit Pl,2024-02-05T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
110192,Conduit Pl,2024-02-05T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
110192,Conduit Pl,2024-02-05T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
110192,Conduit Pl,2024-02-05T11:50:00.000+00:00,transformer,,Temperature,C,25.8
110192,Conduit Pl,2024-02-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110192,Conduit Pl,2024-02-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
110192,Conduit Pl,2024-02-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110192,Conduit Pl,2024-02-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
110192,Conduit Pl,2024-02-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110192,Conduit Pl,2024-02-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
110192,Conduit Pl,2024-02-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.83
110192,Conduit Pl,2024-02-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
110192,Conduit Pl,2024-02-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-27.43
110192,Conduit Pl,2024-02-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.82
110192,Conduit Pl,2024-02-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,33.66
110192,Conduit Pl,2024-02-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.63
110192,Conduit Pl,2024-02-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,104.6
110192,Conduit Pl,2024-02-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
110192,Conduit Pl,2024-02-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
110192,Conduit Pl,2024-02-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
110192,Conduit Pl,2024-02-05T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,24.83
110192,Conduit Pl,2024-02-05T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
110192,Conduit Pl,2024-02-05T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-25.17
110192,Conduit Pl,2024-02-05T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,-13.55
110192,Conduit Pl,2024-02-05T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.24
110192,Conduit Pl,2024-02-05T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,-16.05
110192,Conduit Pl,2024-02-05T11:40:00.000+00:00,feeder,5,N Current (RMS),A,33.0
110192,Conduit Pl,2024-02-05T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,123.9
110192,Conduit Pl,2024-02-05T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,91.4
110192,Conduit Pl,2024-02-05T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,129.1
110192,Conduit Pl,2024-02-05T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.51
110192,Conduit Pl,2024-02-05T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.13
110192,Conduit Pl,2024-02-05T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.86
110192,Conduit Pl,2024-02-05T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.1
110192,Conduit Pl,2024-02-05T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.17
110192,Conduit Pl,2024-02-05T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.17
110192,Conduit Pl,2024-02-05T11:40:00.000+00:00,feeder,4,N Current (RMS),A,21.7
110192,Conduit Pl,2024-02-05T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.3
110192,Conduit Pl,2024-02-05T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
110192,Conduit Pl,2024-02-05T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
110192,Conduit Pl,2024-02-05T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
110192,Conduit Pl,2024-02-05T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
110192,Conduit Pl,2024-02-05T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
110192,Conduit Pl,2024-02-05T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.54
110192,Conduit Pl,2024-02-05T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.05
110192,Conduit Pl,2024-02-05T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.41
110192,Conduit Pl,2024-02-05T11:40:00.000+00:00,feeder,3,N Current (RMS),A,50.7
110192,Conduit Pl,2024-02-05T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,77.0
110192,Conduit Pl,2024-02-05T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.7
110192,Conduit Pl,2024-02-05T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,106.1
110192,Conduit Pl,2024-02-05T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.47
110192,Conduit Pl,2024-02-05T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
110192,Conduit Pl,2024-02-05T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
110192,Conduit Pl,2024-02-05T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.94
110192,Conduit Pl,2024-02-05T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,-3.41
110192,Conduit Pl,2024-02-05T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.93
110192,Conduit Pl,2024-02-05T11:40:00.000+00:00,feeder,2,N Current (RMS),A,23.0
110192,Conduit Pl,2024-02-05T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
110192,Conduit Pl,2024-02-05T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
110192,Conduit Pl,2024-02-05T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
110192,Conduit Pl,2024-02-05T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
110192,Conduit Pl,2024-02-05T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
110192,Conduit Pl,2024-02-05T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
110192,Conduit Pl,2024-02-05T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.06
110192,Conduit Pl,2024-02-05T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.58
110192,Conduit Pl,2024-02-05T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.09
110192,Conduit Pl,2024-02-05T11:40:00.000+00:00,feeder,1,N Current (RMS),A,16.5
110192,Conduit Pl,2024-02-05T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
110192,Conduit Pl,2024-02-05T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
110192,Conduit Pl,2024-02-05T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
110192,Conduit Pl,2024-02-05T11:40:00.000+00:00,transformer,,Temperature,C,25.8
110192,Conduit Pl,2024-02-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110192,Conduit Pl,2024-02-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
110192,Conduit Pl,2024-02-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110192,Conduit Pl,2024-02-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
110192,Conduit Pl,2024-02-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110192,Conduit Pl,2024-02-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
110192,Conduit Pl,2024-02-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.92
110192,Conduit Pl,2024-02-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
110192,Conduit Pl,2024-02-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-34.42
110192,Conduit Pl,2024-02-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.22
110192,Conduit Pl,2024-02-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,37.64
110192,Conduit Pl,2024-02-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.69
110192,Conduit Pl,2024-02-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,125.8
110192,Conduit Pl,2024-02-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
110192,Conduit Pl,2024-02-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
110192,Conduit Pl,2024-02-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
110192,Conduit Pl,2024-02-05T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,14.78
110192,Conduit Pl,2024-02-05T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.19
110192,Conduit Pl,2024-02-05T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-12.05
110192,Conduit Pl,2024-02-05T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,-5.61
110192,Conduit Pl,2024-02-05T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.39
110192,Conduit Pl,2024-02-05T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,-10.55
