Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110192,Conduit Pl,2024-02-05T11:30:00.000+00:00,feeder,5,N Current (RMS),A,27.3
110192,Conduit Pl,2024-02-05T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,67.9
110192,Conduit Pl,2024-02-05T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.0
110192,Conduit Pl,2024-02-05T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,70.6
110192,Conduit Pl,2024-02-05T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.61
110192,Conduit Pl,2024-02-05T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.09
110192,Conduit Pl,2024-02-05T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.5
110192,Conduit Pl,2024-02-05T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.77
110192,Conduit Pl,2024-02-05T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.96
110192,Conduit Pl,2024-02-05T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.84
110192,Conduit Pl,2024-02-05T11:30:00.000+00:00,feeder,4,N Current (RMS),A,23.1
110192,Conduit Pl,2024-02-05T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.1
110192,Conduit Pl,2024-02-05T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
110192,Conduit Pl,2024-02-05T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.6
110192,Conduit Pl,2024-02-05T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
110192,Conduit Pl,2024-02-05T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
110192,Conduit Pl,2024-02-05T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
110192,Conduit Pl,2024-02-05T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.34
110192,Conduit Pl,2024-02-05T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.85
110192,Conduit Pl,2024-02-05T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
110192,Conduit Pl,2024-02-05T11:30:00.000+00:00,feeder,3,N Current (RMS),A,41.0
110192,Conduit Pl,2024-02-05T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.7
110192,Conduit Pl,2024-02-05T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.4
110192,Conduit Pl,2024-02-05T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,101.4
110192,Conduit Pl,2024-02-05T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.32
110192,Conduit Pl,2024-02-05T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
110192,Conduit Pl,2024-02-05T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
110192,Conduit Pl,2024-02-05T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.26
110192,Conduit Pl,2024-02-05T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.92
110192,Conduit Pl,2024-02-05T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.81
110192,Conduit Pl,2024-02-05T11:30:00.000+00:00,feeder,2,N Current (RMS),A,8.3
110192,Conduit Pl,2024-02-05T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
110192,Conduit Pl,2024-02-05T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
110192,Conduit Pl,2024-02-05T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
110192,Conduit Pl,2024-02-05T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
110192,Conduit Pl,2024-02-05T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
110192,Conduit Pl,2024-02-05T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
110192,Conduit Pl,2024-02-05T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.57
110192,Conduit Pl,2024-02-05T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.73
110192,Conduit Pl,2024-02-05T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
110192,Conduit Pl,2024-02-05T11:30:00.000+00:00,feeder,1,N Current (RMS),A,10.0
110192,Conduit Pl,2024-02-05T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
110192,Conduit Pl,2024-02-05T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
110192,Conduit Pl,2024-02-05T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
110192,Conduit Pl,2024-02-05T11:30:00.000+00:00,transformer,,Temperature,C,25.8
110192,Conduit Pl,2024-02-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110192,Conduit Pl,2024-02-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
110192,Conduit Pl,2024-02-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110192,Conduit Pl,2024-02-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
110192,Conduit Pl,2024-02-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110192,Conduit Pl,2024-02-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
110192,Conduit Pl,2024-02-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.57
110192,Conduit Pl,2024-02-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
110192,Conduit Pl,2024-02-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.35
110192,Conduit Pl,2024-02-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.82
110192,Conduit Pl,2024-02-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
110192,Conduit Pl,2024-02-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.45
110192,Conduit Pl,2024-02-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,94.9
110192,Conduit Pl,2024-02-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
110192,Conduit Pl,2024-02-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
110192,Conduit Pl,2024-02-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
110192,Conduit Pl,2024-02-05T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.38
110192,Conduit Pl,2024-02-05T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.48
110192,Conduit Pl,2024-02-05T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-12.4
110192,Conduit Pl,2024-02-05T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,-2.76
110192,Conduit Pl,2024-02-05T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.96
110192,Conduit Pl,2024-02-05T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,-11.26
110192,Conduit Pl,2024-02-05T11:20:00.000+00:00,feeder,5,N Current (RMS),A,30.2
110192,Conduit Pl,2024-02-05T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,45.8
110192,Conduit Pl,2024-02-05T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
110192,Conduit Pl,2024-02-05T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,72.0
110192,Conduit Pl,2024-02-05T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.73
110192,Conduit Pl,2024-02-05T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.67
110192,Conduit Pl,2024-02-05T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.8
110192,Conduit Pl,2024-02-05T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.43
110192,Conduit Pl,2024-02-05T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.74
110192,Conduit Pl,2024-02-05T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.58
110192,Conduit Pl,2024-02-05T11:20:00.000+00:00,feeder,4,N Current (RMS),A,20.1
110192,Conduit Pl,2024-02-05T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
110192,Conduit Pl,2024-02-05T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
110192,Conduit Pl,2024-02-05T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
110192,Conduit Pl,2024-02-05T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
110192,Conduit Pl,2024-02-05T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
110192,Conduit Pl,2024-02-05T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
110192,Conduit Pl,2024-02-05T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.43
110192,Conduit Pl,2024-02-05T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.2
110192,Conduit Pl,2024-02-05T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.93
110192,Conduit Pl,2024-02-05T11:20:00.000+00:00,feeder,3,N Current (RMS),A,45.4
110192,Conduit Pl,2024-02-05T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.3
110192,Conduit Pl,2024-02-05T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
110192,Conduit Pl,2024-02-05T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,113.2
110192,Conduit Pl,2024-02-05T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.91
110192,Conduit Pl,2024-02-05T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
110192,Conduit Pl,2024-02-05T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
110192,Conduit Pl,2024-02-05T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.16
110192,Conduit Pl,2024-02-05T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.5
110192,Conduit Pl,2024-02-05T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.32
110192,Conduit Pl,2024-02-05T11:20:00.000+00:00,feeder,2,N Current (RMS),A,11.0
110192,Conduit Pl,2024-02-05T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
110192,Conduit Pl,2024-02-05T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
110192,Conduit Pl,2024-02-05T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
110192,Conduit Pl,2024-02-05T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
110192,Conduit Pl,2024-02-05T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
110192,Conduit Pl,2024-02-05T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
110192,Conduit Pl,2024-02-05T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.57
110192,Conduit Pl,2024-02-05T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.43
110192,Conduit Pl,2024-02-05T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
110192,Conduit Pl,2024-02-05T11:20:00.000+00:00,feeder,1,N Current (RMS),A,13.5
110192,Conduit Pl,2024-02-05T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
110192,Conduit Pl,2024-02-05T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
110192,Conduit Pl,2024-02-05T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
110192,Conduit Pl,2024-02-05T11:20:00.000+00:00,transformer,,Temperature,C,25.8
110192,Conduit Pl,2024-02-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
110192,Conduit Pl,2024-02-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
110192,Conduit Pl,2024-02-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110192,Conduit Pl,2024-02-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
110192,Conduit Pl,2024-02-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110192,Conduit Pl,2024-02-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
110192,Conduit Pl,2024-02-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.71
110192,Conduit Pl,2024-02-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
110192,Conduit Pl,2024-02-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.79
110192,Conduit Pl,2024-02-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.51
110192,Conduit Pl,2024-02-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.83
110192,Conduit Pl,2024-02-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.93
110192,Conduit Pl,2024-02-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,100.5
110192,Conduit Pl,2024-02-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
110192,Conduit Pl,2024-02-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
110192,Conduit Pl,2024-02-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
110192,Conduit Pl,2024-02-05T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.68
110192,Conduit Pl,2024-02-05T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.24
110192,Conduit Pl,2024-02-05T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-14.73
110192,Conduit Pl,2024-02-05T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,-3.64
110192,Conduit Pl,2024-02-05T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.67
110192,Conduit Pl,2024-02-05T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,-12.37
110192,Conduit Pl,2024-02-05T11:10:00.000+00:00,feeder,5,N Current (RMS),A,35.3
110192,Conduit Pl,2024-02-05T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,51.7
110192,Conduit Pl,2024-02-05T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.7
110192,Conduit Pl,2024-02-05T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,82.8
110192,Conduit Pl,2024-02-05T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.64
110192,Conduit Pl,2024-02-05T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.78
110192,Conduit Pl,2024-02-05T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.52
110192,Conduit Pl,2024-02-05T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.45
110192,Conduit Pl,2024-02-05T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.49
110192,Conduit Pl,2024-02-05T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.37
110192,Conduit Pl,2024-02-05T11:10:00.000+00:00,feeder,4,N Current (RMS),A,21.8
110192,Conduit Pl,2024-02-05T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.6
110192,Conduit Pl,2024-02-05T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.2
110192,Conduit Pl,2024-02-05T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.6
110192,Conduit Pl,2024-02-05T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
110192,Conduit Pl,2024-02-05T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
110192,Conduit Pl,2024-02-05T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
110192,Conduit Pl,2024-02-05T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.84
110192,Conduit Pl,2024-02-05T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.47
110192,Conduit Pl,2024-02-05T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.21
110192,Conduit Pl,2024-02-05T11:10:00.000+00:00,feeder,3,N Current (RMS),A,36.5
110192,Conduit Pl,2024-02-05T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.4
110192,Conduit Pl,2024-02-05T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.9
110192,Conduit Pl,2024-02-05T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.0
110192,Conduit Pl,2024-02-05T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.83
110192,Conduit Pl,2024-02-05T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
110192,Conduit Pl,2024-02-05T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.9
110192,Conduit Pl,2024-02-05T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.97
110192,Conduit Pl,2024-02-05T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.2
110192,Conduit Pl,2024-02-05T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,-3.52
110192,Conduit Pl,2024-02-05T11:10:00.000+00:00,feeder,2,N Current (RMS),A,10.8
110192,Conduit Pl,2024-02-05T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
110192,Conduit Pl,2024-02-05T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
110192,Conduit Pl,2024-02-05T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
110192,Conduit Pl,2024-02-05T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
110192,Conduit Pl,2024-02-05T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
110192,Conduit Pl,2024-02-05T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
110192,Conduit Pl,2024-02-05T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.84
110192,Conduit Pl,2024-02-05T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.46
110192,Conduit Pl,2024-02-05T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
110192,Conduit Pl,2024-02-05T11:10:00.000+00:00,feeder,1,N Current (RMS),A,10.1
110192,Conduit Pl,2024-02-05T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
110192,Conduit Pl,2024-02-05T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
110192,Conduit Pl,2024-02-05T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
110192,Conduit Pl,2024-02-05T11:10:00.000+00:00,transformer,,Temperature,C,25.8
110192,Conduit Pl,2024-02-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
110192,Conduit Pl,2024-02-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
110192,Conduit Pl,2024-02-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110192,Conduit Pl,2024-02-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
110192,Conduit Pl,2024-02-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110192,Conduit Pl,2024-02-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
110192,Conduit Pl,2024-02-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.48
110192,Conduit Pl,2024-02-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
110192,Conduit Pl,2024-02-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-26.65
110192,Conduit Pl,2024-02-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.51
110192,Conduit Pl,2024-02-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.89
110192,Conduit Pl,2024-02-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.41
110192,Conduit Pl,2024-02-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
110192,Conduit Pl,2024-02-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
110192,Conduit Pl,2024-02-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
110192,Conduit Pl,2024-02-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
110192,Conduit Pl,2024-02-05T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.49
110192,Conduit Pl,2024-02-05T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.39
110192,Conduit Pl,2024-02-05T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-9.22
110192,Conduit Pl,2024-02-05T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,-3.59
110192,Conduit Pl,2024-02-05T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.82
110192,Conduit Pl,2024-02-05T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,-8.7
110192,Conduit Pl,2024-02-05T11:00:00.000+00:00,feeder,5,N Current (RMS),A,20.6
110192,Conduit Pl,2024-02-05T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,50.6
110192,Conduit Pl,2024-02-05T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,50.3
110192,Conduit Pl,2024-02-05T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,53.7
110192,Conduit Pl,2024-02-05T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.77
110192,Conduit Pl,2024-02-05T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.41
110192,Conduit Pl,2024-02-05T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.03
110192,Conduit Pl,2024-02-05T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.71
110192,Conduit Pl,2024-02-05T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.27
110192,Conduit Pl,2024-02-05T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.31
110192,Conduit Pl,2024-02-05T11:00:00.000+00:00,feeder,4,N Current (RMS),A,17.9
110192,Conduit Pl,2024-02-05T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.8
110192,Conduit Pl,2024-02-05T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
110192,Conduit Pl,2024-02-05T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
110192,Conduit Pl,2024-02-05T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
110192,Conduit Pl,2024-02-05T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
110192,Conduit Pl,2024-02-05T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
110192,Conduit Pl,2024-02-05T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.66
110192,Conduit Pl,2024-02-05T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.52
110192,Conduit Pl,2024-02-05T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.71
110192,Conduit Pl,2024-02-05T11:00:00.000+00:00,feeder,3,N Current (RMS),A,37.9
110192,Conduit Pl,2024-02-05T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.4
110192,Conduit Pl,2024-02-05T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.7
110192,Conduit Pl,2024-02-05T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,95.2
110192,Conduit Pl,2024-02-05T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.3
110192,Conduit Pl,2024-02-05T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
110192,Conduit Pl,2024-02-05T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
110192,Conduit Pl,2024-02-05T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.54
110192,Conduit Pl,2024-02-05T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.88
110192,Conduit Pl,2024-02-05T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.94
110192,Conduit Pl,2024-02-05T11:00:00.000+00:00,feeder,2,N Current (RMS),A,9.0
110192,Conduit Pl,2024-02-05T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
110192,Conduit Pl,2024-02-05T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
110192,Conduit Pl,2024-02-05T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
110192,Conduit Pl,2024-02-05T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
110192,Conduit Pl,2024-02-05T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
110192,Conduit Pl,2024-02-05T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
110192,Conduit Pl,2024-02-05T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.69
110192,Conduit Pl,2024-02-05T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.36
110192,Conduit Pl,2024-02-05T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.77
110192,Conduit Pl,2024-02-05T11:00:00.000+00:00,feeder,1,N Current (RMS),A,10.8
110192,Conduit Pl,2024-02-05T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
110192,Conduit Pl,2024-02-05T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
110192,Conduit Pl,2024-02-05T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
110192,Conduit Pl,2024-02-05T11:00:00.000+00:00,transformer,,Temperature,C,25.8
110192,Conduit Pl,2024-02-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
110192,Conduit Pl,2024-02-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
110192,Conduit Pl,2024-02-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110192,Conduit Pl,2024-02-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
110192,Conduit Pl,2024-02-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110192,Conduit Pl,2024-02-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
110192,Conduit Pl,2024-02-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.48
110192,Conduit Pl,2024-02-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
110192,Conduit Pl,2024-02-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.47
110192,Conduit Pl,2024-02-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.92
110192,Conduit Pl,2024-02-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.09
110192,Conduit Pl,2024-02-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.14
110192,Conduit Pl,2024-02-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
110192,Conduit Pl,2024-02-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
110192,Conduit Pl,2024-02-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
110192,Conduit Pl,2024-02-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
110192,Conduit Pl,2024-02-05T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.64
110192,Conduit Pl,2024-02-05T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
110192,Conduit Pl,2024-02-05T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-10.97
110192,Conduit Pl,2024-02-05T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,-3.3
110192,Conduit Pl,2024-02-05T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.7
110192,Conduit Pl,2024-02-05T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,-9.42
110192,Conduit Pl,2024-02-05T10:50:00.000+00:00,feeder,5,N Current (RMS),A,23.9
110192,Conduit Pl,2024-02-05T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,47.4
110192,Conduit Pl,2024-02-05T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.4
110192,Conduit Pl,2024-02-05T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,60.9
110192,Conduit Pl,2024-02-05T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.47
110192,Conduit Pl,2024-02-05T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.47
110192,Conduit Pl,2024-02-05T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.48
110192,Conduit Pl,2024-02-05T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.74
110192,Conduit Pl,2024-02-05T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.3
110192,Conduit Pl,2024-02-05T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.61
110192,Conduit Pl,2024-02-05T10:50:00.000+00:00,feeder,4,N Current (RMS),A,20.6
110192,Conduit Pl,2024-02-05T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.2
110192,Conduit Pl,2024-02-05T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
110192,Conduit Pl,2024-02-05T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.9
110192,Conduit Pl,2024-02-05T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
110192,Conduit Pl,2024-02-05T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
110192,Conduit Pl,2024-02-05T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
110192,Conduit Pl,2024-02-05T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.92
110192,Conduit Pl,2024-02-05T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.55
110192,Conduit Pl,2024-02-05T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.91
110192,Conduit Pl,2024-02-05T10:50:00.000+00:00,feeder,3,N Current (RMS),A,43.7
110192,Conduit Pl,2024-02-05T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.6
110192,Conduit Pl,2024-02-05T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
110192,Conduit Pl,2024-02-05T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,96.5
110192,Conduit Pl,2024-02-05T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.91
110192,Conduit Pl,2024-02-05T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
110192,Conduit Pl,2024-02-05T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
110192,Conduit Pl,2024-02-05T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.7
110192,Conduit Pl,2024-02-05T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.96
110192,Conduit Pl,2024-02-05T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.35
110192,Conduit Pl,2024-02-05T10:50:00.000+00:00,feeder,2,N Current (RMS),A,11.9
110192,Conduit Pl,2024-02-05T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
110192,Conduit Pl,2024-02-05T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
110192,Conduit Pl,2024-02-05T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
110192,Conduit Pl,2024-02-05T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
110192,Conduit Pl,2024-02-05T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
110192,Conduit Pl,2024-02-05T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
110192,Conduit Pl,2024-02-05T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.52
110192,Conduit Pl,2024-02-05T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.7
110192,Conduit Pl,2024-02-05T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.52
110192,Conduit Pl,2024-02-05T10:50:00.000+00:00,feeder,1,N Current (RMS),A,11.4
110192,Conduit Pl,2024-02-05T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
110192,Conduit Pl,2024-02-05T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
110192,Conduit Pl,2024-02-05T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
110192,Conduit Pl,2024-02-05T10:50:00.000+00:00,transformer,,Temperature,C,25.8
110192,Conduit Pl,2024-02-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
110192,Conduit Pl,2024-02-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
110192,Conduit Pl,2024-02-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110192,Conduit Pl,2024-02-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
110192,Conduit Pl,2024-02-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110192,Conduit Pl,2024-02-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
110192,Conduit Pl,2024-02-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.86
110192,Conduit Pl,2024-02-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
110192,Conduit Pl,2024-02-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.61
110192,Conduit Pl,2024-02-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.17
110192,Conduit Pl,2024-02-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.29
110192,Conduit Pl,2024-02-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.27
110192,Conduit Pl,2024-02-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
110192,Conduit Pl,2024-02-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
110192,Conduit Pl,2024-02-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
110192,Conduit Pl,2024-02-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
110192,Conduit Pl,2024-02-05T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,15.13
110192,Conduit Pl,2024-02-05T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
110192,Conduit Pl,2024-02-05T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-13.66
110192,Conduit Pl,2024-02-05T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,-6.98
110192,Conduit Pl,2024-02-05T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.41
110192,Conduit Pl,2024-02-05T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,-10.36
110192,Conduit Pl,2024-02-05T10:40:00.000+00:00,feeder,5,N Current (RMS),A,26.2
110192,Conduit Pl,2024-02-05T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,77.4
110192,Conduit Pl,2024-02-05T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,50.4
110192,Conduit Pl,2024-02-05T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,76.9
110192,Conduit Pl,2024-02-05T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.5
110192,Conduit Pl,2024-02-05T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.38
110192,Conduit Pl,2024-02-05T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.81
110192,Conduit Pl,2024-02-05T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.27
110192,Conduit Pl,2024-02-05T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.18
110192,Conduit Pl,2024-02-05T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.75
110192,Conduit Pl,2024-02-05T10:40:00.000+00:00,feeder,4,N Current (RMS),A,21.8
110192,Conduit Pl,2024-02-05T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
110192,Conduit Pl,2024-02-05T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
110192,Conduit Pl,2024-02-05T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.2
110192,Conduit Pl,2024-02-05T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
110192,Conduit Pl,2024-02-05T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
110192,Conduit Pl,2024-02-05T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
110192,Conduit Pl,2024-02-05T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.7
110192,Conduit Pl,2024-02-05T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.58
110192,Conduit Pl,2024-02-05T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.88
110192,Conduit Pl,2024-02-05T10:40:00.000+00:00,feeder,3,N Current (RMS),A,36.0
110192,Conduit Pl,2024-02-05T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.2
110192,Conduit Pl,2024-02-05T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
110192,Conduit Pl,2024-02-05T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,96.4
110192,Conduit Pl,2024-02-05T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.86
110192,Conduit Pl,2024-02-05T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
110192,Conduit Pl,2024-02-05T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
110192,Conduit Pl,2024-02-05T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.18
110192,Conduit Pl,2024-02-05T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.95
110192,Conduit Pl,2024-02-05T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.83
110192,Conduit Pl,2024-02-05T10:40:00.000+00:00,feeder,2,N Current (RMS),A,15.5
110192,Conduit Pl,2024-02-05T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
110192,Conduit Pl,2024-02-05T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
110192,Conduit Pl,2024-02-05T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
110192,Conduit Pl,2024-02-05T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
110192,Conduit Pl,2024-02-05T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
110192,Conduit Pl,2024-02-05T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
110192,Conduit Pl,2024-02-05T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.71
110192,Conduit Pl,2024-02-05T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.4
110192,Conduit Pl,2024-02-05T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.45
110192,Conduit Pl,2024-02-05T10:40:00.000+00:00,feeder,1,N Current (RMS),A,15.5
110192,Conduit Pl,2024-02-05T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
110192,Conduit Pl,2024-02-05T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
110192,Conduit Pl,2024-02-05T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
110192,Conduit Pl,2024-02-05T10:40:00.000+00:00,transformer,,Temperature,C,25.8
110192,Conduit Pl,2024-02-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110192,Conduit Pl,2024-02-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
110192,Conduit Pl,2024-02-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110192,Conduit Pl,2024-02-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
110192,Conduit Pl,2024-02-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110192,Conduit Pl,2024-02-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
110192,Conduit Pl,2024-02-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.79
110192,Conduit Pl,2024-02-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
110192,Conduit Pl,2024-02-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.45
110192,Conduit Pl,2024-02-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.53
110192,Conduit Pl,2024-02-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,37.61
110192,Conduit Pl,2024-02-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.9
110192,Conduit Pl,2024-02-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
110192,Conduit Pl,2024-02-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
110192,Conduit Pl,2024-02-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
110192,Conduit Pl,2024-02-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
110192,Conduit Pl,2024-02-05T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,22.26
110192,Conduit Pl,2024-02-05T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
110192,Conduit Pl,2024-02-05T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-27.32
110192,Conduit Pl,2024-02-05T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,-12.35
110192,Conduit Pl,2024-02-05T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.24
110192,Conduit Pl,2024-02-05T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,-16.68
110192,Conduit Pl,2024-02-05T10:30:00.000+00:00,feeder,5,N Current (RMS),A,40.4
110192,Conduit Pl,2024-02-05T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,109.8
110192,Conduit Pl,2024-02-05T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,84.8
110192,Conduit Pl,2024-02-05T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,144.1
110192,Conduit Pl,2024-02-05T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.68
110192,Conduit Pl,2024-02-05T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.1
110192,Conduit Pl,2024-02-05T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.52
110192,Conduit Pl,2024-02-05T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.89
110192,Conduit Pl,2024-02-05T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.66
110192,Conduit Pl,2024-02-05T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.46
110192,Conduit Pl,2024-02-05T10:30:00.000+00:00,feeder,4,N Current (RMS),A,23.1
110192,Conduit Pl,2024-02-05T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.5
110192,Conduit Pl,2024-02-05T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
110192,Conduit Pl,2024-02-05T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.2
110192,Conduit Pl,2024-02-05T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
110192,Conduit Pl,2024-02-05T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
110192,Conduit Pl,2024-02-05T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
110192,Conduit Pl,2024-02-05T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.87
110192,Conduit Pl,2024-02-05T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.25
110192,Conduit Pl,2024-02-05T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.57
110192,Conduit Pl,2024-02-05T10:30:00.000+00:00,feeder,3,N Current (RMS),A,32.2
110192,Conduit Pl,2024-02-05T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.8
110192,Conduit Pl,2024-02-05T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.2
110192,Conduit Pl,2024-02-05T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,95.1
110192,Conduit Pl,2024-02-05T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.47
110192,Conduit Pl,2024-02-05T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
110192,Conduit Pl,2024-02-05T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
110192,Conduit Pl,2024-02-05T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.74
110192,Conduit Pl,2024-02-05T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,-2.71
110192,Conduit Pl,2024-02-05T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.87
110192,Conduit Pl,2024-02-05T10:30:00.000+00:00,feeder,2,N Current (RMS),A,9.6
110192,Conduit Pl,2024-02-05T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
110192,Conduit Pl,2024-02-05T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
110192,Conduit Pl,2024-02-05T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
110192,Conduit Pl,2024-02-05T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
110192,Conduit Pl,2024-02-05T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
110192,Conduit Pl,2024-02-05T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
110192,Conduit Pl,2024-02-05T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.48
110192,Conduit Pl,2024-02-05T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.4
110192,Conduit Pl,2024-02-05T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.91
110192,Conduit Pl,2024-02-05T10:30:00.000+00:00,feeder,1,N Current (RMS),A,15.2
110192,Conduit Pl,2024-02-05T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
110192,Conduit Pl,2024-02-05T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
110192,Conduit Pl,2024-02-05T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
110192,Conduit Pl,2024-02-05T10:30:00.000+00:00,transformer,,Temperature,C,25.8
110192,Conduit Pl,2024-02-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110192,Conduit Pl,2024-02-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
110192,Conduit Pl,2024-02-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110192,Conduit Pl,2024-02-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
110192,Conduit Pl,2024-02-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110192,Conduit Pl,2024-02-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
110192,Conduit Pl,2024-02-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.25
110192,Conduit Pl,2024-02-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
110192,Conduit Pl,2024-02-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-34.68
110192,Conduit Pl,2024-02-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.16
110192,Conduit Pl,2024-02-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,42.85
110192,Conduit Pl,2024-02-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.38
110192,Conduit Pl,2024-02-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,91.3
110192,Conduit Pl,2024-02-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
110192,Conduit Pl,2024-02-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
110192,Conduit Pl,2024-02-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
110192,Conduit Pl,2024-02-05T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,12.72
110192,Conduit Pl,2024-02-05T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.21
110192,Conduit Pl,2024-02-05T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-14.02
110192,Conduit Pl,2024-02-05T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,-5.1
110192,Conduit Pl,2024-02-05T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.24
110192,Conduit Pl,2024-02-05T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,-11.38
110192,Conduit Pl,2024-02-05T10:20:00.000+00:00,feeder,5,N Current (RMS),A,30.4
110192,Conduit Pl,2024-02-05T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,57.5
110192,Conduit Pl,2024-02-05T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.2
110192,Conduit Pl,2024-02-05T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,77.6
110192,Conduit Pl,2024-02-05T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.54
110192,Conduit Pl,2024-02-05T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.06
110192,Conduit Pl,2024-02-05T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.69
110192,Conduit Pl,2024-02-05T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.49
110192,Conduit Pl,2024-02-05T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.14
110192,Conduit Pl,2024-02-05T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.73
110192,Conduit Pl,2024-02-05T10:20:00.000+00:00,feeder,4,N Current (RMS),A,26.4
110192,Conduit Pl,2024-02-05T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.9
110192,Conduit Pl,2024-02-05T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
110192,Conduit Pl,2024-02-05T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
110192,Conduit Pl,2024-02-05T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
110192,Conduit Pl,2024-02-05T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
110192,Conduit Pl,2024-02-05T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
110192,Conduit Pl,2024-02-05T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.68
110192,Conduit Pl,2024-02-05T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.06
110192,Conduit Pl,2024-02-05T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.98
110192,Conduit Pl,2024-02-05T10:20:00.000+00:00,feeder,3,N Current (RMS),A,39.6
110192,Conduit Pl,2024-02-05T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,81.8
110192,Conduit Pl,2024-02-05T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.0
110192,Conduit Pl,2024-02-05T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,121.9
110192,Conduit Pl,2024-02-05T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.18
110192,Conduit Pl,2024-02-05T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
110192,Conduit Pl,2024-02-05T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
110192,Conduit Pl,2024-02-05T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.42
110192,Conduit Pl,2024-02-05T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.42
110192,Conduit Pl,2024-02-05T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.16
110192,Conduit Pl,2024-02-05T10:20:00.000+00:00,feeder,2,N Current (RMS),A,10.0
110192,Conduit Pl,2024-02-05T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
110192,Conduit Pl,2024-02-05T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
110192,Conduit Pl,2024-02-05T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
110192,Conduit Pl,2024-02-05T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
110192,Conduit Pl,2024-02-05T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
110192,Conduit Pl,2024-02-05T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
110192,Conduit Pl,2024-02-05T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.01
110192,Conduit Pl,2024-02-05T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.54
110192,Conduit Pl,2024-02-05T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.76
110192,Conduit Pl,2024-02-05T10:20:00.000+00:00,feeder,1,N Current (RMS),A,10.5
110192,Conduit Pl,2024-02-05T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
110192,Conduit Pl,2024-02-05T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
110192,Conduit Pl,2024-02-05T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
110192,Conduit Pl,2024-02-05T10:20:00.000+00:00,transformer,,Temperature,C,25.8
110192,Conduit Pl,2024-02-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
110192,Conduit Pl,2024-02-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
110192,Conduit Pl,2024-02-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110192,Conduit Pl,2024-02-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
110192,Conduit Pl,2024-02-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110192,Conduit Pl,2024-02-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
110192,Conduit Pl,2024-02-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.26
110192,Conduit Pl,2024-02-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
110192,Conduit Pl,2024-02-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.22
110192,Conduit Pl,2024-02-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.66
110192,Conduit Pl,2024-02-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.55
110192,Conduit Pl,2024-02-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.94
110192,Conduit Pl,2024-02-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
110192,Conduit Pl,2024-02-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
110192,Conduit Pl,2024-02-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
110192,Conduit Pl,2024-02-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
110192,Conduit Pl,2024-02-05T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,13.22
110192,Conduit Pl,2024-02-05T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.3
110192,Conduit Pl,2024-02-05T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-11.27
110192,Conduit Pl,2024-02-05T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,-5.66
110192,Conduit Pl,2024-02-05T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.99
110192,Conduit Pl,2024-02-05T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,-9.98
110192,Conduit Pl,2024-02-05T10:10:00.000+00:00,feeder,5,N Current (RMS),A,24.8
110192,Conduit Pl,2024-02-05T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,60.9
110192,Conduit Pl,2024-02-05T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.2
110192,Conduit Pl,2024-02-05T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,62.8
110192,Conduit Pl,2024-02-05T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.58
110192,Conduit Pl,2024-02-05T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.13
110192,Conduit Pl,2024-02-05T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.82
110192,Conduit Pl,2024-02-05T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.59
110192,Conduit Pl,2024-02-05T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.28
110192,Conduit Pl,2024-02-05T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.97
110192,Conduit Pl,2024-02-05T10:10:00.000+00:00,feeder,4,N Current (RMS),A,24.3
110192,Conduit Pl,2024-02-05T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.2
110192,Conduit Pl,2024-02-05T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.9
110192,Conduit Pl,2024-02-05T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
110192,Conduit Pl,2024-02-05T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
110192,Conduit Pl,2024-02-05T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
110192,Conduit Pl,2024-02-05T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
110192,Conduit Pl,2024-02-05T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.16
110192,Conduit Pl,2024-02-05T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.62
110192,Conduit Pl,2024-02-05T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.26
110192,Conduit Pl,2024-02-05T10:10:00.000+00:00,feeder,3,N Current (RMS),A,40.8
110192,Conduit Pl,2024-02-05T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.5
110192,Conduit Pl,2024-02-05T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.3
110192,Conduit Pl,2024-02-05T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,121.4
110192,Conduit Pl,2024-02-05T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.17
110192,Conduit Pl,2024-02-05T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
110192,Conduit Pl,2024-02-05T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.25
110192,Conduit Pl,2024-02-05T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.56
110192,Conduit Pl,2024-02-05T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.32
110192,Conduit Pl,2024-02-05T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,-3.1
110192,Conduit Pl,2024-02-05T10:10:00.000+00:00,feeder,2,N Current (RMS),A,14.3
110192,Conduit Pl,2024-02-05T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
110192,Conduit Pl,2024-02-05T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
110192,Conduit Pl,2024-02-05T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
110192,Conduit Pl,2024-02-05T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
110192,Conduit Pl,2024-02-05T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
110192,Conduit Pl,2024-02-05T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
110192,Conduit Pl,2024-02-05T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.01
110192,Conduit Pl,2024-02-05T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.31
110192,Conduit Pl,2024-02-05T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.61
110192,Conduit Pl,2024-02-05T10:10:00.000+00:00,feeder,1,N Current (RMS),A,15.8
110192,Conduit Pl,2024-02-05T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
110192,Conduit Pl,2024-02-05T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
110192,Conduit Pl,2024-02-05T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
110192,Conduit Pl,2024-02-05T10:10:00.000+00:00,transformer,,Temperature,C,25.8
110192,Conduit Pl,2024-02-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
110192,Conduit Pl,2024-02-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
110192,Conduit Pl,2024-02-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
