Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110192,Conduit Pl,2024-02-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
110192,Conduit Pl,2024-02-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110192,Conduit Pl,2024-02-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
110192,Conduit Pl,2024-02-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.86
110192,Conduit Pl,2024-02-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
110192,Conduit Pl,2024-02-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.49
110192,Conduit Pl,2024-02-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.54
110192,Conduit Pl,2024-02-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.88
110192,Conduit Pl,2024-02-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.76
110192,Conduit Pl,2024-02-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,98.7
110192,Conduit Pl,2024-02-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
110192,Conduit Pl,2024-02-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
110192,Conduit Pl,2024-02-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
110192,Conduit Pl,2024-02-05T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,15.4
110192,Conduit Pl,2024-02-05T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.89
110192,Conduit Pl,2024-02-05T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-10.76
110192,Conduit Pl,2024-02-05T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,-7.01
110192,Conduit Pl,2024-02-05T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.53
110192,Conduit Pl,2024-02-05T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,-9.98
110192,Conduit Pl,2024-02-05T10:00:00.000+00:00,feeder,5,N Current (RMS),A,26.9
110192,Conduit Pl,2024-02-05T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,71.0
110192,Conduit Pl,2024-02-05T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,45.3
110192,Conduit Pl,2024-02-05T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,61.2
110192,Conduit Pl,2024-02-05T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.64
110192,Conduit Pl,2024-02-05T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.08
110192,Conduit Pl,2024-02-05T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.5
110192,Conduit Pl,2024-02-05T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.22
110192,Conduit Pl,2024-02-05T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.79
110192,Conduit Pl,2024-02-05T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.02
110192,Conduit Pl,2024-02-05T10:00:00.000+00:00,feeder,4,N Current (RMS),A,20.0
110192,Conduit Pl,2024-02-05T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
110192,Conduit Pl,2024-02-05T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
110192,Conduit Pl,2024-02-05T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.4
110192,Conduit Pl,2024-02-05T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
110192,Conduit Pl,2024-02-05T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
110192,Conduit Pl,2024-02-05T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
110192,Conduit Pl,2024-02-05T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.07
110192,Conduit Pl,2024-02-05T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.44
110192,Conduit Pl,2024-02-05T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.28
110192,Conduit Pl,2024-02-05T10:00:00.000+00:00,feeder,3,N Current (RMS),A,34.1
110192,Conduit Pl,2024-02-05T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.2
110192,Conduit Pl,2024-02-05T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.4
110192,Conduit Pl,2024-02-05T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,94.4
110192,Conduit Pl,2024-02-05T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.23
110192,Conduit Pl,2024-02-05T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
110192,Conduit Pl,2024-02-05T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.63
110192,Conduit Pl,2024-02-05T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.95
110192,Conduit Pl,2024-02-05T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.17
110192,Conduit Pl,2024-02-05T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,-3.32
110192,Conduit Pl,2024-02-05T10:00:00.000+00:00,feeder,2,N Current (RMS),A,15.1
110192,Conduit Pl,2024-02-05T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
110192,Conduit Pl,2024-02-05T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
110192,Conduit Pl,2024-02-05T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
110192,Conduit Pl,2024-02-05T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
110192,Conduit Pl,2024-02-05T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
110192,Conduit Pl,2024-02-05T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
110192,Conduit Pl,2024-02-05T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.71
110192,Conduit Pl,2024-02-05T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.36
110192,Conduit Pl,2024-02-05T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.74
110192,Conduit Pl,2024-02-05T10:00:00.000+00:00,feeder,1,N Current (RMS),A,12.4
110192,Conduit Pl,2024-02-05T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
110192,Conduit Pl,2024-02-05T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
110192,Conduit Pl,2024-02-05T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
110192,Conduit Pl,2024-02-05T10:00:00.000+00:00,transformer,,Temperature,C,25.8
110192,Conduit Pl,2024-02-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
110192,Conduit Pl,2024-02-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
110192,Conduit Pl,2024-02-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110192,Conduit Pl,2024-02-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
110192,Conduit Pl,2024-02-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110192,Conduit Pl,2024-02-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
110192,Conduit Pl,2024-02-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.79
110192,Conduit Pl,2024-02-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
110192,Conduit Pl,2024-02-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.13
110192,Conduit Pl,2024-02-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.04
110192,Conduit Pl,2024-02-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,36.94
110192,Conduit Pl,2024-02-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.73
110192,Conduit Pl,2024-02-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
110192,Conduit Pl,2024-02-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
110192,Conduit Pl,2024-02-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
110192,Conduit Pl,2024-02-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
110192,Conduit Pl,2024-02-05T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,13.31
110192,Conduit Pl,2024-02-05T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.91
110192,Conduit Pl,2024-02-05T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-9.1
110192,Conduit Pl,2024-02-05T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,-5.5
110192,Conduit Pl,2024-02-05T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.87
110192,Conduit Pl,2024-02-05T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,-8.75
110192,Conduit Pl,2024-02-05T09:50:00.000+00:00,feeder,5,N Current (RMS),A,20.5
110192,Conduit Pl,2024-02-05T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,60.5
110192,Conduit Pl,2024-02-05T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,54.9
110192,Conduit Pl,2024-02-05T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,53.0
110192,Conduit Pl,2024-02-05T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.41
110192,Conduit Pl,2024-02-05T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.09
110192,Conduit Pl,2024-02-05T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.71
110192,Conduit Pl,2024-02-05T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.32
110192,Conduit Pl,2024-02-05T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.44
110192,Conduit Pl,2024-02-05T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.81
110192,Conduit Pl,2024-02-05T09:50:00.000+00:00,feeder,4,N Current (RMS),A,22.3
110192,Conduit Pl,2024-02-05T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.2
110192,Conduit Pl,2024-02-05T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.1
110192,Conduit Pl,2024-02-05T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
110192,Conduit Pl,2024-02-05T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
110192,Conduit Pl,2024-02-05T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
110192,Conduit Pl,2024-02-05T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
110192,Conduit Pl,2024-02-05T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.78
110192,Conduit Pl,2024-02-05T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.11
110192,Conduit Pl,2024-02-05T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.78
110192,Conduit Pl,2024-02-05T09:50:00.000+00:00,feeder,3,N Current (RMS),A,29.7
110192,Conduit Pl,2024-02-05T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.8
110192,Conduit Pl,2024-02-05T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,76.3
110192,Conduit Pl,2024-02-05T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.0
110192,Conduit Pl,2024-02-05T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.5
110192,Conduit Pl,2024-02-05T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
110192,Conduit Pl,2024-02-05T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.31
110192,Conduit Pl,2024-02-05T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.01
110192,Conduit Pl,2024-02-05T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.04
110192,Conduit Pl,2024-02-05T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.6
110192,Conduit Pl,2024-02-05T09:50:00.000+00:00,feeder,2,N Current (RMS),A,13.2
110192,Conduit Pl,2024-02-05T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
110192,Conduit Pl,2024-02-05T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
110192,Conduit Pl,2024-02-05T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
110192,Conduit Pl,2024-02-05T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
110192,Conduit Pl,2024-02-05T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
110192,Conduit Pl,2024-02-05T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
110192,Conduit Pl,2024-02-05T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.27
110192,Conduit Pl,2024-02-05T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.43
110192,Conduit Pl,2024-02-05T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.57
110192,Conduit Pl,2024-02-05T09:50:00.000+00:00,feeder,1,N Current (RMS),A,14.8
110192,Conduit Pl,2024-02-05T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
110192,Conduit Pl,2024-02-05T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
110192,Conduit Pl,2024-02-05T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
110192,Conduit Pl,2024-02-05T09:50:00.000+00:00,transformer,,Temperature,C,25.9
110192,Conduit Pl,2024-02-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
110192,Conduit Pl,2024-02-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
110192,Conduit Pl,2024-02-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110192,Conduit Pl,2024-02-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
110192,Conduit Pl,2024-02-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110192,Conduit Pl,2024-02-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
110192,Conduit Pl,2024-02-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.29
110192,Conduit Pl,2024-02-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
110192,Conduit Pl,2024-02-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.43
110192,Conduit Pl,2024-02-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.86
110192,Conduit Pl,2024-02-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,40.82
110192,Conduit Pl,2024-02-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.8
110192,Conduit Pl,2024-02-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
110192,Conduit Pl,2024-02-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
110192,Conduit Pl,2024-02-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
110192,Conduit Pl,2024-02-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
110192,Conduit Pl,2024-02-05T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,13.25
110192,Conduit Pl,2024-02-05T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
110192,Conduit Pl,2024-02-05T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-10.06
110192,Conduit Pl,2024-02-05T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,-5.76
110192,Conduit Pl,2024-02-05T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.25
110192,Conduit Pl,2024-02-05T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,-9.53
110192,Conduit Pl,2024-02-05T09:40:00.000+00:00,feeder,5,N Current (RMS),A,25.4
110192,Conduit Pl,2024-02-05T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,60.6
110192,Conduit Pl,2024-02-05T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.8
110192,Conduit Pl,2024-02-05T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,60.1
110192,Conduit Pl,2024-02-05T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.36
110192,Conduit Pl,2024-02-05T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.15
110192,Conduit Pl,2024-02-05T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.61
110192,Conduit Pl,2024-02-05T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.33
110192,Conduit Pl,2024-02-05T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.26
110192,Conduit Pl,2024-02-05T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.3
110192,Conduit Pl,2024-02-05T09:40:00.000+00:00,feeder,4,N Current (RMS),A,18.7
110192,Conduit Pl,2024-02-05T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.2
110192,Conduit Pl,2024-02-05T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
110192,Conduit Pl,2024-02-05T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.9
110192,Conduit Pl,2024-02-05T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
110192,Conduit Pl,2024-02-05T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
110192,Conduit Pl,2024-02-05T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
110192,Conduit Pl,2024-02-05T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.75
110192,Conduit Pl,2024-02-05T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.39
110192,Conduit Pl,2024-02-05T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.06
110192,Conduit Pl,2024-02-05T09:40:00.000+00:00,feeder,3,N Current (RMS),A,34.3
110192,Conduit Pl,2024-02-05T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.8
110192,Conduit Pl,2024-02-05T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.1
110192,Conduit Pl,2024-02-05T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,92.5
110192,Conduit Pl,2024-02-05T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.34
110192,Conduit Pl,2024-02-05T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
110192,Conduit Pl,2024-02-05T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
110192,Conduit Pl,2024-02-05T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.94
110192,Conduit Pl,2024-02-05T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.01
110192,Conduit Pl,2024-02-05T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.4
110192,Conduit Pl,2024-02-05T09:40:00.000+00:00,feeder,2,N Current (RMS),A,8.7
110192,Conduit Pl,2024-02-05T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
110192,Conduit Pl,2024-02-05T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
110192,Conduit Pl,2024-02-05T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
110192,Conduit Pl,2024-02-05T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
110192,Conduit Pl,2024-02-05T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
110192,Conduit Pl,2024-02-05T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
110192,Conduit Pl,2024-02-05T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.2
110192,Conduit Pl,2024-02-05T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.68
110192,Conduit Pl,2024-02-05T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
110192,Conduit Pl,2024-02-05T09:40:00.000+00:00,feeder,1,N Current (RMS),A,14.7
110192,Conduit Pl,2024-02-05T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
110192,Conduit Pl,2024-02-05T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
110192,Conduit Pl,2024-02-05T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
110192,Conduit Pl,2024-02-05T09:40:00.000+00:00,transformer,,Temperature,C,25.9
110192,Conduit Pl,2024-02-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
110192,Conduit Pl,2024-02-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
110192,Conduit Pl,2024-02-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110192,Conduit Pl,2024-02-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
110192,Conduit Pl,2024-02-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110192,Conduit Pl,2024-02-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
110192,Conduit Pl,2024-02-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.4
110192,Conduit Pl,2024-02-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
110192,Conduit Pl,2024-02-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.8
110192,Conduit Pl,2024-02-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.58
110192,Conduit Pl,2024-02-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.57
110192,Conduit Pl,2024-02-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.18
110192,Conduit Pl,2024-02-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
110192,Conduit Pl,2024-02-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
110192,Conduit Pl,2024-02-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
110192,Conduit Pl,2024-02-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
110192,Conduit Pl,2024-02-05T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,18.38
110192,Conduit Pl,2024-02-05T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
110192,Conduit Pl,2024-02-05T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-20.62
110192,Conduit Pl,2024-02-05T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,-9.32
110192,Conduit Pl,2024-02-05T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.95
110192,Conduit Pl,2024-02-05T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,-14.78
110192,Conduit Pl,2024-02-05T09:30:00.000+00:00,feeder,5,N Current (RMS),A,36.1
110192,Conduit Pl,2024-02-05T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,89.9
110192,Conduit Pl,2024-02-05T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,54.2
110192,Conduit Pl,2024-02-05T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,108.9
110192,Conduit Pl,2024-02-05T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.3
110192,Conduit Pl,2024-02-05T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.34
110192,Conduit Pl,2024-02-05T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.54
110192,Conduit Pl,2024-02-05T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.55
110192,Conduit Pl,2024-02-05T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.59
110192,Conduit Pl,2024-02-05T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.72
110192,Conduit Pl,2024-02-05T09:30:00.000+00:00,feeder,4,N Current (RMS),A,21.1
110192,Conduit Pl,2024-02-05T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.7
110192,Conduit Pl,2024-02-05T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
110192,Conduit Pl,2024-02-05T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
110192,Conduit Pl,2024-02-05T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
110192,Conduit Pl,2024-02-05T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
110192,Conduit Pl,2024-02-05T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
110192,Conduit Pl,2024-02-05T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.55
110192,Conduit Pl,2024-02-05T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.27
110192,Conduit Pl,2024-02-05T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.95
110192,Conduit Pl,2024-02-05T09:30:00.000+00:00,feeder,3,N Current (RMS),A,38.8
110192,Conduit Pl,2024-02-05T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.7
110192,Conduit Pl,2024-02-05T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.7
110192,Conduit Pl,2024-02-05T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.6
110192,Conduit Pl,2024-02-05T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.72
110192,Conduit Pl,2024-02-05T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
110192,Conduit Pl,2024-02-05T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
110192,Conduit Pl,2024-02-05T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.74
110192,Conduit Pl,2024-02-05T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.93
110192,Conduit Pl,2024-02-05T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.46
110192,Conduit Pl,2024-02-05T09:30:00.000+00:00,feeder,2,N Current (RMS),A,12.0
110192,Conduit Pl,2024-02-05T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
110192,Conduit Pl,2024-02-05T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
110192,Conduit Pl,2024-02-05T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
110192,Conduit Pl,2024-02-05T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
110192,Conduit Pl,2024-02-05T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
110192,Conduit Pl,2024-02-05T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
110192,Conduit Pl,2024-02-05T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
110192,Conduit Pl,2024-02-05T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.96
110192,Conduit Pl,2024-02-05T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
110192,Conduit Pl,2024-02-05T09:30:00.000+00:00,feeder,1,N Current (RMS),A,14.5
110192,Conduit Pl,2024-02-05T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
110192,Conduit Pl,2024-02-05T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
110192,Conduit Pl,2024-02-05T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
110192,Conduit Pl,2024-02-05T09:30:00.000+00:00,transformer,,Temperature,C,25.9
110192,Conduit Pl,2024-02-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
110192,Conduit Pl,2024-02-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
110192,Conduit Pl,2024-02-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110192,Conduit Pl,2024-02-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
110192,Conduit Pl,2024-02-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110192,Conduit Pl,2024-02-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
110192,Conduit Pl,2024-02-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.9
110192,Conduit Pl,2024-02-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
110192,Conduit Pl,2024-02-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-29.45
110192,Conduit Pl,2024-02-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.6
110192,Conduit Pl,2024-02-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.84
110192,Conduit Pl,2024-02-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.88
110192,Conduit Pl,2024-02-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,98.8
110192,Conduit Pl,2024-02-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
110192,Conduit Pl,2024-02-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
110192,Conduit Pl,2024-02-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
110192,Conduit Pl,2024-02-05T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,19.22
110192,Conduit Pl,2024-02-05T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
110192,Conduit Pl,2024-02-05T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-14.07
110192,Conduit Pl,2024-02-05T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,-10.24
110192,Conduit Pl,2024-02-05T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.74
110192,Conduit Pl,2024-02-05T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,-10.92
110192,Conduit Pl,2024-02-05T09:20:00.000+00:00,feeder,5,N Current (RMS),A,33.0
110192,Conduit Pl,2024-02-05T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,94.7
110192,Conduit Pl,2024-02-05T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,56.3
110192,Conduit Pl,2024-02-05T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,80.6
110192,Conduit Pl,2024-02-05T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.15
110192,Conduit Pl,2024-02-05T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.6
110192,Conduit Pl,2024-02-05T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.76
110192,Conduit Pl,2024-02-05T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.72
110192,Conduit Pl,2024-02-05T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.75
110192,Conduit Pl,2024-02-05T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.38
110192,Conduit Pl,2024-02-05T09:20:00.000+00:00,feeder,4,N Current (RMS),A,19.6
110192,Conduit Pl,2024-02-05T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.7
110192,Conduit Pl,2024-02-05T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
110192,Conduit Pl,2024-02-05T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
110192,Conduit Pl,2024-02-05T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
110192,Conduit Pl,2024-02-05T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
110192,Conduit Pl,2024-02-05T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
110192,Conduit Pl,2024-02-05T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.53
110192,Conduit Pl,2024-02-05T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.49
110192,Conduit Pl,2024-02-05T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.94
110192,Conduit Pl,2024-02-05T09:20:00.000+00:00,feeder,3,N Current (RMS),A,35.2
110192,Conduit Pl,2024-02-05T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.7
110192,Conduit Pl,2024-02-05T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.9
110192,Conduit Pl,2024-02-05T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,88.9
110192,Conduit Pl,2024-02-05T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.91
110192,Conduit Pl,2024-02-05T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
110192,Conduit Pl,2024-02-05T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
110192,Conduit Pl,2024-02-05T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.91
110192,Conduit Pl,2024-02-05T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.9
110192,Conduit Pl,2024-02-05T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.27
110192,Conduit Pl,2024-02-05T09:20:00.000+00:00,feeder,2,N Current (RMS),A,12.5
110192,Conduit Pl,2024-02-05T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
110192,Conduit Pl,2024-02-05T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
110192,Conduit Pl,2024-02-05T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
110192,Conduit Pl,2024-02-05T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
110192,Conduit Pl,2024-02-05T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
110192,Conduit Pl,2024-02-05T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
110192,Conduit Pl,2024-02-05T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
110192,Conduit Pl,2024-02-05T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.45
110192,Conduit Pl,2024-02-05T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.91
110192,Conduit Pl,2024-02-05T09:20:00.000+00:00,feeder,1,N Current (RMS),A,10.8
110192,Conduit Pl,2024-02-05T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
110192,Conduit Pl,2024-02-05T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
110192,Conduit Pl,2024-02-05T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
110192,Conduit Pl,2024-02-05T09:20:00.000+00:00,transformer,,Temperature,C,25.9
110192,Conduit Pl,2024-02-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
110192,Conduit Pl,2024-02-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
110192,Conduit Pl,2024-02-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110192,Conduit Pl,2024-02-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
110192,Conduit Pl,2024-02-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110192,Conduit Pl,2024-02-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
110192,Conduit Pl,2024-02-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.9
110192,Conduit Pl,2024-02-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
110192,Conduit Pl,2024-02-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.56
110192,Conduit Pl,2024-02-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.49
110192,Conduit Pl,2024-02-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,38.52
110192,Conduit Pl,2024-02-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.04
110192,Conduit Pl,2024-02-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
110192,Conduit Pl,2024-02-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
110192,Conduit Pl,2024-02-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
110192,Conduit Pl,2024-02-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
110192,Conduit Pl,2024-02-05T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,24.21
110192,Conduit Pl,2024-02-05T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
110192,Conduit Pl,2024-02-05T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-13.81
110192,Conduit Pl,2024-02-05T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,-13.16
110192,Conduit Pl,2024-02-05T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.69
110192,Conduit Pl,2024-02-05T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,-10.61
110192,Conduit Pl,2024-02-05T09:10:00.000+00:00,feeder,5,N Current (RMS),A,51.5
110192,Conduit Pl,2024-02-05T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,122.2
110192,Conduit Pl,2024-02-05T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,52.6
110192,Conduit Pl,2024-02-05T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,79.1
110192,Conduit Pl,2024-02-05T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.13
110192,Conduit Pl,2024-02-05T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.57
110192,Conduit Pl,2024-02-05T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.56
110192,Conduit Pl,2024-02-05T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.57
110192,Conduit Pl,2024-02-05T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.82
110192,Conduit Pl,2024-02-05T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.77
110192,Conduit Pl,2024-02-05T09:10:00.000+00:00,feeder,4,N Current (RMS),A,20.7
110192,Conduit Pl,2024-02-05T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.8
110192,Conduit Pl,2024-02-05T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
110192,Conduit Pl,2024-02-05T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.9
110192,Conduit Pl,2024-02-05T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
110192,Conduit Pl,2024-02-05T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
110192,Conduit Pl,2024-02-05T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
110192,Conduit Pl,2024-02-05T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.02
110192,Conduit Pl,2024-02-05T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.66
110192,Conduit Pl,2024-02-05T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.2
110192,Conduit Pl,2024-02-05T09:10:00.000+00:00,feeder,3,N Current (RMS),A,39.2
110192,Conduit Pl,2024-02-05T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,87.4
110192,Conduit Pl,2024-02-05T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.2
110192,Conduit Pl,2024-02-05T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.4
110192,Conduit Pl,2024-02-05T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.45
110192,Conduit Pl,2024-02-05T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
110192,Conduit Pl,2024-02-05T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
110192,Conduit Pl,2024-02-05T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.98
110192,Conduit Pl,2024-02-05T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.87
110192,Conduit Pl,2024-02-05T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.52
110192,Conduit Pl,2024-02-05T09:10:00.000+00:00,feeder,2,N Current (RMS),A,15.7
110192,Conduit Pl,2024-02-05T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
110192,Conduit Pl,2024-02-05T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
110192,Conduit Pl,2024-02-05T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
110192,Conduit Pl,2024-02-05T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
110192,Conduit Pl,2024-02-05T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
110192,Conduit Pl,2024-02-05T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
110192,Conduit Pl,2024-02-05T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.01
110192,Conduit Pl,2024-02-05T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.86
110192,Conduit Pl,2024-02-05T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.14
110192,Conduit Pl,2024-02-05T09:10:00.000+00:00,feeder,1,N Current (RMS),A,8.4
110192,Conduit Pl,2024-02-05T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
110192,Conduit Pl,2024-02-05T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
110192,Conduit Pl,2024-02-05T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
110192,Conduit Pl,2024-02-05T09:10:00.000+00:00,transformer,,Temperature,C,25.9
110192,Conduit Pl,2024-02-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
110192,Conduit Pl,2024-02-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
110192,Conduit Pl,2024-02-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110192,Conduit Pl,2024-02-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
110192,Conduit Pl,2024-02-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110192,Conduit Pl,2024-02-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
110192,Conduit Pl,2024-02-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.75
110192,Conduit Pl,2024-02-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
110192,Conduit Pl,2024-02-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.32
110192,Conduit Pl,2024-02-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.46
110192,Conduit Pl,2024-02-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,36.16
110192,Conduit Pl,2024-02-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.98
110192,Conduit Pl,2024-02-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,108.2
110192,Conduit Pl,2024-02-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
110192,Conduit Pl,2024-02-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
110192,Conduit Pl,2024-02-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
110192,Conduit Pl,2024-02-05T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,17.4
110192,Conduit Pl,2024-02-05T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
110192,Conduit Pl,2024-02-05T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-12.78
110192,Conduit Pl,2024-02-05T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,-8.88
110192,Conduit Pl,2024-02-05T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.29
110192,Conduit Pl,2024-02-05T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,-10.5
110192,Conduit Pl,2024-02-05T09:00:00.000+00:00,feeder,5,N Current (RMS),A,25.5
110192,Conduit Pl,2024-02-05T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,87.0
110192,Conduit Pl,2024-02-05T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,57.4
110192,Conduit Pl,2024-02-05T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,74.8
110192,Conduit Pl,2024-02-05T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.32
110192,Conduit Pl,2024-02-05T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.61
110192,Conduit Pl,2024-02-05T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.18
110192,Conduit Pl,2024-02-05T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.21
110192,Conduit Pl,2024-02-05T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.77
110192,Conduit Pl,2024-02-05T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.17
110192,Conduit Pl,2024-02-05T09:00:00.000+00:00,feeder,4,N Current (RMS),A,16.8
110192,Conduit Pl,2024-02-05T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
110192,Conduit Pl,2024-02-05T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
110192,Conduit Pl,2024-02-05T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
110192,Conduit Pl,2024-02-05T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
110192,Conduit Pl,2024-02-05T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
110192,Conduit Pl,2024-02-05T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
110192,Conduit Pl,2024-02-05T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.83
110192,Conduit Pl,2024-02-05T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.02
110192,Conduit Pl,2024-02-05T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.99
110192,Conduit Pl,2024-02-05T09:00:00.000+00:00,feeder,3,N Current (RMS),A,34.4
110192,Conduit Pl,2024-02-05T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.5
110192,Conduit Pl,2024-02-05T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,92.3
110192,Conduit Pl,2024-02-05T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,96.6
110192,Conduit Pl,2024-02-05T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.46
110192,Conduit Pl,2024-02-05T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
110192,Conduit Pl,2024-02-05T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
110192,Conduit Pl,2024-02-05T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.54
110192,Conduit Pl,2024-02-05T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.95
110192,Conduit Pl,2024-02-05T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.66
110192,Conduit Pl,2024-02-05T09:00:00.000+00:00,feeder,2,N Current (RMS),A,9.3
110192,Conduit Pl,2024-02-05T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
110192,Conduit Pl,2024-02-05T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
110192,Conduit Pl,2024-02-05T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
110192,Conduit Pl,2024-02-05T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
110192,Conduit Pl,2024-02-05T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
110192,Conduit Pl,2024-02-05T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
110192,Conduit Pl,2024-02-05T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.81
110192,Conduit Pl,2024-02-05T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
110192,Conduit Pl,2024-02-05T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
110192,Conduit Pl,2024-02-05T09:00:00.000+00:00,feeder,1,N Current (RMS),A,11.2
110192,Conduit Pl,2024-02-05T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
110192,Conduit Pl,2024-02-05T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
110192,Conduit Pl,2024-02-05T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
110192,Conduit Pl,2024-02-05T09:00:00.000+00:00,transformer,,Temperature,C,25.9
110192,Conduit Pl,2024-02-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
110192,Conduit Pl,2024-02-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
110192,Conduit Pl,2024-02-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
110192,Conduit Pl,2024-02-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
110192,Conduit Pl,2024-02-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110192,Conduit Pl,2024-02-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
110192,Conduit Pl,2024-02-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.78
110192,Conduit Pl,2024-02-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
110192,Conduit Pl,2024-02-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.34
110192,Conduit Pl,2024-02-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.43
110192,Conduit Pl,2024-02-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,42.32
110192,Conduit Pl,2024-02-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.07
110192,Conduit Pl,2024-02-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
110192,Conduit Pl,2024-02-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
110192,Conduit Pl,2024-02-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
110192,Conduit Pl,2024-02-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
110192,Conduit Pl,2024-02-05T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,16.61
110192,Conduit Pl,2024-02-05T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.8
110192,Conduit Pl,2024-02-05T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-12.32
110192,Conduit Pl,2024-02-05T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,-7.5
110192,Conduit Pl,2024-02-05T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.98
110192,Conduit Pl,2024-02-05T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,-9.99
110192,Conduit Pl,2024-02-05T08:50:00.000+00:00,feeder,5,N Current (RMS),A,28.0
110192,Conduit Pl,2024-02-05T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,81.8
110192,Conduit Pl,2024-02-05T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.1
110192,Conduit Pl,2024-02-05T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,72.0
110192,Conduit Pl,2024-02-05T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.67
110192,Conduit Pl,2024-02-05T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.62
110192,Conduit Pl,2024-02-05T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.52
110192,Conduit Pl,2024-02-05T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.19
110192,Conduit Pl,2024-02-05T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.4
110192,Conduit Pl,2024-02-05T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.81
110192,Conduit Pl,2024-02-05T08:50:00.000+00:00,feeder,4,N Current (RMS),A,19.4
110192,Conduit Pl,2024-02-05T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
110192,Conduit Pl,2024-02-05T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.7
110192,Conduit Pl,2024-02-05T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
110192,Conduit Pl,2024-02-05T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
110192,Conduit Pl,2024-02-05T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
110192,Conduit Pl,2024-02-05T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
110192,Conduit Pl,2024-02-05T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.41
110192,Conduit Pl,2024-02-05T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.58
110192,Conduit Pl,2024-02-05T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.22
110192,Conduit Pl,2024-02-05T08:50:00.000+00:00,feeder,3,N Current (RMS),A,31.6
110192,Conduit Pl,2024-02-05T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.3
110192,Conduit Pl,2024-02-05T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.7
110192,Conduit Pl,2024-02-05T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,82.0
110192,Conduit Pl,2024-02-05T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.57
110192,Conduit Pl,2024-02-05T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
110192,Conduit Pl,2024-02-05T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
110192,Conduit Pl,2024-02-05T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.72
110192,Conduit Pl,2024-02-05T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.96
110192,Conduit Pl,2024-02-05T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.4
110192,Conduit Pl,2024-02-05T08:50:00.000+00:00,feeder,2,N Current (RMS),A,8.7
110192,Conduit Pl,2024-02-05T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
110192,Conduit Pl,2024-02-05T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
110192,Conduit Pl,2024-02-05T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
110192,Conduit Pl,2024-02-05T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
110192,Conduit Pl,2024-02-05T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
110192,Conduit Pl,2024-02-05T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
110192,Conduit Pl,2024-02-05T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.6
110192,Conduit Pl,2024-02-05T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.77
110192,Conduit Pl,2024-02-05T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.65
110192,Conduit Pl,2024-02-05T08:50:00.000+00:00,feeder,1,N Current (RMS),A,12.4
110192,Conduit Pl,2024-02-05T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
110192,Conduit Pl,2024-02-05T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
110192,Conduit Pl,2024-02-05T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
110192,Conduit Pl,2024-02-05T08:50:00.000+00:00,transformer,,Temperature,C,25.9
110192,Conduit Pl,2024-02-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
110192,Conduit Pl,2024-02-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
110192,Conduit Pl,2024-02-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110192,Conduit Pl,2024-02-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
110192,Conduit Pl,2024-02-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110192,Conduit Pl,2024-02-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
110192,Conduit Pl,2024-02-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.18
110192,Conduit Pl,2024-02-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
110192,Conduit Pl,2024-02-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.99
110192,Conduit Pl,2024-02-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.99
110192,Conduit Pl,2024-02-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.76
110192,Conduit Pl,2024-02-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.27
110192,Conduit Pl,2024-02-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
110192,Conduit Pl,2024-02-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
110192,Conduit Pl,2024-02-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
110192,Conduit Pl,2024-02-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
110192,Conduit Pl,2024-02-05T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,16.72
110192,Conduit Pl,2024-02-05T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
110192,Conduit Pl,2024-02-05T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-14.56
110192,Conduit Pl,2024-02-05T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,-7.21
110192,Conduit Pl,2024-02-05T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.58
110192,Conduit Pl,2024-02-05T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,-11.59
110192,Conduit Pl,2024-02-05T08:40:00.000+00:00,feeder,5,N Current (RMS),A,29.2
110192,Conduit Pl,2024-02-05T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,81.0
110192,Conduit Pl,2024-02-05T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,51.6
110192,Conduit Pl,2024-02-05T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,81.8
110192,Conduit Pl,2024-02-05T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.62
110192,Conduit Pl,2024-02-05T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.79
110192,Conduit Pl,2024-02-05T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.96
110192,Conduit Pl,2024-02-05T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.25
110192,Conduit Pl,2024-02-05T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.98
110192,Conduit Pl,2024-02-05T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.41
110192,Conduit Pl,2024-02-05T08:40:00.000+00:00,feeder,4,N Current (RMS),A,19.6
110192,Conduit Pl,2024-02-05T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
110192,Conduit Pl,2024-02-05T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.4
110192,Conduit Pl,2024-02-05T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
110192,Conduit Pl,2024-02-05T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
110192,Conduit Pl,2024-02-05T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
110192,Conduit Pl,2024-02-05T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
110192,Conduit Pl,2024-02-05T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.47
110192,Conduit Pl,2024-02-05T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.54
110192,Conduit Pl,2024-02-05T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.6
110192,Conduit Pl,2024-02-05T08:40:00.000+00:00,feeder,3,N Current (RMS),A,36.8
110192,Conduit Pl,2024-02-05T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,85.9
110192,Conduit Pl,2024-02-05T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.9
110192,Conduit Pl,2024-02-05T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.6
110192,Conduit Pl,2024-02-05T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.55
110192,Conduit Pl,2024-02-05T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
110192,Conduit Pl,2024-02-05T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
110192,Conduit Pl,2024-02-05T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.73
110192,Conduit Pl,2024-02-05T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.97
