Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110192,Conduit Pl,2024-02-05T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.31
110192,Conduit Pl,2024-02-05T08:40:00.000+00:00,feeder,2,N Current (RMS),A,8.8
110192,Conduit Pl,2024-02-05T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
110192,Conduit Pl,2024-02-05T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
110192,Conduit Pl,2024-02-05T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
110192,Conduit Pl,2024-02-05T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
110192,Conduit Pl,2024-02-05T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
110192,Conduit Pl,2024-02-05T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
110192,Conduit Pl,2024-02-05T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
110192,Conduit Pl,2024-02-05T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.77
110192,Conduit Pl,2024-02-05T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.02
110192,Conduit Pl,2024-02-05T08:40:00.000+00:00,feeder,1,N Current (RMS),A,8.8
110192,Conduit Pl,2024-02-05T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
110192,Conduit Pl,2024-02-05T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
110192,Conduit Pl,2024-02-05T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
110192,Conduit Pl,2024-02-05T08:40:00.000+00:00,transformer,,Temperature,C,25.9
110192,Conduit Pl,2024-02-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
110192,Conduit Pl,2024-02-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
110192,Conduit Pl,2024-02-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110192,Conduit Pl,2024-02-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
110192,Conduit Pl,2024-02-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110192,Conduit Pl,2024-02-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
110192,Conduit Pl,2024-02-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.47
110192,Conduit Pl,2024-02-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
110192,Conduit Pl,2024-02-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.02
110192,Conduit Pl,2024-02-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.96
110192,Conduit Pl,2024-02-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,34.9
110192,Conduit Pl,2024-02-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.14
110192,Conduit Pl,2024-02-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
110192,Conduit Pl,2024-02-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
110192,Conduit Pl,2024-02-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
110192,Conduit Pl,2024-02-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
110192,Conduit Pl,2024-02-05T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,18.31
110192,Conduit Pl,2024-02-05T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
110192,Conduit Pl,2024-02-05T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-12.98
110192,Conduit Pl,2024-02-05T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,-8.16
110192,Conduit Pl,2024-02-05T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.06
110192,Conduit Pl,2024-02-05T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,-10.37
110192,Conduit Pl,2024-02-05T08:30:00.000+00:00,feeder,5,N Current (RMS),A,33.5
110192,Conduit Pl,2024-02-05T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,90.6
110192,Conduit Pl,2024-02-05T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,51.4
110192,Conduit Pl,2024-02-05T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,77.9
110192,Conduit Pl,2024-02-05T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.51
110192,Conduit Pl,2024-02-05T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.86
110192,Conduit Pl,2024-02-05T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.72
110192,Conduit Pl,2024-02-05T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.35
110192,Conduit Pl,2024-02-05T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.04
110192,Conduit Pl,2024-02-05T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.55
110192,Conduit Pl,2024-02-05T08:30:00.000+00:00,feeder,4,N Current (RMS),A,18.2
110192,Conduit Pl,2024-02-05T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
110192,Conduit Pl,2024-02-05T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.6
110192,Conduit Pl,2024-02-05T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
110192,Conduit Pl,2024-02-05T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
110192,Conduit Pl,2024-02-05T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.2
110192,Conduit Pl,2024-02-05T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
110192,Conduit Pl,2024-02-05T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.08
110192,Conduit Pl,2024-02-05T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.58
110192,Conduit Pl,2024-02-05T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.47
110192,Conduit Pl,2024-02-05T08:30:00.000+00:00,feeder,3,N Current (RMS),A,46.8
110192,Conduit Pl,2024-02-05T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,97.2
110192,Conduit Pl,2024-02-05T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
110192,Conduit Pl,2024-02-05T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.4
110192,Conduit Pl,2024-02-05T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.31
110192,Conduit Pl,2024-02-05T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
110192,Conduit Pl,2024-02-05T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
110192,Conduit Pl,2024-02-05T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.59
110192,Conduit Pl,2024-02-05T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.91
110192,Conduit Pl,2024-02-05T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.84
110192,Conduit Pl,2024-02-05T08:30:00.000+00:00,feeder,2,N Current (RMS),A,9.0
110192,Conduit Pl,2024-02-05T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
110192,Conduit Pl,2024-02-05T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
110192,Conduit Pl,2024-02-05T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
110192,Conduit Pl,2024-02-05T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
110192,Conduit Pl,2024-02-05T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
110192,Conduit Pl,2024-02-05T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
110192,Conduit Pl,2024-02-05T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.88
110192,Conduit Pl,2024-02-05T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.17
110192,Conduit Pl,2024-02-05T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.73
110192,Conduit Pl,2024-02-05T08:30:00.000+00:00,feeder,1,N Current (RMS),A,11.0
110192,Conduit Pl,2024-02-05T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
110192,Conduit Pl,2024-02-05T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
110192,Conduit Pl,2024-02-05T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
110192,Conduit Pl,2024-02-05T08:30:00.000+00:00,transformer,,Temperature,C,25.9
110192,Conduit Pl,2024-02-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
110192,Conduit Pl,2024-02-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
110192,Conduit Pl,2024-02-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110192,Conduit Pl,2024-02-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
110192,Conduit Pl,2024-02-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110192,Conduit Pl,2024-02-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
110192,Conduit Pl,2024-02-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.83
110192,Conduit Pl,2024-02-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
110192,Conduit Pl,2024-02-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.46
110192,Conduit Pl,2024-02-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.55
110192,Conduit Pl,2024-02-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.94
110192,Conduit Pl,2024-02-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.53
110192,Conduit Pl,2024-02-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,93.1
110192,Conduit Pl,2024-02-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
110192,Conduit Pl,2024-02-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
110192,Conduit Pl,2024-02-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
110192,Conduit Pl,2024-02-05T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,19.51
110192,Conduit Pl,2024-02-05T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
110192,Conduit Pl,2024-02-05T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-12.28
110192,Conduit Pl,2024-02-05T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,-9.11
110192,Conduit Pl,2024-02-05T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.7
110192,Conduit Pl,2024-02-05T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,-9.76
110192,Conduit Pl,2024-02-05T08:20:00.000+00:00,feeder,5,N Current (RMS),A,37.4
110192,Conduit Pl,2024-02-05T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,93.8
110192,Conduit Pl,2024-02-05T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.8
110192,Conduit Pl,2024-02-05T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,72.6
110192,Conduit Pl,2024-02-05T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.43
110192,Conduit Pl,2024-02-05T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.48
110192,Conduit Pl,2024-02-05T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.71
110192,Conduit Pl,2024-02-05T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.61
110192,Conduit Pl,2024-02-05T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
110192,Conduit Pl,2024-02-05T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.81
110192,Conduit Pl,2024-02-05T08:20:00.000+00:00,feeder,4,N Current (RMS),A,19.9
110192,Conduit Pl,2024-02-05T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.8
110192,Conduit Pl,2024-02-05T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.9
110192,Conduit Pl,2024-02-05T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.5
110192,Conduit Pl,2024-02-05T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
110192,Conduit Pl,2024-02-05T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
110192,Conduit Pl,2024-02-05T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
110192,Conduit Pl,2024-02-05T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.86
110192,Conduit Pl,2024-02-05T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.18
110192,Conduit Pl,2024-02-05T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.43
110192,Conduit Pl,2024-02-05T08:20:00.000+00:00,feeder,3,N Current (RMS),A,36.5
110192,Conduit Pl,2024-02-05T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.4
110192,Conduit Pl,2024-02-05T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.3
110192,Conduit Pl,2024-02-05T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.3
110192,Conduit Pl,2024-02-05T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.38
110192,Conduit Pl,2024-02-05T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
110192,Conduit Pl,2024-02-05T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
110192,Conduit Pl,2024-02-05T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.61
110192,Conduit Pl,2024-02-05T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,-2.16
110192,Conduit Pl,2024-02-05T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.29
110192,Conduit Pl,2024-02-05T08:20:00.000+00:00,feeder,2,N Current (RMS),A,10.3
110192,Conduit Pl,2024-02-05T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
110192,Conduit Pl,2024-02-05T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
110192,Conduit Pl,2024-02-05T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
110192,Conduit Pl,2024-02-05T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.03
110192,Conduit Pl,2024-02-05T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
110192,Conduit Pl,2024-02-05T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
110192,Conduit Pl,2024-02-05T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.89
110192,Conduit Pl,2024-02-05T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.36
110192,Conduit Pl,2024-02-05T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.34
110192,Conduit Pl,2024-02-05T08:20:00.000+00:00,feeder,1,N Current (RMS),A,11.6
110192,Conduit Pl,2024-02-05T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
110192,Conduit Pl,2024-02-05T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
110192,Conduit Pl,2024-02-05T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
110192,Conduit Pl,2024-02-05T08:20:00.000+00:00,transformer,,Temperature,C,25.9
110192,Conduit Pl,2024-02-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
110192,Conduit Pl,2024-02-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
110192,Conduit Pl,2024-02-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110192,Conduit Pl,2024-02-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
110192,Conduit Pl,2024-02-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110192,Conduit Pl,2024-02-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
110192,Conduit Pl,2024-02-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.56
110192,Conduit Pl,2024-02-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
110192,Conduit Pl,2024-02-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.18
110192,Conduit Pl,2024-02-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.63
110192,Conduit Pl,2024-02-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.07
110192,Conduit Pl,2024-02-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.53
110192,Conduit Pl,2024-02-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,98.3
110192,Conduit Pl,2024-02-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
110192,Conduit Pl,2024-02-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
110192,Conduit Pl,2024-02-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
110192,Conduit Pl,2024-02-05T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,26.51
110192,Conduit Pl,2024-02-05T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
110192,Conduit Pl,2024-02-05T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-24.17
110192,Conduit Pl,2024-02-05T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,-14.99
110192,Conduit Pl,2024-02-05T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.96
110192,Conduit Pl,2024-02-05T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,-14.64
110192,Conduit Pl,2024-02-05T08:10:00.000+00:00,feeder,5,N Current (RMS),A,33.0
110192,Conduit Pl,2024-02-05T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,131.0
110192,Conduit Pl,2024-02-05T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,99.6
110192,Conduit Pl,2024-02-05T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,122.5
110192,Conduit Pl,2024-02-05T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.15
110192,Conduit Pl,2024-02-05T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.39
110192,Conduit Pl,2024-02-05T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.51
110192,Conduit Pl,2024-02-05T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.95
110192,Conduit Pl,2024-02-05T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.05
110192,Conduit Pl,2024-02-05T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.93
110192,Conduit Pl,2024-02-05T08:10:00.000+00:00,feeder,4,N Current (RMS),A,23.2
110192,Conduit Pl,2024-02-05T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.4
110192,Conduit Pl,2024-02-05T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.6
110192,Conduit Pl,2024-02-05T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.9
110192,Conduit Pl,2024-02-05T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
110192,Conduit Pl,2024-02-05T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
110192,Conduit Pl,2024-02-05T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
110192,Conduit Pl,2024-02-05T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.75
110192,Conduit Pl,2024-02-05T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.6
110192,Conduit Pl,2024-02-05T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.21
110192,Conduit Pl,2024-02-05T08:10:00.000+00:00,feeder,3,N Current (RMS),A,33.0
110192,Conduit Pl,2024-02-05T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.4
110192,Conduit Pl,2024-02-05T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
110192,Conduit Pl,2024-02-05T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.9
110192,Conduit Pl,2024-02-05T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.49
110192,Conduit Pl,2024-02-05T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
110192,Conduit Pl,2024-02-05T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
110192,Conduit Pl,2024-02-05T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.28
110192,Conduit Pl,2024-02-05T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.83
110192,Conduit Pl,2024-02-05T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.36
110192,Conduit Pl,2024-02-05T08:10:00.000+00:00,feeder,2,N Current (RMS),A,11.7
110192,Conduit Pl,2024-02-05T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
110192,Conduit Pl,2024-02-05T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
110192,Conduit Pl,2024-02-05T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
110192,Conduit Pl,2024-02-05T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.03
110192,Conduit Pl,2024-02-05T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
110192,Conduit Pl,2024-02-05T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
110192,Conduit Pl,2024-02-05T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.37
110192,Conduit Pl,2024-02-05T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
110192,Conduit Pl,2024-02-05T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.48
110192,Conduit Pl,2024-02-05T08:10:00.000+00:00,feeder,1,N Current (RMS),A,13.4
110192,Conduit Pl,2024-02-05T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
110192,Conduit Pl,2024-02-05T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
110192,Conduit Pl,2024-02-05T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
110192,Conduit Pl,2024-02-05T08:10:00.000+00:00,transformer,,Temperature,C,25.9
110192,Conduit Pl,2024-02-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
110192,Conduit Pl,2024-02-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
110192,Conduit Pl,2024-02-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110192,Conduit Pl,2024-02-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
110192,Conduit Pl,2024-02-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110192,Conduit Pl,2024-02-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
110192,Conduit Pl,2024-02-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.37
110192,Conduit Pl,2024-02-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
110192,Conduit Pl,2024-02-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-31.82
110192,Conduit Pl,2024-02-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.79
110192,Conduit Pl,2024-02-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,47.25
110192,Conduit Pl,2024-02-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.63
110192,Conduit Pl,2024-02-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,99.8
110192,Conduit Pl,2024-02-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
110192,Conduit Pl,2024-02-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
110192,Conduit Pl,2024-02-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
110192,Conduit Pl,2024-02-05T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,13.85
110192,Conduit Pl,2024-02-05T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.77
110192,Conduit Pl,2024-02-05T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-11.97
110192,Conduit Pl,2024-02-05T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,-4.83
110192,Conduit Pl,2024-02-05T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.46
110192,Conduit Pl,2024-02-05T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,-10.06
110192,Conduit Pl,2024-02-05T08:00:00.000+00:00,feeder,5,N Current (RMS),A,34.3
110192,Conduit Pl,2024-02-05T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,62.3
110192,Conduit Pl,2024-02-05T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.4
110192,Conduit Pl,2024-02-05T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,67.2
110192,Conduit Pl,2024-02-05T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.88
110192,Conduit Pl,2024-02-05T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.44
110192,Conduit Pl,2024-02-05T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.32
110192,Conduit Pl,2024-02-05T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.74
110192,Conduit Pl,2024-02-05T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.24
110192,Conduit Pl,2024-02-05T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.62
110192,Conduit Pl,2024-02-05T08:00:00.000+00:00,feeder,4,N Current (RMS),A,24.7
110192,Conduit Pl,2024-02-05T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.5
110192,Conduit Pl,2024-02-05T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
110192,Conduit Pl,2024-02-05T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
110192,Conduit Pl,2024-02-05T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.63
110192,Conduit Pl,2024-02-05T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
110192,Conduit Pl,2024-02-05T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
110192,Conduit Pl,2024-02-05T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.98
110192,Conduit Pl,2024-02-05T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.83
110192,Conduit Pl,2024-02-05T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.98
110192,Conduit Pl,2024-02-05T08:00:00.000+00:00,feeder,3,N Current (RMS),A,40.5
110192,Conduit Pl,2024-02-05T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.4
110192,Conduit Pl,2024-02-05T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.4
110192,Conduit Pl,2024-02-05T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,84.4
110192,Conduit Pl,2024-02-05T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.82
110192,Conduit Pl,2024-02-05T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
110192,Conduit Pl,2024-02-05T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
110192,Conduit Pl,2024-02-05T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.95
110192,Conduit Pl,2024-02-05T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.44
110192,Conduit Pl,2024-02-05T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.31
110192,Conduit Pl,2024-02-05T08:00:00.000+00:00,feeder,2,N Current (RMS),A,8.5
110192,Conduit Pl,2024-02-05T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
110192,Conduit Pl,2024-02-05T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
110192,Conduit Pl,2024-02-05T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
110192,Conduit Pl,2024-02-05T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
110192,Conduit Pl,2024-02-05T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
110192,Conduit Pl,2024-02-05T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
110192,Conduit Pl,2024-02-05T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.34
110192,Conduit Pl,2024-02-05T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.74
110192,Conduit Pl,2024-02-05T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.17
110192,Conduit Pl,2024-02-05T08:00:00.000+00:00,feeder,1,N Current (RMS),A,12.9
110192,Conduit Pl,2024-02-05T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
110192,Conduit Pl,2024-02-05T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
110192,Conduit Pl,2024-02-05T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
110192,Conduit Pl,2024-02-05T08:00:00.000+00:00,transformer,,Temperature,C,25.9
110192,Conduit Pl,2024-02-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
110192,Conduit Pl,2024-02-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
110192,Conduit Pl,2024-02-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110192,Conduit Pl,2024-02-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
110192,Conduit Pl,2024-02-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110192,Conduit Pl,2024-02-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
110192,Conduit Pl,2024-02-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.08
110192,Conduit Pl,2024-02-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
110192,Conduit Pl,2024-02-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.7
110192,Conduit Pl,2024-02-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.28
110192,Conduit Pl,2024-02-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.82
110192,Conduit Pl,2024-02-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.4
110192,Conduit Pl,2024-02-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,104.4
110192,Conduit Pl,2024-02-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
110192,Conduit Pl,2024-02-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
110192,Conduit Pl,2024-02-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
110192,Conduit Pl,2024-02-05T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,12.04
110192,Conduit Pl,2024-02-05T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
110192,Conduit Pl,2024-02-05T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-9.67
110192,Conduit Pl,2024-02-05T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,-3.72
110192,Conduit Pl,2024-02-05T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.71
110192,Conduit Pl,2024-02-05T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,-9.09
110192,Conduit Pl,2024-02-05T07:50:00.000+00:00,feeder,5,N Current (RMS),A,23.6
110192,Conduit Pl,2024-02-05T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,53.8
110192,Conduit Pl,2024-02-05T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,46.1
110192,Conduit Pl,2024-02-05T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,56.8
110192,Conduit Pl,2024-02-05T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.44
110192,Conduit Pl,2024-02-05T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.39
110192,Conduit Pl,2024-02-05T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.36
110192,Conduit Pl,2024-02-05T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.11
110192,Conduit Pl,2024-02-05T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.29
110192,Conduit Pl,2024-02-05T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.72
110192,Conduit Pl,2024-02-05T07:50:00.000+00:00,feeder,4,N Current (RMS),A,33.5
110192,Conduit Pl,2024-02-05T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.4
110192,Conduit Pl,2024-02-05T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
110192,Conduit Pl,2024-02-05T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,90.7
110192,Conduit Pl,2024-02-05T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
110192,Conduit Pl,2024-02-05T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
110192,Conduit Pl,2024-02-05T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
110192,Conduit Pl,2024-02-05T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.34
110192,Conduit Pl,2024-02-05T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.86
110192,Conduit Pl,2024-02-05T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.24
110192,Conduit Pl,2024-02-05T07:50:00.000+00:00,feeder,3,N Current (RMS),A,30.0
110192,Conduit Pl,2024-02-05T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.0
110192,Conduit Pl,2024-02-05T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.4
110192,Conduit Pl,2024-02-05T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.7
110192,Conduit Pl,2024-02-05T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.62
110192,Conduit Pl,2024-02-05T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
110192,Conduit Pl,2024-02-05T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
110192,Conduit Pl,2024-02-05T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.74
110192,Conduit Pl,2024-02-05T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.64
110192,Conduit Pl,2024-02-05T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.21
110192,Conduit Pl,2024-02-05T07:50:00.000+00:00,feeder,2,N Current (RMS),A,7.6
110192,Conduit Pl,2024-02-05T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
110192,Conduit Pl,2024-02-05T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
110192,Conduit Pl,2024-02-05T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
110192,Conduit Pl,2024-02-05T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
110192,Conduit Pl,2024-02-05T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
110192,Conduit Pl,2024-02-05T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
110192,Conduit Pl,2024-02-05T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.2
110192,Conduit Pl,2024-02-05T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.97
110192,Conduit Pl,2024-02-05T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.02
110192,Conduit Pl,2024-02-05T07:50:00.000+00:00,feeder,1,N Current (RMS),A,12.3
110192,Conduit Pl,2024-02-05T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
110192,Conduit Pl,2024-02-05T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
110192,Conduit Pl,2024-02-05T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
110192,Conduit Pl,2024-02-05T07:50:00.000+00:00,transformer,,Temperature,C,26.0
110192,Conduit Pl,2024-02-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
110192,Conduit Pl,2024-02-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
110192,Conduit Pl,2024-02-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110192,Conduit Pl,2024-02-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
110192,Conduit Pl,2024-02-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110192,Conduit Pl,2024-02-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
110192,Conduit Pl,2024-02-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.46
110192,Conduit Pl,2024-02-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
110192,Conduit Pl,2024-02-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.62
110192,Conduit Pl,2024-02-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.19
110192,Conduit Pl,2024-02-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,43.19
110192,Conduit Pl,2024-02-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.69
110192,Conduit Pl,2024-02-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
110192,Conduit Pl,2024-02-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
110192,Conduit Pl,2024-02-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
110192,Conduit Pl,2024-02-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
110192,Conduit Pl,2024-02-05T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,13.97
110192,Conduit Pl,2024-02-05T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
110192,Conduit Pl,2024-02-05T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-10.03
110192,Conduit Pl,2024-02-05T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,-4.56
110192,Conduit Pl,2024-02-05T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.85
110192,Conduit Pl,2024-02-05T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,-8.71
110192,Conduit Pl,2024-02-05T07:40:00.000+00:00,feeder,5,N Current (RMS),A,34.8
110192,Conduit Pl,2024-02-05T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,64.6
110192,Conduit Pl,2024-02-05T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.3
110192,Conduit Pl,2024-02-05T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,56.4
110192,Conduit Pl,2024-02-05T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.21
110192,Conduit Pl,2024-02-05T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.19
110192,Conduit Pl,2024-02-05T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.46
110192,Conduit Pl,2024-02-05T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.31
110192,Conduit Pl,2024-02-05T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.74
110192,Conduit Pl,2024-02-05T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.06
110192,Conduit Pl,2024-02-05T07:40:00.000+00:00,feeder,4,N Current (RMS),A,25.7
110192,Conduit Pl,2024-02-05T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.8
110192,Conduit Pl,2024-02-05T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.6
110192,Conduit Pl,2024-02-05T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.9
110192,Conduit Pl,2024-02-05T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
110192,Conduit Pl,2024-02-05T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
110192,Conduit Pl,2024-02-05T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
110192,Conduit Pl,2024-02-05T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.08
110192,Conduit Pl,2024-02-05T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.46
110192,Conduit Pl,2024-02-05T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.83
110192,Conduit Pl,2024-02-05T07:40:00.000+00:00,feeder,3,N Current (RMS),A,29.0
110192,Conduit Pl,2024-02-05T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
110192,Conduit Pl,2024-02-05T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
110192,Conduit Pl,2024-02-05T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.3
110192,Conduit Pl,2024-02-05T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.42
110192,Conduit Pl,2024-02-05T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
110192,Conduit Pl,2024-02-05T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
110192,Conduit Pl,2024-02-05T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.87
110192,Conduit Pl,2024-02-05T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.84
110192,Conduit Pl,2024-02-05T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.28
110192,Conduit Pl,2024-02-05T07:40:00.000+00:00,feeder,2,N Current (RMS),A,8.8
110192,Conduit Pl,2024-02-05T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
110192,Conduit Pl,2024-02-05T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
110192,Conduit Pl,2024-02-05T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
110192,Conduit Pl,2024-02-05T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
110192,Conduit Pl,2024-02-05T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
110192,Conduit Pl,2024-02-05T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
110192,Conduit Pl,2024-02-05T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.25
110192,Conduit Pl,2024-02-05T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.33
110192,Conduit Pl,2024-02-05T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.19
110192,Conduit Pl,2024-02-05T07:40:00.000+00:00,feeder,1,N Current (RMS),A,21.2
110192,Conduit Pl,2024-02-05T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
110192,Conduit Pl,2024-02-05T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
110192,Conduit Pl,2024-02-05T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
110192,Conduit Pl,2024-02-05T07:40:00.000+00:00,transformer,,Temperature,C,26.0
110192,Conduit Pl,2024-02-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
110192,Conduit Pl,2024-02-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
110192,Conduit Pl,2024-02-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110192,Conduit Pl,2024-02-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
110192,Conduit Pl,2024-02-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110192,Conduit Pl,2024-02-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
110192,Conduit Pl,2024-02-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.3
110192,Conduit Pl,2024-02-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
110192,Conduit Pl,2024-02-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.0
110192,Conduit Pl,2024-02-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.21
110192,Conduit Pl,2024-02-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.53
110192,Conduit Pl,2024-02-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.1
110192,Conduit Pl,2024-02-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
110192,Conduit Pl,2024-02-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
110192,Conduit Pl,2024-02-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
110192,Conduit Pl,2024-02-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
110192,Conduit Pl,2024-02-05T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.98
110192,Conduit Pl,2024-02-05T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
110192,Conduit Pl,2024-02-05T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-8.12
110192,Conduit Pl,2024-02-05T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,-3.65
110192,Conduit Pl,2024-02-05T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.3
110192,Conduit Pl,2024-02-05T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,-7.77
110192,Conduit Pl,2024-02-05T07:30:00.000+00:00,feeder,5,N Current (RMS),A,23.6
110192,Conduit Pl,2024-02-05T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,53.2
110192,Conduit Pl,2024-02-05T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.2
110192,Conduit Pl,2024-02-05T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,47.8
110192,Conduit Pl,2024-02-05T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.38
110192,Conduit Pl,2024-02-05T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.35
110192,Conduit Pl,2024-02-05T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.25
110192,Conduit Pl,2024-02-05T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.75
110192,Conduit Pl,2024-02-05T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.54
110192,Conduit Pl,2024-02-05T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.1
110192,Conduit Pl,2024-02-05T07:30:00.000+00:00,feeder,4,N Current (RMS),A,29.1
110192,Conduit Pl,2024-02-05T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.3
110192,Conduit Pl,2024-02-05T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
110192,Conduit Pl,2024-02-05T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.5
110192,Conduit Pl,2024-02-05T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
110192,Conduit Pl,2024-02-05T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
110192,Conduit Pl,2024-02-05T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
110192,Conduit Pl,2024-02-05T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.08
110192,Conduit Pl,2024-02-05T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.45
110192,Conduit Pl,2024-02-05T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.29
110192,Conduit Pl,2024-02-05T07:30:00.000+00:00,feeder,3,N Current (RMS),A,34.4
110192,Conduit Pl,2024-02-05T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
110192,Conduit Pl,2024-02-05T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.7
110192,Conduit Pl,2024-02-05T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.6
110192,Conduit Pl,2024-02-05T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.33
110192,Conduit Pl,2024-02-05T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
110192,Conduit Pl,2024-02-05T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
110192,Conduit Pl,2024-02-05T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.86
110192,Conduit Pl,2024-02-05T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.6
110192,Conduit Pl,2024-02-05T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.06
110192,Conduit Pl,2024-02-05T07:30:00.000+00:00,feeder,2,N Current (RMS),A,8.0
110192,Conduit Pl,2024-02-05T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
110192,Conduit Pl,2024-02-05T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
110192,Conduit Pl,2024-02-05T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
110192,Conduit Pl,2024-02-05T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.98
110192,Conduit Pl,2024-02-05T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
110192,Conduit Pl,2024-02-05T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
110192,Conduit Pl,2024-02-05T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.74
110192,Conduit Pl,2024-02-05T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.1
110192,Conduit Pl,2024-02-05T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
110192,Conduit Pl,2024-02-05T07:30:00.000+00:00,feeder,1,N Current (RMS),A,12.7
110192,Conduit Pl,2024-02-05T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
110192,Conduit Pl,2024-02-05T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
110192,Conduit Pl,2024-02-05T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
110192,Conduit Pl,2024-02-05T07:30:00.000+00:00,transformer,,Temperature,C,26.0
110192,Conduit Pl,2024-02-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
110192,Conduit Pl,2024-02-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
110192,Conduit Pl,2024-02-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110192,Conduit Pl,2024-02-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
110192,Conduit Pl,2024-02-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110192,Conduit Pl,2024-02-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
110192,Conduit Pl,2024-02-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.77
110192,Conduit Pl,2024-02-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
110192,Conduit Pl,2024-02-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.8
110192,Conduit Pl,2024-02-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.06
110192,Conduit Pl,2024-02-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.79
110192,Conduit Pl,2024-02-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.62
110192,Conduit Pl,2024-02-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
110192,Conduit Pl,2024-02-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
110192,Conduit Pl,2024-02-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
110192,Conduit Pl,2024-02-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
110192,Conduit Pl,2024-02-05T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,12.59
110192,Conduit Pl,2024-02-05T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
110192,Conduit Pl,2024-02-05T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-11.43
110192,Conduit Pl,2024-02-05T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,-4.16
110192,Conduit Pl,2024-02-05T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.85
110192,Conduit Pl,2024-02-05T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,-9.46
110192,Conduit Pl,2024-02-05T07:20:00.000+00:00,feeder,5,N Current (RMS),A,25.4
110192,Conduit Pl,2024-02-05T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,55.6
110192,Conduit Pl,2024-02-05T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.7
110192,Conduit Pl,2024-02-05T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,62.0
110192,Conduit Pl,2024-02-05T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.24
110192,Conduit Pl,2024-02-05T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.55
110192,Conduit Pl,2024-02-05T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.27
110192,Conduit Pl,2024-02-05T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.76
110192,Conduit Pl,2024-02-05T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.04
110192,Conduit Pl,2024-02-05T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.32
110192,Conduit Pl,2024-02-05T07:20:00.000+00:00,feeder,4,N Current (RMS),A,26.2
110192,Conduit Pl,2024-02-05T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,74.0
110192,Conduit Pl,2024-02-05T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.9
110192,Conduit Pl,2024-02-05T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.1
110192,Conduit Pl,2024-02-05T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
110192,Conduit Pl,2024-02-05T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
110192,Conduit Pl,2024-02-05T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
110192,Conduit Pl,2024-02-05T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.94
110192,Conduit Pl,2024-02-05T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.88
110192,Conduit Pl,2024-02-05T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.5
110192,Conduit Pl,2024-02-05T07:20:00.000+00:00,feeder,3,N Current (RMS),A,26.9
110192,Conduit Pl,2024-02-05T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
110192,Conduit Pl,2024-02-05T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.4
110192,Conduit Pl,2024-02-05T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.8
110192,Conduit Pl,2024-02-05T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.3
110192,Conduit Pl,2024-02-05T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
110192,Conduit Pl,2024-02-05T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
110192,Conduit Pl,2024-02-05T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.65
110192,Conduit Pl,2024-02-05T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.73
110192,Conduit Pl,2024-02-05T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.38
110192,Conduit Pl,2024-02-05T07:20:00.000+00:00,feeder,2,N Current (RMS),A,7.7
110192,Conduit Pl,2024-02-05T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
110192,Conduit Pl,2024-02-05T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
110192,Conduit Pl,2024-02-05T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
110192,Conduit Pl,2024-02-05T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
110192,Conduit Pl,2024-02-05T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
110192,Conduit Pl,2024-02-05T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
110192,Conduit Pl,2024-02-05T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.49
110192,Conduit Pl,2024-02-05T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.71
110192,Conduit Pl,2024-02-05T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.22
110192,Conduit Pl,2024-02-05T07:20:00.000+00:00,feeder,1,N Current (RMS),A,11.2
110192,Conduit Pl,2024-02-05T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
110192,Conduit Pl,2024-02-05T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
110192,Conduit Pl,2024-02-05T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
110192,Conduit Pl,2024-02-05T07:20:00.000+00:00,transformer,,Temperature,C,26.0
110192,Conduit Pl,2024-02-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
110192,Conduit Pl,2024-02-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
110192,Conduit Pl,2024-02-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110192,Conduit Pl,2024-02-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
110192,Conduit Pl,2024-02-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110192,Conduit Pl,2024-02-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
110192,Conduit Pl,2024-02-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.38
110192,Conduit Pl,2024-02-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
110192,Conduit Pl,2024-02-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.08
110192,Conduit Pl,2024-02-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.38
110192,Conduit Pl,2024-02-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.76
110192,Conduit Pl,2024-02-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.19
110192,Conduit Pl,2024-02-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
110192,Conduit Pl,2024-02-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
110192,Conduit Pl,2024-02-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
110192,Conduit Pl,2024-02-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
110192,Conduit Pl,2024-02-05T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,22.79
110192,Conduit Pl,2024-02-05T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
110192,Conduit Pl,2024-02-05T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-19.35
110192,Conduit Pl,2024-02-05T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,-11.7
110192,Conduit Pl,2024-02-05T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.64
110192,Conduit Pl,2024-02-05T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,-11.9
110192,Conduit Pl,2024-02-05T07:10:00.000+00:00,feeder,5,N Current (RMS),A,33.6
110192,Conduit Pl,2024-02-05T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,113.8
110192,Conduit Pl,2024-02-05T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,81.6
110192,Conduit Pl,2024-02-05T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,104.3
110192,Conduit Pl,2024-02-05T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.04
110192,Conduit Pl,2024-02-05T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.34
110192,Conduit Pl,2024-02-05T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.51
110192,Conduit Pl,2024-02-05T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.16
110192,Conduit Pl,2024-02-05T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.29
110192,Conduit Pl,2024-02-05T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.23
