Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110192,Conduit Pl,2024-02-05T07:10:00.000+00:00,feeder,4,N Current (RMS),A,20.9
110192,Conduit Pl,2024-02-05T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.0
110192,Conduit Pl,2024-02-05T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
110192,Conduit Pl,2024-02-05T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.7
110192,Conduit Pl,2024-02-05T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
110192,Conduit Pl,2024-02-05T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
110192,Conduit Pl,2024-02-05T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
110192,Conduit Pl,2024-02-05T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.37
110192,Conduit Pl,2024-02-05T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.07
110192,Conduit Pl,2024-02-05T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.19
110192,Conduit Pl,2024-02-05T07:10:00.000+00:00,feeder,3,N Current (RMS),A,38.9
110192,Conduit Pl,2024-02-05T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.9
110192,Conduit Pl,2024-02-05T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.5
110192,Conduit Pl,2024-02-05T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.2
110192,Conduit Pl,2024-02-05T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.4
110192,Conduit Pl,2024-02-05T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
110192,Conduit Pl,2024-02-05T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
110192,Conduit Pl,2024-02-05T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.78
110192,Conduit Pl,2024-02-05T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.85
110192,Conduit Pl,2024-02-05T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.46
110192,Conduit Pl,2024-02-05T07:10:00.000+00:00,feeder,2,N Current (RMS),A,8.3
110192,Conduit Pl,2024-02-05T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
110192,Conduit Pl,2024-02-05T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
110192,Conduit Pl,2024-02-05T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
110192,Conduit Pl,2024-02-05T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.85
110192,Conduit Pl,2024-02-05T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
110192,Conduit Pl,2024-02-05T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
110192,Conduit Pl,2024-02-05T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.07
110192,Conduit Pl,2024-02-05T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
110192,Conduit Pl,2024-02-05T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.96
110192,Conduit Pl,2024-02-05T07:10:00.000+00:00,feeder,1,N Current (RMS),A,11.1
110192,Conduit Pl,2024-02-05T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
110192,Conduit Pl,2024-02-05T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
110192,Conduit Pl,2024-02-05T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
110192,Conduit Pl,2024-02-05T07:10:00.000+00:00,transformer,,Temperature,C,26.0
110192,Conduit Pl,2024-02-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
110192,Conduit Pl,2024-02-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
110192,Conduit Pl,2024-02-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110192,Conduit Pl,2024-02-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
110192,Conduit Pl,2024-02-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110192,Conduit Pl,2024-02-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
110192,Conduit Pl,2024-02-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.19
110192,Conduit Pl,2024-02-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
110192,Conduit Pl,2024-02-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.7
110192,Conduit Pl,2024-02-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.12
110192,Conduit Pl,2024-02-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,41.85
110192,Conduit Pl,2024-02-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.03
110192,Conduit Pl,2024-02-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
110192,Conduit Pl,2024-02-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
110192,Conduit Pl,2024-02-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
110192,Conduit Pl,2024-02-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
110192,Conduit Pl,2024-02-05T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,17.97
110192,Conduit Pl,2024-02-05T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
110192,Conduit Pl,2024-02-05T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-12.61
110192,Conduit Pl,2024-02-05T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,-7.81
110192,Conduit Pl,2024-02-05T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.11
110192,Conduit Pl,2024-02-05T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,-9.43
110192,Conduit Pl,2024-02-05T07:00:00.000+00:00,feeder,5,N Current (RMS),A,35.2
110192,Conduit Pl,2024-02-05T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,86.2
110192,Conduit Pl,2024-02-05T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,52.0
110192,Conduit Pl,2024-02-05T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,73.9
110192,Conduit Pl,2024-02-05T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.66
110192,Conduit Pl,2024-02-05T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.16
110192,Conduit Pl,2024-02-05T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.29
110192,Conduit Pl,2024-02-05T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.27
110192,Conduit Pl,2024-02-05T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.19
110192,Conduit Pl,2024-02-05T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.66
110192,Conduit Pl,2024-02-05T07:00:00.000+00:00,feeder,4,N Current (RMS),A,18.8
110192,Conduit Pl,2024-02-05T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
110192,Conduit Pl,2024-02-05T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
110192,Conduit Pl,2024-02-05T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
110192,Conduit Pl,2024-02-05T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
110192,Conduit Pl,2024-02-05T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
110192,Conduit Pl,2024-02-05T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
110192,Conduit Pl,2024-02-05T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.7
110192,Conduit Pl,2024-02-05T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.81
110192,Conduit Pl,2024-02-05T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.21
110192,Conduit Pl,2024-02-05T07:00:00.000+00:00,feeder,3,N Current (RMS),A,39.1
110192,Conduit Pl,2024-02-05T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,91.6
110192,Conduit Pl,2024-02-05T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.9
110192,Conduit Pl,2024-02-05T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.2
110192,Conduit Pl,2024-02-05T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.33
110192,Conduit Pl,2024-02-05T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
110192,Conduit Pl,2024-02-05T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
110192,Conduit Pl,2024-02-05T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.78
110192,Conduit Pl,2024-02-05T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,-2.46
110192,Conduit Pl,2024-02-05T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.21
110192,Conduit Pl,2024-02-05T07:00:00.000+00:00,feeder,2,N Current (RMS),A,8.9
110192,Conduit Pl,2024-02-05T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
110192,Conduit Pl,2024-02-05T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
110192,Conduit Pl,2024-02-05T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
110192,Conduit Pl,2024-02-05T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
110192,Conduit Pl,2024-02-05T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
110192,Conduit Pl,2024-02-05T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
110192,Conduit Pl,2024-02-05T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
110192,Conduit Pl,2024-02-05T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.49
110192,Conduit Pl,2024-02-05T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.26
110192,Conduit Pl,2024-02-05T07:00:00.000+00:00,feeder,1,N Current (RMS),A,9.4
110192,Conduit Pl,2024-02-05T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
110192,Conduit Pl,2024-02-05T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
110192,Conduit Pl,2024-02-05T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
110192,Conduit Pl,2024-02-05T07:00:00.000+00:00,transformer,,Temperature,C,26.0
110192,Conduit Pl,2024-02-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
110192,Conduit Pl,2024-02-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
110192,Conduit Pl,2024-02-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110192,Conduit Pl,2024-02-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
110192,Conduit Pl,2024-02-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110192,Conduit Pl,2024-02-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
110192,Conduit Pl,2024-02-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.62
110192,Conduit Pl,2024-02-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
110192,Conduit Pl,2024-02-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.9
110192,Conduit Pl,2024-02-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.58
110192,Conduit Pl,2024-02-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.15
110192,Conduit Pl,2024-02-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.5
110192,Conduit Pl,2024-02-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
110192,Conduit Pl,2024-02-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
110192,Conduit Pl,2024-02-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
110192,Conduit Pl,2024-02-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
110192,Conduit Pl,2024-02-05T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,14.46
110192,Conduit Pl,2024-02-05T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
110192,Conduit Pl,2024-02-05T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-8.94
110192,Conduit Pl,2024-02-05T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,-4.97
110192,Conduit Pl,2024-02-05T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.03
110192,Conduit Pl,2024-02-05T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,-8.29
110192,Conduit Pl,2024-02-05T06:50:00.000+00:00,feeder,5,N Current (RMS),A,33.3
110192,Conduit Pl,2024-02-05T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,65.0
110192,Conduit Pl,2024-02-05T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.6
110192,Conduit Pl,2024-02-05T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,51.6
110192,Conduit Pl,2024-02-05T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.43
110192,Conduit Pl,2024-02-05T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.23
110192,Conduit Pl,2024-02-05T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.42
110192,Conduit Pl,2024-02-05T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.94
110192,Conduit Pl,2024-02-05T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.63
110192,Conduit Pl,2024-02-05T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.66
110192,Conduit Pl,2024-02-05T06:50:00.000+00:00,feeder,4,N Current (RMS),A,18.1
110192,Conduit Pl,2024-02-05T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
110192,Conduit Pl,2024-02-05T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
110192,Conduit Pl,2024-02-05T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.8
110192,Conduit Pl,2024-02-05T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
110192,Conduit Pl,2024-02-05T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
110192,Conduit Pl,2024-02-05T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
110192,Conduit Pl,2024-02-05T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.28
110192,Conduit Pl,2024-02-05T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.99
110192,Conduit Pl,2024-02-05T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.7
110192,Conduit Pl,2024-02-05T06:50:00.000+00:00,feeder,3,N Current (RMS),A,36.5
110192,Conduit Pl,2024-02-05T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,89.2
110192,Conduit Pl,2024-02-05T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.8
110192,Conduit Pl,2024-02-05T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,83.0
110192,Conduit Pl,2024-02-05T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.36
110192,Conduit Pl,2024-02-05T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
110192,Conduit Pl,2024-02-05T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
110192,Conduit Pl,2024-02-05T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.75
110192,Conduit Pl,2024-02-05T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,-6.72
110192,Conduit Pl,2024-02-05T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.05
110192,Conduit Pl,2024-02-05T06:50:00.000+00:00,feeder,2,N Current (RMS),A,20.5
110192,Conduit Pl,2024-02-05T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
110192,Conduit Pl,2024-02-05T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
110192,Conduit Pl,2024-02-05T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
110192,Conduit Pl,2024-02-05T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
110192,Conduit Pl,2024-02-05T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
110192,Conduit Pl,2024-02-05T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
110192,Conduit Pl,2024-02-05T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.09
110192,Conduit Pl,2024-02-05T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.67
110192,Conduit Pl,2024-02-05T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.58
110192,Conduit Pl,2024-02-05T06:50:00.000+00:00,feeder,1,N Current (RMS),A,9.2
110192,Conduit Pl,2024-02-05T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
110192,Conduit Pl,2024-02-05T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
110192,Conduit Pl,2024-02-05T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
110192,Conduit Pl,2024-02-05T06:50:00.000+00:00,transformer,,Temperature,C,26.1
110192,Conduit Pl,2024-02-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
110192,Conduit Pl,2024-02-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
110192,Conduit Pl,2024-02-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110192,Conduit Pl,2024-02-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
110192,Conduit Pl,2024-02-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110192,Conduit Pl,2024-02-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
110192,Conduit Pl,2024-02-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.38
110192,Conduit Pl,2024-02-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
110192,Conduit Pl,2024-02-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.55
110192,Conduit Pl,2024-02-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.58
110192,Conduit Pl,2024-02-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.6
110192,Conduit Pl,2024-02-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.6
110192,Conduit Pl,2024-02-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
110192,Conduit Pl,2024-02-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
110192,Conduit Pl,2024-02-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
110192,Conduit Pl,2024-02-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
110192,Conduit Pl,2024-02-05T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,14.91
110192,Conduit Pl,2024-02-05T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
110192,Conduit Pl,2024-02-05T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-8.56
110192,Conduit Pl,2024-02-05T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,-5.31
110192,Conduit Pl,2024-02-05T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.13
110192,Conduit Pl,2024-02-05T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,-7.77
110192,Conduit Pl,2024-02-05T06:40:00.000+00:00,feeder,5,N Current (RMS),A,32.9
110192,Conduit Pl,2024-02-05T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,66.8
110192,Conduit Pl,2024-02-05T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.4
110192,Conduit Pl,2024-02-05T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,49.6
110192,Conduit Pl,2024-02-05T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.16
110192,Conduit Pl,2024-02-05T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.13
110192,Conduit Pl,2024-02-05T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.48
110192,Conduit Pl,2024-02-05T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.45
110192,Conduit Pl,2024-02-05T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.48
110192,Conduit Pl,2024-02-05T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
110192,Conduit Pl,2024-02-05T06:40:00.000+00:00,feeder,4,N Current (RMS),A,17.8
110192,Conduit Pl,2024-02-05T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
110192,Conduit Pl,2024-02-05T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
110192,Conduit Pl,2024-02-05T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.2
110192,Conduit Pl,2024-02-05T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.73
110192,Conduit Pl,2024-02-05T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
110192,Conduit Pl,2024-02-05T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
110192,Conduit Pl,2024-02-05T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.18
110192,Conduit Pl,2024-02-05T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.94
110192,Conduit Pl,2024-02-05T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.25
110192,Conduit Pl,2024-02-05T06:40:00.000+00:00,feeder,3,N Current (RMS),A,50.4
110192,Conduit Pl,2024-02-05T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,109.2
110192,Conduit Pl,2024-02-05T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
110192,Conduit Pl,2024-02-05T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
110192,Conduit Pl,2024-02-05T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.58
110192,Conduit Pl,2024-02-05T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
110192,Conduit Pl,2024-02-05T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
110192,Conduit Pl,2024-02-05T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.0
110192,Conduit Pl,2024-02-05T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,-2.88
110192,Conduit Pl,2024-02-05T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.84
110192,Conduit Pl,2024-02-05T06:40:00.000+00:00,feeder,2,N Current (RMS),A,13.2
110192,Conduit Pl,2024-02-05T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
110192,Conduit Pl,2024-02-05T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
110192,Conduit Pl,2024-02-05T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
110192,Conduit Pl,2024-02-05T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.15
110192,Conduit Pl,2024-02-05T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
110192,Conduit Pl,2024-02-05T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
110192,Conduit Pl,2024-02-05T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.95
110192,Conduit Pl,2024-02-05T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
110192,Conduit Pl,2024-02-05T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.87
110192,Conduit Pl,2024-02-05T06:40:00.000+00:00,feeder,1,N Current (RMS),A,11.4
110192,Conduit Pl,2024-02-05T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
110192,Conduit Pl,2024-02-05T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
110192,Conduit Pl,2024-02-05T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
110192,Conduit Pl,2024-02-05T06:40:00.000+00:00,transformer,,Temperature,C,26.1
110192,Conduit Pl,2024-02-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
110192,Conduit Pl,2024-02-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
110192,Conduit Pl,2024-02-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110192,Conduit Pl,2024-02-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
110192,Conduit Pl,2024-02-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110192,Conduit Pl,2024-02-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
110192,Conduit Pl,2024-02-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.76
110192,Conduit Pl,2024-02-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
110192,Conduit Pl,2024-02-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.71
110192,Conduit Pl,2024-02-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.28
110192,Conduit Pl,2024-02-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.68
110192,Conduit Pl,2024-02-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.52
110192,Conduit Pl,2024-02-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,95.7
110192,Conduit Pl,2024-02-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
110192,Conduit Pl,2024-02-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
110192,Conduit Pl,2024-02-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
110192,Conduit Pl,2024-02-05T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,14.17
110192,Conduit Pl,2024-02-05T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
110192,Conduit Pl,2024-02-05T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-8.57
110192,Conduit Pl,2024-02-05T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,-4.98
110192,Conduit Pl,2024-02-05T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.09
110192,Conduit Pl,2024-02-05T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,-7.71
110192,Conduit Pl,2024-02-05T06:30:00.000+00:00,feeder,5,N Current (RMS),A,30.4
110192,Conduit Pl,2024-02-05T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,63.0
110192,Conduit Pl,2024-02-05T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.1
110192,Conduit Pl,2024-02-05T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,48.9
110192,Conduit Pl,2024-02-05T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.61
110192,Conduit Pl,2024-02-05T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.74
110192,Conduit Pl,2024-02-05T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.27
110192,Conduit Pl,2024-02-05T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.24
110192,Conduit Pl,2024-02-05T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.67
110192,Conduit Pl,2024-02-05T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.49
110192,Conduit Pl,2024-02-05T06:30:00.000+00:00,feeder,4,N Current (RMS),A,17.2
110192,Conduit Pl,2024-02-05T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
110192,Conduit Pl,2024-02-05T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
110192,Conduit Pl,2024-02-05T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.9
110192,Conduit Pl,2024-02-05T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
110192,Conduit Pl,2024-02-05T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
110192,Conduit Pl,2024-02-05T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
110192,Conduit Pl,2024-02-05T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.32
110192,Conduit Pl,2024-02-05T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.9
110192,Conduit Pl,2024-02-05T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.27
110192,Conduit Pl,2024-02-05T06:30:00.000+00:00,feeder,3,N Current (RMS),A,46.7
110192,Conduit Pl,2024-02-05T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,105.3
110192,Conduit Pl,2024-02-05T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.9
110192,Conduit Pl,2024-02-05T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.6
110192,Conduit Pl,2024-02-05T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.15
110192,Conduit Pl,2024-02-05T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
110192,Conduit Pl,2024-02-05T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.95
110192,Conduit Pl,2024-02-05T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.8
110192,Conduit Pl,2024-02-05T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.94
110192,Conduit Pl,2024-02-05T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.23
110192,Conduit Pl,2024-02-05T06:30:00.000+00:00,feeder,2,N Current (RMS),A,11.5
110192,Conduit Pl,2024-02-05T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
110192,Conduit Pl,2024-02-05T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
110192,Conduit Pl,2024-02-05T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
110192,Conduit Pl,2024-02-05T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.02
110192,Conduit Pl,2024-02-05T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
110192,Conduit Pl,2024-02-05T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
110192,Conduit Pl,2024-02-05T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.27
110192,Conduit Pl,2024-02-05T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.89
110192,Conduit Pl,2024-02-05T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.48
110192,Conduit Pl,2024-02-05T06:30:00.000+00:00,feeder,1,N Current (RMS),A,12.7
110192,Conduit Pl,2024-02-05T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
110192,Conduit Pl,2024-02-05T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
110192,Conduit Pl,2024-02-05T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
110192,Conduit Pl,2024-02-05T06:30:00.000+00:00,transformer,,Temperature,C,26.1
110192,Conduit Pl,2024-02-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
110192,Conduit Pl,2024-02-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
110192,Conduit Pl,2024-02-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110192,Conduit Pl,2024-02-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
110192,Conduit Pl,2024-02-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110192,Conduit Pl,2024-02-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
110192,Conduit Pl,2024-02-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.35
110192,Conduit Pl,2024-02-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
110192,Conduit Pl,2024-02-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.05
110192,Conduit Pl,2024-02-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.05
110192,Conduit Pl,2024-02-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.61
110192,Conduit Pl,2024-02-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.29
110192,Conduit Pl,2024-02-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
110192,Conduit Pl,2024-02-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
110192,Conduit Pl,2024-02-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
110192,Conduit Pl,2024-02-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
110192,Conduit Pl,2024-02-05T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,12.34
110192,Conduit Pl,2024-02-05T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.42
110192,Conduit Pl,2024-02-05T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.41
110192,Conduit Pl,2024-02-05T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,-4.1
110192,Conduit Pl,2024-02-05T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.15
110192,Conduit Pl,2024-02-05T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,-5.63
110192,Conduit Pl,2024-02-05T06:20:00.000+00:00,feeder,5,N Current (RMS),A,27.9
110192,Conduit Pl,2024-02-05T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,54.8
110192,Conduit Pl,2024-02-05T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.1
110192,Conduit Pl,2024-02-05T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.2
110192,Conduit Pl,2024-02-05T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.1
110192,Conduit Pl,2024-02-05T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.27
110192,Conduit Pl,2024-02-05T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.31
110192,Conduit Pl,2024-02-05T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.15
110192,Conduit Pl,2024-02-05T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.54
110192,Conduit Pl,2024-02-05T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.04
110192,Conduit Pl,2024-02-05T06:20:00.000+00:00,feeder,4,N Current (RMS),A,18.4
110192,Conduit Pl,2024-02-05T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.2
110192,Conduit Pl,2024-02-05T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.9
110192,Conduit Pl,2024-02-05T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.9
110192,Conduit Pl,2024-02-05T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.61
110192,Conduit Pl,2024-02-05T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
110192,Conduit Pl,2024-02-05T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
110192,Conduit Pl,2024-02-05T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.09
110192,Conduit Pl,2024-02-05T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.67
110192,Conduit Pl,2024-02-05T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.67
110192,Conduit Pl,2024-02-05T06:20:00.000+00:00,feeder,3,N Current (RMS),A,45.6
110192,Conduit Pl,2024-02-05T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,108.7
110192,Conduit Pl,2024-02-05T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
110192,Conduit Pl,2024-02-05T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.2
110192,Conduit Pl,2024-02-05T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.53
110192,Conduit Pl,2024-02-05T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
110192,Conduit Pl,2024-02-05T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
110192,Conduit Pl,2024-02-05T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.77
110192,Conduit Pl,2024-02-05T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.35
110192,Conduit Pl,2024-02-05T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.15
110192,Conduit Pl,2024-02-05T06:20:00.000+00:00,feeder,2,N Current (RMS),A,8.3
110192,Conduit Pl,2024-02-05T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
110192,Conduit Pl,2024-02-05T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
110192,Conduit Pl,2024-02-05T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
110192,Conduit Pl,2024-02-05T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.77
110192,Conduit Pl,2024-02-05T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
110192,Conduit Pl,2024-02-05T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
110192,Conduit Pl,2024-02-05T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.01
110192,Conduit Pl,2024-02-05T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.97
110192,Conduit Pl,2024-02-05T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.74
110192,Conduit Pl,2024-02-05T06:20:00.000+00:00,feeder,1,N Current (RMS),A,10.7
110192,Conduit Pl,2024-02-05T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
110192,Conduit Pl,2024-02-05T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
110192,Conduit Pl,2024-02-05T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
110192,Conduit Pl,2024-02-05T06:20:00.000+00:00,transformer,,Temperature,C,26.1
110192,Conduit Pl,2024-02-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
110192,Conduit Pl,2024-02-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
110192,Conduit Pl,2024-02-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110192,Conduit Pl,2024-02-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
110192,Conduit Pl,2024-02-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110192,Conduit Pl,2024-02-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
110192,Conduit Pl,2024-02-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.93
110192,Conduit Pl,2024-02-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
110192,Conduit Pl,2024-02-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.31
110192,Conduit Pl,2024-02-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,35.39
110192,Conduit Pl,2024-02-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.97
110192,Conduit Pl,2024-02-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.67
110192,Conduit Pl,2024-02-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
110192,Conduit Pl,2024-02-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
110192,Conduit Pl,2024-02-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
110192,Conduit Pl,2024-02-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
110192,Conduit Pl,2024-02-05T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,19.37
110192,Conduit Pl,2024-02-05T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.35
110192,Conduit Pl,2024-02-05T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-9.41
110192,Conduit Pl,2024-02-05T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,-8.17
110192,Conduit Pl,2024-02-05T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.06
110192,Conduit Pl,2024-02-05T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,-7.19
110192,Conduit Pl,2024-02-05T06:10:00.000+00:00,feeder,5,N Current (RMS),A,42.4
110192,Conduit Pl,2024-02-05T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,96.4
110192,Conduit Pl,2024-02-05T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,50.4
110192,Conduit Pl,2024-02-05T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,57.5
110192,Conduit Pl,2024-02-05T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.12
110192,Conduit Pl,2024-02-05T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.17
110192,Conduit Pl,2024-02-05T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.39
110192,Conduit Pl,2024-02-05T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.86
110192,Conduit Pl,2024-02-05T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.53
110192,Conduit Pl,2024-02-05T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.38
110192,Conduit Pl,2024-02-05T06:10:00.000+00:00,feeder,4,N Current (RMS),A,16.5
110192,Conduit Pl,2024-02-05T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
110192,Conduit Pl,2024-02-05T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
110192,Conduit Pl,2024-02-05T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.1
110192,Conduit Pl,2024-02-05T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
110192,Conduit Pl,2024-02-05T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.33
110192,Conduit Pl,2024-02-05T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
110192,Conduit Pl,2024-02-05T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.09
110192,Conduit Pl,2024-02-05T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.8
110192,Conduit Pl,2024-02-05T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.28
110192,Conduit Pl,2024-02-05T06:10:00.000+00:00,feeder,3,N Current (RMS),A,51.0
110192,Conduit Pl,2024-02-05T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,113.0
110192,Conduit Pl,2024-02-05T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
110192,Conduit Pl,2024-02-05T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.9
110192,Conduit Pl,2024-02-05T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.64
110192,Conduit Pl,2024-02-05T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
110192,Conduit Pl,2024-02-05T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
110192,Conduit Pl,2024-02-05T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.82
110192,Conduit Pl,2024-02-05T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.17
110192,Conduit Pl,2024-02-05T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.04
110192,Conduit Pl,2024-02-05T06:10:00.000+00:00,feeder,2,N Current (RMS),A,7.5
110192,Conduit Pl,2024-02-05T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
110192,Conduit Pl,2024-02-05T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
110192,Conduit Pl,2024-02-05T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
110192,Conduit Pl,2024-02-05T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
110192,Conduit Pl,2024-02-05T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
110192,Conduit Pl,2024-02-05T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
110192,Conduit Pl,2024-02-05T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.8
110192,Conduit Pl,2024-02-05T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.25
110192,Conduit Pl,2024-02-05T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.7
110192,Conduit Pl,2024-02-05T06:10:00.000+00:00,feeder,1,N Current (RMS),A,13.6
110192,Conduit Pl,2024-02-05T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
110192,Conduit Pl,2024-02-05T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
110192,Conduit Pl,2024-02-05T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
110192,Conduit Pl,2024-02-05T06:10:00.000+00:00,transformer,,Temperature,C,26.1
110192,Conduit Pl,2024-02-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
110192,Conduit Pl,2024-02-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
110192,Conduit Pl,2024-02-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110192,Conduit Pl,2024-02-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
110192,Conduit Pl,2024-02-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110192,Conduit Pl,2024-02-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
110192,Conduit Pl,2024-02-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.31
110192,Conduit Pl,2024-02-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
110192,Conduit Pl,2024-02-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.42
110192,Conduit Pl,2024-02-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.76
110192,Conduit Pl,2024-02-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.47
110192,Conduit Pl,2024-02-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.13
110192,Conduit Pl,2024-02-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,107.1
110192,Conduit Pl,2024-02-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
110192,Conduit Pl,2024-02-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
110192,Conduit Pl,2024-02-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
110192,Conduit Pl,2024-02-05T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,26.44
110192,Conduit Pl,2024-02-05T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
110192,Conduit Pl,2024-02-05T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-20.19
110192,Conduit Pl,2024-02-05T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,-13.54
110192,Conduit Pl,2024-02-05T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.06
110192,Conduit Pl,2024-02-05T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,-12.06
110192,Conduit Pl,2024-02-05T06:00:00.000+00:00,feeder,5,N Current (RMS),A,37.8
110192,Conduit Pl,2024-02-05T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,129.4
110192,Conduit Pl,2024-02-05T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,95.3
110192,Conduit Pl,2024-02-05T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,108.6
110192,Conduit Pl,2024-02-05T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.23
110192,Conduit Pl,2024-02-05T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.17
110192,Conduit Pl,2024-02-05T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.51
110192,Conduit Pl,2024-02-05T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.17
110192,Conduit Pl,2024-02-05T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.04
110192,Conduit Pl,2024-02-05T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.44
110192,Conduit Pl,2024-02-05T06:00:00.000+00:00,feeder,4,N Current (RMS),A,14.0
110192,Conduit Pl,2024-02-05T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
110192,Conduit Pl,2024-02-05T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
110192,Conduit Pl,2024-02-05T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
110192,Conduit Pl,2024-02-05T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
110192,Conduit Pl,2024-02-05T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
110192,Conduit Pl,2024-02-05T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
110192,Conduit Pl,2024-02-05T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.1
110192,Conduit Pl,2024-02-05T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.06
110192,Conduit Pl,2024-02-05T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.91
110192,Conduit Pl,2024-02-05T06:00:00.000+00:00,feeder,3,N Current (RMS),A,43.0
110192,Conduit Pl,2024-02-05T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,100.6
110192,Conduit Pl,2024-02-05T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
110192,Conduit Pl,2024-02-05T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.2
110192,Conduit Pl,2024-02-05T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.48
110192,Conduit Pl,2024-02-05T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
110192,Conduit Pl,2024-02-05T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
110192,Conduit Pl,2024-02-05T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.34
110192,Conduit Pl,2024-02-05T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.24
110192,Conduit Pl,2024-02-05T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.96
110192,Conduit Pl,2024-02-05T06:00:00.000+00:00,feeder,2,N Current (RMS),A,9.2
110192,Conduit Pl,2024-02-05T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
110192,Conduit Pl,2024-02-05T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
110192,Conduit Pl,2024-02-05T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
110192,Conduit Pl,2024-02-05T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.01
110192,Conduit Pl,2024-02-05T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
110192,Conduit Pl,2024-02-05T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
110192,Conduit Pl,2024-02-05T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.08
110192,Conduit Pl,2024-02-05T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.19
110192,Conduit Pl,2024-02-05T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.67
110192,Conduit Pl,2024-02-05T06:00:00.000+00:00,feeder,1,N Current (RMS),A,11.3
110192,Conduit Pl,2024-02-05T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
110192,Conduit Pl,2024-02-05T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
110192,Conduit Pl,2024-02-05T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
110192,Conduit Pl,2024-02-05T06:00:00.000+00:00,transformer,,Temperature,C,26.2
110192,Conduit Pl,2024-02-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110192,Conduit Pl,2024-02-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
110192,Conduit Pl,2024-02-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110192,Conduit Pl,2024-02-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
110192,Conduit Pl,2024-02-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110192,Conduit Pl,2024-02-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
110192,Conduit Pl,2024-02-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.54
110192,Conduit Pl,2024-02-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
110192,Conduit Pl,2024-02-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-27.39
110192,Conduit Pl,2024-02-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.48
110192,Conduit Pl,2024-02-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,38.11
110192,Conduit Pl,2024-02-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.01
110192,Conduit Pl,2024-02-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
110192,Conduit Pl,2024-02-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
110192,Conduit Pl,2024-02-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
110192,Conduit Pl,2024-02-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
110192,Conduit Pl,2024-02-05T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.93
110192,Conduit Pl,2024-02-05T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.98
110192,Conduit Pl,2024-02-05T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-9.17
110192,Conduit Pl,2024-02-05T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,-4.32
110192,Conduit Pl,2024-02-05T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.2
110192,Conduit Pl,2024-02-05T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,-7.94
110192,Conduit Pl,2024-02-05T05:50:00.000+00:00,feeder,5,N Current (RMS),A,18.1
110192,Conduit Pl,2024-02-05T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,56.0
110192,Conduit Pl,2024-02-05T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.1
110192,Conduit Pl,2024-02-05T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,54.1
110192,Conduit Pl,2024-02-05T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.16
110192,Conduit Pl,2024-02-05T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.28
110192,Conduit Pl,2024-02-05T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.35
110192,Conduit Pl,2024-02-05T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.05
110192,Conduit Pl,2024-02-05T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.75
110192,Conduit Pl,2024-02-05T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.74
110192,Conduit Pl,2024-02-05T05:50:00.000+00:00,feeder,4,N Current (RMS),A,12.9
110192,Conduit Pl,2024-02-05T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
110192,Conduit Pl,2024-02-05T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
110192,Conduit Pl,2024-02-05T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.3
110192,Conduit Pl,2024-02-05T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
110192,Conduit Pl,2024-02-05T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
110192,Conduit Pl,2024-02-05T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
110192,Conduit Pl,2024-02-05T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.55
110192,Conduit Pl,2024-02-05T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.46
110192,Conduit Pl,2024-02-05T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.74
110192,Conduit Pl,2024-02-05T05:50:00.000+00:00,feeder,3,N Current (RMS),A,44.0
110192,Conduit Pl,2024-02-05T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,102.6
110192,Conduit Pl,2024-02-05T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.8
110192,Conduit Pl,2024-02-05T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.7
110192,Conduit Pl,2024-02-05T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.91
110192,Conduit Pl,2024-02-05T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
110192,Conduit Pl,2024-02-05T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
110192,Conduit Pl,2024-02-05T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.6
110192,Conduit Pl,2024-02-05T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.21
110192,Conduit Pl,2024-02-05T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.98
110192,Conduit Pl,2024-02-05T05:50:00.000+00:00,feeder,2,N Current (RMS),A,9.4
110192,Conduit Pl,2024-02-05T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
110192,Conduit Pl,2024-02-05T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
110192,Conduit Pl,2024-02-05T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
110192,Conduit Pl,2024-02-05T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.05
110192,Conduit Pl,2024-02-05T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
110192,Conduit Pl,2024-02-05T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
110192,Conduit Pl,2024-02-05T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.19
110192,Conduit Pl,2024-02-05T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.01
110192,Conduit Pl,2024-02-05T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.6
110192,Conduit Pl,2024-02-05T05:50:00.000+00:00,feeder,1,N Current (RMS),A,11.3
110192,Conduit Pl,2024-02-05T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
110192,Conduit Pl,2024-02-05T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
110192,Conduit Pl,2024-02-05T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
110192,Conduit Pl,2024-02-05T05:50:00.000+00:00,transformer,,Temperature,C,26.2
110192,Conduit Pl,2024-02-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110192,Conduit Pl,2024-02-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
110192,Conduit Pl,2024-02-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110192,Conduit Pl,2024-02-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
110192,Conduit Pl,2024-02-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110192,Conduit Pl,2024-02-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
110192,Conduit Pl,2024-02-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.14
110192,Conduit Pl,2024-02-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
110192,Conduit Pl,2024-02-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.45
110192,Conduit Pl,2024-02-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.88
110192,Conduit Pl,2024-02-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.2
110192,Conduit Pl,2024-02-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.17
110192,Conduit Pl,2024-02-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
