Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110192,Conduit Pl,2024-02-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
110192,Conduit Pl,2024-02-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
110192,Conduit Pl,2024-02-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
110192,Conduit Pl,2024-02-05T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.91
110192,Conduit Pl,2024-02-05T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.5
110192,Conduit Pl,2024-02-05T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-7.17
110192,Conduit Pl,2024-02-05T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,-3.35
110192,Conduit Pl,2024-02-05T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.96
110192,Conduit Pl,2024-02-05T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,-7.42
110192,Conduit Pl,2024-02-05T05:40:00.000+00:00,feeder,5,N Current (RMS),A,18.4
110192,Conduit Pl,2024-02-05T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,48.2
110192,Conduit Pl,2024-02-05T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.6
110192,Conduit Pl,2024-02-05T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,44.5
110192,Conduit Pl,2024-02-05T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.19
110192,Conduit Pl,2024-02-05T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.28
110192,Conduit Pl,2024-02-05T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.33
110192,Conduit Pl,2024-02-05T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.17
110192,Conduit Pl,2024-02-05T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.96
110192,Conduit Pl,2024-02-05T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.43
110192,Conduit Pl,2024-02-05T05:40:00.000+00:00,feeder,4,N Current (RMS),A,13.0
110192,Conduit Pl,2024-02-05T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
110192,Conduit Pl,2024-02-05T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
110192,Conduit Pl,2024-02-05T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.4
110192,Conduit Pl,2024-02-05T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
110192,Conduit Pl,2024-02-05T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.34
110192,Conduit Pl,2024-02-05T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
110192,Conduit Pl,2024-02-05T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.45
110192,Conduit Pl,2024-02-05T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.84
110192,Conduit Pl,2024-02-05T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.64
110192,Conduit Pl,2024-02-05T05:40:00.000+00:00,feeder,3,N Current (RMS),A,63.2
110192,Conduit Pl,2024-02-05T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,127.2
110192,Conduit Pl,2024-02-05T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.9
110192,Conduit Pl,2024-02-05T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.8
110192,Conduit Pl,2024-02-05T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.71
110192,Conduit Pl,2024-02-05T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
110192,Conduit Pl,2024-02-05T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
110192,Conduit Pl,2024-02-05T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.85
110192,Conduit Pl,2024-02-05T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.26
110192,Conduit Pl,2024-02-05T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.43
110192,Conduit Pl,2024-02-05T05:40:00.000+00:00,feeder,2,N Current (RMS),A,7.0
110192,Conduit Pl,2024-02-05T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
110192,Conduit Pl,2024-02-05T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
110192,Conduit Pl,2024-02-05T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
110192,Conduit Pl,2024-02-05T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
110192,Conduit Pl,2024-02-05T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
110192,Conduit Pl,2024-02-05T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
110192,Conduit Pl,2024-02-05T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
110192,Conduit Pl,2024-02-05T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.1
110192,Conduit Pl,2024-02-05T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.35
110192,Conduit Pl,2024-02-05T05:40:00.000+00:00,feeder,1,N Current (RMS),A,12.9
110192,Conduit Pl,2024-02-05T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
110192,Conduit Pl,2024-02-05T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
110192,Conduit Pl,2024-02-05T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
110192,Conduit Pl,2024-02-05T05:40:00.000+00:00,transformer,,Temperature,C,26.3
110192,Conduit Pl,2024-02-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110192,Conduit Pl,2024-02-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
110192,Conduit Pl,2024-02-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110192,Conduit Pl,2024-02-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
110192,Conduit Pl,2024-02-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110192,Conduit Pl,2024-02-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
110192,Conduit Pl,2024-02-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.84
110192,Conduit Pl,2024-02-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
110192,Conduit Pl,2024-02-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.38
110192,Conduit Pl,2024-02-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,35.07
110192,Conduit Pl,2024-02-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.59
110192,Conduit Pl,2024-02-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.56
110192,Conduit Pl,2024-02-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,93.9
110192,Conduit Pl,2024-02-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
110192,Conduit Pl,2024-02-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
110192,Conduit Pl,2024-02-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
110192,Conduit Pl,2024-02-05T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.02
110192,Conduit Pl,2024-02-05T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.35
110192,Conduit Pl,2024-02-05T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.76
110192,Conduit Pl,2024-02-05T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,-3.34
110192,Conduit Pl,2024-02-05T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.63
110192,Conduit Pl,2024-02-05T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,-6.56
110192,Conduit Pl,2024-02-05T05:30:00.000+00:00,feeder,5,N Current (RMS),A,19.3
110192,Conduit Pl,2024-02-05T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,48.8
110192,Conduit Pl,2024-02-05T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.9
110192,Conduit Pl,2024-02-05T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.8
110192,Conduit Pl,2024-02-05T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.24
110192,Conduit Pl,2024-02-05T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.43
110192,Conduit Pl,2024-02-05T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.53
110192,Conduit Pl,2024-02-05T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.98
110192,Conduit Pl,2024-02-05T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.69
110192,Conduit Pl,2024-02-05T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.75
110192,Conduit Pl,2024-02-05T05:30:00.000+00:00,feeder,4,N Current (RMS),A,13.8
110192,Conduit Pl,2024-02-05T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
110192,Conduit Pl,2024-02-05T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
110192,Conduit Pl,2024-02-05T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
110192,Conduit Pl,2024-02-05T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
110192,Conduit Pl,2024-02-05T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
110192,Conduit Pl,2024-02-05T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
110192,Conduit Pl,2024-02-05T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.1
110192,Conduit Pl,2024-02-05T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.37
110192,Conduit Pl,2024-02-05T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.1
110192,Conduit Pl,2024-02-05T05:30:00.000+00:00,feeder,3,N Current (RMS),A,46.0
110192,Conduit Pl,2024-02-05T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,105.1
110192,Conduit Pl,2024-02-05T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.7
110192,Conduit Pl,2024-02-05T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.9
110192,Conduit Pl,2024-02-05T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.17
110192,Conduit Pl,2024-02-05T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
110192,Conduit Pl,2024-02-05T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
110192,Conduit Pl,2024-02-05T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.51
110192,Conduit Pl,2024-02-05T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.3
110192,Conduit Pl,2024-02-05T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.92
110192,Conduit Pl,2024-02-05T05:30:00.000+00:00,feeder,2,N Current (RMS),A,5.4
110192,Conduit Pl,2024-02-05T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
110192,Conduit Pl,2024-02-05T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
110192,Conduit Pl,2024-02-05T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
110192,Conduit Pl,2024-02-05T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
110192,Conduit Pl,2024-02-05T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
110192,Conduit Pl,2024-02-05T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
110192,Conduit Pl,2024-02-05T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.06
110192,Conduit Pl,2024-02-05T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.36
110192,Conduit Pl,2024-02-05T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.54
110192,Conduit Pl,2024-02-05T05:30:00.000+00:00,feeder,1,N Current (RMS),A,7.8
110192,Conduit Pl,2024-02-05T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
110192,Conduit Pl,2024-02-05T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
110192,Conduit Pl,2024-02-05T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
110192,Conduit Pl,2024-02-05T05:30:00.000+00:00,transformer,,Temperature,C,26.3
110192,Conduit Pl,2024-02-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110192,Conduit Pl,2024-02-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
110192,Conduit Pl,2024-02-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110192,Conduit Pl,2024-02-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
110192,Conduit Pl,2024-02-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110192,Conduit Pl,2024-02-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
110192,Conduit Pl,2024-02-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.28
110192,Conduit Pl,2024-02-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
110192,Conduit Pl,2024-02-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.86
110192,Conduit Pl,2024-02-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,29.29
110192,Conduit Pl,2024-02-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.75
110192,Conduit Pl,2024-02-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.92
110192,Conduit Pl,2024-02-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
110192,Conduit Pl,2024-02-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
110192,Conduit Pl,2024-02-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
110192,Conduit Pl,2024-02-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
110192,Conduit Pl,2024-02-05T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,12.29
110192,Conduit Pl,2024-02-05T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.39
110192,Conduit Pl,2024-02-05T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.42
110192,Conduit Pl,2024-02-05T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,-3.81
110192,Conduit Pl,2024-02-05T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.16
110192,Conduit Pl,2024-02-05T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,-5.63
110192,Conduit Pl,2024-02-05T05:20:00.000+00:00,feeder,5,N Current (RMS),A,23.7
110192,Conduit Pl,2024-02-05T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,54.4
110192,Conduit Pl,2024-02-05T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.2
110192,Conduit Pl,2024-02-05T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.0
110192,Conduit Pl,2024-02-05T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.19
110192,Conduit Pl,2024-02-05T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.42
110192,Conduit Pl,2024-02-05T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.62
110192,Conduit Pl,2024-02-05T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.05
110192,Conduit Pl,2024-02-05T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.6
110192,Conduit Pl,2024-02-05T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.34
110192,Conduit Pl,2024-02-05T05:20:00.000+00:00,feeder,4,N Current (RMS),A,24.8
110192,Conduit Pl,2024-02-05T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
110192,Conduit Pl,2024-02-05T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
110192,Conduit Pl,2024-02-05T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
110192,Conduit Pl,2024-02-05T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.67
110192,Conduit Pl,2024-02-05T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
110192,Conduit Pl,2024-02-05T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
110192,Conduit Pl,2024-02-05T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.74
110192,Conduit Pl,2024-02-05T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.3
110192,Conduit Pl,2024-02-05T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.68
110192,Conduit Pl,2024-02-05T05:20:00.000+00:00,feeder,3,N Current (RMS),A,49.8
110192,Conduit Pl,2024-02-05T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,107.1
110192,Conduit Pl,2024-02-05T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.4
110192,Conduit Pl,2024-02-05T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.6
110192,Conduit Pl,2024-02-05T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.32
110192,Conduit Pl,2024-02-05T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
110192,Conduit Pl,2024-02-05T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
110192,Conduit Pl,2024-02-05T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.66
110192,Conduit Pl,2024-02-05T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.15
110192,Conduit Pl,2024-02-05T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.96
110192,Conduit Pl,2024-02-05T05:20:00.000+00:00,feeder,2,N Current (RMS),A,5.7
110192,Conduit Pl,2024-02-05T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
110192,Conduit Pl,2024-02-05T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
110192,Conduit Pl,2024-02-05T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
110192,Conduit Pl,2024-02-05T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.99
110192,Conduit Pl,2024-02-05T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
110192,Conduit Pl,2024-02-05T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
110192,Conduit Pl,2024-02-05T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.27
110192,Conduit Pl,2024-02-05T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
110192,Conduit Pl,2024-02-05T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
110192,Conduit Pl,2024-02-05T05:20:00.000+00:00,feeder,1,N Current (RMS),A,12.6
110192,Conduit Pl,2024-02-05T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
110192,Conduit Pl,2024-02-05T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
110192,Conduit Pl,2024-02-05T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
110192,Conduit Pl,2024-02-05T05:20:00.000+00:00,transformer,,Temperature,C,26.3
110192,Conduit Pl,2024-02-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110192,Conduit Pl,2024-02-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
110192,Conduit Pl,2024-02-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110192,Conduit Pl,2024-02-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
110192,Conduit Pl,2024-02-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110192,Conduit Pl,2024-02-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
110192,Conduit Pl,2024-02-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.74
110192,Conduit Pl,2024-02-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
110192,Conduit Pl,2024-02-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.7
110192,Conduit Pl,2024-02-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,30.6
110192,Conduit Pl,2024-02-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.22
110192,Conduit Pl,2024-02-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.71
110192,Conduit Pl,2024-02-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
110192,Conduit Pl,2024-02-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
110192,Conduit Pl,2024-02-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
110192,Conduit Pl,2024-02-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
110192,Conduit Pl,2024-02-05T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,13.5
110192,Conduit Pl,2024-02-05T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.42
110192,Conduit Pl,2024-02-05T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.72
110192,Conduit Pl,2024-02-05T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,-4.29
110192,Conduit Pl,2024-02-05T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.87
110192,Conduit Pl,2024-02-05T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,-5.72
110192,Conduit Pl,2024-02-05T05:10:00.000+00:00,feeder,5,N Current (RMS),A,29.6
110192,Conduit Pl,2024-02-05T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,59.5
110192,Conduit Pl,2024-02-05T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
110192,Conduit Pl,2024-02-05T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.0
110192,Conduit Pl,2024-02-05T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.16
110192,Conduit Pl,2024-02-05T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.4
110192,Conduit Pl,2024-02-05T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.63
110192,Conduit Pl,2024-02-05T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.09
110192,Conduit Pl,2024-02-05T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.73
110192,Conduit Pl,2024-02-05T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.01
110192,Conduit Pl,2024-02-05T05:10:00.000+00:00,feeder,4,N Current (RMS),A,20.1
110192,Conduit Pl,2024-02-05T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
110192,Conduit Pl,2024-02-05T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
110192,Conduit Pl,2024-02-05T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.2
110192,Conduit Pl,2024-02-05T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.52
110192,Conduit Pl,2024-02-05T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
110192,Conduit Pl,2024-02-05T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
110192,Conduit Pl,2024-02-05T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.99
110192,Conduit Pl,2024-02-05T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.72
110192,Conduit Pl,2024-02-05T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.82
110192,Conduit Pl,2024-02-05T05:10:00.000+00:00,feeder,3,N Current (RMS),A,41.5
110192,Conduit Pl,2024-02-05T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,95.4
110192,Conduit Pl,2024-02-05T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
110192,Conduit Pl,2024-02-05T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.7
110192,Conduit Pl,2024-02-05T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.07
110192,Conduit Pl,2024-02-05T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
110192,Conduit Pl,2024-02-05T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
110192,Conduit Pl,2024-02-05T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.46
110192,Conduit Pl,2024-02-05T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.07
110192,Conduit Pl,2024-02-05T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.93
110192,Conduit Pl,2024-02-05T05:10:00.000+00:00,feeder,2,N Current (RMS),A,5.5
110192,Conduit Pl,2024-02-05T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
110192,Conduit Pl,2024-02-05T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
110192,Conduit Pl,2024-02-05T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
110192,Conduit Pl,2024-02-05T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.16
110192,Conduit Pl,2024-02-05T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
110192,Conduit Pl,2024-02-05T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
110192,Conduit Pl,2024-02-05T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.29
110192,Conduit Pl,2024-02-05T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.37
110192,Conduit Pl,2024-02-05T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.11
110192,Conduit Pl,2024-02-05T05:10:00.000+00:00,feeder,1,N Current (RMS),A,8.0
110192,Conduit Pl,2024-02-05T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
110192,Conduit Pl,2024-02-05T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
110192,Conduit Pl,2024-02-05T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
110192,Conduit Pl,2024-02-05T05:10:00.000+00:00,transformer,,Temperature,C,26.4
110192,Conduit Pl,2024-02-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110192,Conduit Pl,2024-02-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
110192,Conduit Pl,2024-02-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110192,Conduit Pl,2024-02-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
110192,Conduit Pl,2024-02-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110192,Conduit Pl,2024-02-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
110192,Conduit Pl,2024-02-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.05
110192,Conduit Pl,2024-02-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
110192,Conduit Pl,2024-02-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.72
110192,Conduit Pl,2024-02-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.62
110192,Conduit Pl,2024-02-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.62
110192,Conduit Pl,2024-02-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.29
110192,Conduit Pl,2024-02-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
110192,Conduit Pl,2024-02-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
110192,Conduit Pl,2024-02-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
110192,Conduit Pl,2024-02-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
110192,Conduit Pl,2024-02-05T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,12.93
110192,Conduit Pl,2024-02-05T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
110192,Conduit Pl,2024-02-05T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-9.12
110192,Conduit Pl,2024-02-05T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,-4.75
110192,Conduit Pl,2024-02-05T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.19
110192,Conduit Pl,2024-02-05T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,-7.4
110192,Conduit Pl,2024-02-05T05:00:00.000+00:00,feeder,5,N Current (RMS),A,21.2
110192,Conduit Pl,2024-02-05T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,63.7
110192,Conduit Pl,2024-02-05T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,46.4
110192,Conduit Pl,2024-02-05T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,58.2
110192,Conduit Pl,2024-02-05T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.33
110192,Conduit Pl,2024-02-05T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.43
110192,Conduit Pl,2024-02-05T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.41
110192,Conduit Pl,2024-02-05T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.41
110192,Conduit Pl,2024-02-05T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.22
110192,Conduit Pl,2024-02-05T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.06
110192,Conduit Pl,2024-02-05T05:00:00.000+00:00,feeder,4,N Current (RMS),A,14.5
110192,Conduit Pl,2024-02-05T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
110192,Conduit Pl,2024-02-05T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
110192,Conduit Pl,2024-02-05T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
110192,Conduit Pl,2024-02-05T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
110192,Conduit Pl,2024-02-05T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
110192,Conduit Pl,2024-02-05T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
110192,Conduit Pl,2024-02-05T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.62
110192,Conduit Pl,2024-02-05T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.06
110192,Conduit Pl,2024-02-05T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.22
110192,Conduit Pl,2024-02-05T05:00:00.000+00:00,feeder,3,N Current (RMS),A,46.2
110192,Conduit Pl,2024-02-05T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,98.1
110192,Conduit Pl,2024-02-05T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
110192,Conduit Pl,2024-02-05T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,96.8
110192,Conduit Pl,2024-02-05T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.02
110192,Conduit Pl,2024-02-05T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
110192,Conduit Pl,2024-02-05T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
110192,Conduit Pl,2024-02-05T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.46
110192,Conduit Pl,2024-02-05T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.14
110192,Conduit Pl,2024-02-05T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.9
110192,Conduit Pl,2024-02-05T05:00:00.000+00:00,feeder,2,N Current (RMS),A,5.6
110192,Conduit Pl,2024-02-05T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
110192,Conduit Pl,2024-02-05T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
110192,Conduit Pl,2024-02-05T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
110192,Conduit Pl,2024-02-05T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
110192,Conduit Pl,2024-02-05T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
110192,Conduit Pl,2024-02-05T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
110192,Conduit Pl,2024-02-05T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.3
110192,Conduit Pl,2024-02-05T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.39
110192,Conduit Pl,2024-02-05T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
110192,Conduit Pl,2024-02-05T05:00:00.000+00:00,feeder,1,N Current (RMS),A,10.3
110192,Conduit Pl,2024-02-05T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
110192,Conduit Pl,2024-02-05T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
110192,Conduit Pl,2024-02-05T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
110192,Conduit Pl,2024-02-05T05:00:00.000+00:00,transformer,,Temperature,C,26.4
110192,Conduit Pl,2024-02-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110192,Conduit Pl,2024-02-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
110192,Conduit Pl,2024-02-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110192,Conduit Pl,2024-02-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
110192,Conduit Pl,2024-02-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
110192,Conduit Pl,2024-02-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
110192,Conduit Pl,2024-02-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.98
110192,Conduit Pl,2024-02-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
110192,Conduit Pl,2024-02-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.17
110192,Conduit Pl,2024-02-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,26.12
110192,Conduit Pl,2024-02-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.72
110192,Conduit Pl,2024-02-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.32
110192,Conduit Pl,2024-02-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
110192,Conduit Pl,2024-02-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
110192,Conduit Pl,2024-02-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
110192,Conduit Pl,2024-02-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
110192,Conduit Pl,2024-02-05T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,13.41
110192,Conduit Pl,2024-02-05T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.92
110192,Conduit Pl,2024-02-05T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-11.36
110192,Conduit Pl,2024-02-05T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,-5.08
110192,Conduit Pl,2024-02-05T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.9
110192,Conduit Pl,2024-02-05T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,-8.66
110192,Conduit Pl,2024-02-05T04:50:00.000+00:00,feeder,5,N Current (RMS),A,22.4
110192,Conduit Pl,2024-02-05T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,68.6
110192,Conduit Pl,2024-02-05T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,50.6
110192,Conduit Pl,2024-02-05T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,69.8
110192,Conduit Pl,2024-02-05T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.3
110192,Conduit Pl,2024-02-05T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.36
110192,Conduit Pl,2024-02-05T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.45
110192,Conduit Pl,2024-02-05T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.42
110192,Conduit Pl,2024-02-05T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.01
110192,Conduit Pl,2024-02-05T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.95
110192,Conduit Pl,2024-02-05T04:50:00.000+00:00,feeder,4,N Current (RMS),A,13.4
110192,Conduit Pl,2024-02-05T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
110192,Conduit Pl,2024-02-05T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
110192,Conduit Pl,2024-02-05T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
110192,Conduit Pl,2024-02-05T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
110192,Conduit Pl,2024-02-05T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
110192,Conduit Pl,2024-02-05T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
110192,Conduit Pl,2024-02-05T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.5
110192,Conduit Pl,2024-02-05T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.79
110192,Conduit Pl,2024-02-05T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.33
110192,Conduit Pl,2024-02-05T04:50:00.000+00:00,feeder,3,N Current (RMS),A,42.2
110192,Conduit Pl,2024-02-05T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,96.8
110192,Conduit Pl,2024-02-05T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.7
110192,Conduit Pl,2024-02-05T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.6
110192,Conduit Pl,2024-02-05T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.98
110192,Conduit Pl,2024-02-05T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
110192,Conduit Pl,2024-02-05T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
110192,Conduit Pl,2024-02-05T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.26
110192,Conduit Pl,2024-02-05T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.24
110192,Conduit Pl,2024-02-05T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.98
110192,Conduit Pl,2024-02-05T04:50:00.000+00:00,feeder,2,N Current (RMS),A,7.7
110192,Conduit Pl,2024-02-05T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
110192,Conduit Pl,2024-02-05T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
110192,Conduit Pl,2024-02-05T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
110192,Conduit Pl,2024-02-05T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
110192,Conduit Pl,2024-02-05T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
110192,Conduit Pl,2024-02-05T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
110192,Conduit Pl,2024-02-05T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.15
110192,Conduit Pl,2024-02-05T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
110192,Conduit Pl,2024-02-05T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.26
110192,Conduit Pl,2024-02-05T04:50:00.000+00:00,feeder,1,N Current (RMS),A,8.8
110192,Conduit Pl,2024-02-05T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
110192,Conduit Pl,2024-02-05T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
110192,Conduit Pl,2024-02-05T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
110192,Conduit Pl,2024-02-05T04:50:00.000+00:00,transformer,,Temperature,C,26.4
110192,Conduit Pl,2024-02-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110192,Conduit Pl,2024-02-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
110192,Conduit Pl,2024-02-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
110192,Conduit Pl,2024-02-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
110192,Conduit Pl,2024-02-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
110192,Conduit Pl,2024-02-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
110192,Conduit Pl,2024-02-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.84
110192,Conduit Pl,2024-02-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
110192,Conduit Pl,2024-02-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.14
110192,Conduit Pl,2024-02-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.73
110192,Conduit Pl,2024-02-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.47
110192,Conduit Pl,2024-02-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.89
110192,Conduit Pl,2024-02-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
110192,Conduit Pl,2024-02-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
110192,Conduit Pl,2024-02-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
110192,Conduit Pl,2024-02-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
110192,Conduit Pl,2024-02-05T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.28
110192,Conduit Pl,2024-02-05T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.44
110192,Conduit Pl,2024-02-05T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.23
110192,Conduit Pl,2024-02-05T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,-2.72
110192,Conduit Pl,2024-02-05T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.5
110192,Conduit Pl,2024-02-05T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,-6.51
110192,Conduit Pl,2024-02-05T04:40:00.000+00:00,feeder,5,N Current (RMS),A,20.5
110192,Conduit Pl,2024-02-05T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.8
110192,Conduit Pl,2024-02-05T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
110192,Conduit Pl,2024-02-05T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.9
110192,Conduit Pl,2024-02-05T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.34
110192,Conduit Pl,2024-02-05T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.62
110192,Conduit Pl,2024-02-05T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.45
110192,Conduit Pl,2024-02-05T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.55
110192,Conduit Pl,2024-02-05T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.66
110192,Conduit Pl,2024-02-05T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.49
110192,Conduit Pl,2024-02-05T04:40:00.000+00:00,feeder,4,N Current (RMS),A,12.7
110192,Conduit Pl,2024-02-05T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.3
110192,Conduit Pl,2024-02-05T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
110192,Conduit Pl,2024-02-05T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
110192,Conduit Pl,2024-02-05T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.81
110192,Conduit Pl,2024-02-05T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
110192,Conduit Pl,2024-02-05T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
110192,Conduit Pl,2024-02-05T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.85
110192,Conduit Pl,2024-02-05T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.96
110192,Conduit Pl,2024-02-05T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.96
110192,Conduit Pl,2024-02-05T04:40:00.000+00:00,feeder,3,N Current (RMS),A,41.0
110192,Conduit Pl,2024-02-05T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,93.4
110192,Conduit Pl,2024-02-05T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
110192,Conduit Pl,2024-02-05T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
110192,Conduit Pl,2024-02-05T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.15
110192,Conduit Pl,2024-02-05T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
110192,Conduit Pl,2024-02-05T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
110192,Conduit Pl,2024-02-05T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.47
110192,Conduit Pl,2024-02-05T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.3
110192,Conduit Pl,2024-02-05T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.01
110192,Conduit Pl,2024-02-05T04:40:00.000+00:00,feeder,2,N Current (RMS),A,6.8
110192,Conduit Pl,2024-02-05T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
110192,Conduit Pl,2024-02-05T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
110192,Conduit Pl,2024-02-05T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
110192,Conduit Pl,2024-02-05T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
110192,Conduit Pl,2024-02-05T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
110192,Conduit Pl,2024-02-05T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
110192,Conduit Pl,2024-02-05T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
110192,Conduit Pl,2024-02-05T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.9
110192,Conduit Pl,2024-02-05T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
110192,Conduit Pl,2024-02-05T04:40:00.000+00:00,feeder,1,N Current (RMS),A,8.3
110192,Conduit Pl,2024-02-05T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
110192,Conduit Pl,2024-02-05T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
110192,Conduit Pl,2024-02-05T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
110192,Conduit Pl,2024-02-05T04:40:00.000+00:00,transformer,,Temperature,C,26.4
110192,Conduit Pl,2024-02-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110192,Conduit Pl,2024-02-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
110192,Conduit Pl,2024-02-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110192,Conduit Pl,2024-02-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
110192,Conduit Pl,2024-02-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
110192,Conduit Pl,2024-02-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
110192,Conduit Pl,2024-02-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
110192,Conduit Pl,2024-02-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
110192,Conduit Pl,2024-02-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.93
110192,Conduit Pl,2024-02-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,28.4
110192,Conduit Pl,2024-02-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.72
110192,Conduit Pl,2024-02-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.17
110192,Conduit Pl,2024-02-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
110192,Conduit Pl,2024-02-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
110192,Conduit Pl,2024-02-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
110192,Conduit Pl,2024-02-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
110192,Conduit Pl,2024-02-05T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,12.73
110192,Conduit Pl,2024-02-05T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.02
110192,Conduit Pl,2024-02-05T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-10.79
110192,Conduit Pl,2024-02-05T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,-4.71
110192,Conduit Pl,2024-02-05T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.85
110192,Conduit Pl,2024-02-05T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,-8.52
110192,Conduit Pl,2024-02-05T04:30:00.000+00:00,feeder,5,N Current (RMS),A,21.4
110192,Conduit Pl,2024-02-05T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,63.5
110192,Conduit Pl,2024-02-05T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.3
110192,Conduit Pl,2024-02-05T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,63.9
110192,Conduit Pl,2024-02-05T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.93
110192,Conduit Pl,2024-02-05T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.63
110192,Conduit Pl,2024-02-05T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.4
110192,Conduit Pl,2024-02-05T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.62
110192,Conduit Pl,2024-02-05T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.84
110192,Conduit Pl,2024-02-05T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.6
110192,Conduit Pl,2024-02-05T04:30:00.000+00:00,feeder,4,N Current (RMS),A,12.6
110192,Conduit Pl,2024-02-05T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
110192,Conduit Pl,2024-02-05T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
110192,Conduit Pl,2024-02-05T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
110192,Conduit Pl,2024-02-05T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
110192,Conduit Pl,2024-02-05T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
110192,Conduit Pl,2024-02-05T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
110192,Conduit Pl,2024-02-05T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.72
110192,Conduit Pl,2024-02-05T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.95
110192,Conduit Pl,2024-02-05T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.9
110192,Conduit Pl,2024-02-05T04:30:00.000+00:00,feeder,3,N Current (RMS),A,48.1
110192,Conduit Pl,2024-02-05T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,100.9
110192,Conduit Pl,2024-02-05T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
110192,Conduit Pl,2024-02-05T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.3
110192,Conduit Pl,2024-02-05T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.09
110192,Conduit Pl,2024-02-05T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
110192,Conduit Pl,2024-02-05T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
110192,Conduit Pl,2024-02-05T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.58
110192,Conduit Pl,2024-02-05T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.39
110192,Conduit Pl,2024-02-05T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.33
110192,Conduit Pl,2024-02-05T04:30:00.000+00:00,feeder,2,N Current (RMS),A,6.0
110192,Conduit Pl,2024-02-05T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
110192,Conduit Pl,2024-02-05T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
110192,Conduit Pl,2024-02-05T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
110192,Conduit Pl,2024-02-05T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.21
110192,Conduit Pl,2024-02-05T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
110192,Conduit Pl,2024-02-05T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
110192,Conduit Pl,2024-02-05T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.57
110192,Conduit Pl,2024-02-05T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.76
110192,Conduit Pl,2024-02-05T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.06
110192,Conduit Pl,2024-02-05T04:30:00.000+00:00,feeder,1,N Current (RMS),A,9.8
110192,Conduit Pl,2024-02-05T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
110192,Conduit Pl,2024-02-05T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
110192,Conduit Pl,2024-02-05T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
110192,Conduit Pl,2024-02-05T04:30:00.000+00:00,transformer,,Temperature,C,26.5
110192,Conduit Pl,2024-02-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110192,Conduit Pl,2024-02-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
110192,Conduit Pl,2024-02-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
110192,Conduit Pl,2024-02-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
110192,Conduit Pl,2024-02-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
110192,Conduit Pl,2024-02-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
110192,Conduit Pl,2024-02-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.35
110192,Conduit Pl,2024-02-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
110192,Conduit Pl,2024-02-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.12
110192,Conduit Pl,2024-02-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,27.62
110192,Conduit Pl,2024-02-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.02
110192,Conduit Pl,2024-02-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.71
110192,Conduit Pl,2024-02-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
110192,Conduit Pl,2024-02-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
110192,Conduit Pl,2024-02-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
110192,Conduit Pl,2024-02-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
110192,Conduit Pl,2024-02-05T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,13.46
110192,Conduit Pl,2024-02-05T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
110192,Conduit Pl,2024-02-05T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-9.17
110192,Conduit Pl,2024-02-05T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,-4.88
110192,Conduit Pl,2024-02-05T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.65
110192,Conduit Pl,2024-02-05T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,-8.03
110192,Conduit Pl,2024-02-05T04:20:00.000+00:00,feeder,5,N Current (RMS),A,20.2
110192,Conduit Pl,2024-02-05T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,66.8
110192,Conduit Pl,2024-02-05T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,49.6
110192,Conduit Pl,2024-02-05T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,59.5
110192,Conduit Pl,2024-02-05T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.24
110192,Conduit Pl,2024-02-05T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.66
110192,Conduit Pl,2024-02-05T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.46
110192,Conduit Pl,2024-02-05T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.34
110192,Conduit Pl,2024-02-05T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.65
110192,Conduit Pl,2024-02-05T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.64
110192,Conduit Pl,2024-02-05T04:20:00.000+00:00,feeder,4,N Current (RMS),A,12.4
110192,Conduit Pl,2024-02-05T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
110192,Conduit Pl,2024-02-05T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
110192,Conduit Pl,2024-02-05T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.3
110192,Conduit Pl,2024-02-05T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
110192,Conduit Pl,2024-02-05T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
110192,Conduit Pl,2024-02-05T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
110192,Conduit Pl,2024-02-05T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.7
110192,Conduit Pl,2024-02-05T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.25
110192,Conduit Pl,2024-02-05T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.25
110192,Conduit Pl,2024-02-05T04:20:00.000+00:00,feeder,3,N Current (RMS),A,46.5
110192,Conduit Pl,2024-02-05T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,96.7
110192,Conduit Pl,2024-02-05T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.9
110192,Conduit Pl,2024-02-05T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.9
110192,Conduit Pl,2024-02-05T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.03
110192,Conduit Pl,2024-02-05T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
110192,Conduit Pl,2024-02-05T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
110192,Conduit Pl,2024-02-05T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.49
110192,Conduit Pl,2024-02-05T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.45
110192,Conduit Pl,2024-02-05T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
110192,Conduit Pl,2024-02-05T04:20:00.000+00:00,feeder,2,N Current (RMS),A,5.6
110192,Conduit Pl,2024-02-05T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
110192,Conduit Pl,2024-02-05T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
110192,Conduit Pl,2024-02-05T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
110192,Conduit Pl,2024-02-05T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.09
110192,Conduit Pl,2024-02-05T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
110192,Conduit Pl,2024-02-05T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
110192,Conduit Pl,2024-02-05T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.46
110192,Conduit Pl,2024-02-05T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.9
110192,Conduit Pl,2024-02-05T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.12
