Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110192,Conduit Pl,2024-02-05T04:20:00.000+00:00,feeder,1,N Current (RMS),A,9.0
110192,Conduit Pl,2024-02-05T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
110192,Conduit Pl,2024-02-05T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
110192,Conduit Pl,2024-02-05T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
110192,Conduit Pl,2024-02-05T04:20:00.000+00:00,transformer,,Temperature,C,26.5
110192,Conduit Pl,2024-02-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110192,Conduit Pl,2024-02-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
110192,Conduit Pl,2024-02-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
110192,Conduit Pl,2024-02-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
110192,Conduit Pl,2024-02-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
110192,Conduit Pl,2024-02-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
110192,Conduit Pl,2024-02-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.05
110192,Conduit Pl,2024-02-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
110192,Conduit Pl,2024-02-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.56
110192,Conduit Pl,2024-02-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,26.12
110192,Conduit Pl,2024-02-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
110192,Conduit Pl,2024-02-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.97
110192,Conduit Pl,2024-02-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
110192,Conduit Pl,2024-02-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
110192,Conduit Pl,2024-02-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
110192,Conduit Pl,2024-02-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
110192,Conduit Pl,2024-02-05T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,13.7
110192,Conduit Pl,2024-02-05T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.89
110192,Conduit Pl,2024-02-05T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-8.46
110192,Conduit Pl,2024-02-05T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,-5.19
110192,Conduit Pl,2024-02-05T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.06
110192,Conduit Pl,2024-02-05T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,-7.61
110192,Conduit Pl,2024-02-05T04:10:00.000+00:00,feeder,5,N Current (RMS),A,21.7
110192,Conduit Pl,2024-02-05T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,65.5
110192,Conduit Pl,2024-02-05T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,45.6
110192,Conduit Pl,2024-02-05T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,55.8
110192,Conduit Pl,2024-02-05T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.43
110192,Conduit Pl,2024-02-05T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.73
110192,Conduit Pl,2024-02-05T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.48
110192,Conduit Pl,2024-02-05T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.54
110192,Conduit Pl,2024-02-05T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.78
110192,Conduit Pl,2024-02-05T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.89
110192,Conduit Pl,2024-02-05T04:10:00.000+00:00,feeder,4,N Current (RMS),A,13.1
110192,Conduit Pl,2024-02-05T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
110192,Conduit Pl,2024-02-05T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
110192,Conduit Pl,2024-02-05T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
110192,Conduit Pl,2024-02-05T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.63
110192,Conduit Pl,2024-02-05T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
110192,Conduit Pl,2024-02-05T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
110192,Conduit Pl,2024-02-05T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.62
110192,Conduit Pl,2024-02-05T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.15
110192,Conduit Pl,2024-02-05T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.82
110192,Conduit Pl,2024-02-05T04:10:00.000+00:00,feeder,3,N Current (RMS),A,44.1
110192,Conduit Pl,2024-02-05T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,96.8
110192,Conduit Pl,2024-02-05T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
110192,Conduit Pl,2024-02-05T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.4
110192,Conduit Pl,2024-02-05T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.07
110192,Conduit Pl,2024-02-05T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
110192,Conduit Pl,2024-02-05T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
110192,Conduit Pl,2024-02-05T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.53
110192,Conduit Pl,2024-02-05T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.58
110192,Conduit Pl,2024-02-05T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.95
110192,Conduit Pl,2024-02-05T04:10:00.000+00:00,feeder,2,N Current (RMS),A,5.8
110192,Conduit Pl,2024-02-05T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
110192,Conduit Pl,2024-02-05T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
110192,Conduit Pl,2024-02-05T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
110192,Conduit Pl,2024-02-05T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
110192,Conduit Pl,2024-02-05T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
110192,Conduit Pl,2024-02-05T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
110192,Conduit Pl,2024-02-05T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.47
110192,Conduit Pl,2024-02-05T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
110192,Conduit Pl,2024-02-05T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
110192,Conduit Pl,2024-02-05T04:10:00.000+00:00,feeder,1,N Current (RMS),A,8.7
110192,Conduit Pl,2024-02-05T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
110192,Conduit Pl,2024-02-05T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
110192,Conduit Pl,2024-02-05T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
110192,Conduit Pl,2024-02-05T04:10:00.000+00:00,transformer,,Temperature,C,26.5
110192,Conduit Pl,2024-02-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110192,Conduit Pl,2024-02-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
110192,Conduit Pl,2024-02-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
110192,Conduit Pl,2024-02-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
110192,Conduit Pl,2024-02-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
110192,Conduit Pl,2024-02-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
110192,Conduit Pl,2024-02-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.7
110192,Conduit Pl,2024-02-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
110192,Conduit Pl,2024-02-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.87
110192,Conduit Pl,2024-02-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,25.92
110192,Conduit Pl,2024-02-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.23
110192,Conduit Pl,2024-02-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.73
110192,Conduit Pl,2024-02-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
110192,Conduit Pl,2024-02-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
110192,Conduit Pl,2024-02-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
110192,Conduit Pl,2024-02-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
110192,Conduit Pl,2024-02-05T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,20.69
110192,Conduit Pl,2024-02-05T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
110192,Conduit Pl,2024-02-05T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-17.23
110192,Conduit Pl,2024-02-05T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,-11.21
110192,Conduit Pl,2024-02-05T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.77
110192,Conduit Pl,2024-02-05T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,-10.76
110192,Conduit Pl,2024-02-05T04:00:00.000+00:00,feeder,5,N Current (RMS),A,23.9
110192,Conduit Pl,2024-02-05T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,104.3
110192,Conduit Pl,2024-02-05T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,84.4
110192,Conduit Pl,2024-02-05T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,91.7
110192,Conduit Pl,2024-02-05T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.38
110192,Conduit Pl,2024-02-05T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.63
110192,Conduit Pl,2024-02-05T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.54
110192,Conduit Pl,2024-02-05T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.76
110192,Conduit Pl,2024-02-05T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.93
110192,Conduit Pl,2024-02-05T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.75
110192,Conduit Pl,2024-02-05T04:00:00.000+00:00,feeder,4,N Current (RMS),A,13.3
110192,Conduit Pl,2024-02-05T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
110192,Conduit Pl,2024-02-05T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
110192,Conduit Pl,2024-02-05T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.9
110192,Conduit Pl,2024-02-05T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.81
110192,Conduit Pl,2024-02-05T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
110192,Conduit Pl,2024-02-05T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
110192,Conduit Pl,2024-02-05T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.07
110192,Conduit Pl,2024-02-05T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.88
110192,Conduit Pl,2024-02-05T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.39
110192,Conduit Pl,2024-02-05T04:00:00.000+00:00,feeder,3,N Current (RMS),A,48.7
110192,Conduit Pl,2024-02-05T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,103.0
110192,Conduit Pl,2024-02-05T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.7
110192,Conduit Pl,2024-02-05T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
110192,Conduit Pl,2024-02-05T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.06
110192,Conduit Pl,2024-02-05T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
110192,Conduit Pl,2024-02-05T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
110192,Conduit Pl,2024-02-05T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.65
110192,Conduit Pl,2024-02-05T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.69
110192,Conduit Pl,2024-02-05T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.96
110192,Conduit Pl,2024-02-05T04:00:00.000+00:00,feeder,2,N Current (RMS),A,6.7
110192,Conduit Pl,2024-02-05T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
110192,Conduit Pl,2024-02-05T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
110192,Conduit Pl,2024-02-05T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
110192,Conduit Pl,2024-02-05T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
110192,Conduit Pl,2024-02-05T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
110192,Conduit Pl,2024-02-05T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
110192,Conduit Pl,2024-02-05T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.21
110192,Conduit Pl,2024-02-05T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.84
110192,Conduit Pl,2024-02-05T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.58
110192,Conduit Pl,2024-02-05T04:00:00.000+00:00,feeder,1,N Current (RMS),A,8.4
110192,Conduit Pl,2024-02-05T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
110192,Conduit Pl,2024-02-05T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
110192,Conduit Pl,2024-02-05T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
110192,Conduit Pl,2024-02-05T04:00:00.000+00:00,transformer,,Temperature,C,26.6
110192,Conduit Pl,2024-02-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
110192,Conduit Pl,2024-02-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
110192,Conduit Pl,2024-02-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
110192,Conduit Pl,2024-02-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
110192,Conduit Pl,2024-02-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
110192,Conduit Pl,2024-02-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
110192,Conduit Pl,2024-02-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.32
110192,Conduit Pl,2024-02-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
110192,Conduit Pl,2024-02-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.5
110192,Conduit Pl,2024-02-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.18
110192,Conduit Pl,2024-02-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,34.72
110192,Conduit Pl,2024-02-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
110192,Conduit Pl,2024-02-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
110192,Conduit Pl,2024-02-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
110192,Conduit Pl,2024-02-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
110192,Conduit Pl,2024-02-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
110192,Conduit Pl,2024-02-05T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.92
110192,Conduit Pl,2024-02-05T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.45
110192,Conduit Pl,2024-02-05T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.51
110192,Conduit Pl,2024-02-05T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,-2.25
110192,Conduit Pl,2024-02-05T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.48
110192,Conduit Pl,2024-02-05T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,-6.11
110192,Conduit Pl,2024-02-05T03:50:00.000+00:00,feeder,5,N Current (RMS),A,18.9
110192,Conduit Pl,2024-02-05T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,42.2
110192,Conduit Pl,2024-02-05T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.7
110192,Conduit Pl,2024-02-05T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.3
110192,Conduit Pl,2024-02-05T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.69
110192,Conduit Pl,2024-02-05T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.56
110192,Conduit Pl,2024-02-05T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.6
110192,Conduit Pl,2024-02-05T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.23
110192,Conduit Pl,2024-02-05T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.25
110192,Conduit Pl,2024-02-05T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.39
110192,Conduit Pl,2024-02-05T03:50:00.000+00:00,feeder,4,N Current (RMS),A,12.2
110192,Conduit Pl,2024-02-05T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
110192,Conduit Pl,2024-02-05T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
110192,Conduit Pl,2024-02-05T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.7
110192,Conduit Pl,2024-02-05T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.07
110192,Conduit Pl,2024-02-05T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
110192,Conduit Pl,2024-02-05T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
110192,Conduit Pl,2024-02-05T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.64
110192,Conduit Pl,2024-02-05T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.34
110192,Conduit Pl,2024-02-05T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.57
110192,Conduit Pl,2024-02-05T03:50:00.000+00:00,feeder,3,N Current (RMS),A,42.9
110192,Conduit Pl,2024-02-05T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,97.0
110192,Conduit Pl,2024-02-05T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.2
110192,Conduit Pl,2024-02-05T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.9
110192,Conduit Pl,2024-02-05T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.04
110192,Conduit Pl,2024-02-05T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
110192,Conduit Pl,2024-02-05T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
110192,Conduit Pl,2024-02-05T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.58
110192,Conduit Pl,2024-02-05T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.49
110192,Conduit Pl,2024-02-05T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.96
110192,Conduit Pl,2024-02-05T03:50:00.000+00:00,feeder,2,N Current (RMS),A,5.8
110192,Conduit Pl,2024-02-05T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
110192,Conduit Pl,2024-02-05T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
110192,Conduit Pl,2024-02-05T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
110192,Conduit Pl,2024-02-05T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.04
110192,Conduit Pl,2024-02-05T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
110192,Conduit Pl,2024-02-05T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
110192,Conduit Pl,2024-02-05T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.4
110192,Conduit Pl,2024-02-05T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.92
110192,Conduit Pl,2024-02-05T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.35
110192,Conduit Pl,2024-02-05T03:50:00.000+00:00,feeder,1,N Current (RMS),A,9.2
110192,Conduit Pl,2024-02-05T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
110192,Conduit Pl,2024-02-05T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
110192,Conduit Pl,2024-02-05T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
110192,Conduit Pl,2024-02-05T03:50:00.000+00:00,transformer,,Temperature,C,26.6
110192,Conduit Pl,2024-02-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110192,Conduit Pl,2024-02-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
110192,Conduit Pl,2024-02-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110192,Conduit Pl,2024-02-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
110192,Conduit Pl,2024-02-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110192,Conduit Pl,2024-02-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
110192,Conduit Pl,2024-02-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
110192,Conduit Pl,2024-02-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
110192,Conduit Pl,2024-02-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.72
110192,Conduit Pl,2024-02-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,27.44
110192,Conduit Pl,2024-02-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.5
110192,Conduit Pl,2024-02-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.24
110192,Conduit Pl,2024-02-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
110192,Conduit Pl,2024-02-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
110192,Conduit Pl,2024-02-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
110192,Conduit Pl,2024-02-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
110192,Conduit Pl,2024-02-05T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.95
110192,Conduit Pl,2024-02-05T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.39
110192,Conduit Pl,2024-02-05T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.18
110192,Conduit Pl,2024-02-05T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,-2.32
110192,Conduit Pl,2024-02-05T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.65
110192,Conduit Pl,2024-02-05T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,-6.33
110192,Conduit Pl,2024-02-05T03:40:00.000+00:00,feeder,5,N Current (RMS),A,19.0
110192,Conduit Pl,2024-02-05T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.4
110192,Conduit Pl,2024-02-05T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.3
110192,Conduit Pl,2024-02-05T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.5
110192,Conduit Pl,2024-02-05T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.56
110192,Conduit Pl,2024-02-05T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.54
110192,Conduit Pl,2024-02-05T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.32
110192,Conduit Pl,2024-02-05T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.63
110192,Conduit Pl,2024-02-05T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.35
110192,Conduit Pl,2024-02-05T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.72
110192,Conduit Pl,2024-02-05T03:40:00.000+00:00,feeder,4,N Current (RMS),A,12.4
110192,Conduit Pl,2024-02-05T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
110192,Conduit Pl,2024-02-05T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
110192,Conduit Pl,2024-02-05T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
110192,Conduit Pl,2024-02-05T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
110192,Conduit Pl,2024-02-05T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
110192,Conduit Pl,2024-02-05T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
110192,Conduit Pl,2024-02-05T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.86
110192,Conduit Pl,2024-02-05T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.54
110192,Conduit Pl,2024-02-05T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.64
110192,Conduit Pl,2024-02-05T03:40:00.000+00:00,feeder,3,N Current (RMS),A,51.6
110192,Conduit Pl,2024-02-05T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,105.4
110192,Conduit Pl,2024-02-05T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.1
110192,Conduit Pl,2024-02-05T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
110192,Conduit Pl,2024-02-05T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
110192,Conduit Pl,2024-02-05T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
110192,Conduit Pl,2024-02-05T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
110192,Conduit Pl,2024-02-05T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.7
110192,Conduit Pl,2024-02-05T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.45
110192,Conduit Pl,2024-02-05T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.95
110192,Conduit Pl,2024-02-05T03:40:00.000+00:00,feeder,2,N Current (RMS),A,5.3
110192,Conduit Pl,2024-02-05T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
110192,Conduit Pl,2024-02-05T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
110192,Conduit Pl,2024-02-05T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
110192,Conduit Pl,2024-02-05T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.09
110192,Conduit Pl,2024-02-05T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
110192,Conduit Pl,2024-02-05T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
110192,Conduit Pl,2024-02-05T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.45
110192,Conduit Pl,2024-02-05T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.17
110192,Conduit Pl,2024-02-05T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.79
110192,Conduit Pl,2024-02-05T03:40:00.000+00:00,feeder,1,N Current (RMS),A,8.2
110192,Conduit Pl,2024-02-05T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
110192,Conduit Pl,2024-02-05T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
110192,Conduit Pl,2024-02-05T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
110192,Conduit Pl,2024-02-05T03:40:00.000+00:00,transformer,,Temperature,C,26.6
110192,Conduit Pl,2024-02-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110192,Conduit Pl,2024-02-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
110192,Conduit Pl,2024-02-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110192,Conduit Pl,2024-02-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
110192,Conduit Pl,2024-02-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110192,Conduit Pl,2024-02-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
110192,Conduit Pl,2024-02-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
110192,Conduit Pl,2024-02-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
110192,Conduit Pl,2024-02-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.28
110192,Conduit Pl,2024-02-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,29.91
110192,Conduit Pl,2024-02-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.25
110192,Conduit Pl,2024-02-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.88
110192,Conduit Pl,2024-02-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
110192,Conduit Pl,2024-02-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
110192,Conduit Pl,2024-02-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
110192,Conduit Pl,2024-02-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
110192,Conduit Pl,2024-02-05T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.06
110192,Conduit Pl,2024-02-05T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.5
110192,Conduit Pl,2024-02-05T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.17
110192,Conduit Pl,2024-02-05T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,-2.44
110192,Conduit Pl,2024-02-05T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.37
110192,Conduit Pl,2024-02-05T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,-6.4
110192,Conduit Pl,2024-02-05T03:30:00.000+00:00,feeder,5,N Current (RMS),A,20.2
110192,Conduit Pl,2024-02-05T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,43.0
110192,Conduit Pl,2024-02-05T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
110192,Conduit Pl,2024-02-05T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.8
110192,Conduit Pl,2024-02-05T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.95
110192,Conduit Pl,2024-02-05T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.44
110192,Conduit Pl,2024-02-05T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.45
110192,Conduit Pl,2024-02-05T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.03
110192,Conduit Pl,2024-02-05T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.67
110192,Conduit Pl,2024-02-05T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.54
110192,Conduit Pl,2024-02-05T03:30:00.000+00:00,feeder,4,N Current (RMS),A,14.3
110192,Conduit Pl,2024-02-05T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
110192,Conduit Pl,2024-02-05T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
110192,Conduit Pl,2024-02-05T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
110192,Conduit Pl,2024-02-05T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
110192,Conduit Pl,2024-02-05T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
110192,Conduit Pl,2024-02-05T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
110192,Conduit Pl,2024-02-05T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.03
110192,Conduit Pl,2024-02-05T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.47
110192,Conduit Pl,2024-02-05T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.68
110192,Conduit Pl,2024-02-05T03:30:00.000+00:00,feeder,3,N Current (RMS),A,42.8
110192,Conduit Pl,2024-02-05T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,98.3
110192,Conduit Pl,2024-02-05T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
110192,Conduit Pl,2024-02-05T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.6
110192,Conduit Pl,2024-02-05T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.93
110192,Conduit Pl,2024-02-05T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
110192,Conduit Pl,2024-02-05T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
110192,Conduit Pl,2024-02-05T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.5
110192,Conduit Pl,2024-02-05T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.36
110192,Conduit Pl,2024-02-05T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.99
110192,Conduit Pl,2024-02-05T03:30:00.000+00:00,feeder,2,N Current (RMS),A,5.1
110192,Conduit Pl,2024-02-05T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
110192,Conduit Pl,2024-02-05T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
110192,Conduit Pl,2024-02-05T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
110192,Conduit Pl,2024-02-05T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.01
110192,Conduit Pl,2024-02-05T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
110192,Conduit Pl,2024-02-05T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
110192,Conduit Pl,2024-02-05T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.42
110192,Conduit Pl,2024-02-05T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.14
110192,Conduit Pl,2024-02-05T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.93
110192,Conduit Pl,2024-02-05T03:30:00.000+00:00,feeder,1,N Current (RMS),A,11.0
110192,Conduit Pl,2024-02-05T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
110192,Conduit Pl,2024-02-05T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
110192,Conduit Pl,2024-02-05T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
110192,Conduit Pl,2024-02-05T03:30:00.000+00:00,transformer,,Temperature,C,26.7
110192,Conduit Pl,2024-02-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110192,Conduit Pl,2024-02-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
110192,Conduit Pl,2024-02-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110192,Conduit Pl,2024-02-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
110192,Conduit Pl,2024-02-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110192,Conduit Pl,2024-02-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
110192,Conduit Pl,2024-02-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
110192,Conduit Pl,2024-02-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
110192,Conduit Pl,2024-02-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.21
110192,Conduit Pl,2024-02-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,31.54
110192,Conduit Pl,2024-02-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.3
110192,Conduit Pl,2024-02-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.76
110192,Conduit Pl,2024-02-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
110192,Conduit Pl,2024-02-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
110192,Conduit Pl,2024-02-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
110192,Conduit Pl,2024-02-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
110192,Conduit Pl,2024-02-05T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.97
110192,Conduit Pl,2024-02-05T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.56
110192,Conduit Pl,2024-02-05T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.93
110192,Conduit Pl,2024-02-05T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,-3.55
110192,Conduit Pl,2024-02-05T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.25
110192,Conduit Pl,2024-02-05T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,-6.25
110192,Conduit Pl,2024-02-05T03:20:00.000+00:00,feeder,5,N Current (RMS),A,26.1
110192,Conduit Pl,2024-02-05T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,51.6
110192,Conduit Pl,2024-02-05T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.2
110192,Conduit Pl,2024-02-05T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.5
110192,Conduit Pl,2024-02-05T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.99
110192,Conduit Pl,2024-02-05T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.62
110192,Conduit Pl,2024-02-05T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.52
110192,Conduit Pl,2024-02-05T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.26
110192,Conduit Pl,2024-02-05T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.03
110192,Conduit Pl,2024-02-05T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.45
110192,Conduit Pl,2024-02-05T03:20:00.000+00:00,feeder,4,N Current (RMS),A,14.2
110192,Conduit Pl,2024-02-05T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
110192,Conduit Pl,2024-02-05T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
110192,Conduit Pl,2024-02-05T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
110192,Conduit Pl,2024-02-05T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.42
110192,Conduit Pl,2024-02-05T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
110192,Conduit Pl,2024-02-05T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
110192,Conduit Pl,2024-02-05T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.57
110192,Conduit Pl,2024-02-05T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.97
110192,Conduit Pl,2024-02-05T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.72
110192,Conduit Pl,2024-02-05T03:20:00.000+00:00,feeder,3,N Current (RMS),A,39.9
110192,Conduit Pl,2024-02-05T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,100.4
110192,Conduit Pl,2024-02-05T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.8
110192,Conduit Pl,2024-02-05T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.9
110192,Conduit Pl,2024-02-05T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.96
110192,Conduit Pl,2024-02-05T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
110192,Conduit Pl,2024-02-05T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
110192,Conduit Pl,2024-02-05T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.54
110192,Conduit Pl,2024-02-05T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.29
110192,Conduit Pl,2024-02-05T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.93
110192,Conduit Pl,2024-02-05T03:20:00.000+00:00,feeder,2,N Current (RMS),A,5.3
110192,Conduit Pl,2024-02-05T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
110192,Conduit Pl,2024-02-05T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
110192,Conduit Pl,2024-02-05T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
110192,Conduit Pl,2024-02-05T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.1
110192,Conduit Pl,2024-02-05T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
110192,Conduit Pl,2024-02-05T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
110192,Conduit Pl,2024-02-05T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
110192,Conduit Pl,2024-02-05T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.08
110192,Conduit Pl,2024-02-05T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.01
110192,Conduit Pl,2024-02-05T03:20:00.000+00:00,feeder,1,N Current (RMS),A,12.7
110192,Conduit Pl,2024-02-05T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
110192,Conduit Pl,2024-02-05T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
110192,Conduit Pl,2024-02-05T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
110192,Conduit Pl,2024-02-05T03:20:00.000+00:00,transformer,,Temperature,C,26.7
110192,Conduit Pl,2024-02-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110192,Conduit Pl,2024-02-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
110192,Conduit Pl,2024-02-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110192,Conduit Pl,2024-02-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
110192,Conduit Pl,2024-02-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110192,Conduit Pl,2024-02-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
110192,Conduit Pl,2024-02-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.62
110192,Conduit Pl,2024-02-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
110192,Conduit Pl,2024-02-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.93
110192,Conduit Pl,2024-02-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,30.65
110192,Conduit Pl,2024-02-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.04
110192,Conduit Pl,2024-02-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.01
110192,Conduit Pl,2024-02-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
110192,Conduit Pl,2024-02-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
110192,Conduit Pl,2024-02-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
110192,Conduit Pl,2024-02-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
110192,Conduit Pl,2024-02-05T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.81
110192,Conduit Pl,2024-02-05T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.78
110192,Conduit Pl,2024-02-05T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.34
110192,Conduit Pl,2024-02-05T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,-2.92
110192,Conduit Pl,2024-02-05T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.22
110192,Conduit Pl,2024-02-05T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,-5.82
110192,Conduit Pl,2024-02-05T03:10:00.000+00:00,feeder,5,N Current (RMS),A,22.3
110192,Conduit Pl,2024-02-05T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,46.2
110192,Conduit Pl,2024-02-05T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
110192,Conduit Pl,2024-02-05T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.4
110192,Conduit Pl,2024-02-05T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.02
110192,Conduit Pl,2024-02-05T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.67
110192,Conduit Pl,2024-02-05T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.66
110192,Conduit Pl,2024-02-05T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.29
110192,Conduit Pl,2024-02-05T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.43
110192,Conduit Pl,2024-02-05T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.29
110192,Conduit Pl,2024-02-05T03:10:00.000+00:00,feeder,4,N Current (RMS),A,13.1
110192,Conduit Pl,2024-02-05T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
110192,Conduit Pl,2024-02-05T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
110192,Conduit Pl,2024-02-05T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.3
110192,Conduit Pl,2024-02-05T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
110192,Conduit Pl,2024-02-05T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
110192,Conduit Pl,2024-02-05T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
110192,Conduit Pl,2024-02-05T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.04
110192,Conduit Pl,2024-02-05T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.2
110192,Conduit Pl,2024-02-05T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.94
110192,Conduit Pl,2024-02-05T03:10:00.000+00:00,feeder,3,N Current (RMS),A,41.0
110192,Conduit Pl,2024-02-05T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,98.3
110192,Conduit Pl,2024-02-05T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.7
110192,Conduit Pl,2024-02-05T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.5
110192,Conduit Pl,2024-02-05T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.91
110192,Conduit Pl,2024-02-05T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
110192,Conduit Pl,2024-02-05T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
110192,Conduit Pl,2024-02-05T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.37
110192,Conduit Pl,2024-02-05T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.94
110192,Conduit Pl,2024-02-05T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.91
110192,Conduit Pl,2024-02-05T03:10:00.000+00:00,feeder,2,N Current (RMS),A,7.7
110192,Conduit Pl,2024-02-05T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
110192,Conduit Pl,2024-02-05T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
110192,Conduit Pl,2024-02-05T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
110192,Conduit Pl,2024-02-05T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.21
110192,Conduit Pl,2024-02-05T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
110192,Conduit Pl,2024-02-05T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
110192,Conduit Pl,2024-02-05T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.93
110192,Conduit Pl,2024-02-05T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.09
110192,Conduit Pl,2024-02-05T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.67
110192,Conduit Pl,2024-02-05T03:10:00.000+00:00,feeder,1,N Current (RMS),A,13.7
110192,Conduit Pl,2024-02-05T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
110192,Conduit Pl,2024-02-05T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
110192,Conduit Pl,2024-02-05T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
110192,Conduit Pl,2024-02-05T03:10:00.000+00:00,transformer,,Temperature,C,26.8
110192,Conduit Pl,2024-02-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110192,Conduit Pl,2024-02-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
110192,Conduit Pl,2024-02-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110192,Conduit Pl,2024-02-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
110192,Conduit Pl,2024-02-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110192,Conduit Pl,2024-02-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
110192,Conduit Pl,2024-02-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
110192,Conduit Pl,2024-02-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
110192,Conduit Pl,2024-02-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.48
110192,Conduit Pl,2024-02-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,29.98
110192,Conduit Pl,2024-02-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
110192,Conduit Pl,2024-02-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.16
110192,Conduit Pl,2024-02-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
110192,Conduit Pl,2024-02-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
110192,Conduit Pl,2024-02-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
110192,Conduit Pl,2024-02-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
110192,Conduit Pl,2024-02-05T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,16.08
110192,Conduit Pl,2024-02-05T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
110192,Conduit Pl,2024-02-05T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-12.95
110192,Conduit Pl,2024-02-05T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,-7.51
110192,Conduit Pl,2024-02-05T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.2
110192,Conduit Pl,2024-02-05T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,-9.15
110192,Conduit Pl,2024-02-05T03:00:00.000+00:00,feeder,5,N Current (RMS),A,21.4
110192,Conduit Pl,2024-02-05T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,82.0
110192,Conduit Pl,2024-02-05T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,65.3
110192,Conduit Pl,2024-02-05T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,78.4
110192,Conduit Pl,2024-02-05T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.24
110192,Conduit Pl,2024-02-05T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.62
110192,Conduit Pl,2024-02-05T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.69
110192,Conduit Pl,2024-02-05T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.8
110192,Conduit Pl,2024-02-05T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.32
110192,Conduit Pl,2024-02-05T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.09
110192,Conduit Pl,2024-02-05T03:00:00.000+00:00,feeder,4,N Current (RMS),A,30.0
110192,Conduit Pl,2024-02-05T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
110192,Conduit Pl,2024-02-05T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
110192,Conduit Pl,2024-02-05T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.2
110192,Conduit Pl,2024-02-05T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.94
110192,Conduit Pl,2024-02-05T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
110192,Conduit Pl,2024-02-05T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
110192,Conduit Pl,2024-02-05T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.75
110192,Conduit Pl,2024-02-05T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.23
110192,Conduit Pl,2024-02-05T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.55
110192,Conduit Pl,2024-02-05T03:00:00.000+00:00,feeder,3,N Current (RMS),A,41.6
110192,Conduit Pl,2024-02-05T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,97.4
110192,Conduit Pl,2024-02-05T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.9
110192,Conduit Pl,2024-02-05T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.9
110192,Conduit Pl,2024-02-05T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.01
110192,Conduit Pl,2024-02-05T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
110192,Conduit Pl,2024-02-05T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
110192,Conduit Pl,2024-02-05T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.31
110192,Conduit Pl,2024-02-05T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
110192,Conduit Pl,2024-02-05T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.97
110192,Conduit Pl,2024-02-05T03:00:00.000+00:00,feeder,2,N Current (RMS),A,8.5
110192,Conduit Pl,2024-02-05T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
110192,Conduit Pl,2024-02-05T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
110192,Conduit Pl,2024-02-05T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
110192,Conduit Pl,2024-02-05T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.29
110192,Conduit Pl,2024-02-05T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
110192,Conduit Pl,2024-02-05T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
110192,Conduit Pl,2024-02-05T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.27
110192,Conduit Pl,2024-02-05T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.11
110192,Conduit Pl,2024-02-05T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.79
110192,Conduit Pl,2024-02-05T03:00:00.000+00:00,feeder,1,N Current (RMS),A,14.7
110192,Conduit Pl,2024-02-05T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
110192,Conduit Pl,2024-02-05T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
110192,Conduit Pl,2024-02-05T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
110192,Conduit Pl,2024-02-05T03:00:00.000+00:00,transformer,,Temperature,C,26.8
110192,Conduit Pl,2024-02-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110192,Conduit Pl,2024-02-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
110192,Conduit Pl,2024-02-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
110192,Conduit Pl,2024-02-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
110192,Conduit Pl,2024-02-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
110192,Conduit Pl,2024-02-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
110192,Conduit Pl,2024-02-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.2
110192,Conduit Pl,2024-02-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
110192,Conduit Pl,2024-02-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.07
110192,Conduit Pl,2024-02-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
110192,Conduit Pl,2024-02-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,29.87
110192,Conduit Pl,2024-02-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.31
110192,Conduit Pl,2024-02-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
110192,Conduit Pl,2024-02-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
110192,Conduit Pl,2024-02-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
110192,Conduit Pl,2024-02-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
110192,Conduit Pl,2024-02-05T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,16.33
110192,Conduit Pl,2024-02-05T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
110192,Conduit Pl,2024-02-05T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-14.76
110192,Conduit Pl,2024-02-05T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,-7.73
110192,Conduit Pl,2024-02-05T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.77
110192,Conduit Pl,2024-02-05T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,-9.81
110192,Conduit Pl,2024-02-05T02:50:00.000+00:00,feeder,5,N Current (RMS),A,21.8
110192,Conduit Pl,2024-02-05T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,84.3
110192,Conduit Pl,2024-02-05T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,66.5
110192,Conduit Pl,2024-02-05T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,82.0
110192,Conduit Pl,2024-02-05T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.15
110192,Conduit Pl,2024-02-05T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.49
110192,Conduit Pl,2024-02-05T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.46
110192,Conduit Pl,2024-02-05T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.78
110192,Conduit Pl,2024-02-05T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.78
110192,Conduit Pl,2024-02-05T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.37
110192,Conduit Pl,2024-02-05T02:50:00.000+00:00,feeder,4,N Current (RMS),A,29.7
110192,Conduit Pl,2024-02-05T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
110192,Conduit Pl,2024-02-05T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
110192,Conduit Pl,2024-02-05T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.1
110192,Conduit Pl,2024-02-05T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
110192,Conduit Pl,2024-02-05T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
110192,Conduit Pl,2024-02-05T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
110192,Conduit Pl,2024-02-05T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.86
110192,Conduit Pl,2024-02-05T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.69
110192,Conduit Pl,2024-02-05T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.54
110192,Conduit Pl,2024-02-05T02:50:00.000+00:00,feeder,3,N Current (RMS),A,42.0
110192,Conduit Pl,2024-02-05T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,102.0
