Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110192,Conduit Pl,2024-02-05T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.4
110192,Conduit Pl,2024-02-05T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.8
110192,Conduit Pl,2024-02-05T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.08
110192,Conduit Pl,2024-02-05T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
110192,Conduit Pl,2024-02-05T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
110192,Conduit Pl,2024-02-05T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.24
110192,Conduit Pl,2024-02-05T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.04
110192,Conduit Pl,2024-02-05T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.01
110192,Conduit Pl,2024-02-05T02:50:00.000+00:00,feeder,2,N Current (RMS),A,9.0
110192,Conduit Pl,2024-02-05T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
110192,Conduit Pl,2024-02-05T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
110192,Conduit Pl,2024-02-05T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
110192,Conduit Pl,2024-02-05T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
110192,Conduit Pl,2024-02-05T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
110192,Conduit Pl,2024-02-05T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
110192,Conduit Pl,2024-02-05T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
110192,Conduit Pl,2024-02-05T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.21
110192,Conduit Pl,2024-02-05T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.82
110192,Conduit Pl,2024-02-05T02:50:00.000+00:00,feeder,1,N Current (RMS),A,13.1
110192,Conduit Pl,2024-02-05T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
110192,Conduit Pl,2024-02-05T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
110192,Conduit Pl,2024-02-05T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
110192,Conduit Pl,2024-02-05T02:50:00.000+00:00,transformer,,Temperature,C,26.9
110192,Conduit Pl,2024-02-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
110192,Conduit Pl,2024-02-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
110192,Conduit Pl,2024-02-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
110192,Conduit Pl,2024-02-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
110192,Conduit Pl,2024-02-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
110192,Conduit Pl,2024-02-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
110192,Conduit Pl,2024-02-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.65
110192,Conduit Pl,2024-02-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
110192,Conduit Pl,2024-02-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.32
110192,Conduit Pl,2024-02-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.59
110192,Conduit Pl,2024-02-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,33.41
110192,Conduit Pl,2024-02-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.92
110192,Conduit Pl,2024-02-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
110192,Conduit Pl,2024-02-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
110192,Conduit Pl,2024-02-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
110192,Conduit Pl,2024-02-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
110192,Conduit Pl,2024-02-05T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.37
110192,Conduit Pl,2024-02-05T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.38
110192,Conduit Pl,2024-02-05T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-7.04
110192,Conduit Pl,2024-02-05T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,-2.74
110192,Conduit Pl,2024-02-05T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.57
110192,Conduit Pl,2024-02-05T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,-6.84
110192,Conduit Pl,2024-02-05T02:40:00.000+00:00,feeder,5,N Current (RMS),A,20.7
110192,Conduit Pl,2024-02-05T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,44.6
110192,Conduit Pl,2024-02-05T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
110192,Conduit Pl,2024-02-05T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.6
110192,Conduit Pl,2024-02-05T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.32
110192,Conduit Pl,2024-02-05T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.48
110192,Conduit Pl,2024-02-05T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.46
110192,Conduit Pl,2024-02-05T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.28
110192,Conduit Pl,2024-02-05T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.53
110192,Conduit Pl,2024-02-05T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.48
110192,Conduit Pl,2024-02-05T02:40:00.000+00:00,feeder,4,N Current (RMS),A,29.2
110192,Conduit Pl,2024-02-05T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
110192,Conduit Pl,2024-02-05T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
110192,Conduit Pl,2024-02-05T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.4
110192,Conduit Pl,2024-02-05T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.95
110192,Conduit Pl,2024-02-05T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
110192,Conduit Pl,2024-02-05T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
110192,Conduit Pl,2024-02-05T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.86
110192,Conduit Pl,2024-02-05T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.71
110192,Conduit Pl,2024-02-05T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.66
110192,Conduit Pl,2024-02-05T02:40:00.000+00:00,feeder,3,N Current (RMS),A,40.0
110192,Conduit Pl,2024-02-05T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,101.9
110192,Conduit Pl,2024-02-05T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.9
110192,Conduit Pl,2024-02-05T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.4
110192,Conduit Pl,2024-02-05T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.15
110192,Conduit Pl,2024-02-05T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
110192,Conduit Pl,2024-02-05T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
110192,Conduit Pl,2024-02-05T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.29
110192,Conduit Pl,2024-02-05T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.03
110192,Conduit Pl,2024-02-05T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.47
110192,Conduit Pl,2024-02-05T02:40:00.000+00:00,feeder,2,N Current (RMS),A,7.1
110192,Conduit Pl,2024-02-05T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
110192,Conduit Pl,2024-02-05T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
110192,Conduit Pl,2024-02-05T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
110192,Conduit Pl,2024-02-05T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
110192,Conduit Pl,2024-02-05T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
110192,Conduit Pl,2024-02-05T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
110192,Conduit Pl,2024-02-05T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.53
110192,Conduit Pl,2024-02-05T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.16
110192,Conduit Pl,2024-02-05T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.96
110192,Conduit Pl,2024-02-05T02:40:00.000+00:00,feeder,1,N Current (RMS),A,8.9
110192,Conduit Pl,2024-02-05T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
110192,Conduit Pl,2024-02-05T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
110192,Conduit Pl,2024-02-05T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
110192,Conduit Pl,2024-02-05T02:40:00.000+00:00,transformer,,Temperature,C,26.9
110192,Conduit Pl,2024-02-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110192,Conduit Pl,2024-02-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
110192,Conduit Pl,2024-02-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110192,Conduit Pl,2024-02-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
110192,Conduit Pl,2024-02-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110192,Conduit Pl,2024-02-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
110192,Conduit Pl,2024-02-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
110192,Conduit Pl,2024-02-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
110192,Conduit Pl,2024-02-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.58
110192,Conduit Pl,2024-02-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,29.64
110192,Conduit Pl,2024-02-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.93
110192,Conduit Pl,2024-02-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.79
110192,Conduit Pl,2024-02-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
110192,Conduit Pl,2024-02-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
110192,Conduit Pl,2024-02-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
110192,Conduit Pl,2024-02-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
110192,Conduit Pl,2024-02-05T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.31
110192,Conduit Pl,2024-02-05T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.59
110192,Conduit Pl,2024-02-05T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.37
110192,Conduit Pl,2024-02-05T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,-2.87
110192,Conduit Pl,2024-02-05T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.34
110192,Conduit Pl,2024-02-05T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,-6.64
110192,Conduit Pl,2024-02-05T02:30:00.000+00:00,feeder,5,N Current (RMS),A,20.9
110192,Conduit Pl,2024-02-05T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.5
110192,Conduit Pl,2024-02-05T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
110192,Conduit Pl,2024-02-05T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.5
110192,Conduit Pl,2024-02-05T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.38
110192,Conduit Pl,2024-02-05T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.52
110192,Conduit Pl,2024-02-05T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.53
110192,Conduit Pl,2024-02-05T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.96
110192,Conduit Pl,2024-02-05T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.55
110192,Conduit Pl,2024-02-05T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.52
110192,Conduit Pl,2024-02-05T02:30:00.000+00:00,feeder,4,N Current (RMS),A,29.1
110192,Conduit Pl,2024-02-05T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
110192,Conduit Pl,2024-02-05T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
110192,Conduit Pl,2024-02-05T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.7
110192,Conduit Pl,2024-02-05T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
110192,Conduit Pl,2024-02-05T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
110192,Conduit Pl,2024-02-05T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
110192,Conduit Pl,2024-02-05T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.39
110192,Conduit Pl,2024-02-05T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.18
110192,Conduit Pl,2024-02-05T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.07
110192,Conduit Pl,2024-02-05T02:30:00.000+00:00,feeder,3,N Current (RMS),A,45.3
110192,Conduit Pl,2024-02-05T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,99.4
110192,Conduit Pl,2024-02-05T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.7
110192,Conduit Pl,2024-02-05T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.2
110192,Conduit Pl,2024-02-05T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
110192,Conduit Pl,2024-02-05T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
110192,Conduit Pl,2024-02-05T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
110192,Conduit Pl,2024-02-05T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.36
110192,Conduit Pl,2024-02-05T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.97
110192,Conduit Pl,2024-02-05T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.96
110192,Conduit Pl,2024-02-05T02:30:00.000+00:00,feeder,2,N Current (RMS),A,5.5
110192,Conduit Pl,2024-02-05T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
110192,Conduit Pl,2024-02-05T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
110192,Conduit Pl,2024-02-05T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
110192,Conduit Pl,2024-02-05T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
110192,Conduit Pl,2024-02-05T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
110192,Conduit Pl,2024-02-05T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
110192,Conduit Pl,2024-02-05T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.42
110192,Conduit Pl,2024-02-05T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.98
110192,Conduit Pl,2024-02-05T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
110192,Conduit Pl,2024-02-05T02:30:00.000+00:00,feeder,1,N Current (RMS),A,9.6
110192,Conduit Pl,2024-02-05T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
110192,Conduit Pl,2024-02-05T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
110192,Conduit Pl,2024-02-05T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
110192,Conduit Pl,2024-02-05T02:30:00.000+00:00,transformer,,Temperature,C,26.9
110192,Conduit Pl,2024-02-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110192,Conduit Pl,2024-02-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
110192,Conduit Pl,2024-02-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110192,Conduit Pl,2024-02-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
110192,Conduit Pl,2024-02-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110192,Conduit Pl,2024-02-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
110192,Conduit Pl,2024-02-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
110192,Conduit Pl,2024-02-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
110192,Conduit Pl,2024-02-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.1
110192,Conduit Pl,2024-02-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,29.53
110192,Conduit Pl,2024-02-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.08
110192,Conduit Pl,2024-02-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.65
110192,Conduit Pl,2024-02-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
110192,Conduit Pl,2024-02-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
110192,Conduit Pl,2024-02-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
110192,Conduit Pl,2024-02-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
110192,Conduit Pl,2024-02-05T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.46
110192,Conduit Pl,2024-02-05T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.2
110192,Conduit Pl,2024-02-05T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-7.41
110192,Conduit Pl,2024-02-05T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,-2.62
110192,Conduit Pl,2024-02-05T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.58
110192,Conduit Pl,2024-02-05T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,-7.13
110192,Conduit Pl,2024-02-05T02:20:00.000+00:00,feeder,5,N Current (RMS),A,21.5
110192,Conduit Pl,2024-02-05T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,44.8
110192,Conduit Pl,2024-02-05T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.7
110192,Conduit Pl,2024-02-05T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.6
110192,Conduit Pl,2024-02-05T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.57
110192,Conduit Pl,2024-02-05T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.65
110192,Conduit Pl,2024-02-05T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.72
110192,Conduit Pl,2024-02-05T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.69
110192,Conduit Pl,2024-02-05T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.82
110192,Conduit Pl,2024-02-05T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.38
110192,Conduit Pl,2024-02-05T02:20:00.000+00:00,feeder,4,N Current (RMS),A,33.1
110192,Conduit Pl,2024-02-05T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
110192,Conduit Pl,2024-02-05T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
110192,Conduit Pl,2024-02-05T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.3
110192,Conduit Pl,2024-02-05T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
110192,Conduit Pl,2024-02-05T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
110192,Conduit Pl,2024-02-05T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
110192,Conduit Pl,2024-02-05T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.1
110192,Conduit Pl,2024-02-05T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.9
110192,Conduit Pl,2024-02-05T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.67
110192,Conduit Pl,2024-02-05T02:20:00.000+00:00,feeder,3,N Current (RMS),A,44.7
110192,Conduit Pl,2024-02-05T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,102.6
110192,Conduit Pl,2024-02-05T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.7
110192,Conduit Pl,2024-02-05T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.4
110192,Conduit Pl,2024-02-05T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.91
110192,Conduit Pl,2024-02-05T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
110192,Conduit Pl,2024-02-05T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
110192,Conduit Pl,2024-02-05T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
110192,Conduit Pl,2024-02-05T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.9
110192,Conduit Pl,2024-02-05T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.87
110192,Conduit Pl,2024-02-05T02:20:00.000+00:00,feeder,2,N Current (RMS),A,8.7
110192,Conduit Pl,2024-02-05T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
110192,Conduit Pl,2024-02-05T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
110192,Conduit Pl,2024-02-05T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
110192,Conduit Pl,2024-02-05T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
110192,Conduit Pl,2024-02-05T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
110192,Conduit Pl,2024-02-05T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
110192,Conduit Pl,2024-02-05T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.45
110192,Conduit Pl,2024-02-05T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.99
110192,Conduit Pl,2024-02-05T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.74
110192,Conduit Pl,2024-02-05T02:20:00.000+00:00,feeder,1,N Current (RMS),A,9.1
110192,Conduit Pl,2024-02-05T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
110192,Conduit Pl,2024-02-05T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
110192,Conduit Pl,2024-02-05T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
110192,Conduit Pl,2024-02-05T02:20:00.000+00:00,transformer,,Temperature,C,27.0
110192,Conduit Pl,2024-02-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110192,Conduit Pl,2024-02-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
110192,Conduit Pl,2024-02-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110192,Conduit Pl,2024-02-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
110192,Conduit Pl,2024-02-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110192,Conduit Pl,2024-02-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
110192,Conduit Pl,2024-02-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
110192,Conduit Pl,2024-02-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
110192,Conduit Pl,2024-02-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.11
110192,Conduit Pl,2024-02-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,30.5
110192,Conduit Pl,2024-02-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.4
110192,Conduit Pl,2024-02-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.8
110192,Conduit Pl,2024-02-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
110192,Conduit Pl,2024-02-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
110192,Conduit Pl,2024-02-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
110192,Conduit Pl,2024-02-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
110192,Conduit Pl,2024-02-05T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.42
110192,Conduit Pl,2024-02-05T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.3
110192,Conduit Pl,2024-02-05T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-7.79
110192,Conduit Pl,2024-02-05T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,-2.33
110192,Conduit Pl,2024-02-05T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.49
110192,Conduit Pl,2024-02-05T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,-7.51
110192,Conduit Pl,2024-02-05T02:10:00.000+00:00,feeder,5,N Current (RMS),A,22.0
110192,Conduit Pl,2024-02-05T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,44.4
110192,Conduit Pl,2024-02-05T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
110192,Conduit Pl,2024-02-05T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.7
110192,Conduit Pl,2024-02-05T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.72
110192,Conduit Pl,2024-02-05T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.66
110192,Conduit Pl,2024-02-05T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.79
110192,Conduit Pl,2024-02-05T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.68
110192,Conduit Pl,2024-02-05T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.32
110192,Conduit Pl,2024-02-05T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.31
110192,Conduit Pl,2024-02-05T02:10:00.000+00:00,feeder,4,N Current (RMS),A,34.9
110192,Conduit Pl,2024-02-05T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
110192,Conduit Pl,2024-02-05T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
110192,Conduit Pl,2024-02-05T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.2
110192,Conduit Pl,2024-02-05T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.58
110192,Conduit Pl,2024-02-05T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
110192,Conduit Pl,2024-02-05T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
110192,Conduit Pl,2024-02-05T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.39
110192,Conduit Pl,2024-02-05T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
110192,Conduit Pl,2024-02-05T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.59
110192,Conduit Pl,2024-02-05T02:10:00.000+00:00,feeder,3,N Current (RMS),A,42.5
110192,Conduit Pl,2024-02-05T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,104.5
110192,Conduit Pl,2024-02-05T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.2
110192,Conduit Pl,2024-02-05T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.3
110192,Conduit Pl,2024-02-05T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.08
110192,Conduit Pl,2024-02-05T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
110192,Conduit Pl,2024-02-05T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
110192,Conduit Pl,2024-02-05T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.45
110192,Conduit Pl,2024-02-05T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.81
110192,Conduit Pl,2024-02-05T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.84
110192,Conduit Pl,2024-02-05T02:10:00.000+00:00,feeder,2,N Current (RMS),A,6.0
110192,Conduit Pl,2024-02-05T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
110192,Conduit Pl,2024-02-05T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
110192,Conduit Pl,2024-02-05T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
110192,Conduit Pl,2024-02-05T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
110192,Conduit Pl,2024-02-05T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
110192,Conduit Pl,2024-02-05T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
110192,Conduit Pl,2024-02-05T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.57
110192,Conduit Pl,2024-02-05T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.16
110192,Conduit Pl,2024-02-05T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.74
110192,Conduit Pl,2024-02-05T02:10:00.000+00:00,feeder,1,N Current (RMS),A,9.4
110192,Conduit Pl,2024-02-05T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
110192,Conduit Pl,2024-02-05T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
110192,Conduit Pl,2024-02-05T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
110192,Conduit Pl,2024-02-05T02:10:00.000+00:00,transformer,,Temperature,C,27.0
110192,Conduit Pl,2024-02-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110192,Conduit Pl,2024-02-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
110192,Conduit Pl,2024-02-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110192,Conduit Pl,2024-02-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
110192,Conduit Pl,2024-02-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110192,Conduit Pl,2024-02-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
110192,Conduit Pl,2024-02-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
110192,Conduit Pl,2024-02-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
110192,Conduit Pl,2024-02-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.8
110192,Conduit Pl,2024-02-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,30.86
110192,Conduit Pl,2024-02-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.16
110192,Conduit Pl,2024-02-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.28
110192,Conduit Pl,2024-02-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
110192,Conduit Pl,2024-02-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
110192,Conduit Pl,2024-02-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
110192,Conduit Pl,2024-02-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
110192,Conduit Pl,2024-02-05T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.34
110192,Conduit Pl,2024-02-05T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.66
110192,Conduit Pl,2024-02-05T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-8.06
110192,Conduit Pl,2024-02-05T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,-2.38
110192,Conduit Pl,2024-02-05T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.38
110192,Conduit Pl,2024-02-05T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,-7.53
110192,Conduit Pl,2024-02-05T02:00:00.000+00:00,feeder,5,N Current (RMS),A,23.4
110192,Conduit Pl,2024-02-05T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,44.3
110192,Conduit Pl,2024-02-05T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.8
110192,Conduit Pl,2024-02-05T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.6
110192,Conduit Pl,2024-02-05T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.84
110192,Conduit Pl,2024-02-05T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.58
110192,Conduit Pl,2024-02-05T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.46
110192,Conduit Pl,2024-02-05T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.03
110192,Conduit Pl,2024-02-05T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.89
110192,Conduit Pl,2024-02-05T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.13
110192,Conduit Pl,2024-02-05T02:00:00.000+00:00,feeder,4,N Current (RMS),A,28.4
110192,Conduit Pl,2024-02-05T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.7
110192,Conduit Pl,2024-02-05T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
110192,Conduit Pl,2024-02-05T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.4
110192,Conduit Pl,2024-02-05T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
110192,Conduit Pl,2024-02-05T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
110192,Conduit Pl,2024-02-05T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
110192,Conduit Pl,2024-02-05T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.16
110192,Conduit Pl,2024-02-05T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.89
110192,Conduit Pl,2024-02-05T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.58
110192,Conduit Pl,2024-02-05T02:00:00.000+00:00,feeder,3,N Current (RMS),A,51.9
110192,Conduit Pl,2024-02-05T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,111.5
110192,Conduit Pl,2024-02-05T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.9
110192,Conduit Pl,2024-02-05T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.3
110192,Conduit Pl,2024-02-05T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.89
110192,Conduit Pl,2024-02-05T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
110192,Conduit Pl,2024-02-05T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
110192,Conduit Pl,2024-02-05T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.89
110192,Conduit Pl,2024-02-05T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.85
110192,Conduit Pl,2024-02-05T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.9
110192,Conduit Pl,2024-02-05T02:00:00.000+00:00,feeder,2,N Current (RMS),A,8.3
110192,Conduit Pl,2024-02-05T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
110192,Conduit Pl,2024-02-05T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
110192,Conduit Pl,2024-02-05T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
110192,Conduit Pl,2024-02-05T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
110192,Conduit Pl,2024-02-05T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
110192,Conduit Pl,2024-02-05T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
110192,Conduit Pl,2024-02-05T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.4
110192,Conduit Pl,2024-02-05T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.2
110192,Conduit Pl,2024-02-05T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.05
110192,Conduit Pl,2024-02-05T02:00:00.000+00:00,feeder,1,N Current (RMS),A,9.5
110192,Conduit Pl,2024-02-05T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
110192,Conduit Pl,2024-02-05T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
110192,Conduit Pl,2024-02-05T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
110192,Conduit Pl,2024-02-05T02:00:00.000+00:00,transformer,,Temperature,C,27.0
110192,Conduit Pl,2024-02-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110192,Conduit Pl,2024-02-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
110192,Conduit Pl,2024-02-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110192,Conduit Pl,2024-02-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
110192,Conduit Pl,2024-02-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110192,Conduit Pl,2024-02-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
110192,Conduit Pl,2024-02-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
110192,Conduit Pl,2024-02-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
110192,Conduit Pl,2024-02-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.59
110192,Conduit Pl,2024-02-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,32.33
110192,Conduit Pl,2024-02-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.52
110192,Conduit Pl,2024-02-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.33
110192,Conduit Pl,2024-02-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,96.5
110192,Conduit Pl,2024-02-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
110192,Conduit Pl,2024-02-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
110192,Conduit Pl,2024-02-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
110192,Conduit Pl,2024-02-05T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,18.63
110192,Conduit Pl,2024-02-05T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
110192,Conduit Pl,2024-02-05T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-15.86
110192,Conduit Pl,2024-02-05T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,-9.49
110192,Conduit Pl,2024-02-05T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.96
110192,Conduit Pl,2024-02-05T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,-10.14
110192,Conduit Pl,2024-02-05T01:50:00.000+00:00,feeder,5,N Current (RMS),A,25.0
110192,Conduit Pl,2024-02-05T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,97.0
110192,Conduit Pl,2024-02-05T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,76.0
110192,Conduit Pl,2024-02-05T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,87.2
110192,Conduit Pl,2024-02-05T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.76
110192,Conduit Pl,2024-02-05T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.33
110192,Conduit Pl,2024-02-05T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.41
110192,Conduit Pl,2024-02-05T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
110192,Conduit Pl,2024-02-05T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.69
110192,Conduit Pl,2024-02-05T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.71
110192,Conduit Pl,2024-02-05T01:50:00.000+00:00,feeder,4,N Current (RMS),A,28.8
110192,Conduit Pl,2024-02-05T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
110192,Conduit Pl,2024-02-05T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
110192,Conduit Pl,2024-02-05T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.7
110192,Conduit Pl,2024-02-05T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
110192,Conduit Pl,2024-02-05T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
110192,Conduit Pl,2024-02-05T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
110192,Conduit Pl,2024-02-05T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.96
110192,Conduit Pl,2024-02-05T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.07
110192,Conduit Pl,2024-02-05T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.26
110192,Conduit Pl,2024-02-05T01:50:00.000+00:00,feeder,3,N Current (RMS),A,52.3
110192,Conduit Pl,2024-02-05T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,114.4
110192,Conduit Pl,2024-02-05T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.6
110192,Conduit Pl,2024-02-05T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.3
110192,Conduit Pl,2024-02-05T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.12
110192,Conduit Pl,2024-02-05T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
110192,Conduit Pl,2024-02-05T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
110192,Conduit Pl,2024-02-05T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.18
110192,Conduit Pl,2024-02-05T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.9
110192,Conduit Pl,2024-02-05T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.93
110192,Conduit Pl,2024-02-05T01:50:00.000+00:00,feeder,2,N Current (RMS),A,6.5
110192,Conduit Pl,2024-02-05T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
110192,Conduit Pl,2024-02-05T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
110192,Conduit Pl,2024-02-05T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
110192,Conduit Pl,2024-02-05T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
110192,Conduit Pl,2024-02-05T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
110192,Conduit Pl,2024-02-05T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
110192,Conduit Pl,2024-02-05T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.33
110192,Conduit Pl,2024-02-05T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
110192,Conduit Pl,2024-02-05T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.91
110192,Conduit Pl,2024-02-05T01:50:00.000+00:00,feeder,1,N Current (RMS),A,10.1
110192,Conduit Pl,2024-02-05T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
110192,Conduit Pl,2024-02-05T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
110192,Conduit Pl,2024-02-05T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
110192,Conduit Pl,2024-02-05T01:50:00.000+00:00,transformer,,Temperature,C,27.1
110192,Conduit Pl,2024-02-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
110192,Conduit Pl,2024-02-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
110192,Conduit Pl,2024-02-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
110192,Conduit Pl,2024-02-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
110192,Conduit Pl,2024-02-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
110192,Conduit Pl,2024-02-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
110192,Conduit Pl,2024-02-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.79
110192,Conduit Pl,2024-02-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
110192,Conduit Pl,2024-02-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.39
110192,Conduit Pl,2024-02-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.62
110192,Conduit Pl,2024-02-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,35.37
110192,Conduit Pl,2024-02-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.81
110192,Conduit Pl,2024-02-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
110192,Conduit Pl,2024-02-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
110192,Conduit Pl,2024-02-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
110192,Conduit Pl,2024-02-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
110192,Conduit Pl,2024-02-05T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,15.03
110192,Conduit Pl,2024-02-05T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.06
110192,Conduit Pl,2024-02-05T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-9.71
110192,Conduit Pl,2024-02-05T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,-6.38
110192,Conduit Pl,2024-02-05T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.06
110192,Conduit Pl,2024-02-05T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,-8.05
110192,Conduit Pl,2024-02-05T01:40:00.000+00:00,feeder,5,N Current (RMS),A,24.3
110192,Conduit Pl,2024-02-05T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,77.4
110192,Conduit Pl,2024-02-05T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,57.6
110192,Conduit Pl,2024-02-05T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,62.8
110192,Conduit Pl,2024-02-05T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.15
110192,Conduit Pl,2024-02-05T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.3
110192,Conduit Pl,2024-02-05T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.29
110192,Conduit Pl,2024-02-05T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.43
110192,Conduit Pl,2024-02-05T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.59
110192,Conduit Pl,2024-02-05T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.54
110192,Conduit Pl,2024-02-05T01:40:00.000+00:00,feeder,4,N Current (RMS),A,28.7
110192,Conduit Pl,2024-02-05T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.9
110192,Conduit Pl,2024-02-05T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
110192,Conduit Pl,2024-02-05T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.9
110192,Conduit Pl,2024-02-05T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
110192,Conduit Pl,2024-02-05T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
110192,Conduit Pl,2024-02-05T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
110192,Conduit Pl,2024-02-05T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.01
110192,Conduit Pl,2024-02-05T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.73
110192,Conduit Pl,2024-02-05T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.04
110192,Conduit Pl,2024-02-05T01:40:00.000+00:00,feeder,3,N Current (RMS),A,47.2
110192,Conduit Pl,2024-02-05T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,114.7
110192,Conduit Pl,2024-02-05T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.8
110192,Conduit Pl,2024-02-05T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.3
110192,Conduit Pl,2024-02-05T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.17
110192,Conduit Pl,2024-02-05T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
110192,Conduit Pl,2024-02-05T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
110192,Conduit Pl,2024-02-05T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.2
110192,Conduit Pl,2024-02-05T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.87
110192,Conduit Pl,2024-02-05T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.08
110192,Conduit Pl,2024-02-05T01:40:00.000+00:00,feeder,2,N Current (RMS),A,7.1
110192,Conduit Pl,2024-02-05T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
110192,Conduit Pl,2024-02-05T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
110192,Conduit Pl,2024-02-05T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
110192,Conduit Pl,2024-02-05T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
110192,Conduit Pl,2024-02-05T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
110192,Conduit Pl,2024-02-05T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
110192,Conduit Pl,2024-02-05T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.65
110192,Conduit Pl,2024-02-05T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.28
110192,Conduit Pl,2024-02-05T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
110192,Conduit Pl,2024-02-05T01:40:00.000+00:00,feeder,1,N Current (RMS),A,9.0
110192,Conduit Pl,2024-02-05T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
110192,Conduit Pl,2024-02-05T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
110192,Conduit Pl,2024-02-05T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
110192,Conduit Pl,2024-02-05T01:40:00.000+00:00,transformer,,Temperature,C,27.1
110192,Conduit Pl,2024-02-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110192,Conduit Pl,2024-02-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
110192,Conduit Pl,2024-02-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
110192,Conduit Pl,2024-02-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
110192,Conduit Pl,2024-02-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
110192,Conduit Pl,2024-02-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
110192,Conduit Pl,2024-02-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.12
110192,Conduit Pl,2024-02-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
110192,Conduit Pl,2024-02-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.93
110192,Conduit Pl,2024-02-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,31.51
110192,Conduit Pl,2024-02-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.79
110192,Conduit Pl,2024-02-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.45
110192,Conduit Pl,2024-02-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,89.1
110192,Conduit Pl,2024-02-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
110192,Conduit Pl,2024-02-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
110192,Conduit Pl,2024-02-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
110192,Conduit Pl,2024-02-05T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.46
110192,Conduit Pl,2024-02-05T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.54
110192,Conduit Pl,2024-02-05T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.4
110192,Conduit Pl,2024-02-05T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,-2.71
110192,Conduit Pl,2024-02-05T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.28
110192,Conduit Pl,2024-02-05T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,-6.12
110192,Conduit Pl,2024-02-05T01:30:00.000+00:00,feeder,5,N Current (RMS),A,22.0
110192,Conduit Pl,2024-02-05T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,45.1
110192,Conduit Pl,2024-02-05T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.4
110192,Conduit Pl,2024-02-05T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.8
110192,Conduit Pl,2024-02-05T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.22
110192,Conduit Pl,2024-02-05T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.56
110192,Conduit Pl,2024-02-05T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.42
110192,Conduit Pl,2024-02-05T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.89
110192,Conduit Pl,2024-02-05T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.88
110192,Conduit Pl,2024-02-05T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.66
110192,Conduit Pl,2024-02-05T01:30:00.000+00:00,feeder,4,N Current (RMS),A,28.0
110192,Conduit Pl,2024-02-05T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.3
110192,Conduit Pl,2024-02-05T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
110192,Conduit Pl,2024-02-05T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.5
110192,Conduit Pl,2024-02-05T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.06
110192,Conduit Pl,2024-02-05T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
110192,Conduit Pl,2024-02-05T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
110192,Conduit Pl,2024-02-05T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.14
110192,Conduit Pl,2024-02-05T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.15
110192,Conduit Pl,2024-02-05T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.95
110192,Conduit Pl,2024-02-05T01:30:00.000+00:00,feeder,3,N Current (RMS),A,37.9
110192,Conduit Pl,2024-02-05T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,107.4
110192,Conduit Pl,2024-02-05T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.4
110192,Conduit Pl,2024-02-05T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,86.4
110192,Conduit Pl,2024-02-05T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.19
110192,Conduit Pl,2024-02-05T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
110192,Conduit Pl,2024-02-05T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
110192,Conduit Pl,2024-02-05T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.34
110192,Conduit Pl,2024-02-05T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.97
110192,Conduit Pl,2024-02-05T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.73
110192,Conduit Pl,2024-02-05T01:30:00.000+00:00,feeder,2,N Current (RMS),A,7.7
110192,Conduit Pl,2024-02-05T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
110192,Conduit Pl,2024-02-05T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
110192,Conduit Pl,2024-02-05T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
110192,Conduit Pl,2024-02-05T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
110192,Conduit Pl,2024-02-05T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
110192,Conduit Pl,2024-02-05T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
110192,Conduit Pl,2024-02-05T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
110192,Conduit Pl,2024-02-05T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.91
110192,Conduit Pl,2024-02-05T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
110192,Conduit Pl,2024-02-05T01:30:00.000+00:00,feeder,1,N Current (RMS),A,9.4
110192,Conduit Pl,2024-02-05T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
110192,Conduit Pl,2024-02-05T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
110192,Conduit Pl,2024-02-05T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
110192,Conduit Pl,2024-02-05T01:30:00.000+00:00,transformer,,Temperature,C,27.1
110192,Conduit Pl,2024-02-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110192,Conduit Pl,2024-02-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
110192,Conduit Pl,2024-02-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110192,Conduit Pl,2024-02-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
110192,Conduit Pl,2024-02-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110192,Conduit Pl,2024-02-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
110192,Conduit Pl,2024-02-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
110192,Conduit Pl,2024-02-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
110192,Conduit Pl,2024-02-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.85
110192,Conduit Pl,2024-02-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,34.76
110192,Conduit Pl,2024-02-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,28.25
110192,Conduit Pl,2024-02-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.75
110192,Conduit Pl,2024-02-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
110192,Conduit Pl,2024-02-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
110192,Conduit Pl,2024-02-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
110192,Conduit Pl,2024-02-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
110192,Conduit Pl,2024-02-05T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.75
110192,Conduit Pl,2024-02-05T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.7
110192,Conduit Pl,2024-02-05T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.5
110192,Conduit Pl,2024-02-05T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,-2.78
110192,Conduit Pl,2024-02-05T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.41
110192,Conduit Pl,2024-02-05T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,-6.09
110192,Conduit Pl,2024-02-05T01:20:00.000+00:00,feeder,5,N Current (RMS),A,22.9
110192,Conduit Pl,2024-02-05T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,47.0
110192,Conduit Pl,2024-02-05T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.4
110192,Conduit Pl,2024-02-05T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.8
