Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110192,Conduit Pl,2024-02-05T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.26
110192,Conduit Pl,2024-02-05T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.51
110192,Conduit Pl,2024-02-05T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.31
110192,Conduit Pl,2024-02-05T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.66
110192,Conduit Pl,2024-02-05T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.41
110192,Conduit Pl,2024-02-05T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.01
110192,Conduit Pl,2024-02-05T01:20:00.000+00:00,feeder,4,N Current (RMS),A,31.1
110192,Conduit Pl,2024-02-05T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
110192,Conduit Pl,2024-02-05T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
110192,Conduit Pl,2024-02-05T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.0
110192,Conduit Pl,2024-02-05T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
110192,Conduit Pl,2024-02-05T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
110192,Conduit Pl,2024-02-05T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
110192,Conduit Pl,2024-02-05T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.81
110192,Conduit Pl,2024-02-05T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.03
110192,Conduit Pl,2024-02-05T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.95
110192,Conduit Pl,2024-02-05T01:20:00.000+00:00,feeder,3,N Current (RMS),A,45.7
110192,Conduit Pl,2024-02-05T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,110.1
110192,Conduit Pl,2024-02-05T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.9
110192,Conduit Pl,2024-02-05T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,90.6
110192,Conduit Pl,2024-02-05T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.22
110192,Conduit Pl,2024-02-05T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
110192,Conduit Pl,2024-02-05T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
110192,Conduit Pl,2024-02-05T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.33
110192,Conduit Pl,2024-02-05T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.57
110192,Conduit Pl,2024-02-05T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.92
110192,Conduit Pl,2024-02-05T01:20:00.000+00:00,feeder,2,N Current (RMS),A,6.7
110192,Conduit Pl,2024-02-05T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
110192,Conduit Pl,2024-02-05T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
110192,Conduit Pl,2024-02-05T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
110192,Conduit Pl,2024-02-05T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
110192,Conduit Pl,2024-02-05T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
110192,Conduit Pl,2024-02-05T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
110192,Conduit Pl,2024-02-05T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.86
110192,Conduit Pl,2024-02-05T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.53
110192,Conduit Pl,2024-02-05T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
110192,Conduit Pl,2024-02-05T01:20:00.000+00:00,feeder,1,N Current (RMS),A,10.6
110192,Conduit Pl,2024-02-05T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
110192,Conduit Pl,2024-02-05T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
110192,Conduit Pl,2024-02-05T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
110192,Conduit Pl,2024-02-05T01:20:00.000+00:00,transformer,,Temperature,C,27.2
110192,Conduit Pl,2024-02-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110192,Conduit Pl,2024-02-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
110192,Conduit Pl,2024-02-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110192,Conduit Pl,2024-02-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
110192,Conduit Pl,2024-02-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110192,Conduit Pl,2024-02-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
110192,Conduit Pl,2024-02-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.54
110192,Conduit Pl,2024-02-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
110192,Conduit Pl,2024-02-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.22
110192,Conduit Pl,2024-02-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,33.21
110192,Conduit Pl,2024-02-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.8
110192,Conduit Pl,2024-02-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,32.6
110192,Conduit Pl,2024-02-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
110192,Conduit Pl,2024-02-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
110192,Conduit Pl,2024-02-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
110192,Conduit Pl,2024-02-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
110192,Conduit Pl,2024-02-05T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,12.25
110192,Conduit Pl,2024-02-05T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.75
110192,Conduit Pl,2024-02-05T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.71
110192,Conduit Pl,2024-02-05T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,-3.69
110192,Conduit Pl,2024-02-05T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.3
110192,Conduit Pl,2024-02-05T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,-6.34
110192,Conduit Pl,2024-02-05T01:10:00.000+00:00,feeder,5,N Current (RMS),A,26.8
110192,Conduit Pl,2024-02-05T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,53.6
110192,Conduit Pl,2024-02-05T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.1
110192,Conduit Pl,2024-02-05T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.2
110192,Conduit Pl,2024-02-05T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.99
110192,Conduit Pl,2024-02-05T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.39
110192,Conduit Pl,2024-02-05T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.37
110192,Conduit Pl,2024-02-05T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.02
110192,Conduit Pl,2024-02-05T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.07
110192,Conduit Pl,2024-02-05T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.53
110192,Conduit Pl,2024-02-05T01:10:00.000+00:00,feeder,4,N Current (RMS),A,32.3
110192,Conduit Pl,2024-02-05T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.1
110192,Conduit Pl,2024-02-05T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
110192,Conduit Pl,2024-02-05T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.0
110192,Conduit Pl,2024-02-05T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
110192,Conduit Pl,2024-02-05T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
110192,Conduit Pl,2024-02-05T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
110192,Conduit Pl,2024-02-05T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.64
110192,Conduit Pl,2024-02-05T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.06
110192,Conduit Pl,2024-02-05T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.19
110192,Conduit Pl,2024-02-05T01:10:00.000+00:00,feeder,3,N Current (RMS),A,52.4
110192,Conduit Pl,2024-02-05T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,121.7
110192,Conduit Pl,2024-02-05T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.2
110192,Conduit Pl,2024-02-05T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,114.2
110192,Conduit Pl,2024-02-05T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.13
110192,Conduit Pl,2024-02-05T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
110192,Conduit Pl,2024-02-05T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
110192,Conduit Pl,2024-02-05T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.37
110192,Conduit Pl,2024-02-05T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.02
110192,Conduit Pl,2024-02-05T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.8
110192,Conduit Pl,2024-02-05T01:10:00.000+00:00,feeder,2,N Current (RMS),A,6.7
110192,Conduit Pl,2024-02-05T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
110192,Conduit Pl,2024-02-05T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
110192,Conduit Pl,2024-02-05T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
110192,Conduit Pl,2024-02-05T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
110192,Conduit Pl,2024-02-05T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
110192,Conduit Pl,2024-02-05T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
110192,Conduit Pl,2024-02-05T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.68
110192,Conduit Pl,2024-02-05T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.62
110192,Conduit Pl,2024-02-05T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.22
110192,Conduit Pl,2024-02-05T01:10:00.000+00:00,feeder,1,N Current (RMS),A,10.5
110192,Conduit Pl,2024-02-05T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
110192,Conduit Pl,2024-02-05T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
110192,Conduit Pl,2024-02-05T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
110192,Conduit Pl,2024-02-05T01:10:00.000+00:00,transformer,,Temperature,C,27.3
110192,Conduit Pl,2024-02-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110192,Conduit Pl,2024-02-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
110192,Conduit Pl,2024-02-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110192,Conduit Pl,2024-02-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
110192,Conduit Pl,2024-02-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110192,Conduit Pl,2024-02-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
110192,Conduit Pl,2024-02-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.15
110192,Conduit Pl,2024-02-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
110192,Conduit Pl,2024-02-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.9
110192,Conduit Pl,2024-02-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,35.28
110192,Conduit Pl,2024-02-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.03
110192,Conduit Pl,2024-02-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,38.81
110192,Conduit Pl,2024-02-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,110.8
110192,Conduit Pl,2024-02-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
110192,Conduit Pl,2024-02-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
110192,Conduit Pl,2024-02-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
110192,Conduit Pl,2024-02-05T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,13.46
110192,Conduit Pl,2024-02-05T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.36
110192,Conduit Pl,2024-02-05T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.45
110192,Conduit Pl,2024-02-05T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,-4.76
110192,Conduit Pl,2024-02-05T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.78
110192,Conduit Pl,2024-02-05T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,-5.97
110192,Conduit Pl,2024-02-05T01:00:00.000+00:00,feeder,5,N Current (RMS),A,30.5
110192,Conduit Pl,2024-02-05T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,60.1
110192,Conduit Pl,2024-02-05T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
110192,Conduit Pl,2024-02-05T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.2
110192,Conduit Pl,2024-02-05T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.04
110192,Conduit Pl,2024-02-05T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.25
110192,Conduit Pl,2024-02-05T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.75
110192,Conduit Pl,2024-02-05T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.51
110192,Conduit Pl,2024-02-05T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.19
110192,Conduit Pl,2024-02-05T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.96
110192,Conduit Pl,2024-02-05T01:00:00.000+00:00,feeder,4,N Current (RMS),A,33.2
110192,Conduit Pl,2024-02-05T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.9
110192,Conduit Pl,2024-02-05T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
110192,Conduit Pl,2024-02-05T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.0
110192,Conduit Pl,2024-02-05T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.03
110192,Conduit Pl,2024-02-05T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
110192,Conduit Pl,2024-02-05T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
110192,Conduit Pl,2024-02-05T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.61
110192,Conduit Pl,2024-02-05T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.22
110192,Conduit Pl,2024-02-05T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.89
110192,Conduit Pl,2024-02-05T01:00:00.000+00:00,feeder,3,N Current (RMS),A,49.8
110192,Conduit Pl,2024-02-05T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,122.0
110192,Conduit Pl,2024-02-05T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.9
110192,Conduit Pl,2024-02-05T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.6
110192,Conduit Pl,2024-02-05T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.21
110192,Conduit Pl,2024-02-05T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
110192,Conduit Pl,2024-02-05T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
110192,Conduit Pl,2024-02-05T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.6
110192,Conduit Pl,2024-02-05T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.66
110192,Conduit Pl,2024-02-05T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.87
110192,Conduit Pl,2024-02-05T01:00:00.000+00:00,feeder,2,N Current (RMS),A,7.0
110192,Conduit Pl,2024-02-05T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
110192,Conduit Pl,2024-02-05T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
110192,Conduit Pl,2024-02-05T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
110192,Conduit Pl,2024-02-05T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
110192,Conduit Pl,2024-02-05T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
110192,Conduit Pl,2024-02-05T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
110192,Conduit Pl,2024-02-05T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.87
110192,Conduit Pl,2024-02-05T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.69
110192,Conduit Pl,2024-02-05T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.65
110192,Conduit Pl,2024-02-05T01:00:00.000+00:00,feeder,1,N Current (RMS),A,10.0
110192,Conduit Pl,2024-02-05T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
110192,Conduit Pl,2024-02-05T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
110192,Conduit Pl,2024-02-05T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
110192,Conduit Pl,2024-02-05T01:00:00.000+00:00,transformer,,Temperature,C,27.3
110192,Conduit Pl,2024-02-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110192,Conduit Pl,2024-02-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
110192,Conduit Pl,2024-02-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110192,Conduit Pl,2024-02-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
110192,Conduit Pl,2024-02-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110192,Conduit Pl,2024-02-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
110192,Conduit Pl,2024-02-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.24
110192,Conduit Pl,2024-02-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
110192,Conduit Pl,2024-02-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.85
110192,Conduit Pl,2024-02-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,34.63
110192,Conduit Pl,2024-02-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.22
110192,Conduit Pl,2024-02-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.67
110192,Conduit Pl,2024-02-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,98.9
110192,Conduit Pl,2024-02-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
110192,Conduit Pl,2024-02-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
110192,Conduit Pl,2024-02-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
110192,Conduit Pl,2024-02-05T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,17.89
110192,Conduit Pl,2024-02-05T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
110192,Conduit Pl,2024-02-05T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-10.19
110192,Conduit Pl,2024-02-05T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,-8.4
110192,Conduit Pl,2024-02-05T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.82
110192,Conduit Pl,2024-02-05T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,-7.95
110192,Conduit Pl,2024-02-05T00:50:00.000+00:00,feeder,5,N Current (RMS),A,37.9
110192,Conduit Pl,2024-02-05T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,87.9
110192,Conduit Pl,2024-02-05T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,48.7
110192,Conduit Pl,2024-02-05T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,63.8
110192,Conduit Pl,2024-02-05T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.96
110192,Conduit Pl,2024-02-05T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.05
110192,Conduit Pl,2024-02-05T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.79
110192,Conduit Pl,2024-02-05T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.64
110192,Conduit Pl,2024-02-05T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.11
110192,Conduit Pl,2024-02-05T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.54
110192,Conduit Pl,2024-02-05T00:50:00.000+00:00,feeder,4,N Current (RMS),A,38.1
110192,Conduit Pl,2024-02-05T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
110192,Conduit Pl,2024-02-05T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
110192,Conduit Pl,2024-02-05T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,79.4
110192,Conduit Pl,2024-02-05T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
110192,Conduit Pl,2024-02-05T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
110192,Conduit Pl,2024-02-05T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
110192,Conduit Pl,2024-02-05T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.41
110192,Conduit Pl,2024-02-05T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.27
110192,Conduit Pl,2024-02-05T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.02
110192,Conduit Pl,2024-02-05T00:50:00.000+00:00,feeder,3,N Current (RMS),A,49.6
110192,Conduit Pl,2024-02-05T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,117.0
110192,Conduit Pl,2024-02-05T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.4
110192,Conduit Pl,2024-02-05T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,95.2
110192,Conduit Pl,2024-02-05T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.27
110192,Conduit Pl,2024-02-05T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
110192,Conduit Pl,2024-02-05T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
110192,Conduit Pl,2024-02-05T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.69
110192,Conduit Pl,2024-02-05T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.38
110192,Conduit Pl,2024-02-05T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.85
110192,Conduit Pl,2024-02-05T00:50:00.000+00:00,feeder,2,N Current (RMS),A,7.3
110192,Conduit Pl,2024-02-05T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
110192,Conduit Pl,2024-02-05T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
110192,Conduit Pl,2024-02-05T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
110192,Conduit Pl,2024-02-05T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
110192,Conduit Pl,2024-02-05T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
110192,Conduit Pl,2024-02-05T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
110192,Conduit Pl,2024-02-05T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.58
110192,Conduit Pl,2024-02-05T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.58
110192,Conduit Pl,2024-02-05T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
110192,Conduit Pl,2024-02-05T00:50:00.000+00:00,feeder,1,N Current (RMS),A,12.6
110192,Conduit Pl,2024-02-05T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
110192,Conduit Pl,2024-02-05T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
110192,Conduit Pl,2024-02-05T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
110192,Conduit Pl,2024-02-05T00:50:00.000+00:00,transformer,,Temperature,C,27.3
110192,Conduit Pl,2024-02-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110192,Conduit Pl,2024-02-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
110192,Conduit Pl,2024-02-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110192,Conduit Pl,2024-02-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
110192,Conduit Pl,2024-02-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
110192,Conduit Pl,2024-02-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
110192,Conduit Pl,2024-02-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.66
110192,Conduit Pl,2024-02-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
110192,Conduit Pl,2024-02-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.34
110192,Conduit Pl,2024-02-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,32.53
110192,Conduit Pl,2024-02-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.4
110192,Conduit Pl,2024-02-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,35.38
110192,Conduit Pl,2024-02-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,118.3
110192,Conduit Pl,2024-02-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
110192,Conduit Pl,2024-02-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
110192,Conduit Pl,2024-02-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
110192,Conduit Pl,2024-02-05T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,16.66
110192,Conduit Pl,2024-02-05T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.9
110192,Conduit Pl,2024-02-05T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-11.77
110192,Conduit Pl,2024-02-05T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,-7.53
110192,Conduit Pl,2024-02-05T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.36
110192,Conduit Pl,2024-02-05T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,-8.91
110192,Conduit Pl,2024-02-05T00:40:00.000+00:00,feeder,5,N Current (RMS),A,33.3
110192,Conduit Pl,2024-02-05T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,81.4
110192,Conduit Pl,2024-02-05T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.7
110192,Conduit Pl,2024-02-05T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,68.5
110192,Conduit Pl,2024-02-05T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.08
110192,Conduit Pl,2024-02-05T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.17
110192,Conduit Pl,2024-02-05T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.17
110192,Conduit Pl,2024-02-05T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.9
110192,Conduit Pl,2024-02-05T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.36
110192,Conduit Pl,2024-02-05T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.74
110192,Conduit Pl,2024-02-05T00:40:00.000+00:00,feeder,4,N Current (RMS),A,44.1
110192,Conduit Pl,2024-02-05T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
110192,Conduit Pl,2024-02-05T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
110192,Conduit Pl,2024-02-05T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,84.5
110192,Conduit Pl,2024-02-05T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
110192,Conduit Pl,2024-02-05T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
110192,Conduit Pl,2024-02-05T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
110192,Conduit Pl,2024-02-05T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.12
110192,Conduit Pl,2024-02-05T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.42
110192,Conduit Pl,2024-02-05T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.44
110192,Conduit Pl,2024-02-05T00:40:00.000+00:00,feeder,3,N Current (RMS),A,51.8
110192,Conduit Pl,2024-02-05T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,115.9
110192,Conduit Pl,2024-02-05T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.2
110192,Conduit Pl,2024-02-05T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,96.9
110192,Conduit Pl,2024-02-05T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.2
110192,Conduit Pl,2024-02-05T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
110192,Conduit Pl,2024-02-05T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
110192,Conduit Pl,2024-02-05T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.76
110192,Conduit Pl,2024-02-05T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.02
110192,Conduit Pl,2024-02-05T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.83
110192,Conduit Pl,2024-02-05T00:40:00.000+00:00,feeder,2,N Current (RMS),A,7.5
110192,Conduit Pl,2024-02-05T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
110192,Conduit Pl,2024-02-05T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
110192,Conduit Pl,2024-02-05T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
110192,Conduit Pl,2024-02-05T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
110192,Conduit Pl,2024-02-05T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
110192,Conduit Pl,2024-02-05T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
110192,Conduit Pl,2024-02-05T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.81
110192,Conduit Pl,2024-02-05T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.5
110192,Conduit Pl,2024-02-05T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.43
110192,Conduit Pl,2024-02-05T00:40:00.000+00:00,feeder,1,N Current (RMS),A,13.4
110192,Conduit Pl,2024-02-05T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
110192,Conduit Pl,2024-02-05T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
110192,Conduit Pl,2024-02-05T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
110192,Conduit Pl,2024-02-05T00:40:00.000+00:00,transformer,,Temperature,C,27.3
110192,Conduit Pl,2024-02-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110192,Conduit Pl,2024-02-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
110192,Conduit Pl,2024-02-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110192,Conduit Pl,2024-02-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
110192,Conduit Pl,2024-02-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
110192,Conduit Pl,2024-02-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
110192,Conduit Pl,2024-02-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.68
110192,Conduit Pl,2024-02-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
110192,Conduit Pl,2024-02-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.64
110192,Conduit Pl,2024-02-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,32.53
110192,Conduit Pl,2024-02-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.63
110192,Conduit Pl,2024-02-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,35.87
110192,Conduit Pl,2024-02-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,128.8
110192,Conduit Pl,2024-02-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
110192,Conduit Pl,2024-02-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
110192,Conduit Pl,2024-02-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
110192,Conduit Pl,2024-02-05T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,20.88
110192,Conduit Pl,2024-02-05T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
110192,Conduit Pl,2024-02-05T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-21.76
110192,Conduit Pl,2024-02-05T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,-11.73
110192,Conduit Pl,2024-02-05T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.52
110192,Conduit Pl,2024-02-05T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,-12.97
110192,Conduit Pl,2024-02-05T00:30:00.000+00:00,feeder,5,N Current (RMS),A,26.5
110192,Conduit Pl,2024-02-05T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,106.9
110192,Conduit Pl,2024-02-05T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,87.6
110192,Conduit Pl,2024-02-05T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,111.2
110192,Conduit Pl,2024-02-05T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.36
110192,Conduit Pl,2024-02-05T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.09
110192,Conduit Pl,2024-02-05T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.12
110192,Conduit Pl,2024-02-05T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.47
110192,Conduit Pl,2024-02-05T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.03
110192,Conduit Pl,2024-02-05T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.55
110192,Conduit Pl,2024-02-05T00:30:00.000+00:00,feeder,4,N Current (RMS),A,46.5
110192,Conduit Pl,2024-02-05T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
110192,Conduit Pl,2024-02-05T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
110192,Conduit Pl,2024-02-05T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,87.4
110192,Conduit Pl,2024-02-05T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
110192,Conduit Pl,2024-02-05T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.42
110192,Conduit Pl,2024-02-05T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
110192,Conduit Pl,2024-02-05T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.62
110192,Conduit Pl,2024-02-05T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.29
110192,Conduit Pl,2024-02-05T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.49
110192,Conduit Pl,2024-02-05T00:30:00.000+00:00,feeder,3,N Current (RMS),A,58.5
110192,Conduit Pl,2024-02-05T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,126.1
110192,Conduit Pl,2024-02-05T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
110192,Conduit Pl,2024-02-05T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,105.1
110192,Conduit Pl,2024-02-05T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.22
110192,Conduit Pl,2024-02-05T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
110192,Conduit Pl,2024-02-05T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
110192,Conduit Pl,2024-02-05T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.62
110192,Conduit Pl,2024-02-05T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.13
110192,Conduit Pl,2024-02-05T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.89
110192,Conduit Pl,2024-02-05T00:30:00.000+00:00,feeder,2,N Current (RMS),A,7.9
110192,Conduit Pl,2024-02-05T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
110192,Conduit Pl,2024-02-05T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
110192,Conduit Pl,2024-02-05T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
110192,Conduit Pl,2024-02-05T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
110192,Conduit Pl,2024-02-05T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
110192,Conduit Pl,2024-02-05T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
110192,Conduit Pl,2024-02-05T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.61
110192,Conduit Pl,2024-02-05T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.46
110192,Conduit Pl,2024-02-05T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.58
110192,Conduit Pl,2024-02-05T00:30:00.000+00:00,feeder,1,N Current (RMS),A,13.4
110192,Conduit Pl,2024-02-05T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
110192,Conduit Pl,2024-02-05T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
110192,Conduit Pl,2024-02-05T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
110192,Conduit Pl,2024-02-05T00:30:00.000+00:00,transformer,,Temperature,C,27.4
110192,Conduit Pl,2024-02-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
110192,Conduit Pl,2024-02-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
110192,Conduit Pl,2024-02-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
110192,Conduit Pl,2024-02-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
110192,Conduit Pl,2024-02-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
110192,Conduit Pl,2024-02-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
110192,Conduit Pl,2024-02-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.01
110192,Conduit Pl,2024-02-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
110192,Conduit Pl,2024-02-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-28.18
110192,Conduit Pl,2024-02-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,28.36
110192,Conduit Pl,2024-02-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,39.17
110192,Conduit Pl,2024-02-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,34.76
110192,Conduit Pl,2024-02-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,127.5
110192,Conduit Pl,2024-02-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
110192,Conduit Pl,2024-02-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
110192,Conduit Pl,2024-02-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
110192,Conduit Pl,2024-02-05T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,13.19
110192,Conduit Pl,2024-02-05T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.69
110192,Conduit Pl,2024-02-05T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-10.01
110192,Conduit Pl,2024-02-05T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,-4.48
110192,Conduit Pl,2024-02-05T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.13
110192,Conduit Pl,2024-02-05T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,-8.35
110192,Conduit Pl,2024-02-05T00:20:00.000+00:00,feeder,5,N Current (RMS),A,31.4
110192,Conduit Pl,2024-02-05T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,58.0
110192,Conduit Pl,2024-02-05T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.8
110192,Conduit Pl,2024-02-05T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,53.8
110192,Conduit Pl,2024-02-05T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.43
110192,Conduit Pl,2024-02-05T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.17
110192,Conduit Pl,2024-02-05T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.96
110192,Conduit Pl,2024-02-05T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.26
110192,Conduit Pl,2024-02-05T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.02
110192,Conduit Pl,2024-02-05T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.25
110192,Conduit Pl,2024-02-05T00:20:00.000+00:00,feeder,4,N Current (RMS),A,45.1
110192,Conduit Pl,2024-02-05T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.3
110192,Conduit Pl,2024-02-05T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
110192,Conduit Pl,2024-02-05T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,86.0
110192,Conduit Pl,2024-02-05T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
110192,Conduit Pl,2024-02-05T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.44
110192,Conduit Pl,2024-02-05T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
110192,Conduit Pl,2024-02-05T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.58
110192,Conduit Pl,2024-02-05T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.43
110192,Conduit Pl,2024-02-05T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.43
110192,Conduit Pl,2024-02-05T00:20:00.000+00:00,feeder,3,N Current (RMS),A,63.6
110192,Conduit Pl,2024-02-05T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,129.3
110192,Conduit Pl,2024-02-05T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.9
110192,Conduit Pl,2024-02-05T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,108.9
110192,Conduit Pl,2024-02-05T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.38
110192,Conduit Pl,2024-02-05T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
110192,Conduit Pl,2024-02-05T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
110192,Conduit Pl,2024-02-05T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.59
110192,Conduit Pl,2024-02-05T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.25
110192,Conduit Pl,2024-02-05T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.43
110192,Conduit Pl,2024-02-05T00:20:00.000+00:00,feeder,2,N Current (RMS),A,8.3
110192,Conduit Pl,2024-02-05T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
110192,Conduit Pl,2024-02-05T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
110192,Conduit Pl,2024-02-05T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
110192,Conduit Pl,2024-02-05T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
110192,Conduit Pl,2024-02-05T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
110192,Conduit Pl,2024-02-05T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
110192,Conduit Pl,2024-02-05T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.45
110192,Conduit Pl,2024-02-05T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.48
110192,Conduit Pl,2024-02-05T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.67
110192,Conduit Pl,2024-02-05T00:20:00.000+00:00,feeder,1,N Current (RMS),A,14.0
110192,Conduit Pl,2024-02-05T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
110192,Conduit Pl,2024-02-05T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
110192,Conduit Pl,2024-02-05T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
110192,Conduit Pl,2024-02-05T00:20:00.000+00:00,transformer,,Temperature,C,27.4
110192,Conduit Pl,2024-02-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110192,Conduit Pl,2024-02-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
110192,Conduit Pl,2024-02-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110192,Conduit Pl,2024-02-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
110192,Conduit Pl,2024-02-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110192,Conduit Pl,2024-02-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
110192,Conduit Pl,2024-02-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.36
110192,Conduit Pl,2024-02-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
110192,Conduit Pl,2024-02-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.12
110192,Conduit Pl,2024-02-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,36.23
110192,Conduit Pl,2024-02-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.82
110192,Conduit Pl,2024-02-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,40.58
110192,Conduit Pl,2024-02-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,139.0
110192,Conduit Pl,2024-02-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
110192,Conduit Pl,2024-02-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
110192,Conduit Pl,2024-02-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
110192,Conduit Pl,2024-02-05T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,15.54
110192,Conduit Pl,2024-02-05T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.49
110192,Conduit Pl,2024-02-05T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-10.19
110192,Conduit Pl,2024-02-05T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,-5.7
110192,Conduit Pl,2024-02-05T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.09
110192,Conduit Pl,2024-02-05T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,-8.56
110192,Conduit Pl,2024-02-05T00:10:00.000+00:00,feeder,5,N Current (RMS),A,37.1
110192,Conduit Pl,2024-02-05T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,68.9
110192,Conduit Pl,2024-02-05T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.4
110192,Conduit Pl,2024-02-05T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,55.3
110192,Conduit Pl,2024-02-05T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.98
110192,Conduit Pl,2024-02-05T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.2
110192,Conduit Pl,2024-02-05T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.89
110192,Conduit Pl,2024-02-05T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.68
110192,Conduit Pl,2024-02-05T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.99
110192,Conduit Pl,2024-02-05T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.78
110192,Conduit Pl,2024-02-05T00:10:00.000+00:00,feeder,4,N Current (RMS),A,37.6
110192,Conduit Pl,2024-02-05T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.5
110192,Conduit Pl,2024-02-05T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
110192,Conduit Pl,2024-02-05T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,78.0
110192,Conduit Pl,2024-02-05T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
110192,Conduit Pl,2024-02-05T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
110192,Conduit Pl,2024-02-05T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
110192,Conduit Pl,2024-02-05T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.93
110192,Conduit Pl,2024-02-05T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.55
110192,Conduit Pl,2024-02-05T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.03
110192,Conduit Pl,2024-02-05T00:10:00.000+00:00,feeder,3,N Current (RMS),A,62.0
110192,Conduit Pl,2024-02-05T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,131.1
110192,Conduit Pl,2024-02-05T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.2
110192,Conduit Pl,2024-02-05T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,107.1
110192,Conduit Pl,2024-02-05T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.49
110192,Conduit Pl,2024-02-05T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
110192,Conduit Pl,2024-02-05T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
110192,Conduit Pl,2024-02-05T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.58
110192,Conduit Pl,2024-02-05T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.18
110192,Conduit Pl,2024-02-05T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.57
110192,Conduit Pl,2024-02-05T00:10:00.000+00:00,feeder,2,N Current (RMS),A,9.2
110192,Conduit Pl,2024-02-05T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
110192,Conduit Pl,2024-02-05T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
110192,Conduit Pl,2024-02-05T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
110192,Conduit Pl,2024-02-05T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
110192,Conduit Pl,2024-02-05T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
110192,Conduit Pl,2024-02-05T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
110192,Conduit Pl,2024-02-05T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.52
110192,Conduit Pl,2024-02-05T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
110192,Conduit Pl,2024-02-05T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.24
110192,Conduit Pl,2024-02-05T00:10:00.000+00:00,feeder,1,N Current (RMS),A,11.4
110192,Conduit Pl,2024-02-05T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
110192,Conduit Pl,2024-02-05T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
110192,Conduit Pl,2024-02-05T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
110192,Conduit Pl,2024-02-05T00:10:00.000+00:00,transformer,,Temperature,C,27.4
110192,Conduit Pl,2024-02-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110192,Conduit Pl,2024-02-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
110192,Conduit Pl,2024-02-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110192,Conduit Pl,2024-02-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
110192,Conduit Pl,2024-02-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110192,Conduit Pl,2024-02-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
110192,Conduit Pl,2024-02-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.77
110192,Conduit Pl,2024-02-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
110192,Conduit Pl,2024-02-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.65
110192,Conduit Pl,2024-02-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,40.84
110192,Conduit Pl,2024-02-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.58
110192,Conduit Pl,2024-02-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,36.92
110192,Conduit Pl,2024-02-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,138.6
110192,Conduit Pl,2024-02-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
110192,Conduit Pl,2024-02-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
110192,Conduit Pl,2024-02-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
110192,Conduit Pl,2024-02-05T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,16.25
110192,Conduit Pl,2024-02-05T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.39
110192,Conduit Pl,2024-02-05T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-12.24
110192,Conduit Pl,2024-02-05T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,-6.16
110192,Conduit Pl,2024-02-05T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.09
110192,Conduit Pl,2024-02-05T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,-9.5
110192,Conduit Pl,2024-02-05T00:00:00.000+00:00,feeder,5,N Current (RMS),A,39.1
110192,Conduit Pl,2024-02-05T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,71.9
110192,Conduit Pl,2024-02-05T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.2
110192,Conduit Pl,2024-02-05T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,64.1
110192,Conduit Pl,2024-02-05T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.81
110192,Conduit Pl,2024-02-05T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.41
110192,Conduit Pl,2024-02-05T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.72
110192,Conduit Pl,2024-02-05T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.71
110192,Conduit Pl,2024-02-05T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.85
110192,Conduit Pl,2024-02-05T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.78
110192,Conduit Pl,2024-02-05T00:00:00.000+00:00,feeder,4,N Current (RMS),A,22.4
110192,Conduit Pl,2024-02-05T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.7
110192,Conduit Pl,2024-02-05T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
110192,Conduit Pl,2024-02-05T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
110192,Conduit Pl,2024-02-05T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
110192,Conduit Pl,2024-02-05T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.2
110192,Conduit Pl,2024-02-05T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
110192,Conduit Pl,2024-02-05T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.49
110192,Conduit Pl,2024-02-05T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.82
110192,Conduit Pl,2024-02-05T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.97
110192,Conduit Pl,2024-02-05T00:00:00.000+00:00,feeder,3,N Current (RMS),A,63.2
110192,Conduit Pl,2024-02-05T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,133.1
110192,Conduit Pl,2024-02-05T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.1
110192,Conduit Pl,2024-02-05T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,115.0
110192,Conduit Pl,2024-02-05T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.66
110192,Conduit Pl,2024-02-05T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
110192,Conduit Pl,2024-02-05T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
110192,Conduit Pl,2024-02-05T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.87
110192,Conduit Pl,2024-02-05T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.44
110192,Conduit Pl,2024-02-05T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.06
110192,Conduit Pl,2024-02-05T00:00:00.000+00:00,feeder,2,N Current (RMS),A,8.2
110192,Conduit Pl,2024-02-05T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
110192,Conduit Pl,2024-02-05T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
110192,Conduit Pl,2024-02-05T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
110192,Conduit Pl,2024-02-05T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
110192,Conduit Pl,2024-02-05T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
110192,Conduit Pl,2024-02-05T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
110192,Conduit Pl,2024-02-05T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.43
110192,Conduit Pl,2024-02-05T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.92
110192,Conduit Pl,2024-02-05T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.02
110192,Conduit Pl,2024-02-05T00:00:00.000+00:00,feeder,1,N Current (RMS),A,11.8
110192,Conduit Pl,2024-02-05T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
110192,Conduit Pl,2024-02-05T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
110192,Conduit Pl,2024-02-05T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
110192,Conduit Pl,2024-02-05T00:00:00.000+00:00,transformer,,Temperature,C,27.5
110192,Conduit Pl,2024-02-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110192,Conduit Pl,2024-02-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
110192,Conduit Pl,2024-02-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110192,Conduit Pl,2024-02-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
110192,Conduit Pl,2024-02-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110192,Conduit Pl,2024-02-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
110192,Conduit Pl,2024-02-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.18
