Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110192,Conduit Pl,2024-02-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
110192,Conduit Pl,2024-02-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.65
110192,Conduit Pl,2024-02-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,39.61
110192,Conduit Pl,2024-02-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.23
110192,Conduit Pl,2024-02-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,34.2
110192,Conduit Pl,2024-02-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,134.3
110192,Conduit Pl,2024-02-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
110192,Conduit Pl,2024-02-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
110192,Conduit Pl,2024-02-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
110192,Conduit Pl,2024-02-06T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,14.17
110192,Conduit Pl,2024-02-06T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.41
110192,Conduit Pl,2024-02-06T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-13.4
110192,Conduit Pl,2024-02-06T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,-4.9
110192,Conduit Pl,2024-02-06T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.05
110192,Conduit Pl,2024-02-06T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,-10.51
110192,Conduit Pl,2024-02-06T23:50:00.000+00:00,feeder,5,N Current (RMS),A,30.2
110192,Conduit Pl,2024-02-06T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,62.7
110192,Conduit Pl,2024-02-06T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.5
110192,Conduit Pl,2024-02-06T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,71.1
110192,Conduit Pl,2024-02-06T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.92
110192,Conduit Pl,2024-02-06T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.53
110192,Conduit Pl,2024-02-06T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.01
110192,Conduit Pl,2024-02-06T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.09
110192,Conduit Pl,2024-02-06T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.23
110192,Conduit Pl,2024-02-06T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.3
110192,Conduit Pl,2024-02-06T23:50:00.000+00:00,feeder,4,N Current (RMS),A,17.2
110192,Conduit Pl,2024-02-06T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
110192,Conduit Pl,2024-02-06T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
110192,Conduit Pl,2024-02-06T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
110192,Conduit Pl,2024-02-06T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
110192,Conduit Pl,2024-02-06T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
110192,Conduit Pl,2024-02-06T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
110192,Conduit Pl,2024-02-06T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.86
110192,Conduit Pl,2024-02-06T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.35
110192,Conduit Pl,2024-02-06T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.55
110192,Conduit Pl,2024-02-06T23:50:00.000+00:00,feeder,3,N Current (RMS),A,47.4
110192,Conduit Pl,2024-02-06T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,127.6
110192,Conduit Pl,2024-02-06T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,81.3
110192,Conduit Pl,2024-02-06T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,109.7
110192,Conduit Pl,2024-02-06T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.64
110192,Conduit Pl,2024-02-06T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
110192,Conduit Pl,2024-02-06T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
110192,Conduit Pl,2024-02-06T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.38
110192,Conduit Pl,2024-02-06T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.66
110192,Conduit Pl,2024-02-06T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.1
110192,Conduit Pl,2024-02-06T23:50:00.000+00:00,feeder,2,N Current (RMS),A,8.7
110192,Conduit Pl,2024-02-06T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
110192,Conduit Pl,2024-02-06T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
110192,Conduit Pl,2024-02-06T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
110192,Conduit Pl,2024-02-06T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.08
110192,Conduit Pl,2024-02-06T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
110192,Conduit Pl,2024-02-06T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
110192,Conduit Pl,2024-02-06T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
110192,Conduit Pl,2024-02-06T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.62
110192,Conduit Pl,2024-02-06T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.57
110192,Conduit Pl,2024-02-06T23:50:00.000+00:00,feeder,1,N Current (RMS),A,12.9
110192,Conduit Pl,2024-02-06T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
110192,Conduit Pl,2024-02-06T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
110192,Conduit Pl,2024-02-06T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
110192,Conduit Pl,2024-02-06T23:50:00.000+00:00,transformer,,Temperature,C,27.6
110192,Conduit Pl,2024-02-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110192,Conduit Pl,2024-02-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
110192,Conduit Pl,2024-02-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110192,Conduit Pl,2024-02-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
110192,Conduit Pl,2024-02-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110192,Conduit Pl,2024-02-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
110192,Conduit Pl,2024-02-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.65
110192,Conduit Pl,2024-02-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
110192,Conduit Pl,2024-02-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.57
110192,Conduit Pl,2024-02-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,37.31
110192,Conduit Pl,2024-02-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,33.58
110192,Conduit Pl,2024-02-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.8
110192,Conduit Pl,2024-02-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,106.4
110192,Conduit Pl,2024-02-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
110192,Conduit Pl,2024-02-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
110192,Conduit Pl,2024-02-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
110192,Conduit Pl,2024-02-06T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,14.35
110192,Conduit Pl,2024-02-06T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.27
110192,Conduit Pl,2024-02-06T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-14.91
110192,Conduit Pl,2024-02-06T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,-5.4
110192,Conduit Pl,2024-02-06T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.63
110192,Conduit Pl,2024-02-06T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,-11.7
110192,Conduit Pl,2024-02-06T23:40:00.000+00:00,feeder,5,N Current (RMS),A,31.5
110192,Conduit Pl,2024-02-06T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,64.2
110192,Conduit Pl,2024-02-06T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.7
110192,Conduit Pl,2024-02-06T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,78.3
110192,Conduit Pl,2024-02-06T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.11
110192,Conduit Pl,2024-02-06T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.47
110192,Conduit Pl,2024-02-06T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.06
110192,Conduit Pl,2024-02-06T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.11
110192,Conduit Pl,2024-02-06T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.02
110192,Conduit Pl,2024-02-06T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.75
110192,Conduit Pl,2024-02-06T23:40:00.000+00:00,feeder,4,N Current (RMS),A,18.3
110192,Conduit Pl,2024-02-06T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
110192,Conduit Pl,2024-02-06T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
110192,Conduit Pl,2024-02-06T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
110192,Conduit Pl,2024-02-06T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.03
110192,Conduit Pl,2024-02-06T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
110192,Conduit Pl,2024-02-06T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
110192,Conduit Pl,2024-02-06T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.2
110192,Conduit Pl,2024-02-06T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.54
110192,Conduit Pl,2024-02-06T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.49
110192,Conduit Pl,2024-02-06T23:40:00.000+00:00,feeder,3,N Current (RMS),A,45.4
110192,Conduit Pl,2024-02-06T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,125.1
110192,Conduit Pl,2024-02-06T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,82.6
110192,Conduit Pl,2024-02-06T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,97.4
110192,Conduit Pl,2024-02-06T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.37
110192,Conduit Pl,2024-02-06T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
110192,Conduit Pl,2024-02-06T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
110192,Conduit Pl,2024-02-06T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.28
110192,Conduit Pl,2024-02-06T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.38
110192,Conduit Pl,2024-02-06T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.51
110192,Conduit Pl,2024-02-06T23:40:00.000+00:00,feeder,2,N Current (RMS),A,8.7
110192,Conduit Pl,2024-02-06T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
110192,Conduit Pl,2024-02-06T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
110192,Conduit Pl,2024-02-06T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
110192,Conduit Pl,2024-02-06T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.99
110192,Conduit Pl,2024-02-06T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
110192,Conduit Pl,2024-02-06T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
110192,Conduit Pl,2024-02-06T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.23
110192,Conduit Pl,2024-02-06T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.53
110192,Conduit Pl,2024-02-06T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.86
110192,Conduit Pl,2024-02-06T23:40:00.000+00:00,feeder,1,N Current (RMS),A,13.6
110192,Conduit Pl,2024-02-06T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
110192,Conduit Pl,2024-02-06T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
110192,Conduit Pl,2024-02-06T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
110192,Conduit Pl,2024-02-06T23:40:00.000+00:00,transformer,,Temperature,C,27.7
110192,Conduit Pl,2024-02-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110192,Conduit Pl,2024-02-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
110192,Conduit Pl,2024-02-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110192,Conduit Pl,2024-02-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
110192,Conduit Pl,2024-02-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110192,Conduit Pl,2024-02-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
110192,Conduit Pl,2024-02-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.58
110192,Conduit Pl,2024-02-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
110192,Conduit Pl,2024-02-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.43
110192,Conduit Pl,2024-02-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,36.87
110192,Conduit Pl,2024-02-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,33.33
110192,Conduit Pl,2024-02-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.88
110192,Conduit Pl,2024-02-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,108.6
110192,Conduit Pl,2024-02-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
110192,Conduit Pl,2024-02-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
110192,Conduit Pl,2024-02-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
110192,Conduit Pl,2024-02-06T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,17.58
110192,Conduit Pl,2024-02-06T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.1
110192,Conduit Pl,2024-02-06T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-17.06
110192,Conduit Pl,2024-02-06T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,-7.49
110192,Conduit Pl,2024-02-06T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.56
110192,Conduit Pl,2024-02-06T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,-12.53
110192,Conduit Pl,2024-02-06T23:30:00.000+00:00,feeder,5,N Current (RMS),A,37.9
110192,Conduit Pl,2024-02-06T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,81.2
110192,Conduit Pl,2024-02-06T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.4
110192,Conduit Pl,2024-02-06T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,87.6
110192,Conduit Pl,2024-02-06T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.14
110192,Conduit Pl,2024-02-06T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.41
110192,Conduit Pl,2024-02-06T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.91
110192,Conduit Pl,2024-02-06T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.71
110192,Conduit Pl,2024-02-06T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.8
110192,Conduit Pl,2024-02-06T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.13
110192,Conduit Pl,2024-02-06T23:30:00.000+00:00,feeder,4,N Current (RMS),A,19.5
110192,Conduit Pl,2024-02-06T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.1
110192,Conduit Pl,2024-02-06T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
110192,Conduit Pl,2024-02-06T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
110192,Conduit Pl,2024-02-06T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.91
110192,Conduit Pl,2024-02-06T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
110192,Conduit Pl,2024-02-06T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
110192,Conduit Pl,2024-02-06T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.49
110192,Conduit Pl,2024-02-06T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.83
110192,Conduit Pl,2024-02-06T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.9
110192,Conduit Pl,2024-02-06T23:30:00.000+00:00,feeder,3,N Current (RMS),A,55.6
110192,Conduit Pl,2024-02-06T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,130.9
110192,Conduit Pl,2024-02-06T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.2
110192,Conduit Pl,2024-02-06T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,95.3
110192,Conduit Pl,2024-02-06T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.53
110192,Conduit Pl,2024-02-06T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
110192,Conduit Pl,2024-02-06T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
110192,Conduit Pl,2024-02-06T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.7
110192,Conduit Pl,2024-02-06T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.39
110192,Conduit Pl,2024-02-06T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.12
110192,Conduit Pl,2024-02-06T23:30:00.000+00:00,feeder,2,N Current (RMS),A,7.1
110192,Conduit Pl,2024-02-06T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
110192,Conduit Pl,2024-02-06T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
110192,Conduit Pl,2024-02-06T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
110192,Conduit Pl,2024-02-06T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.22
110192,Conduit Pl,2024-02-06T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
110192,Conduit Pl,2024-02-06T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
110192,Conduit Pl,2024-02-06T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.13
110192,Conduit Pl,2024-02-06T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.6
110192,Conduit Pl,2024-02-06T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.05
110192,Conduit Pl,2024-02-06T23:30:00.000+00:00,feeder,1,N Current (RMS),A,14.6
110192,Conduit Pl,2024-02-06T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
110192,Conduit Pl,2024-02-06T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
110192,Conduit Pl,2024-02-06T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
110192,Conduit Pl,2024-02-06T23:30:00.000+00:00,transformer,,Temperature,C,27.7
110192,Conduit Pl,2024-02-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110192,Conduit Pl,2024-02-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
110192,Conduit Pl,2024-02-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110192,Conduit Pl,2024-02-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
110192,Conduit Pl,2024-02-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110192,Conduit Pl,2024-02-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
110192,Conduit Pl,2024-02-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.27
110192,Conduit Pl,2024-02-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
110192,Conduit Pl,2024-02-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.51
110192,Conduit Pl,2024-02-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,37.13
110192,Conduit Pl,2024-02-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.39
110192,Conduit Pl,2024-02-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.44
110192,Conduit Pl,2024-02-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,123.6
110192,Conduit Pl,2024-02-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
110192,Conduit Pl,2024-02-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
110192,Conduit Pl,2024-02-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
110192,Conduit Pl,2024-02-06T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,17.67
110192,Conduit Pl,2024-02-06T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.28
110192,Conduit Pl,2024-02-06T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-16.96
110192,Conduit Pl,2024-02-06T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,-7.06
110192,Conduit Pl,2024-02-06T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.11
110192,Conduit Pl,2024-02-06T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,-12.21
110192,Conduit Pl,2024-02-06T23:20:00.000+00:00,feeder,5,N Current (RMS),A,37.4
110192,Conduit Pl,2024-02-06T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,80.9
110192,Conduit Pl,2024-02-06T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,39.8
110192,Conduit Pl,2024-02-06T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,86.6
110192,Conduit Pl,2024-02-06T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.24
110192,Conduit Pl,2024-02-06T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.41
110192,Conduit Pl,2024-02-06T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.97
110192,Conduit Pl,2024-02-06T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.78
110192,Conduit Pl,2024-02-06T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.43
110192,Conduit Pl,2024-02-06T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.38
110192,Conduit Pl,2024-02-06T23:20:00.000+00:00,feeder,4,N Current (RMS),A,22.1
110192,Conduit Pl,2024-02-06T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
110192,Conduit Pl,2024-02-06T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
110192,Conduit Pl,2024-02-06T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
110192,Conduit Pl,2024-02-06T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.42
110192,Conduit Pl,2024-02-06T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
110192,Conduit Pl,2024-02-06T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
110192,Conduit Pl,2024-02-06T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,34.19
110192,Conduit Pl,2024-02-06T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.47
110192,Conduit Pl,2024-02-06T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.84
110192,Conduit Pl,2024-02-06T23:20:00.000+00:00,feeder,3,N Current (RMS),A,58.4
110192,Conduit Pl,2024-02-06T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,141.8
110192,Conduit Pl,2024-02-06T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,81.0
110192,Conduit Pl,2024-02-06T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,95.1
110192,Conduit Pl,2024-02-06T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.56
110192,Conduit Pl,2024-02-06T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
110192,Conduit Pl,2024-02-06T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
110192,Conduit Pl,2024-02-06T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.75
110192,Conduit Pl,2024-02-06T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.51
110192,Conduit Pl,2024-02-06T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.14
110192,Conduit Pl,2024-02-06T23:20:00.000+00:00,feeder,2,N Current (RMS),A,7.0
110192,Conduit Pl,2024-02-06T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
110192,Conduit Pl,2024-02-06T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
110192,Conduit Pl,2024-02-06T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
110192,Conduit Pl,2024-02-06T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.17
110192,Conduit Pl,2024-02-06T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
110192,Conduit Pl,2024-02-06T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
110192,Conduit Pl,2024-02-06T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.6
110192,Conduit Pl,2024-02-06T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.51
110192,Conduit Pl,2024-02-06T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
110192,Conduit Pl,2024-02-06T23:20:00.000+00:00,feeder,1,N Current (RMS),A,13.5
110192,Conduit Pl,2024-02-06T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
110192,Conduit Pl,2024-02-06T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
110192,Conduit Pl,2024-02-06T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
110192,Conduit Pl,2024-02-06T23:20:00.000+00:00,transformer,,Temperature,C,27.8
110192,Conduit Pl,2024-02-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110192,Conduit Pl,2024-02-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
110192,Conduit Pl,2024-02-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110192,Conduit Pl,2024-02-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
110192,Conduit Pl,2024-02-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110192,Conduit Pl,2024-02-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
110192,Conduit Pl,2024-02-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.74
110192,Conduit Pl,2024-02-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
110192,Conduit Pl,2024-02-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.86
110192,Conduit Pl,2024-02-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,41.76
110192,Conduit Pl,2024-02-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,35.02
110192,Conduit Pl,2024-02-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.83
110192,Conduit Pl,2024-02-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,125.8
110192,Conduit Pl,2024-02-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
110192,Conduit Pl,2024-02-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
110192,Conduit Pl,2024-02-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
110192,Conduit Pl,2024-02-06T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,14.54
110192,Conduit Pl,2024-02-06T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.24
110192,Conduit Pl,2024-02-06T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-14.47
110192,Conduit Pl,2024-02-06T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,-4.77
110192,Conduit Pl,2024-02-06T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.82
110192,Conduit Pl,2024-02-06T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,-11.07
110192,Conduit Pl,2024-02-06T23:10:00.000+00:00,feeder,5,N Current (RMS),A,32.8
110192,Conduit Pl,2024-02-06T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,64.3
110192,Conduit Pl,2024-02-06T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.5
110192,Conduit Pl,2024-02-06T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,77.0
110192,Conduit Pl,2024-02-06T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.51
110192,Conduit Pl,2024-02-06T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.56
110192,Conduit Pl,2024-02-06T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.09
110192,Conduit Pl,2024-02-06T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
110192,Conduit Pl,2024-02-06T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.73
110192,Conduit Pl,2024-02-06T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.4
110192,Conduit Pl,2024-02-06T23:10:00.000+00:00,feeder,4,N Current (RMS),A,19.4
110192,Conduit Pl,2024-02-06T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.3
110192,Conduit Pl,2024-02-06T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
110192,Conduit Pl,2024-02-06T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
110192,Conduit Pl,2024-02-06T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.85
110192,Conduit Pl,2024-02-06T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
110192,Conduit Pl,2024-02-06T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
110192,Conduit Pl,2024-02-06T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.08
110192,Conduit Pl,2024-02-06T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.73
110192,Conduit Pl,2024-02-06T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.31
110192,Conduit Pl,2024-02-06T23:10:00.000+00:00,feeder,3,N Current (RMS),A,55.1
110192,Conduit Pl,2024-02-06T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,133.2
110192,Conduit Pl,2024-02-06T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.1
110192,Conduit Pl,2024-02-06T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,109.4
110192,Conduit Pl,2024-02-06T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.68
110192,Conduit Pl,2024-02-06T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
110192,Conduit Pl,2024-02-06T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
110192,Conduit Pl,2024-02-06T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.77
110192,Conduit Pl,2024-02-06T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.59
110192,Conduit Pl,2024-02-06T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.14
110192,Conduit Pl,2024-02-06T23:10:00.000+00:00,feeder,2,N Current (RMS),A,7.3
110192,Conduit Pl,2024-02-06T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
110192,Conduit Pl,2024-02-06T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
110192,Conduit Pl,2024-02-06T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
110192,Conduit Pl,2024-02-06T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.02
110192,Conduit Pl,2024-02-06T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
110192,Conduit Pl,2024-02-06T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
110192,Conduit Pl,2024-02-06T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.46
110192,Conduit Pl,2024-02-06T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.97
110192,Conduit Pl,2024-02-06T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.98
110192,Conduit Pl,2024-02-06T23:10:00.000+00:00,feeder,1,N Current (RMS),A,15.5
110192,Conduit Pl,2024-02-06T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
110192,Conduit Pl,2024-02-06T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
110192,Conduit Pl,2024-02-06T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
110192,Conduit Pl,2024-02-06T23:10:00.000+00:00,transformer,,Temperature,C,27.8
110192,Conduit Pl,2024-02-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110192,Conduit Pl,2024-02-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
110192,Conduit Pl,2024-02-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110192,Conduit Pl,2024-02-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
110192,Conduit Pl,2024-02-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110192,Conduit Pl,2024-02-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
110192,Conduit Pl,2024-02-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.88
110192,Conduit Pl,2024-02-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
110192,Conduit Pl,2024-02-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.07
110192,Conduit Pl,2024-02-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
110192,Conduit Pl,2024-02-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,34.65
110192,Conduit Pl,2024-02-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.48
110192,Conduit Pl,2024-02-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,119.6
110192,Conduit Pl,2024-02-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
110192,Conduit Pl,2024-02-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
110192,Conduit Pl,2024-02-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
110192,Conduit Pl,2024-02-06T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,17.57
110192,Conduit Pl,2024-02-06T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
110192,Conduit Pl,2024-02-06T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-16.8
110192,Conduit Pl,2024-02-06T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,-7.41
110192,Conduit Pl,2024-02-06T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.36
110192,Conduit Pl,2024-02-06T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,-12.09
110192,Conduit Pl,2024-02-06T23:00:00.000+00:00,feeder,5,N Current (RMS),A,26.2
110192,Conduit Pl,2024-02-06T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,85.2
110192,Conduit Pl,2024-02-06T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,64.5
110192,Conduit Pl,2024-02-06T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,90.6
110192,Conduit Pl,2024-02-06T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.25
110192,Conduit Pl,2024-02-06T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.46
110192,Conduit Pl,2024-02-06T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.18
110192,Conduit Pl,2024-02-06T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.94
110192,Conduit Pl,2024-02-06T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.14
110192,Conduit Pl,2024-02-06T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.99
110192,Conduit Pl,2024-02-06T23:00:00.000+00:00,feeder,4,N Current (RMS),A,24.0
110192,Conduit Pl,2024-02-06T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.7
110192,Conduit Pl,2024-02-06T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
110192,Conduit Pl,2024-02-06T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
110192,Conduit Pl,2024-02-06T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.61
110192,Conduit Pl,2024-02-06T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
110192,Conduit Pl,2024-02-06T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
110192,Conduit Pl,2024-02-06T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,33.66
110192,Conduit Pl,2024-02-06T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.67
110192,Conduit Pl,2024-02-06T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.72
110192,Conduit Pl,2024-02-06T23:00:00.000+00:00,feeder,3,N Current (RMS),A,58.5
110192,Conduit Pl,2024-02-06T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,139.2
110192,Conduit Pl,2024-02-06T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.7
110192,Conduit Pl,2024-02-06T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,110.6
110192,Conduit Pl,2024-02-06T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.26
110192,Conduit Pl,2024-02-06T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
110192,Conduit Pl,2024-02-06T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
110192,Conduit Pl,2024-02-06T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.0
110192,Conduit Pl,2024-02-06T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.98
110192,Conduit Pl,2024-02-06T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.58
110192,Conduit Pl,2024-02-06T23:00:00.000+00:00,feeder,2,N Current (RMS),A,9.3
110192,Conduit Pl,2024-02-06T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
110192,Conduit Pl,2024-02-06T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
110192,Conduit Pl,2024-02-06T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
110192,Conduit Pl,2024-02-06T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.07
110192,Conduit Pl,2024-02-06T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
110192,Conduit Pl,2024-02-06T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
110192,Conduit Pl,2024-02-06T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.45
110192,Conduit Pl,2024-02-06T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.66
110192,Conduit Pl,2024-02-06T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.43
110192,Conduit Pl,2024-02-06T23:00:00.000+00:00,feeder,1,N Current (RMS),A,18.8
110192,Conduit Pl,2024-02-06T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
110192,Conduit Pl,2024-02-06T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
110192,Conduit Pl,2024-02-06T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
110192,Conduit Pl,2024-02-06T23:00:00.000+00:00,transformer,,Temperature,C,27.8
110192,Conduit Pl,2024-02-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110192,Conduit Pl,2024-02-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
110192,Conduit Pl,2024-02-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110192,Conduit Pl,2024-02-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
110192,Conduit Pl,2024-02-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110192,Conduit Pl,2024-02-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
110192,Conduit Pl,2024-02-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.04
110192,Conduit Pl,2024-02-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
110192,Conduit Pl,2024-02-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.06
110192,Conduit Pl,2024-02-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,43.64
110192,Conduit Pl,2024-02-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,40.84
110192,Conduit Pl,2024-02-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.47
110192,Conduit Pl,2024-02-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,125.4
110192,Conduit Pl,2024-02-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
110192,Conduit Pl,2024-02-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
110192,Conduit Pl,2024-02-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
110192,Conduit Pl,2024-02-06T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,18.7
110192,Conduit Pl,2024-02-06T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
110192,Conduit Pl,2024-02-06T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-20.2
110192,Conduit Pl,2024-02-06T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,-8.28
110192,Conduit Pl,2024-02-06T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.19
110192,Conduit Pl,2024-02-06T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,-13.64
110192,Conduit Pl,2024-02-06T22:50:00.000+00:00,feeder,5,N Current (RMS),A,31.3
110192,Conduit Pl,2024-02-06T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,90.0
110192,Conduit Pl,2024-02-06T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,71.2
110192,Conduit Pl,2024-02-06T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,105.4
110192,Conduit Pl,2024-02-06T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.12
110192,Conduit Pl,2024-02-06T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.67
110192,Conduit Pl,2024-02-06T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.41
110192,Conduit Pl,2024-02-06T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.66
110192,Conduit Pl,2024-02-06T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.75
110192,Conduit Pl,2024-02-06T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.64
110192,Conduit Pl,2024-02-06T22:50:00.000+00:00,feeder,4,N Current (RMS),A,29.9
110192,Conduit Pl,2024-02-06T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.5
110192,Conduit Pl,2024-02-06T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
110192,Conduit Pl,2024-02-06T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.4
110192,Conduit Pl,2024-02-06T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.09
110192,Conduit Pl,2024-02-06T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
110192,Conduit Pl,2024-02-06T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
110192,Conduit Pl,2024-02-06T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.19
110192,Conduit Pl,2024-02-06T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.89
110192,Conduit Pl,2024-02-06T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.01
110192,Conduit Pl,2024-02-06T22:50:00.000+00:00,feeder,3,N Current (RMS),A,53.6
110192,Conduit Pl,2024-02-06T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,124.0
110192,Conduit Pl,2024-02-06T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.7
110192,Conduit Pl,2024-02-06T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,114.5
110192,Conduit Pl,2024-02-06T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.17
110192,Conduit Pl,2024-02-06T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
110192,Conduit Pl,2024-02-06T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
110192,Conduit Pl,2024-02-06T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.85
110192,Conduit Pl,2024-02-06T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.29
110192,Conduit Pl,2024-02-06T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.64
110192,Conduit Pl,2024-02-06T22:50:00.000+00:00,feeder,2,N Current (RMS),A,9.5
110192,Conduit Pl,2024-02-06T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
110192,Conduit Pl,2024-02-06T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
110192,Conduit Pl,2024-02-06T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
110192,Conduit Pl,2024-02-06T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.03
110192,Conduit Pl,2024-02-06T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
110192,Conduit Pl,2024-02-06T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
110192,Conduit Pl,2024-02-06T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.22
110192,Conduit Pl,2024-02-06T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.06
110192,Conduit Pl,2024-02-06T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
110192,Conduit Pl,2024-02-06T22:50:00.000+00:00,feeder,1,N Current (RMS),A,16.2
110192,Conduit Pl,2024-02-06T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
110192,Conduit Pl,2024-02-06T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
110192,Conduit Pl,2024-02-06T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
110192,Conduit Pl,2024-02-06T22:50:00.000+00:00,transformer,,Temperature,C,27.8
110192,Conduit Pl,2024-02-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110192,Conduit Pl,2024-02-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
110192,Conduit Pl,2024-02-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110192,Conduit Pl,2024-02-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
110192,Conduit Pl,2024-02-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
110192,Conduit Pl,2024-02-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
110192,Conduit Pl,2024-02-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.69
110192,Conduit Pl,2024-02-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
110192,Conduit Pl,2024-02-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-28.59
110192,Conduit Pl,2024-02-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,41.93
110192,Conduit Pl,2024-02-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,38.61
110192,Conduit Pl,2024-02-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.22
110192,Conduit Pl,2024-02-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,131.2
110192,Conduit Pl,2024-02-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
110192,Conduit Pl,2024-02-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
110192,Conduit Pl,2024-02-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
110192,Conduit Pl,2024-02-06T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,15.45
110192,Conduit Pl,2024-02-06T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.08
110192,Conduit Pl,2024-02-06T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-12.33
110192,Conduit Pl,2024-02-06T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,-5.67
110192,Conduit Pl,2024-02-06T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.09
110192,Conduit Pl,2024-02-06T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,-9.81
110192,Conduit Pl,2024-02-06T22:40:00.000+00:00,feeder,5,N Current (RMS),A,29.3
110192,Conduit Pl,2024-02-06T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,68.2
110192,Conduit Pl,2024-02-06T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.1
110192,Conduit Pl,2024-02-06T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,65.0
110192,Conduit Pl,2024-02-06T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.44
110192,Conduit Pl,2024-02-06T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.74
110192,Conduit Pl,2024-02-06T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.22
110192,Conduit Pl,2024-02-06T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.94
110192,Conduit Pl,2024-02-06T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.78
110192,Conduit Pl,2024-02-06T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.39
110192,Conduit Pl,2024-02-06T22:40:00.000+00:00,feeder,4,N Current (RMS),A,23.9
110192,Conduit Pl,2024-02-06T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.9
110192,Conduit Pl,2024-02-06T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
110192,Conduit Pl,2024-02-06T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.3
110192,Conduit Pl,2024-02-06T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.41
110192,Conduit Pl,2024-02-06T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
110192,Conduit Pl,2024-02-06T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
110192,Conduit Pl,2024-02-06T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.76
110192,Conduit Pl,2024-02-06T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.95
110192,Conduit Pl,2024-02-06T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.74
110192,Conduit Pl,2024-02-06T22:40:00.000+00:00,feeder,3,N Current (RMS),A,50.5
110192,Conduit Pl,2024-02-06T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,122.3
110192,Conduit Pl,2024-02-06T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.7
110192,Conduit Pl,2024-02-06T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,113.7
110192,Conduit Pl,2024-02-06T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.17
110192,Conduit Pl,2024-02-06T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
110192,Conduit Pl,2024-02-06T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
110192,Conduit Pl,2024-02-06T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.86
110192,Conduit Pl,2024-02-06T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,-2.77
110192,Conduit Pl,2024-02-06T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.58
110192,Conduit Pl,2024-02-06T22:40:00.000+00:00,feeder,2,N Current (RMS),A,10.1
110192,Conduit Pl,2024-02-06T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
110192,Conduit Pl,2024-02-06T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
110192,Conduit Pl,2024-02-06T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
110192,Conduit Pl,2024-02-06T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.98
110192,Conduit Pl,2024-02-06T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
110192,Conduit Pl,2024-02-06T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
110192,Conduit Pl,2024-02-06T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.95
110192,Conduit Pl,2024-02-06T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.81
110192,Conduit Pl,2024-02-06T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.18
110192,Conduit Pl,2024-02-06T22:40:00.000+00:00,feeder,1,N Current (RMS),A,21.8
110192,Conduit Pl,2024-02-06T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
110192,Conduit Pl,2024-02-06T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
110192,Conduit Pl,2024-02-06T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
110192,Conduit Pl,2024-02-06T22:40:00.000+00:00,transformer,,Temperature,C,27.8
110192,Conduit Pl,2024-02-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110192,Conduit Pl,2024-02-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
110192,Conduit Pl,2024-02-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110192,Conduit Pl,2024-02-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
110192,Conduit Pl,2024-02-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110192,Conduit Pl,2024-02-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
110192,Conduit Pl,2024-02-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.75
110192,Conduit Pl,2024-02-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
110192,Conduit Pl,2024-02-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.6
110192,Conduit Pl,2024-02-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,43.12
110192,Conduit Pl,2024-02-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.86
110192,Conduit Pl,2024-02-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.92
110192,Conduit Pl,2024-02-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,121.8
110192,Conduit Pl,2024-02-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
110192,Conduit Pl,2024-02-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
110192,Conduit Pl,2024-02-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
110192,Conduit Pl,2024-02-06T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,20.66
110192,Conduit Pl,2024-02-06T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
110192,Conduit Pl,2024-02-06T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-15.94
110192,Conduit Pl,2024-02-06T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,-9.52
110192,Conduit Pl,2024-02-06T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.42
110192,Conduit Pl,2024-02-06T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,-11.15
110192,Conduit Pl,2024-02-06T22:30:00.000+00:00,feeder,5,N Current (RMS),A,33.7
110192,Conduit Pl,2024-02-06T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,98.8
110192,Conduit Pl,2024-02-06T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,66.3
110192,Conduit Pl,2024-02-06T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,88.4
110192,Conduit Pl,2024-02-06T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.42
110192,Conduit Pl,2024-02-06T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.71
110192,Conduit Pl,2024-02-06T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.47
110192,Conduit Pl,2024-02-06T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.25
110192,Conduit Pl,2024-02-06T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.65
110192,Conduit Pl,2024-02-06T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.66
110192,Conduit Pl,2024-02-06T22:30:00.000+00:00,feeder,4,N Current (RMS),A,23.6
110192,Conduit Pl,2024-02-06T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.6
110192,Conduit Pl,2024-02-06T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
110192,Conduit Pl,2024-02-06T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.9
110192,Conduit Pl,2024-02-06T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.64
110192,Conduit Pl,2024-02-06T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
110192,Conduit Pl,2024-02-06T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
110192,Conduit Pl,2024-02-06T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.86
110192,Conduit Pl,2024-02-06T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.66
110192,Conduit Pl,2024-02-06T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.82
110192,Conduit Pl,2024-02-06T22:30:00.000+00:00,feeder,3,N Current (RMS),A,51.9
110192,Conduit Pl,2024-02-06T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,127.2
110192,Conduit Pl,2024-02-06T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.2
110192,Conduit Pl,2024-02-06T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,126.4
110192,Conduit Pl,2024-02-06T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.2
110192,Conduit Pl,2024-02-06T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
110192,Conduit Pl,2024-02-06T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
110192,Conduit Pl,2024-02-06T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.47
110192,Conduit Pl,2024-02-06T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.43
110192,Conduit Pl,2024-02-06T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.31
110192,Conduit Pl,2024-02-06T22:30:00.000+00:00,feeder,2,N Current (RMS),A,12.4
110192,Conduit Pl,2024-02-06T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
110192,Conduit Pl,2024-02-06T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
