Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110192,Conduit Pl,2024-02-06T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
110192,Conduit Pl,2024-02-06T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.2
110192,Conduit Pl,2024-02-06T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
110192,Conduit Pl,2024-02-06T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
110192,Conduit Pl,2024-02-06T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.9
110192,Conduit Pl,2024-02-06T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.34
110192,Conduit Pl,2024-02-06T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.13
110192,Conduit Pl,2024-02-06T22:30:00.000+00:00,feeder,1,N Current (RMS),A,17.6
110192,Conduit Pl,2024-02-06T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
110192,Conduit Pl,2024-02-06T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
110192,Conduit Pl,2024-02-06T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
110192,Conduit Pl,2024-02-06T22:30:00.000+00:00,transformer,,Temperature,C,27.8
110192,Conduit Pl,2024-02-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110192,Conduit Pl,2024-02-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
110192,Conduit Pl,2024-02-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110192,Conduit Pl,2024-02-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
110192,Conduit Pl,2024-02-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
110192,Conduit Pl,2024-02-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
110192,Conduit Pl,2024-02-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.0
110192,Conduit Pl,2024-02-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
110192,Conduit Pl,2024-02-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.84
110192,Conduit Pl,2024-02-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,39.02
110192,Conduit Pl,2024-02-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,39.64
110192,Conduit Pl,2024-02-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.17
110192,Conduit Pl,2024-02-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,121.5
110192,Conduit Pl,2024-02-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
110192,Conduit Pl,2024-02-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
110192,Conduit Pl,2024-02-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
110192,Conduit Pl,2024-02-06T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,20.37
110192,Conduit Pl,2024-02-06T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
110192,Conduit Pl,2024-02-06T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-15.38
110192,Conduit Pl,2024-02-06T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,-9.45
110192,Conduit Pl,2024-02-06T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.25
110192,Conduit Pl,2024-02-06T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,-11.56
110192,Conduit Pl,2024-02-06T22:20:00.000+00:00,feeder,5,N Current (RMS),A,34.9
110192,Conduit Pl,2024-02-06T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,96.2
110192,Conduit Pl,2024-02-06T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,59.1
110192,Conduit Pl,2024-02-06T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,83.3
110192,Conduit Pl,2024-02-06T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.21
110192,Conduit Pl,2024-02-06T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.73
110192,Conduit Pl,2024-02-06T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.32
110192,Conduit Pl,2024-02-06T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.49
110192,Conduit Pl,2024-02-06T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.01
110192,Conduit Pl,2024-02-06T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.54
110192,Conduit Pl,2024-02-06T22:20:00.000+00:00,feeder,4,N Current (RMS),A,26.3
110192,Conduit Pl,2024-02-06T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.5
110192,Conduit Pl,2024-02-06T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
110192,Conduit Pl,2024-02-06T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.0
110192,Conduit Pl,2024-02-06T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.92
110192,Conduit Pl,2024-02-06T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
110192,Conduit Pl,2024-02-06T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
110192,Conduit Pl,2024-02-06T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.4
110192,Conduit Pl,2024-02-06T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.66
110192,Conduit Pl,2024-02-06T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.53
110192,Conduit Pl,2024-02-06T22:20:00.000+00:00,feeder,3,N Current (RMS),A,48.7
110192,Conduit Pl,2024-02-06T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,117.6
110192,Conduit Pl,2024-02-06T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.6
110192,Conduit Pl,2024-02-06T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,126.0
110192,Conduit Pl,2024-02-06T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.46
110192,Conduit Pl,2024-02-06T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
110192,Conduit Pl,2024-02-06T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
110192,Conduit Pl,2024-02-06T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.19
110192,Conduit Pl,2024-02-06T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.98
110192,Conduit Pl,2024-02-06T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.11
110192,Conduit Pl,2024-02-06T22:20:00.000+00:00,feeder,2,N Current (RMS),A,27.4
110192,Conduit Pl,2024-02-06T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
110192,Conduit Pl,2024-02-06T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
110192,Conduit Pl,2024-02-06T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
110192,Conduit Pl,2024-02-06T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.27
110192,Conduit Pl,2024-02-06T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
110192,Conduit Pl,2024-02-06T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
110192,Conduit Pl,2024-02-06T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
110192,Conduit Pl,2024-02-06T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.8
110192,Conduit Pl,2024-02-06T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.18
110192,Conduit Pl,2024-02-06T22:20:00.000+00:00,feeder,1,N Current (RMS),A,15.2
110192,Conduit Pl,2024-02-06T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
110192,Conduit Pl,2024-02-06T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
110192,Conduit Pl,2024-02-06T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
110192,Conduit Pl,2024-02-06T22:20:00.000+00:00,transformer,,Temperature,C,27.9
110192,Conduit Pl,2024-02-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110192,Conduit Pl,2024-02-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
110192,Conduit Pl,2024-02-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110192,Conduit Pl,2024-02-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
110192,Conduit Pl,2024-02-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
110192,Conduit Pl,2024-02-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
110192,Conduit Pl,2024-02-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.97
110192,Conduit Pl,2024-02-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
110192,Conduit Pl,2024-02-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.83
110192,Conduit Pl,2024-02-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.88
110192,Conduit Pl,2024-02-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,40.75
110192,Conduit Pl,2024-02-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.58
110192,Conduit Pl,2024-02-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,133.9
110192,Conduit Pl,2024-02-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
110192,Conduit Pl,2024-02-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
110192,Conduit Pl,2024-02-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
110192,Conduit Pl,2024-02-06T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,26.58
110192,Conduit Pl,2024-02-06T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
110192,Conduit Pl,2024-02-06T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-23.64
110192,Conduit Pl,2024-02-06T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,-14.37
110192,Conduit Pl,2024-02-06T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.26
110192,Conduit Pl,2024-02-06T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,-14.91
110192,Conduit Pl,2024-02-06T22:10:00.000+00:00,feeder,5,N Current (RMS),A,34.9
110192,Conduit Pl,2024-02-06T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,131.4
110192,Conduit Pl,2024-02-06T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,97.8
110192,Conduit Pl,2024-02-06T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,122.3
110192,Conduit Pl,2024-02-06T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.35
110192,Conduit Pl,2024-02-06T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.82
110192,Conduit Pl,2024-02-06T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.65
110192,Conduit Pl,2024-02-06T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.74
110192,Conduit Pl,2024-02-06T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.32
110192,Conduit Pl,2024-02-06T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.32
110192,Conduit Pl,2024-02-06T22:10:00.000+00:00,feeder,4,N Current (RMS),A,24.3
110192,Conduit Pl,2024-02-06T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.2
110192,Conduit Pl,2024-02-06T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.1
110192,Conduit Pl,2024-02-06T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.5
110192,Conduit Pl,2024-02-06T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
110192,Conduit Pl,2024-02-06T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
110192,Conduit Pl,2024-02-06T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
110192,Conduit Pl,2024-02-06T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,33.19
110192,Conduit Pl,2024-02-06T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.62
110192,Conduit Pl,2024-02-06T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.27
110192,Conduit Pl,2024-02-06T22:10:00.000+00:00,feeder,3,N Current (RMS),A,64.1
110192,Conduit Pl,2024-02-06T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,137.1
110192,Conduit Pl,2024-02-06T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.6
110192,Conduit Pl,2024-02-06T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,100.8
110192,Conduit Pl,2024-02-06T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.22
110192,Conduit Pl,2024-02-06T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
110192,Conduit Pl,2024-02-06T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
110192,Conduit Pl,2024-02-06T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.82
110192,Conduit Pl,2024-02-06T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.97
110192,Conduit Pl,2024-02-06T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.3
110192,Conduit Pl,2024-02-06T22:10:00.000+00:00,feeder,2,N Current (RMS),A,31.3
110192,Conduit Pl,2024-02-06T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
110192,Conduit Pl,2024-02-06T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
110192,Conduit Pl,2024-02-06T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
110192,Conduit Pl,2024-02-06T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.28
110192,Conduit Pl,2024-02-06T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
110192,Conduit Pl,2024-02-06T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
110192,Conduit Pl,2024-02-06T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.6
110192,Conduit Pl,2024-02-06T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.42
110192,Conduit Pl,2024-02-06T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.35
110192,Conduit Pl,2024-02-06T22:10:00.000+00:00,feeder,1,N Current (RMS),A,16.0
110192,Conduit Pl,2024-02-06T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
110192,Conduit Pl,2024-02-06T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
110192,Conduit Pl,2024-02-06T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
110192,Conduit Pl,2024-02-06T22:10:00.000+00:00,transformer,,Temperature,C,28.0
110192,Conduit Pl,2024-02-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
110192,Conduit Pl,2024-02-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
110192,Conduit Pl,2024-02-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
110192,Conduit Pl,2024-02-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
110192,Conduit Pl,2024-02-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
110192,Conduit Pl,2024-02-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
110192,Conduit Pl,2024-02-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.24
110192,Conduit Pl,2024-02-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
110192,Conduit Pl,2024-02-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-31.92
110192,Conduit Pl,2024-02-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.34
110192,Conduit Pl,2024-02-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,49.66
110192,Conduit Pl,2024-02-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.73
110192,Conduit Pl,2024-02-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,138.5
110192,Conduit Pl,2024-02-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
110192,Conduit Pl,2024-02-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
110192,Conduit Pl,2024-02-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
110192,Conduit Pl,2024-02-06T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,16.69
110192,Conduit Pl,2024-02-06T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.86
110192,Conduit Pl,2024-02-06T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-11.42
110192,Conduit Pl,2024-02-06T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,-6.3
110192,Conduit Pl,2024-02-06T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.93
110192,Conduit Pl,2024-02-06T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,-9.85
110192,Conduit Pl,2024-02-06T22:00:00.000+00:00,feeder,5,N Current (RMS),A,29.6
110192,Conduit Pl,2024-02-06T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,74.3
110192,Conduit Pl,2024-02-06T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,42.8
110192,Conduit Pl,2024-02-06T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,63.4
110192,Conduit Pl,2024-02-06T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.16
110192,Conduit Pl,2024-02-06T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.84
110192,Conduit Pl,2024-02-06T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.49
110192,Conduit Pl,2024-02-06T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.85
110192,Conduit Pl,2024-02-06T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.3
110192,Conduit Pl,2024-02-06T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.9
110192,Conduit Pl,2024-02-06T22:00:00.000+00:00,feeder,4,N Current (RMS),A,27.2
110192,Conduit Pl,2024-02-06T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.4
110192,Conduit Pl,2024-02-06T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
110192,Conduit Pl,2024-02-06T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
110192,Conduit Pl,2024-02-06T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.72
110192,Conduit Pl,2024-02-06T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
110192,Conduit Pl,2024-02-06T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
110192,Conduit Pl,2024-02-06T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.65
110192,Conduit Pl,2024-02-06T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.37
110192,Conduit Pl,2024-02-06T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.3
110192,Conduit Pl,2024-02-06T22:00:00.000+00:00,feeder,3,N Current (RMS),A,62.6
110192,Conduit Pl,2024-02-06T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,131.0
110192,Conduit Pl,2024-02-06T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.5
110192,Conduit Pl,2024-02-06T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,92.5
110192,Conduit Pl,2024-02-06T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.01
110192,Conduit Pl,2024-02-06T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
110192,Conduit Pl,2024-02-06T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
110192,Conduit Pl,2024-02-06T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.83
110192,Conduit Pl,2024-02-06T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.96
110192,Conduit Pl,2024-02-06T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.49
110192,Conduit Pl,2024-02-06T22:00:00.000+00:00,feeder,2,N Current (RMS),A,9.4
110192,Conduit Pl,2024-02-06T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
110192,Conduit Pl,2024-02-06T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
110192,Conduit Pl,2024-02-06T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
110192,Conduit Pl,2024-02-06T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.31
110192,Conduit Pl,2024-02-06T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
110192,Conduit Pl,2024-02-06T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
110192,Conduit Pl,2024-02-06T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
110192,Conduit Pl,2024-02-06T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.06
110192,Conduit Pl,2024-02-06T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.17
110192,Conduit Pl,2024-02-06T22:00:00.000+00:00,feeder,1,N Current (RMS),A,16.7
110192,Conduit Pl,2024-02-06T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
110192,Conduit Pl,2024-02-06T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
110192,Conduit Pl,2024-02-06T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
110192,Conduit Pl,2024-02-06T22:00:00.000+00:00,transformer,,Temperature,C,28.0
110192,Conduit Pl,2024-02-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110192,Conduit Pl,2024-02-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
110192,Conduit Pl,2024-02-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110192,Conduit Pl,2024-02-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
110192,Conduit Pl,2024-02-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110192,Conduit Pl,2024-02-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
110192,Conduit Pl,2024-02-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.12
110192,Conduit Pl,2024-02-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
110192,Conduit Pl,2024-02-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.54
110192,Conduit Pl,2024-02-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,45.17
110192,Conduit Pl,2024-02-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.7
110192,Conduit Pl,2024-02-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.03
110192,Conduit Pl,2024-02-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,129.7
110192,Conduit Pl,2024-02-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
110192,Conduit Pl,2024-02-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
110192,Conduit Pl,2024-02-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
110192,Conduit Pl,2024-02-06T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,21.77
110192,Conduit Pl,2024-02-06T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
110192,Conduit Pl,2024-02-06T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-11.73
110192,Conduit Pl,2024-02-06T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,-8.98
110192,Conduit Pl,2024-02-06T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.1
110192,Conduit Pl,2024-02-06T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,-9.92
110192,Conduit Pl,2024-02-06T21:50:00.000+00:00,feeder,5,N Current (RMS),A,45.0
110192,Conduit Pl,2024-02-06T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,98.9
110192,Conduit Pl,2024-02-06T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,39.4
110192,Conduit Pl,2024-02-06T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,64.2
110192,Conduit Pl,2024-02-06T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.27
110192,Conduit Pl,2024-02-06T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.94
110192,Conduit Pl,2024-02-06T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.29
110192,Conduit Pl,2024-02-06T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.94
110192,Conduit Pl,2024-02-06T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.63
110192,Conduit Pl,2024-02-06T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.93
110192,Conduit Pl,2024-02-06T21:50:00.000+00:00,feeder,4,N Current (RMS),A,31.3
110192,Conduit Pl,2024-02-06T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,76.1
110192,Conduit Pl,2024-02-06T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
110192,Conduit Pl,2024-02-06T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.1
110192,Conduit Pl,2024-02-06T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
110192,Conduit Pl,2024-02-06T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
110192,Conduit Pl,2024-02-06T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
110192,Conduit Pl,2024-02-06T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,34.67
110192,Conduit Pl,2024-02-06T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.75
110192,Conduit Pl,2024-02-06T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.28
110192,Conduit Pl,2024-02-06T21:50:00.000+00:00,feeder,3,N Current (RMS),A,72.8
110192,Conduit Pl,2024-02-06T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,143.3
110192,Conduit Pl,2024-02-06T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
110192,Conduit Pl,2024-02-06T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,96.9
110192,Conduit Pl,2024-02-06T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.02
110192,Conduit Pl,2024-02-06T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
110192,Conduit Pl,2024-02-06T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.31
110192,Conduit Pl,2024-02-06T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.92
110192,Conduit Pl,2024-02-06T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.76
110192,Conduit Pl,2024-02-06T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.74
110192,Conduit Pl,2024-02-06T21:50:00.000+00:00,feeder,2,N Current (RMS),A,12.3
110192,Conduit Pl,2024-02-06T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
110192,Conduit Pl,2024-02-06T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
110192,Conduit Pl,2024-02-06T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
110192,Conduit Pl,2024-02-06T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.19
110192,Conduit Pl,2024-02-06T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
110192,Conduit Pl,2024-02-06T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
110192,Conduit Pl,2024-02-06T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.76
110192,Conduit Pl,2024-02-06T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.89
110192,Conduit Pl,2024-02-06T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
110192,Conduit Pl,2024-02-06T21:50:00.000+00:00,feeder,1,N Current (RMS),A,15.2
110192,Conduit Pl,2024-02-06T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
110192,Conduit Pl,2024-02-06T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
110192,Conduit Pl,2024-02-06T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
110192,Conduit Pl,2024-02-06T21:50:00.000+00:00,transformer,,Temperature,C,28.0
110192,Conduit Pl,2024-02-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110192,Conduit Pl,2024-02-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
110192,Conduit Pl,2024-02-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110192,Conduit Pl,2024-02-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
110192,Conduit Pl,2024-02-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110192,Conduit Pl,2024-02-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
110192,Conduit Pl,2024-02-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.37
110192,Conduit Pl,2024-02-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
110192,Conduit Pl,2024-02-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.43
110192,Conduit Pl,2024-02-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,45.48
110192,Conduit Pl,2024-02-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.61
110192,Conduit Pl,2024-02-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.87
110192,Conduit Pl,2024-02-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,152.8
110192,Conduit Pl,2024-02-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
110192,Conduit Pl,2024-02-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
110192,Conduit Pl,2024-02-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
110192,Conduit Pl,2024-02-06T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,18.77
110192,Conduit Pl,2024-02-06T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.43
110192,Conduit Pl,2024-02-06T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-13.26
110192,Conduit Pl,2024-02-06T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,-7.59
110192,Conduit Pl,2024-02-06T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.74
110192,Conduit Pl,2024-02-06T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,-10.76
110192,Conduit Pl,2024-02-06T21:40:00.000+00:00,feeder,5,N Current (RMS),A,37.7
110192,Conduit Pl,2024-02-06T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,84.3
110192,Conduit Pl,2024-02-06T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,38.3
110192,Conduit Pl,2024-02-06T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,71.0
110192,Conduit Pl,2024-02-06T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.88
110192,Conduit Pl,2024-02-06T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.81
110192,Conduit Pl,2024-02-06T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.54
110192,Conduit Pl,2024-02-06T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.49
110192,Conduit Pl,2024-02-06T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.56
110192,Conduit Pl,2024-02-06T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.9
110192,Conduit Pl,2024-02-06T21:40:00.000+00:00,feeder,4,N Current (RMS),A,23.0
110192,Conduit Pl,2024-02-06T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.8
110192,Conduit Pl,2024-02-06T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
110192,Conduit Pl,2024-02-06T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.6
110192,Conduit Pl,2024-02-06T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.7
110192,Conduit Pl,2024-02-06T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
110192,Conduit Pl,2024-02-06T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
110192,Conduit Pl,2024-02-06T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.31
110192,Conduit Pl,2024-02-06T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.51
110192,Conduit Pl,2024-02-06T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.32
110192,Conduit Pl,2024-02-06T21:40:00.000+00:00,feeder,3,N Current (RMS),A,62.5
110192,Conduit Pl,2024-02-06T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,133.8
110192,Conduit Pl,2024-02-06T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.6
110192,Conduit Pl,2024-02-06T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,92.9
110192,Conduit Pl,2024-02-06T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.15
110192,Conduit Pl,2024-02-06T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
110192,Conduit Pl,2024-02-06T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
110192,Conduit Pl,2024-02-06T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.13
110192,Conduit Pl,2024-02-06T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,-2.06
110192,Conduit Pl,2024-02-06T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.42
110192,Conduit Pl,2024-02-06T21:40:00.000+00:00,feeder,2,N Current (RMS),A,11.4
110192,Conduit Pl,2024-02-06T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
110192,Conduit Pl,2024-02-06T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
110192,Conduit Pl,2024-02-06T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
110192,Conduit Pl,2024-02-06T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.09
110192,Conduit Pl,2024-02-06T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
110192,Conduit Pl,2024-02-06T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
110192,Conduit Pl,2024-02-06T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.84
110192,Conduit Pl,2024-02-06T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.67
110192,Conduit Pl,2024-02-06T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.99
110192,Conduit Pl,2024-02-06T21:40:00.000+00:00,feeder,1,N Current (RMS),A,16.4
110192,Conduit Pl,2024-02-06T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
110192,Conduit Pl,2024-02-06T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
110192,Conduit Pl,2024-02-06T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
110192,Conduit Pl,2024-02-06T21:40:00.000+00:00,transformer,,Temperature,C,28.0
110192,Conduit Pl,2024-02-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110192,Conduit Pl,2024-02-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
110192,Conduit Pl,2024-02-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110192,Conduit Pl,2024-02-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
110192,Conduit Pl,2024-02-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110192,Conduit Pl,2024-02-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
110192,Conduit Pl,2024-02-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.42
110192,Conduit Pl,2024-02-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
110192,Conduit Pl,2024-02-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.02
110192,Conduit Pl,2024-02-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,41.93
110192,Conduit Pl,2024-02-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.42
110192,Conduit Pl,2024-02-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.03
110192,Conduit Pl,2024-02-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,137.4
110192,Conduit Pl,2024-02-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
110192,Conduit Pl,2024-02-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
110192,Conduit Pl,2024-02-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
110192,Conduit Pl,2024-02-06T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,17.31
110192,Conduit Pl,2024-02-06T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.4
110192,Conduit Pl,2024-02-06T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-13.53
110192,Conduit Pl,2024-02-06T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,-7.33
110192,Conduit Pl,2024-02-06T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.74
110192,Conduit Pl,2024-02-06T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,-10.66
110192,Conduit Pl,2024-02-06T21:30:00.000+00:00,feeder,5,N Current (RMS),A,34.5
110192,Conduit Pl,2024-02-06T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,78.2
110192,Conduit Pl,2024-02-06T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.4
110192,Conduit Pl,2024-02-06T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,72.2
110192,Conduit Pl,2024-02-06T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.77
110192,Conduit Pl,2024-02-06T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.61
110192,Conduit Pl,2024-02-06T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.91
110192,Conduit Pl,2024-02-06T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.1
110192,Conduit Pl,2024-02-06T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.78
110192,Conduit Pl,2024-02-06T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.2
110192,Conduit Pl,2024-02-06T21:30:00.000+00:00,feeder,4,N Current (RMS),A,22.0
110192,Conduit Pl,2024-02-06T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
110192,Conduit Pl,2024-02-06T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.6
110192,Conduit Pl,2024-02-06T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.2
110192,Conduit Pl,2024-02-06T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
110192,Conduit Pl,2024-02-06T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
110192,Conduit Pl,2024-02-06T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
110192,Conduit Pl,2024-02-06T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,33.16
110192,Conduit Pl,2024-02-06T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.16
110192,Conduit Pl,2024-02-06T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.94
110192,Conduit Pl,2024-02-06T21:30:00.000+00:00,feeder,3,N Current (RMS),A,51.7
110192,Conduit Pl,2024-02-06T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,137.0
110192,Conduit Pl,2024-02-06T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,93.1
110192,Conduit Pl,2024-02-06T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,103.5
110192,Conduit Pl,2024-02-06T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.98
110192,Conduit Pl,2024-02-06T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
110192,Conduit Pl,2024-02-06T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
110192,Conduit Pl,2024-02-06T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.82
110192,Conduit Pl,2024-02-06T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,-2.14
110192,Conduit Pl,2024-02-06T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.87
110192,Conduit Pl,2024-02-06T21:30:00.000+00:00,feeder,2,N Current (RMS),A,11.2
110192,Conduit Pl,2024-02-06T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
110192,Conduit Pl,2024-02-06T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
110192,Conduit Pl,2024-02-06T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
110192,Conduit Pl,2024-02-06T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.1
110192,Conduit Pl,2024-02-06T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
110192,Conduit Pl,2024-02-06T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
110192,Conduit Pl,2024-02-06T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.65
110192,Conduit Pl,2024-02-06T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.01
110192,Conduit Pl,2024-02-06T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.14
110192,Conduit Pl,2024-02-06T21:30:00.000+00:00,feeder,1,N Current (RMS),A,14.2
110192,Conduit Pl,2024-02-06T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
110192,Conduit Pl,2024-02-06T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
110192,Conduit Pl,2024-02-06T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
110192,Conduit Pl,2024-02-06T21:30:00.000+00:00,transformer,,Temperature,C,28.0
110192,Conduit Pl,2024-02-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110192,Conduit Pl,2024-02-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
110192,Conduit Pl,2024-02-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110192,Conduit Pl,2024-02-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
110192,Conduit Pl,2024-02-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110192,Conduit Pl,2024-02-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
110192,Conduit Pl,2024-02-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.41
110192,Conduit Pl,2024-02-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
110192,Conduit Pl,2024-02-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.7
110192,Conduit Pl,2024-02-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.76
110192,Conduit Pl,2024-02-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,44.54
110192,Conduit Pl,2024-02-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.75
110192,Conduit Pl,2024-02-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,116.3
110192,Conduit Pl,2024-02-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
110192,Conduit Pl,2024-02-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
110192,Conduit Pl,2024-02-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
110192,Conduit Pl,2024-02-06T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,17.39
110192,Conduit Pl,2024-02-06T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.28
110192,Conduit Pl,2024-02-06T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-14.1
110192,Conduit Pl,2024-02-06T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,-7.34
110192,Conduit Pl,2024-02-06T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.5
110192,Conduit Pl,2024-02-06T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,-11.09
110192,Conduit Pl,2024-02-06T21:20:00.000+00:00,feeder,5,N Current (RMS),A,35.7
110192,Conduit Pl,2024-02-06T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,78.4
110192,Conduit Pl,2024-02-06T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.2
110192,Conduit Pl,2024-02-06T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,74.1
110192,Conduit Pl,2024-02-06T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.72
110192,Conduit Pl,2024-02-06T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.46
110192,Conduit Pl,2024-02-06T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.73
110192,Conduit Pl,2024-02-06T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.96
110192,Conduit Pl,2024-02-06T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.47
110192,Conduit Pl,2024-02-06T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.4
110192,Conduit Pl,2024-02-06T21:20:00.000+00:00,feeder,4,N Current (RMS),A,28.5
110192,Conduit Pl,2024-02-06T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.4
110192,Conduit Pl,2024-02-06T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
110192,Conduit Pl,2024-02-06T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.2
110192,Conduit Pl,2024-02-06T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
110192,Conduit Pl,2024-02-06T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
110192,Conduit Pl,2024-02-06T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
110192,Conduit Pl,2024-02-06T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.65
110192,Conduit Pl,2024-02-06T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.53
110192,Conduit Pl,2024-02-06T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.77
110192,Conduit Pl,2024-02-06T21:20:00.000+00:00,feeder,3,N Current (RMS),A,61.7
110192,Conduit Pl,2024-02-06T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,130.4
110192,Conduit Pl,2024-02-06T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.7
110192,Conduit Pl,2024-02-06T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,114.9
110192,Conduit Pl,2024-02-06T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.25
110192,Conduit Pl,2024-02-06T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
110192,Conduit Pl,2024-02-06T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.02
110192,Conduit Pl,2024-02-06T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.4
110192,Conduit Pl,2024-02-06T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,-2.29
110192,Conduit Pl,2024-02-06T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.97
110192,Conduit Pl,2024-02-06T21:20:00.000+00:00,feeder,2,N Current (RMS),A,13.6
110192,Conduit Pl,2024-02-06T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
110192,Conduit Pl,2024-02-06T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
110192,Conduit Pl,2024-02-06T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
110192,Conduit Pl,2024-02-06T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.26
110192,Conduit Pl,2024-02-06T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
110192,Conduit Pl,2024-02-06T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
110192,Conduit Pl,2024-02-06T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
110192,Conduit Pl,2024-02-06T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
110192,Conduit Pl,2024-02-06T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.77
110192,Conduit Pl,2024-02-06T21:20:00.000+00:00,feeder,1,N Current (RMS),A,14.0
110192,Conduit Pl,2024-02-06T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
110192,Conduit Pl,2024-02-06T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
110192,Conduit Pl,2024-02-06T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
110192,Conduit Pl,2024-02-06T21:20:00.000+00:00,transformer,,Temperature,C,28.0
110192,Conduit Pl,2024-02-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110192,Conduit Pl,2024-02-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
110192,Conduit Pl,2024-02-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110192,Conduit Pl,2024-02-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
110192,Conduit Pl,2024-02-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110192,Conduit Pl,2024-02-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
110192,Conduit Pl,2024-02-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.33
110192,Conduit Pl,2024-02-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
110192,Conduit Pl,2024-02-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.13
110192,Conduit Pl,2024-02-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,42.83
110192,Conduit Pl,2024-02-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.9
110192,Conduit Pl,2024-02-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.88
110192,Conduit Pl,2024-02-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,143.0
110192,Conduit Pl,2024-02-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
110192,Conduit Pl,2024-02-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
110192,Conduit Pl,2024-02-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
110192,Conduit Pl,2024-02-06T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,21.15
110192,Conduit Pl,2024-02-06T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
110192,Conduit Pl,2024-02-06T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-19.58
110192,Conduit Pl,2024-02-06T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,-10.72
110192,Conduit Pl,2024-02-06T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.37
110192,Conduit Pl,2024-02-06T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,-13.31
110192,Conduit Pl,2024-02-06T21:10:00.000+00:00,feeder,5,N Current (RMS),A,31.6
110192,Conduit Pl,2024-02-06T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,105.1
110192,Conduit Pl,2024-02-06T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,78.3
110192,Conduit Pl,2024-02-06T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,107.4
110192,Conduit Pl,2024-02-06T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.97
110192,Conduit Pl,2024-02-06T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.8
110192,Conduit Pl,2024-02-06T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.79
110192,Conduit Pl,2024-02-06T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.79
110192,Conduit Pl,2024-02-06T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.95
110192,Conduit Pl,2024-02-06T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.33
110192,Conduit Pl,2024-02-06T21:10:00.000+00:00,feeder,4,N Current (RMS),A,24.8
110192,Conduit Pl,2024-02-06T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,72.4
110192,Conduit Pl,2024-02-06T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.8
110192,Conduit Pl,2024-02-06T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.0
110192,Conduit Pl,2024-02-06T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.67
110192,Conduit Pl,2024-02-06T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.3
110192,Conduit Pl,2024-02-06T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
110192,Conduit Pl,2024-02-06T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,33.62
110192,Conduit Pl,2024-02-06T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.09
110192,Conduit Pl,2024-02-06T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.88
110192,Conduit Pl,2024-02-06T21:10:00.000+00:00,feeder,3,N Current (RMS),A,68.6
110192,Conduit Pl,2024-02-06T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,138.3
110192,Conduit Pl,2024-02-06T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.6
110192,Conduit Pl,2024-02-06T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,98.5
110192,Conduit Pl,2024-02-06T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.26
110192,Conduit Pl,2024-02-06T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
110192,Conduit Pl,2024-02-06T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.45
110192,Conduit Pl,2024-02-06T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.34
110192,Conduit Pl,2024-02-06T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.3
110192,Conduit Pl,2024-02-06T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,-3.17
110192,Conduit Pl,2024-02-06T21:10:00.000+00:00,feeder,2,N Current (RMS),A,14.7
110192,Conduit Pl,2024-02-06T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
110192,Conduit Pl,2024-02-06T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
110192,Conduit Pl,2024-02-06T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
110192,Conduit Pl,2024-02-06T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.44
110192,Conduit Pl,2024-02-06T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
110192,Conduit Pl,2024-02-06T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
110192,Conduit Pl,2024-02-06T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.29
110192,Conduit Pl,2024-02-06T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.36
110192,Conduit Pl,2024-02-06T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.86
110192,Conduit Pl,2024-02-06T21:10:00.000+00:00,feeder,1,N Current (RMS),A,16.5
110192,Conduit Pl,2024-02-06T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
110192,Conduit Pl,2024-02-06T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
110192,Conduit Pl,2024-02-06T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
110192,Conduit Pl,2024-02-06T21:10:00.000+00:00,transformer,,Temperature,C,28.0
110192,Conduit Pl,2024-02-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110192,Conduit Pl,2024-02-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
110192,Conduit Pl,2024-02-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
110192,Conduit Pl,2024-02-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
110192,Conduit Pl,2024-02-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
110192,Conduit Pl,2024-02-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
110192,Conduit Pl,2024-02-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.2
110192,Conduit Pl,2024-02-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
110192,Conduit Pl,2024-02-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-31.09
110192,Conduit Pl,2024-02-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.63
110192,Conduit Pl,2024-02-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,44.48
110192,Conduit Pl,2024-02-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.59
110192,Conduit Pl,2024-02-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,136.0
110192,Conduit Pl,2024-02-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
110192,Conduit Pl,2024-02-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
110192,Conduit Pl,2024-02-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
110192,Conduit Pl,2024-02-06T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,24.05
110192,Conduit Pl,2024-02-06T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
110192,Conduit Pl,2024-02-06T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-23.29
110192,Conduit Pl,2024-02-06T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,-12.93
110192,Conduit Pl,2024-02-06T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.71
110192,Conduit Pl,2024-02-06T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,-14.37
110192,Conduit Pl,2024-02-06T21:00:00.000+00:00,feeder,5,N Current (RMS),A,32.4
110192,Conduit Pl,2024-02-06T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,119.3
110192,Conduit Pl,2024-02-06T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,98.1
110192,Conduit Pl,2024-02-06T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,121.6
110192,Conduit Pl,2024-02-06T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.96
110192,Conduit Pl,2024-02-06T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.44
110192,Conduit Pl,2024-02-06T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.79
110192,Conduit Pl,2024-02-06T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.57
110192,Conduit Pl,2024-02-06T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.95
110192,Conduit Pl,2024-02-06T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.29
110192,Conduit Pl,2024-02-06T21:00:00.000+00:00,feeder,4,N Current (RMS),A,27.5
110192,Conduit Pl,2024-02-06T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,75.0
110192,Conduit Pl,2024-02-06T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.8
