Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110192,Conduit Pl,2024-02-06T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
110192,Conduit Pl,2024-02-06T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
110192,Conduit Pl,2024-02-06T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.54
110192,Conduit Pl,2024-02-06T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
110192,Conduit Pl,2024-02-06T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.81
110192,Conduit Pl,2024-02-06T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.33
110192,Conduit Pl,2024-02-06T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.02
110192,Conduit Pl,2024-02-06T21:00:00.000+00:00,feeder,3,N Current (RMS),A,58.9
110192,Conduit Pl,2024-02-06T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,118.3
110192,Conduit Pl,2024-02-06T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
110192,Conduit Pl,2024-02-06T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,107.5
110192,Conduit Pl,2024-02-06T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.2
110192,Conduit Pl,2024-02-06T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
110192,Conduit Pl,2024-02-06T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.16
110192,Conduit Pl,2024-02-06T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.16
110192,Conduit Pl,2024-02-06T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.59
110192,Conduit Pl,2024-02-06T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,-3.61
110192,Conduit Pl,2024-02-06T21:00:00.000+00:00,feeder,2,N Current (RMS),A,16.4
110192,Conduit Pl,2024-02-06T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
110192,Conduit Pl,2024-02-06T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
110192,Conduit Pl,2024-02-06T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
110192,Conduit Pl,2024-02-06T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
110192,Conduit Pl,2024-02-06T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
110192,Conduit Pl,2024-02-06T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
110192,Conduit Pl,2024-02-06T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.66
110192,Conduit Pl,2024-02-06T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
110192,Conduit Pl,2024-02-06T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.63
110192,Conduit Pl,2024-02-06T21:00:00.000+00:00,feeder,1,N Current (RMS),A,15.4
110192,Conduit Pl,2024-02-06T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
110192,Conduit Pl,2024-02-06T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
110192,Conduit Pl,2024-02-06T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
110192,Conduit Pl,2024-02-06T21:00:00.000+00:00,transformer,,Temperature,C,28.0
110192,Conduit Pl,2024-02-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
110192,Conduit Pl,2024-02-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
110192,Conduit Pl,2024-02-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
110192,Conduit Pl,2024-02-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
110192,Conduit Pl,2024-02-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
110192,Conduit Pl,2024-02-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
110192,Conduit Pl,2024-02-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.68
110192,Conduit Pl,2024-02-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
110192,Conduit Pl,2024-02-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-35.74
110192,Conduit Pl,2024-02-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.95
110192,Conduit Pl,2024-02-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,49.95
110192,Conduit Pl,2024-02-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.96
110192,Conduit Pl,2024-02-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,127.3
110192,Conduit Pl,2024-02-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
110192,Conduit Pl,2024-02-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
110192,Conduit Pl,2024-02-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
110192,Conduit Pl,2024-02-06T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,17.25
110192,Conduit Pl,2024-02-06T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.38
110192,Conduit Pl,2024-02-06T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-13.92
110192,Conduit Pl,2024-02-06T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,-7.57
110192,Conduit Pl,2024-02-06T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.24
110192,Conduit Pl,2024-02-06T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,-10.29
110192,Conduit Pl,2024-02-06T20:50:00.000+00:00,feeder,5,N Current (RMS),A,31.5
110192,Conduit Pl,2024-02-06T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,78.3
110192,Conduit Pl,2024-02-06T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,49.0
110192,Conduit Pl,2024-02-06T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,72.6
110192,Conduit Pl,2024-02-06T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.78
110192,Conduit Pl,2024-02-06T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.5
110192,Conduit Pl,2024-02-06T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.46
110192,Conduit Pl,2024-02-06T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.46
110192,Conduit Pl,2024-02-06T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.68
110192,Conduit Pl,2024-02-06T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.43
110192,Conduit Pl,2024-02-06T20:50:00.000+00:00,feeder,4,N Current (RMS),A,28.2
110192,Conduit Pl,2024-02-06T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.0
110192,Conduit Pl,2024-02-06T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.4
110192,Conduit Pl,2024-02-06T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.9
110192,Conduit Pl,2024-02-06T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
110192,Conduit Pl,2024-02-06T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.21
110192,Conduit Pl,2024-02-06T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
110192,Conduit Pl,2024-02-06T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.42
110192,Conduit Pl,2024-02-06T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.1
110192,Conduit Pl,2024-02-06T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.55
110192,Conduit Pl,2024-02-06T20:50:00.000+00:00,feeder,3,N Current (RMS),A,59.5
110192,Conduit Pl,2024-02-06T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,125.9
110192,Conduit Pl,2024-02-06T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.4
110192,Conduit Pl,2024-02-06T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,105.9
110192,Conduit Pl,2024-02-06T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.28
110192,Conduit Pl,2024-02-06T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
110192,Conduit Pl,2024-02-06T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.6
110192,Conduit Pl,2024-02-06T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.38
110192,Conduit Pl,2024-02-06T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.16
110192,Conduit Pl,2024-02-06T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,-3.87
110192,Conduit Pl,2024-02-06T20:50:00.000+00:00,feeder,2,N Current (RMS),A,18.9
110192,Conduit Pl,2024-02-06T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
110192,Conduit Pl,2024-02-06T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
110192,Conduit Pl,2024-02-06T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
110192,Conduit Pl,2024-02-06T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
110192,Conduit Pl,2024-02-06T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
110192,Conduit Pl,2024-02-06T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
110192,Conduit Pl,2024-02-06T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
110192,Conduit Pl,2024-02-06T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.86
110192,Conduit Pl,2024-02-06T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.3
110192,Conduit Pl,2024-02-06T20:50:00.000+00:00,feeder,1,N Current (RMS),A,20.7
110192,Conduit Pl,2024-02-06T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
110192,Conduit Pl,2024-02-06T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
110192,Conduit Pl,2024-02-06T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
110192,Conduit Pl,2024-02-06T20:50:00.000+00:00,transformer,,Temperature,C,28.0
110192,Conduit Pl,2024-02-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110192,Conduit Pl,2024-02-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
110192,Conduit Pl,2024-02-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110192,Conduit Pl,2024-02-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
110192,Conduit Pl,2024-02-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110192,Conduit Pl,2024-02-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
110192,Conduit Pl,2024-02-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.84
110192,Conduit Pl,2024-02-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
110192,Conduit Pl,2024-02-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-26.59
110192,Conduit Pl,2024-02-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,43.3
110192,Conduit Pl,2024-02-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.73
110192,Conduit Pl,2024-02-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.12
110192,Conduit Pl,2024-02-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,136.2
110192,Conduit Pl,2024-02-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
110192,Conduit Pl,2024-02-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
110192,Conduit Pl,2024-02-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
110192,Conduit Pl,2024-02-06T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,19.99
110192,Conduit Pl,2024-02-06T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.3
110192,Conduit Pl,2024-02-06T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-14.6
110192,Conduit Pl,2024-02-06T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,-9.08
110192,Conduit Pl,2024-02-06T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.58
110192,Conduit Pl,2024-02-06T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,-10.59
110192,Conduit Pl,2024-02-06T20:40:00.000+00:00,feeder,5,N Current (RMS),A,48.2
110192,Conduit Pl,2024-02-06T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,92.1
110192,Conduit Pl,2024-02-06T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.3
110192,Conduit Pl,2024-02-06T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,75.4
110192,Conduit Pl,2024-02-06T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.63
110192,Conduit Pl,2024-02-06T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.5
110192,Conduit Pl,2024-02-06T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.11
110192,Conduit Pl,2024-02-06T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.96
110192,Conduit Pl,2024-02-06T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.72
110192,Conduit Pl,2024-02-06T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.97
110192,Conduit Pl,2024-02-06T20:40:00.000+00:00,feeder,4,N Current (RMS),A,24.3
110192,Conduit Pl,2024-02-06T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.3
110192,Conduit Pl,2024-02-06T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
110192,Conduit Pl,2024-02-06T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.1
110192,Conduit Pl,2024-02-06T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
110192,Conduit Pl,2024-02-06T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
110192,Conduit Pl,2024-02-06T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
110192,Conduit Pl,2024-02-06T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.85
110192,Conduit Pl,2024-02-06T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.7
110192,Conduit Pl,2024-02-06T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.25
110192,Conduit Pl,2024-02-06T20:40:00.000+00:00,feeder,3,N Current (RMS),A,67.5
110192,Conduit Pl,2024-02-06T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,132.1
110192,Conduit Pl,2024-02-06T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.8
110192,Conduit Pl,2024-02-06T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,117.6
110192,Conduit Pl,2024-02-06T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.96
110192,Conduit Pl,2024-02-06T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
110192,Conduit Pl,2024-02-06T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.87
110192,Conduit Pl,2024-02-06T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.8
110192,Conduit Pl,2024-02-06T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.94
110192,Conduit Pl,2024-02-06T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,-4.99
110192,Conduit Pl,2024-02-06T20:40:00.000+00:00,feeder,2,N Current (RMS),A,24.1
110192,Conduit Pl,2024-02-06T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
110192,Conduit Pl,2024-02-06T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
110192,Conduit Pl,2024-02-06T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
110192,Conduit Pl,2024-02-06T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.07
110192,Conduit Pl,2024-02-06T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
110192,Conduit Pl,2024-02-06T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
110192,Conduit Pl,2024-02-06T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.1
110192,Conduit Pl,2024-02-06T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
110192,Conduit Pl,2024-02-06T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.03
110192,Conduit Pl,2024-02-06T20:40:00.000+00:00,feeder,1,N Current (RMS),A,17.3
110192,Conduit Pl,2024-02-06T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
110192,Conduit Pl,2024-02-06T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
110192,Conduit Pl,2024-02-06T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
110192,Conduit Pl,2024-02-06T20:40:00.000+00:00,transformer,,Temperature,C,28.0
110192,Conduit Pl,2024-02-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110192,Conduit Pl,2024-02-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
110192,Conduit Pl,2024-02-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110192,Conduit Pl,2024-02-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
110192,Conduit Pl,2024-02-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110192,Conduit Pl,2024-02-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
110192,Conduit Pl,2024-02-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.8
110192,Conduit Pl,2024-02-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
110192,Conduit Pl,2024-02-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-28.62
110192,Conduit Pl,2024-02-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.03
110192,Conduit Pl,2024-02-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.06
110192,Conduit Pl,2024-02-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.67
110192,Conduit Pl,2024-02-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,162.3
110192,Conduit Pl,2024-02-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
110192,Conduit Pl,2024-02-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
110192,Conduit Pl,2024-02-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
110192,Conduit Pl,2024-02-06T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,22.14
110192,Conduit Pl,2024-02-06T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
110192,Conduit Pl,2024-02-06T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-12.17
110192,Conduit Pl,2024-02-06T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,-10.57
110192,Conduit Pl,2024-02-06T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.1
110192,Conduit Pl,2024-02-06T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,-10.13
110192,Conduit Pl,2024-02-06T20:30:00.000+00:00,feeder,5,N Current (RMS),A,47.7
110192,Conduit Pl,2024-02-06T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,101.1
110192,Conduit Pl,2024-02-06T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.4
110192,Conduit Pl,2024-02-06T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,65.9
110192,Conduit Pl,2024-02-06T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.75
110192,Conduit Pl,2024-02-06T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.61
110192,Conduit Pl,2024-02-06T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.94
110192,Conduit Pl,2024-02-06T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.51
110192,Conduit Pl,2024-02-06T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.57
110192,Conduit Pl,2024-02-06T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.84
110192,Conduit Pl,2024-02-06T20:30:00.000+00:00,feeder,4,N Current (RMS),A,24.2
110192,Conduit Pl,2024-02-06T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.4
110192,Conduit Pl,2024-02-06T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.4
110192,Conduit Pl,2024-02-06T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.1
110192,Conduit Pl,2024-02-06T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.58
110192,Conduit Pl,2024-02-06T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
110192,Conduit Pl,2024-02-06T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
110192,Conduit Pl,2024-02-06T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,34.94
110192,Conduit Pl,2024-02-06T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.96
110192,Conduit Pl,2024-02-06T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.36
110192,Conduit Pl,2024-02-06T20:30:00.000+00:00,feeder,3,N Current (RMS),A,62.2
110192,Conduit Pl,2024-02-06T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,143.7
110192,Conduit Pl,2024-02-06T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.0
110192,Conduit Pl,2024-02-06T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,105.2
110192,Conduit Pl,2024-02-06T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.17
110192,Conduit Pl,2024-02-06T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
110192,Conduit Pl,2024-02-06T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.45
110192,Conduit Pl,2024-02-06T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.24
110192,Conduit Pl,2024-02-06T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,-2.74
110192,Conduit Pl,2024-02-06T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,-3.71
110192,Conduit Pl,2024-02-06T20:30:00.000+00:00,feeder,2,N Current (RMS),A,16.3
110192,Conduit Pl,2024-02-06T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
110192,Conduit Pl,2024-02-06T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
110192,Conduit Pl,2024-02-06T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
110192,Conduit Pl,2024-02-06T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.98
110192,Conduit Pl,2024-02-06T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
110192,Conduit Pl,2024-02-06T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
110192,Conduit Pl,2024-02-06T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.34
110192,Conduit Pl,2024-02-06T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.36
110192,Conduit Pl,2024-02-06T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.73
110192,Conduit Pl,2024-02-06T20:30:00.000+00:00,feeder,1,N Current (RMS),A,14.2
110192,Conduit Pl,2024-02-06T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
110192,Conduit Pl,2024-02-06T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
110192,Conduit Pl,2024-02-06T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
110192,Conduit Pl,2024-02-06T20:30:00.000+00:00,transformer,,Temperature,C,27.9
110192,Conduit Pl,2024-02-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110192,Conduit Pl,2024-02-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
110192,Conduit Pl,2024-02-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110192,Conduit Pl,2024-02-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
110192,Conduit Pl,2024-02-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110192,Conduit Pl,2024-02-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
110192,Conduit Pl,2024-02-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.95
110192,Conduit Pl,2024-02-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
110192,Conduit Pl,2024-02-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.22
110192,Conduit Pl,2024-02-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,38.99
110192,Conduit Pl,2024-02-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.25
110192,Conduit Pl,2024-02-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.09
110192,Conduit Pl,2024-02-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,136.4
110192,Conduit Pl,2024-02-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
110192,Conduit Pl,2024-02-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
110192,Conduit Pl,2024-02-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
110192,Conduit Pl,2024-02-06T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,19.34
110192,Conduit Pl,2024-02-06T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.26
110192,Conduit Pl,2024-02-06T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-13.86
110192,Conduit Pl,2024-02-06T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,-8.81
110192,Conduit Pl,2024-02-06T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.29
110192,Conduit Pl,2024-02-06T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,-10.66
110192,Conduit Pl,2024-02-06T20:20:00.000+00:00,feeder,5,N Current (RMS),A,42.6
110192,Conduit Pl,2024-02-06T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,88.4
110192,Conduit Pl,2024-02-06T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.5
110192,Conduit Pl,2024-02-06T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,72.4
110192,Conduit Pl,2024-02-06T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.46
110192,Conduit Pl,2024-02-06T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.43
110192,Conduit Pl,2024-02-06T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.95
110192,Conduit Pl,2024-02-06T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.16
110192,Conduit Pl,2024-02-06T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.18
110192,Conduit Pl,2024-02-06T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.2
110192,Conduit Pl,2024-02-06T20:20:00.000+00:00,feeder,4,N Current (RMS),A,29.3
110192,Conduit Pl,2024-02-06T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,80.2
110192,Conduit Pl,2024-02-06T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.8
110192,Conduit Pl,2024-02-06T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,82.6
110192,Conduit Pl,2024-02-06T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
110192,Conduit Pl,2024-02-06T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
110192,Conduit Pl,2024-02-06T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
110192,Conduit Pl,2024-02-06T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,34.34
110192,Conduit Pl,2024-02-06T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.84
110192,Conduit Pl,2024-02-06T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.33
110192,Conduit Pl,2024-02-06T20:20:00.000+00:00,feeder,3,N Current (RMS),A,58.6
110192,Conduit Pl,2024-02-06T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,141.2
110192,Conduit Pl,2024-02-06T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,92.9
110192,Conduit Pl,2024-02-06T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,117.3
110192,Conduit Pl,2024-02-06T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.07
110192,Conduit Pl,2024-02-06T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
110192,Conduit Pl,2024-02-06T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.44
110192,Conduit Pl,2024-02-06T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.82
110192,Conduit Pl,2024-02-06T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,-2.3
110192,Conduit Pl,2024-02-06T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,-3.03
110192,Conduit Pl,2024-02-06T20:20:00.000+00:00,feeder,2,N Current (RMS),A,17.4
110192,Conduit Pl,2024-02-06T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
110192,Conduit Pl,2024-02-06T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
110192,Conduit Pl,2024-02-06T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
110192,Conduit Pl,2024-02-06T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
110192,Conduit Pl,2024-02-06T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
110192,Conduit Pl,2024-02-06T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
110192,Conduit Pl,2024-02-06T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.45
110192,Conduit Pl,2024-02-06T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.6
110192,Conduit Pl,2024-02-06T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.32
110192,Conduit Pl,2024-02-06T20:20:00.000+00:00,feeder,1,N Current (RMS),A,12.2
110192,Conduit Pl,2024-02-06T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
110192,Conduit Pl,2024-02-06T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
110192,Conduit Pl,2024-02-06T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
110192,Conduit Pl,2024-02-06T20:20:00.000+00:00,transformer,,Temperature,C,27.9
110192,Conduit Pl,2024-02-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110192,Conduit Pl,2024-02-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
110192,Conduit Pl,2024-02-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110192,Conduit Pl,2024-02-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
110192,Conduit Pl,2024-02-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110192,Conduit Pl,2024-02-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
110192,Conduit Pl,2024-02-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.69
110192,Conduit Pl,2024-02-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
110192,Conduit Pl,2024-02-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.64
110192,Conduit Pl,2024-02-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,44.32
110192,Conduit Pl,2024-02-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,46.61
110192,Conduit Pl,2024-02-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.16
110192,Conduit Pl,2024-02-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,140.5
110192,Conduit Pl,2024-02-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
110192,Conduit Pl,2024-02-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
110192,Conduit Pl,2024-02-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
110192,Conduit Pl,2024-02-06T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,20.58
110192,Conduit Pl,2024-02-06T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.08
110192,Conduit Pl,2024-02-06T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-15.92
110192,Conduit Pl,2024-02-06T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,-9.95
110192,Conduit Pl,2024-02-06T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.19
110192,Conduit Pl,2024-02-06T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,-12.26
110192,Conduit Pl,2024-02-06T20:10:00.000+00:00,feeder,5,N Current (RMS),A,40.2
110192,Conduit Pl,2024-02-06T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,97.2
110192,Conduit Pl,2024-02-06T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,51.7
110192,Conduit Pl,2024-02-06T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,87.6
110192,Conduit Pl,2024-02-06T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.57
110192,Conduit Pl,2024-02-06T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.62
110192,Conduit Pl,2024-02-06T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.98
110192,Conduit Pl,2024-02-06T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.8
110192,Conduit Pl,2024-02-06T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.09
110192,Conduit Pl,2024-02-06T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.88
110192,Conduit Pl,2024-02-06T20:10:00.000+00:00,feeder,4,N Current (RMS),A,33.2
110192,Conduit Pl,2024-02-06T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,82.9
110192,Conduit Pl,2024-02-06T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
110192,Conduit Pl,2024-02-06T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.6
110192,Conduit Pl,2024-02-06T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.75
110192,Conduit Pl,2024-02-06T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
110192,Conduit Pl,2024-02-06T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
110192,Conduit Pl,2024-02-06T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,42.42
110192,Conduit Pl,2024-02-06T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.87
110192,Conduit Pl,2024-02-06T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.29
110192,Conduit Pl,2024-02-06T20:10:00.000+00:00,feeder,3,N Current (RMS),A,83.3
110192,Conduit Pl,2024-02-06T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,173.7
110192,Conduit Pl,2024-02-06T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.8
110192,Conduit Pl,2024-02-06T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,120.9
110192,Conduit Pl,2024-02-06T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.58
110192,Conduit Pl,2024-02-06T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
110192,Conduit Pl,2024-02-06T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.6
110192,Conduit Pl,2024-02-06T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.14
110192,Conduit Pl,2024-02-06T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,-2.26
110192,Conduit Pl,2024-02-06T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.91
110192,Conduit Pl,2024-02-06T20:10:00.000+00:00,feeder,2,N Current (RMS),A,20.0
110192,Conduit Pl,2024-02-06T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
110192,Conduit Pl,2024-02-06T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
110192,Conduit Pl,2024-02-06T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
110192,Conduit Pl,2024-02-06T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
110192,Conduit Pl,2024-02-06T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
110192,Conduit Pl,2024-02-06T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
110192,Conduit Pl,2024-02-06T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.2
110192,Conduit Pl,2024-02-06T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.82
110192,Conduit Pl,2024-02-06T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.33
110192,Conduit Pl,2024-02-06T20:10:00.000+00:00,feeder,1,N Current (RMS),A,15.0
110192,Conduit Pl,2024-02-06T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
110192,Conduit Pl,2024-02-06T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
110192,Conduit Pl,2024-02-06T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
110192,Conduit Pl,2024-02-06T20:10:00.000+00:00,transformer,,Temperature,C,27.8
110192,Conduit Pl,2024-02-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110192,Conduit Pl,2024-02-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
110192,Conduit Pl,2024-02-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110192,Conduit Pl,2024-02-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
110192,Conduit Pl,2024-02-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
110192,Conduit Pl,2024-02-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
110192,Conduit Pl,2024-02-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.52
110192,Conduit Pl,2024-02-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
110192,Conduit Pl,2024-02-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-27.02
110192,Conduit Pl,2024-02-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,52.33
110192,Conduit Pl,2024-02-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,43.71
110192,Conduit Pl,2024-02-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.33
110192,Conduit Pl,2024-02-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,165.4
110192,Conduit Pl,2024-02-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
110192,Conduit Pl,2024-02-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
110192,Conduit Pl,2024-02-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
110192,Conduit Pl,2024-02-06T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,22.45
110192,Conduit Pl,2024-02-06T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.92
110192,Conduit Pl,2024-02-06T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-18.39
110192,Conduit Pl,2024-02-06T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,-11.06
110192,Conduit Pl,2024-02-06T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.79
110192,Conduit Pl,2024-02-06T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,-13.37
110192,Conduit Pl,2024-02-06T20:00:00.000+00:00,feeder,5,N Current (RMS),A,41.0
110192,Conduit Pl,2024-02-06T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,107.8
110192,Conduit Pl,2024-02-06T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,63.8
110192,Conduit Pl,2024-02-06T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,99.0
110192,Conduit Pl,2024-02-06T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.49
110192,Conduit Pl,2024-02-06T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.41
110192,Conduit Pl,2024-02-06T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.04
110192,Conduit Pl,2024-02-06T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.68
110192,Conduit Pl,2024-02-06T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.07
110192,Conduit Pl,2024-02-06T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.13
110192,Conduit Pl,2024-02-06T20:00:00.000+00:00,feeder,4,N Current (RMS),A,30.1
110192,Conduit Pl,2024-02-06T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,82.2
110192,Conduit Pl,2024-02-06T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.6
110192,Conduit Pl,2024-02-06T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,74.9
110192,Conduit Pl,2024-02-06T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
110192,Conduit Pl,2024-02-06T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.77
110192,Conduit Pl,2024-02-06T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
110192,Conduit Pl,2024-02-06T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,45.37
110192,Conduit Pl,2024-02-06T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.37
110192,Conduit Pl,2024-02-06T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.31
110192,Conduit Pl,2024-02-06T20:00:00.000+00:00,feeder,3,N Current (RMS),A,89.8
110192,Conduit Pl,2024-02-06T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,185.8
110192,Conduit Pl,2024-02-06T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,85.4
110192,Conduit Pl,2024-02-06T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,129.5
110192,Conduit Pl,2024-02-06T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.51
110192,Conduit Pl,2024-02-06T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
110192,Conduit Pl,2024-02-06T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.84
110192,Conduit Pl,2024-02-06T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.7
110192,Conduit Pl,2024-02-06T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,-2.22
110192,Conduit Pl,2024-02-06T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,-3.14
110192,Conduit Pl,2024-02-06T20:00:00.000+00:00,feeder,2,N Current (RMS),A,18.5
110192,Conduit Pl,2024-02-06T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
110192,Conduit Pl,2024-02-06T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
110192,Conduit Pl,2024-02-06T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
110192,Conduit Pl,2024-02-06T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
110192,Conduit Pl,2024-02-06T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
110192,Conduit Pl,2024-02-06T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
110192,Conduit Pl,2024-02-06T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.71
110192,Conduit Pl,2024-02-06T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.55
110192,Conduit Pl,2024-02-06T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.55
110192,Conduit Pl,2024-02-06T20:00:00.000+00:00,feeder,1,N Current (RMS),A,15.8
110192,Conduit Pl,2024-02-06T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
110192,Conduit Pl,2024-02-06T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
110192,Conduit Pl,2024-02-06T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
110192,Conduit Pl,2024-02-06T20:00:00.000+00:00,transformer,,Temperature,C,27.8
110192,Conduit Pl,2024-02-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110192,Conduit Pl,2024-02-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
110192,Conduit Pl,2024-02-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110192,Conduit Pl,2024-02-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
110192,Conduit Pl,2024-02-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
110192,Conduit Pl,2024-02-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
110192,Conduit Pl,2024-02-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.2
110192,Conduit Pl,2024-02-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
110192,Conduit Pl,2024-02-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-29.5
110192,Conduit Pl,2024-02-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,53.99
110192,Conduit Pl,2024-02-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,49.56
110192,Conduit Pl,2024-02-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.48
110192,Conduit Pl,2024-02-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,171.0
110192,Conduit Pl,2024-02-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
110192,Conduit Pl,2024-02-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
110192,Conduit Pl,2024-02-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
110192,Conduit Pl,2024-02-06T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,22.99
110192,Conduit Pl,2024-02-06T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
110192,Conduit Pl,2024-02-06T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-16.94
110192,Conduit Pl,2024-02-06T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,-10.67
110192,Conduit Pl,2024-02-06T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.1
110192,Conduit Pl,2024-02-06T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,-12.64
110192,Conduit Pl,2024-02-06T19:50:00.000+00:00,feeder,5,N Current (RMS),A,44.7
110192,Conduit Pl,2024-02-06T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,105.3
110192,Conduit Pl,2024-02-06T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,49.5
110192,Conduit Pl,2024-02-06T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,88.3
110192,Conduit Pl,2024-02-06T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.2
110192,Conduit Pl,2024-02-06T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.92
110192,Conduit Pl,2024-02-06T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.61
110192,Conduit Pl,2024-02-06T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.04
110192,Conduit Pl,2024-02-06T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.27
110192,Conduit Pl,2024-02-06T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.56
110192,Conduit Pl,2024-02-06T19:50:00.000+00:00,feeder,4,N Current (RMS),A,32.6
110192,Conduit Pl,2024-02-06T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,99.2
110192,Conduit Pl,2024-02-06T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.5
110192,Conduit Pl,2024-02-06T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,91.9
110192,Conduit Pl,2024-02-06T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
110192,Conduit Pl,2024-02-06T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.36
110192,Conduit Pl,2024-02-06T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
110192,Conduit Pl,2024-02-06T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,41.01
110192,Conduit Pl,2024-02-06T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.48
110192,Conduit Pl,2024-02-06T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.05
110192,Conduit Pl,2024-02-06T19:50:00.000+00:00,feeder,3,N Current (RMS),A,65.5
110192,Conduit Pl,2024-02-06T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,168.3
110192,Conduit Pl,2024-02-06T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,110.4
110192,Conduit Pl,2024-02-06T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,128.8
110192,Conduit Pl,2024-02-06T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.99
110192,Conduit Pl,2024-02-06T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
110192,Conduit Pl,2024-02-06T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.94
110192,Conduit Pl,2024-02-06T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.6
110192,Conduit Pl,2024-02-06T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.08
110192,Conduit Pl,2024-02-06T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,-3.79
110192,Conduit Pl,2024-02-06T19:50:00.000+00:00,feeder,2,N Current (RMS),A,26.4
110192,Conduit Pl,2024-02-06T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
110192,Conduit Pl,2024-02-06T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
110192,Conduit Pl,2024-02-06T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
110192,Conduit Pl,2024-02-06T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.8
110192,Conduit Pl,2024-02-06T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
110192,Conduit Pl,2024-02-06T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
110192,Conduit Pl,2024-02-06T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.92
110192,Conduit Pl,2024-02-06T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.86
110192,Conduit Pl,2024-02-06T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.1
110192,Conduit Pl,2024-02-06T19:50:00.000+00:00,feeder,1,N Current (RMS),A,25.0
110192,Conduit Pl,2024-02-06T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
110192,Conduit Pl,2024-02-06T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
110192,Conduit Pl,2024-02-06T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
110192,Conduit Pl,2024-02-06T19:50:00.000+00:00,transformer,,Temperature,C,27.7
110192,Conduit Pl,2024-02-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110192,Conduit Pl,2024-02-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
110192,Conduit Pl,2024-02-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110192,Conduit Pl,2024-02-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
110192,Conduit Pl,2024-02-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
110192,Conduit Pl,2024-02-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
110192,Conduit Pl,2024-02-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.81
110192,Conduit Pl,2024-02-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
110192,Conduit Pl,2024-02-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-27.58
110192,Conduit Pl,2024-02-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,53.71
110192,Conduit Pl,2024-02-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,53.63
110192,Conduit Pl,2024-02-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.28
110192,Conduit Pl,2024-02-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,169.8
110192,Conduit Pl,2024-02-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.0
110192,Conduit Pl,2024-02-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.8
110192,Conduit Pl,2024-02-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
110192,Conduit Pl,2024-02-06T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,27.98
110192,Conduit Pl,2024-02-06T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
110192,Conduit Pl,2024-02-06T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-20.88
110192,Conduit Pl,2024-02-06T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,-13.28
110192,Conduit Pl,2024-02-06T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.54
110192,Conduit Pl,2024-02-06T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,-14.59
110192,Conduit Pl,2024-02-06T19:40:00.000+00:00,feeder,5,N Current (RMS),A,47.7
110192,Conduit Pl,2024-02-06T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,129.7
110192,Conduit Pl,2024-02-06T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,71.2
110192,Conduit Pl,2024-02-06T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,108.9
110192,Conduit Pl,2024-02-06T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.59
110192,Conduit Pl,2024-02-06T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.06
110192,Conduit Pl,2024-02-06T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.14
110192,Conduit Pl,2024-02-06T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.65
110192,Conduit Pl,2024-02-06T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.42
110192,Conduit Pl,2024-02-06T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.73
110192,Conduit Pl,2024-02-06T19:40:00.000+00:00,feeder,4,N Current (RMS),A,30.5
110192,Conduit Pl,2024-02-06T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,87.9
110192,Conduit Pl,2024-02-06T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,83.8
110192,Conduit Pl,2024-02-06T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,103.4
110192,Conduit Pl,2024-02-06T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
110192,Conduit Pl,2024-02-06T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.63
110192,Conduit Pl,2024-02-06T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
110192,Conduit Pl,2024-02-06T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,45.93
110192,Conduit Pl,2024-02-06T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.6
110192,Conduit Pl,2024-02-06T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.32
110192,Conduit Pl,2024-02-06T19:40:00.000+00:00,feeder,3,N Current (RMS),A,80.3
110192,Conduit Pl,2024-02-06T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,189.7
110192,Conduit Pl,2024-02-06T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,107.1
110192,Conduit Pl,2024-02-06T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,137.9
110192,Conduit Pl,2024-02-06T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.98
110192,Conduit Pl,2024-02-06T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
110192,Conduit Pl,2024-02-06T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.79
110192,Conduit Pl,2024-02-06T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.29
110192,Conduit Pl,2024-02-06T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.96
110192,Conduit Pl,2024-02-06T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,-3.21
110192,Conduit Pl,2024-02-06T19:40:00.000+00:00,feeder,2,N Current (RMS),A,22.6
110192,Conduit Pl,2024-02-06T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
110192,Conduit Pl,2024-02-06T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
110192,Conduit Pl,2024-02-06T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
110192,Conduit Pl,2024-02-06T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.42
110192,Conduit Pl,2024-02-06T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
110192,Conduit Pl,2024-02-06T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
110192,Conduit Pl,2024-02-06T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.11
110192,Conduit Pl,2024-02-06T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.87
110192,Conduit Pl,2024-02-06T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.21
110192,Conduit Pl,2024-02-06T19:40:00.000+00:00,feeder,1,N Current (RMS),A,20.8
110192,Conduit Pl,2024-02-06T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
110192,Conduit Pl,2024-02-06T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
110192,Conduit Pl,2024-02-06T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
110192,Conduit Pl,2024-02-06T19:40:00.000+00:00,transformer,,Temperature,C,27.6
110192,Conduit Pl,2024-02-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110192,Conduit Pl,2024-02-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
110192,Conduit Pl,2024-02-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110192,Conduit Pl,2024-02-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
110192,Conduit Pl,2024-02-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
110192,Conduit Pl,2024-02-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
110192,Conduit Pl,2024-02-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.49
110192,Conduit Pl,2024-02-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
110192,Conduit Pl,2024-02-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-30.25
110192,Conduit Pl,2024-02-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,53.11
110192,Conduit Pl,2024-02-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,61.46
110192,Conduit Pl,2024-02-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,48.47
110192,Conduit Pl,2024-02-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,165.1
110192,Conduit Pl,2024-02-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.1
110192,Conduit Pl,2024-02-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.8
