Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110192,Conduit Pl,2024-02-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
110192,Conduit Pl,2024-02-06T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,23.82
110192,Conduit Pl,2024-02-06T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
110192,Conduit Pl,2024-02-06T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-23.07
110192,Conduit Pl,2024-02-06T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,-10.66
110192,Conduit Pl,2024-02-06T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.68
110192,Conduit Pl,2024-02-06T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,-15.31
110192,Conduit Pl,2024-02-06T19:30:00.000+00:00,feeder,5,N Current (RMS),A,41.3
110192,Conduit Pl,2024-02-06T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,113.0
110192,Conduit Pl,2024-02-06T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,77.5
110192,Conduit Pl,2024-02-06T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,118.3
110192,Conduit Pl,2024-02-06T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.24
110192,Conduit Pl,2024-02-06T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.84
110192,Conduit Pl,2024-02-06T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.15
110192,Conduit Pl,2024-02-06T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.24
110192,Conduit Pl,2024-02-06T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.63
110192,Conduit Pl,2024-02-06T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.14
110192,Conduit Pl,2024-02-06T19:30:00.000+00:00,feeder,4,N Current (RMS),A,36.0
110192,Conduit Pl,2024-02-06T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,91.2
110192,Conduit Pl,2024-02-06T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.6
110192,Conduit Pl,2024-02-06T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,97.4
110192,Conduit Pl,2024-02-06T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
110192,Conduit Pl,2024-02-06T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.33
110192,Conduit Pl,2024-02-06T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
110192,Conduit Pl,2024-02-06T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,41.06
110192,Conduit Pl,2024-02-06T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.62
110192,Conduit Pl,2024-02-06T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.87
110192,Conduit Pl,2024-02-06T19:30:00.000+00:00,feeder,3,N Current (RMS),A,67.7
110192,Conduit Pl,2024-02-06T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,168.9
110192,Conduit Pl,2024-02-06T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,107.8
110192,Conduit Pl,2024-02-06T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,140.4
110192,Conduit Pl,2024-02-06T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.12
110192,Conduit Pl,2024-02-06T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
110192,Conduit Pl,2024-02-06T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.44
110192,Conduit Pl,2024-02-06T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.0
110192,Conduit Pl,2024-02-06T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.86
110192,Conduit Pl,2024-02-06T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.84
110192,Conduit Pl,2024-02-06T19:30:00.000+00:00,feeder,2,N Current (RMS),A,24.2
110192,Conduit Pl,2024-02-06T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
110192,Conduit Pl,2024-02-06T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
110192,Conduit Pl,2024-02-06T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
110192,Conduit Pl,2024-02-06T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
110192,Conduit Pl,2024-02-06T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
110192,Conduit Pl,2024-02-06T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
110192,Conduit Pl,2024-02-06T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.14
110192,Conduit Pl,2024-02-06T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.11
110192,Conduit Pl,2024-02-06T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.5
110192,Conduit Pl,2024-02-06T19:30:00.000+00:00,feeder,1,N Current (RMS),A,18.0
110192,Conduit Pl,2024-02-06T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
110192,Conduit Pl,2024-02-06T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
110192,Conduit Pl,2024-02-06T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
110192,Conduit Pl,2024-02-06T19:30:00.000+00:00,transformer,,Temperature,C,27.5
110192,Conduit Pl,2024-02-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110192,Conduit Pl,2024-02-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
110192,Conduit Pl,2024-02-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
110192,Conduit Pl,2024-02-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
110192,Conduit Pl,2024-02-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
110192,Conduit Pl,2024-02-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
110192,Conduit Pl,2024-02-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.05
110192,Conduit Pl,2024-02-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
110192,Conduit Pl,2024-02-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-31.96
110192,Conduit Pl,2024-02-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,50.78
110192,Conduit Pl,2024-02-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,55.19
110192,Conduit Pl,2024-02-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,45.38
110192,Conduit Pl,2024-02-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,166.4
110192,Conduit Pl,2024-02-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
110192,Conduit Pl,2024-02-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
110192,Conduit Pl,2024-02-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
110192,Conduit Pl,2024-02-06T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,18.93
110192,Conduit Pl,2024-02-06T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
110192,Conduit Pl,2024-02-06T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-25.04
110192,Conduit Pl,2024-02-06T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,-8.32
110192,Conduit Pl,2024-02-06T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.34
110192,Conduit Pl,2024-02-06T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,-16.01
110192,Conduit Pl,2024-02-06T19:20:00.000+00:00,feeder,5,N Current (RMS),A,39.5
110192,Conduit Pl,2024-02-06T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,89.6
110192,Conduit Pl,2024-02-06T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,73.9
110192,Conduit Pl,2024-02-06T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,124.2
110192,Conduit Pl,2024-02-06T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.03
110192,Conduit Pl,2024-02-06T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.89
110192,Conduit Pl,2024-02-06T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.9
110192,Conduit Pl,2024-02-06T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.23
110192,Conduit Pl,2024-02-06T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.53
110192,Conduit Pl,2024-02-06T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.39
110192,Conduit Pl,2024-02-06T19:20:00.000+00:00,feeder,4,N Current (RMS),A,29.3
110192,Conduit Pl,2024-02-06T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.5
110192,Conduit Pl,2024-02-06T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.1
110192,Conduit Pl,2024-02-06T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,83.0
110192,Conduit Pl,2024-02-06T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
110192,Conduit Pl,2024-02-06T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
110192,Conduit Pl,2024-02-06T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
110192,Conduit Pl,2024-02-06T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,35.1
110192,Conduit Pl,2024-02-06T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.68
110192,Conduit Pl,2024-02-06T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.69
110192,Conduit Pl,2024-02-06T19:20:00.000+00:00,feeder,3,N Current (RMS),A,57.7
110192,Conduit Pl,2024-02-06T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,143.7
110192,Conduit Pl,2024-02-06T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,98.0
110192,Conduit Pl,2024-02-06T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,127.0
110192,Conduit Pl,2024-02-06T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.55
110192,Conduit Pl,2024-02-06T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
110192,Conduit Pl,2024-02-06T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.43
110192,Conduit Pl,2024-02-06T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.13
110192,Conduit Pl,2024-02-06T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,-2.19
110192,Conduit Pl,2024-02-06T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.43
110192,Conduit Pl,2024-02-06T19:20:00.000+00:00,feeder,2,N Current (RMS),A,19.3
110192,Conduit Pl,2024-02-06T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
110192,Conduit Pl,2024-02-06T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
110192,Conduit Pl,2024-02-06T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
110192,Conduit Pl,2024-02-06T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.09
110192,Conduit Pl,2024-02-06T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
110192,Conduit Pl,2024-02-06T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
110192,Conduit Pl,2024-02-06T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.41
110192,Conduit Pl,2024-02-06T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.36
110192,Conduit Pl,2024-02-06T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.45
110192,Conduit Pl,2024-02-06T19:20:00.000+00:00,feeder,1,N Current (RMS),A,14.7
110192,Conduit Pl,2024-02-06T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
110192,Conduit Pl,2024-02-06T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
110192,Conduit Pl,2024-02-06T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
110192,Conduit Pl,2024-02-06T19:20:00.000+00:00,transformer,,Temperature,C,27.5
110192,Conduit Pl,2024-02-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110192,Conduit Pl,2024-02-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
110192,Conduit Pl,2024-02-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
110192,Conduit Pl,2024-02-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
110192,Conduit Pl,2024-02-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
110192,Conduit Pl,2024-02-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
110192,Conduit Pl,2024-02-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.36
110192,Conduit Pl,2024-02-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
110192,Conduit Pl,2024-02-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-33.68
110192,Conduit Pl,2024-02-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,43.29
110192,Conduit Pl,2024-02-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,57.72
110192,Conduit Pl,2024-02-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.09
110192,Conduit Pl,2024-02-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,132.9
110192,Conduit Pl,2024-02-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
110192,Conduit Pl,2024-02-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.7
110192,Conduit Pl,2024-02-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
110192,Conduit Pl,2024-02-06T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,18.42
110192,Conduit Pl,2024-02-06T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
110192,Conduit Pl,2024-02-06T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-27.96
110192,Conduit Pl,2024-02-06T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,-8.18
110192,Conduit Pl,2024-02-06T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.91
110192,Conduit Pl,2024-02-06T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,-17.65
110192,Conduit Pl,2024-02-06T19:10:00.000+00:00,feeder,5,N Current (RMS),A,43.2
110192,Conduit Pl,2024-02-06T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,87.8
110192,Conduit Pl,2024-02-06T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,75.7
110192,Conduit Pl,2024-02-06T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,138.5
110192,Conduit Pl,2024-02-06T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.93
110192,Conduit Pl,2024-02-06T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.0
110192,Conduit Pl,2024-02-06T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
110192,Conduit Pl,2024-02-06T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.95
110192,Conduit Pl,2024-02-06T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.41
110192,Conduit Pl,2024-02-06T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.13
110192,Conduit Pl,2024-02-06T19:10:00.000+00:00,feeder,4,N Current (RMS),A,29.9
110192,Conduit Pl,2024-02-06T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,80.6
110192,Conduit Pl,2024-02-06T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,84.2
110192,Conduit Pl,2024-02-06T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,94.8
110192,Conduit Pl,2024-02-06T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
110192,Conduit Pl,2024-02-06T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
110192,Conduit Pl,2024-02-06T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
110192,Conduit Pl,2024-02-06T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.11
110192,Conduit Pl,2024-02-06T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.15
110192,Conduit Pl,2024-02-06T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.25
110192,Conduit Pl,2024-02-06T19:10:00.000+00:00,feeder,3,N Current (RMS),A,50.6
110192,Conduit Pl,2024-02-06T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,132.1
110192,Conduit Pl,2024-02-06T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,104.6
110192,Conduit Pl,2024-02-06T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,121.3
110192,Conduit Pl,2024-02-06T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.06
110192,Conduit Pl,2024-02-06T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
110192,Conduit Pl,2024-02-06T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.94
110192,Conduit Pl,2024-02-06T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.57
110192,Conduit Pl,2024-02-06T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,-2.32
110192,Conduit Pl,2024-02-06T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.86
110192,Conduit Pl,2024-02-06T19:10:00.000+00:00,feeder,2,N Current (RMS),A,14.5
110192,Conduit Pl,2024-02-06T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
110192,Conduit Pl,2024-02-06T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
110192,Conduit Pl,2024-02-06T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
110192,Conduit Pl,2024-02-06T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.95
110192,Conduit Pl,2024-02-06T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
110192,Conduit Pl,2024-02-06T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
110192,Conduit Pl,2024-02-06T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.43
110192,Conduit Pl,2024-02-06T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.43
110192,Conduit Pl,2024-02-06T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.45
110192,Conduit Pl,2024-02-06T19:10:00.000+00:00,feeder,1,N Current (RMS),A,14.6
110192,Conduit Pl,2024-02-06T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
110192,Conduit Pl,2024-02-06T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
110192,Conduit Pl,2024-02-06T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
110192,Conduit Pl,2024-02-06T19:10:00.000+00:00,transformer,,Temperature,C,27.4
110192,Conduit Pl,2024-02-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110192,Conduit Pl,2024-02-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
110192,Conduit Pl,2024-02-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
110192,Conduit Pl,2024-02-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
110192,Conduit Pl,2024-02-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
110192,Conduit Pl,2024-02-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
110192,Conduit Pl,2024-02-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.51
110192,Conduit Pl,2024-02-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
110192,Conduit Pl,2024-02-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-38.67
110192,Conduit Pl,2024-02-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.74
110192,Conduit Pl,2024-02-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,65.59
110192,Conduit Pl,2024-02-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.32
110192,Conduit Pl,2024-02-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,122.4
110192,Conduit Pl,2024-02-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
110192,Conduit Pl,2024-02-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.4
110192,Conduit Pl,2024-02-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
110192,Conduit Pl,2024-02-06T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,20.72
110192,Conduit Pl,2024-02-06T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
110192,Conduit Pl,2024-02-06T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-24.55
110192,Conduit Pl,2024-02-06T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,-9.91
110192,Conduit Pl,2024-02-06T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.16
110192,Conduit Pl,2024-02-06T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,-16.53
110192,Conduit Pl,2024-02-06T19:00:00.000+00:00,feeder,5,N Current (RMS),A,38.4
110192,Conduit Pl,2024-02-06T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,100.4
110192,Conduit Pl,2024-02-06T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,76.8
110192,Conduit Pl,2024-02-06T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,125.6
110192,Conduit Pl,2024-02-06T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
110192,Conduit Pl,2024-02-06T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.97
110192,Conduit Pl,2024-02-06T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.85
110192,Conduit Pl,2024-02-06T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.08
110192,Conduit Pl,2024-02-06T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.35
110192,Conduit Pl,2024-02-06T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.22
110192,Conduit Pl,2024-02-06T19:00:00.000+00:00,feeder,4,N Current (RMS),A,36.9
110192,Conduit Pl,2024-02-06T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,83.5
110192,Conduit Pl,2024-02-06T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,86.9
110192,Conduit Pl,2024-02-06T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,108.3
110192,Conduit Pl,2024-02-06T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
110192,Conduit Pl,2024-02-06T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
110192,Conduit Pl,2024-02-06T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
110192,Conduit Pl,2024-02-06T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.45
110192,Conduit Pl,2024-02-06T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.02
110192,Conduit Pl,2024-02-06T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,38.96
110192,Conduit Pl,2024-02-06T19:00:00.000+00:00,feeder,3,N Current (RMS),A,53.9
110192,Conduit Pl,2024-02-06T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,105.3
110192,Conduit Pl,2024-02-06T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,120.5
110192,Conduit Pl,2024-02-06T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,160.3
110192,Conduit Pl,2024-02-06T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.46
110192,Conduit Pl,2024-02-06T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
110192,Conduit Pl,2024-02-06T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.91
110192,Conduit Pl,2024-02-06T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.22
110192,Conduit Pl,2024-02-06T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.49
110192,Conduit Pl,2024-02-06T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,-3.57
110192,Conduit Pl,2024-02-06T19:00:00.000+00:00,feeder,2,N Current (RMS),A,22.2
110192,Conduit Pl,2024-02-06T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
110192,Conduit Pl,2024-02-06T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
110192,Conduit Pl,2024-02-06T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
110192,Conduit Pl,2024-02-06T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.11
110192,Conduit Pl,2024-02-06T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
110192,Conduit Pl,2024-02-06T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
110192,Conduit Pl,2024-02-06T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.19
110192,Conduit Pl,2024-02-06T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.54
110192,Conduit Pl,2024-02-06T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.83
110192,Conduit Pl,2024-02-06T19:00:00.000+00:00,feeder,1,N Current (RMS),A,16.4
110192,Conduit Pl,2024-02-06T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
110192,Conduit Pl,2024-02-06T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
110192,Conduit Pl,2024-02-06T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
110192,Conduit Pl,2024-02-06T19:00:00.000+00:00,transformer,,Temperature,C,27.3
110192,Conduit Pl,2024-02-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110192,Conduit Pl,2024-02-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
110192,Conduit Pl,2024-02-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
110192,Conduit Pl,2024-02-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
110192,Conduit Pl,2024-02-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
110192,Conduit Pl,2024-02-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
110192,Conduit Pl,2024-02-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.71
110192,Conduit Pl,2024-02-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
110192,Conduit Pl,2024-02-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-36.18
110192,Conduit Pl,2024-02-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.59
110192,Conduit Pl,2024-02-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,71.58
110192,Conduit Pl,2024-02-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,50.91
110192,Conduit Pl,2024-02-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,130.1
110192,Conduit Pl,2024-02-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
110192,Conduit Pl,2024-02-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,300.7
110192,Conduit Pl,2024-02-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
110192,Conduit Pl,2024-02-06T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,26.43
110192,Conduit Pl,2024-02-06T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
110192,Conduit Pl,2024-02-06T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-26.26
110192,Conduit Pl,2024-02-06T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,-13.1
110192,Conduit Pl,2024-02-06T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.01
110192,Conduit Pl,2024-02-06T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,-17.45
110192,Conduit Pl,2024-02-06T18:50:00.000+00:00,feeder,5,N Current (RMS),A,52.3
110192,Conduit Pl,2024-02-06T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,124.2
110192,Conduit Pl,2024-02-06T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,70.9
110192,Conduit Pl,2024-02-06T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,131.4
110192,Conduit Pl,2024-02-06T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.79
110192,Conduit Pl,2024-02-06T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.76
110192,Conduit Pl,2024-02-06T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.58
110192,Conduit Pl,2024-02-06T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.89
110192,Conduit Pl,2024-02-06T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.4
110192,Conduit Pl,2024-02-06T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.88
110192,Conduit Pl,2024-02-06T18:50:00.000+00:00,feeder,4,N Current (RMS),A,28.6
110192,Conduit Pl,2024-02-06T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,80.9
110192,Conduit Pl,2024-02-06T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,82.6
110192,Conduit Pl,2024-02-06T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,93.6
110192,Conduit Pl,2024-02-06T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
110192,Conduit Pl,2024-02-06T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
110192,Conduit Pl,2024-02-06T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
110192,Conduit Pl,2024-02-06T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.33
110192,Conduit Pl,2024-02-06T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.06
110192,Conduit Pl,2024-02-06T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.2
110192,Conduit Pl,2024-02-06T18:50:00.000+00:00,feeder,3,N Current (RMS),A,43.5
110192,Conduit Pl,2024-02-06T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,109.1
110192,Conduit Pl,2024-02-06T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,100.1
110192,Conduit Pl,2024-02-06T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,121.4
110192,Conduit Pl,2024-02-06T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.92
110192,Conduit Pl,2024-02-06T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
110192,Conduit Pl,2024-02-06T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
110192,Conduit Pl,2024-02-06T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.2
110192,Conduit Pl,2024-02-06T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.01
110192,Conduit Pl,2024-02-06T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.75
110192,Conduit Pl,2024-02-06T18:50:00.000+00:00,feeder,2,N Current (RMS),A,18.8
110192,Conduit Pl,2024-02-06T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
110192,Conduit Pl,2024-02-06T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
110192,Conduit Pl,2024-02-06T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
110192,Conduit Pl,2024-02-06T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.19
110192,Conduit Pl,2024-02-06T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
110192,Conduit Pl,2024-02-06T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
110192,Conduit Pl,2024-02-06T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
110192,Conduit Pl,2024-02-06T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.65
110192,Conduit Pl,2024-02-06T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.21
110192,Conduit Pl,2024-02-06T18:50:00.000+00:00,feeder,1,N Current (RMS),A,14.3
110192,Conduit Pl,2024-02-06T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
110192,Conduit Pl,2024-02-06T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
110192,Conduit Pl,2024-02-06T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
110192,Conduit Pl,2024-02-06T18:50:00.000+00:00,transformer,,Temperature,C,27.3
110192,Conduit Pl,2024-02-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110192,Conduit Pl,2024-02-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
110192,Conduit Pl,2024-02-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
110192,Conduit Pl,2024-02-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
110192,Conduit Pl,2024-02-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
110192,Conduit Pl,2024-02-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
110192,Conduit Pl,2024-02-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.69
110192,Conduit Pl,2024-02-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
110192,Conduit Pl,2024-02-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-34.05
110192,Conduit Pl,2024-02-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.58
110192,Conduit Pl,2024-02-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,64.11
110192,Conduit Pl,2024-02-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.09
110192,Conduit Pl,2024-02-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,123.2
110192,Conduit Pl,2024-02-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
110192,Conduit Pl,2024-02-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.3
110192,Conduit Pl,2024-02-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
110192,Conduit Pl,2024-02-06T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,31.2
110192,Conduit Pl,2024-02-06T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
110192,Conduit Pl,2024-02-06T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-33.29
110192,Conduit Pl,2024-02-06T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,-17.32
110192,Conduit Pl,2024-02-06T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.67
110192,Conduit Pl,2024-02-06T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,-19.82
110192,Conduit Pl,2024-02-06T18:40:00.000+00:00,feeder,5,N Current (RMS),A,47.2
110192,Conduit Pl,2024-02-06T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,152.9
110192,Conduit Pl,2024-02-06T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,107.2
110192,Conduit Pl,2024-02-06T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,164.5
110192,Conduit Pl,2024-02-06T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.96
110192,Conduit Pl,2024-02-06T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.87
110192,Conduit Pl,2024-02-06T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.32
110192,Conduit Pl,2024-02-06T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.68
110192,Conduit Pl,2024-02-06T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.78
110192,Conduit Pl,2024-02-06T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.09
110192,Conduit Pl,2024-02-06T18:40:00.000+00:00,feeder,4,N Current (RMS),A,24.6
110192,Conduit Pl,2024-02-06T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,83.0
110192,Conduit Pl,2024-02-06T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,84.6
110192,Conduit Pl,2024-02-06T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,83.6
110192,Conduit Pl,2024-02-06T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
110192,Conduit Pl,2024-02-06T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
110192,Conduit Pl,2024-02-06T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
110192,Conduit Pl,2024-02-06T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.07
110192,Conduit Pl,2024-02-06T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.19
110192,Conduit Pl,2024-02-06T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.13
110192,Conduit Pl,2024-02-06T18:40:00.000+00:00,feeder,3,N Current (RMS),A,36.8
110192,Conduit Pl,2024-02-06T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,116.5
110192,Conduit Pl,2024-02-06T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,121.5
110192,Conduit Pl,2024-02-06T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,121.4
110192,Conduit Pl,2024-02-06T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.59
110192,Conduit Pl,2024-02-06T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
110192,Conduit Pl,2024-02-06T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
110192,Conduit Pl,2024-02-06T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.47
110192,Conduit Pl,2024-02-06T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,-6.19
110192,Conduit Pl,2024-02-06T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.76
110192,Conduit Pl,2024-02-06T18:40:00.000+00:00,feeder,2,N Current (RMS),A,20.5
110192,Conduit Pl,2024-02-06T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
110192,Conduit Pl,2024-02-06T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
110192,Conduit Pl,2024-02-06T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
110192,Conduit Pl,2024-02-06T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.33
110192,Conduit Pl,2024-02-06T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
110192,Conduit Pl,2024-02-06T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
110192,Conduit Pl,2024-02-06T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.74
110192,Conduit Pl,2024-02-06T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.63
110192,Conduit Pl,2024-02-06T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.99
110192,Conduit Pl,2024-02-06T18:40:00.000+00:00,feeder,1,N Current (RMS),A,21.6
110192,Conduit Pl,2024-02-06T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
110192,Conduit Pl,2024-02-06T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
110192,Conduit Pl,2024-02-06T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
110192,Conduit Pl,2024-02-06T18:40:00.000+00:00,transformer,,Temperature,C,27.2
110192,Conduit Pl,2024-02-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
110192,Conduit Pl,2024-02-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
110192,Conduit Pl,2024-02-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
110192,Conduit Pl,2024-02-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
110192,Conduit Pl,2024-02-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
110192,Conduit Pl,2024-02-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
110192,Conduit Pl,2024-02-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.26
110192,Conduit Pl,2024-02-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
110192,Conduit Pl,2024-02-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.58
110192,Conduit Pl,2024-02-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.7
110192,Conduit Pl,2024-02-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,73.08
110192,Conduit Pl,2024-02-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.62
110192,Conduit Pl,2024-02-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,110.2
110192,Conduit Pl,2024-02-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
110192,Conduit Pl,2024-02-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,307.6
110192,Conduit Pl,2024-02-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
110192,Conduit Pl,2024-02-06T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,22.15
110192,Conduit Pl,2024-02-06T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.95
110192,Conduit Pl,2024-02-06T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-21.26
110192,Conduit Pl,2024-02-06T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,-9.93
110192,Conduit Pl,2024-02-06T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.21
110192,Conduit Pl,2024-02-06T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,-14.46
110192,Conduit Pl,2024-02-06T18:30:00.000+00:00,feeder,5,N Current (RMS),A,42.0
110192,Conduit Pl,2024-02-06T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,102.5
110192,Conduit Pl,2024-02-06T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,59.8
110192,Conduit Pl,2024-02-06T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,109.0
110192,Conduit Pl,2024-02-06T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.75
110192,Conduit Pl,2024-02-06T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.75
110192,Conduit Pl,2024-02-06T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.3
110192,Conduit Pl,2024-02-06T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.3
110192,Conduit Pl,2024-02-06T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.21
110192,Conduit Pl,2024-02-06T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.19
110192,Conduit Pl,2024-02-06T18:30:00.000+00:00,feeder,4,N Current (RMS),A,28.5
110192,Conduit Pl,2024-02-06T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,96.0
110192,Conduit Pl,2024-02-06T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,95.5
110192,Conduit Pl,2024-02-06T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.7
110192,Conduit Pl,2024-02-06T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
110192,Conduit Pl,2024-02-06T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
110192,Conduit Pl,2024-02-06T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
110192,Conduit Pl,2024-02-06T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.84
110192,Conduit Pl,2024-02-06T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.06
110192,Conduit Pl,2024-02-06T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
110192,Conduit Pl,2024-02-06T18:30:00.000+00:00,feeder,3,N Current (RMS),A,42.4
110192,Conduit Pl,2024-02-06T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,91.9
110192,Conduit Pl,2024-02-06T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,110.5
110192,Conduit Pl,2024-02-06T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,124.9
110192,Conduit Pl,2024-02-06T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.62
110192,Conduit Pl,2024-02-06T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
110192,Conduit Pl,2024-02-06T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
110192,Conduit Pl,2024-02-06T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.66
110192,Conduit Pl,2024-02-06T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.91
110192,Conduit Pl,2024-02-06T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.78
110192,Conduit Pl,2024-02-06T18:30:00.000+00:00,feeder,2,N Current (RMS),A,23.2
110192,Conduit Pl,2024-02-06T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
110192,Conduit Pl,2024-02-06T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
110192,Conduit Pl,2024-02-06T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
110192,Conduit Pl,2024-02-06T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.12
110192,Conduit Pl,2024-02-06T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
110192,Conduit Pl,2024-02-06T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
110192,Conduit Pl,2024-02-06T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.17
110192,Conduit Pl,2024-02-06T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.26
110192,Conduit Pl,2024-02-06T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.46
110192,Conduit Pl,2024-02-06T18:30:00.000+00:00,feeder,1,N Current (RMS),A,17.7
110192,Conduit Pl,2024-02-06T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
110192,Conduit Pl,2024-02-06T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
110192,Conduit Pl,2024-02-06T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
110192,Conduit Pl,2024-02-06T18:30:00.000+00:00,transformer,,Temperature,C,27.1
110192,Conduit Pl,2024-02-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110192,Conduit Pl,2024-02-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
110192,Conduit Pl,2024-02-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110192,Conduit Pl,2024-02-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
110192,Conduit Pl,2024-02-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
110192,Conduit Pl,2024-02-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
110192,Conduit Pl,2024-02-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.32
110192,Conduit Pl,2024-02-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
110192,Conduit Pl,2024-02-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-30.29
110192,Conduit Pl,2024-02-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.72
110192,Conduit Pl,2024-02-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,62.83
110192,Conduit Pl,2024-02-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.4
110192,Conduit Pl,2024-02-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,112.0
110192,Conduit Pl,2024-02-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
110192,Conduit Pl,2024-02-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.9
110192,Conduit Pl,2024-02-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
110192,Conduit Pl,2024-02-06T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,22.76
110192,Conduit Pl,2024-02-06T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.26
110192,Conduit Pl,2024-02-06T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-17.77
110192,Conduit Pl,2024-02-06T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,-10.43
110192,Conduit Pl,2024-02-06T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.21
110192,Conduit Pl,2024-02-06T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,-12.8
110192,Conduit Pl,2024-02-06T18:20:00.000+00:00,feeder,5,N Current (RMS),A,37.0
110192,Conduit Pl,2024-02-06T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,105.2
110192,Conduit Pl,2024-02-06T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,64.7
110192,Conduit Pl,2024-02-06T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,91.2
110192,Conduit Pl,2024-02-06T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.56
110192,Conduit Pl,2024-02-06T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.29
110192,Conduit Pl,2024-02-06T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.86
110192,Conduit Pl,2024-02-06T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.29
110192,Conduit Pl,2024-02-06T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.27
110192,Conduit Pl,2024-02-06T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.6
110192,Conduit Pl,2024-02-06T18:20:00.000+00:00,feeder,4,N Current (RMS),A,32.9
110192,Conduit Pl,2024-02-06T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,95.9
110192,Conduit Pl,2024-02-06T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,109.1
110192,Conduit Pl,2024-02-06T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.4
110192,Conduit Pl,2024-02-06T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
110192,Conduit Pl,2024-02-06T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.42
110192,Conduit Pl,2024-02-06T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
110192,Conduit Pl,2024-02-06T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.37
110192,Conduit Pl,2024-02-06T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.51
110192,Conduit Pl,2024-02-06T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.46
110192,Conduit Pl,2024-02-06T18:20:00.000+00:00,feeder,3,N Current (RMS),A,41.1
110192,Conduit Pl,2024-02-06T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,93.7
110192,Conduit Pl,2024-02-06T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,102.6
110192,Conduit Pl,2024-02-06T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,122.3
110192,Conduit Pl,2024-02-06T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.46
110192,Conduit Pl,2024-02-06T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
110192,Conduit Pl,2024-02-06T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
110192,Conduit Pl,2024-02-06T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.72
110192,Conduit Pl,2024-02-06T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.7
110192,Conduit Pl,2024-02-06T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.34
110192,Conduit Pl,2024-02-06T18:20:00.000+00:00,feeder,2,N Current (RMS),A,14.9
110192,Conduit Pl,2024-02-06T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
110192,Conduit Pl,2024-02-06T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
110192,Conduit Pl,2024-02-06T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
110192,Conduit Pl,2024-02-06T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.17
110192,Conduit Pl,2024-02-06T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
110192,Conduit Pl,2024-02-06T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
110192,Conduit Pl,2024-02-06T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.89
110192,Conduit Pl,2024-02-06T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.49
110192,Conduit Pl,2024-02-06T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.6
110192,Conduit Pl,2024-02-06T18:20:00.000+00:00,feeder,1,N Current (RMS),A,17.9
110192,Conduit Pl,2024-02-06T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
110192,Conduit Pl,2024-02-06T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
110192,Conduit Pl,2024-02-06T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
110192,Conduit Pl,2024-02-06T18:20:00.000+00:00,transformer,,Temperature,C,27.1
110192,Conduit Pl,2024-02-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110192,Conduit Pl,2024-02-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
110192,Conduit Pl,2024-02-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110192,Conduit Pl,2024-02-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
110192,Conduit Pl,2024-02-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
110192,Conduit Pl,2024-02-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
110192,Conduit Pl,2024-02-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.77
110192,Conduit Pl,2024-02-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.46
110192,Conduit Pl,2024-02-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-27.45
110192,Conduit Pl,2024-02-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.4
110192,Conduit Pl,2024-02-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,65.77
110192,Conduit Pl,2024-02-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.51
110192,Conduit Pl,2024-02-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,102.4
110192,Conduit Pl,2024-02-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
110192,Conduit Pl,2024-02-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.6
110192,Conduit Pl,2024-02-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
110192,Conduit Pl,2024-02-06T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,20.4
110192,Conduit Pl,2024-02-06T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
110192,Conduit Pl,2024-02-06T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-16.23
110192,Conduit Pl,2024-02-06T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,-9.15
110192,Conduit Pl,2024-02-06T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.2
110192,Conduit Pl,2024-02-06T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,-12.19
110192,Conduit Pl,2024-02-06T18:10:00.000+00:00,feeder,5,N Current (RMS),A,33.0
110192,Conduit Pl,2024-02-06T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,95.2
110192,Conduit Pl,2024-02-06T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,68.5
110192,Conduit Pl,2024-02-06T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,84.8
110192,Conduit Pl,2024-02-06T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.3
110192,Conduit Pl,2024-02-06T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.32
110192,Conduit Pl,2024-02-06T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.42
110192,Conduit Pl,2024-02-06T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,31.59
110192,Conduit Pl,2024-02-06T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.47
110192,Conduit Pl,2024-02-06T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.09
110192,Conduit Pl,2024-02-06T18:10:00.000+00:00,feeder,4,N Current (RMS),A,42.8
110192,Conduit Pl,2024-02-06T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,133.1
110192,Conduit Pl,2024-02-06T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,84.8
110192,Conduit Pl,2024-02-06T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.7
110192,Conduit Pl,2024-02-06T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
110192,Conduit Pl,2024-02-06T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.36
110192,Conduit Pl,2024-02-06T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
110192,Conduit Pl,2024-02-06T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.81
110192,Conduit Pl,2024-02-06T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.3
110192,Conduit Pl,2024-02-06T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.46
110192,Conduit Pl,2024-02-06T18:10:00.000+00:00,feeder,3,N Current (RMS),A,57.5
110192,Conduit Pl,2024-02-06T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,116.1
110192,Conduit Pl,2024-02-06T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,81.3
110192,Conduit Pl,2024-02-06T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,130.7
110192,Conduit Pl,2024-02-06T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
110192,Conduit Pl,2024-02-06T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
110192,Conduit Pl,2024-02-06T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.36
110192,Conduit Pl,2024-02-06T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.69
110192,Conduit Pl,2024-02-06T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.68
110192,Conduit Pl,2024-02-06T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.49
110192,Conduit Pl,2024-02-06T18:10:00.000+00:00,feeder,2,N Current (RMS),A,15.7
110192,Conduit Pl,2024-02-06T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
110192,Conduit Pl,2024-02-06T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
110192,Conduit Pl,2024-02-06T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
110192,Conduit Pl,2024-02-06T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.42
110192,Conduit Pl,2024-02-06T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
110192,Conduit Pl,2024-02-06T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
110192,Conduit Pl,2024-02-06T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.79
110192,Conduit Pl,2024-02-06T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.7
110192,Conduit Pl,2024-02-06T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.36
