Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110192,Conduit Pl,2024-02-06T18:10:00.000+00:00,feeder,1,N Current (RMS),A,27.0
110192,Conduit Pl,2024-02-06T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
110192,Conduit Pl,2024-02-06T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
110192,Conduit Pl,2024-02-06T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
110192,Conduit Pl,2024-02-06T18:10:00.000+00:00,transformer,,Temperature,C,27.0
110192,Conduit Pl,2024-02-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110192,Conduit Pl,2024-02-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
110192,Conduit Pl,2024-02-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110192,Conduit Pl,2024-02-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
110192,Conduit Pl,2024-02-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
110192,Conduit Pl,2024-02-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
110192,Conduit Pl,2024-02-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.64
110192,Conduit Pl,2024-02-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.81
110192,Conduit Pl,2024-02-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-26.17
110192,Conduit Pl,2024-02-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,53.36
110192,Conduit Pl,2024-02-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
110192,Conduit Pl,2024-02-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,44.24
110192,Conduit Pl,2024-02-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,139.5
110192,Conduit Pl,2024-02-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
110192,Conduit Pl,2024-02-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
110192,Conduit Pl,2024-02-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
110192,Conduit Pl,2024-02-06T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,13.84
110192,Conduit Pl,2024-02-06T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.42
110192,Conduit Pl,2024-02-06T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-20.14
110192,Conduit Pl,2024-02-06T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,-5.19
110192,Conduit Pl,2024-02-06T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.07
110192,Conduit Pl,2024-02-06T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,-14.14
110192,Conduit Pl,2024-02-06T18:00:00.000+00:00,feeder,5,N Current (RMS),A,32.7
110192,Conduit Pl,2024-02-06T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,62.1
110192,Conduit Pl,2024-02-06T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,65.0
110192,Conduit Pl,2024-02-06T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,104.4
110192,Conduit Pl,2024-02-06T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.8
110192,Conduit Pl,2024-02-06T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.41
110192,Conduit Pl,2024-02-06T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.9
110192,Conduit Pl,2024-02-06T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.97
110192,Conduit Pl,2024-02-06T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.43
110192,Conduit Pl,2024-02-06T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.75
110192,Conduit Pl,2024-02-06T18:00:00.000+00:00,feeder,4,N Current (RMS),A,29.4
110192,Conduit Pl,2024-02-06T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,103.5
110192,Conduit Pl,2024-02-06T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,75.8
110192,Conduit Pl,2024-02-06T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,81.6
110192,Conduit Pl,2024-02-06T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.2
110192,Conduit Pl,2024-02-06T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.51
110192,Conduit Pl,2024-02-06T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
110192,Conduit Pl,2024-02-06T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.46
110192,Conduit Pl,2024-02-06T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.07
110192,Conduit Pl,2024-02-06T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.05
110192,Conduit Pl,2024-02-06T18:00:00.000+00:00,feeder,3,N Current (RMS),A,41.6
110192,Conduit Pl,2024-02-06T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,90.0
110192,Conduit Pl,2024-02-06T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,94.3
110192,Conduit Pl,2024-02-06T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,121.1
110192,Conduit Pl,2024-02-06T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.68
110192,Conduit Pl,2024-02-06T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
110192,Conduit Pl,2024-02-06T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
110192,Conduit Pl,2024-02-06T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.92
110192,Conduit Pl,2024-02-06T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,-7.31
110192,Conduit Pl,2024-02-06T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.02
110192,Conduit Pl,2024-02-06T18:00:00.000+00:00,feeder,2,N Current (RMS),A,17.8
110192,Conduit Pl,2024-02-06T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
110192,Conduit Pl,2024-02-06T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
110192,Conduit Pl,2024-02-06T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
110192,Conduit Pl,2024-02-06T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.14
110192,Conduit Pl,2024-02-06T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
110192,Conduit Pl,2024-02-06T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
110192,Conduit Pl,2024-02-06T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.31
110192,Conduit Pl,2024-02-06T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.68
110192,Conduit Pl,2024-02-06T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.86
110192,Conduit Pl,2024-02-06T18:00:00.000+00:00,feeder,1,N Current (RMS),A,21.6
110192,Conduit Pl,2024-02-06T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
110192,Conduit Pl,2024-02-06T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
110192,Conduit Pl,2024-02-06T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
110192,Conduit Pl,2024-02-06T18:00:00.000+00:00,transformer,,Temperature,C,27.0
110192,Conduit Pl,2024-02-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110192,Conduit Pl,2024-02-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
110192,Conduit Pl,2024-02-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110192,Conduit Pl,2024-02-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
110192,Conduit Pl,2024-02-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
110192,Conduit Pl,2024-02-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
110192,Conduit Pl,2024-02-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.66
110192,Conduit Pl,2024-02-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
110192,Conduit Pl,2024-02-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-30.08
110192,Conduit Pl,2024-02-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.63
110192,Conduit Pl,2024-02-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,52.94
110192,Conduit Pl,2024-02-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.5
110192,Conduit Pl,2024-02-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,107.3
110192,Conduit Pl,2024-02-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
110192,Conduit Pl,2024-02-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.9
110192,Conduit Pl,2024-02-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
110192,Conduit Pl,2024-02-06T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,14.89
110192,Conduit Pl,2024-02-06T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.32
110192,Conduit Pl,2024-02-06T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-16.97
110192,Conduit Pl,2024-02-06T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,-5.87
110192,Conduit Pl,2024-02-06T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.19
110192,Conduit Pl,2024-02-06T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,-12.66
110192,Conduit Pl,2024-02-06T17:50:00.000+00:00,feeder,5,N Current (RMS),A,31.8
110192,Conduit Pl,2024-02-06T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,67.3
110192,Conduit Pl,2024-02-06T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,48.1
110192,Conduit Pl,2024-02-06T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,88.9
110192,Conduit Pl,2024-02-06T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.58
110192,Conduit Pl,2024-02-06T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.72
110192,Conduit Pl,2024-02-06T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.74
110192,Conduit Pl,2024-02-06T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.77
110192,Conduit Pl,2024-02-06T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.22
110192,Conduit Pl,2024-02-06T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.43
110192,Conduit Pl,2024-02-06T17:50:00.000+00:00,feeder,4,N Current (RMS),A,30.8
110192,Conduit Pl,2024-02-06T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,90.6
110192,Conduit Pl,2024-02-06T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.4
110192,Conduit Pl,2024-02-06T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,81.3
110192,Conduit Pl,2024-02-06T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
110192,Conduit Pl,2024-02-06T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.76
110192,Conduit Pl,2024-02-06T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
110192,Conduit Pl,2024-02-06T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.16
110192,Conduit Pl,2024-02-06T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.16
110192,Conduit Pl,2024-02-06T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.96
110192,Conduit Pl,2024-02-06T17:50:00.000+00:00,feeder,3,N Current (RMS),A,58.1
110192,Conduit Pl,2024-02-06T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,88.8
110192,Conduit Pl,2024-02-06T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.2
110192,Conduit Pl,2024-02-06T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,134.1
110192,Conduit Pl,2024-02-06T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,11.22
110192,Conduit Pl,2024-02-06T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
110192,Conduit Pl,2024-02-06T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.16
110192,Conduit Pl,2024-02-06T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,-6.51
110192,Conduit Pl,2024-02-06T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.66
110192,Conduit Pl,2024-02-06T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.93
110192,Conduit Pl,2024-02-06T17:50:00.000+00:00,feeder,2,N Current (RMS),A,38.6
110192,Conduit Pl,2024-02-06T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
110192,Conduit Pl,2024-02-06T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
110192,Conduit Pl,2024-02-06T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
110192,Conduit Pl,2024-02-06T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.1
110192,Conduit Pl,2024-02-06T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
110192,Conduit Pl,2024-02-06T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
110192,Conduit Pl,2024-02-06T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.56
110192,Conduit Pl,2024-02-06T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.34
110192,Conduit Pl,2024-02-06T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.13
110192,Conduit Pl,2024-02-06T17:50:00.000+00:00,feeder,1,N Current (RMS),A,17.1
110192,Conduit Pl,2024-02-06T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
110192,Conduit Pl,2024-02-06T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
110192,Conduit Pl,2024-02-06T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
110192,Conduit Pl,2024-02-06T17:50:00.000+00:00,transformer,,Temperature,C,26.9
110192,Conduit Pl,2024-02-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110192,Conduit Pl,2024-02-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
110192,Conduit Pl,2024-02-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110192,Conduit Pl,2024-02-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
110192,Conduit Pl,2024-02-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110192,Conduit Pl,2024-02-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
110192,Conduit Pl,2024-02-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.05
110192,Conduit Pl,2024-02-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
110192,Conduit Pl,2024-02-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-27.5
110192,Conduit Pl,2024-02-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.11
110192,Conduit Pl,2024-02-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,48.25
110192,Conduit Pl,2024-02-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.93
110192,Conduit Pl,2024-02-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,141.9
110192,Conduit Pl,2024-02-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
110192,Conduit Pl,2024-02-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
110192,Conduit Pl,2024-02-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
110192,Conduit Pl,2024-02-06T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,16.94
110192,Conduit Pl,2024-02-06T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.26
110192,Conduit Pl,2024-02-06T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-18.94
110192,Conduit Pl,2024-02-06T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,-7.75
110192,Conduit Pl,2024-02-06T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.93
110192,Conduit Pl,2024-02-06T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,-14.11
110192,Conduit Pl,2024-02-06T17:40:00.000+00:00,feeder,5,N Current (RMS),A,35.0
110192,Conduit Pl,2024-02-06T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,77.7
110192,Conduit Pl,2024-02-06T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,47.1
110192,Conduit Pl,2024-02-06T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,98.5
110192,Conduit Pl,2024-02-06T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.03
110192,Conduit Pl,2024-02-06T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.01
110192,Conduit Pl,2024-02-06T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.62
110192,Conduit Pl,2024-02-06T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.75
110192,Conduit Pl,2024-02-06T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.14
110192,Conduit Pl,2024-02-06T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.66
110192,Conduit Pl,2024-02-06T17:40:00.000+00:00,feeder,4,N Current (RMS),A,43.3
110192,Conduit Pl,2024-02-06T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,110.2
110192,Conduit Pl,2024-02-06T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
110192,Conduit Pl,2024-02-06T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,77.5
110192,Conduit Pl,2024-02-06T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
110192,Conduit Pl,2024-02-06T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.51
110192,Conduit Pl,2024-02-06T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
110192,Conduit Pl,2024-02-06T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.72
110192,Conduit Pl,2024-02-06T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.14
110192,Conduit Pl,2024-02-06T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.36
110192,Conduit Pl,2024-02-06T17:40:00.000+00:00,feeder,3,N Current (RMS),A,58.6
110192,Conduit Pl,2024-02-06T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,95.2
110192,Conduit Pl,2024-02-06T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.0
110192,Conduit Pl,2024-02-06T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,143.3
110192,Conduit Pl,2024-02-06T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,11.55
110192,Conduit Pl,2024-02-06T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.67
110192,Conduit Pl,2024-02-06T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
110192,Conduit Pl,2024-02-06T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,-7.04
110192,Conduit Pl,2024-02-06T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.72
110192,Conduit Pl,2024-02-06T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.06
110192,Conduit Pl,2024-02-06T17:40:00.000+00:00,feeder,2,N Current (RMS),A,40.9
110192,Conduit Pl,2024-02-06T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
110192,Conduit Pl,2024-02-06T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
110192,Conduit Pl,2024-02-06T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
110192,Conduit Pl,2024-02-06T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.19
110192,Conduit Pl,2024-02-06T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
110192,Conduit Pl,2024-02-06T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
110192,Conduit Pl,2024-02-06T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.84
110192,Conduit Pl,2024-02-06T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
110192,Conduit Pl,2024-02-06T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.39
110192,Conduit Pl,2024-02-06T17:40:00.000+00:00,feeder,1,N Current (RMS),A,16.2
110192,Conduit Pl,2024-02-06T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
110192,Conduit Pl,2024-02-06T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
110192,Conduit Pl,2024-02-06T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
110192,Conduit Pl,2024-02-06T17:40:00.000+00:00,transformer,,Temperature,C,26.9
110192,Conduit Pl,2024-02-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110192,Conduit Pl,2024-02-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
110192,Conduit Pl,2024-02-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110192,Conduit Pl,2024-02-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
110192,Conduit Pl,2024-02-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110192,Conduit Pl,2024-02-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
110192,Conduit Pl,2024-02-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.68
110192,Conduit Pl,2024-02-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
110192,Conduit Pl,2024-02-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-27.87
110192,Conduit Pl,2024-02-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.52
110192,Conduit Pl,2024-02-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.53
110192,Conduit Pl,2024-02-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.24
110192,Conduit Pl,2024-02-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,163.7
110192,Conduit Pl,2024-02-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
110192,Conduit Pl,2024-02-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
110192,Conduit Pl,2024-02-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
110192,Conduit Pl,2024-02-06T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,26.19
110192,Conduit Pl,2024-02-06T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
110192,Conduit Pl,2024-02-06T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-28.85
110192,Conduit Pl,2024-02-06T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,-15.1
110192,Conduit Pl,2024-02-06T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.85
110192,Conduit Pl,2024-02-06T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,-17.79
110192,Conduit Pl,2024-02-06T17:30:00.000+00:00,feeder,5,N Current (RMS),A,39.1
110192,Conduit Pl,2024-02-06T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,131.2
110192,Conduit Pl,2024-02-06T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,96.9
110192,Conduit Pl,2024-02-06T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,145.3
110192,Conduit Pl,2024-02-06T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.26
110192,Conduit Pl,2024-02-06T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.55
110192,Conduit Pl,2024-02-06T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.83
110192,Conduit Pl,2024-02-06T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.01
110192,Conduit Pl,2024-02-06T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.61
110192,Conduit Pl,2024-02-06T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.02
110192,Conduit Pl,2024-02-06T17:30:00.000+00:00,feeder,4,N Current (RMS),A,28.6
110192,Conduit Pl,2024-02-06T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,105.9
110192,Conduit Pl,2024-02-06T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.9
110192,Conduit Pl,2024-02-06T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.6
110192,Conduit Pl,2024-02-06T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
110192,Conduit Pl,2024-02-06T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.65
110192,Conduit Pl,2024-02-06T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
110192,Conduit Pl,2024-02-06T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.83
110192,Conduit Pl,2024-02-06T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.49
110192,Conduit Pl,2024-02-06T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.96
110192,Conduit Pl,2024-02-06T17:30:00.000+00:00,feeder,3,N Current (RMS),A,62.9
110192,Conduit Pl,2024-02-06T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,82.7
110192,Conduit Pl,2024-02-06T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.4
110192,Conduit Pl,2024-02-06T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,145.5
110192,Conduit Pl,2024-02-06T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.9
110192,Conduit Pl,2024-02-06T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
110192,Conduit Pl,2024-02-06T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.43
110192,Conduit Pl,2024-02-06T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.9
110192,Conduit Pl,2024-02-06T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,-2.61
110192,Conduit Pl,2024-02-06T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.54
110192,Conduit Pl,2024-02-06T17:30:00.000+00:00,feeder,2,N Current (RMS),A,22.1
110192,Conduit Pl,2024-02-06T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
110192,Conduit Pl,2024-02-06T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
110192,Conduit Pl,2024-02-06T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
110192,Conduit Pl,2024-02-06T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.07
110192,Conduit Pl,2024-02-06T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
110192,Conduit Pl,2024-02-06T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
110192,Conduit Pl,2024-02-06T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.83
110192,Conduit Pl,2024-02-06T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.08
110192,Conduit Pl,2024-02-06T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.31
110192,Conduit Pl,2024-02-06T17:30:00.000+00:00,feeder,1,N Current (RMS),A,15.8
110192,Conduit Pl,2024-02-06T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
110192,Conduit Pl,2024-02-06T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
110192,Conduit Pl,2024-02-06T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
110192,Conduit Pl,2024-02-06T17:30:00.000+00:00,transformer,,Temperature,C,26.8
110192,Conduit Pl,2024-02-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110192,Conduit Pl,2024-02-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
110192,Conduit Pl,2024-02-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
110192,Conduit Pl,2024-02-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
110192,Conduit Pl,2024-02-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
110192,Conduit Pl,2024-02-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
110192,Conduit Pl,2024-02-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.04
110192,Conduit Pl,2024-02-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
110192,Conduit Pl,2024-02-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-38.87
110192,Conduit Pl,2024-02-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.67
110192,Conduit Pl,2024-02-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,60.42
110192,Conduit Pl,2024-02-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.96
110192,Conduit Pl,2024-02-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,144.7
110192,Conduit Pl,2024-02-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
110192,Conduit Pl,2024-02-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.3
110192,Conduit Pl,2024-02-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
110192,Conduit Pl,2024-02-06T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,18.75
110192,Conduit Pl,2024-02-06T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
110192,Conduit Pl,2024-02-06T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-17.43
110192,Conduit Pl,2024-02-06T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,-9.37
110192,Conduit Pl,2024-02-06T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.39
110192,Conduit Pl,2024-02-06T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,-12.47
110192,Conduit Pl,2024-02-06T17:20:00.000+00:00,feeder,5,N Current (RMS),A,33.4
110192,Conduit Pl,2024-02-06T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,91.3
110192,Conduit Pl,2024-02-06T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,58.4
110192,Conduit Pl,2024-02-06T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,92.9
110192,Conduit Pl,2024-02-06T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.35
110192,Conduit Pl,2024-02-06T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.26
110192,Conduit Pl,2024-02-06T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.84
110192,Conduit Pl,2024-02-06T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.65
110192,Conduit Pl,2024-02-06T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.03
110192,Conduit Pl,2024-02-06T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.12
110192,Conduit Pl,2024-02-06T17:20:00.000+00:00,feeder,4,N Current (RMS),A,30.8
110192,Conduit Pl,2024-02-06T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,85.7
110192,Conduit Pl,2024-02-06T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.1
110192,Conduit Pl,2024-02-06T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,75.9
110192,Conduit Pl,2024-02-06T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
110192,Conduit Pl,2024-02-06T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
110192,Conduit Pl,2024-02-06T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
110192,Conduit Pl,2024-02-06T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.07
110192,Conduit Pl,2024-02-06T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.59
110192,Conduit Pl,2024-02-06T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.35
110192,Conduit Pl,2024-02-06T17:20:00.000+00:00,feeder,3,N Current (RMS),A,63.7
110192,Conduit Pl,2024-02-06T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,87.6
110192,Conduit Pl,2024-02-06T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.1
110192,Conduit Pl,2024-02-06T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,142.9
110192,Conduit Pl,2024-02-06T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.57
110192,Conduit Pl,2024-02-06T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
110192,Conduit Pl,2024-02-06T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
110192,Conduit Pl,2024-02-06T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.06
110192,Conduit Pl,2024-02-06T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.21
110192,Conduit Pl,2024-02-06T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.17
110192,Conduit Pl,2024-02-06T17:20:00.000+00:00,feeder,2,N Current (RMS),A,12.1
110192,Conduit Pl,2024-02-06T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
110192,Conduit Pl,2024-02-06T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
110192,Conduit Pl,2024-02-06T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
110192,Conduit Pl,2024-02-06T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
110192,Conduit Pl,2024-02-06T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
110192,Conduit Pl,2024-02-06T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
110192,Conduit Pl,2024-02-06T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.88
110192,Conduit Pl,2024-02-06T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.15
110192,Conduit Pl,2024-02-06T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.28
110192,Conduit Pl,2024-02-06T17:20:00.000+00:00,feeder,1,N Current (RMS),A,15.5
110192,Conduit Pl,2024-02-06T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
110192,Conduit Pl,2024-02-06T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
110192,Conduit Pl,2024-02-06T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
110192,Conduit Pl,2024-02-06T17:20:00.000+00:00,transformer,,Temperature,C,26.8
110192,Conduit Pl,2024-02-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110192,Conduit Pl,2024-02-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
110192,Conduit Pl,2024-02-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110192,Conduit Pl,2024-02-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
110192,Conduit Pl,2024-02-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
110192,Conduit Pl,2024-02-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
110192,Conduit Pl,2024-02-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.17
110192,Conduit Pl,2024-02-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
110192,Conduit Pl,2024-02-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-26.67
110192,Conduit Pl,2024-02-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.16
110192,Conduit Pl,2024-02-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.95
110192,Conduit Pl,2024-02-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.11
110192,Conduit Pl,2024-02-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,136.0
110192,Conduit Pl,2024-02-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
110192,Conduit Pl,2024-02-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
110192,Conduit Pl,2024-02-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
110192,Conduit Pl,2024-02-06T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,22.07
110192,Conduit Pl,2024-02-06T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.55
110192,Conduit Pl,2024-02-06T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-15.53
110192,Conduit Pl,2024-02-06T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,-10.39
110192,Conduit Pl,2024-02-06T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.5
110192,Conduit Pl,2024-02-06T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,-12.39
110192,Conduit Pl,2024-02-06T17:10:00.000+00:00,feeder,5,N Current (RMS),A,47.5
110192,Conduit Pl,2024-02-06T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,103.2
110192,Conduit Pl,2024-02-06T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.6
110192,Conduit Pl,2024-02-06T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,82.7
110192,Conduit Pl,2024-02-06T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.52
110192,Conduit Pl,2024-02-06T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.05
110192,Conduit Pl,2024-02-06T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.46
110192,Conduit Pl,2024-02-06T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.66
110192,Conduit Pl,2024-02-06T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.25
110192,Conduit Pl,2024-02-06T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.18
110192,Conduit Pl,2024-02-06T17:10:00.000+00:00,feeder,4,N Current (RMS),A,31.3
110192,Conduit Pl,2024-02-06T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,82.4
110192,Conduit Pl,2024-02-06T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
110192,Conduit Pl,2024-02-06T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.8
110192,Conduit Pl,2024-02-06T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
110192,Conduit Pl,2024-02-06T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
110192,Conduit Pl,2024-02-06T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
110192,Conduit Pl,2024-02-06T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.4
110192,Conduit Pl,2024-02-06T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.85
110192,Conduit Pl,2024-02-06T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.93
110192,Conduit Pl,2024-02-06T17:10:00.000+00:00,feeder,3,N Current (RMS),A,56.6
110192,Conduit Pl,2024-02-06T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,89.5
110192,Conduit Pl,2024-02-06T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.0
110192,Conduit Pl,2024-02-06T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,128.5
110192,Conduit Pl,2024-02-06T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.36
110192,Conduit Pl,2024-02-06T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
110192,Conduit Pl,2024-02-06T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.11
110192,Conduit Pl,2024-02-06T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.28
110192,Conduit Pl,2024-02-06T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,-2.76
110192,Conduit Pl,2024-02-06T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.1
110192,Conduit Pl,2024-02-06T17:10:00.000+00:00,feeder,2,N Current (RMS),A,11.8
110192,Conduit Pl,2024-02-06T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
110192,Conduit Pl,2024-02-06T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
110192,Conduit Pl,2024-02-06T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
110192,Conduit Pl,2024-02-06T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
110192,Conduit Pl,2024-02-06T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
110192,Conduit Pl,2024-02-06T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
110192,Conduit Pl,2024-02-06T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.16
110192,Conduit Pl,2024-02-06T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.41
110192,Conduit Pl,2024-02-06T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.45
110192,Conduit Pl,2024-02-06T17:10:00.000+00:00,feeder,1,N Current (RMS),A,20.6
110192,Conduit Pl,2024-02-06T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
110192,Conduit Pl,2024-02-06T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
110192,Conduit Pl,2024-02-06T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
110192,Conduit Pl,2024-02-06T17:10:00.000+00:00,transformer,,Temperature,C,26.8
110192,Conduit Pl,2024-02-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110192,Conduit Pl,2024-02-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
110192,Conduit Pl,2024-02-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110192,Conduit Pl,2024-02-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
110192,Conduit Pl,2024-02-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110192,Conduit Pl,2024-02-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
110192,Conduit Pl,2024-02-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.82
110192,Conduit Pl,2024-02-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.47
110192,Conduit Pl,2024-02-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.04
110192,Conduit Pl,2024-02-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.55
110192,Conduit Pl,2024-02-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.24
110192,Conduit Pl,2024-02-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.06
110192,Conduit Pl,2024-02-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,155.9
110192,Conduit Pl,2024-02-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
110192,Conduit Pl,2024-02-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
110192,Conduit Pl,2024-02-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
110192,Conduit Pl,2024-02-06T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,20.0
110192,Conduit Pl,2024-02-06T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.4
110192,Conduit Pl,2024-02-06T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-15.37
110192,Conduit Pl,2024-02-06T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,-8.55
110192,Conduit Pl,2024-02-06T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.88
110192,Conduit Pl,2024-02-06T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,-12.48
110192,Conduit Pl,2024-02-06T17:00:00.000+00:00,feeder,5,N Current (RMS),A,42.7
110192,Conduit Pl,2024-02-06T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,90.3
110192,Conduit Pl,2024-02-06T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.2
110192,Conduit Pl,2024-02-06T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,82.3
110192,Conduit Pl,2024-02-06T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.18
110192,Conduit Pl,2024-02-06T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.14
110192,Conduit Pl,2024-02-06T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.38
110192,Conduit Pl,2024-02-06T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.78
110192,Conduit Pl,2024-02-06T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.62
110192,Conduit Pl,2024-02-06T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.4
110192,Conduit Pl,2024-02-06T17:00:00.000+00:00,feeder,4,N Current (RMS),A,29.5
110192,Conduit Pl,2024-02-06T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,86.0
110192,Conduit Pl,2024-02-06T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.1
110192,Conduit Pl,2024-02-06T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.3
110192,Conduit Pl,2024-02-06T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
110192,Conduit Pl,2024-02-06T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.84
110192,Conduit Pl,2024-02-06T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
110192,Conduit Pl,2024-02-06T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.92
110192,Conduit Pl,2024-02-06T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.46
110192,Conduit Pl,2024-02-06T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.28
110192,Conduit Pl,2024-02-06T17:00:00.000+00:00,feeder,3,N Current (RMS),A,57.3
110192,Conduit Pl,2024-02-06T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,82.6
110192,Conduit Pl,2024-02-06T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.7
110192,Conduit Pl,2024-02-06T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,125.3
110192,Conduit Pl,2024-02-06T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.9
110192,Conduit Pl,2024-02-06T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
110192,Conduit Pl,2024-02-06T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.11
110192,Conduit Pl,2024-02-06T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.27
110192,Conduit Pl,2024-02-06T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.9
110192,Conduit Pl,2024-02-06T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.07
110192,Conduit Pl,2024-02-06T17:00:00.000+00:00,feeder,2,N Current (RMS),A,10.3
110192,Conduit Pl,2024-02-06T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
110192,Conduit Pl,2024-02-06T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
110192,Conduit Pl,2024-02-06T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
110192,Conduit Pl,2024-02-06T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.09
110192,Conduit Pl,2024-02-06T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
110192,Conduit Pl,2024-02-06T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
110192,Conduit Pl,2024-02-06T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.45
110192,Conduit Pl,2024-02-06T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
110192,Conduit Pl,2024-02-06T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.74
110192,Conduit Pl,2024-02-06T17:00:00.000+00:00,feeder,1,N Current (RMS),A,15.6
110192,Conduit Pl,2024-02-06T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
110192,Conduit Pl,2024-02-06T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
110192,Conduit Pl,2024-02-06T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
110192,Conduit Pl,2024-02-06T17:00:00.000+00:00,transformer,,Temperature,C,26.7
110192,Conduit Pl,2024-02-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110192,Conduit Pl,2024-02-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
110192,Conduit Pl,2024-02-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110192,Conduit Pl,2024-02-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
110192,Conduit Pl,2024-02-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110192,Conduit Pl,2024-02-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
110192,Conduit Pl,2024-02-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.56
110192,Conduit Pl,2024-02-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.55
110192,Conduit Pl,2024-02-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.07
110192,Conduit Pl,2024-02-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.34
110192,Conduit Pl,2024-02-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.46
110192,Conduit Pl,2024-02-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.87
110192,Conduit Pl,2024-02-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,135.3
110192,Conduit Pl,2024-02-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
110192,Conduit Pl,2024-02-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
110192,Conduit Pl,2024-02-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
110192,Conduit Pl,2024-02-06T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,17.75
110192,Conduit Pl,2024-02-06T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.35
110192,Conduit Pl,2024-02-06T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-17.6
110192,Conduit Pl,2024-02-06T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,-8.2
110192,Conduit Pl,2024-02-06T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.06
110192,Conduit Pl,2024-02-06T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,-13.33
110192,Conduit Pl,2024-02-06T16:50:00.000+00:00,feeder,5,N Current (RMS),A,30.6
110192,Conduit Pl,2024-02-06T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,81.5
110192,Conduit Pl,2024-02-06T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,57.6
110192,Conduit Pl,2024-02-06T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,91.0
110192,Conduit Pl,2024-02-06T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.74
110192,Conduit Pl,2024-02-06T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.85
110192,Conduit Pl,2024-02-06T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.44
110192,Conduit Pl,2024-02-06T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.4
110192,Conduit Pl,2024-02-06T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.59
110192,Conduit Pl,2024-02-06T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.2
110192,Conduit Pl,2024-02-06T16:50:00.000+00:00,feeder,4,N Current (RMS),A,23.8
110192,Conduit Pl,2024-02-06T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,81.2
110192,Conduit Pl,2024-02-06T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.4
110192,Conduit Pl,2024-02-06T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.4
110192,Conduit Pl,2024-02-06T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
110192,Conduit Pl,2024-02-06T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.95
110192,Conduit Pl,2024-02-06T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
110192,Conduit Pl,2024-02-06T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.38
110192,Conduit Pl,2024-02-06T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.07
110192,Conduit Pl,2024-02-06T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.91
110192,Conduit Pl,2024-02-06T16:50:00.000+00:00,feeder,3,N Current (RMS),A,64.4
110192,Conduit Pl,2024-02-06T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,77.3
110192,Conduit Pl,2024-02-06T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.2
110192,Conduit Pl,2024-02-06T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,136.1
110192,Conduit Pl,2024-02-06T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.89
110192,Conduit Pl,2024-02-06T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
110192,Conduit Pl,2024-02-06T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.09
110192,Conduit Pl,2024-02-06T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.12
110192,Conduit Pl,2024-02-06T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.96
110192,Conduit Pl,2024-02-06T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.06
110192,Conduit Pl,2024-02-06T16:50:00.000+00:00,feeder,2,N Current (RMS),A,11.9
110192,Conduit Pl,2024-02-06T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
110192,Conduit Pl,2024-02-06T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
110192,Conduit Pl,2024-02-06T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
110192,Conduit Pl,2024-02-06T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.26
110192,Conduit Pl,2024-02-06T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
110192,Conduit Pl,2024-02-06T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
110192,Conduit Pl,2024-02-06T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.46
110192,Conduit Pl,2024-02-06T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
110192,Conduit Pl,2024-02-06T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.36
110192,Conduit Pl,2024-02-06T16:50:00.000+00:00,feeder,1,N Current (RMS),A,16.2
110192,Conduit Pl,2024-02-06T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
110192,Conduit Pl,2024-02-06T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
110192,Conduit Pl,2024-02-06T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
110192,Conduit Pl,2024-02-06T16:50:00.000+00:00,transformer,,Temperature,C,26.7
110192,Conduit Pl,2024-02-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110192,Conduit Pl,2024-02-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
110192,Conduit Pl,2024-02-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110192,Conduit Pl,2024-02-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
110192,Conduit Pl,2024-02-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110192,Conduit Pl,2024-02-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
110192,Conduit Pl,2024-02-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.89
110192,Conduit Pl,2024-02-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
110192,Conduit Pl,2024-02-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-26.63
110192,Conduit Pl,2024-02-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.92
110192,Conduit Pl,2024-02-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.6
110192,Conduit Pl,2024-02-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.07
110192,Conduit Pl,2024-02-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,120.3
110192,Conduit Pl,2024-02-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
110192,Conduit Pl,2024-02-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
110192,Conduit Pl,2024-02-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
110192,Conduit Pl,2024-02-06T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,15.14
110192,Conduit Pl,2024-02-06T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.22
110192,Conduit Pl,2024-02-06T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-13.91
110192,Conduit Pl,2024-02-06T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,-5.91
110192,Conduit Pl,2024-02-06T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.78
110192,Conduit Pl,2024-02-06T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,-11.51
110192,Conduit Pl,2024-02-06T16:40:00.000+00:00,feeder,5,N Current (RMS),A,19.0
110192,Conduit Pl,2024-02-06T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,68.0
110192,Conduit Pl,2024-02-06T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,65.9
110192,Conduit Pl,2024-02-06T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,75.0
110192,Conduit Pl,2024-02-06T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.43
110192,Conduit Pl,2024-02-06T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.22
110192,Conduit Pl,2024-02-06T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.89
110192,Conduit Pl,2024-02-06T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.47
110192,Conduit Pl,2024-02-06T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.04
110192,Conduit Pl,2024-02-06T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.49
110192,Conduit Pl,2024-02-06T16:40:00.000+00:00,feeder,4,N Current (RMS),A,26.2
110192,Conduit Pl,2024-02-06T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,79.3
110192,Conduit Pl,2024-02-06T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,90.0
110192,Conduit Pl,2024-02-06T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,75.3
110192,Conduit Pl,2024-02-06T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
110192,Conduit Pl,2024-02-06T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.77
110192,Conduit Pl,2024-02-06T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
110192,Conduit Pl,2024-02-06T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.78
110192,Conduit Pl,2024-02-06T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.94
110192,Conduit Pl,2024-02-06T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.55
