Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110192,Conduit Pl,2024-02-06T16:40:00.000+00:00,feeder,3,N Current (RMS),A,60.6
110192,Conduit Pl,2024-02-06T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,108.6
110192,Conduit Pl,2024-02-06T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.4
110192,Conduit Pl,2024-02-06T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,113.9
110192,Conduit Pl,2024-02-06T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.4
110192,Conduit Pl,2024-02-06T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
110192,Conduit Pl,2024-02-06T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
110192,Conduit Pl,2024-02-06T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.38
110192,Conduit Pl,2024-02-06T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.56
110192,Conduit Pl,2024-02-06T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.13
110192,Conduit Pl,2024-02-06T16:40:00.000+00:00,feeder,2,N Current (RMS),A,13.6
110192,Conduit Pl,2024-02-06T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
110192,Conduit Pl,2024-02-06T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
110192,Conduit Pl,2024-02-06T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
110192,Conduit Pl,2024-02-06T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.08
110192,Conduit Pl,2024-02-06T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
110192,Conduit Pl,2024-02-06T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
110192,Conduit Pl,2024-02-06T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.86
110192,Conduit Pl,2024-02-06T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.76
110192,Conduit Pl,2024-02-06T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.64
110192,Conduit Pl,2024-02-06T16:40:00.000+00:00,feeder,1,N Current (RMS),A,19.8
110192,Conduit Pl,2024-02-06T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
110192,Conduit Pl,2024-02-06T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
110192,Conduit Pl,2024-02-06T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
110192,Conduit Pl,2024-02-06T16:40:00.000+00:00,transformer,,Temperature,C,26.6
110192,Conduit Pl,2024-02-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110192,Conduit Pl,2024-02-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
110192,Conduit Pl,2024-02-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110192,Conduit Pl,2024-02-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
110192,Conduit Pl,2024-02-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110192,Conduit Pl,2024-02-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
110192,Conduit Pl,2024-02-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.06
110192,Conduit Pl,2024-02-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
110192,Conduit Pl,2024-02-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.27
110192,Conduit Pl,2024-02-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.83
110192,Conduit Pl,2024-02-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,49.96
110192,Conduit Pl,2024-02-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.04
110192,Conduit Pl,2024-02-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,99.2
110192,Conduit Pl,2024-02-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
110192,Conduit Pl,2024-02-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
110192,Conduit Pl,2024-02-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
110192,Conduit Pl,2024-02-06T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,14.09
110192,Conduit Pl,2024-02-06T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.19
110192,Conduit Pl,2024-02-06T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-13.16
110192,Conduit Pl,2024-02-06T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,-5.13
110192,Conduit Pl,2024-02-06T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.14
110192,Conduit Pl,2024-02-06T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,-10.89
110192,Conduit Pl,2024-02-06T16:30:00.000+00:00,feeder,5,N Current (RMS),A,23.7
110192,Conduit Pl,2024-02-06T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,62.6
110192,Conduit Pl,2024-02-06T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,53.6
110192,Conduit Pl,2024-02-06T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,71.5
110192,Conduit Pl,2024-02-06T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.85
110192,Conduit Pl,2024-02-06T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.93
110192,Conduit Pl,2024-02-06T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.04
110192,Conduit Pl,2024-02-06T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.75
110192,Conduit Pl,2024-02-06T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.98
110192,Conduit Pl,2024-02-06T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.8
110192,Conduit Pl,2024-02-06T16:30:00.000+00:00,feeder,4,N Current (RMS),A,23.8
110192,Conduit Pl,2024-02-06T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.8
110192,Conduit Pl,2024-02-06T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,75.2
110192,Conduit Pl,2024-02-06T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.1
110192,Conduit Pl,2024-02-06T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
110192,Conduit Pl,2024-02-06T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.12
110192,Conduit Pl,2024-02-06T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
110192,Conduit Pl,2024-02-06T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.95
110192,Conduit Pl,2024-02-06T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.15
110192,Conduit Pl,2024-02-06T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.25
110192,Conduit Pl,2024-02-06T16:30:00.000+00:00,feeder,3,N Current (RMS),A,56.4
110192,Conduit Pl,2024-02-06T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,109.6
110192,Conduit Pl,2024-02-06T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.7
110192,Conduit Pl,2024-02-06T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,121.1
110192,Conduit Pl,2024-02-06T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.18
110192,Conduit Pl,2024-02-06T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
110192,Conduit Pl,2024-02-06T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.41
110192,Conduit Pl,2024-02-06T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.52
110192,Conduit Pl,2024-02-06T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.74
110192,Conduit Pl,2024-02-06T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.6
110192,Conduit Pl,2024-02-06T16:30:00.000+00:00,feeder,2,N Current (RMS),A,11.4
110192,Conduit Pl,2024-02-06T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
110192,Conduit Pl,2024-02-06T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
110192,Conduit Pl,2024-02-06T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
110192,Conduit Pl,2024-02-06T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
110192,Conduit Pl,2024-02-06T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
110192,Conduit Pl,2024-02-06T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
110192,Conduit Pl,2024-02-06T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.41
110192,Conduit Pl,2024-02-06T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.63
110192,Conduit Pl,2024-02-06T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.16
110192,Conduit Pl,2024-02-06T16:30:00.000+00:00,feeder,1,N Current (RMS),A,16.3
110192,Conduit Pl,2024-02-06T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
110192,Conduit Pl,2024-02-06T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
110192,Conduit Pl,2024-02-06T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
110192,Conduit Pl,2024-02-06T16:30:00.000+00:00,transformer,,Temperature,C,26.6
110192,Conduit Pl,2024-02-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110192,Conduit Pl,2024-02-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
110192,Conduit Pl,2024-02-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110192,Conduit Pl,2024-02-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
110192,Conduit Pl,2024-02-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110192,Conduit Pl,2024-02-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
110192,Conduit Pl,2024-02-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.28
110192,Conduit Pl,2024-02-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
110192,Conduit Pl,2024-02-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.25
110192,Conduit Pl,2024-02-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.46
110192,Conduit Pl,2024-02-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,49.16
110192,Conduit Pl,2024-02-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.72
110192,Conduit Pl,2024-02-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,103.1
110192,Conduit Pl,2024-02-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
110192,Conduit Pl,2024-02-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
110192,Conduit Pl,2024-02-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
110192,Conduit Pl,2024-02-06T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,17.01
110192,Conduit Pl,2024-02-06T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
110192,Conduit Pl,2024-02-06T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-16.13
110192,Conduit Pl,2024-02-06T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,-8.32
110192,Conduit Pl,2024-02-06T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.62
110192,Conduit Pl,2024-02-06T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,-12.28
110192,Conduit Pl,2024-02-06T16:20:00.000+00:00,feeder,5,N Current (RMS),A,31.5
110192,Conduit Pl,2024-02-06T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,81.4
110192,Conduit Pl,2024-02-06T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,50.1
110192,Conduit Pl,2024-02-06T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,90.1
110192,Conduit Pl,2024-02-06T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.13
110192,Conduit Pl,2024-02-06T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.81
110192,Conduit Pl,2024-02-06T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.69
110192,Conduit Pl,2024-02-06T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.09
110192,Conduit Pl,2024-02-06T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.13
110192,Conduit Pl,2024-02-06T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
110192,Conduit Pl,2024-02-06T16:20:00.000+00:00,feeder,4,N Current (RMS),A,21.9
110192,Conduit Pl,2024-02-06T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.5
110192,Conduit Pl,2024-02-06T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.6
110192,Conduit Pl,2024-02-06T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.5
110192,Conduit Pl,2024-02-06T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
110192,Conduit Pl,2024-02-06T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.86
110192,Conduit Pl,2024-02-06T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
110192,Conduit Pl,2024-02-06T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.14
110192,Conduit Pl,2024-02-06T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.67
110192,Conduit Pl,2024-02-06T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.13
110192,Conduit Pl,2024-02-06T16:20:00.000+00:00,feeder,3,N Current (RMS),A,62.2
110192,Conduit Pl,2024-02-06T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,83.6
110192,Conduit Pl,2024-02-06T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.4
110192,Conduit Pl,2024-02-06T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,132.8
110192,Conduit Pl,2024-02-06T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.08
110192,Conduit Pl,2024-02-06T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
110192,Conduit Pl,2024-02-06T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.21
110192,Conduit Pl,2024-02-06T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.05
110192,Conduit Pl,2024-02-06T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,-6.63
110192,Conduit Pl,2024-02-06T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.52
110192,Conduit Pl,2024-02-06T16:20:00.000+00:00,feeder,2,N Current (RMS),A,18.7
110192,Conduit Pl,2024-02-06T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
110192,Conduit Pl,2024-02-06T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
110192,Conduit Pl,2024-02-06T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
110192,Conduit Pl,2024-02-06T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.2
110192,Conduit Pl,2024-02-06T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
110192,Conduit Pl,2024-02-06T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
110192,Conduit Pl,2024-02-06T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.75
110192,Conduit Pl,2024-02-06T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.29
110192,Conduit Pl,2024-02-06T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.14
110192,Conduit Pl,2024-02-06T16:20:00.000+00:00,feeder,1,N Current (RMS),A,19.1
110192,Conduit Pl,2024-02-06T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
110192,Conduit Pl,2024-02-06T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
110192,Conduit Pl,2024-02-06T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
110192,Conduit Pl,2024-02-06T16:20:00.000+00:00,transformer,,Temperature,C,26.6
110192,Conduit Pl,2024-02-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110192,Conduit Pl,2024-02-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
110192,Conduit Pl,2024-02-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110192,Conduit Pl,2024-02-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
110192,Conduit Pl,2024-02-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110192,Conduit Pl,2024-02-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
110192,Conduit Pl,2024-02-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.24
110192,Conduit Pl,2024-02-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
110192,Conduit Pl,2024-02-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-26.21
110192,Conduit Pl,2024-02-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.61
110192,Conduit Pl,2024-02-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.07
110192,Conduit Pl,2024-02-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.48
110192,Conduit Pl,2024-02-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,119.3
110192,Conduit Pl,2024-02-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
110192,Conduit Pl,2024-02-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
110192,Conduit Pl,2024-02-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
110192,Conduit Pl,2024-02-06T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,22.97
110192,Conduit Pl,2024-02-06T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
110192,Conduit Pl,2024-02-06T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-25.5
110192,Conduit Pl,2024-02-06T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,-13.09
110192,Conduit Pl,2024-02-06T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.76
110192,Conduit Pl,2024-02-06T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,-16.29
110192,Conduit Pl,2024-02-06T16:10:00.000+00:00,feeder,5,N Current (RMS),A,27.9
110192,Conduit Pl,2024-02-06T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,114.2
110192,Conduit Pl,2024-02-06T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,102.0
110192,Conduit Pl,2024-02-06T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,133.7
110192,Conduit Pl,2024-02-06T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.73
110192,Conduit Pl,2024-02-06T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.57
110192,Conduit Pl,2024-02-06T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.49
110192,Conduit Pl,2024-02-06T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.91
110192,Conduit Pl,2024-02-06T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.9
110192,Conduit Pl,2024-02-06T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.86
110192,Conduit Pl,2024-02-06T16:10:00.000+00:00,feeder,4,N Current (RMS),A,25.1
110192,Conduit Pl,2024-02-06T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.1
110192,Conduit Pl,2024-02-06T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.8
110192,Conduit Pl,2024-02-06T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.7
110192,Conduit Pl,2024-02-06T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
110192,Conduit Pl,2024-02-06T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.92
110192,Conduit Pl,2024-02-06T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
110192,Conduit Pl,2024-02-06T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.38
110192,Conduit Pl,2024-02-06T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.59
110192,Conduit Pl,2024-02-06T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.27
110192,Conduit Pl,2024-02-06T16:10:00.000+00:00,feeder,3,N Current (RMS),A,55.1
110192,Conduit Pl,2024-02-06T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,93.2
110192,Conduit Pl,2024-02-06T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.6
110192,Conduit Pl,2024-02-06T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,117.2
110192,Conduit Pl,2024-02-06T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.83
110192,Conduit Pl,2024-02-06T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
110192,Conduit Pl,2024-02-06T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
110192,Conduit Pl,2024-02-06T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.03
110192,Conduit Pl,2024-02-06T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,-2.17
110192,Conduit Pl,2024-02-06T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.07
110192,Conduit Pl,2024-02-06T16:10:00.000+00:00,feeder,2,N Current (RMS),A,13.3
110192,Conduit Pl,2024-02-06T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
110192,Conduit Pl,2024-02-06T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
110192,Conduit Pl,2024-02-06T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
110192,Conduit Pl,2024-02-06T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.51
110192,Conduit Pl,2024-02-06T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
110192,Conduit Pl,2024-02-06T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
110192,Conduit Pl,2024-02-06T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.24
110192,Conduit Pl,2024-02-06T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.51
110192,Conduit Pl,2024-02-06T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.82
110192,Conduit Pl,2024-02-06T16:10:00.000+00:00,feeder,1,N Current (RMS),A,17.9
110192,Conduit Pl,2024-02-06T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
110192,Conduit Pl,2024-02-06T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
110192,Conduit Pl,2024-02-06T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
110192,Conduit Pl,2024-02-06T16:10:00.000+00:00,transformer,,Temperature,C,26.5
110192,Conduit Pl,2024-02-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110192,Conduit Pl,2024-02-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
110192,Conduit Pl,2024-02-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
110192,Conduit Pl,2024-02-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
110192,Conduit Pl,2024-02-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
110192,Conduit Pl,2024-02-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
110192,Conduit Pl,2024-02-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.45
110192,Conduit Pl,2024-02-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
110192,Conduit Pl,2024-02-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-33.03
110192,Conduit Pl,2024-02-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.42
110192,Conduit Pl,2024-02-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,56.6
110192,Conduit Pl,2024-02-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.59
110192,Conduit Pl,2024-02-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,112.6
110192,Conduit Pl,2024-02-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
110192,Conduit Pl,2024-02-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
110192,Conduit Pl,2024-02-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
110192,Conduit Pl,2024-02-06T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,16.71
110192,Conduit Pl,2024-02-06T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.42
110192,Conduit Pl,2024-02-06T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-12.43
110192,Conduit Pl,2024-02-06T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,-7.39
110192,Conduit Pl,2024-02-06T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.41
110192,Conduit Pl,2024-02-06T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,-10.75
110192,Conduit Pl,2024-02-06T16:00:00.000+00:00,feeder,5,N Current (RMS),A,35.2
110192,Conduit Pl,2024-02-06T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,77.1
110192,Conduit Pl,2024-02-06T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.4
110192,Conduit Pl,2024-02-06T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,68.1
110192,Conduit Pl,2024-02-06T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.58
110192,Conduit Pl,2024-02-06T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.03
110192,Conduit Pl,2024-02-06T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.16
110192,Conduit Pl,2024-02-06T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.4
110192,Conduit Pl,2024-02-06T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.5
110192,Conduit Pl,2024-02-06T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.28
110192,Conduit Pl,2024-02-06T16:00:00.000+00:00,feeder,4,N Current (RMS),A,22.9
110192,Conduit Pl,2024-02-06T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
110192,Conduit Pl,2024-02-06T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
110192,Conduit Pl,2024-02-06T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,70.7
110192,Conduit Pl,2024-02-06T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
110192,Conduit Pl,2024-02-06T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.98
110192,Conduit Pl,2024-02-06T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
110192,Conduit Pl,2024-02-06T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.39
110192,Conduit Pl,2024-02-06T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.07
110192,Conduit Pl,2024-02-06T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.11
110192,Conduit Pl,2024-02-06T16:00:00.000+00:00,feeder,3,N Current (RMS),A,61.5
110192,Conduit Pl,2024-02-06T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,80.5
110192,Conduit Pl,2024-02-06T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.8
110192,Conduit Pl,2024-02-06T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,120.6
110192,Conduit Pl,2024-02-06T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.62
110192,Conduit Pl,2024-02-06T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
110192,Conduit Pl,2024-02-06T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
110192,Conduit Pl,2024-02-06T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.09
110192,Conduit Pl,2024-02-06T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.5
110192,Conduit Pl,2024-02-06T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.05
110192,Conduit Pl,2024-02-06T16:00:00.000+00:00,feeder,2,N Current (RMS),A,9.8
110192,Conduit Pl,2024-02-06T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
110192,Conduit Pl,2024-02-06T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
110192,Conduit Pl,2024-02-06T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
110192,Conduit Pl,2024-02-06T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.11
110192,Conduit Pl,2024-02-06T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
110192,Conduit Pl,2024-02-06T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
110192,Conduit Pl,2024-02-06T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.73
110192,Conduit Pl,2024-02-06T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.3
110192,Conduit Pl,2024-02-06T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.7
110192,Conduit Pl,2024-02-06T16:00:00.000+00:00,feeder,1,N Current (RMS),A,15.6
110192,Conduit Pl,2024-02-06T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
110192,Conduit Pl,2024-02-06T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
110192,Conduit Pl,2024-02-06T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
110192,Conduit Pl,2024-02-06T16:00:00.000+00:00,transformer,,Temperature,C,26.5
110192,Conduit Pl,2024-02-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110192,Conduit Pl,2024-02-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
110192,Conduit Pl,2024-02-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110192,Conduit Pl,2024-02-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
110192,Conduit Pl,2024-02-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110192,Conduit Pl,2024-02-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
110192,Conduit Pl,2024-02-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.14
110192,Conduit Pl,2024-02-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
110192,Conduit Pl,2024-02-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.31
110192,Conduit Pl,2024-02-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.05
110192,Conduit Pl,2024-02-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.78
110192,Conduit Pl,2024-02-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.3
110192,Conduit Pl,2024-02-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,128.7
110192,Conduit Pl,2024-02-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
110192,Conduit Pl,2024-02-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
110192,Conduit Pl,2024-02-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
110192,Conduit Pl,2024-02-06T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,22.5
110192,Conduit Pl,2024-02-06T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
110192,Conduit Pl,2024-02-06T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-11.64
110192,Conduit Pl,2024-02-06T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,-10.72
110192,Conduit Pl,2024-02-06T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.29
110192,Conduit Pl,2024-02-06T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,-10.33
110192,Conduit Pl,2024-02-06T15:50:00.000+00:00,feeder,5,N Current (RMS),A,48.1
110192,Conduit Pl,2024-02-06T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,103.6
110192,Conduit Pl,2024-02-06T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.0
110192,Conduit Pl,2024-02-06T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,65.0
110192,Conduit Pl,2024-02-06T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.38
110192,Conduit Pl,2024-02-06T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.06
110192,Conduit Pl,2024-02-06T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.71
110192,Conduit Pl,2024-02-06T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.23
110192,Conduit Pl,2024-02-06T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.62
110192,Conduit Pl,2024-02-06T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.13
110192,Conduit Pl,2024-02-06T15:50:00.000+00:00,feeder,4,N Current (RMS),A,25.3
110192,Conduit Pl,2024-02-06T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.9
110192,Conduit Pl,2024-02-06T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,77.1
110192,Conduit Pl,2024-02-06T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.4
110192,Conduit Pl,2024-02-06T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
110192,Conduit Pl,2024-02-06T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.19
110192,Conduit Pl,2024-02-06T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
110192,Conduit Pl,2024-02-06T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.03
110192,Conduit Pl,2024-02-06T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.09
110192,Conduit Pl,2024-02-06T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.98
110192,Conduit Pl,2024-02-06T15:50:00.000+00:00,feeder,3,N Current (RMS),A,66.1
110192,Conduit Pl,2024-02-06T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.6
110192,Conduit Pl,2024-02-06T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.2
110192,Conduit Pl,2024-02-06T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,128.7
110192,Conduit Pl,2024-02-06T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.58
110192,Conduit Pl,2024-02-06T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
110192,Conduit Pl,2024-02-06T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
110192,Conduit Pl,2024-02-06T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.87
110192,Conduit Pl,2024-02-06T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.99
110192,Conduit Pl,2024-02-06T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.0
110192,Conduit Pl,2024-02-06T15:50:00.000+00:00,feeder,2,N Current (RMS),A,10.0
110192,Conduit Pl,2024-02-06T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
110192,Conduit Pl,2024-02-06T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
110192,Conduit Pl,2024-02-06T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
110192,Conduit Pl,2024-02-06T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.13
110192,Conduit Pl,2024-02-06T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
110192,Conduit Pl,2024-02-06T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
110192,Conduit Pl,2024-02-06T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.27
110192,Conduit Pl,2024-02-06T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
110192,Conduit Pl,2024-02-06T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.29
110192,Conduit Pl,2024-02-06T15:50:00.000+00:00,feeder,1,N Current (RMS),A,19.3
110192,Conduit Pl,2024-02-06T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
110192,Conduit Pl,2024-02-06T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
110192,Conduit Pl,2024-02-06T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
110192,Conduit Pl,2024-02-06T15:50:00.000+00:00,transformer,,Temperature,C,26.5
110192,Conduit Pl,2024-02-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110192,Conduit Pl,2024-02-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
110192,Conduit Pl,2024-02-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110192,Conduit Pl,2024-02-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
110192,Conduit Pl,2024-02-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110192,Conduit Pl,2024-02-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
110192,Conduit Pl,2024-02-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.8
110192,Conduit Pl,2024-02-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.51
110192,Conduit Pl,2024-02-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.96
110192,Conduit Pl,2024-02-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.93
110192,Conduit Pl,2024-02-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.78
110192,Conduit Pl,2024-02-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.06
110192,Conduit Pl,2024-02-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,142.1
110192,Conduit Pl,2024-02-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
110192,Conduit Pl,2024-02-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
110192,Conduit Pl,2024-02-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
110192,Conduit Pl,2024-02-06T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,17.09
110192,Conduit Pl,2024-02-06T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.1
110192,Conduit Pl,2024-02-06T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-11.07
110192,Conduit Pl,2024-02-06T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,-7.29
110192,Conduit Pl,2024-02-06T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.96
110192,Conduit Pl,2024-02-06T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,-9.52
110192,Conduit Pl,2024-02-06T15:40:00.000+00:00,feeder,5,N Current (RMS),A,35.0
110192,Conduit Pl,2024-02-06T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,78.0
110192,Conduit Pl,2024-02-06T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.9
110192,Conduit Pl,2024-02-06T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,61.0
110192,Conduit Pl,2024-02-06T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.81
110192,Conduit Pl,2024-02-06T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.06
110192,Conduit Pl,2024-02-06T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.61
110192,Conduit Pl,2024-02-06T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.1
110192,Conduit Pl,2024-02-06T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.27
110192,Conduit Pl,2024-02-06T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.79
110192,Conduit Pl,2024-02-06T15:40:00.000+00:00,feeder,4,N Current (RMS),A,20.1
110192,Conduit Pl,2024-02-06T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.5
110192,Conduit Pl,2024-02-06T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.8
110192,Conduit Pl,2024-02-06T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
110192,Conduit Pl,2024-02-06T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
110192,Conduit Pl,2024-02-06T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.27
110192,Conduit Pl,2024-02-06T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
110192,Conduit Pl,2024-02-06T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.56
110192,Conduit Pl,2024-02-06T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.9
110192,Conduit Pl,2024-02-06T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.73
110192,Conduit Pl,2024-02-06T15:40:00.000+00:00,feeder,3,N Current (RMS),A,48.2
110192,Conduit Pl,2024-02-06T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.8
110192,Conduit Pl,2024-02-06T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.7
110192,Conduit Pl,2024-02-06T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,102.9
110192,Conduit Pl,2024-02-06T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.22
110192,Conduit Pl,2024-02-06T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
110192,Conduit Pl,2024-02-06T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
110192,Conduit Pl,2024-02-06T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.31
110192,Conduit Pl,2024-02-06T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.6
110192,Conduit Pl,2024-02-06T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.06
110192,Conduit Pl,2024-02-06T15:40:00.000+00:00,feeder,2,N Current (RMS),A,11.0
110192,Conduit Pl,2024-02-06T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
110192,Conduit Pl,2024-02-06T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
110192,Conduit Pl,2024-02-06T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
110192,Conduit Pl,2024-02-06T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
110192,Conduit Pl,2024-02-06T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
110192,Conduit Pl,2024-02-06T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
110192,Conduit Pl,2024-02-06T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.03
110192,Conduit Pl,2024-02-06T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.6
110192,Conduit Pl,2024-02-06T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.43
110192,Conduit Pl,2024-02-06T15:40:00.000+00:00,feeder,1,N Current (RMS),A,17.8
110192,Conduit Pl,2024-02-06T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
110192,Conduit Pl,2024-02-06T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
110192,Conduit Pl,2024-02-06T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
110192,Conduit Pl,2024-02-06T15:40:00.000+00:00,transformer,,Temperature,C,26.5
110192,Conduit Pl,2024-02-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110192,Conduit Pl,2024-02-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
110192,Conduit Pl,2024-02-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110192,Conduit Pl,2024-02-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
110192,Conduit Pl,2024-02-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110192,Conduit Pl,2024-02-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
110192,Conduit Pl,2024-02-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.64
110192,Conduit Pl,2024-02-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.28
110192,Conduit Pl,2024-02-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.05
110192,Conduit Pl,2024-02-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.09
110192,Conduit Pl,2024-02-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.13
110192,Conduit Pl,2024-02-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.36
110192,Conduit Pl,2024-02-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,118.0
110192,Conduit Pl,2024-02-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
110192,Conduit Pl,2024-02-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
110192,Conduit Pl,2024-02-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
110192,Conduit Pl,2024-02-06T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,14.41
110192,Conduit Pl,2024-02-06T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.26
110192,Conduit Pl,2024-02-06T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-10.77
110192,Conduit Pl,2024-02-06T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,-5.55
110192,Conduit Pl,2024-02-06T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.41
110192,Conduit Pl,2024-02-06T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,-9.48
110192,Conduit Pl,2024-02-06T15:30:00.000+00:00,feeder,5,N Current (RMS),A,30.7
110192,Conduit Pl,2024-02-06T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,65.7
110192,Conduit Pl,2024-02-06T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.5
110192,Conduit Pl,2024-02-06T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,60.1
110192,Conduit Pl,2024-02-06T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.25
110192,Conduit Pl,2024-02-06T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.84
110192,Conduit Pl,2024-02-06T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.91
110192,Conduit Pl,2024-02-06T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.23
110192,Conduit Pl,2024-02-06T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.06
110192,Conduit Pl,2024-02-06T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.31
110192,Conduit Pl,2024-02-06T15:30:00.000+00:00,feeder,4,N Current (RMS),A,21.9
110192,Conduit Pl,2024-02-06T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.9
110192,Conduit Pl,2024-02-06T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.4
110192,Conduit Pl,2024-02-06T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
110192,Conduit Pl,2024-02-06T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
110192,Conduit Pl,2024-02-06T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.23
110192,Conduit Pl,2024-02-06T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
110192,Conduit Pl,2024-02-06T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.25
110192,Conduit Pl,2024-02-06T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.88
110192,Conduit Pl,2024-02-06T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.89
110192,Conduit Pl,2024-02-06T15:30:00.000+00:00,feeder,3,N Current (RMS),A,61.1
110192,Conduit Pl,2024-02-06T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.5
110192,Conduit Pl,2024-02-06T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.9
110192,Conduit Pl,2024-02-06T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,124.0
110192,Conduit Pl,2024-02-06T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.76
110192,Conduit Pl,2024-02-06T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
110192,Conduit Pl,2024-02-06T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
110192,Conduit Pl,2024-02-06T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.95
110192,Conduit Pl,2024-02-06T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.37
110192,Conduit Pl,2024-02-06T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.05
110192,Conduit Pl,2024-02-06T15:30:00.000+00:00,feeder,2,N Current (RMS),A,9.7
110192,Conduit Pl,2024-02-06T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
110192,Conduit Pl,2024-02-06T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
110192,Conduit Pl,2024-02-06T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
110192,Conduit Pl,2024-02-06T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
110192,Conduit Pl,2024-02-06T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
110192,Conduit Pl,2024-02-06T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
110192,Conduit Pl,2024-02-06T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
110192,Conduit Pl,2024-02-06T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.33
110192,Conduit Pl,2024-02-06T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.07
110192,Conduit Pl,2024-02-06T15:30:00.000+00:00,feeder,1,N Current (RMS),A,15.1
110192,Conduit Pl,2024-02-06T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
110192,Conduit Pl,2024-02-06T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
110192,Conduit Pl,2024-02-06T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
110192,Conduit Pl,2024-02-06T15:30:00.000+00:00,transformer,,Temperature,C,26.5
110192,Conduit Pl,2024-02-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110192,Conduit Pl,2024-02-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
110192,Conduit Pl,2024-02-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110192,Conduit Pl,2024-02-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
110192,Conduit Pl,2024-02-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110192,Conduit Pl,2024-02-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
110192,Conduit Pl,2024-02-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.73
110192,Conduit Pl,2024-02-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.21
110192,Conduit Pl,2024-02-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.84
110192,Conduit Pl,2024-02-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.36
110192,Conduit Pl,2024-02-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.29
110192,Conduit Pl,2024-02-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,37.74
110192,Conduit Pl,2024-02-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,124.7
110192,Conduit Pl,2024-02-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
110192,Conduit Pl,2024-02-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
110192,Conduit Pl,2024-02-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
110192,Conduit Pl,2024-02-06T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,15.99
110192,Conduit Pl,2024-02-06T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.42
110192,Conduit Pl,2024-02-06T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-10.97
110192,Conduit Pl,2024-02-06T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,-6.72
110192,Conduit Pl,2024-02-06T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.13
110192,Conduit Pl,2024-02-06T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,-9.96
110192,Conduit Pl,2024-02-06T15:20:00.000+00:00,feeder,5,N Current (RMS),A,35.9
110192,Conduit Pl,2024-02-06T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,72.2
110192,Conduit Pl,2024-02-06T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.6
110192,Conduit Pl,2024-02-06T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,61.6
110192,Conduit Pl,2024-02-06T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.05
110192,Conduit Pl,2024-02-06T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.65
110192,Conduit Pl,2024-02-06T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.3
110192,Conduit Pl,2024-02-06T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.91
110192,Conduit Pl,2024-02-06T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.62
110192,Conduit Pl,2024-02-06T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.08
110192,Conduit Pl,2024-02-06T15:20:00.000+00:00,feeder,4,N Current (RMS),A,22.7
110192,Conduit Pl,2024-02-06T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
110192,Conduit Pl,2024-02-06T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.1
110192,Conduit Pl,2024-02-06T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.3
110192,Conduit Pl,2024-02-06T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
110192,Conduit Pl,2024-02-06T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.15
110192,Conduit Pl,2024-02-06T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
110192,Conduit Pl,2024-02-06T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.49
110192,Conduit Pl,2024-02-06T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.35
110192,Conduit Pl,2024-02-06T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.46
110192,Conduit Pl,2024-02-06T15:20:00.000+00:00,feeder,3,N Current (RMS),A,80.5
110192,Conduit Pl,2024-02-06T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.3
110192,Conduit Pl,2024-02-06T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.3
110192,Conduit Pl,2024-02-06T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,146.8
110192,Conduit Pl,2024-02-06T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.51
110192,Conduit Pl,2024-02-06T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
110192,Conduit Pl,2024-02-06T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
110192,Conduit Pl,2024-02-06T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.63
110192,Conduit Pl,2024-02-06T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.02
110192,Conduit Pl,2024-02-06T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.26
110192,Conduit Pl,2024-02-06T15:20:00.000+00:00,feeder,2,N Current (RMS),A,11.2
110192,Conduit Pl,2024-02-06T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
110192,Conduit Pl,2024-02-06T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
110192,Conduit Pl,2024-02-06T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
110192,Conduit Pl,2024-02-06T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
110192,Conduit Pl,2024-02-06T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
110192,Conduit Pl,2024-02-06T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
110192,Conduit Pl,2024-02-06T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.57
110192,Conduit Pl,2024-02-06T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.41
110192,Conduit Pl,2024-02-06T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.96
110192,Conduit Pl,2024-02-06T15:20:00.000+00:00,feeder,1,N Current (RMS),A,18.4
110192,Conduit Pl,2024-02-06T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
110192,Conduit Pl,2024-02-06T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
110192,Conduit Pl,2024-02-06T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
110192,Conduit Pl,2024-02-06T15:20:00.000+00:00,transformer,,Temperature,C,26.4
110192,Conduit Pl,2024-02-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110192,Conduit Pl,2024-02-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
110192,Conduit Pl,2024-02-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110192,Conduit Pl,2024-02-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
110192,Conduit Pl,2024-02-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110192,Conduit Pl,2024-02-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
110192,Conduit Pl,2024-02-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.68
110192,Conduit Pl,2024-02-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.06
110192,Conduit Pl,2024-02-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.22
110192,Conduit Pl,2024-02-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.61
110192,Conduit Pl,2024-02-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.49
110192,Conduit Pl,2024-02-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,44.26
110192,Conduit Pl,2024-02-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,148.6
110192,Conduit Pl,2024-02-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
110192,Conduit Pl,2024-02-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
110192,Conduit Pl,2024-02-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
110192,Conduit Pl,2024-02-06T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,16.66
110192,Conduit Pl,2024-02-06T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.28
110192,Conduit Pl,2024-02-06T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-12.23
110192,Conduit Pl,2024-02-06T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,-7.53
110192,Conduit Pl,2024-02-06T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.08
110192,Conduit Pl,2024-02-06T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,-10.61
