Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110192,Conduit Pl,2024-02-06T15:10:00.000+00:00,feeder,5,N Current (RMS),A,30.4
110192,Conduit Pl,2024-02-06T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,78.4
110192,Conduit Pl,2024-02-06T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.7
110192,Conduit Pl,2024-02-06T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,70.8
110192,Conduit Pl,2024-02-06T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.83
110192,Conduit Pl,2024-02-06T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.48
110192,Conduit Pl,2024-02-06T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.99
110192,Conduit Pl,2024-02-06T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.8
110192,Conduit Pl,2024-02-06T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.18
110192,Conduit Pl,2024-02-06T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.34
110192,Conduit Pl,2024-02-06T15:10:00.000+00:00,feeder,4,N Current (RMS),A,20.5
110192,Conduit Pl,2024-02-06T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.1
110192,Conduit Pl,2024-02-06T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.7
110192,Conduit Pl,2024-02-06T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
110192,Conduit Pl,2024-02-06T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
110192,Conduit Pl,2024-02-06T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.3
110192,Conduit Pl,2024-02-06T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
110192,Conduit Pl,2024-02-06T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.76
110192,Conduit Pl,2024-02-06T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.37
110192,Conduit Pl,2024-02-06T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.42
110192,Conduit Pl,2024-02-06T15:10:00.000+00:00,feeder,3,N Current (RMS),A,59.9
110192,Conduit Pl,2024-02-06T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.6
110192,Conduit Pl,2024-02-06T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.2
110192,Conduit Pl,2024-02-06T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,122.2
110192,Conduit Pl,2024-02-06T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.04
110192,Conduit Pl,2024-02-06T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
110192,Conduit Pl,2024-02-06T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.96
110192,Conduit Pl,2024-02-06T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.57
110192,Conduit Pl,2024-02-06T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.03
110192,Conduit Pl,2024-02-06T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,-3.09
110192,Conduit Pl,2024-02-06T15:10:00.000+00:00,feeder,2,N Current (RMS),A,14.4
110192,Conduit Pl,2024-02-06T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
110192,Conduit Pl,2024-02-06T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
110192,Conduit Pl,2024-02-06T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
110192,Conduit Pl,2024-02-06T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
110192,Conduit Pl,2024-02-06T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
110192,Conduit Pl,2024-02-06T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
110192,Conduit Pl,2024-02-06T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.53
110192,Conduit Pl,2024-02-06T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.87
110192,Conduit Pl,2024-02-06T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.35
110192,Conduit Pl,2024-02-06T15:10:00.000+00:00,feeder,1,N Current (RMS),A,25.4
110192,Conduit Pl,2024-02-06T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
110192,Conduit Pl,2024-02-06T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
110192,Conduit Pl,2024-02-06T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
110192,Conduit Pl,2024-02-06T15:10:00.000+00:00,transformer,,Temperature,C,26.4
110192,Conduit Pl,2024-02-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110192,Conduit Pl,2024-02-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
110192,Conduit Pl,2024-02-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110192,Conduit Pl,2024-02-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
110192,Conduit Pl,2024-02-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110192,Conduit Pl,2024-02-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
110192,Conduit Pl,2024-02-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.22
110192,Conduit Pl,2024-02-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.01
110192,Conduit Pl,2024-02-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.63
110192,Conduit Pl,2024-02-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.99
110192,Conduit Pl,2024-02-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,38.46
110192,Conduit Pl,2024-02-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,38.41
110192,Conduit Pl,2024-02-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,130.8
110192,Conduit Pl,2024-02-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
110192,Conduit Pl,2024-02-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
110192,Conduit Pl,2024-02-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
110192,Conduit Pl,2024-02-06T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,21.77
110192,Conduit Pl,2024-02-06T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
110192,Conduit Pl,2024-02-06T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-20.79
110192,Conduit Pl,2024-02-06T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,-11.62
110192,Conduit Pl,2024-02-06T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.26
110192,Conduit Pl,2024-02-06T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,-13.76
110192,Conduit Pl,2024-02-06T15:00:00.000+00:00,feeder,5,N Current (RMS),A,29.0
110192,Conduit Pl,2024-02-06T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,106.7
110192,Conduit Pl,2024-02-06T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,82.7
110192,Conduit Pl,2024-02-06T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,109.9
110192,Conduit Pl,2024-02-06T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.38
110192,Conduit Pl,2024-02-06T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.65
110192,Conduit Pl,2024-02-06T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.05
110192,Conduit Pl,2024-02-06T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.53
110192,Conduit Pl,2024-02-06T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.63
110192,Conduit Pl,2024-02-06T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.67
110192,Conduit Pl,2024-02-06T15:00:00.000+00:00,feeder,4,N Current (RMS),A,21.6
110192,Conduit Pl,2024-02-06T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.1
110192,Conduit Pl,2024-02-06T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.4
110192,Conduit Pl,2024-02-06T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
110192,Conduit Pl,2024-02-06T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
110192,Conduit Pl,2024-02-06T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.96
110192,Conduit Pl,2024-02-06T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
110192,Conduit Pl,2024-02-06T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.01
110192,Conduit Pl,2024-02-06T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.62
110192,Conduit Pl,2024-02-06T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.41
110192,Conduit Pl,2024-02-06T15:00:00.000+00:00,feeder,3,N Current (RMS),A,47.0
110192,Conduit Pl,2024-02-06T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.3
110192,Conduit Pl,2024-02-06T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.9
110192,Conduit Pl,2024-02-06T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,102.2
110192,Conduit Pl,2024-02-06T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.36
110192,Conduit Pl,2024-02-06T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
110192,Conduit Pl,2024-02-06T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.4
110192,Conduit Pl,2024-02-06T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.22
110192,Conduit Pl,2024-02-06T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.38
110192,Conduit Pl,2024-02-06T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.72
110192,Conduit Pl,2024-02-06T15:00:00.000+00:00,feeder,2,N Current (RMS),A,11.8
110192,Conduit Pl,2024-02-06T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
110192,Conduit Pl,2024-02-06T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
110192,Conduit Pl,2024-02-06T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
110192,Conduit Pl,2024-02-06T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
110192,Conduit Pl,2024-02-06T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
110192,Conduit Pl,2024-02-06T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
110192,Conduit Pl,2024-02-06T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.41
110192,Conduit Pl,2024-02-06T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.01
110192,Conduit Pl,2024-02-06T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.31
110192,Conduit Pl,2024-02-06T15:00:00.000+00:00,feeder,1,N Current (RMS),A,17.6
110192,Conduit Pl,2024-02-06T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
110192,Conduit Pl,2024-02-06T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
110192,Conduit Pl,2024-02-06T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
110192,Conduit Pl,2024-02-06T15:00:00.000+00:00,transformer,,Temperature,C,26.4
110192,Conduit Pl,2024-02-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110192,Conduit Pl,2024-02-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
110192,Conduit Pl,2024-02-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110192,Conduit Pl,2024-02-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
110192,Conduit Pl,2024-02-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
110192,Conduit Pl,2024-02-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
110192,Conduit Pl,2024-02-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.99
110192,Conduit Pl,2024-02-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.79
110192,Conduit Pl,2024-02-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-29.72
110192,Conduit Pl,2024-02-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.09
110192,Conduit Pl,2024-02-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,44.14
110192,Conduit Pl,2024-02-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.92
110192,Conduit Pl,2024-02-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,114.9
110192,Conduit Pl,2024-02-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
110192,Conduit Pl,2024-02-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
110192,Conduit Pl,2024-02-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
110192,Conduit Pl,2024-02-06T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,14.79
110192,Conduit Pl,2024-02-06T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
110192,Conduit Pl,2024-02-06T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-9.23
110192,Conduit Pl,2024-02-06T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,-5.67
110192,Conduit Pl,2024-02-06T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.06
110192,Conduit Pl,2024-02-06T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,-8.81
110192,Conduit Pl,2024-02-06T14:50:00.000+00:00,feeder,5,N Current (RMS),A,26.5
110192,Conduit Pl,2024-02-06T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,67.0
110192,Conduit Pl,2024-02-06T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,40.3
110192,Conduit Pl,2024-02-06T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,54.1
110192,Conduit Pl,2024-02-06T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.89
110192,Conduit Pl,2024-02-06T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.72
110192,Conduit Pl,2024-02-06T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.73
110192,Conduit Pl,2024-02-06T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.25
110192,Conduit Pl,2024-02-06T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.2
110192,Conduit Pl,2024-02-06T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.59
110192,Conduit Pl,2024-02-06T14:50:00.000+00:00,feeder,4,N Current (RMS),A,24.2
110192,Conduit Pl,2024-02-06T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
110192,Conduit Pl,2024-02-06T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
110192,Conduit Pl,2024-02-06T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.2
110192,Conduit Pl,2024-02-06T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
110192,Conduit Pl,2024-02-06T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.86
110192,Conduit Pl,2024-02-06T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
110192,Conduit Pl,2024-02-06T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.64
110192,Conduit Pl,2024-02-06T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.49
110192,Conduit Pl,2024-02-06T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.15
110192,Conduit Pl,2024-02-06T14:50:00.000+00:00,feeder,3,N Current (RMS),A,57.6
110192,Conduit Pl,2024-02-06T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,81.2
110192,Conduit Pl,2024-02-06T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.9
110192,Conduit Pl,2024-02-06T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,109.7
110192,Conduit Pl,2024-02-06T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.63
110192,Conduit Pl,2024-02-06T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
110192,Conduit Pl,2024-02-06T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.52
110192,Conduit Pl,2024-02-06T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.87
110192,Conduit Pl,2024-02-06T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.23
110192,Conduit Pl,2024-02-06T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.64
110192,Conduit Pl,2024-02-06T14:50:00.000+00:00,feeder,2,N Current (RMS),A,11.8
110192,Conduit Pl,2024-02-06T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
110192,Conduit Pl,2024-02-06T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
110192,Conduit Pl,2024-02-06T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
110192,Conduit Pl,2024-02-06T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
110192,Conduit Pl,2024-02-06T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
110192,Conduit Pl,2024-02-06T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
110192,Conduit Pl,2024-02-06T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.54
110192,Conduit Pl,2024-02-06T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.27
110192,Conduit Pl,2024-02-06T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.39
110192,Conduit Pl,2024-02-06T14:50:00.000+00:00,feeder,1,N Current (RMS),A,16.3
110192,Conduit Pl,2024-02-06T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
110192,Conduit Pl,2024-02-06T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
110192,Conduit Pl,2024-02-06T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
110192,Conduit Pl,2024-02-06T14:50:00.000+00:00,transformer,,Temperature,C,26.4
110192,Conduit Pl,2024-02-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110192,Conduit Pl,2024-02-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
110192,Conduit Pl,2024-02-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110192,Conduit Pl,2024-02-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
110192,Conduit Pl,2024-02-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110192,Conduit Pl,2024-02-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
110192,Conduit Pl,2024-02-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.89
110192,Conduit Pl,2024-02-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
110192,Conduit Pl,2024-02-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.64
110192,Conduit Pl,2024-02-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.9
110192,Conduit Pl,2024-02-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.78
110192,Conduit Pl,2024-02-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,33.69
110192,Conduit Pl,2024-02-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,118.0
110192,Conduit Pl,2024-02-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
110192,Conduit Pl,2024-02-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
110192,Conduit Pl,2024-02-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
110192,Conduit Pl,2024-02-06T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,14.6
110192,Conduit Pl,2024-02-06T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.64
110192,Conduit Pl,2024-02-06T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-10.62
110192,Conduit Pl,2024-02-06T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,-5.33
110192,Conduit Pl,2024-02-06T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.41
110192,Conduit Pl,2024-02-06T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,-9.5
110192,Conduit Pl,2024-02-06T14:40:00.000+00:00,feeder,5,N Current (RMS),A,29.6
110192,Conduit Pl,2024-02-06T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,65.6
110192,Conduit Pl,2024-02-06T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.1
110192,Conduit Pl,2024-02-06T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,59.2
110192,Conduit Pl,2024-02-06T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.16
110192,Conduit Pl,2024-02-06T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.76
110192,Conduit Pl,2024-02-06T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.56
110192,Conduit Pl,2024-02-06T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.73
110192,Conduit Pl,2024-02-06T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.31
110192,Conduit Pl,2024-02-06T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.06
110192,Conduit Pl,2024-02-06T14:40:00.000+00:00,feeder,4,N Current (RMS),A,21.2
110192,Conduit Pl,2024-02-06T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.3
110192,Conduit Pl,2024-02-06T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.6
110192,Conduit Pl,2024-02-06T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.8
110192,Conduit Pl,2024-02-06T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
110192,Conduit Pl,2024-02-06T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.34
110192,Conduit Pl,2024-02-06T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
110192,Conduit Pl,2024-02-06T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.41
110192,Conduit Pl,2024-02-06T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.06
110192,Conduit Pl,2024-02-06T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.52
110192,Conduit Pl,2024-02-06T14:40:00.000+00:00,feeder,3,N Current (RMS),A,56.8
110192,Conduit Pl,2024-02-06T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.9
110192,Conduit Pl,2024-02-06T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.7
110192,Conduit Pl,2024-02-06T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,110.6
110192,Conduit Pl,2024-02-06T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.02
110192,Conduit Pl,2024-02-06T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
110192,Conduit Pl,2024-02-06T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.26
110192,Conduit Pl,2024-02-06T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.21
110192,Conduit Pl,2024-02-06T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.59
110192,Conduit Pl,2024-02-06T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.16
110192,Conduit Pl,2024-02-06T14:40:00.000+00:00,feeder,2,N Current (RMS),A,11.8
110192,Conduit Pl,2024-02-06T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
110192,Conduit Pl,2024-02-06T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
110192,Conduit Pl,2024-02-06T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
110192,Conduit Pl,2024-02-06T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.01
110192,Conduit Pl,2024-02-06T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
110192,Conduit Pl,2024-02-06T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
110192,Conduit Pl,2024-02-06T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.67
110192,Conduit Pl,2024-02-06T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.08
110192,Conduit Pl,2024-02-06T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
110192,Conduit Pl,2024-02-06T14:40:00.000+00:00,feeder,1,N Current (RMS),A,13.6
110192,Conduit Pl,2024-02-06T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
110192,Conduit Pl,2024-02-06T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
110192,Conduit Pl,2024-02-06T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
110192,Conduit Pl,2024-02-06T14:40:00.000+00:00,transformer,,Temperature,C,26.4
110192,Conduit Pl,2024-02-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110192,Conduit Pl,2024-02-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
110192,Conduit Pl,2024-02-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110192,Conduit Pl,2024-02-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
110192,Conduit Pl,2024-02-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110192,Conduit Pl,2024-02-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
110192,Conduit Pl,2024-02-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.91
110192,Conduit Pl,2024-02-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.7
110192,Conduit Pl,2024-02-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.13
110192,Conduit Pl,2024-02-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.27
110192,Conduit Pl,2024-02-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.27
110192,Conduit Pl,2024-02-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.41
110192,Conduit Pl,2024-02-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,120.8
110192,Conduit Pl,2024-02-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
110192,Conduit Pl,2024-02-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
110192,Conduit Pl,2024-02-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
110192,Conduit Pl,2024-02-06T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.79
110192,Conduit Pl,2024-02-06T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.05
110192,Conduit Pl,2024-02-06T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-9.81
110192,Conduit Pl,2024-02-06T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,-3.76
110192,Conduit Pl,2024-02-06T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.54
110192,Conduit Pl,2024-02-06T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,-8.96
110192,Conduit Pl,2024-02-06T14:30:00.000+00:00,feeder,5,N Current (RMS),A,23.0
110192,Conduit Pl,2024-02-06T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,51.8
110192,Conduit Pl,2024-02-06T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.0
110192,Conduit Pl,2024-02-06T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,55.6
110192,Conduit Pl,2024-02-06T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.84
110192,Conduit Pl,2024-02-06T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.74
110192,Conduit Pl,2024-02-06T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.24
110192,Conduit Pl,2024-02-06T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.55
110192,Conduit Pl,2024-02-06T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.06
110192,Conduit Pl,2024-02-06T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.04
110192,Conduit Pl,2024-02-06T14:30:00.000+00:00,feeder,4,N Current (RMS),A,23.2
110192,Conduit Pl,2024-02-06T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.8
110192,Conduit Pl,2024-02-06T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.9
110192,Conduit Pl,2024-02-06T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.4
110192,Conduit Pl,2024-02-06T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
110192,Conduit Pl,2024-02-06T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.11
110192,Conduit Pl,2024-02-06T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
110192,Conduit Pl,2024-02-06T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.32
110192,Conduit Pl,2024-02-06T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.36
110192,Conduit Pl,2024-02-06T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.49
110192,Conduit Pl,2024-02-06T14:30:00.000+00:00,feeder,3,N Current (RMS),A,58.6
110192,Conduit Pl,2024-02-06T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.9
110192,Conduit Pl,2024-02-06T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.3
110192,Conduit Pl,2024-02-06T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,114.1
110192,Conduit Pl,2024-02-06T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.3
110192,Conduit Pl,2024-02-06T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
110192,Conduit Pl,2024-02-06T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.52
110192,Conduit Pl,2024-02-06T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.89
110192,Conduit Pl,2024-02-06T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.19
110192,Conduit Pl,2024-02-06T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.15
110192,Conduit Pl,2024-02-06T14:30:00.000+00:00,feeder,2,N Current (RMS),A,14.1
110192,Conduit Pl,2024-02-06T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
110192,Conduit Pl,2024-02-06T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
110192,Conduit Pl,2024-02-06T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
110192,Conduit Pl,2024-02-06T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.07
110192,Conduit Pl,2024-02-06T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
110192,Conduit Pl,2024-02-06T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
110192,Conduit Pl,2024-02-06T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.67
110192,Conduit Pl,2024-02-06T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.84
110192,Conduit Pl,2024-02-06T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.1
110192,Conduit Pl,2024-02-06T14:30:00.000+00:00,feeder,1,N Current (RMS),A,14.7
110192,Conduit Pl,2024-02-06T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
110192,Conduit Pl,2024-02-06T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
110192,Conduit Pl,2024-02-06T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
110192,Conduit Pl,2024-02-06T14:30:00.000+00:00,transformer,,Temperature,C,26.4
110192,Conduit Pl,2024-02-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110192,Conduit Pl,2024-02-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
110192,Conduit Pl,2024-02-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110192,Conduit Pl,2024-02-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
110192,Conduit Pl,2024-02-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110192,Conduit Pl,2024-02-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
110192,Conduit Pl,2024-02-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.9
110192,Conduit Pl,2024-02-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.96
110192,Conduit Pl,2024-02-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.16
110192,Conduit Pl,2024-02-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.89
110192,Conduit Pl,2024-02-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.61
110192,Conduit Pl,2024-02-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.51
110192,Conduit Pl,2024-02-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,120.8
110192,Conduit Pl,2024-02-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
110192,Conduit Pl,2024-02-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
110192,Conduit Pl,2024-02-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
110192,Conduit Pl,2024-02-06T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,12.53
110192,Conduit Pl,2024-02-06T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.95
110192,Conduit Pl,2024-02-06T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-13.06
110192,Conduit Pl,2024-02-06T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,-4.34
110192,Conduit Pl,2024-02-06T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.45
110192,Conduit Pl,2024-02-06T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,-10.39
110192,Conduit Pl,2024-02-06T14:20:00.000+00:00,feeder,5,N Current (RMS),A,28.2
110192,Conduit Pl,2024-02-06T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,55.8
110192,Conduit Pl,2024-02-06T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.4
110192,Conduit Pl,2024-02-06T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,69.3
110192,Conduit Pl,2024-02-06T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.63
110192,Conduit Pl,2024-02-06T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.81
110192,Conduit Pl,2024-02-06T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.55
110192,Conduit Pl,2024-02-06T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.41
110192,Conduit Pl,2024-02-06T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.92
110192,Conduit Pl,2024-02-06T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.63
110192,Conduit Pl,2024-02-06T14:20:00.000+00:00,feeder,4,N Current (RMS),A,27.4
110192,Conduit Pl,2024-02-06T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
110192,Conduit Pl,2024-02-06T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
110192,Conduit Pl,2024-02-06T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
110192,Conduit Pl,2024-02-06T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
110192,Conduit Pl,2024-02-06T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
110192,Conduit Pl,2024-02-06T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
110192,Conduit Pl,2024-02-06T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.4
110192,Conduit Pl,2024-02-06T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.9
110192,Conduit Pl,2024-02-06T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.64
110192,Conduit Pl,2024-02-06T14:20:00.000+00:00,feeder,3,N Current (RMS),A,42.0
110192,Conduit Pl,2024-02-06T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.2
110192,Conduit Pl,2024-02-06T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.9
110192,Conduit Pl,2024-02-06T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,90.6
110192,Conduit Pl,2024-02-06T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.17
110192,Conduit Pl,2024-02-06T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
110192,Conduit Pl,2024-02-06T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.88
110192,Conduit Pl,2024-02-06T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.12
110192,Conduit Pl,2024-02-06T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.28
110192,Conduit Pl,2024-02-06T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.73
110192,Conduit Pl,2024-02-06T14:20:00.000+00:00,feeder,2,N Current (RMS),A,14.5
110192,Conduit Pl,2024-02-06T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
110192,Conduit Pl,2024-02-06T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
110192,Conduit Pl,2024-02-06T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
110192,Conduit Pl,2024-02-06T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.14
110192,Conduit Pl,2024-02-06T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
110192,Conduit Pl,2024-02-06T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
110192,Conduit Pl,2024-02-06T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.61
110192,Conduit Pl,2024-02-06T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.09
110192,Conduit Pl,2024-02-06T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.37
110192,Conduit Pl,2024-02-06T14:20:00.000+00:00,feeder,1,N Current (RMS),A,20.4
110192,Conduit Pl,2024-02-06T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
110192,Conduit Pl,2024-02-06T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
110192,Conduit Pl,2024-02-06T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
110192,Conduit Pl,2024-02-06T14:20:00.000+00:00,transformer,,Temperature,C,26.4
110192,Conduit Pl,2024-02-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110192,Conduit Pl,2024-02-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
110192,Conduit Pl,2024-02-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110192,Conduit Pl,2024-02-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
110192,Conduit Pl,2024-02-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110192,Conduit Pl,2024-02-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
110192,Conduit Pl,2024-02-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.22
110192,Conduit Pl,2024-02-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.29
110192,Conduit Pl,2024-02-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.56
110192,Conduit Pl,2024-02-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.96
110192,Conduit Pl,2024-02-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.08
110192,Conduit Pl,2024-02-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.52
110192,Conduit Pl,2024-02-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,118.3
110192,Conduit Pl,2024-02-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
110192,Conduit Pl,2024-02-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
110192,Conduit Pl,2024-02-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
110192,Conduit Pl,2024-02-06T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.32
110192,Conduit Pl,2024-02-06T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.17
110192,Conduit Pl,2024-02-06T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-12.1
110192,Conduit Pl,2024-02-06T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,-3.88
110192,Conduit Pl,2024-02-06T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.91
110192,Conduit Pl,2024-02-06T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,-9.93
110192,Conduit Pl,2024-02-06T14:10:00.000+00:00,feeder,5,N Current (RMS),A,25.9
110192,Conduit Pl,2024-02-06T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,50.3
110192,Conduit Pl,2024-02-06T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.6
110192,Conduit Pl,2024-02-06T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,66.2
110192,Conduit Pl,2024-02-06T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.95
110192,Conduit Pl,2024-02-06T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.55
110192,Conduit Pl,2024-02-06T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.78
110192,Conduit Pl,2024-02-06T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.11
110192,Conduit Pl,2024-02-06T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.75
110192,Conduit Pl,2024-02-06T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.21
110192,Conduit Pl,2024-02-06T14:10:00.000+00:00,feeder,4,N Current (RMS),A,25.1
110192,Conduit Pl,2024-02-06T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.8
110192,Conduit Pl,2024-02-06T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.4
110192,Conduit Pl,2024-02-06T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.7
110192,Conduit Pl,2024-02-06T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
110192,Conduit Pl,2024-02-06T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.61
110192,Conduit Pl,2024-02-06T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
110192,Conduit Pl,2024-02-06T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.01
110192,Conduit Pl,2024-02-06T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.49
110192,Conduit Pl,2024-02-06T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.9
110192,Conduit Pl,2024-02-06T14:10:00.000+00:00,feeder,3,N Current (RMS),A,62.0
110192,Conduit Pl,2024-02-06T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.4
110192,Conduit Pl,2024-02-06T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.3
110192,Conduit Pl,2024-02-06T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,117.8
110192,Conduit Pl,2024-02-06T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.92
110192,Conduit Pl,2024-02-06T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
110192,Conduit Pl,2024-02-06T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.67
110192,Conduit Pl,2024-02-06T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.9
110192,Conduit Pl,2024-02-06T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.04
110192,Conduit Pl,2024-02-06T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.27
110192,Conduit Pl,2024-02-06T14:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
110192,Conduit Pl,2024-02-06T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
110192,Conduit Pl,2024-02-06T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
110192,Conduit Pl,2024-02-06T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
110192,Conduit Pl,2024-02-06T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.03
110192,Conduit Pl,2024-02-06T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
110192,Conduit Pl,2024-02-06T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
110192,Conduit Pl,2024-02-06T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.4
110192,Conduit Pl,2024-02-06T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.3
110192,Conduit Pl,2024-02-06T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.26
110192,Conduit Pl,2024-02-06T14:10:00.000+00:00,feeder,1,N Current (RMS),A,18.4
110192,Conduit Pl,2024-02-06T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
110192,Conduit Pl,2024-02-06T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
110192,Conduit Pl,2024-02-06T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
110192,Conduit Pl,2024-02-06T14:10:00.000+00:00,transformer,,Temperature,C,26.3
110192,Conduit Pl,2024-02-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110192,Conduit Pl,2024-02-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
110192,Conduit Pl,2024-02-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110192,Conduit Pl,2024-02-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
110192,Conduit Pl,2024-02-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110192,Conduit Pl,2024-02-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
110192,Conduit Pl,2024-02-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.15
110192,Conduit Pl,2024-02-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.28
110192,Conduit Pl,2024-02-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.78
110192,Conduit Pl,2024-02-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.73
110192,Conduit Pl,2024-02-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.39
110192,Conduit Pl,2024-02-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.17
110192,Conduit Pl,2024-02-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,126.9
110192,Conduit Pl,2024-02-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
110192,Conduit Pl,2024-02-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
110192,Conduit Pl,2024-02-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
110192,Conduit Pl,2024-02-06T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,13.15
110192,Conduit Pl,2024-02-06T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
110192,Conduit Pl,2024-02-06T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-15.31
110192,Conduit Pl,2024-02-06T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,-4.86
110192,Conduit Pl,2024-02-06T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.56
110192,Conduit Pl,2024-02-06T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,-12.02
110192,Conduit Pl,2024-02-06T14:00:00.000+00:00,feeder,5,N Current (RMS),A,25.3
110192,Conduit Pl,2024-02-06T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,59.0
110192,Conduit Pl,2024-02-06T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,59.2
110192,Conduit Pl,2024-02-06T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,80.5
110192,Conduit Pl,2024-02-06T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.24
110192,Conduit Pl,2024-02-06T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.72
110192,Conduit Pl,2024-02-06T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.74
110192,Conduit Pl,2024-02-06T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.46
110192,Conduit Pl,2024-02-06T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.77
110192,Conduit Pl,2024-02-06T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.27
110192,Conduit Pl,2024-02-06T14:00:00.000+00:00,feeder,4,N Current (RMS),A,28.1
110192,Conduit Pl,2024-02-06T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.4
110192,Conduit Pl,2024-02-06T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
110192,Conduit Pl,2024-02-06T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,70.6
110192,Conduit Pl,2024-02-06T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
110192,Conduit Pl,2024-02-06T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.81
110192,Conduit Pl,2024-02-06T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
110192,Conduit Pl,2024-02-06T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.48
110192,Conduit Pl,2024-02-06T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.31
110192,Conduit Pl,2024-02-06T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.48
110192,Conduit Pl,2024-02-06T14:00:00.000+00:00,feeder,3,N Current (RMS),A,68.8
110192,Conduit Pl,2024-02-06T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.5
110192,Conduit Pl,2024-02-06T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.2
110192,Conduit Pl,2024-02-06T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,142.7
110192,Conduit Pl,2024-02-06T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.37
110192,Conduit Pl,2024-02-06T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
110192,Conduit Pl,2024-02-06T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.31
110192,Conduit Pl,2024-02-06T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.14
110192,Conduit Pl,2024-02-06T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.82
110192,Conduit Pl,2024-02-06T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.6
110192,Conduit Pl,2024-02-06T14:00:00.000+00:00,feeder,2,N Current (RMS),A,15.0
110192,Conduit Pl,2024-02-06T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
110192,Conduit Pl,2024-02-06T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
110192,Conduit Pl,2024-02-06T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
110192,Conduit Pl,2024-02-06T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
110192,Conduit Pl,2024-02-06T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
110192,Conduit Pl,2024-02-06T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
110192,Conduit Pl,2024-02-06T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
110192,Conduit Pl,2024-02-06T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.38
110192,Conduit Pl,2024-02-06T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.77
110192,Conduit Pl,2024-02-06T14:00:00.000+00:00,feeder,1,N Current (RMS),A,15.0
110192,Conduit Pl,2024-02-06T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
110192,Conduit Pl,2024-02-06T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
110192,Conduit Pl,2024-02-06T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
110192,Conduit Pl,2024-02-06T14:00:00.000+00:00,transformer,,Temperature,C,26.3
110192,Conduit Pl,2024-02-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110192,Conduit Pl,2024-02-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
110192,Conduit Pl,2024-02-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110192,Conduit Pl,2024-02-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
110192,Conduit Pl,2024-02-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110192,Conduit Pl,2024-02-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
110192,Conduit Pl,2024-02-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.91
110192,Conduit Pl,2024-02-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.18
110192,Conduit Pl,2024-02-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.5
110192,Conduit Pl,2024-02-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.32
110192,Conduit Pl,2024-02-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,36.21
110192,Conduit Pl,2024-02-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,39.9
110192,Conduit Pl,2024-02-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,120.7
110192,Conduit Pl,2024-02-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
110192,Conduit Pl,2024-02-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
110192,Conduit Pl,2024-02-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
110192,Conduit Pl,2024-02-06T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,18.59
110192,Conduit Pl,2024-02-06T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
110192,Conduit Pl,2024-02-06T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-21.23
110192,Conduit Pl,2024-02-06T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,-8.84
110192,Conduit Pl,2024-02-06T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.53
110192,Conduit Pl,2024-02-06T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,-14.47
110192,Conduit Pl,2024-02-06T13:50:00.000+00:00,feeder,5,N Current (RMS),A,36.8
110192,Conduit Pl,2024-02-06T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,93.2
110192,Conduit Pl,2024-02-06T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,63.9
110192,Conduit Pl,2024-02-06T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,111.0
110192,Conduit Pl,2024-02-06T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.61
110192,Conduit Pl,2024-02-06T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.61
110192,Conduit Pl,2024-02-06T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.71
110192,Conduit Pl,2024-02-06T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.55
110192,Conduit Pl,2024-02-06T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.65
110192,Conduit Pl,2024-02-06T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.99
110192,Conduit Pl,2024-02-06T13:50:00.000+00:00,feeder,4,N Current (RMS),A,28.5
110192,Conduit Pl,2024-02-06T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
110192,Conduit Pl,2024-02-06T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.8
110192,Conduit Pl,2024-02-06T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.9
110192,Conduit Pl,2024-02-06T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
110192,Conduit Pl,2024-02-06T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
110192,Conduit Pl,2024-02-06T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
110192,Conduit Pl,2024-02-06T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.02
110192,Conduit Pl,2024-02-06T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.22
110192,Conduit Pl,2024-02-06T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.82
110192,Conduit Pl,2024-02-06T13:50:00.000+00:00,feeder,3,N Current (RMS),A,53.7
110192,Conduit Pl,2024-02-06T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.3
110192,Conduit Pl,2024-02-06T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.4
110192,Conduit Pl,2024-02-06T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,122.2
110192,Conduit Pl,2024-02-06T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.3
110192,Conduit Pl,2024-02-06T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
110192,Conduit Pl,2024-02-06T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.37
110192,Conduit Pl,2024-02-06T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.15
110192,Conduit Pl,2024-02-06T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.85
110192,Conduit Pl,2024-02-06T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.24
110192,Conduit Pl,2024-02-06T13:50:00.000+00:00,feeder,2,N Current (RMS),A,11.4
110192,Conduit Pl,2024-02-06T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
110192,Conduit Pl,2024-02-06T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
110192,Conduit Pl,2024-02-06T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
110192,Conduit Pl,2024-02-06T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
110192,Conduit Pl,2024-02-06T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
110192,Conduit Pl,2024-02-06T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
110192,Conduit Pl,2024-02-06T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.34
110192,Conduit Pl,2024-02-06T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.4
110192,Conduit Pl,2024-02-06T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.61
110192,Conduit Pl,2024-02-06T13:50:00.000+00:00,feeder,1,N Current (RMS),A,15.9
110192,Conduit Pl,2024-02-06T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
110192,Conduit Pl,2024-02-06T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
110192,Conduit Pl,2024-02-06T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
110192,Conduit Pl,2024-02-06T13:50:00.000+00:00,transformer,,Temperature,C,26.3
110192,Conduit Pl,2024-02-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110192,Conduit Pl,2024-02-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
110192,Conduit Pl,2024-02-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
