Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110192,Conduit Pl,2024-02-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
110192,Conduit Pl,2024-02-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110192,Conduit Pl,2024-02-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
110192,Conduit Pl,2024-02-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.5
110192,Conduit Pl,2024-02-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
110192,Conduit Pl,2024-02-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-30.29
110192,Conduit Pl,2024-02-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.92
110192,Conduit Pl,2024-02-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,42.96
110192,Conduit Pl,2024-02-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.7
110192,Conduit Pl,2024-02-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,114.7
110192,Conduit Pl,2024-02-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
110192,Conduit Pl,2024-02-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
110192,Conduit Pl,2024-02-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
110192,Conduit Pl,2024-02-06T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,19.19
110192,Conduit Pl,2024-02-06T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
110192,Conduit Pl,2024-02-06T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-22.29
110192,Conduit Pl,2024-02-06T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,-9.69
110192,Conduit Pl,2024-02-06T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.12
110192,Conduit Pl,2024-02-06T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,-14.6
110192,Conduit Pl,2024-02-06T13:40:00.000+00:00,feeder,5,N Current (RMS),A,34.1
110192,Conduit Pl,2024-02-06T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,97.6
110192,Conduit Pl,2024-02-06T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,71.7
110192,Conduit Pl,2024-02-06T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,117.2
110192,Conduit Pl,2024-02-06T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.69
110192,Conduit Pl,2024-02-06T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.62
110192,Conduit Pl,2024-02-06T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.6
110192,Conduit Pl,2024-02-06T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.5
110192,Conduit Pl,2024-02-06T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.7
110192,Conduit Pl,2024-02-06T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.03
110192,Conduit Pl,2024-02-06T13:40:00.000+00:00,feeder,4,N Current (RMS),A,32.5
110192,Conduit Pl,2024-02-06T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.9
110192,Conduit Pl,2024-02-06T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
110192,Conduit Pl,2024-02-06T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,89.0
110192,Conduit Pl,2024-02-06T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
110192,Conduit Pl,2024-02-06T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
110192,Conduit Pl,2024-02-06T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
110192,Conduit Pl,2024-02-06T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.12
110192,Conduit Pl,2024-02-06T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.13
110192,Conduit Pl,2024-02-06T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.27
110192,Conduit Pl,2024-02-06T13:40:00.000+00:00,feeder,3,N Current (RMS),A,44.0
110192,Conduit Pl,2024-02-06T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.8
110192,Conduit Pl,2024-02-06T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.8
110192,Conduit Pl,2024-02-06T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,97.4
110192,Conduit Pl,2024-02-06T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.23
110192,Conduit Pl,2024-02-06T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
110192,Conduit Pl,2024-02-06T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
110192,Conduit Pl,2024-02-06T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.11
110192,Conduit Pl,2024-02-06T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-3.5
110192,Conduit Pl,2024-02-06T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.59
110192,Conduit Pl,2024-02-06T13:40:00.000+00:00,feeder,2,N Current (RMS),A,9.7
110192,Conduit Pl,2024-02-06T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
110192,Conduit Pl,2024-02-06T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
110192,Conduit Pl,2024-02-06T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
110192,Conduit Pl,2024-02-06T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
110192,Conduit Pl,2024-02-06T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
110192,Conduit Pl,2024-02-06T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
110192,Conduit Pl,2024-02-06T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
110192,Conduit Pl,2024-02-06T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
110192,Conduit Pl,2024-02-06T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.84
110192,Conduit Pl,2024-02-06T13:40:00.000+00:00,feeder,1,N Current (RMS),A,18.9
110192,Conduit Pl,2024-02-06T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
110192,Conduit Pl,2024-02-06T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
110192,Conduit Pl,2024-02-06T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
110192,Conduit Pl,2024-02-06T13:40:00.000+00:00,transformer,,Temperature,C,26.3
110192,Conduit Pl,2024-02-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110192,Conduit Pl,2024-02-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
110192,Conduit Pl,2024-02-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110192,Conduit Pl,2024-02-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
110192,Conduit Pl,2024-02-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
110192,Conduit Pl,2024-02-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
110192,Conduit Pl,2024-02-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.27
110192,Conduit Pl,2024-02-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
110192,Conduit Pl,2024-02-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-28.86
110192,Conduit Pl,2024-02-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.55
110192,Conduit Pl,2024-02-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,41.76
110192,Conduit Pl,2024-02-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,36.95
110192,Conduit Pl,2024-02-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,117.7
110192,Conduit Pl,2024-02-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
110192,Conduit Pl,2024-02-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
110192,Conduit Pl,2024-02-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
110192,Conduit Pl,2024-02-06T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.04
110192,Conduit Pl,2024-02-06T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.29
110192,Conduit Pl,2024-02-06T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-13.75
110192,Conduit Pl,2024-02-06T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,-3.78
110192,Conduit Pl,2024-02-06T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.32
110192,Conduit Pl,2024-02-06T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,-11.55
110192,Conduit Pl,2024-02-06T13:30:00.000+00:00,feeder,5,N Current (RMS),A,26.3
110192,Conduit Pl,2024-02-06T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,49.1
110192,Conduit Pl,2024-02-06T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.6
110192,Conduit Pl,2024-02-06T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,74.5
110192,Conduit Pl,2024-02-06T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.76
110192,Conduit Pl,2024-02-06T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.51
110192,Conduit Pl,2024-02-06T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
110192,Conduit Pl,2024-02-06T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.1
110192,Conduit Pl,2024-02-06T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.01
110192,Conduit Pl,2024-02-06T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.35
110192,Conduit Pl,2024-02-06T13:30:00.000+00:00,feeder,4,N Current (RMS),A,34.4
110192,Conduit Pl,2024-02-06T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.4
110192,Conduit Pl,2024-02-06T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.4
110192,Conduit Pl,2024-02-06T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,85.8
110192,Conduit Pl,2024-02-06T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
110192,Conduit Pl,2024-02-06T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.66
110192,Conduit Pl,2024-02-06T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
110192,Conduit Pl,2024-02-06T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.21
110192,Conduit Pl,2024-02-06T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.05
110192,Conduit Pl,2024-02-06T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.53
110192,Conduit Pl,2024-02-06T13:30:00.000+00:00,feeder,3,N Current (RMS),A,46.6
110192,Conduit Pl,2024-02-06T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.0
110192,Conduit Pl,2024-02-06T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
110192,Conduit Pl,2024-02-06T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,106.7
110192,Conduit Pl,2024-02-06T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.99
110192,Conduit Pl,2024-02-06T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
110192,Conduit Pl,2024-02-06T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
110192,Conduit Pl,2024-02-06T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.18
110192,Conduit Pl,2024-02-06T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.48
110192,Conduit Pl,2024-02-06T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.45
110192,Conduit Pl,2024-02-06T13:30:00.000+00:00,feeder,2,N Current (RMS),A,10.4
110192,Conduit Pl,2024-02-06T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
110192,Conduit Pl,2024-02-06T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
110192,Conduit Pl,2024-02-06T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
110192,Conduit Pl,2024-02-06T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
110192,Conduit Pl,2024-02-06T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
110192,Conduit Pl,2024-02-06T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
110192,Conduit Pl,2024-02-06T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.02
110192,Conduit Pl,2024-02-06T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.73
110192,Conduit Pl,2024-02-06T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.27
110192,Conduit Pl,2024-02-06T13:30:00.000+00:00,feeder,1,N Current (RMS),A,14.3
110192,Conduit Pl,2024-02-06T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
110192,Conduit Pl,2024-02-06T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
110192,Conduit Pl,2024-02-06T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
110192,Conduit Pl,2024-02-06T13:30:00.000+00:00,transformer,,Temperature,C,26.3
110192,Conduit Pl,2024-02-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110192,Conduit Pl,2024-02-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
110192,Conduit Pl,2024-02-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110192,Conduit Pl,2024-02-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
110192,Conduit Pl,2024-02-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110192,Conduit Pl,2024-02-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
110192,Conduit Pl,2024-02-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.42
110192,Conduit Pl,2024-02-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.7
110192,Conduit Pl,2024-02-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.4
110192,Conduit Pl,2024-02-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.37
110192,Conduit Pl,2024-02-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,35.62
110192,Conduit Pl,2024-02-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,41.15
110192,Conduit Pl,2024-02-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,113.0
110192,Conduit Pl,2024-02-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
110192,Conduit Pl,2024-02-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
110192,Conduit Pl,2024-02-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
110192,Conduit Pl,2024-02-06T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.76
110192,Conduit Pl,2024-02-06T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.62
110192,Conduit Pl,2024-02-06T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-19.67
110192,Conduit Pl,2024-02-06T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,-3.42
110192,Conduit Pl,2024-02-06T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.54
110192,Conduit Pl,2024-02-06T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,-14.48
110192,Conduit Pl,2024-02-06T13:20:00.000+00:00,feeder,5,N Current (RMS),A,44.1
110192,Conduit Pl,2024-02-06T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,47.8
110192,Conduit Pl,2024-02-06T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.2
110192,Conduit Pl,2024-02-06T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,102.7
110192,Conduit Pl,2024-02-06T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.62
110192,Conduit Pl,2024-02-06T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.76
110192,Conduit Pl,2024-02-06T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
110192,Conduit Pl,2024-02-06T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.14
110192,Conduit Pl,2024-02-06T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.38
110192,Conduit Pl,2024-02-06T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.94
110192,Conduit Pl,2024-02-06T13:20:00.000+00:00,feeder,4,N Current (RMS),A,23.3
110192,Conduit Pl,2024-02-06T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.9
110192,Conduit Pl,2024-02-06T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.3
110192,Conduit Pl,2024-02-06T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.3
110192,Conduit Pl,2024-02-06T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
110192,Conduit Pl,2024-02-06T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.69
110192,Conduit Pl,2024-02-06T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
110192,Conduit Pl,2024-02-06T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.77
110192,Conduit Pl,2024-02-06T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.57
110192,Conduit Pl,2024-02-06T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.94
110192,Conduit Pl,2024-02-06T13:20:00.000+00:00,feeder,3,N Current (RMS),A,40.7
110192,Conduit Pl,2024-02-06T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,86.7
110192,Conduit Pl,2024-02-06T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.3
110192,Conduit Pl,2024-02-06T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,92.2
110192,Conduit Pl,2024-02-06T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.21
110192,Conduit Pl,2024-02-06T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
110192,Conduit Pl,2024-02-06T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.23
110192,Conduit Pl,2024-02-06T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.82
110192,Conduit Pl,2024-02-06T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.9
110192,Conduit Pl,2024-02-06T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.75
110192,Conduit Pl,2024-02-06T13:20:00.000+00:00,feeder,2,N Current (RMS),A,15.1
110192,Conduit Pl,2024-02-06T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
110192,Conduit Pl,2024-02-06T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
110192,Conduit Pl,2024-02-06T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
110192,Conduit Pl,2024-02-06T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
110192,Conduit Pl,2024-02-06T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
110192,Conduit Pl,2024-02-06T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
110192,Conduit Pl,2024-02-06T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.83
110192,Conduit Pl,2024-02-06T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.03
110192,Conduit Pl,2024-02-06T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.88
110192,Conduit Pl,2024-02-06T13:20:00.000+00:00,feeder,1,N Current (RMS),A,11.8
110192,Conduit Pl,2024-02-06T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
110192,Conduit Pl,2024-02-06T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
110192,Conduit Pl,2024-02-06T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
110192,Conduit Pl,2024-02-06T13:20:00.000+00:00,transformer,,Temperature,C,26.2
110192,Conduit Pl,2024-02-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110192,Conduit Pl,2024-02-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
110192,Conduit Pl,2024-02-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110192,Conduit Pl,2024-02-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
110192,Conduit Pl,2024-02-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110192,Conduit Pl,2024-02-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
110192,Conduit Pl,2024-02-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
110192,Conduit Pl,2024-02-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.82
110192,Conduit Pl,2024-02-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-28.22
110192,Conduit Pl,2024-02-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,36.49
110192,Conduit Pl,2024-02-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.63
110192,Conduit Pl,2024-02-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.52
110192,Conduit Pl,2024-02-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,111.5
110192,Conduit Pl,2024-02-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
110192,Conduit Pl,2024-02-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
110192,Conduit Pl,2024-02-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
110192,Conduit Pl,2024-02-06T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.99
110192,Conduit Pl,2024-02-06T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
110192,Conduit Pl,2024-02-06T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-12.75
110192,Conduit Pl,2024-02-06T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,-3.63
110192,Conduit Pl,2024-02-06T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.78
110192,Conduit Pl,2024-02-06T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,-10.48
110192,Conduit Pl,2024-02-06T13:10:00.000+00:00,feeder,5,N Current (RMS),A,26.4
110192,Conduit Pl,2024-02-06T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,48.8
110192,Conduit Pl,2024-02-06T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
110192,Conduit Pl,2024-02-06T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,69.0
110192,Conduit Pl,2024-02-06T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.28
110192,Conduit Pl,2024-02-06T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.29
110192,Conduit Pl,2024-02-06T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.84
110192,Conduit Pl,2024-02-06T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.56
110192,Conduit Pl,2024-02-06T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.44
110192,Conduit Pl,2024-02-06T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.21
110192,Conduit Pl,2024-02-06T13:10:00.000+00:00,feeder,4,N Current (RMS),A,22.0
110192,Conduit Pl,2024-02-06T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.1
110192,Conduit Pl,2024-02-06T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.7
110192,Conduit Pl,2024-02-06T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.9
110192,Conduit Pl,2024-02-06T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
110192,Conduit Pl,2024-02-06T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.84
110192,Conduit Pl,2024-02-06T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
110192,Conduit Pl,2024-02-06T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.86
110192,Conduit Pl,2024-02-06T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.51
110192,Conduit Pl,2024-02-06T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.85
110192,Conduit Pl,2024-02-06T13:10:00.000+00:00,feeder,3,N Current (RMS),A,55.7
110192,Conduit Pl,2024-02-06T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.6
110192,Conduit Pl,2024-02-06T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
110192,Conduit Pl,2024-02-06T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,117.1
110192,Conduit Pl,2024-02-06T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.32
110192,Conduit Pl,2024-02-06T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
110192,Conduit Pl,2024-02-06T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.71
110192,Conduit Pl,2024-02-06T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.8
110192,Conduit Pl,2024-02-06T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.83
110192,Conduit Pl,2024-02-06T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.72
110192,Conduit Pl,2024-02-06T13:10:00.000+00:00,feeder,2,N Current (RMS),A,12.8
110192,Conduit Pl,2024-02-06T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
110192,Conduit Pl,2024-02-06T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
110192,Conduit Pl,2024-02-06T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
110192,Conduit Pl,2024-02-06T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
110192,Conduit Pl,2024-02-06T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
110192,Conduit Pl,2024-02-06T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
110192,Conduit Pl,2024-02-06T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.71
110192,Conduit Pl,2024-02-06T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.19
110192,Conduit Pl,2024-02-06T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.95
110192,Conduit Pl,2024-02-06T13:10:00.000+00:00,feeder,1,N Current (RMS),A,13.0
110192,Conduit Pl,2024-02-06T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
110192,Conduit Pl,2024-02-06T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
110192,Conduit Pl,2024-02-06T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
110192,Conduit Pl,2024-02-06T13:10:00.000+00:00,transformer,,Temperature,C,26.2
110192,Conduit Pl,2024-02-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110192,Conduit Pl,2024-02-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
110192,Conduit Pl,2024-02-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110192,Conduit Pl,2024-02-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
110192,Conduit Pl,2024-02-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110192,Conduit Pl,2024-02-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
110192,Conduit Pl,2024-02-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
110192,Conduit Pl,2024-02-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.02
110192,Conduit Pl,2024-02-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.15
110192,Conduit Pl,2024-02-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.71
110192,Conduit Pl,2024-02-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.09
110192,Conduit Pl,2024-02-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.82
110192,Conduit Pl,2024-02-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,111.3
110192,Conduit Pl,2024-02-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
110192,Conduit Pl,2024-02-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
110192,Conduit Pl,2024-02-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
110192,Conduit Pl,2024-02-06T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,12.7
110192,Conduit Pl,2024-02-06T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.16
110192,Conduit Pl,2024-02-06T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-11.83
110192,Conduit Pl,2024-02-06T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,-4.51
110192,Conduit Pl,2024-02-06T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.92
110192,Conduit Pl,2024-02-06T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,-9.97
110192,Conduit Pl,2024-02-06T13:00:00.000+00:00,feeder,5,N Current (RMS),A,22.8
110192,Conduit Pl,2024-02-06T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,56.5
110192,Conduit Pl,2024-02-06T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,40.2
110192,Conduit Pl,2024-02-06T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,64.2
110192,Conduit Pl,2024-02-06T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.06
110192,Conduit Pl,2024-02-06T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.96
110192,Conduit Pl,2024-02-06T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.32
110192,Conduit Pl,2024-02-06T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.7
110192,Conduit Pl,2024-02-06T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.54
110192,Conduit Pl,2024-02-06T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.11
110192,Conduit Pl,2024-02-06T13:00:00.000+00:00,feeder,4,N Current (RMS),A,25.4
110192,Conduit Pl,2024-02-06T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.1
110192,Conduit Pl,2024-02-06T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.3
110192,Conduit Pl,2024-02-06T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.9
110192,Conduit Pl,2024-02-06T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
110192,Conduit Pl,2024-02-06T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.75
110192,Conduit Pl,2024-02-06T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
110192,Conduit Pl,2024-02-06T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.81
110192,Conduit Pl,2024-02-06T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.57
110192,Conduit Pl,2024-02-06T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.25
110192,Conduit Pl,2024-02-06T13:00:00.000+00:00,feeder,3,N Current (RMS),A,55.3
110192,Conduit Pl,2024-02-06T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.1
110192,Conduit Pl,2024-02-06T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,89.8
110192,Conduit Pl,2024-02-06T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,129.9
110192,Conduit Pl,2024-02-06T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.32
110192,Conduit Pl,2024-02-06T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
110192,Conduit Pl,2024-02-06T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
110192,Conduit Pl,2024-02-06T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.85
110192,Conduit Pl,2024-02-06T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.22
110192,Conduit Pl,2024-02-06T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.43
110192,Conduit Pl,2024-02-06T13:00:00.000+00:00,feeder,2,N Current (RMS),A,8.6
110192,Conduit Pl,2024-02-06T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
110192,Conduit Pl,2024-02-06T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
110192,Conduit Pl,2024-02-06T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
110192,Conduit Pl,2024-02-06T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
110192,Conduit Pl,2024-02-06T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
110192,Conduit Pl,2024-02-06T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
110192,Conduit Pl,2024-02-06T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
110192,Conduit Pl,2024-02-06T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.43
110192,Conduit Pl,2024-02-06T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
110192,Conduit Pl,2024-02-06T13:00:00.000+00:00,feeder,1,N Current (RMS),A,10.6
110192,Conduit Pl,2024-02-06T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
110192,Conduit Pl,2024-02-06T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
110192,Conduit Pl,2024-02-06T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
110192,Conduit Pl,2024-02-06T13:00:00.000+00:00,transformer,,Temperature,C,26.2
110192,Conduit Pl,2024-02-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110192,Conduit Pl,2024-02-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
110192,Conduit Pl,2024-02-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110192,Conduit Pl,2024-02-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
110192,Conduit Pl,2024-02-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110192,Conduit Pl,2024-02-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
110192,Conduit Pl,2024-02-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.66
110192,Conduit Pl,2024-02-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.55
110192,Conduit Pl,2024-02-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.94
110192,Conduit Pl,2024-02-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.21
110192,Conduit Pl,2024-02-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,37.24
110192,Conduit Pl,2024-02-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.67
110192,Conduit Pl,2024-02-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,108.0
110192,Conduit Pl,2024-02-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
110192,Conduit Pl,2024-02-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
110192,Conduit Pl,2024-02-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
110192,Conduit Pl,2024-02-06T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,14.93
110192,Conduit Pl,2024-02-06T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.18
110192,Conduit Pl,2024-02-06T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-16.13
110192,Conduit Pl,2024-02-06T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,-7.2
110192,Conduit Pl,2024-02-06T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.61
110192,Conduit Pl,2024-02-06T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,-11.78
110192,Conduit Pl,2024-02-06T12:50:00.000+00:00,feeder,5,N Current (RMS),A,22.2
110192,Conduit Pl,2024-02-06T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,75.2
110192,Conduit Pl,2024-02-06T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,65.3
110192,Conduit Pl,2024-02-06T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,86.9
110192,Conduit Pl,2024-02-06T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.24
110192,Conduit Pl,2024-02-06T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.06
110192,Conduit Pl,2024-02-06T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.88
110192,Conduit Pl,2024-02-06T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.34
110192,Conduit Pl,2024-02-06T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.52
110192,Conduit Pl,2024-02-06T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.46
110192,Conduit Pl,2024-02-06T12:50:00.000+00:00,feeder,4,N Current (RMS),A,27.5
110192,Conduit Pl,2024-02-06T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.9
110192,Conduit Pl,2024-02-06T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
110192,Conduit Pl,2024-02-06T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.3
110192,Conduit Pl,2024-02-06T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
110192,Conduit Pl,2024-02-06T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.68
110192,Conduit Pl,2024-02-06T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
110192,Conduit Pl,2024-02-06T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.65
110192,Conduit Pl,2024-02-06T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.82
110192,Conduit Pl,2024-02-06T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.66
110192,Conduit Pl,2024-02-06T12:50:00.000+00:00,feeder,3,N Current (RMS),A,52.3
110192,Conduit Pl,2024-02-06T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.4
110192,Conduit Pl,2024-02-06T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
110192,Conduit Pl,2024-02-06T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,115.8
110192,Conduit Pl,2024-02-06T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.3
110192,Conduit Pl,2024-02-06T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
110192,Conduit Pl,2024-02-06T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
110192,Conduit Pl,2024-02-06T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.8
110192,Conduit Pl,2024-02-06T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.66
110192,Conduit Pl,2024-02-06T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.4
110192,Conduit Pl,2024-02-06T12:50:00.000+00:00,feeder,2,N Current (RMS),A,8.2
110192,Conduit Pl,2024-02-06T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
110192,Conduit Pl,2024-02-06T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
110192,Conduit Pl,2024-02-06T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
110192,Conduit Pl,2024-02-06T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
110192,Conduit Pl,2024-02-06T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
110192,Conduit Pl,2024-02-06T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
110192,Conduit Pl,2024-02-06T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.03
110192,Conduit Pl,2024-02-06T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.16
110192,Conduit Pl,2024-02-06T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.46
110192,Conduit Pl,2024-02-06T12:50:00.000+00:00,feeder,1,N Current (RMS),A,11.2
110192,Conduit Pl,2024-02-06T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
110192,Conduit Pl,2024-02-06T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
110192,Conduit Pl,2024-02-06T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
110192,Conduit Pl,2024-02-06T12:50:00.000+00:00,transformer,,Temperature,C,26.1
110192,Conduit Pl,2024-02-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110192,Conduit Pl,2024-02-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
110192,Conduit Pl,2024-02-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110192,Conduit Pl,2024-02-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
110192,Conduit Pl,2024-02-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110192,Conduit Pl,2024-02-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
110192,Conduit Pl,2024-02-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.24
110192,Conduit Pl,2024-02-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.6
110192,Conduit Pl,2024-02-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.54
110192,Conduit Pl,2024-02-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.02
110192,Conduit Pl,2024-02-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.46
110192,Conduit Pl,2024-02-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.4
110192,Conduit Pl,2024-02-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,106.0
110192,Conduit Pl,2024-02-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
110192,Conduit Pl,2024-02-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
110192,Conduit Pl,2024-02-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
110192,Conduit Pl,2024-02-06T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,17.03
110192,Conduit Pl,2024-02-06T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.43
110192,Conduit Pl,2024-02-06T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-12.26
110192,Conduit Pl,2024-02-06T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,-7.05
110192,Conduit Pl,2024-02-06T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.66
110192,Conduit Pl,2024-02-06T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,-10.27
110192,Conduit Pl,2024-02-06T12:40:00.000+00:00,feeder,5,N Current (RMS),A,35.3
110192,Conduit Pl,2024-02-06T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,77.6
110192,Conduit Pl,2024-02-06T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.5
110192,Conduit Pl,2024-02-06T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,66.7
110192,Conduit Pl,2024-02-06T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.72
110192,Conduit Pl,2024-02-06T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.25
110192,Conduit Pl,2024-02-06T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.98
110192,Conduit Pl,2024-02-06T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.24
110192,Conduit Pl,2024-02-06T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.7
110192,Conduit Pl,2024-02-06T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.83
110192,Conduit Pl,2024-02-06T12:40:00.000+00:00,feeder,4,N Current (RMS),A,26.7
110192,Conduit Pl,2024-02-06T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.0
110192,Conduit Pl,2024-02-06T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
110192,Conduit Pl,2024-02-06T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.6
110192,Conduit Pl,2024-02-06T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
110192,Conduit Pl,2024-02-06T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.71
110192,Conduit Pl,2024-02-06T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
110192,Conduit Pl,2024-02-06T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.1
110192,Conduit Pl,2024-02-06T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.27
110192,Conduit Pl,2024-02-06T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.77
110192,Conduit Pl,2024-02-06T12:40:00.000+00:00,feeder,3,N Current (RMS),A,49.5
110192,Conduit Pl,2024-02-06T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,79.2
110192,Conduit Pl,2024-02-06T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
110192,Conduit Pl,2024-02-06T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,108.4
110192,Conduit Pl,2024-02-06T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.29
110192,Conduit Pl,2024-02-06T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
110192,Conduit Pl,2024-02-06T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
110192,Conduit Pl,2024-02-06T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.67
110192,Conduit Pl,2024-02-06T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.92
110192,Conduit Pl,2024-02-06T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.59
110192,Conduit Pl,2024-02-06T12:40:00.000+00:00,feeder,2,N Current (RMS),A,8.9
110192,Conduit Pl,2024-02-06T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
110192,Conduit Pl,2024-02-06T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
110192,Conduit Pl,2024-02-06T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
110192,Conduit Pl,2024-02-06T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
110192,Conduit Pl,2024-02-06T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
110192,Conduit Pl,2024-02-06T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
110192,Conduit Pl,2024-02-06T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.25
110192,Conduit Pl,2024-02-06T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.89
110192,Conduit Pl,2024-02-06T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.21
110192,Conduit Pl,2024-02-06T12:40:00.000+00:00,feeder,1,N Current (RMS),A,10.4
110192,Conduit Pl,2024-02-06T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
110192,Conduit Pl,2024-02-06T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
110192,Conduit Pl,2024-02-06T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
110192,Conduit Pl,2024-02-06T12:40:00.000+00:00,transformer,,Temperature,C,26.1
110192,Conduit Pl,2024-02-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110192,Conduit Pl,2024-02-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
110192,Conduit Pl,2024-02-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110192,Conduit Pl,2024-02-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
110192,Conduit Pl,2024-02-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110192,Conduit Pl,2024-02-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
110192,Conduit Pl,2024-02-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.4
110192,Conduit Pl,2024-02-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.92
110192,Conduit Pl,2024-02-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.78
110192,Conduit Pl,2024-02-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.86
110192,Conduit Pl,2024-02-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.6
110192,Conduit Pl,2024-02-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.95
110192,Conduit Pl,2024-02-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,118.3
110192,Conduit Pl,2024-02-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
110192,Conduit Pl,2024-02-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
110192,Conduit Pl,2024-02-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
110192,Conduit Pl,2024-02-06T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,24.25
110192,Conduit Pl,2024-02-06T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
110192,Conduit Pl,2024-02-06T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-22.49
110192,Conduit Pl,2024-02-06T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,-11.66
110192,Conduit Pl,2024-02-06T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.96
110192,Conduit Pl,2024-02-06T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,-15.37
110192,Conduit Pl,2024-02-06T12:30:00.000+00:00,feeder,5,N Current (RMS),A,44.1
110192,Conduit Pl,2024-02-06T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,115.4
110192,Conduit Pl,2024-02-06T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,72.4
110192,Conduit Pl,2024-02-06T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,120.1
110192,Conduit Pl,2024-02-06T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.78
110192,Conduit Pl,2024-02-06T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.98
110192,Conduit Pl,2024-02-06T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.68
110192,Conduit Pl,2024-02-06T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.17
110192,Conduit Pl,2024-02-06T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.86
110192,Conduit Pl,2024-02-06T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.69
110192,Conduit Pl,2024-02-06T12:30:00.000+00:00,feeder,4,N Current (RMS),A,26.5
110192,Conduit Pl,2024-02-06T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.7
110192,Conduit Pl,2024-02-06T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
110192,Conduit Pl,2024-02-06T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.4
110192,Conduit Pl,2024-02-06T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
110192,Conduit Pl,2024-02-06T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.67
110192,Conduit Pl,2024-02-06T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
110192,Conduit Pl,2024-02-06T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.21
110192,Conduit Pl,2024-02-06T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.96
110192,Conduit Pl,2024-02-06T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.1
110192,Conduit Pl,2024-02-06T12:30:00.000+00:00,feeder,3,N Current (RMS),A,53.2
110192,Conduit Pl,2024-02-06T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.2
110192,Conduit Pl,2024-02-06T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.5
110192,Conduit Pl,2024-02-06T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,113.2
110192,Conduit Pl,2024-02-06T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.42
110192,Conduit Pl,2024-02-06T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
110192,Conduit Pl,2024-02-06T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
110192,Conduit Pl,2024-02-06T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.85
110192,Conduit Pl,2024-02-06T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.71
110192,Conduit Pl,2024-02-06T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.66
110192,Conduit Pl,2024-02-06T12:30:00.000+00:00,feeder,2,N Current (RMS),A,9.4
110192,Conduit Pl,2024-02-06T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
110192,Conduit Pl,2024-02-06T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
110192,Conduit Pl,2024-02-06T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
110192,Conduit Pl,2024-02-06T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
110192,Conduit Pl,2024-02-06T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
110192,Conduit Pl,2024-02-06T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
110192,Conduit Pl,2024-02-06T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.01
110192,Conduit Pl,2024-02-06T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.87
110192,Conduit Pl,2024-02-06T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.43
110192,Conduit Pl,2024-02-06T12:30:00.000+00:00,feeder,1,N Current (RMS),A,15.0
110192,Conduit Pl,2024-02-06T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
110192,Conduit Pl,2024-02-06T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
110192,Conduit Pl,2024-02-06T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
110192,Conduit Pl,2024-02-06T12:30:00.000+00:00,transformer,,Temperature,C,26.1
110192,Conduit Pl,2024-02-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110192,Conduit Pl,2024-02-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
110192,Conduit Pl,2024-02-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110192,Conduit Pl,2024-02-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
110192,Conduit Pl,2024-02-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110192,Conduit Pl,2024-02-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
110192,Conduit Pl,2024-02-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.36
110192,Conduit Pl,2024-02-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
110192,Conduit Pl,2024-02-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-30.36
110192,Conduit Pl,2024-02-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.88
110192,Conduit Pl,2024-02-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,37.95
110192,Conduit Pl,2024-02-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.19
110192,Conduit Pl,2024-02-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,138.2
110192,Conduit Pl,2024-02-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
110192,Conduit Pl,2024-02-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
110192,Conduit Pl,2024-02-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
110192,Conduit Pl,2024-02-06T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,30.13
110192,Conduit Pl,2024-02-06T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
110192,Conduit Pl,2024-02-06T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-22.69
110192,Conduit Pl,2024-02-06T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,-15.99
110192,Conduit Pl,2024-02-06T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.21
110192,Conduit Pl,2024-02-06T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,-14.92
110192,Conduit Pl,2024-02-06T12:20:00.000+00:00,feeder,5,N Current (RMS),A,46.2
110192,Conduit Pl,2024-02-06T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,144.7
110192,Conduit Pl,2024-02-06T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,90.9
110192,Conduit Pl,2024-02-06T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,117.8
110192,Conduit Pl,2024-02-06T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.2
110192,Conduit Pl,2024-02-06T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.96
110192,Conduit Pl,2024-02-06T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.53
110192,Conduit Pl,2024-02-06T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.63
110192,Conduit Pl,2024-02-06T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.7
110192,Conduit Pl,2024-02-06T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.79
110192,Conduit Pl,2024-02-06T12:20:00.000+00:00,feeder,4,N Current (RMS),A,27.5
110192,Conduit Pl,2024-02-06T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.5
110192,Conduit Pl,2024-02-06T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.6
110192,Conduit Pl,2024-02-06T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.6
110192,Conduit Pl,2024-02-06T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
110192,Conduit Pl,2024-02-06T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.44
110192,Conduit Pl,2024-02-06T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
110192,Conduit Pl,2024-02-06T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.71
110192,Conduit Pl,2024-02-06T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.12
110192,Conduit Pl,2024-02-06T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.7
110192,Conduit Pl,2024-02-06T12:20:00.000+00:00,feeder,3,N Current (RMS),A,51.4
110192,Conduit Pl,2024-02-06T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.4
110192,Conduit Pl,2024-02-06T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.3
110192,Conduit Pl,2024-02-06T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,112.5
110192,Conduit Pl,2024-02-06T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.46
110192,Conduit Pl,2024-02-06T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
110192,Conduit Pl,2024-02-06T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
110192,Conduit Pl,2024-02-06T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.81
